Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-18T17:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-18T17:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.84
110262,Severn Beach Pocket,2023-06-18T17:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.44
110262,Severn Beach Pocket,2023-06-18T17:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.75
110262,Severn Beach Pocket,2023-06-18T17:40:00.000+00:00,feeder,21.0,N Current (RMS),A,32.5
110262,Severn Beach Pocket,2023-06-18T17:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.1
110262,Severn Beach Pocket,2023-06-18T17:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.9
110262,Severn Beach Pocket,2023-06-18T17:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-06-18T17:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-14.67
110262,Severn Beach Pocket,2023-06-18T17:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.28
110262,Severn Beach Pocket,2023-06-18T17:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.96
110262,Severn Beach Pocket,2023-06-18T17:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.15
110262,Severn Beach Pocket,2023-06-18T17:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.42
110262,Severn Beach Pocket,2023-06-18T17:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.81
110262,Severn Beach Pocket,2023-06-18T17:40:00.000+00:00,feeder,11.0,N Current (RMS),A,12.5
110262,Severn Beach Pocket,2023-06-18T17:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,61.6
110262,Severn Beach Pocket,2023-06-18T17:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,65.3
110262,Severn Beach Pocket,2023-06-18T17:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,83.1
110262,Severn Beach Pocket,2023-06-18T17:40:00.000+00:00,transformer,,Temperature,C,31.2
110262,Severn Beach Pocket,2023-06-18T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
110262,Severn Beach Pocket,2023-06-18T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
110262,Severn Beach Pocket,2023-06-18T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
110262,Severn Beach Pocket,2023-06-18T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
110262,Severn Beach Pocket,2023-06-18T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
110262,Severn Beach Pocket,2023-06-18T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
110262,Severn Beach Pocket,2023-06-18T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.17
110262,Severn Beach Pocket,2023-06-18T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.96
110262,Severn Beach Pocket,2023-06-18T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.82
110262,Severn Beach Pocket,2023-06-18T17:40:00.000+00:00,busbar,,L3 Active Power,kW,24.78
110262,Severn Beach Pocket,2023-06-18T17:40:00.000+00:00,busbar,,L2 Active Power,kW,13.87
110262,Severn Beach Pocket,2023-06-18T17:40:00.000+00:00,busbar,,L1 Active Power,kW,45.63
110262,Severn Beach Pocket,2023-06-18T17:40:00.000+00:00,busbar,,N Current (RMS),A,86.4
110262,Severn Beach Pocket,2023-06-18T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
110262,Severn Beach Pocket,2023-06-18T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
110262,Severn Beach Pocket,2023-06-18T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,191.4
110262,Severn Beach Pocket,2023-06-18T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.67
110262,Severn Beach Pocket,2023-06-18T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
110262,Severn Beach Pocket,2023-06-18T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.84
110262,Severn Beach Pocket,2023-06-18T17:30:00.000+00:00,feeder,,L3 Active Power,kW,20.22
110262,Severn Beach Pocket,2023-06-18T17:30:00.000+00:00,feeder,,L2 Active Power,kW,18.97
110262,Severn Beach Pocket,2023-06-18T17:30:00.000+00:00,feeder,,L1 Active Power,kW,17.09
110262,Severn Beach Pocket,2023-06-18T17:30:00.000+00:00,feeder,,N Current (RMS),A,46.1
110262,Severn Beach Pocket,2023-06-18T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,86.8
110262,Severn Beach Pocket,2023-06-18T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,79.8
110262,Severn Beach Pocket,2023-06-18T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,72.9
110262,Severn Beach Pocket,2023-06-18T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
110262,Severn Beach Pocket,2023-06-18T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-18T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-18T17:30:00.000+00:00,feeder,,L3 Active Power,kW,3.21
110262,Severn Beach Pocket,2023-06-18T17:30:00.000+00:00,feeder,,L2 Active Power,kW,1.93
110262,Severn Beach Pocket,2023-06-18T17:30:00.000+00:00,feeder,,L1 Active Power,kW,1.41
110262,Severn Beach Pocket,2023-06-18T17:30:00.000+00:00,feeder,,N Current (RMS),A,10.4
110262,Severn Beach Pocket,2023-06-18T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.5
110262,Severn Beach Pocket,2023-06-18T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.6
110262,Severn Beach Pocket,2023-06-18T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,6.3
110262,Severn Beach Pocket,2023-06-18T17:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.39
110262,Severn Beach Pocket,2023-06-18T17:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-18T17:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-18T17:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.9
110262,Severn Beach Pocket,2023-06-18T17:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.62
110262,Severn Beach Pocket,2023-06-18T17:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.62
110262,Severn Beach Pocket,2023-06-18T17:30:00.000+00:00,feeder,41.0,N Current (RMS),A,5.9
110262,Severn Beach Pocket,2023-06-18T17:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-18T17:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-18T17:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,7.1
110262,Severn Beach Pocket,2023-06-18T17:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.05
110262,Severn Beach Pocket,2023-06-18T17:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-18T17:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.27
110262,Severn Beach Pocket,2023-06-18T17:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.86
110262,Severn Beach Pocket,2023-06-18T17:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.51
110262,Severn Beach Pocket,2023-06-18T17:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.56
110262,Severn Beach Pocket,2023-06-18T17:30:00.000+00:00,feeder,31.0,N Current (RMS),A,16.7
110262,Severn Beach Pocket,2023-06-18T17:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-18T17:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.6
110262,Severn Beach Pocket,2023-06-18T17:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.7
110262,Severn Beach Pocket,2023-06-18T17:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-18T17:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.13
110262,Severn Beach Pocket,2023-06-18T17:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.51
110262,Severn Beach Pocket,2023-06-18T17:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.98
110262,Severn Beach Pocket,2023-06-18T17:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.97
110262,Severn Beach Pocket,2023-06-18T17:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.23
110262,Severn Beach Pocket,2023-06-18T17:30:00.000+00:00,feeder,21.0,N Current (RMS),A,30.9
110262,Severn Beach Pocket,2023-06-18T17:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.3
110262,Severn Beach Pocket,2023-06-18T17:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.8
110262,Severn Beach Pocket,2023-06-18T17:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-18T17:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-16.43
110262,Severn Beach Pocket,2023-06-18T17:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.13
110262,Severn Beach Pocket,2023-06-18T17:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,6.52
110262,Severn Beach Pocket,2023-06-18T17:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.82
110262,Severn Beach Pocket,2023-06-18T17:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-12.95
110262,Severn Beach Pocket,2023-06-18T17:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.46
110262,Severn Beach Pocket,2023-06-18T17:30:00.000+00:00,feeder,11.0,N Current (RMS),A,7.7
110262,Severn Beach Pocket,2023-06-18T17:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,72.1
110262,Severn Beach Pocket,2023-06-18T17:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,78.2
110262,Severn Beach Pocket,2023-06-18T17:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,75.4
110262,Severn Beach Pocket,2023-06-18T17:30:00.000+00:00,transformer,,Temperature,C,31.3
110262,Severn Beach Pocket,2023-06-18T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
110262,Severn Beach Pocket,2023-06-18T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
110262,Severn Beach Pocket,2023-06-18T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
110262,Severn Beach Pocket,2023-06-18T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
110262,Severn Beach Pocket,2023-06-18T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
110262,Severn Beach Pocket,2023-06-18T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
110262,Severn Beach Pocket,2023-06-18T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.38
110262,Severn Beach Pocket,2023-06-18T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.84
110262,Severn Beach Pocket,2023-06-18T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.18
110262,Severn Beach Pocket,2023-06-18T17:30:00.000+00:00,busbar,,L3 Active Power,kW,25.36
110262,Severn Beach Pocket,2023-06-18T17:30:00.000+00:00,busbar,,L2 Active Power,kW,9.12
110262,Severn Beach Pocket,2023-06-18T17:30:00.000+00:00,busbar,,L1 Active Power,kW,41.36
110262,Severn Beach Pocket,2023-06-18T17:30:00.000+00:00,busbar,,N Current (RMS),A,88.4
110262,Severn Beach Pocket,2023-06-18T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.3
110262,Severn Beach Pocket,2023-06-18T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
110262,Severn Beach Pocket,2023-06-18T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.9
110262,Severn Beach Pocket,2023-06-18T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.66
110262,Severn Beach Pocket,2023-06-18T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
110262,Severn Beach Pocket,2023-06-18T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
110262,Severn Beach Pocket,2023-06-18T17:20:00.000+00:00,feeder,,L3 Active Power,kW,21.1
110262,Severn Beach Pocket,2023-06-18T17:20:00.000+00:00,feeder,,L2 Active Power,kW,16.93
110262,Severn Beach Pocket,2023-06-18T17:20:00.000+00:00,feeder,,L1 Active Power,kW,19.35
110262,Severn Beach Pocket,2023-06-18T17:20:00.000+00:00,feeder,,N Current (RMS),A,47.3
110262,Severn Beach Pocket,2023-06-18T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,90.7
110262,Severn Beach Pocket,2023-06-18T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,73.2
110262,Severn Beach Pocket,2023-06-18T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,82.5
110262,Severn Beach Pocket,2023-06-18T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
110262,Severn Beach Pocket,2023-06-18T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-18T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
110262,Severn Beach Pocket,2023-06-18T17:20:00.000+00:00,feeder,,L3 Active Power,kW,3.25
110262,Severn Beach Pocket,2023-06-18T17:20:00.000+00:00,feeder,,L2 Active Power,kW,3.25
110262,Severn Beach Pocket,2023-06-18T17:20:00.000+00:00,feeder,,L1 Active Power,kW,1.1
110262,Severn Beach Pocket,2023-06-18T17:20:00.000+00:00,feeder,,N Current (RMS),A,13.8
110262,Severn Beach Pocket,2023-06-18T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.7
110262,Severn Beach Pocket,2023-06-18T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.6
110262,Severn Beach Pocket,2023-06-18T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-18T17:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-18T17:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-18T17:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-18T17:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.01
110262,Severn Beach Pocket,2023-06-18T17:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.67
110262,Severn Beach Pocket,2023-06-18T17:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.48
110262,Severn Beach Pocket,2023-06-18T17:20:00.000+00:00,feeder,41.0,N Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-18T17:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-18T17:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-18T17:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,6.8
110262,Severn Beach Pocket,2023-06-18T17:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-18T17:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-18T17:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.09
110262,Severn Beach Pocket,2023-06-18T17:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.03
110262,Severn Beach Pocket,2023-06-18T17:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.61
110262,Severn Beach Pocket,2023-06-18T17:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.23
110262,Severn Beach Pocket,2023-06-18T17:20:00.000+00:00,feeder,31.0,N Current (RMS),A,15.5
110262,Severn Beach Pocket,2023-06-18T17:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-18T17:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-18T17:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.5
110262,Severn Beach Pocket,2023-06-18T17:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-18T17:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.72
110262,Severn Beach Pocket,2023-06-18T17:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-18T17:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.48
110262,Severn Beach Pocket,2023-06-18T17:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.12
110262,Severn Beach Pocket,2023-06-18T17:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.22
110262,Severn Beach Pocket,2023-06-18T17:20:00.000+00:00,feeder,21.0,N Current (RMS),A,37.3
110262,Severn Beach Pocket,2023-06-18T17:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-18T17:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-18T17:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.7
110262,Severn Beach Pocket,2023-06-18T17:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-13.92
110262,Severn Beach Pocket,2023-06-18T17:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,15.9
110262,Severn Beach Pocket,2023-06-18T17:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.54
110262,Severn Beach Pocket,2023-06-18T17:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.24
110262,Severn Beach Pocket,2023-06-18T17:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-12.3
110262,Severn Beach Pocket,2023-06-18T17:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.32
110262,Severn Beach Pocket,2023-06-18T17:20:00.000+00:00,feeder,11.0,N Current (RMS),A,16.8
110262,Severn Beach Pocket,2023-06-18T17:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,59.3
110262,Severn Beach Pocket,2023-06-18T17:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,84.5
110262,Severn Beach Pocket,2023-06-18T17:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,79.2
110262,Severn Beach Pocket,2023-06-18T17:20:00.000+00:00,transformer,,Temperature,C,31.4
110262,Severn Beach Pocket,2023-06-18T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
110262,Severn Beach Pocket,2023-06-18T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
110262,Severn Beach Pocket,2023-06-18T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
110262,Severn Beach Pocket,2023-06-18T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
110262,Severn Beach Pocket,2023-06-18T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
110262,Severn Beach Pocket,2023-06-18T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
110262,Severn Beach Pocket,2023-06-18T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.57
110262,Severn Beach Pocket,2023-06-18T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.08
110262,Severn Beach Pocket,2023-06-18T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.5
110262,Severn Beach Pocket,2023-06-18T17:20:00.000+00:00,busbar,,L3 Active Power,kW,23.63
110262,Severn Beach Pocket,2023-06-18T17:20:00.000+00:00,busbar,,L2 Active Power,kW,9.04
110262,Severn Beach Pocket,2023-06-18T17:20:00.000+00:00,busbar,,L1 Active Power,kW,47.7
110262,Severn Beach Pocket,2023-06-18T17:20:00.000+00:00,busbar,,N Current (RMS),A,93.2
110262,Severn Beach Pocket,2023-06-18T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.3
110262,Severn Beach Pocket,2023-06-18T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
110262,Severn Beach Pocket,2023-06-18T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,200.1
110262,Severn Beach Pocket,2023-06-18T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.05
110262,Severn Beach Pocket,2023-06-18T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
110262,Severn Beach Pocket,2023-06-18T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
110262,Severn Beach Pocket,2023-06-18T17:10:00.000+00:00,feeder,,L3 Active Power,kW,29.33
110262,Severn Beach Pocket,2023-06-18T17:10:00.000+00:00,feeder,,L2 Active Power,kW,20.15
110262,Severn Beach Pocket,2023-06-18T17:10:00.000+00:00,feeder,,L1 Active Power,kW,28.27
110262,Severn Beach Pocket,2023-06-18T17:10:00.000+00:00,feeder,,N Current (RMS),A,63.9
110262,Severn Beach Pocket,2023-06-18T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,124.3
110262,Severn Beach Pocket,2023-06-18T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,85.3
110262,Severn Beach Pocket,2023-06-18T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,119.4
110262,Severn Beach Pocket,2023-06-18T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
110262,Severn Beach Pocket,2023-06-18T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-18T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-18T17:10:00.000+00:00,feeder,,L3 Active Power,kW,3.8
110262,Severn Beach Pocket,2023-06-18T17:10:00.000+00:00,feeder,,L2 Active Power,kW,4.21
110262,Severn Beach Pocket,2023-06-18T17:10:00.000+00:00,feeder,,L1 Active Power,kW,1.29
110262,Severn Beach Pocket,2023-06-18T17:10:00.000+00:00,feeder,,N Current (RMS),A,16.7
110262,Severn Beach Pocket,2023-06-18T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
110262,Severn Beach Pocket,2023-06-18T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.7
110262,Severn Beach Pocket,2023-06-18T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.9
110262,Severn Beach Pocket,2023-06-18T17:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-18T17:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-18T17:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-18T17:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.27
110262,Severn Beach Pocket,2023-06-18T17:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.59
110262,Severn Beach Pocket,2023-06-18T17:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.54
110262,Severn Beach Pocket,2023-06-18T17:10:00.000+00:00,feeder,41.0,N Current (RMS),A,8.1
110262,Severn Beach Pocket,2023-06-18T17:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.8
110262,Severn Beach Pocket,2023-06-18T17:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-18T17:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,7.5
110262,Severn Beach Pocket,2023-06-18T17:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-18T17:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-18T17:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.25
110262,Severn Beach Pocket,2023-06-18T17:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.14
110262,Severn Beach Pocket,2023-06-18T17:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.51
110262,Severn Beach Pocket,2023-06-18T17:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.39
110262,Severn Beach Pocket,2023-06-18T17:10:00.000+00:00,feeder,31.0,N Current (RMS),A,24.5
110262,Severn Beach Pocket,2023-06-18T17:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-18T17:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-18T17:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.1
110262,Severn Beach Pocket,2023-06-18T17:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-18T17:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.72
110262,Severn Beach Pocket,2023-06-18T17:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.02
110262,Severn Beach Pocket,2023-06-18T17:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.46
110262,Severn Beach Pocket,2023-06-18T17:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.1
110262,Severn Beach Pocket,2023-06-18T17:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.52
110262,Severn Beach Pocket,2023-06-18T17:10:00.000+00:00,feeder,21.0,N Current (RMS),A,31.5
110262,Severn Beach Pocket,2023-06-18T17:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-18T17:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-18T17:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.8
110262,Severn Beach Pocket,2023-06-18T17:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-13.96
110262,Severn Beach Pocket,2023-06-18T17:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.98
110262,Severn Beach Pocket,2023-06-18T17:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.54
110262,Severn Beach Pocket,2023-06-18T17:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.72
110262,Severn Beach Pocket,2023-06-18T17:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.75
110262,Severn Beach Pocket,2023-06-18T17:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.64
110262,Severn Beach Pocket,2023-06-18T17:10:00.000+00:00,feeder,11.0,N Current (RMS),A,12.7
110262,Severn Beach Pocket,2023-06-18T17:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,60.3
110262,Severn Beach Pocket,2023-06-18T17:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,71.0
110262,Severn Beach Pocket,2023-06-18T17:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,74.9
110262,Severn Beach Pocket,2023-06-18T17:10:00.000+00:00,transformer,,Temperature,C,31.4
110262,Severn Beach Pocket,2023-06-18T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
110262,Severn Beach Pocket,2023-06-18T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
110262,Severn Beach Pocket,2023-06-18T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
110262,Severn Beach Pocket,2023-06-18T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
110262,Severn Beach Pocket,2023-06-18T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
110262,Severn Beach Pocket,2023-06-18T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
110262,Severn Beach Pocket,2023-06-18T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.8
110262,Severn Beach Pocket,2023-06-18T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.46
110262,Severn Beach Pocket,2023-06-18T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.38
110262,Severn Beach Pocket,2023-06-18T17:10:00.000+00:00,busbar,,L3 Active Power,kW,32.28
110262,Severn Beach Pocket,2023-06-18T17:10:00.000+00:00,busbar,,L2 Active Power,kW,14.62
110262,Severn Beach Pocket,2023-06-18T17:10:00.000+00:00,busbar,,L1 Active Power,kW,56.66
110262,Severn Beach Pocket,2023-06-18T17:10:00.000+00:00,busbar,,N Current (RMS),A,106.2
110262,Severn Beach Pocket,2023-06-18T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.7
110262,Severn Beach Pocket,2023-06-18T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
110262,Severn Beach Pocket,2023-06-18T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,235.9
110262,Severn Beach Pocket,2023-06-18T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.07
110262,Severn Beach Pocket,2023-06-18T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
110262,Severn Beach Pocket,2023-06-18T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.23
110262,Severn Beach Pocket,2023-06-18T17:00:00.000+00:00,feeder,,L3 Active Power,kW,26.41
110262,Severn Beach Pocket,2023-06-18T17:00:00.000+00:00,feeder,,L2 Active Power,kW,16.27
110262,Severn Beach Pocket,2023-06-18T17:00:00.000+00:00,feeder,,L1 Active Power,kW,16.53
110262,Severn Beach Pocket,2023-06-18T17:00:00.000+00:00,feeder,,N Current (RMS),A,66.7
110262,Severn Beach Pocket,2023-06-18T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,112.3
110262,Severn Beach Pocket,2023-06-18T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,69.7
110262,Severn Beach Pocket,2023-06-18T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,71.6
110262,Severn Beach Pocket,2023-06-18T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
110262,Severn Beach Pocket,2023-06-18T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-18T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
110262,Severn Beach Pocket,2023-06-18T17:00:00.000+00:00,feeder,,L3 Active Power,kW,4.06
110262,Severn Beach Pocket,2023-06-18T17:00:00.000+00:00,feeder,,L2 Active Power,kW,7.29
110262,Severn Beach Pocket,2023-06-18T17:00:00.000+00:00,feeder,,L1 Active Power,kW,1.84
110262,Severn Beach Pocket,2023-06-18T17:00:00.000+00:00,feeder,,N Current (RMS),A,24.8
110262,Severn Beach Pocket,2023-06-18T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.1
110262,Severn Beach Pocket,2023-06-18T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,30.7
110262,Severn Beach Pocket,2023-06-18T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,7.9
110262,Severn Beach Pocket,2023-06-18T17:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-06-18T17:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-18T17:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-18T17:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.85
110262,Severn Beach Pocket,2023-06-18T17:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.64
110262,Severn Beach Pocket,2023-06-18T17:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.41
110262,Severn Beach Pocket,2023-06-18T17:00:00.000+00:00,feeder,41.0,N Current (RMS),A,6.2
110262,Severn Beach Pocket,2023-06-18T17:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-18T17:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-18T17:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,7.1
110262,Severn Beach Pocket,2023-06-18T17:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-18T17:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.35
110262,Severn Beach Pocket,2023-06-18T17:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.5
110262,Severn Beach Pocket,2023-06-18T17:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.94
110262,Severn Beach Pocket,2023-06-18T17:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.45
110262,Severn Beach Pocket,2023-06-18T17:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.42
110262,Severn Beach Pocket,2023-06-18T17:00:00.000+00:00,feeder,31.0,N Current (RMS),A,32.0
110262,Severn Beach Pocket,2023-06-18T17:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-18T17:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-18T17:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.5
110262,Severn Beach Pocket,2023-06-18T17:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.01
110262,Severn Beach Pocket,2023-06-18T17:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.19
110262,Severn Beach Pocket,2023-06-18T17:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-18T17:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.99
110262,Severn Beach Pocket,2023-06-18T17:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.43
110262,Severn Beach Pocket,2023-06-18T17:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.48
110262,Severn Beach Pocket,2023-06-18T17:00:00.000+00:00,feeder,21.0,N Current (RMS),A,43.9
110262,Severn Beach Pocket,2023-06-18T17:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-18T17:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-18T17:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-18T17:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-14.59
110262,Severn Beach Pocket,2023-06-18T17:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,15.74
110262,Severn Beach Pocket,2023-06-18T17:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.4
110262,Severn Beach Pocket,2023-06-18T17:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.46
110262,Severn Beach Pocket,2023-06-18T17:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-15.04
110262,Severn Beach Pocket,2023-06-18T17:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,20.19
110262,Severn Beach Pocket,2023-06-18T17:00:00.000+00:00,feeder,11.0,N Current (RMS),A,5.9
110262,Severn Beach Pocket,2023-06-18T17:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,62.4
110262,Severn Beach Pocket,2023-06-18T17:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,92.6
110262,Severn Beach Pocket,2023-06-18T17:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,88.0
110262,Severn Beach Pocket,2023-06-18T17:00:00.000+00:00,transformer,,Temperature,C,31.4
110262,Severn Beach Pocket,2023-06-18T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
110262,Severn Beach Pocket,2023-06-18T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
110262,Severn Beach Pocket,2023-06-18T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
110262,Severn Beach Pocket,2023-06-18T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
110262,Severn Beach Pocket,2023-06-18T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
110262,Severn Beach Pocket,2023-06-18T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
110262,Severn Beach Pocket,2023-06-18T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.63
110262,Severn Beach Pocket,2023-06-18T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.68
110262,Severn Beach Pocket,2023-06-18T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.36
110262,Severn Beach Pocket,2023-06-18T17:00:00.000+00:00,busbar,,L3 Active Power,kW,31.8
110262,Severn Beach Pocket,2023-06-18T17:00:00.000+00:00,busbar,,L2 Active Power,kW,9.18
110262,Severn Beach Pocket,2023-06-18T17:00:00.000+00:00,busbar,,L1 Active Power,kW,48.88
110262,Severn Beach Pocket,2023-06-18T17:00:00.000+00:00,busbar,,N Current (RMS),A,104.7
110262,Severn Beach Pocket,2023-06-18T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.3
110262,Severn Beach Pocket,2023-06-18T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
110262,Severn Beach Pocket,2023-06-18T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,204.6
110262,Severn Beach Pocket,2023-06-18T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.41
110262,Severn Beach Pocket,2023-06-18T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-18T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.52
110262,Severn Beach Pocket,2023-06-18T16:50:00.000+00:00,feeder,,L3 Active Power,kW,22.94
110262,Severn Beach Pocket,2023-06-18T16:50:00.000+00:00,feeder,,L2 Active Power,kW,19.25
110262,Severn Beach Pocket,2023-06-18T16:50:00.000+00:00,feeder,,L1 Active Power,kW,16.53
110262,Severn Beach Pocket,2023-06-18T16:50:00.000+00:00,feeder,,N Current (RMS),A,54.2
110262,Severn Beach Pocket,2023-06-18T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,97.7
110262,Severn Beach Pocket,2023-06-18T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,81.1
110262,Severn Beach Pocket,2023-06-18T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,71.1
110262,Severn Beach Pocket,2023-06-18T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
110262,Severn Beach Pocket,2023-06-18T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-18T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.21
110262,Severn Beach Pocket,2023-06-18T16:50:00.000+00:00,feeder,,L3 Active Power,kW,5.15
110262,Severn Beach Pocket,2023-06-18T16:50:00.000+00:00,feeder,,L2 Active Power,kW,3.94
110262,Severn Beach Pocket,2023-06-18T16:50:00.000+00:00,feeder,,L1 Active Power,kW,1.81
110262,Severn Beach Pocket,2023-06-18T16:50:00.000+00:00,feeder,,N Current (RMS),A,16.2
110262,Severn Beach Pocket,2023-06-18T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.0
110262,Severn Beach Pocket,2023-06-18T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.4
110262,Severn Beach Pocket,2023-06-18T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,7.9
110262,Severn Beach Pocket,2023-06-18T16:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-18T16:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-18T16:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.37
110262,Severn Beach Pocket,2023-06-18T16:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.92
110262,Severn Beach Pocket,2023-06-18T16:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.78
110262,Severn Beach Pocket,2023-06-18T16:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.09
110262,Severn Beach Pocket,2023-06-18T16:50:00.000+00:00,feeder,41.0,N Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-18T16:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-18T16:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-18T16:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-18T16:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-18T16:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-18T16:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.79
110262,Severn Beach Pocket,2023-06-18T16:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.97
110262,Severn Beach Pocket,2023-06-18T16:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.68
110262,Severn Beach Pocket,2023-06-18T16:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.45
110262,Severn Beach Pocket,2023-06-18T16:50:00.000+00:00,feeder,31.0,N Current (RMS),A,35.2
110262,Severn Beach Pocket,2023-06-18T16:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-18T16:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-18T16:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,39.6
110262,Severn Beach Pocket,2023-06-18T16:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.07
110262,Severn Beach Pocket,2023-06-18T16:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.06
110262,Severn Beach Pocket,2023-06-18T16:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-18T16:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.89
110262,Severn Beach Pocket,2023-06-18T16:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.95
110262,Severn Beach Pocket,2023-06-18T16:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.37
110262,Severn Beach Pocket,2023-06-18T16:50:00.000+00:00,feeder,21.0,N Current (RMS),A,38.7
110262,Severn Beach Pocket,2023-06-18T16:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.2
110262,Severn Beach Pocket,2023-06-18T16:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.7
110262,Severn Beach Pocket,2023-06-18T16:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-18T16:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.43
110262,Severn Beach Pocket,2023-06-18T16:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.44
110262,Severn Beach Pocket,2023-06-18T16:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.48
110262,Severn Beach Pocket,2023-06-18T16:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.77
110262,Severn Beach Pocket,2023-06-18T16:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.11
110262,Severn Beach Pocket,2023-06-18T16:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,20.97
110262,Severn Beach Pocket,2023-06-18T16:50:00.000+00:00,feeder,11.0,N Current (RMS),A,8.3
110262,Severn Beach Pocket,2023-06-18T16:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,48.1
110262,Severn Beach Pocket,2023-06-18T16:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,68.0
110262,Severn Beach Pocket,2023-06-18T16:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,89.2
110262,Severn Beach Pocket,2023-06-18T16:50:00.000+00:00,transformer,,Temperature,C,31.4
110262,Severn Beach Pocket,2023-06-18T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
110262,Severn Beach Pocket,2023-06-18T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
110262,Severn Beach Pocket,2023-06-18T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
110262,Severn Beach Pocket,2023-06-18T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
110262,Severn Beach Pocket,2023-06-18T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
110262,Severn Beach Pocket,2023-06-18T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
110262,Severn Beach Pocket,2023-06-18T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.56
110262,Severn Beach Pocket,2023-06-18T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.62
110262,Severn Beach Pocket,2023-06-18T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.3
110262,Severn Beach Pocket,2023-06-18T16:50:00.000+00:00,busbar,,L3 Active Power,kW,30.1
110262,Severn Beach Pocket,2023-06-18T16:50:00.000+00:00,busbar,,L2 Active Power,kW,13.6
110262,Severn Beach Pocket,2023-06-18T16:50:00.000+00:00,busbar,,L1 Active Power,kW,50.23
110262,Severn Beach Pocket,2023-06-18T16:50:00.000+00:00,busbar,,N Current (RMS),A,93.6
110262,Severn Beach Pocket,2023-06-18T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.6
110262,Severn Beach Pocket,2023-06-18T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
110262,Severn Beach Pocket,2023-06-18T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,209.7
110262,Severn Beach Pocket,2023-06-18T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.13
110262,Severn Beach Pocket,2023-06-18T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
110262,Severn Beach Pocket,2023-06-18T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.78
110262,Severn Beach Pocket,2023-06-18T16:40:00.000+00:00,feeder,,L3 Active Power,kW,22.42
110262,Severn Beach Pocket,2023-06-18T16:40:00.000+00:00,feeder,,L2 Active Power,kW,20.56
110262,Severn Beach Pocket,2023-06-18T16:40:00.000+00:00,feeder,,L1 Active Power,kW,17.76
110262,Severn Beach Pocket,2023-06-18T16:40:00.000+00:00,feeder,,N Current (RMS),A,51.3
110262,Severn Beach Pocket,2023-06-18T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,95.9
110262,Severn Beach Pocket,2023-06-18T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,88.0
110262,Severn Beach Pocket,2023-06-18T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,76.4
110262,Severn Beach Pocket,2023-06-18T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
110262,Severn Beach Pocket,2023-06-18T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-18T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
110262,Severn Beach Pocket,2023-06-18T16:40:00.000+00:00,feeder,,L3 Active Power,kW,4.83
110262,Severn Beach Pocket,2023-06-18T16:40:00.000+00:00,feeder,,L2 Active Power,kW,3.63
110262,Severn Beach Pocket,2023-06-18T16:40:00.000+00:00,feeder,,L1 Active Power,kW,1.46
110262,Severn Beach Pocket,2023-06-18T16:40:00.000+00:00,feeder,,N Current (RMS),A,19.9
110262,Severn Beach Pocket,2023-06-18T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.0
110262,Severn Beach Pocket,2023-06-18T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.0
110262,Severn Beach Pocket,2023-06-18T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.7
110262,Severn Beach Pocket,2023-06-18T16:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-18T16:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-18T16:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.36
110262,Severn Beach Pocket,2023-06-18T16:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.09
110262,Severn Beach Pocket,2023-06-18T16:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.73
110262,Severn Beach Pocket,2023-06-18T16:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.14
110262,Severn Beach Pocket,2023-06-18T16:40:00.000+00:00,feeder,41.0,N Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-18T16:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-18T16:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-18T16:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-18T16:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.01
110262,Severn Beach Pocket,2023-06-18T16:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-18T16:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.72
110262,Severn Beach Pocket,2023-06-18T16:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.03
110262,Severn Beach Pocket,2023-06-18T16:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.82
110262,Severn Beach Pocket,2023-06-18T16:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.25
110262,Severn Beach Pocket,2023-06-18T16:40:00.000+00:00,feeder,31.0,N Current (RMS),A,34.5
110262,Severn Beach Pocket,2023-06-18T16:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-18T16:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-18T16:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,39.3
110262,Severn Beach Pocket,2023-06-18T16:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.04
110262,Severn Beach Pocket,2023-06-18T16:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.33
110262,Severn Beach Pocket,2023-06-18T16:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-18T16:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.04
110262,Severn Beach Pocket,2023-06-18T16:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.5
110262,Severn Beach Pocket,2023-06-18T16:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.44
110262,Severn Beach Pocket,2023-06-18T16:40:00.000+00:00,feeder,21.0,N Current (RMS),A,37.6
110262,Severn Beach Pocket,2023-06-18T16:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-18T16:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.3
110262,Severn Beach Pocket,2023-06-18T16:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-18T16:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-13.07
110262,Severn Beach Pocket,2023-06-18T16:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.5
110262,Severn Beach Pocket,2023-06-18T16:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.94
110262,Severn Beach Pocket,2023-06-18T16:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.48
110262,Severn Beach Pocket,2023-06-18T16:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.6
110262,Severn Beach Pocket,2023-06-18T16:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,22.14
110262,Severn Beach Pocket,2023-06-18T16:40:00.000+00:00,feeder,11.0,N Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-06-18T16:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,55.7
110262,Severn Beach Pocket,2023-06-18T16:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,63.7
110262,Severn Beach Pocket,2023-06-18T16:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,95.3
110262,Severn Beach Pocket,2023-06-18T16:40:00.000+00:00,transformer,,Temperature,C,31.4
110262,Severn Beach Pocket,2023-06-18T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
110262,Severn Beach Pocket,2023-06-18T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
110262,Severn Beach Pocket,2023-06-18T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
110262,Severn Beach Pocket,2023-06-18T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
110262,Severn Beach Pocket,2023-06-18T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
110262,Severn Beach Pocket,2023-06-18T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
110262,Severn Beach Pocket,2023-06-18T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.86
110262,Severn Beach Pocket,2023-06-18T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.63
110262,Severn Beach Pocket,2023-06-18T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.44
110262,Severn Beach Pocket,2023-06-18T16:40:00.000+00:00,busbar,,L3 Active Power,kW,27.93
110262,Severn Beach Pocket,2023-06-18T16:40:00.000+00:00,busbar,,L2 Active Power,kW,15.64
110262,Severn Beach Pocket,2023-06-18T16:40:00.000+00:00,busbar,,L1 Active Power,kW,52.2
110262,Severn Beach Pocket,2023-06-18T16:40:00.000+00:00,busbar,,N Current (RMS),A,93.8
110262,Severn Beach Pocket,2023-06-18T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.2
110262,Severn Beach Pocket,2023-06-18T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
110262,Severn Beach Pocket,2023-06-18T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,220.2
110262,Severn Beach Pocket,2023-06-18T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.78
110262,Severn Beach Pocket,2023-06-18T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
110262,Severn Beach Pocket,2023-06-18T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.78
110262,Severn Beach Pocket,2023-06-18T16:30:00.000+00:00,feeder,,L3 Active Power,kW,24.55
110262,Severn Beach Pocket,2023-06-18T16:30:00.000+00:00,feeder,,L2 Active Power,kW,20.82
110262,Severn Beach Pocket,2023-06-18T16:30:00.000+00:00,feeder,,L1 Active Power,kW,14.89
110262,Severn Beach Pocket,2023-06-18T16:30:00.000+00:00,feeder,,N Current (RMS),A,60.8
110262,Severn Beach Pocket,2023-06-18T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,104.8
110262,Severn Beach Pocket,2023-06-18T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,88.8
110262,Severn Beach Pocket,2023-06-18T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,64.8
110262,Severn Beach Pocket,2023-06-18T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
110262,Severn Beach Pocket,2023-06-18T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-18T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
110262,Severn Beach Pocket,2023-06-18T16:30:00.000+00:00,feeder,,L3 Active Power,kW,3.46
110262,Severn Beach Pocket,2023-06-18T16:30:00.000+00:00,feeder,,L2 Active Power,kW,2.06
110262,Severn Beach Pocket,2023-06-18T16:30:00.000+00:00,feeder,,L1 Active Power,kW,1.28
110262,Severn Beach Pocket,2023-06-18T16:30:00.000+00:00,feeder,,N Current (RMS),A,10.7
110262,Severn Beach Pocket,2023-06-18T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.4
