Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-18T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.1
110262,Severn Beach Pocket,2023-06-18T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.9
110262,Severn Beach Pocket,2023-06-18T16:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-18T16:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.25
110262,Severn Beach Pocket,2023-06-18T16:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-18T16:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.0
110262,Severn Beach Pocket,2023-06-18T16:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.82
110262,Severn Beach Pocket,2023-06-18T16:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.16
110262,Severn Beach Pocket,2023-06-18T16:30:00.000+00:00,feeder,41.0,N Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-18T16:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-18T16:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-18T16:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-18T16:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.07
110262,Severn Beach Pocket,2023-06-18T16:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-18T16:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.64
110262,Severn Beach Pocket,2023-06-18T16:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.93
110262,Severn Beach Pocket,2023-06-18T16:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.04
110262,Severn Beach Pocket,2023-06-18T16:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.7
110262,Severn Beach Pocket,2023-06-18T16:30:00.000+00:00,feeder,31.0,N Current (RMS),A,39.3
110262,Severn Beach Pocket,2023-06-18T16:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-18T16:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-18T16:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,44.8
110262,Severn Beach Pocket,2023-06-18T16:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-18T16:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.84
110262,Severn Beach Pocket,2023-06-18T16:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-18T16:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.56
110262,Severn Beach Pocket,2023-06-18T16:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.21
110262,Severn Beach Pocket,2023-06-18T16:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.46
110262,Severn Beach Pocket,2023-06-18T16:30:00.000+00:00,feeder,21.0,N Current (RMS),A,32.3
110262,Severn Beach Pocket,2023-06-18T16:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-18T16:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-18T16:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-18T16:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-17.51
110262,Severn Beach Pocket,2023-06-18T16:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,14.27
110262,Severn Beach Pocket,2023-06-18T16:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.95
110262,Severn Beach Pocket,2023-06-18T16:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.63
110262,Severn Beach Pocket,2023-06-18T16:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-13.56
110262,Severn Beach Pocket,2023-06-18T16:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,20.52
110262,Severn Beach Pocket,2023-06-18T16:30:00.000+00:00,feeder,11.0,N Current (RMS),A,6.8
110262,Severn Beach Pocket,2023-06-18T16:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,75.0
110262,Severn Beach Pocket,2023-06-18T16:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,84.5
110262,Severn Beach Pocket,2023-06-18T16:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,90.1
110262,Severn Beach Pocket,2023-06-18T16:30:00.000+00:00,transformer,,Temperature,C,31.4
110262,Severn Beach Pocket,2023-06-18T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
110262,Severn Beach Pocket,2023-06-18T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
110262,Severn Beach Pocket,2023-06-18T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
110262,Severn Beach Pocket,2023-06-18T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
110262,Severn Beach Pocket,2023-06-18T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
110262,Severn Beach Pocket,2023-06-18T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
110262,Severn Beach Pocket,2023-06-18T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.1
110262,Severn Beach Pocket,2023-06-18T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.49
110262,Severn Beach Pocket,2023-06-18T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.39
110262,Severn Beach Pocket,2023-06-18T16:30:00.000+00:00,busbar,,L3 Active Power,kW,28.87
110262,Severn Beach Pocket,2023-06-18T16:30:00.000+00:00,busbar,,L2 Active Power,kW,10.98
110262,Severn Beach Pocket,2023-06-18T16:30:00.000+00:00,busbar,,L1 Active Power,kW,49.01
110262,Severn Beach Pocket,2023-06-18T16:30:00.000+00:00,busbar,,N Current (RMS),A,90.9
110262,Severn Beach Pocket,2023-06-18T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.6
110262,Severn Beach Pocket,2023-06-18T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
110262,Severn Beach Pocket,2023-06-18T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,206.0
110262,Severn Beach Pocket,2023-06-18T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.03
110262,Severn Beach Pocket,2023-06-18T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
110262,Severn Beach Pocket,2023-06-18T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.43
110262,Severn Beach Pocket,2023-06-18T16:20:00.000+00:00,feeder,,L3 Active Power,kW,23.4
110262,Severn Beach Pocket,2023-06-18T16:20:00.000+00:00,feeder,,L2 Active Power,kW,19.5
110262,Severn Beach Pocket,2023-06-18T16:20:00.000+00:00,feeder,,L1 Active Power,kW,17.15
110262,Severn Beach Pocket,2023-06-18T16:20:00.000+00:00,feeder,,N Current (RMS),A,51.8
110262,Severn Beach Pocket,2023-06-18T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,100.2
110262,Severn Beach Pocket,2023-06-18T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,82.6
110262,Severn Beach Pocket,2023-06-18T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,73.4
110262,Severn Beach Pocket,2023-06-18T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-18T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-18T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.26
110262,Severn Beach Pocket,2023-06-18T16:20:00.000+00:00,feeder,,L3 Active Power,kW,3.33
110262,Severn Beach Pocket,2023-06-18T16:20:00.000+00:00,feeder,,L2 Active Power,kW,2.12
110262,Severn Beach Pocket,2023-06-18T16:20:00.000+00:00,feeder,,L1 Active Power,kW,2.38
110262,Severn Beach Pocket,2023-06-18T16:20:00.000+00:00,feeder,,N Current (RMS),A,10.7
110262,Severn Beach Pocket,2023-06-18T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.9
110262,Severn Beach Pocket,2023-06-18T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.2
110262,Severn Beach Pocket,2023-06-18T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.8
110262,Severn Beach Pocket,2023-06-18T16:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-18T16:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.15
110262,Severn Beach Pocket,2023-06-18T16:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-18T16:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.25
110262,Severn Beach Pocket,2023-06-18T16:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.79
110262,Severn Beach Pocket,2023-06-18T16:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.36
110262,Severn Beach Pocket,2023-06-18T16:20:00.000+00:00,feeder,41.0,N Current (RMS),A,18.0
110262,Severn Beach Pocket,2023-06-18T16:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.3
110262,Severn Beach Pocket,2023-06-18T16:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-18T16:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,6.4
110262,Severn Beach Pocket,2023-06-18T16:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.03
110262,Severn Beach Pocket,2023-06-18T16:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-18T16:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.22
110262,Severn Beach Pocket,2023-06-18T16:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.75
110262,Severn Beach Pocket,2023-06-18T16:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.8
110262,Severn Beach Pocket,2023-06-18T16:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.42
110262,Severn Beach Pocket,2023-06-18T16:20:00.000+00:00,feeder,31.0,N Current (RMS),A,22.7
110262,Severn Beach Pocket,2023-06-18T16:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-18T16:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-18T16:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.1
110262,Severn Beach Pocket,2023-06-18T16:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-18T16:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.81
110262,Severn Beach Pocket,2023-06-18T16:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.36
110262,Severn Beach Pocket,2023-06-18T16:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.62
110262,Severn Beach Pocket,2023-06-18T16:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.2
110262,Severn Beach Pocket,2023-06-18T16:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.47
110262,Severn Beach Pocket,2023-06-18T16:20:00.000+00:00,feeder,21.0,N Current (RMS),A,35.3
110262,Severn Beach Pocket,2023-06-18T16:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-18T16:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-18T16:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-18T16:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-13.63
110262,Severn Beach Pocket,2023-06-18T16:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.85
110262,Severn Beach Pocket,2023-06-18T16:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.04
110262,Severn Beach Pocket,2023-06-18T16:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.63
110262,Severn Beach Pocket,2023-06-18T16:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.88
110262,Severn Beach Pocket,2023-06-18T16:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.5
110262,Severn Beach Pocket,2023-06-18T16:20:00.000+00:00,feeder,11.0,N Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-06-18T16:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,57.0
110262,Severn Beach Pocket,2023-06-18T16:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,68.6
110262,Severn Beach Pocket,2023-06-18T16:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,65.8
110262,Severn Beach Pocket,2023-06-18T16:20:00.000+00:00,transformer,,Temperature,C,31.4
110262,Severn Beach Pocket,2023-06-18T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
110262,Severn Beach Pocket,2023-06-18T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
110262,Severn Beach Pocket,2023-06-18T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
110262,Severn Beach Pocket,2023-06-18T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
110262,Severn Beach Pocket,2023-06-18T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
110262,Severn Beach Pocket,2023-06-18T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
110262,Severn Beach Pocket,2023-06-18T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.28
110262,Severn Beach Pocket,2023-06-18T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.67
110262,Severn Beach Pocket,2023-06-18T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.74
110262,Severn Beach Pocket,2023-06-18T16:20:00.000+00:00,busbar,,L3 Active Power,kW,29.73
110262,Severn Beach Pocket,2023-06-18T16:20:00.000+00:00,busbar,,L2 Active Power,kW,13.13
110262,Severn Beach Pocket,2023-06-18T16:20:00.000+00:00,busbar,,L1 Active Power,kW,42.28
110262,Severn Beach Pocket,2023-06-18T16:20:00.000+00:00,busbar,,N Current (RMS),A,95.6
110262,Severn Beach Pocket,2023-06-18T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.5
110262,Severn Beach Pocket,2023-06-18T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
110262,Severn Beach Pocket,2023-06-18T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.1
110262,Severn Beach Pocket,2023-06-18T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.22
110262,Severn Beach Pocket,2023-06-18T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
110262,Severn Beach Pocket,2023-06-18T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
110262,Severn Beach Pocket,2023-06-18T16:10:00.000+00:00,feeder,,L3 Active Power,kW,21.51
110262,Severn Beach Pocket,2023-06-18T16:10:00.000+00:00,feeder,,L2 Active Power,kW,21.96
110262,Severn Beach Pocket,2023-06-18T16:10:00.000+00:00,feeder,,L1 Active Power,kW,17.73
110262,Severn Beach Pocket,2023-06-18T16:10:00.000+00:00,feeder,,N Current (RMS),A,46.8
110262,Severn Beach Pocket,2023-06-18T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,93.1
110262,Severn Beach Pocket,2023-06-18T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,92.6
110262,Severn Beach Pocket,2023-06-18T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,75.5
110262,Severn Beach Pocket,2023-06-18T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
110262,Severn Beach Pocket,2023-06-18T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-18T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.19
110262,Severn Beach Pocket,2023-06-18T16:10:00.000+00:00,feeder,,L3 Active Power,kW,3.78
110262,Severn Beach Pocket,2023-06-18T16:10:00.000+00:00,feeder,,L2 Active Power,kW,1.95
110262,Severn Beach Pocket,2023-06-18T16:10:00.000+00:00,feeder,,L1 Active Power,kW,2.15
110262,Severn Beach Pocket,2023-06-18T16:10:00.000+00:00,feeder,,N Current (RMS),A,10.3
110262,Severn Beach Pocket,2023-06-18T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
110262,Severn Beach Pocket,2023-06-18T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.6
110262,Severn Beach Pocket,2023-06-18T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.7
110262,Severn Beach Pocket,2023-06-18T16:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-18T16:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.12
110262,Severn Beach Pocket,2023-06-18T16:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-06-18T16:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.99
110262,Severn Beach Pocket,2023-06-18T16:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.74
110262,Severn Beach Pocket,2023-06-18T16:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.35
110262,Severn Beach Pocket,2023-06-18T16:10:00.000+00:00,feeder,41.0,N Current (RMS),A,8.8
110262,Severn Beach Pocket,2023-06-18T16:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.9
110262,Severn Beach Pocket,2023-06-18T16:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-18T16:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,6.6
110262,Severn Beach Pocket,2023-06-18T16:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.01
110262,Severn Beach Pocket,2023-06-18T16:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-18T16:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.23
110262,Severn Beach Pocket,2023-06-18T16:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.36
110262,Severn Beach Pocket,2023-06-18T16:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.39
110262,Severn Beach Pocket,2023-06-18T16:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.04
110262,Severn Beach Pocket,2023-06-18T16:10:00.000+00:00,feeder,31.0,N Current (RMS),A,17.4
110262,Severn Beach Pocket,2023-06-18T16:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.4
110262,Severn Beach Pocket,2023-06-18T16:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.0
110262,Severn Beach Pocket,2023-06-18T16:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.4
110262,Severn Beach Pocket,2023-06-18T16:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-18T16:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.82
110262,Severn Beach Pocket,2023-06-18T16:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.35
110262,Severn Beach Pocket,2023-06-18T16:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.6
110262,Severn Beach Pocket,2023-06-18T16:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.21
110262,Severn Beach Pocket,2023-06-18T16:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.49
110262,Severn Beach Pocket,2023-06-18T16:10:00.000+00:00,feeder,21.0,N Current (RMS),A,28.1
110262,Severn Beach Pocket,2023-06-18T16:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-18T16:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-18T16:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-18T16:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-14.51
110262,Severn Beach Pocket,2023-06-18T16:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.79
110262,Severn Beach Pocket,2023-06-18T16:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.54
110262,Severn Beach Pocket,2023-06-18T16:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.38
110262,Severn Beach Pocket,2023-06-18T16:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.76
110262,Severn Beach Pocket,2023-06-18T16:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.2
110262,Severn Beach Pocket,2023-06-18T16:10:00.000+00:00,feeder,11.0,N Current (RMS),A,6.3
110262,Severn Beach Pocket,2023-06-18T16:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,61.1
110262,Severn Beach Pocket,2023-06-18T16:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,64.9
110262,Severn Beach Pocket,2023-06-18T16:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,65.4
110262,Severn Beach Pocket,2023-06-18T16:10:00.000+00:00,transformer,,Temperature,C,31.4
110262,Severn Beach Pocket,2023-06-18T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
110262,Severn Beach Pocket,2023-06-18T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
110262,Severn Beach Pocket,2023-06-18T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
110262,Severn Beach Pocket,2023-06-18T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
110262,Severn Beach Pocket,2023-06-18T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
110262,Severn Beach Pocket,2023-06-18T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
110262,Severn Beach Pocket,2023-06-18T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.53
110262,Severn Beach Pocket,2023-06-18T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.83
110262,Severn Beach Pocket,2023-06-18T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.36
110262,Severn Beach Pocket,2023-06-18T16:10:00.000+00:00,busbar,,L3 Active Power,kW,26.87
110262,Severn Beach Pocket,2023-06-18T16:10:00.000+00:00,busbar,,L2 Active Power,kW,16.07
110262,Severn Beach Pocket,2023-06-18T16:10:00.000+00:00,busbar,,L1 Active Power,kW,41.95
110262,Severn Beach Pocket,2023-06-18T16:10:00.000+00:00,busbar,,N Current (RMS),A,82.7
110262,Severn Beach Pocket,2023-06-18T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.2
110262,Severn Beach Pocket,2023-06-18T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
110262,Severn Beach Pocket,2023-06-18T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.6
110262,Severn Beach Pocket,2023-06-18T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.63
110262,Severn Beach Pocket,2023-06-18T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
110262,Severn Beach Pocket,2023-06-18T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.49
110262,Severn Beach Pocket,2023-06-18T16:00:00.000+00:00,feeder,,L3 Active Power,kW,23.93
110262,Severn Beach Pocket,2023-06-18T16:00:00.000+00:00,feeder,,L2 Active Power,kW,22.2
110262,Severn Beach Pocket,2023-06-18T16:00:00.000+00:00,feeder,,L1 Active Power,kW,22.63
110262,Severn Beach Pocket,2023-06-18T16:00:00.000+00:00,feeder,,N Current (RMS),A,44.1
110262,Severn Beach Pocket,2023-06-18T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,101.4
110262,Severn Beach Pocket,2023-06-18T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,93.1
110262,Severn Beach Pocket,2023-06-18T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,95.5
110262,Severn Beach Pocket,2023-06-18T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-18T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-18T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-06-18T16:00:00.000+00:00,feeder,,L3 Active Power,kW,4.69
110262,Severn Beach Pocket,2023-06-18T16:00:00.000+00:00,feeder,,L2 Active Power,kW,2.69
110262,Severn Beach Pocket,2023-06-18T16:00:00.000+00:00,feeder,,L1 Active Power,kW,1.62
110262,Severn Beach Pocket,2023-06-18T16:00:00.000+00:00,feeder,,N Current (RMS),A,14.4
110262,Severn Beach Pocket,2023-06-18T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.0
110262,Severn Beach Pocket,2023-06-18T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.9
110262,Severn Beach Pocket,2023-06-18T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,7.8
110262,Severn Beach Pocket,2023-06-18T16:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.03
110262,Severn Beach Pocket,2023-06-18T16:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.13
110262,Severn Beach Pocket,2023-06-18T16:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-18T16:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.79
110262,Severn Beach Pocket,2023-06-18T16:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.79
110262,Severn Beach Pocket,2023-06-18T16:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.15
110262,Severn Beach Pocket,2023-06-18T16:00:00.000+00:00,feeder,41.0,N Current (RMS),A,6.5
110262,Severn Beach Pocket,2023-06-18T16:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.2
110262,Severn Beach Pocket,2023-06-18T16:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-18T16:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-18T16:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-18T16:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-18T16:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.05
110262,Severn Beach Pocket,2023-06-18T16:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.77
110262,Severn Beach Pocket,2023-06-18T16:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.61
110262,Severn Beach Pocket,2023-06-18T16:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.89
110262,Severn Beach Pocket,2023-06-18T16:00:00.000+00:00,feeder,31.0,N Current (RMS),A,19.0
110262,Severn Beach Pocket,2023-06-18T16:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-18T16:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-18T16:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.1
110262,Severn Beach Pocket,2023-06-18T16:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-18T16:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.83
110262,Severn Beach Pocket,2023-06-18T16:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-18T16:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.57
110262,Severn Beach Pocket,2023-06-18T16:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.22
110262,Severn Beach Pocket,2023-06-18T16:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.54
110262,Severn Beach Pocket,2023-06-18T16:00:00.000+00:00,feeder,21.0,N Current (RMS),A,27.4
110262,Severn Beach Pocket,2023-06-18T16:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-18T16:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-18T16:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-18T16:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-16.01
110262,Severn Beach Pocket,2023-06-18T16:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.46
110262,Severn Beach Pocket,2023-06-18T16:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.16
110262,Severn Beach Pocket,2023-06-18T16:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.95
110262,Severn Beach Pocket,2023-06-18T16:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.18
110262,Severn Beach Pocket,2023-06-18T16:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.25
110262,Severn Beach Pocket,2023-06-18T16:00:00.000+00:00,feeder,11.0,N Current (RMS),A,6.6
110262,Severn Beach Pocket,2023-06-18T16:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,68.6
110262,Severn Beach Pocket,2023-06-18T16:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,69.1
110262,Severn Beach Pocket,2023-06-18T16:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,77.3
110262,Severn Beach Pocket,2023-06-18T16:00:00.000+00:00,transformer,,Temperature,C,31.4
110262,Severn Beach Pocket,2023-06-18T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
110262,Severn Beach Pocket,2023-06-18T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
110262,Severn Beach Pocket,2023-06-18T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
110262,Severn Beach Pocket,2023-06-18T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
110262,Severn Beach Pocket,2023-06-18T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
110262,Severn Beach Pocket,2023-06-18T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
110262,Severn Beach Pocket,2023-06-18T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.03
110262,Severn Beach Pocket,2023-06-18T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.43
110262,Severn Beach Pocket,2023-06-18T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.41
110262,Severn Beach Pocket,2023-06-18T16:00:00.000+00:00,busbar,,L3 Active Power,kW,29.79
110262,Severn Beach Pocket,2023-06-18T16:00:00.000+00:00,busbar,,L2 Active Power,kW,14.91
110262,Severn Beach Pocket,2023-06-18T16:00:00.000+00:00,busbar,,L1 Active Power,kW,48.08
110262,Severn Beach Pocket,2023-06-18T16:00:00.000+00:00,busbar,,N Current (RMS),A,86.7
110262,Severn Beach Pocket,2023-06-18T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.5
110262,Severn Beach Pocket,2023-06-18T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
110262,Severn Beach Pocket,2023-06-18T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,203.2
110262,Severn Beach Pocket,2023-06-18T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.8
110262,Severn Beach Pocket,2023-06-18T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
110262,Severn Beach Pocket,2023-06-18T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.69
110262,Severn Beach Pocket,2023-06-18T15:50:00.000+00:00,feeder,,L3 Active Power,kW,23.51
110262,Severn Beach Pocket,2023-06-18T15:50:00.000+00:00,feeder,,L2 Active Power,kW,17.91
110262,Severn Beach Pocket,2023-06-18T15:50:00.000+00:00,feeder,,L1 Active Power,kW,23.1
110262,Severn Beach Pocket,2023-06-18T15:50:00.000+00:00,feeder,,N Current (RMS),A,48.2
110262,Severn Beach Pocket,2023-06-18T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,100.8
110262,Severn Beach Pocket,2023-06-18T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,75.9
110262,Severn Beach Pocket,2023-06-18T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,96.7
110262,Severn Beach Pocket,2023-06-18T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-18T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-18T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
110262,Severn Beach Pocket,2023-06-18T15:50:00.000+00:00,feeder,,L3 Active Power,kW,3.62
110262,Severn Beach Pocket,2023-06-18T15:50:00.000+00:00,feeder,,L2 Active Power,kW,3.05
110262,Severn Beach Pocket,2023-06-18T15:50:00.000+00:00,feeder,,L1 Active Power,kW,2.04
110262,Severn Beach Pocket,2023-06-18T15:50:00.000+00:00,feeder,,N Current (RMS),A,10.4
110262,Severn Beach Pocket,2023-06-18T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.8
110262,Severn Beach Pocket,2023-06-18T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
110262,Severn Beach Pocket,2023-06-18T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.6
110262,Severn Beach Pocket,2023-06-18T15:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-18T15:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.13
110262,Severn Beach Pocket,2023-06-18T15:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.01
110262,Severn Beach Pocket,2023-06-18T15:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.95
110262,Severn Beach Pocket,2023-06-18T15:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.73
110262,Severn Beach Pocket,2023-06-18T15:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.17
110262,Severn Beach Pocket,2023-06-18T15:50:00.000+00:00,feeder,41.0,N Current (RMS),A,6.8
110262,Severn Beach Pocket,2023-06-18T15:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.9
110262,Severn Beach Pocket,2023-06-18T15:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-18T15:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-18T15:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-18T15:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-18T15:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-06-18T15:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.73
110262,Severn Beach Pocket,2023-06-18T15:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.6
110262,Severn Beach Pocket,2023-06-18T15:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.6
110262,Severn Beach Pocket,2023-06-18T15:50:00.000+00:00,feeder,31.0,N Current (RMS),A,21.3
110262,Severn Beach Pocket,2023-06-18T15:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-18T15:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-18T15:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.7
110262,Severn Beach Pocket,2023-06-18T15:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-18T15:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.26
110262,Severn Beach Pocket,2023-06-18T15:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-18T15:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.09
110262,Severn Beach Pocket,2023-06-18T15:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.5
110262,Severn Beach Pocket,2023-06-18T15:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.59
110262,Severn Beach Pocket,2023-06-18T15:50:00.000+00:00,feeder,21.0,N Current (RMS),A,28.2
110262,Severn Beach Pocket,2023-06-18T15:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-06-18T15:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.7
110262,Severn Beach Pocket,2023-06-18T15:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-18T15:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-13.1
110262,Severn Beach Pocket,2023-06-18T15:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.94
110262,Severn Beach Pocket,2023-06-18T15:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.89
110262,Severn Beach Pocket,2023-06-18T15:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.14
110262,Severn Beach Pocket,2023-06-18T15:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.79
110262,Severn Beach Pocket,2023-06-18T15:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.75
110262,Severn Beach Pocket,2023-06-18T15:50:00.000+00:00,feeder,11.0,N Current (RMS),A,6.5
110262,Severn Beach Pocket,2023-06-18T15:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,55.2
110262,Severn Beach Pocket,2023-06-18T15:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,59.4
110262,Severn Beach Pocket,2023-06-18T15:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,64.6
110262,Severn Beach Pocket,2023-06-18T15:50:00.000+00:00,transformer,,Temperature,C,31.4
110262,Severn Beach Pocket,2023-06-18T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
110262,Severn Beach Pocket,2023-06-18T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
110262,Severn Beach Pocket,2023-06-18T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
110262,Severn Beach Pocket,2023-06-18T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
110262,Severn Beach Pocket,2023-06-18T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
110262,Severn Beach Pocket,2023-06-18T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
110262,Severn Beach Pocket,2023-06-18T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.31
110262,Severn Beach Pocket,2023-06-18T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.44
110262,Severn Beach Pocket,2023-06-18T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.92
110262,Severn Beach Pocket,2023-06-18T15:50:00.000+00:00,busbar,,L3 Active Power,kW,28.77
110262,Severn Beach Pocket,2023-06-18T15:50:00.000+00:00,busbar,,L2 Active Power,kW,13.0
110262,Severn Beach Pocket,2023-06-18T15:50:00.000+00:00,busbar,,L1 Active Power,kW,47.25
110262,Severn Beach Pocket,2023-06-18T15:50:00.000+00:00,busbar,,N Current (RMS),A,86.6
110262,Severn Beach Pocket,2023-06-18T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.7
110262,Severn Beach Pocket,2023-06-18T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
110262,Severn Beach Pocket,2023-06-18T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,197.8
110262,Severn Beach Pocket,2023-06-18T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.27
110262,Severn Beach Pocket,2023-06-18T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
110262,Severn Beach Pocket,2023-06-18T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
110262,Severn Beach Pocket,2023-06-18T15:40:00.000+00:00,feeder,,L3 Active Power,kW,19.45
110262,Severn Beach Pocket,2023-06-18T15:40:00.000+00:00,feeder,,L2 Active Power,kW,18.17
110262,Severn Beach Pocket,2023-06-18T15:40:00.000+00:00,feeder,,L1 Active Power,kW,22.54
110262,Severn Beach Pocket,2023-06-18T15:40:00.000+00:00,feeder,,N Current (RMS),A,43.8
110262,Severn Beach Pocket,2023-06-18T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,84.0
110262,Severn Beach Pocket,2023-06-18T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,77.0
110262,Severn Beach Pocket,2023-06-18T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,95.1
110262,Severn Beach Pocket,2023-06-18T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-18T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-18T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-18T15:40:00.000+00:00,feeder,,L3 Active Power,kW,1.71
110262,Severn Beach Pocket,2023-06-18T15:40:00.000+00:00,feeder,,L2 Active Power,kW,2.7
110262,Severn Beach Pocket,2023-06-18T15:40:00.000+00:00,feeder,,L1 Active Power,kW,2.75
110262,Severn Beach Pocket,2023-06-18T15:40:00.000+00:00,feeder,,N Current (RMS),A,10.0
110262,Severn Beach Pocket,2023-06-18T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.0
110262,Severn Beach Pocket,2023-06-18T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
110262,Severn Beach Pocket,2023-06-18T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.1
110262,Severn Beach Pocket,2023-06-18T15:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-18T15:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.15
110262,Severn Beach Pocket,2023-06-18T15:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-18T15:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.69
110262,Severn Beach Pocket,2023-06-18T15:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.9
110262,Severn Beach Pocket,2023-06-18T15:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.12
110262,Severn Beach Pocket,2023-06-18T15:40:00.000+00:00,feeder,41.0,N Current (RMS),A,19.1
110262,Severn Beach Pocket,2023-06-18T15:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.9
110262,Severn Beach Pocket,2023-06-18T15:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-18T15:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-18T15:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-06-18T15:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-18T15:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.13
110262,Severn Beach Pocket,2023-06-18T15:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.68
110262,Severn Beach Pocket,2023-06-18T15:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.57
110262,Severn Beach Pocket,2023-06-18T15:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.65
110262,Severn Beach Pocket,2023-06-18T15:40:00.000+00:00,feeder,31.0,N Current (RMS),A,21.4
110262,Severn Beach Pocket,2023-06-18T15:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-18T15:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-18T15:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.6
110262,Severn Beach Pocket,2023-06-18T15:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-18T15:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.27
110262,Severn Beach Pocket,2023-06-18T15:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-18T15:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.18
110262,Severn Beach Pocket,2023-06-18T15:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.56
110262,Severn Beach Pocket,2023-06-18T15:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.55
110262,Severn Beach Pocket,2023-06-18T15:40:00.000+00:00,feeder,21.0,N Current (RMS),A,45.6
110262,Severn Beach Pocket,2023-06-18T15:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.9
110262,Severn Beach Pocket,2023-06-18T15:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.7
110262,Severn Beach Pocket,2023-06-18T15:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.9
110262,Severn Beach Pocket,2023-06-18T15:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-16.51
110262,Severn Beach Pocket,2023-06-18T15:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,15.01
110262,Severn Beach Pocket,2023-06-18T15:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.25
110262,Severn Beach Pocket,2023-06-18T15:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.52
110262,Severn Beach Pocket,2023-06-18T15:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.31
110262,Severn Beach Pocket,2023-06-18T15:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.69
110262,Severn Beach Pocket,2023-06-18T15:40:00.000+00:00,feeder,11.0,N Current (RMS),A,11.2
110262,Severn Beach Pocket,2023-06-18T15:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,71.0
110262,Severn Beach Pocket,2023-06-18T15:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,79.6
110262,Severn Beach Pocket,2023-06-18T15:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.4
110262,Severn Beach Pocket,2023-06-18T15:40:00.000+00:00,transformer,,Temperature,C,31.3
110262,Severn Beach Pocket,2023-06-18T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
110262,Severn Beach Pocket,2023-06-18T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
110262,Severn Beach Pocket,2023-06-18T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
110262,Severn Beach Pocket,2023-06-18T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
110262,Severn Beach Pocket,2023-06-18T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
110262,Severn Beach Pocket,2023-06-18T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
110262,Severn Beach Pocket,2023-06-18T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.37
110262,Severn Beach Pocket,2023-06-18T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.86
110262,Severn Beach Pocket,2023-06-18T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.77
110262,Severn Beach Pocket,2023-06-18T15:40:00.000+00:00,busbar,,L3 Active Power,kW,23.2
110262,Severn Beach Pocket,2023-06-18T15:40:00.000+00:00,busbar,,L2 Active Power,kW,10.47
110262,Severn Beach Pocket,2023-06-18T15:40:00.000+00:00,busbar,,L1 Active Power,kW,45.3
110262,Severn Beach Pocket,2023-06-18T15:40:00.000+00:00,busbar,,N Current (RMS),A,85.2
110262,Severn Beach Pocket,2023-06-18T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.6
110262,Severn Beach Pocket,2023-06-18T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
110262,Severn Beach Pocket,2023-06-18T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,190.5
110262,Severn Beach Pocket,2023-06-18T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.5
110262,Severn Beach Pocket,2023-06-18T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-18T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.64
110262,Severn Beach Pocket,2023-06-18T15:30:00.000+00:00,feeder,,L3 Active Power,kW,16.96
110262,Severn Beach Pocket,2023-06-18T15:30:00.000+00:00,feeder,,L2 Active Power,kW,19.47
110262,Severn Beach Pocket,2023-06-18T15:30:00.000+00:00,feeder,,L1 Active Power,kW,17.88
110262,Severn Beach Pocket,2023-06-18T15:30:00.000+00:00,feeder,,N Current (RMS),A,41.7
110262,Severn Beach Pocket,2023-06-18T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,74.9
110262,Severn Beach Pocket,2023-06-18T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,82.5
110262,Severn Beach Pocket,2023-06-18T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,76.2
110262,Severn Beach Pocket,2023-06-18T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
110262,Severn Beach Pocket,2023-06-18T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-18T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-18T15:30:00.000+00:00,feeder,,L3 Active Power,kW,1.67
110262,Severn Beach Pocket,2023-06-18T15:30:00.000+00:00,feeder,,L2 Active Power,kW,2.68
110262,Severn Beach Pocket,2023-06-18T15:30:00.000+00:00,feeder,,L1 Active Power,kW,2.71
110262,Severn Beach Pocket,2023-06-18T15:30:00.000+00:00,feeder,,N Current (RMS),A,11.0
110262,Severn Beach Pocket,2023-06-18T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.9
110262,Severn Beach Pocket,2023-06-18T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.9
110262,Severn Beach Pocket,2023-06-18T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.7
110262,Severn Beach Pocket,2023-06-18T15:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-18T15:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.18
110262,Severn Beach Pocket,2023-06-18T15:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-18T15:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.33
110262,Severn Beach Pocket,2023-06-18T15:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.97
110262,Severn Beach Pocket,2023-06-18T15:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.1
110262,Severn Beach Pocket,2023-06-18T15:30:00.000+00:00,feeder,41.0,N Current (RMS),A,24.6
110262,Severn Beach Pocket,2023-06-18T15:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.4
110262,Severn Beach Pocket,2023-06-18T15:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-18T15:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-18T15:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.03
110262,Severn Beach Pocket,2023-06-18T15:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-18T15:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-18T15:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.73
110262,Severn Beach Pocket,2023-06-18T15:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.68
110262,Severn Beach Pocket,2023-06-18T15:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.74
110262,Severn Beach Pocket,2023-06-18T15:30:00.000+00:00,feeder,31.0,N Current (RMS),A,17.1
110262,Severn Beach Pocket,2023-06-18T15:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-18T15:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-18T15:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.2
110262,Severn Beach Pocket,2023-06-18T15:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-18T15:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.34
110262,Severn Beach Pocket,2023-06-18T15:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-18T15:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.25
110262,Severn Beach Pocket,2023-06-18T15:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.74
110262,Severn Beach Pocket,2023-06-18T15:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.21
110262,Severn Beach Pocket,2023-06-18T15:30:00.000+00:00,feeder,21.0,N Current (RMS),A,38.5
110262,Severn Beach Pocket,2023-06-18T15:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.3
110262,Severn Beach Pocket,2023-06-18T15:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.3
110262,Severn Beach Pocket,2023-06-18T15:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-18T15:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-17.72
110262,Severn Beach Pocket,2023-06-18T15:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,14.68
110262,Severn Beach Pocket,2023-06-18T15:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.53
110262,Severn Beach Pocket,2023-06-18T15:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.79
110262,Severn Beach Pocket,2023-06-18T15:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-12.18
110262,Severn Beach Pocket,2023-06-18T15:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.6
110262,Severn Beach Pocket,2023-06-18T15:30:00.000+00:00,feeder,11.0,N Current (RMS),A,10.9
110262,Severn Beach Pocket,2023-06-18T15:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,75.9
110262,Severn Beach Pocket,2023-06-18T15:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,81.3
110262,Severn Beach Pocket,2023-06-18T15:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,69.0
110262,Severn Beach Pocket,2023-06-18T15:30:00.000+00:00,transformer,,Temperature,C,31.4
110262,Severn Beach Pocket,2023-06-18T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
110262,Severn Beach Pocket,2023-06-18T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
110262,Severn Beach Pocket,2023-06-18T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
110262,Severn Beach Pocket,2023-06-18T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
110262,Severn Beach Pocket,2023-06-18T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
110262,Severn Beach Pocket,2023-06-18T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
110262,Severn Beach Pocket,2023-06-18T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.77
110262,Severn Beach Pocket,2023-06-18T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.61
110262,Severn Beach Pocket,2023-06-18T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.44
