Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-18T15:30:00.000+00:00,busbar,,L3 Active Power,kW,24.16
110262,Severn Beach Pocket,2023-06-18T15:30:00.000+00:00,busbar,,L2 Active Power,kW,10.87
110262,Severn Beach Pocket,2023-06-18T15:30:00.000+00:00,busbar,,L1 Active Power,kW,42.24
110262,Severn Beach Pocket,2023-06-18T15:30:00.000+00:00,busbar,,N Current (RMS),A,84.8
110262,Severn Beach Pocket,2023-06-18T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.0
110262,Severn Beach Pocket,2023-06-18T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
110262,Severn Beach Pocket,2023-06-18T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.8
110262,Severn Beach Pocket,2023-06-18T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.88
110262,Severn Beach Pocket,2023-06-18T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
110262,Severn Beach Pocket,2023-06-18T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.13
110262,Severn Beach Pocket,2023-06-18T15:20:00.000+00:00,feeder,,L3 Active Power,kW,13.0
110262,Severn Beach Pocket,2023-06-18T15:20:00.000+00:00,feeder,,L2 Active Power,kW,17.78
110262,Severn Beach Pocket,2023-06-18T15:20:00.000+00:00,feeder,,L1 Active Power,kW,13.93
110262,Severn Beach Pocket,2023-06-18T15:20:00.000+00:00,feeder,,N Current (RMS),A,43.6
110262,Severn Beach Pocket,2023-06-18T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,58.5
110262,Severn Beach Pocket,2023-06-18T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,75.5
110262,Severn Beach Pocket,2023-06-18T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,60.9
110262,Severn Beach Pocket,2023-06-18T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
110262,Severn Beach Pocket,2023-06-18T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-18T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-06-18T15:20:00.000+00:00,feeder,,L3 Active Power,kW,1.67
110262,Severn Beach Pocket,2023-06-18T15:20:00.000+00:00,feeder,,L2 Active Power,kW,2.39
110262,Severn Beach Pocket,2023-06-18T15:20:00.000+00:00,feeder,,L1 Active Power,kW,1.34
110262,Severn Beach Pocket,2023-06-18T15:20:00.000+00:00,feeder,,N Current (RMS),A,8.6
110262,Severn Beach Pocket,2023-06-18T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.8
110262,Severn Beach Pocket,2023-06-18T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.0
110262,Severn Beach Pocket,2023-06-18T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.9
110262,Severn Beach Pocket,2023-06-18T15:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-18T15:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-18T15:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-18T15:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.62
110262,Severn Beach Pocket,2023-06-18T15:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.28
110262,Severn Beach Pocket,2023-06-18T15:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.11
110262,Severn Beach Pocket,2023-06-18T15:20:00.000+00:00,feeder,41.0,N Current (RMS),A,20.5
110262,Severn Beach Pocket,2023-06-18T15:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,24.2
110262,Severn Beach Pocket,2023-06-18T15:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,10.1
110262,Severn Beach Pocket,2023-06-18T15:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-18T15:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.05
110262,Severn Beach Pocket,2023-06-18T15:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-18T15:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-18T15:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.73
110262,Severn Beach Pocket,2023-06-18T15:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.67
110262,Severn Beach Pocket,2023-06-18T15:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.16
110262,Severn Beach Pocket,2023-06-18T15:20:00.000+00:00,feeder,31.0,N Current (RMS),A,14.4
110262,Severn Beach Pocket,2023-06-18T15:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-18T15:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-18T15:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.5
110262,Severn Beach Pocket,2023-06-18T15:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-06-18T15:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.77
110262,Severn Beach Pocket,2023-06-18T15:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-18T15:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.7
110262,Severn Beach Pocket,2023-06-18T15:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.93
110262,Severn Beach Pocket,2023-06-18T15:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.09
110262,Severn Beach Pocket,2023-06-18T15:20:00.000+00:00,feeder,21.0,N Current (RMS),A,29.3
110262,Severn Beach Pocket,2023-06-18T15:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.6
110262,Severn Beach Pocket,2023-06-18T15:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.8
110262,Severn Beach Pocket,2023-06-18T15:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-18T15:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-13.94
110262,Severn Beach Pocket,2023-06-18T15:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.6
110262,Severn Beach Pocket,2023-06-18T15:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.85
110262,Severn Beach Pocket,2023-06-18T15:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.69
110262,Severn Beach Pocket,2023-06-18T15:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.24
110262,Severn Beach Pocket,2023-06-18T15:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.64
110262,Severn Beach Pocket,2023-06-18T15:20:00.000+00:00,feeder,11.0,N Current (RMS),A,8.9
110262,Severn Beach Pocket,2023-06-18T15:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,59.8
110262,Severn Beach Pocket,2023-06-18T15:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,69.1
110262,Severn Beach Pocket,2023-06-18T15:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,66.3
110262,Severn Beach Pocket,2023-06-18T15:20:00.000+00:00,transformer,,Temperature,C,31.4
110262,Severn Beach Pocket,2023-06-18T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.13
110262,Severn Beach Pocket,2023-06-18T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
110262,Severn Beach Pocket,2023-06-18T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
110262,Severn Beach Pocket,2023-06-18T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
110262,Severn Beach Pocket,2023-06-18T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
110262,Severn Beach Pocket,2023-06-18T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
110262,Severn Beach Pocket,2023-06-18T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.48
110262,Severn Beach Pocket,2023-06-18T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.59
110262,Severn Beach Pocket,2023-06-18T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.99
110262,Severn Beach Pocket,2023-06-18T15:20:00.000+00:00,busbar,,L3 Active Power,kW,21.02
110262,Severn Beach Pocket,2023-06-18T15:20:00.000+00:00,busbar,,L2 Active Power,kW,11.96
110262,Severn Beach Pocket,2023-06-18T15:20:00.000+00:00,busbar,,L1 Active Power,kW,36.27
110262,Severn Beach Pocket,2023-06-18T15:20:00.000+00:00,busbar,,N Current (RMS),A,80.3
110262,Severn Beach Pocket,2023-06-18T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
110262,Severn Beach Pocket,2023-06-18T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
110262,Severn Beach Pocket,2023-06-18T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.4
110262,Severn Beach Pocket,2023-06-18T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.72
110262,Severn Beach Pocket,2023-06-18T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
110262,Severn Beach Pocket,2023-06-18T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.14
110262,Severn Beach Pocket,2023-06-18T15:10:00.000+00:00,feeder,,L3 Active Power,kW,15.11
110262,Severn Beach Pocket,2023-06-18T15:10:00.000+00:00,feeder,,L2 Active Power,kW,21.84
110262,Severn Beach Pocket,2023-06-18T15:10:00.000+00:00,feeder,,L1 Active Power,kW,10.37
110262,Severn Beach Pocket,2023-06-18T15:10:00.000+00:00,feeder,,N Current (RMS),A,60.4
110262,Severn Beach Pocket,2023-06-18T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,66.8
110262,Severn Beach Pocket,2023-06-18T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,93.4
110262,Severn Beach Pocket,2023-06-18T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,46.8
110262,Severn Beach Pocket,2023-06-18T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
110262,Severn Beach Pocket,2023-06-18T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-18T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-18T15:10:00.000+00:00,feeder,,L3 Active Power,kW,2.09
110262,Severn Beach Pocket,2023-06-18T15:10:00.000+00:00,feeder,,L2 Active Power,kW,1.67
110262,Severn Beach Pocket,2023-06-18T15:10:00.000+00:00,feeder,,L1 Active Power,kW,1.06
110262,Severn Beach Pocket,2023-06-18T15:10:00.000+00:00,feeder,,N Current (RMS),A,7.6
110262,Severn Beach Pocket,2023-06-18T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.4
110262,Severn Beach Pocket,2023-06-18T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.7
110262,Severn Beach Pocket,2023-06-18T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-18T15:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.38
110262,Severn Beach Pocket,2023-06-18T15:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.11
110262,Severn Beach Pocket,2023-06-18T15:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-18T15:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.6
110262,Severn Beach Pocket,2023-06-18T15:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.61
110262,Severn Beach Pocket,2023-06-18T15:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.0
110262,Severn Beach Pocket,2023-06-18T15:10:00.000+00:00,feeder,41.0,N Current (RMS),A,6.8
110262,Severn Beach Pocket,2023-06-18T15:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.6
110262,Severn Beach Pocket,2023-06-18T15:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-18T15:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-18T15:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.12
110262,Severn Beach Pocket,2023-06-18T15:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-18T15:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-06-18T15:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.69
110262,Severn Beach Pocket,2023-06-18T15:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.84
110262,Severn Beach Pocket,2023-06-18T15:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.37
110262,Severn Beach Pocket,2023-06-18T15:10:00.000+00:00,feeder,31.0,N Current (RMS),A,22.0
110262,Severn Beach Pocket,2023-06-18T15:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-18T15:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-18T15:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.9
110262,Severn Beach Pocket,2023-06-18T15:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-18T15:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.19
110262,Severn Beach Pocket,2023-06-18T15:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-18T15:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.17
110262,Severn Beach Pocket,2023-06-18T15:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.06
110262,Severn Beach Pocket,2023-06-18T15:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.06
110262,Severn Beach Pocket,2023-06-18T15:10:00.000+00:00,feeder,21.0,N Current (RMS),A,35.8
110262,Severn Beach Pocket,2023-06-18T15:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.5
110262,Severn Beach Pocket,2023-06-18T15:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.6
110262,Severn Beach Pocket,2023-06-18T15:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-18T15:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-13.98
110262,Severn Beach Pocket,2023-06-18T15:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.38
110262,Severn Beach Pocket,2023-06-18T15:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.35
110262,Severn Beach Pocket,2023-06-18T15:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.21
110262,Severn Beach Pocket,2023-06-18T15:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.03
110262,Severn Beach Pocket,2023-06-18T15:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.32
110262,Severn Beach Pocket,2023-06-18T15:10:00.000+00:00,feeder,11.0,N Current (RMS),A,8.3
110262,Severn Beach Pocket,2023-06-18T15:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,58.9
110262,Severn Beach Pocket,2023-06-18T15:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,67.7
110262,Severn Beach Pocket,2023-06-18T15:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.1
110262,Severn Beach Pocket,2023-06-18T15:10:00.000+00:00,transformer,,Temperature,C,31.5
110262,Severn Beach Pocket,2023-06-18T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
110262,Severn Beach Pocket,2023-06-18T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
110262,Severn Beach Pocket,2023-06-18T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
110262,Severn Beach Pocket,2023-06-18T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
110262,Severn Beach Pocket,2023-06-18T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
110262,Severn Beach Pocket,2023-06-18T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
110262,Severn Beach Pocket,2023-06-18T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.59
110262,Severn Beach Pocket,2023-06-18T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.92
110262,Severn Beach Pocket,2023-06-18T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
110262,Severn Beach Pocket,2023-06-18T15:10:00.000+00:00,busbar,,L3 Active Power,kW,19.45
110262,Severn Beach Pocket,2023-06-18T15:10:00.000+00:00,busbar,,L2 Active Power,kW,13.87
110262,Severn Beach Pocket,2023-06-18T15:10:00.000+00:00,busbar,,L1 Active Power,kW,31.18
110262,Severn Beach Pocket,2023-06-18T15:10:00.000+00:00,busbar,,N Current (RMS),A,91.6
110262,Severn Beach Pocket,2023-06-18T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
110262,Severn Beach Pocket,2023-06-18T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
110262,Severn Beach Pocket,2023-06-18T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.7
110262,Severn Beach Pocket,2023-06-18T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.11
110262,Severn Beach Pocket,2023-06-18T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
110262,Severn Beach Pocket,2023-06-18T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.13
110262,Severn Beach Pocket,2023-06-18T15:00:00.000+00:00,feeder,,L3 Active Power,kW,17.55
110262,Severn Beach Pocket,2023-06-18T15:00:00.000+00:00,feeder,,L2 Active Power,kW,17.2
110262,Severn Beach Pocket,2023-06-18T15:00:00.000+00:00,feeder,,L1 Active Power,kW,9.61
110262,Severn Beach Pocket,2023-06-18T15:00:00.000+00:00,feeder,,N Current (RMS),A,54.5
110262,Severn Beach Pocket,2023-06-18T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,76.2
110262,Severn Beach Pocket,2023-06-18T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,74.1
110262,Severn Beach Pocket,2023-06-18T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,43.6
110262,Severn Beach Pocket,2023-06-18T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
110262,Severn Beach Pocket,2023-06-18T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-18T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-18T15:00:00.000+00:00,feeder,,L3 Active Power,kW,2.65
110262,Severn Beach Pocket,2023-06-18T15:00:00.000+00:00,feeder,,L2 Active Power,kW,1.57
110262,Severn Beach Pocket,2023-06-18T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.94
110262,Severn Beach Pocket,2023-06-18T15:00:00.000+00:00,feeder,,N Current (RMS),A,9.7
110262,Severn Beach Pocket,2023-06-18T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
110262,Severn Beach Pocket,2023-06-18T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.2
110262,Severn Beach Pocket,2023-06-18T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-18T15:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.35
110262,Severn Beach Pocket,2023-06-18T15:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.21
110262,Severn Beach Pocket,2023-06-18T15:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.38
110262,Severn Beach Pocket,2023-06-18T15:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.98
110262,Severn Beach Pocket,2023-06-18T15:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.64
110262,Severn Beach Pocket,2023-06-18T15:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.98
110262,Severn Beach Pocket,2023-06-18T15:00:00.000+00:00,feeder,41.0,N Current (RMS),A,8.8
110262,Severn Beach Pocket,2023-06-18T15:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.2
110262,Severn Beach Pocket,2023-06-18T15:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-18T15:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-18T15:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.09
110262,Severn Beach Pocket,2023-06-18T15:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-18T15:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-06-18T15:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.62
110262,Severn Beach Pocket,2023-06-18T15:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.99
110262,Severn Beach Pocket,2023-06-18T15:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.58
110262,Severn Beach Pocket,2023-06-18T15:00:00.000+00:00,feeder,31.0,N Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-18T15:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-18T15:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-18T15:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.4
110262,Severn Beach Pocket,2023-06-18T15:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-18T15:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.88
110262,Severn Beach Pocket,2023-06-18T15:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-18T15:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.68
110262,Severn Beach Pocket,2023-06-18T15:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.19
110262,Severn Beach Pocket,2023-06-18T15:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.13
110262,Severn Beach Pocket,2023-06-18T15:00:00.000+00:00,feeder,21.0,N Current (RMS),A,33.1
110262,Severn Beach Pocket,2023-06-18T15:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-18T15:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-18T15:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-18T15:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-13.76
110262,Severn Beach Pocket,2023-06-18T15:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.92
110262,Severn Beach Pocket,2023-06-18T15:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.83
110262,Severn Beach Pocket,2023-06-18T15:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.53
110262,Severn Beach Pocket,2023-06-18T15:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.92
110262,Severn Beach Pocket,2023-06-18T15:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.3
110262,Severn Beach Pocket,2023-06-18T15:00:00.000+00:00,feeder,11.0,N Current (RMS),A,7.2
110262,Severn Beach Pocket,2023-06-18T15:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,58.1
110262,Severn Beach Pocket,2023-06-18T15:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,68.6
110262,Severn Beach Pocket,2023-06-18T15:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.8
110262,Severn Beach Pocket,2023-06-18T15:00:00.000+00:00,transformer,,Temperature,C,31.6
110262,Severn Beach Pocket,2023-06-18T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
110262,Severn Beach Pocket,2023-06-18T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
110262,Severn Beach Pocket,2023-06-18T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
110262,Severn Beach Pocket,2023-06-18T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
110262,Severn Beach Pocket,2023-06-18T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
110262,Severn Beach Pocket,2023-06-18T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
110262,Severn Beach Pocket,2023-06-18T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.96
110262,Severn Beach Pocket,2023-06-18T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.06
110262,Severn Beach Pocket,2023-06-18T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
110262,Severn Beach Pocket,2023-06-18T15:00:00.000+00:00,busbar,,L3 Active Power,kW,20.95
110262,Severn Beach Pocket,2023-06-18T15:00:00.000+00:00,busbar,,L2 Active Power,kW,10.3
110262,Severn Beach Pocket,2023-06-18T15:00:00.000+00:00,busbar,,L1 Active Power,kW,27.54
110262,Severn Beach Pocket,2023-06-18T15:00:00.000+00:00,busbar,,N Current (RMS),A,97.0
110262,Severn Beach Pocket,2023-06-18T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
110262,Severn Beach Pocket,2023-06-18T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
110262,Severn Beach Pocket,2023-06-18T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
110262,Severn Beach Pocket,2023-06-18T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.26
110262,Severn Beach Pocket,2023-06-18T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
110262,Severn Beach Pocket,2023-06-18T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.23
110262,Severn Beach Pocket,2023-06-18T14:50:00.000+00:00,feeder,,L3 Active Power,kW,16.88
110262,Severn Beach Pocket,2023-06-18T14:50:00.000+00:00,feeder,,L2 Active Power,kW,15.72
110262,Severn Beach Pocket,2023-06-18T14:50:00.000+00:00,feeder,,L1 Active Power,kW,10.93
110262,Severn Beach Pocket,2023-06-18T14:50:00.000+00:00,feeder,,N Current (RMS),A,48.2
110262,Severn Beach Pocket,2023-06-18T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,73.6
110262,Severn Beach Pocket,2023-06-18T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,68.0
110262,Severn Beach Pocket,2023-06-18T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,49.3
110262,Severn Beach Pocket,2023-06-18T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
110262,Severn Beach Pocket,2023-06-18T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-18T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-18T14:50:00.000+00:00,feeder,,L3 Active Power,kW,3.43
110262,Severn Beach Pocket,2023-06-18T14:50:00.000+00:00,feeder,,L2 Active Power,kW,1.57
110262,Severn Beach Pocket,2023-06-18T14:50:00.000+00:00,feeder,,L1 Active Power,kW,1.03
110262,Severn Beach Pocket,2023-06-18T14:50:00.000+00:00,feeder,,N Current (RMS),A,11.0
110262,Severn Beach Pocket,2023-06-18T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.8
110262,Severn Beach Pocket,2023-06-18T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.3
110262,Severn Beach Pocket,2023-06-18T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-18T14:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-18T14:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-18T14:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-18T14:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.37
110262,Severn Beach Pocket,2023-06-18T14:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.56
110262,Severn Beach Pocket,2023-06-18T14:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.9
110262,Severn Beach Pocket,2023-06-18T14:50:00.000+00:00,feeder,41.0,N Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-18T14:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-18T14:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-18T14:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-18T14:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.09
110262,Severn Beach Pocket,2023-06-18T14:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-18T14:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-18T14:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.61
110262,Severn Beach Pocket,2023-06-18T14:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.09
110262,Severn Beach Pocket,2023-06-18T14:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.27
110262,Severn Beach Pocket,2023-06-18T14:50:00.000+00:00,feeder,31.0,N Current (RMS),A,7.2
110262,Severn Beach Pocket,2023-06-18T14:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-18T14:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-18T14:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.0
110262,Severn Beach Pocket,2023-06-18T14:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-18T14:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.84
110262,Severn Beach Pocket,2023-06-18T14:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-18T14:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.62
110262,Severn Beach Pocket,2023-06-18T14:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.17
110262,Severn Beach Pocket,2023-06-18T14:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.97
110262,Severn Beach Pocket,2023-06-18T14:50:00.000+00:00,feeder,21.0,N Current (RMS),A,36.1
110262,Severn Beach Pocket,2023-06-18T14:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-18T14:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-18T14:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-18T14:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-15.72
110262,Severn Beach Pocket,2023-06-18T14:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.57
110262,Severn Beach Pocket,2023-06-18T14:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.25
110262,Severn Beach Pocket,2023-06-18T14:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.96
110262,Severn Beach Pocket,2023-06-18T14:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-12.96
110262,Severn Beach Pocket,2023-06-18T14:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.56
110262,Severn Beach Pocket,2023-06-18T14:50:00.000+00:00,feeder,11.0,N Current (RMS),A,7.2
110262,Severn Beach Pocket,2023-06-18T14:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,67.4
110262,Severn Beach Pocket,2023-06-18T14:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,80.7
110262,Severn Beach Pocket,2023-06-18T14:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,70.9
110262,Severn Beach Pocket,2023-06-18T14:50:00.000+00:00,transformer,,Temperature,C,31.6
110262,Severn Beach Pocket,2023-06-18T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
110262,Severn Beach Pocket,2023-06-18T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
110262,Severn Beach Pocket,2023-06-18T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
110262,Severn Beach Pocket,2023-06-18T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
110262,Severn Beach Pocket,2023-06-18T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
110262,Severn Beach Pocket,2023-06-18T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
110262,Severn Beach Pocket,2023-06-18T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.91
110262,Severn Beach Pocket,2023-06-18T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.25
110262,Severn Beach Pocket,2023-06-18T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.03
110262,Severn Beach Pocket,2023-06-18T14:50:00.000+00:00,busbar,,L3 Active Power,kW,21.95
110262,Severn Beach Pocket,2023-06-18T14:50:00.000+00:00,busbar,,L2 Active Power,kW,5.82
110262,Severn Beach Pocket,2023-06-18T14:50:00.000+00:00,busbar,,L1 Active Power,kW,31.66
110262,Severn Beach Pocket,2023-06-18T14:50:00.000+00:00,busbar,,N Current (RMS),A,92.1
110262,Severn Beach Pocket,2023-06-18T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
110262,Severn Beach Pocket,2023-06-18T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
110262,Severn Beach Pocket,2023-06-18T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.3
110262,Severn Beach Pocket,2023-06-18T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.42
110262,Severn Beach Pocket,2023-06-18T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
110262,Severn Beach Pocket,2023-06-18T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.22
110262,Severn Beach Pocket,2023-06-18T14:40:00.000+00:00,feeder,,L3 Active Power,kW,18.0
110262,Severn Beach Pocket,2023-06-18T14:40:00.000+00:00,feeder,,L2 Active Power,kW,15.63
110262,Severn Beach Pocket,2023-06-18T14:40:00.000+00:00,feeder,,L1 Active Power,kW,10.97
110262,Severn Beach Pocket,2023-06-18T14:40:00.000+00:00,feeder,,N Current (RMS),A,49.8
110262,Severn Beach Pocket,2023-06-18T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,78.3
110262,Severn Beach Pocket,2023-06-18T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,67.0
110262,Severn Beach Pocket,2023-06-18T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,49.2
110262,Severn Beach Pocket,2023-06-18T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
110262,Severn Beach Pocket,2023-06-18T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-18T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
110262,Severn Beach Pocket,2023-06-18T14:40:00.000+00:00,feeder,,L3 Active Power,kW,2.21
110262,Severn Beach Pocket,2023-06-18T14:40:00.000+00:00,feeder,,L2 Active Power,kW,1.5
110262,Severn Beach Pocket,2023-06-18T14:40:00.000+00:00,feeder,,L1 Active Power,kW,1.2
110262,Severn Beach Pocket,2023-06-18T14:40:00.000+00:00,feeder,,N Current (RMS),A,7.8
110262,Severn Beach Pocket,2023-06-18T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.6
110262,Severn Beach Pocket,2023-06-18T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.0
110262,Severn Beach Pocket,2023-06-18T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-18T14:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-18T14:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-18T14:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-18T14:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.19
110262,Severn Beach Pocket,2023-06-18T14:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.51
110262,Severn Beach Pocket,2023-06-18T14:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.96
110262,Severn Beach Pocket,2023-06-18T14:40:00.000+00:00,feeder,41.0,N Current (RMS),A,9.0
110262,Severn Beach Pocket,2023-06-18T14:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.1
110262,Severn Beach Pocket,2023-06-18T14:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-18T14:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-18T14:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.02
110262,Severn Beach Pocket,2023-06-18T14:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-18T14:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-18T14:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.6
110262,Severn Beach Pocket,2023-06-18T14:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.92
110262,Severn Beach Pocket,2023-06-18T14:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.62
110262,Severn Beach Pocket,2023-06-18T14:40:00.000+00:00,feeder,31.0,N Current (RMS),A,9.0
110262,Severn Beach Pocket,2023-06-18T14:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-18T14:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.9
110262,Severn Beach Pocket,2023-06-18T14:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.1
110262,Severn Beach Pocket,2023-06-18T14:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-18T14:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.72
110262,Severn Beach Pocket,2023-06-18T14:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.43
110262,Severn Beach Pocket,2023-06-18T14:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.5
110262,Severn Beach Pocket,2023-06-18T14:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.11
110262,Severn Beach Pocket,2023-06-18T14:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.85
110262,Severn Beach Pocket,2023-06-18T14:40:00.000+00:00,feeder,21.0,N Current (RMS),A,36.1
110262,Severn Beach Pocket,2023-06-18T14:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-18T14:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-18T14:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-18T14:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-14.15
110262,Severn Beach Pocket,2023-06-18T14:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.69
110262,Severn Beach Pocket,2023-06-18T14:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.87
110262,Severn Beach Pocket,2023-06-18T14:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.16
110262,Severn Beach Pocket,2023-06-18T14:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.22
110262,Severn Beach Pocket,2023-06-18T14:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.74
110262,Severn Beach Pocket,2023-06-18T14:40:00.000+00:00,feeder,11.0,N Current (RMS),A,6.2
110262,Severn Beach Pocket,2023-06-18T14:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,59.9
110262,Severn Beach Pocket,2023-06-18T14:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,72.8
110262,Severn Beach Pocket,2023-06-18T14:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,64.2
110262,Severn Beach Pocket,2023-06-18T14:40:00.000+00:00,transformer,,Temperature,C,31.7
110262,Severn Beach Pocket,2023-06-18T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
110262,Severn Beach Pocket,2023-06-18T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
110262,Severn Beach Pocket,2023-06-18T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
110262,Severn Beach Pocket,2023-06-18T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
110262,Severn Beach Pocket,2023-06-18T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
110262,Severn Beach Pocket,2023-06-18T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
110262,Severn Beach Pocket,2023-06-18T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.43
110262,Severn Beach Pocket,2023-06-18T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.85
110262,Severn Beach Pocket,2023-06-18T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
110262,Severn Beach Pocket,2023-06-18T14:40:00.000+00:00,busbar,,L3 Active Power,kW,21.34
110262,Severn Beach Pocket,2023-06-18T14:40:00.000+00:00,busbar,,L2 Active Power,kW,9.24
110262,Severn Beach Pocket,2023-06-18T14:40:00.000+00:00,busbar,,L1 Active Power,kW,31.35
110262,Severn Beach Pocket,2023-06-18T14:40:00.000+00:00,busbar,,N Current (RMS),A,93.8
110262,Severn Beach Pocket,2023-06-18T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
110262,Severn Beach Pocket,2023-06-18T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
110262,Severn Beach Pocket,2023-06-18T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.1
110262,Severn Beach Pocket,2023-06-18T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.13
110262,Severn Beach Pocket,2023-06-18T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
110262,Severn Beach Pocket,2023-06-18T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.02
110262,Severn Beach Pocket,2023-06-18T14:30:00.000+00:00,feeder,,L3 Active Power,kW,16.47
110262,Severn Beach Pocket,2023-06-18T14:30:00.000+00:00,feeder,,L2 Active Power,kW,17.89
110262,Severn Beach Pocket,2023-06-18T14:30:00.000+00:00,feeder,,L1 Active Power,kW,15.43
110262,Severn Beach Pocket,2023-06-18T14:30:00.000+00:00,feeder,,N Current (RMS),A,41.1
110262,Severn Beach Pocket,2023-06-18T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,72.2
110262,Severn Beach Pocket,2023-06-18T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,76.0
110262,Severn Beach Pocket,2023-06-18T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,66.6
110262,Severn Beach Pocket,2023-06-18T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
110262,Severn Beach Pocket,2023-06-18T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-18T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-18T14:30:00.000+00:00,feeder,,L3 Active Power,kW,1.68
110262,Severn Beach Pocket,2023-06-18T14:30:00.000+00:00,feeder,,L2 Active Power,kW,1.3
110262,Severn Beach Pocket,2023-06-18T14:30:00.000+00:00,feeder,,L1 Active Power,kW,1.08
110262,Severn Beach Pocket,2023-06-18T14:30:00.000+00:00,feeder,,N Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-06-18T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.8
110262,Severn Beach Pocket,2023-06-18T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-18T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-18T14:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-18T14:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-18T14:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.49
110262,Severn Beach Pocket,2023-06-18T14:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.06
110262,Severn Beach Pocket,2023-06-18T14:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.42
110262,Severn Beach Pocket,2023-06-18T14:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.37
110262,Severn Beach Pocket,2023-06-18T14:30:00.000+00:00,feeder,41.0,N Current (RMS),A,6.7
110262,Severn Beach Pocket,2023-06-18T14:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-18T14:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-18T14:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,6.6
110262,Severn Beach Pocket,2023-06-18T14:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-06-18T14:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-18T14:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-18T14:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.89
110262,Severn Beach Pocket,2023-06-18T14:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.88
110262,Severn Beach Pocket,2023-06-18T14:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.15
110262,Severn Beach Pocket,2023-06-18T14:30:00.000+00:00,feeder,31.0,N Current (RMS),A,11.2
110262,Severn Beach Pocket,2023-06-18T14:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-18T14:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.8
110262,Severn Beach Pocket,2023-06-18T14:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.0
110262,Severn Beach Pocket,2023-06-18T14:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-18T14:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.66
110262,Severn Beach Pocket,2023-06-18T14:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.44
110262,Severn Beach Pocket,2023-06-18T14:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.4
110262,Severn Beach Pocket,2023-06-18T14:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.02
110262,Severn Beach Pocket,2023-06-18T14:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.67
110262,Severn Beach Pocket,2023-06-18T14:30:00.000+00:00,feeder,21.0,N Current (RMS),A,34.6
110262,Severn Beach Pocket,2023-06-18T14:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-18T14:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-18T14:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-18T14:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-14.07
110262,Severn Beach Pocket,2023-06-18T14:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,14.55
110262,Severn Beach Pocket,2023-06-18T14:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.82
110262,Severn Beach Pocket,2023-06-18T14:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.28
110262,Severn Beach Pocket,2023-06-18T14:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.75
110262,Severn Beach Pocket,2023-06-18T14:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.51
110262,Severn Beach Pocket,2023-06-18T14:30:00.000+00:00,feeder,11.0,N Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-06-18T14:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,58.7
110262,Severn Beach Pocket,2023-06-18T14:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,75.6
110262,Severn Beach Pocket,2023-06-18T14:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,68.5
110262,Severn Beach Pocket,2023-06-18T14:30:00.000+00:00,transformer,,Temperature,C,31.8
110262,Severn Beach Pocket,2023-06-18T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
110262,Severn Beach Pocket,2023-06-18T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
110262,Severn Beach Pocket,2023-06-18T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
110262,Severn Beach Pocket,2023-06-18T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
110262,Severn Beach Pocket,2023-06-18T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
110262,Severn Beach Pocket,2023-06-18T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
110262,Severn Beach Pocket,2023-06-18T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.09
110262,Severn Beach Pocket,2023-06-18T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.79
110262,Severn Beach Pocket,2023-06-18T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.5
110262,Severn Beach Pocket,2023-06-18T14:30:00.000+00:00,busbar,,L3 Active Power,kW,19.23
110262,Severn Beach Pocket,2023-06-18T14:30:00.000+00:00,busbar,,L2 Active Power,kW,11.72
110262,Severn Beach Pocket,2023-06-18T14:30:00.000+00:00,busbar,,L1 Active Power,kW,36.22
110262,Severn Beach Pocket,2023-06-18T14:30:00.000+00:00,busbar,,N Current (RMS),A,80.0
110262,Severn Beach Pocket,2023-06-18T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
110262,Severn Beach Pocket,2023-06-18T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
110262,Severn Beach Pocket,2023-06-18T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.6
110262,Severn Beach Pocket,2023-06-18T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.7
110262,Severn Beach Pocket,2023-06-18T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
110262,Severn Beach Pocket,2023-06-18T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.78
110262,Severn Beach Pocket,2023-06-18T14:20:00.000+00:00,feeder,,L3 Active Power,kW,15.16
110262,Severn Beach Pocket,2023-06-18T14:20:00.000+00:00,feeder,,L2 Active Power,kW,16.15
110262,Severn Beach Pocket,2023-06-18T14:20:00.000+00:00,feeder,,L1 Active Power,kW,14.28
110262,Severn Beach Pocket,2023-06-18T14:20:00.000+00:00,feeder,,N Current (RMS),A,40.0
110262,Severn Beach Pocket,2023-06-18T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,66.8
110262,Severn Beach Pocket,2023-06-18T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,69.6
110262,Severn Beach Pocket,2023-06-18T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,61.9
110262,Severn Beach Pocket,2023-06-18T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
110262,Severn Beach Pocket,2023-06-18T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-18T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-18T14:20:00.000+00:00,feeder,,L3 Active Power,kW,1.76
110262,Severn Beach Pocket,2023-06-18T14:20:00.000+00:00,feeder,,L2 Active Power,kW,1.19
110262,Severn Beach Pocket,2023-06-18T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.98
110262,Severn Beach Pocket,2023-06-18T14:20:00.000+00:00,feeder,,N Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-18T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.1
110262,Severn Beach Pocket,2023-06-18T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-06-18T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-18T14:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-18T14:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-18T14:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.52
110262,Severn Beach Pocket,2023-06-18T14:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.23
110262,Severn Beach Pocket,2023-06-18T14:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.41
110262,Severn Beach Pocket,2023-06-18T14:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.55
110262,Severn Beach Pocket,2023-06-18T14:20:00.000+00:00,feeder,41.0,N Current (RMS),A,20.4
110262,Severn Beach Pocket,2023-06-18T14:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.2
110262,Severn Beach Pocket,2023-06-18T14:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-18T14:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,7.3
110262,Severn Beach Pocket,2023-06-18T14:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.01
110262,Severn Beach Pocket,2023-06-18T14:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-18T14:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-18T14:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.52
110262,Severn Beach Pocket,2023-06-18T14:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.4
110262,Severn Beach Pocket,2023-06-18T14:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.82
110262,Severn Beach Pocket,2023-06-18T14:20:00.000+00:00,feeder,31.0,N Current (RMS),A,13.5
110262,Severn Beach Pocket,2023-06-18T14:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-18T14:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.7
110262,Severn Beach Pocket,2023-06-18T14:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.7
110262,Severn Beach Pocket,2023-06-18T14:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-18T14:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.71
110262,Severn Beach Pocket,2023-06-18T14:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.37
110262,Severn Beach Pocket,2023-06-18T14:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.33
110262,Severn Beach Pocket,2023-06-18T14:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.03
