Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-18T14:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.67
110262,Severn Beach Pocket,2023-06-18T14:20:00.000+00:00,feeder,21.0,N Current (RMS),A,25.7
110262,Severn Beach Pocket,2023-06-18T14:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-18T14:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-18T14:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-18T14:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-18.21
110262,Severn Beach Pocket,2023-06-18T14:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,14.18
110262,Severn Beach Pocket,2023-06-18T14:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,7.62
110262,Severn Beach Pocket,2023-06-18T14:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.66
110262,Severn Beach Pocket,2023-06-18T14:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-13.07
110262,Severn Beach Pocket,2023-06-18T14:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,20.71
110262,Severn Beach Pocket,2023-06-18T14:20:00.000+00:00,feeder,11.0,N Current (RMS),A,7.1
110262,Severn Beach Pocket,2023-06-18T14:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,78.0
110262,Severn Beach Pocket,2023-06-18T14:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,83.2
110262,Severn Beach Pocket,2023-06-18T14:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,93.2
110262,Severn Beach Pocket,2023-06-18T14:20:00.000+00:00,transformer,,Temperature,C,31.8
110262,Severn Beach Pocket,2023-06-18T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
110262,Severn Beach Pocket,2023-06-18T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
110262,Severn Beach Pocket,2023-06-18T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
110262,Severn Beach Pocket,2023-06-18T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
110262,Severn Beach Pocket,2023-06-18T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
110262,Severn Beach Pocket,2023-06-18T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
110262,Severn Beach Pocket,2023-06-18T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.64
110262,Severn Beach Pocket,2023-06-18T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.51
110262,Severn Beach Pocket,2023-06-18T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.7
110262,Severn Beach Pocket,2023-06-18T14:20:00.000+00:00,busbar,,L3 Active Power,kW,19.34
110262,Severn Beach Pocket,2023-06-18T14:20:00.000+00:00,busbar,,L2 Active Power,kW,8.05
110262,Severn Beach Pocket,2023-06-18T14:20:00.000+00:00,busbar,,L1 Active Power,kW,40.02
110262,Severn Beach Pocket,2023-06-18T14:20:00.000+00:00,busbar,,N Current (RMS),A,79.2
110262,Severn Beach Pocket,2023-06-18T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
110262,Severn Beach Pocket,2023-06-18T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
110262,Severn Beach Pocket,2023-06-18T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.4
110262,Severn Beach Pocket,2023-06-18T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.66
110262,Severn Beach Pocket,2023-06-18T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
110262,Severn Beach Pocket,2023-06-18T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.51
110262,Severn Beach Pocket,2023-06-18T14:10:00.000+00:00,feeder,,L3 Active Power,kW,12.63
110262,Severn Beach Pocket,2023-06-18T14:10:00.000+00:00,feeder,,L2 Active Power,kW,12.9
110262,Severn Beach Pocket,2023-06-18T14:10:00.000+00:00,feeder,,L1 Active Power,kW,14.11
110262,Severn Beach Pocket,2023-06-18T14:10:00.000+00:00,feeder,,N Current (RMS),A,38.7
110262,Severn Beach Pocket,2023-06-18T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,56.4
110262,Severn Beach Pocket,2023-06-18T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,56.5
110262,Severn Beach Pocket,2023-06-18T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,61.7
110262,Severn Beach Pocket,2023-06-18T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
110262,Severn Beach Pocket,2023-06-18T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-06-18T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
110262,Severn Beach Pocket,2023-06-18T14:10:00.000+00:00,feeder,,L3 Active Power,kW,1.85
110262,Severn Beach Pocket,2023-06-18T14:10:00.000+00:00,feeder,,L2 Active Power,kW,1.2
110262,Severn Beach Pocket,2023-06-18T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.99
110262,Severn Beach Pocket,2023-06-18T14:10:00.000+00:00,feeder,,N Current (RMS),A,6.5
110262,Severn Beach Pocket,2023-06-18T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.5
110262,Severn Beach Pocket,2023-06-18T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-06-18T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-18T14:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-18T14:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.37
110262,Severn Beach Pocket,2023-06-18T14:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.4
110262,Severn Beach Pocket,2023-06-18T14:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.5
110262,Severn Beach Pocket,2023-06-18T14:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.45
110262,Severn Beach Pocket,2023-06-18T14:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.31
110262,Severn Beach Pocket,2023-06-18T14:10:00.000+00:00,feeder,41.0,N Current (RMS),A,38.3
110262,Severn Beach Pocket,2023-06-18T14:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,39.0
110262,Severn Beach Pocket,2023-06-18T14:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-18T14:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,6.2
110262,Severn Beach Pocket,2023-06-18T14:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.02
110262,Severn Beach Pocket,2023-06-18T14:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-18T14:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-18T14:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.05
110262,Severn Beach Pocket,2023-06-18T14:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.5
110262,Severn Beach Pocket,2023-06-18T14:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.08
110262,Severn Beach Pocket,2023-06-18T14:10:00.000+00:00,feeder,31.0,N Current (RMS),A,19.3
110262,Severn Beach Pocket,2023-06-18T14:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.2
110262,Severn Beach Pocket,2023-06-18T14:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.3
110262,Severn Beach Pocket,2023-06-18T14:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-18T14:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-18T14:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.69
110262,Severn Beach Pocket,2023-06-18T14:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-18T14:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.34
110262,Severn Beach Pocket,2023-06-18T14:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.08
110262,Severn Beach Pocket,2023-06-18T14:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.88
110262,Severn Beach Pocket,2023-06-18T14:10:00.000+00:00,feeder,21.0,N Current (RMS),A,30.2
110262,Severn Beach Pocket,2023-06-18T14:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-18T14:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-18T14:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-18T14:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-13.63
110262,Severn Beach Pocket,2023-06-18T14:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.63
110262,Severn Beach Pocket,2023-06-18T14:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.13
110262,Severn Beach Pocket,2023-06-18T14:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.3
110262,Severn Beach Pocket,2023-06-18T14:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.11
110262,Severn Beach Pocket,2023-06-18T14:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,20.81
110262,Severn Beach Pocket,2023-06-18T14:10:00.000+00:00,feeder,11.0,N Current (RMS),A,7.9
110262,Severn Beach Pocket,2023-06-18T14:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,57.4
110262,Severn Beach Pocket,2023-06-18T14:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,71.5
110262,Severn Beach Pocket,2023-06-18T14:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,89.4
110262,Severn Beach Pocket,2023-06-18T14:10:00.000+00:00,transformer,,Temperature,C,31.8
110262,Severn Beach Pocket,2023-06-18T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
110262,Severn Beach Pocket,2023-06-18T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
110262,Severn Beach Pocket,2023-06-18T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
110262,Severn Beach Pocket,2023-06-18T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
110262,Severn Beach Pocket,2023-06-18T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
110262,Severn Beach Pocket,2023-06-18T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
110262,Severn Beach Pocket,2023-06-18T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.84
110262,Severn Beach Pocket,2023-06-18T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.36
110262,Severn Beach Pocket,2023-06-18T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.7
110262,Severn Beach Pocket,2023-06-18T14:10:00.000+00:00,busbar,,L3 Active Power,kW,25.07
110262,Severn Beach Pocket,2023-06-18T14:10:00.000+00:00,busbar,,L2 Active Power,kW,5.86
110262,Severn Beach Pocket,2023-06-18T14:10:00.000+00:00,busbar,,L1 Active Power,kW,39.19
110262,Severn Beach Pocket,2023-06-18T14:10:00.000+00:00,busbar,,N Current (RMS),A,92.2
110262,Severn Beach Pocket,2023-06-18T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.2
110262,Severn Beach Pocket,2023-06-18T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
110262,Severn Beach Pocket,2023-06-18T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.7
110262,Severn Beach Pocket,2023-06-18T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.85
110262,Severn Beach Pocket,2023-06-18T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
110262,Severn Beach Pocket,2023-06-18T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
110262,Severn Beach Pocket,2023-06-18T14:00:00.000+00:00,feeder,,L3 Active Power,kW,13.41
110262,Severn Beach Pocket,2023-06-18T14:00:00.000+00:00,feeder,,L2 Active Power,kW,11.25
110262,Severn Beach Pocket,2023-06-18T14:00:00.000+00:00,feeder,,L1 Active Power,kW,18.58
110262,Severn Beach Pocket,2023-06-18T14:00:00.000+00:00,feeder,,N Current (RMS),A,41.4
110262,Severn Beach Pocket,2023-06-18T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,59.5
110262,Severn Beach Pocket,2023-06-18T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,50.0
110262,Severn Beach Pocket,2023-06-18T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,78.7
110262,Severn Beach Pocket,2023-06-18T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
110262,Severn Beach Pocket,2023-06-18T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
110262,Severn Beach Pocket,2023-06-18T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-18T14:00:00.000+00:00,feeder,,L3 Active Power,kW,1.69
110262,Severn Beach Pocket,2023-06-18T14:00:00.000+00:00,feeder,,L2 Active Power,kW,1.3
110262,Severn Beach Pocket,2023-06-18T14:00:00.000+00:00,feeder,,L1 Active Power,kW,1.46
110262,Severn Beach Pocket,2023-06-18T14:00:00.000+00:00,feeder,,N Current (RMS),A,6.7
110262,Severn Beach Pocket,2023-06-18T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.8
110262,Severn Beach Pocket,2023-06-18T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-18T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,7.4
110262,Severn Beach Pocket,2023-06-18T14:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-18T14:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.37
110262,Severn Beach Pocket,2023-06-18T14:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.37
110262,Severn Beach Pocket,2023-06-18T14:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.47
110262,Severn Beach Pocket,2023-06-18T14:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.47
110262,Severn Beach Pocket,2023-06-18T14:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.41
110262,Severn Beach Pocket,2023-06-18T14:00:00.000+00:00,feeder,41.0,N Current (RMS),A,34.6
110262,Severn Beach Pocket,2023-06-18T14:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,35.4
110262,Severn Beach Pocket,2023-06-18T14:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-18T14:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,6.6
110262,Severn Beach Pocket,2023-06-18T14:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.22
110262,Severn Beach Pocket,2023-06-18T14:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-18T14:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-18T14:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.1
110262,Severn Beach Pocket,2023-06-18T14:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.81
110262,Severn Beach Pocket,2023-06-18T14:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.14
110262,Severn Beach Pocket,2023-06-18T14:00:00.000+00:00,feeder,31.0,N Current (RMS),A,36.4
110262,Severn Beach Pocket,2023-06-18T14:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,41.6
110262,Severn Beach Pocket,2023-06-18T14:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.4
110262,Severn Beach Pocket,2023-06-18T14:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-18T14:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-18T14:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.46
110262,Severn Beach Pocket,2023-06-18T14:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-18T14:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.21
110262,Severn Beach Pocket,2023-06-18T14:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.51
110262,Severn Beach Pocket,2023-06-18T14:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.35
110262,Severn Beach Pocket,2023-06-18T14:00:00.000+00:00,feeder,21.0,N Current (RMS),A,29.5
110262,Severn Beach Pocket,2023-06-18T14:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.4
110262,Severn Beach Pocket,2023-06-18T14:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.6
110262,Severn Beach Pocket,2023-06-18T14:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.5
110262,Severn Beach Pocket,2023-06-18T14:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-17.95
110262,Severn Beach Pocket,2023-06-18T14:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,15.07
110262,Severn Beach Pocket,2023-06-18T14:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,6.8
110262,Severn Beach Pocket,2023-06-18T14:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.88
110262,Severn Beach Pocket,2023-06-18T14:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-13.81
110262,Severn Beach Pocket,2023-06-18T14:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,20.11
110262,Severn Beach Pocket,2023-06-18T14:00:00.000+00:00,feeder,11.0,N Current (RMS),A,10.8
110262,Severn Beach Pocket,2023-06-18T14:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,77.2
110262,Severn Beach Pocket,2023-06-18T14:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,88.3
110262,Severn Beach Pocket,2023-06-18T14:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,89.3
110262,Severn Beach Pocket,2023-06-18T14:00:00.000+00:00,transformer,,Temperature,C,31.8
110262,Severn Beach Pocket,2023-06-18T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
110262,Severn Beach Pocket,2023-06-18T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
110262,Severn Beach Pocket,2023-06-18T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
110262,Severn Beach Pocket,2023-06-18T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
110262,Severn Beach Pocket,2023-06-18T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
110262,Severn Beach Pocket,2023-06-18T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
110262,Severn Beach Pocket,2023-06-18T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.32
110262,Severn Beach Pocket,2023-06-18T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.7
110262,Severn Beach Pocket,2023-06-18T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.92
110262,Severn Beach Pocket,2023-06-18T14:00:00.000+00:00,busbar,,L3 Active Power,kW,32.01
110262,Severn Beach Pocket,2023-06-18T14:00:00.000+00:00,busbar,,L2 Active Power,kW,0.5
110262,Severn Beach Pocket,2023-06-18T14:00:00.000+00:00,busbar,,L1 Active Power,kW,44.05
110262,Severn Beach Pocket,2023-06-18T14:00:00.000+00:00,busbar,,N Current (RMS),A,109.9
110262,Severn Beach Pocket,2023-06-18T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.1
110262,Severn Beach Pocket,2023-06-18T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
110262,Severn Beach Pocket,2023-06-18T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,186.0
110262,Severn Beach Pocket,2023-06-18T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.69
110262,Severn Beach Pocket,2023-06-18T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
110262,Severn Beach Pocket,2023-06-18T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
110262,Severn Beach Pocket,2023-06-18T13:50:00.000+00:00,feeder,,L3 Active Power,kW,13.81
110262,Severn Beach Pocket,2023-06-18T13:50:00.000+00:00,feeder,,L2 Active Power,kW,11.97
110262,Severn Beach Pocket,2023-06-18T13:50:00.000+00:00,feeder,,L1 Active Power,kW,15.5
110262,Severn Beach Pocket,2023-06-18T13:50:00.000+00:00,feeder,,N Current (RMS),A,36.7
110262,Severn Beach Pocket,2023-06-18T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,61.0
110262,Severn Beach Pocket,2023-06-18T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,52.9
110262,Severn Beach Pocket,2023-06-18T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,67.0
110262,Severn Beach Pocket,2023-06-18T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
110262,Severn Beach Pocket,2023-06-18T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-18T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-06-18T13:50:00.000+00:00,feeder,,L3 Active Power,kW,1.85
110262,Severn Beach Pocket,2023-06-18T13:50:00.000+00:00,feeder,,L2 Active Power,kW,1.43
110262,Severn Beach Pocket,2023-06-18T13:50:00.000+00:00,feeder,,L1 Active Power,kW,1.69
110262,Severn Beach Pocket,2023-06-18T13:50:00.000+00:00,feeder,,N Current (RMS),A,6.9
110262,Severn Beach Pocket,2023-06-18T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.6
110262,Severn Beach Pocket,2023-06-18T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.7
110262,Severn Beach Pocket,2023-06-18T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,8.2
110262,Severn Beach Pocket,2023-06-18T13:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-18T13:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-18T13:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.37
110262,Severn Beach Pocket,2023-06-18T13:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.59
110262,Severn Beach Pocket,2023-06-18T13:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.41
110262,Severn Beach Pocket,2023-06-18T13:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.47
110262,Severn Beach Pocket,2023-06-18T13:50:00.000+00:00,feeder,41.0,N Current (RMS),A,9.5
110262,Severn Beach Pocket,2023-06-18T13:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.1
110262,Severn Beach Pocket,2023-06-18T13:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-18T13:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,6.8
110262,Severn Beach Pocket,2023-06-18T13:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.17
110262,Severn Beach Pocket,2023-06-18T13:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-18T13:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-18T13:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.4
110262,Severn Beach Pocket,2023-06-18T13:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.6
110262,Severn Beach Pocket,2023-06-18T13:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.25
110262,Severn Beach Pocket,2023-06-18T13:50:00.000+00:00,feeder,31.0,N Current (RMS),A,15.7
110262,Severn Beach Pocket,2023-06-18T13:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.8
110262,Severn Beach Pocket,2023-06-18T13:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.6
110262,Severn Beach Pocket,2023-06-18T13:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-06-18T13:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-18T13:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.71
110262,Severn Beach Pocket,2023-06-18T13:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-18T13:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.42
110262,Severn Beach Pocket,2023-06-18T13:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.08
110262,Severn Beach Pocket,2023-06-18T13:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.99
110262,Severn Beach Pocket,2023-06-18T13:50:00.000+00:00,feeder,21.0,N Current (RMS),A,33.8
110262,Severn Beach Pocket,2023-06-18T13:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-18T13:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-18T13:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-18T13:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-17.46
110262,Severn Beach Pocket,2023-06-18T13:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,15.82
110262,Severn Beach Pocket,2023-06-18T13:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.99
110262,Severn Beach Pocket,2023-06-18T13:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.82
110262,Severn Beach Pocket,2023-06-18T13:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.85
110262,Severn Beach Pocket,2023-06-18T13:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.65
110262,Severn Beach Pocket,2023-06-18T13:50:00.000+00:00,feeder,11.0,N Current (RMS),A,8.4
110262,Severn Beach Pocket,2023-06-18T13:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,73.4
110262,Severn Beach Pocket,2023-06-18T13:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,84.1
110262,Severn Beach Pocket,2023-06-18T13:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,81.9
110262,Severn Beach Pocket,2023-06-18T13:50:00.000+00:00,transformer,,Temperature,C,31.8
110262,Severn Beach Pocket,2023-06-18T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
110262,Severn Beach Pocket,2023-06-18T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
110262,Severn Beach Pocket,2023-06-18T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
110262,Severn Beach Pocket,2023-06-18T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
110262,Severn Beach Pocket,2023-06-18T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
110262,Severn Beach Pocket,2023-06-18T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
110262,Severn Beach Pocket,2023-06-18T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.72
110262,Severn Beach Pocket,2023-06-18T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.97
110262,Severn Beach Pocket,2023-06-18T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.18
110262,Severn Beach Pocket,2023-06-18T13:50:00.000+00:00,busbar,,L3 Active Power,kW,17.27
110262,Severn Beach Pocket,2023-06-18T13:50:00.000+00:00,busbar,,L2 Active Power,kW,3.47
110262,Severn Beach Pocket,2023-06-18T13:50:00.000+00:00,busbar,,L1 Active Power,kW,39.54
110262,Severn Beach Pocket,2023-06-18T13:50:00.000+00:00,busbar,,N Current (RMS),A,80.0
110262,Severn Beach Pocket,2023-06-18T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
110262,Severn Beach Pocket,2023-06-18T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
110262,Severn Beach Pocket,2023-06-18T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.3
110262,Severn Beach Pocket,2023-06-18T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.68
110262,Severn Beach Pocket,2023-06-18T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
110262,Severn Beach Pocket,2023-06-18T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.48
110262,Severn Beach Pocket,2023-06-18T13:40:00.000+00:00,feeder,,L3 Active Power,kW,11.44
110262,Severn Beach Pocket,2023-06-18T13:40:00.000+00:00,feeder,,L2 Active Power,kW,11.77
110262,Severn Beach Pocket,2023-06-18T13:40:00.000+00:00,feeder,,L1 Active Power,kW,11.21
110262,Severn Beach Pocket,2023-06-18T13:40:00.000+00:00,feeder,,N Current (RMS),A,36.8
110262,Severn Beach Pocket,2023-06-18T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,51.9
110262,Severn Beach Pocket,2023-06-18T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,51.7
110262,Severn Beach Pocket,2023-06-18T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,50.3
110262,Severn Beach Pocket,2023-06-18T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
110262,Severn Beach Pocket,2023-06-18T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-18T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
110262,Severn Beach Pocket,2023-06-18T13:40:00.000+00:00,feeder,,L3 Active Power,kW,3.75
110262,Severn Beach Pocket,2023-06-18T13:40:00.000+00:00,feeder,,L2 Active Power,kW,1.47
110262,Severn Beach Pocket,2023-06-18T13:40:00.000+00:00,feeder,,L1 Active Power,kW,1.85
110262,Severn Beach Pocket,2023-06-18T13:40:00.000+00:00,feeder,,N Current (RMS),A,10.9
110262,Severn Beach Pocket,2023-06-18T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.0
110262,Severn Beach Pocket,2023-06-18T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.1
110262,Severn Beach Pocket,2023-06-18T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,8.9
110262,Severn Beach Pocket,2023-06-18T13:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-18T13:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-18T13:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-18T13:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.87
110262,Severn Beach Pocket,2023-06-18T13:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.45
110262,Severn Beach Pocket,2023-06-18T13:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.48
110262,Severn Beach Pocket,2023-06-18T13:40:00.000+00:00,feeder,41.0,N Current (RMS),A,8.6
110262,Severn Beach Pocket,2023-06-18T13:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.0
110262,Severn Beach Pocket,2023-06-18T13:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-18T13:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,6.8
110262,Severn Beach Pocket,2023-06-18T13:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.13
110262,Severn Beach Pocket,2023-06-18T13:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-18T13:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-18T13:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.84
110262,Severn Beach Pocket,2023-06-18T13:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.37
110262,Severn Beach Pocket,2023-06-18T13:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.18
110262,Severn Beach Pocket,2023-06-18T13:40:00.000+00:00,feeder,31.0,N Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-18T13:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-18T13:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.8
110262,Severn Beach Pocket,2023-06-18T13:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-18T13:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.05
110262,Severn Beach Pocket,2023-06-18T13:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.84
110262,Severn Beach Pocket,2023-06-18T13:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-18T13:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.61
110262,Severn Beach Pocket,2023-06-18T13:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.38
110262,Severn Beach Pocket,2023-06-18T13:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.96
110262,Severn Beach Pocket,2023-06-18T13:40:00.000+00:00,feeder,21.0,N Current (RMS),A,30.5
110262,Severn Beach Pocket,2023-06-18T13:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-18T13:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-18T13:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-18T13:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-20.01
110262,Severn Beach Pocket,2023-06-18T13:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,16.93
110262,Severn Beach Pocket,2023-06-18T13:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,7.37
110262,Severn Beach Pocket,2023-06-18T13:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.86
110262,Severn Beach Pocket,2023-06-18T13:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-14.47
110262,Severn Beach Pocket,2023-06-18T13:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,23.0
110262,Severn Beach Pocket,2023-06-18T13:40:00.000+00:00,feeder,11.0,N Current (RMS),A,8.8
110262,Severn Beach Pocket,2023-06-18T13:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,85.9
110262,Severn Beach Pocket,2023-06-18T13:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,95.4
110262,Severn Beach Pocket,2023-06-18T13:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,102.0
110262,Severn Beach Pocket,2023-06-18T13:40:00.000+00:00,transformer,,Temperature,C,31.9
110262,Severn Beach Pocket,2023-06-18T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
110262,Severn Beach Pocket,2023-06-18T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
110262,Severn Beach Pocket,2023-06-18T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
110262,Severn Beach Pocket,2023-06-18T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
110262,Severn Beach Pocket,2023-06-18T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
110262,Severn Beach Pocket,2023-06-18T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
110262,Severn Beach Pocket,2023-06-18T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.1
110262,Severn Beach Pocket,2023-06-18T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.34
110262,Severn Beach Pocket,2023-06-18T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.15
110262,Severn Beach Pocket,2023-06-18T13:40:00.000+00:00,busbar,,L3 Active Power,kW,15.65
110262,Severn Beach Pocket,2023-06-18T13:40:00.000+00:00,busbar,,L2 Active Power,kW,0.2
110262,Severn Beach Pocket,2023-06-18T13:40:00.000+00:00,busbar,,L1 Active Power,kW,39.69
110262,Severn Beach Pocket,2023-06-18T13:40:00.000+00:00,busbar,,N Current (RMS),A,77.5
110262,Severn Beach Pocket,2023-06-18T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.3
110262,Severn Beach Pocket,2023-06-18T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
110262,Severn Beach Pocket,2023-06-18T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.3
110262,Severn Beach Pocket,2023-06-18T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.55
110262,Severn Beach Pocket,2023-06-18T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
110262,Severn Beach Pocket,2023-06-18T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.72
110262,Severn Beach Pocket,2023-06-18T13:30:00.000+00:00,feeder,,L3 Active Power,kW,12.05
110262,Severn Beach Pocket,2023-06-18T13:30:00.000+00:00,feeder,,L2 Active Power,kW,13.06
110262,Severn Beach Pocket,2023-06-18T13:30:00.000+00:00,feeder,,L1 Active Power,kW,9.62
110262,Severn Beach Pocket,2023-06-18T13:30:00.000+00:00,feeder,,N Current (RMS),A,39.8
110262,Severn Beach Pocket,2023-06-18T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,54.6
110262,Severn Beach Pocket,2023-06-18T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,56.7
110262,Severn Beach Pocket,2023-06-18T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,43.5
110262,Severn Beach Pocket,2023-06-18T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
110262,Severn Beach Pocket,2023-06-18T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
110262,Severn Beach Pocket,2023-06-18T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-18T13:30:00.000+00:00,feeder,,L3 Active Power,kW,3.95
110262,Severn Beach Pocket,2023-06-18T13:30:00.000+00:00,feeder,,L2 Active Power,kW,1.64
110262,Severn Beach Pocket,2023-06-18T13:30:00.000+00:00,feeder,,L1 Active Power,kW,3.27
110262,Severn Beach Pocket,2023-06-18T13:30:00.000+00:00,feeder,,N Current (RMS),A,11.4
110262,Severn Beach Pocket,2023-06-18T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.4
110262,Severn Beach Pocket,2023-06-18T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.8
110262,Severn Beach Pocket,2023-06-18T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.8
110262,Severn Beach Pocket,2023-06-18T13:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-18T13:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-18T13:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-18T13:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.0
110262,Severn Beach Pocket,2023-06-18T13:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.38
110262,Severn Beach Pocket,2023-06-18T13:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.58
110262,Severn Beach Pocket,2023-06-18T13:30:00.000+00:00,feeder,41.0,N Current (RMS),A,6.3
110262,Severn Beach Pocket,2023-06-18T13:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-18T13:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-18T13:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,7.0
110262,Severn Beach Pocket,2023-06-18T13:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.18
110262,Severn Beach Pocket,2023-06-18T13:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-18T13:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-18T13:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.8
110262,Severn Beach Pocket,2023-06-18T13:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.06
110262,Severn Beach Pocket,2023-06-18T13:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.95
110262,Severn Beach Pocket,2023-06-18T13:30:00.000+00:00,feeder,31.0,N Current (RMS),A,8.1
110262,Severn Beach Pocket,2023-06-18T13:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-18T13:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.0
110262,Severn Beach Pocket,2023-06-18T13:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-18T13:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-18T13:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.79
110262,Severn Beach Pocket,2023-06-18T13:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-18T13:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.61
110262,Severn Beach Pocket,2023-06-18T13:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.25
110262,Severn Beach Pocket,2023-06-18T13:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.01
110262,Severn Beach Pocket,2023-06-18T13:30:00.000+00:00,feeder,21.0,N Current (RMS),A,39.3
110262,Severn Beach Pocket,2023-06-18T13:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-18T13:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-18T13:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-18T13:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-18.11
110262,Severn Beach Pocket,2023-06-18T13:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,16.32
110262,Severn Beach Pocket,2023-06-18T13:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.86
110262,Severn Beach Pocket,2023-06-18T13:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.64
110262,Severn Beach Pocket,2023-06-18T13:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.96
110262,Severn Beach Pocket,2023-06-18T13:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.25
110262,Severn Beach Pocket,2023-06-18T13:30:00.000+00:00,feeder,11.0,N Current (RMS),A,7.2
110262,Severn Beach Pocket,2023-06-18T13:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,76.4
110262,Severn Beach Pocket,2023-06-18T13:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,85.2
110262,Severn Beach Pocket,2023-06-18T13:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,74.3
110262,Severn Beach Pocket,2023-06-18T13:30:00.000+00:00,transformer,,Temperature,C,32.0
110262,Severn Beach Pocket,2023-06-18T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
110262,Severn Beach Pocket,2023-06-18T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
110262,Severn Beach Pocket,2023-06-18T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
110262,Severn Beach Pocket,2023-06-18T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
110262,Severn Beach Pocket,2023-06-18T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
110262,Severn Beach Pocket,2023-06-18T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
110262,Severn Beach Pocket,2023-06-18T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.19
110262,Severn Beach Pocket,2023-06-18T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.15
110262,Severn Beach Pocket,2023-06-18T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.39
110262,Severn Beach Pocket,2023-06-18T13:30:00.000+00:00,busbar,,L3 Active Power,kW,14.77
110262,Severn Beach Pocket,2023-06-18T13:30:00.000+00:00,busbar,,L2 Active Power,kW,4.94
110262,Severn Beach Pocket,2023-06-18T13:30:00.000+00:00,busbar,,L1 Active Power,kW,33.68
110262,Severn Beach Pocket,2023-06-18T13:30:00.000+00:00,busbar,,N Current (RMS),A,83.2
110262,Severn Beach Pocket,2023-06-18T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
110262,Severn Beach Pocket,2023-06-18T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
110262,Severn Beach Pocket,2023-06-18T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.1
110262,Severn Beach Pocket,2023-06-18T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.65
110262,Severn Beach Pocket,2023-06-18T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-06-18T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.42
110262,Severn Beach Pocket,2023-06-18T13:20:00.000+00:00,feeder,,L3 Active Power,kW,12.09
110262,Severn Beach Pocket,2023-06-18T13:20:00.000+00:00,feeder,,L2 Active Power,kW,15.11
110262,Severn Beach Pocket,2023-06-18T13:20:00.000+00:00,feeder,,L1 Active Power,kW,12.57
110262,Severn Beach Pocket,2023-06-18T13:20:00.000+00:00,feeder,,N Current (RMS),A,39.0
110262,Severn Beach Pocket,2023-06-18T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,54.7
110262,Severn Beach Pocket,2023-06-18T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,64.9
110262,Severn Beach Pocket,2023-06-18T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,54.2
110262,Severn Beach Pocket,2023-06-18T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
110262,Severn Beach Pocket,2023-06-18T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-06-18T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-18T13:20:00.000+00:00,feeder,,L3 Active Power,kW,4.9
110262,Severn Beach Pocket,2023-06-18T13:20:00.000+00:00,feeder,,L2 Active Power,kW,1.32
110262,Severn Beach Pocket,2023-06-18T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.77
110262,Severn Beach Pocket,2023-06-18T13:20:00.000+00:00,feeder,,N Current (RMS),A,18.3
110262,Severn Beach Pocket,2023-06-18T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.4
110262,Severn Beach Pocket,2023-06-18T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.2
110262,Severn Beach Pocket,2023-06-18T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-18T13:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-18T13:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-18T13:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-18T13:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.96
110262,Severn Beach Pocket,2023-06-18T13:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.3
110262,Severn Beach Pocket,2023-06-18T13:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.69
110262,Severn Beach Pocket,2023-06-18T13:20:00.000+00:00,feeder,41.0,N Current (RMS),A,6.6
110262,Severn Beach Pocket,2023-06-18T13:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-18T13:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-18T13:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,7.4
110262,Severn Beach Pocket,2023-06-18T13:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.16
110262,Severn Beach Pocket,2023-06-18T13:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-18T13:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-18T13:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.63
110262,Severn Beach Pocket,2023-06-18T13:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.39
110262,Severn Beach Pocket,2023-06-18T13:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.82
110262,Severn Beach Pocket,2023-06-18T13:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.6
110262,Severn Beach Pocket,2023-06-18T13:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-18T13:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.7
110262,Severn Beach Pocket,2023-06-18T13:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-18T13:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-18T13:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.76
110262,Severn Beach Pocket,2023-06-18T13:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-18T13:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.6
110262,Severn Beach Pocket,2023-06-18T13:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.19
110262,Severn Beach Pocket,2023-06-18T13:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.16
110262,Severn Beach Pocket,2023-06-18T13:20:00.000+00:00,feeder,21.0,N Current (RMS),A,59.4
110262,Severn Beach Pocket,2023-06-18T13:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-18T13:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-18T13:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-18T13:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-18.63
110262,Severn Beach Pocket,2023-06-18T13:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,20.66
110262,Severn Beach Pocket,2023-06-18T13:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.41
110262,Severn Beach Pocket,2023-06-18T13:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.58
110262,Severn Beach Pocket,2023-06-18T13:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-13.59
110262,Severn Beach Pocket,2023-06-18T13:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.67
110262,Severn Beach Pocket,2023-06-18T13:20:00.000+00:00,feeder,11.0,N Current (RMS),A,11.7
110262,Severn Beach Pocket,2023-06-18T13:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,78.3
110262,Severn Beach Pocket,2023-06-18T13:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,103.9
110262,Severn Beach Pocket,2023-06-18T13:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,68.3
110262,Severn Beach Pocket,2023-06-18T13:20:00.000+00:00,transformer,,Temperature,C,32.0
110262,Severn Beach Pocket,2023-06-18T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
110262,Severn Beach Pocket,2023-06-18T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
110262,Severn Beach Pocket,2023-06-18T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
110262,Severn Beach Pocket,2023-06-18T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
110262,Severn Beach Pocket,2023-06-18T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
110262,Severn Beach Pocket,2023-06-18T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
110262,Severn Beach Pocket,2023-06-18T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.05
110262,Severn Beach Pocket,2023-06-18T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.73
110262,Severn Beach Pocket,2023-06-18T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.31
110262,Severn Beach Pocket,2023-06-18T13:20:00.000+00:00,busbar,,L3 Active Power,kW,15.6
110262,Severn Beach Pocket,2023-06-18T13:20:00.000+00:00,busbar,,L2 Active Power,kW,5.34
110262,Severn Beach Pocket,2023-06-18T13:20:00.000+00:00,busbar,,L1 Active Power,kW,32.68
110262,Severn Beach Pocket,2023-06-18T13:20:00.000+00:00,busbar,,N Current (RMS),A,96.5
110262,Severn Beach Pocket,2023-06-18T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
110262,Severn Beach Pocket,2023-06-18T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
110262,Severn Beach Pocket,2023-06-18T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.7
110262,Severn Beach Pocket,2023-06-18T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.13
110262,Severn Beach Pocket,2023-06-18T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-18T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.3
110262,Severn Beach Pocket,2023-06-18T13:10:00.000+00:00,feeder,,L3 Active Power,kW,9.55
110262,Severn Beach Pocket,2023-06-18T13:10:00.000+00:00,feeder,,L2 Active Power,kW,14.4
110262,Severn Beach Pocket,2023-06-18T13:10:00.000+00:00,feeder,,L1 Active Power,kW,14.59
110262,Severn Beach Pocket,2023-06-18T13:10:00.000+00:00,feeder,,N Current (RMS),A,38.7
110262,Severn Beach Pocket,2023-06-18T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,43.8
110262,Severn Beach Pocket,2023-06-18T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,62.1
110262,Severn Beach Pocket,2023-06-18T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,63.1
110262,Severn Beach Pocket,2023-06-18T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
110262,Severn Beach Pocket,2023-06-18T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-18T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-18T13:10:00.000+00:00,feeder,,L3 Active Power,kW,4.02
110262,Severn Beach Pocket,2023-06-18T13:10:00.000+00:00,feeder,,L2 Active Power,kW,1.31
110262,Severn Beach Pocket,2023-06-18T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.66
110262,Severn Beach Pocket,2023-06-18T13:10:00.000+00:00,feeder,,N Current (RMS),A,15.4
110262,Severn Beach Pocket,2023-06-18T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.3
110262,Severn Beach Pocket,2023-06-18T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.2
110262,Severn Beach Pocket,2023-06-18T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-18T13:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.1
