Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-18T13:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-18T13:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-06-18T13:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.58
110262,Severn Beach Pocket,2023-06-18T13:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.37
110262,Severn Beach Pocket,2023-06-18T13:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.85
110262,Severn Beach Pocket,2023-06-18T13:10:00.000+00:00,feeder,41.0,N Current (RMS),A,8.2
110262,Severn Beach Pocket,2023-06-18T13:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.5
110262,Severn Beach Pocket,2023-06-18T13:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-18T13:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,8.1
110262,Severn Beach Pocket,2023-06-18T13:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.1
110262,Severn Beach Pocket,2023-06-18T13:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-18T13:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.03
110262,Severn Beach Pocket,2023-06-18T13:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.77
110262,Severn Beach Pocket,2023-06-18T13:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.73
110262,Severn Beach Pocket,2023-06-18T13:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.82
110262,Severn Beach Pocket,2023-06-18T13:10:00.000+00:00,feeder,31.0,N Current (RMS),A,8.3
110262,Severn Beach Pocket,2023-06-18T13:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-18T13:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.8
110262,Severn Beach Pocket,2023-06-18T13:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.2
110262,Severn Beach Pocket,2023-06-18T13:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-18T13:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.77
110262,Severn Beach Pocket,2023-06-18T13:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-18T13:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.5
110262,Severn Beach Pocket,2023-06-18T13:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.15
110262,Severn Beach Pocket,2023-06-18T13:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.05
110262,Severn Beach Pocket,2023-06-18T13:10:00.000+00:00,feeder,21.0,N Current (RMS),A,38.9
110262,Severn Beach Pocket,2023-06-18T13:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-18T13:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-18T13:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-18T13:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-21.33
110262,Severn Beach Pocket,2023-06-18T13:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,18.8
110262,Severn Beach Pocket,2023-06-18T13:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.87
110262,Severn Beach Pocket,2023-06-18T13:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.21
110262,Severn Beach Pocket,2023-06-18T13:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-14.05
110262,Severn Beach Pocket,2023-06-18T13:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,20.59
110262,Severn Beach Pocket,2023-06-18T13:10:00.000+00:00,feeder,11.0,N Current (RMS),A,8.2
110262,Severn Beach Pocket,2023-06-18T13:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,91.9
110262,Severn Beach Pocket,2023-06-18T13:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,98.9
110262,Severn Beach Pocket,2023-06-18T13:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,88.3
110262,Severn Beach Pocket,2023-06-18T13:10:00.000+00:00,transformer,,Temperature,C,32.0
110262,Severn Beach Pocket,2023-06-18T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
110262,Severn Beach Pocket,2023-06-18T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
110262,Severn Beach Pocket,2023-06-18T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
110262,Severn Beach Pocket,2023-06-18T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
110262,Severn Beach Pocket,2023-06-18T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
110262,Severn Beach Pocket,2023-06-18T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
110262,Severn Beach Pocket,2023-06-18T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.06
110262,Severn Beach Pocket,2023-06-18T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.86
110262,Severn Beach Pocket,2023-06-18T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.4
110262,Severn Beach Pocket,2023-06-18T13:10:00.000+00:00,busbar,,L3 Active Power,kW,11.21
110262,Severn Beach Pocket,2023-06-18T13:10:00.000+00:00,busbar,,L2 Active Power,kW,3.62
110262,Severn Beach Pocket,2023-06-18T13:10:00.000+00:00,busbar,,L1 Active Power,kW,40.56
110262,Severn Beach Pocket,2023-06-18T13:10:00.000+00:00,busbar,,N Current (RMS),A,73.8
110262,Severn Beach Pocket,2023-06-18T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
110262,Severn Beach Pocket,2023-06-18T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
110262,Severn Beach Pocket,2023-06-18T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.5
110262,Severn Beach Pocket,2023-06-18T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.15
110262,Severn Beach Pocket,2023-06-18T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
110262,Severn Beach Pocket,2023-06-18T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
110262,Severn Beach Pocket,2023-06-18T13:00:00.000+00:00,feeder,,L3 Active Power,kW,10.01
110262,Severn Beach Pocket,2023-06-18T13:00:00.000+00:00,feeder,,L2 Active Power,kW,16.24
110262,Severn Beach Pocket,2023-06-18T13:00:00.000+00:00,feeder,,L1 Active Power,kW,21.21
110262,Severn Beach Pocket,2023-06-18T13:00:00.000+00:00,feeder,,N Current (RMS),A,56.2
110262,Severn Beach Pocket,2023-06-18T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,46.0
110262,Severn Beach Pocket,2023-06-18T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,69.8
110262,Severn Beach Pocket,2023-06-18T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,90.2
110262,Severn Beach Pocket,2023-06-18T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
110262,Severn Beach Pocket,2023-06-18T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-18T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
110262,Severn Beach Pocket,2023-06-18T13:00:00.000+00:00,feeder,,L3 Active Power,kW,3.32
110262,Severn Beach Pocket,2023-06-18T13:00:00.000+00:00,feeder,,L2 Active Power,kW,1.23
110262,Severn Beach Pocket,2023-06-18T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.48
110262,Severn Beach Pocket,2023-06-18T13:00:00.000+00:00,feeder,,N Current (RMS),A,12.6
110262,Severn Beach Pocket,2023-06-18T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
110262,Severn Beach Pocket,2023-06-18T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-18T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-18T13:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-18T13:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.36
110262,Severn Beach Pocket,2023-06-18T13:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-18T13:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.71
110262,Severn Beach Pocket,2023-06-18T13:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.35
110262,Severn Beach Pocket,2023-06-18T13:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.04
110262,Severn Beach Pocket,2023-06-18T13:00:00.000+00:00,feeder,41.0,N Current (RMS),A,9.1
110262,Severn Beach Pocket,2023-06-18T13:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.0
110262,Severn Beach Pocket,2023-06-18T13:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-18T13:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,8.9
110262,Severn Beach Pocket,2023-06-18T13:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.12
110262,Severn Beach Pocket,2023-06-18T13:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.01
110262,Severn Beach Pocket,2023-06-18T13:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.21
110262,Severn Beach Pocket,2023-06-18T13:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.72
110262,Severn Beach Pocket,2023-06-18T13:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.56
110262,Severn Beach Pocket,2023-06-18T13:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.53
110262,Severn Beach Pocket,2023-06-18T13:00:00.000+00:00,feeder,31.0,N Current (RMS),A,6.8
110262,Severn Beach Pocket,2023-06-18T13:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-18T13:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.2
110262,Severn Beach Pocket,2023-06-18T13:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.8
110262,Severn Beach Pocket,2023-06-18T13:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-18T13:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.8
110262,Severn Beach Pocket,2023-06-18T13:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-18T13:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.65
110262,Severn Beach Pocket,2023-06-18T13:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.17
110262,Severn Beach Pocket,2023-06-18T13:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.8
110262,Severn Beach Pocket,2023-06-18T13:00:00.000+00:00,feeder,21.0,N Current (RMS),A,67.6
110262,Severn Beach Pocket,2023-06-18T13:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-18T13:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-18T13:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-18T13:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-19.56
110262,Severn Beach Pocket,2023-06-18T13:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,22.63
110262,Severn Beach Pocket,2023-06-18T13:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.77
110262,Severn Beach Pocket,2023-06-18T13:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.42
110262,Severn Beach Pocket,2023-06-18T13:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-17.83
110262,Severn Beach Pocket,2023-06-18T13:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.03
110262,Severn Beach Pocket,2023-06-18T13:00:00.000+00:00,feeder,11.0,N Current (RMS),A,9.8
110262,Severn Beach Pocket,2023-06-18T13:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,82.5
110262,Severn Beach Pocket,2023-06-18T13:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,121.4
110262,Severn Beach Pocket,2023-06-18T13:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,79.8
110262,Severn Beach Pocket,2023-06-18T13:00:00.000+00:00,transformer,,Temperature,C,32.0
110262,Severn Beach Pocket,2023-06-18T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
110262,Severn Beach Pocket,2023-06-18T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
110262,Severn Beach Pocket,2023-06-18T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
110262,Severn Beach Pocket,2023-06-18T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
110262,Severn Beach Pocket,2023-06-18T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
110262,Severn Beach Pocket,2023-06-18T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
110262,Severn Beach Pocket,2023-06-18T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.36
110262,Severn Beach Pocket,2023-06-18T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.51
110262,Severn Beach Pocket,2023-06-18T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.9
110262,Severn Beach Pocket,2023-06-18T13:00:00.000+00:00,busbar,,L3 Active Power,kW,13.99
110262,Severn Beach Pocket,2023-06-18T13:00:00.000+00:00,busbar,,L2 Active Power,kW,1.37
110262,Severn Beach Pocket,2023-06-18T13:00:00.000+00:00,busbar,,L1 Active Power,kW,44.1
110262,Severn Beach Pocket,2023-06-18T13:00:00.000+00:00,busbar,,N Current (RMS),A,88.7
110262,Severn Beach Pocket,2023-06-18T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
110262,Severn Beach Pocket,2023-06-18T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
110262,Severn Beach Pocket,2023-06-18T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,186.9
110262,Severn Beach Pocket,2023-06-18T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.28
110262,Severn Beach Pocket,2023-06-18T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
110262,Severn Beach Pocket,2023-06-18T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
110262,Severn Beach Pocket,2023-06-18T12:50:00.000+00:00,feeder,,L3 Active Power,kW,11.1
110262,Severn Beach Pocket,2023-06-18T12:50:00.000+00:00,feeder,,L2 Active Power,kW,19.44
110262,Severn Beach Pocket,2023-06-18T12:50:00.000+00:00,feeder,,L1 Active Power,kW,21.12
110262,Severn Beach Pocket,2023-06-18T12:50:00.000+00:00,feeder,,N Current (RMS),A,54.5
110262,Severn Beach Pocket,2023-06-18T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,49.9
110262,Severn Beach Pocket,2023-06-18T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,82.2
110262,Severn Beach Pocket,2023-06-18T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,89.4
110262,Severn Beach Pocket,2023-06-18T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
110262,Severn Beach Pocket,2023-06-18T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-18T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
110262,Severn Beach Pocket,2023-06-18T12:50:00.000+00:00,feeder,,L3 Active Power,kW,1.91
110262,Severn Beach Pocket,2023-06-18T12:50:00.000+00:00,feeder,,L2 Active Power,kW,1.24
110262,Severn Beach Pocket,2023-06-18T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.74
110262,Severn Beach Pocket,2023-06-18T12:50:00.000+00:00,feeder,,N Current (RMS),A,7.9
110262,Severn Beach Pocket,2023-06-18T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.1
110262,Severn Beach Pocket,2023-06-18T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.9
110262,Severn Beach Pocket,2023-06-18T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-18T12:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-18T12:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.37
110262,Severn Beach Pocket,2023-06-18T12:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-18T12:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.95
110262,Severn Beach Pocket,2023-06-18T12:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.4
110262,Severn Beach Pocket,2023-06-18T12:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.62
110262,Severn Beach Pocket,2023-06-18T12:50:00.000+00:00,feeder,41.0,N Current (RMS),A,15.6
110262,Severn Beach Pocket,2023-06-18T12:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.6
110262,Severn Beach Pocket,2023-06-18T12:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-18T12:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,12.1
110262,Severn Beach Pocket,2023-06-18T12:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.09
110262,Severn Beach Pocket,2023-06-18T12:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-18T12:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.27
110262,Severn Beach Pocket,2023-06-18T12:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.81
110262,Severn Beach Pocket,2023-06-18T12:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.58
110262,Severn Beach Pocket,2023-06-18T12:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.63
110262,Severn Beach Pocket,2023-06-18T12:50:00.000+00:00,feeder,31.0,N Current (RMS),A,7.2
110262,Severn Beach Pocket,2023-06-18T12:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-18T12:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.3
110262,Severn Beach Pocket,2023-06-18T12:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.2
110262,Severn Beach Pocket,2023-06-18T12:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-18T12:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.82
110262,Severn Beach Pocket,2023-06-18T12:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.42
110262,Severn Beach Pocket,2023-06-18T12:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.59
110262,Severn Beach Pocket,2023-06-18T12:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.23
110262,Severn Beach Pocket,2023-06-18T12:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.84
110262,Severn Beach Pocket,2023-06-18T12:50:00.000+00:00,feeder,21.0,N Current (RMS),A,39.8
110262,Severn Beach Pocket,2023-06-18T12:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-18T12:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-18T12:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-18T12:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-18.39
110262,Severn Beach Pocket,2023-06-18T12:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,16.94
110262,Severn Beach Pocket,2023-06-18T12:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.19
110262,Severn Beach Pocket,2023-06-18T12:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.79
110262,Severn Beach Pocket,2023-06-18T12:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-12.49
110262,Severn Beach Pocket,2023-06-18T12:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.13
110262,Severn Beach Pocket,2023-06-18T12:50:00.000+00:00,feeder,11.0,N Current (RMS),A,12.6
110262,Severn Beach Pocket,2023-06-18T12:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,77.8
110262,Severn Beach Pocket,2023-06-18T12:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,88.6
110262,Severn Beach Pocket,2023-06-18T12:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,78.7
110262,Severn Beach Pocket,2023-06-18T12:50:00.000+00:00,transformer,,Temperature,C,31.9
110262,Severn Beach Pocket,2023-06-18T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
110262,Severn Beach Pocket,2023-06-18T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
110262,Severn Beach Pocket,2023-06-18T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
110262,Severn Beach Pocket,2023-06-18T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
110262,Severn Beach Pocket,2023-06-18T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
110262,Severn Beach Pocket,2023-06-18T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
110262,Severn Beach Pocket,2023-06-18T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.3
110262,Severn Beach Pocket,2023-06-18T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.44
110262,Severn Beach Pocket,2023-06-18T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.9
110262,Severn Beach Pocket,2023-06-18T12:50:00.000+00:00,busbar,,L3 Active Power,kW,13.57
110262,Severn Beach Pocket,2023-06-18T12:50:00.000+00:00,busbar,,L2 Active Power,kW,9.94
110262,Severn Beach Pocket,2023-06-18T12:50:00.000+00:00,busbar,,L1 Active Power,kW,45.07
110262,Severn Beach Pocket,2023-06-18T12:50:00.000+00:00,busbar,,N Current (RMS),A,78.9
110262,Severn Beach Pocket,2023-06-18T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
110262,Severn Beach Pocket,2023-06-18T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
110262,Severn Beach Pocket,2023-06-18T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,189.4
110262,Severn Beach Pocket,2023-06-18T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.13
110262,Severn Beach Pocket,2023-06-18T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
110262,Severn Beach Pocket,2023-06-18T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.47
110262,Severn Beach Pocket,2023-06-18T12:40:00.000+00:00,feeder,,L3 Active Power,kW,8.65
110262,Severn Beach Pocket,2023-06-18T12:40:00.000+00:00,feeder,,L2 Active Power,kW,16.0
110262,Severn Beach Pocket,2023-06-18T12:40:00.000+00:00,feeder,,L1 Active Power,kW,12.8
110262,Severn Beach Pocket,2023-06-18T12:40:00.000+00:00,feeder,,N Current (RMS),A,46.0
110262,Severn Beach Pocket,2023-06-18T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,41.8
110262,Severn Beach Pocket,2023-06-18T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,68.4
110262,Severn Beach Pocket,2023-06-18T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,56.8
110262,Severn Beach Pocket,2023-06-18T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
110262,Severn Beach Pocket,2023-06-18T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-18T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
110262,Severn Beach Pocket,2023-06-18T12:40:00.000+00:00,feeder,,L3 Active Power,kW,2.29
110262,Severn Beach Pocket,2023-06-18T12:40:00.000+00:00,feeder,,L2 Active Power,kW,1.31
110262,Severn Beach Pocket,2023-06-18T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.32
110262,Severn Beach Pocket,2023-06-18T12:40:00.000+00:00,feeder,,N Current (RMS),A,10.0
110262,Severn Beach Pocket,2023-06-18T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.5
110262,Severn Beach Pocket,2023-06-18T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,6.3
110262,Severn Beach Pocket,2023-06-18T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-18T12:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-18T12:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-18T12:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-18T12:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.66
110262,Severn Beach Pocket,2023-06-18T12:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.47
110262,Severn Beach Pocket,2023-06-18T12:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.07
110262,Severn Beach Pocket,2023-06-18T12:40:00.000+00:00,feeder,41.0,N Current (RMS),A,19.4
110262,Severn Beach Pocket,2023-06-18T12:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.1
110262,Severn Beach Pocket,2023-06-18T12:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-18T12:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,9.1
110262,Severn Beach Pocket,2023-06-18T12:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.11
110262,Severn Beach Pocket,2023-06-18T12:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-18T12:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.19
110262,Severn Beach Pocket,2023-06-18T12:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.92
110262,Severn Beach Pocket,2023-06-18T12:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.45
110262,Severn Beach Pocket,2023-06-18T12:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.58
110262,Severn Beach Pocket,2023-06-18T12:40:00.000+00:00,feeder,31.0,N Current (RMS),A,14.4
110262,Severn Beach Pocket,2023-06-18T12:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-18T12:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.2
110262,Severn Beach Pocket,2023-06-18T12:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.2
110262,Severn Beach Pocket,2023-06-18T12:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-18T12:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.87
110262,Severn Beach Pocket,2023-06-18T12:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-18T12:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.57
110262,Severn Beach Pocket,2023-06-18T12:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.25
110262,Severn Beach Pocket,2023-06-18T12:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.48
110262,Severn Beach Pocket,2023-06-18T12:40:00.000+00:00,feeder,21.0,N Current (RMS),A,31.0
110262,Severn Beach Pocket,2023-06-18T12:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-18T12:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-18T12:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.4
110262,Severn Beach Pocket,2023-06-18T12:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-22.24
110262,Severn Beach Pocket,2023-06-18T12:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,16.03
110262,Severn Beach Pocket,2023-06-18T12:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,7.54
110262,Severn Beach Pocket,2023-06-18T12:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.55
110262,Severn Beach Pocket,2023-06-18T12:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-14.92
110262,Severn Beach Pocket,2023-06-18T12:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,21.97
110262,Severn Beach Pocket,2023-06-18T12:40:00.000+00:00,feeder,11.0,N Current (RMS),A,17.3
110262,Severn Beach Pocket,2023-06-18T12:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,93.8
110262,Severn Beach Pocket,2023-06-18T12:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,94.0
110262,Severn Beach Pocket,2023-06-18T12:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,98.5
110262,Severn Beach Pocket,2023-06-18T12:40:00.000+00:00,transformer,,Temperature,C,31.8
110262,Severn Beach Pocket,2023-06-18T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
110262,Severn Beach Pocket,2023-06-18T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
110262,Severn Beach Pocket,2023-06-18T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
110262,Severn Beach Pocket,2023-06-18T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
110262,Severn Beach Pocket,2023-06-18T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
110262,Severn Beach Pocket,2023-06-18T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
110262,Severn Beach Pocket,2023-06-18T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.28
110262,Severn Beach Pocket,2023-06-18T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.6
110262,Severn Beach Pocket,2023-06-18T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.85
110262,Severn Beach Pocket,2023-06-18T12:40:00.000+00:00,busbar,,L3 Active Power,kW,14.54
110262,Severn Beach Pocket,2023-06-18T12:40:00.000+00:00,busbar,,L2 Active Power,kW,4.06
110262,Severn Beach Pocket,2023-06-18T12:40:00.000+00:00,busbar,,L1 Active Power,kW,42.23
110262,Severn Beach Pocket,2023-06-18T12:40:00.000+00:00,busbar,,N Current (RMS),A,75.7
110262,Severn Beach Pocket,2023-06-18T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
110262,Severn Beach Pocket,2023-06-18T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
110262,Severn Beach Pocket,2023-06-18T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.4
110262,Severn Beach Pocket,2023-06-18T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.14
110262,Severn Beach Pocket,2023-06-18T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
110262,Severn Beach Pocket,2023-06-18T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.43
110262,Severn Beach Pocket,2023-06-18T12:30:00.000+00:00,feeder,,L3 Active Power,kW,12.49
110262,Severn Beach Pocket,2023-06-18T12:30:00.000+00:00,feeder,,L2 Active Power,kW,16.22
110262,Severn Beach Pocket,2023-06-18T12:30:00.000+00:00,feeder,,L1 Active Power,kW,12.04
110262,Severn Beach Pocket,2023-06-18T12:30:00.000+00:00,feeder,,N Current (RMS),A,42.5
110262,Severn Beach Pocket,2023-06-18T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,56.2
110262,Severn Beach Pocket,2023-06-18T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,69.1
110262,Severn Beach Pocket,2023-06-18T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,52.7
110262,Severn Beach Pocket,2023-06-18T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
110262,Severn Beach Pocket,2023-06-18T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-06-18T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-06-18T12:30:00.000+00:00,feeder,,L3 Active Power,kW,2.22
110262,Severn Beach Pocket,2023-06-18T12:30:00.000+00:00,feeder,,L2 Active Power,kW,1.44
110262,Severn Beach Pocket,2023-06-18T12:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
110262,Severn Beach Pocket,2023-06-18T12:30:00.000+00:00,feeder,,N Current (RMS),A,12.9
110262,Severn Beach Pocket,2023-06-18T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.3
110262,Severn Beach Pocket,2023-06-18T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.8
110262,Severn Beach Pocket,2023-06-18T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-18T12:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-18T12:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-18T12:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-18T12:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.74
110262,Severn Beach Pocket,2023-06-18T12:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.47
110262,Severn Beach Pocket,2023-06-18T12:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.98
110262,Severn Beach Pocket,2023-06-18T12:30:00.000+00:00,feeder,41.0,N Current (RMS),A,12.8
110262,Severn Beach Pocket,2023-06-18T12:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.3
110262,Severn Beach Pocket,2023-06-18T12:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-18T12:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,8.8
110262,Severn Beach Pocket,2023-06-18T12:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.04
110262,Severn Beach Pocket,2023-06-18T12:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.35
110262,Severn Beach Pocket,2023-06-18T12:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.05
110262,Severn Beach Pocket,2023-06-18T12:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.9
110262,Severn Beach Pocket,2023-06-18T12:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.31
110262,Severn Beach Pocket,2023-06-18T12:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.29
110262,Severn Beach Pocket,2023-06-18T12:30:00.000+00:00,feeder,31.0,N Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-18T12:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-18T12:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.7
110262,Severn Beach Pocket,2023-06-18T12:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-18T12:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-18T12:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.86
110262,Severn Beach Pocket,2023-06-18T12:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.36
110262,Severn Beach Pocket,2023-06-18T12:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.62
110262,Severn Beach Pocket,2023-06-18T12:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.25
110262,Severn Beach Pocket,2023-06-18T12:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.56
110262,Severn Beach Pocket,2023-06-18T12:30:00.000+00:00,feeder,21.0,N Current (RMS),A,34.9
110262,Severn Beach Pocket,2023-06-18T12:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-18T12:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-18T12:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.6
110262,Severn Beach Pocket,2023-06-18T12:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-19.16
110262,Severn Beach Pocket,2023-06-18T12:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,19.34
110262,Severn Beach Pocket,2023-06-18T12:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.52
110262,Severn Beach Pocket,2023-06-18T12:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.97
110262,Severn Beach Pocket,2023-06-18T12:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-14.07
110262,Severn Beach Pocket,2023-06-18T12:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,22.9
110262,Severn Beach Pocket,2023-06-18T12:30:00.000+00:00,feeder,11.0,N Current (RMS),A,21.7
110262,Severn Beach Pocket,2023-06-18T12:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,80.4
110262,Severn Beach Pocket,2023-06-18T12:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,99.2
110262,Severn Beach Pocket,2023-06-18T12:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,97.6
110262,Severn Beach Pocket,2023-06-18T12:30:00.000+00:00,transformer,,Temperature,C,31.7
110262,Severn Beach Pocket,2023-06-18T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
110262,Severn Beach Pocket,2023-06-18T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
110262,Severn Beach Pocket,2023-06-18T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
110262,Severn Beach Pocket,2023-06-18T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
110262,Severn Beach Pocket,2023-06-18T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
110262,Severn Beach Pocket,2023-06-18T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
110262,Severn Beach Pocket,2023-06-18T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.11
110262,Severn Beach Pocket,2023-06-18T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.02
110262,Severn Beach Pocket,2023-06-18T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.47
110262,Severn Beach Pocket,2023-06-18T12:30:00.000+00:00,busbar,,L3 Active Power,kW,15.0
110262,Severn Beach Pocket,2023-06-18T12:30:00.000+00:00,busbar,,L2 Active Power,kW,5.12
110262,Severn Beach Pocket,2023-06-18T12:30:00.000+00:00,busbar,,L1 Active Power,kW,40.68
110262,Severn Beach Pocket,2023-06-18T12:30:00.000+00:00,busbar,,N Current (RMS),A,79.3
110262,Severn Beach Pocket,2023-06-18T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
110262,Severn Beach Pocket,2023-06-18T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
110262,Severn Beach Pocket,2023-06-18T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.2
110262,Severn Beach Pocket,2023-06-18T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.61
110262,Severn Beach Pocket,2023-06-18T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
110262,Severn Beach Pocket,2023-06-18T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.49
110262,Severn Beach Pocket,2023-06-18T12:20:00.000+00:00,feeder,,L3 Active Power,kW,8.53
110262,Severn Beach Pocket,2023-06-18T12:20:00.000+00:00,feeder,,L2 Active Power,kW,14.71
110262,Severn Beach Pocket,2023-06-18T12:20:00.000+00:00,feeder,,L1 Active Power,kW,12.22
110262,Severn Beach Pocket,2023-06-18T12:20:00.000+00:00,feeder,,N Current (RMS),A,43.3
110262,Severn Beach Pocket,2023-06-18T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,41.9
110262,Severn Beach Pocket,2023-06-18T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,63.3
110262,Severn Beach Pocket,2023-06-18T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,53.6
110262,Severn Beach Pocket,2023-06-18T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
110262,Severn Beach Pocket,2023-06-18T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-18T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-18T12:20:00.000+00:00,feeder,,L3 Active Power,kW,2.02
110262,Severn Beach Pocket,2023-06-18T12:20:00.000+00:00,feeder,,L2 Active Power,kW,1.22
110262,Severn Beach Pocket,2023-06-18T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.2
110262,Severn Beach Pocket,2023-06-18T12:20:00.000+00:00,feeder,,N Current (RMS),A,9.7
110262,Severn Beach Pocket,2023-06-18T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.5
110262,Severn Beach Pocket,2023-06-18T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-18T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-18T12:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-18T12:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-18T12:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.43
110262,Severn Beach Pocket,2023-06-18T12:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.12
110262,Severn Beach Pocket,2023-06-18T12:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.38
110262,Severn Beach Pocket,2023-06-18T12:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.96
110262,Severn Beach Pocket,2023-06-18T12:20:00.000+00:00,feeder,41.0,N Current (RMS),A,13.1
110262,Severn Beach Pocket,2023-06-18T12:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.4
110262,Severn Beach Pocket,2023-06-18T12:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-18T12:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,8.9
110262,Severn Beach Pocket,2023-06-18T12:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.01
110262,Severn Beach Pocket,2023-06-18T12:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.37
110262,Severn Beach Pocket,2023-06-18T12:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.13
110262,Severn Beach Pocket,2023-06-18T12:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.9
110262,Severn Beach Pocket,2023-06-18T12:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.88
110262,Severn Beach Pocket,2023-06-18T12:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.43
110262,Severn Beach Pocket,2023-06-18T12:20:00.000+00:00,feeder,31.0,N Current (RMS),A,5.9
110262,Severn Beach Pocket,2023-06-18T12:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-18T12:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.2
110262,Severn Beach Pocket,2023-06-18T12:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.3
110262,Severn Beach Pocket,2023-06-18T12:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-18T12:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.84
110262,Severn Beach Pocket,2023-06-18T12:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.4
110262,Severn Beach Pocket,2023-06-18T12:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.62
110262,Severn Beach Pocket,2023-06-18T12:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.25
110262,Severn Beach Pocket,2023-06-18T12:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.44
110262,Severn Beach Pocket,2023-06-18T12:20:00.000+00:00,feeder,21.0,N Current (RMS),A,38.1
110262,Severn Beach Pocket,2023-06-18T12:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-18T12:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-18T12:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.0
110262,Severn Beach Pocket,2023-06-18T12:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-18.74
110262,Severn Beach Pocket,2023-06-18T12:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,17.12
110262,Severn Beach Pocket,2023-06-18T12:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.26
110262,Severn Beach Pocket,2023-06-18T12:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.86
110262,Severn Beach Pocket,2023-06-18T12:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-13.53
110262,Severn Beach Pocket,2023-06-18T12:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,22.47
110262,Severn Beach Pocket,2023-06-18T12:20:00.000+00:00,feeder,11.0,N Current (RMS),A,16.4
110262,Severn Beach Pocket,2023-06-18T12:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,79.8
110262,Severn Beach Pocket,2023-06-18T12:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,90.8
110262,Severn Beach Pocket,2023-06-18T12:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,94.7
110262,Severn Beach Pocket,2023-06-18T12:20:00.000+00:00,transformer,,Temperature,C,31.6
110262,Severn Beach Pocket,2023-06-18T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
110262,Severn Beach Pocket,2023-06-18T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
110262,Severn Beach Pocket,2023-06-18T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
110262,Severn Beach Pocket,2023-06-18T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
110262,Severn Beach Pocket,2023-06-18T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
110262,Severn Beach Pocket,2023-06-18T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
110262,Severn Beach Pocket,2023-06-18T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.15
110262,Severn Beach Pocket,2023-06-18T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.46
110262,Severn Beach Pocket,2023-06-18T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
110262,Severn Beach Pocket,2023-06-18T12:20:00.000+00:00,busbar,,L3 Active Power,kW,12.34
110262,Severn Beach Pocket,2023-06-18T12:20:00.000+00:00,busbar,,L2 Active Power,kW,4.41
110262,Severn Beach Pocket,2023-06-18T12:20:00.000+00:00,busbar,,L1 Active Power,kW,40.71
110262,Severn Beach Pocket,2023-06-18T12:20:00.000+00:00,busbar,,N Current (RMS),A,77.0
110262,Severn Beach Pocket,2023-06-18T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
110262,Severn Beach Pocket,2023-06-18T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
110262,Severn Beach Pocket,2023-06-18T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.5
110262,Severn Beach Pocket,2023-06-18T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.43
110262,Severn Beach Pocket,2023-06-18T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
110262,Severn Beach Pocket,2023-06-18T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.48
110262,Severn Beach Pocket,2023-06-18T12:10:00.000+00:00,feeder,,L3 Active Power,kW,8.09
110262,Severn Beach Pocket,2023-06-18T12:10:00.000+00:00,feeder,,L2 Active Power,kW,16.62
110262,Severn Beach Pocket,2023-06-18T12:10:00.000+00:00,feeder,,L1 Active Power,kW,11.7
110262,Severn Beach Pocket,2023-06-18T12:10:00.000+00:00,feeder,,N Current (RMS),A,49.1
110262,Severn Beach Pocket,2023-06-18T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,40.3
110262,Severn Beach Pocket,2023-06-18T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,71.4
110262,Severn Beach Pocket,2023-06-18T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,51.8
110262,Severn Beach Pocket,2023-06-18T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
110262,Severn Beach Pocket,2023-06-18T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-18T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-18T12:10:00.000+00:00,feeder,,L3 Active Power,kW,1.97
110262,Severn Beach Pocket,2023-06-18T12:10:00.000+00:00,feeder,,L2 Active Power,kW,1.33
110262,Severn Beach Pocket,2023-06-18T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.17
110262,Severn Beach Pocket,2023-06-18T12:10:00.000+00:00,feeder,,N Current (RMS),A,9.7
110262,Severn Beach Pocket,2023-06-18T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.2
110262,Severn Beach Pocket,2023-06-18T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.2
110262,Severn Beach Pocket,2023-06-18T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-18T12:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-18T12:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-18T12:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.35
110262,Severn Beach Pocket,2023-06-18T12:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.68
110262,Severn Beach Pocket,2023-06-18T12:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.47
110262,Severn Beach Pocket,2023-06-18T12:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.99
110262,Severn Beach Pocket,2023-06-18T12:10:00.000+00:00,feeder,41.0,N Current (RMS),A,12.9
110262,Severn Beach Pocket,2023-06-18T12:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.3
110262,Severn Beach Pocket,2023-06-18T12:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-18T12:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,13.0
110262,Severn Beach Pocket,2023-06-18T12:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.1
110262,Severn Beach Pocket,2023-06-18T12:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-18T12:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.2
110262,Severn Beach Pocket,2023-06-18T12:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.02
110262,Severn Beach Pocket,2023-06-18T12:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.92
110262,Severn Beach Pocket,2023-06-18T12:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.58
110262,Severn Beach Pocket,2023-06-18T12:10:00.000+00:00,feeder,31.0,N Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-06-18T12:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-18T12:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-18T12:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.0
110262,Severn Beach Pocket,2023-06-18T12:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-18T12:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.13
110262,Severn Beach Pocket,2023-06-18T12:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-18T12:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.89
110262,Severn Beach Pocket,2023-06-18T12:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.38
110262,Severn Beach Pocket,2023-06-18T12:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.01
110262,Severn Beach Pocket,2023-06-18T12:10:00.000+00:00,feeder,21.0,N Current (RMS),A,31.4
110262,Severn Beach Pocket,2023-06-18T12:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-18T12:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-18T12:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-18T12:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-23.75
110262,Severn Beach Pocket,2023-06-18T12:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,15.86
110262,Severn Beach Pocket,2023-06-18T12:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.38
110262,Severn Beach Pocket,2023-06-18T12:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.43
110262,Severn Beach Pocket,2023-06-18T12:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-13.32
110262,Severn Beach Pocket,2023-06-18T12:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,22.58
110262,Severn Beach Pocket,2023-06-18T12:10:00.000+00:00,feeder,11.0,N Current (RMS),A,12.5
110262,Severn Beach Pocket,2023-06-18T12:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,100.3
110262,Severn Beach Pocket,2023-06-18T12:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,87.4
110262,Severn Beach Pocket,2023-06-18T12:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,96.3
110262,Severn Beach Pocket,2023-06-18T12:10:00.000+00:00,transformer,,Temperature,C,31.5
110262,Severn Beach Pocket,2023-06-18T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
110262,Severn Beach Pocket,2023-06-18T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
110262,Severn Beach Pocket,2023-06-18T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
110262,Severn Beach Pocket,2023-06-18T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
110262,Severn Beach Pocket,2023-06-18T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
110262,Severn Beach Pocket,2023-06-18T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
110262,Severn Beach Pocket,2023-06-18T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.01
110262,Severn Beach Pocket,2023-06-18T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.95
110262,Severn Beach Pocket,2023-06-18T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.42
110262,Severn Beach Pocket,2023-06-18T12:10:00.000+00:00,busbar,,L3 Active Power,kW,11.23
110262,Severn Beach Pocket,2023-06-18T12:10:00.000+00:00,busbar,,L2 Active Power,kW,5.64
110262,Severn Beach Pocket,2023-06-18T12:10:00.000+00:00,busbar,,L1 Active Power,kW,40.03
