Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-18T12:10:00.000+00:00,busbar,,N Current (RMS),A,76.6
110262,Severn Beach Pocket,2023-06-18T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
110262,Severn Beach Pocket,2023-06-18T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
110262,Severn Beach Pocket,2023-06-18T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.2
110262,Severn Beach Pocket,2023-06-18T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.44
110262,Severn Beach Pocket,2023-06-18T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
110262,Severn Beach Pocket,2023-06-18T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.54
110262,Severn Beach Pocket,2023-06-18T12:00:00.000+00:00,feeder,,L3 Active Power,kW,13.12
110262,Severn Beach Pocket,2023-06-18T12:00:00.000+00:00,feeder,,L2 Active Power,kW,16.54
110262,Severn Beach Pocket,2023-06-18T12:00:00.000+00:00,feeder,,L1 Active Power,kW,11.06
110262,Severn Beach Pocket,2023-06-18T12:00:00.000+00:00,feeder,,N Current (RMS),A,49.8
110262,Severn Beach Pocket,2023-06-18T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,61.7
110262,Severn Beach Pocket,2023-06-18T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,70.6
110262,Severn Beach Pocket,2023-06-18T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,49.3
110262,Severn Beach Pocket,2023-06-18T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
110262,Severn Beach Pocket,2023-06-18T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
110262,Severn Beach Pocket,2023-06-18T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-18T12:00:00.000+00:00,feeder,,L3 Active Power,kW,2.12
110262,Severn Beach Pocket,2023-06-18T12:00:00.000+00:00,feeder,,L2 Active Power,kW,2.7
110262,Severn Beach Pocket,2023-06-18T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.18
110262,Severn Beach Pocket,2023-06-18T12:00:00.000+00:00,feeder,,N Current (RMS),A,13.6
110262,Severn Beach Pocket,2023-06-18T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.6
110262,Severn Beach Pocket,2023-06-18T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
110262,Severn Beach Pocket,2023-06-18T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-18T12:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-18T12:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-18T12:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.39
110262,Severn Beach Pocket,2023-06-18T12:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.94
110262,Severn Beach Pocket,2023-06-18T12:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.41
110262,Severn Beach Pocket,2023-06-18T12:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.82
110262,Severn Beach Pocket,2023-06-18T12:00:00.000+00:00,feeder,41.0,N Current (RMS),A,17.8
110262,Severn Beach Pocket,2023-06-18T12:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.0
110262,Severn Beach Pocket,2023-06-18T12:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-18T12:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,17.0
110262,Severn Beach Pocket,2023-06-18T12:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.04
110262,Severn Beach Pocket,2023-06-18T12:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-18T12:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.27
110262,Severn Beach Pocket,2023-06-18T12:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.83
110262,Severn Beach Pocket,2023-06-18T12:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.91
110262,Severn Beach Pocket,2023-06-18T12:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.75
110262,Severn Beach Pocket,2023-06-18T12:00:00.000+00:00,feeder,31.0,N Current (RMS),A,6.2
110262,Severn Beach Pocket,2023-06-18T12:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-18T12:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-18T12:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.7
110262,Severn Beach Pocket,2023-06-18T12:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-18T12:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.0
110262,Severn Beach Pocket,2023-06-18T12:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-18T12:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.74
110262,Severn Beach Pocket,2023-06-18T12:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.34
110262,Severn Beach Pocket,2023-06-18T12:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.32
110262,Severn Beach Pocket,2023-06-18T12:00:00.000+00:00,feeder,21.0,N Current (RMS),A,30.9
110262,Severn Beach Pocket,2023-06-18T12:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-18T12:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-06-18T12:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.7
110262,Severn Beach Pocket,2023-06-18T12:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-20.62
110262,Severn Beach Pocket,2023-06-18T12:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,14.41
110262,Severn Beach Pocket,2023-06-18T12:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,6.11
110262,Severn Beach Pocket,2023-06-18T12:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.19
110262,Severn Beach Pocket,2023-06-18T12:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.15
110262,Severn Beach Pocket,2023-06-18T12:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,20.11
110262,Severn Beach Pocket,2023-06-18T12:00:00.000+00:00,feeder,11.0,N Current (RMS),A,16.0
110262,Severn Beach Pocket,2023-06-18T12:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,86.9
110262,Severn Beach Pocket,2023-06-18T12:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,76.3
110262,Severn Beach Pocket,2023-06-18T12:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,88.8
110262,Severn Beach Pocket,2023-06-18T12:00:00.000+00:00,transformer,,Temperature,C,31.5
110262,Severn Beach Pocket,2023-06-18T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
110262,Severn Beach Pocket,2023-06-18T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
110262,Severn Beach Pocket,2023-06-18T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
110262,Severn Beach Pocket,2023-06-18T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
110262,Severn Beach Pocket,2023-06-18T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
110262,Severn Beach Pocket,2023-06-18T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
110262,Severn Beach Pocket,2023-06-18T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.82
110262,Severn Beach Pocket,2023-06-18T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.08
110262,Severn Beach Pocket,2023-06-18T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.22
110262,Severn Beach Pocket,2023-06-18T12:00:00.000+00:00,busbar,,L3 Active Power,kW,16.55
110262,Severn Beach Pocket,2023-06-18T12:00:00.000+00:00,busbar,,L2 Active Power,kW,9.08
110262,Severn Beach Pocket,2023-06-18T12:00:00.000+00:00,busbar,,L1 Active Power,kW,39.24
110262,Severn Beach Pocket,2023-06-18T12:00:00.000+00:00,busbar,,N Current (RMS),A,77.9
110262,Severn Beach Pocket,2023-06-18T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
110262,Severn Beach Pocket,2023-06-18T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
110262,Severn Beach Pocket,2023-06-18T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.1
110262,Severn Beach Pocket,2023-06-18T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.55
110262,Severn Beach Pocket,2023-06-18T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
110262,Severn Beach Pocket,2023-06-18T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.39
110262,Severn Beach Pocket,2023-06-18T11:50:00.000+00:00,feeder,,L3 Active Power,kW,10.68
110262,Severn Beach Pocket,2023-06-18T11:50:00.000+00:00,feeder,,L2 Active Power,kW,17.06
110262,Severn Beach Pocket,2023-06-18T11:50:00.000+00:00,feeder,,L1 Active Power,kW,15.82
110262,Severn Beach Pocket,2023-06-18T11:50:00.000+00:00,feeder,,N Current (RMS),A,45.4
110262,Severn Beach Pocket,2023-06-18T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,49.9
110262,Severn Beach Pocket,2023-06-18T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,73.0
110262,Severn Beach Pocket,2023-06-18T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,68.2
110262,Severn Beach Pocket,2023-06-18T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
110262,Severn Beach Pocket,2023-06-18T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-06-18T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.16
110262,Severn Beach Pocket,2023-06-18T11:50:00.000+00:00,feeder,,L3 Active Power,kW,2.84
110262,Severn Beach Pocket,2023-06-18T11:50:00.000+00:00,feeder,,L2 Active Power,kW,1.43
110262,Severn Beach Pocket,2023-06-18T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.62
110262,Severn Beach Pocket,2023-06-18T11:50:00.000+00:00,feeder,,N Current (RMS),A,15.6
110262,Severn Beach Pocket,2023-06-18T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
110262,Severn Beach Pocket,2023-06-18T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.2
110262,Severn Beach Pocket,2023-06-18T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-18T11:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-18T11:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-18T11:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.65
110262,Severn Beach Pocket,2023-06-18T11:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.11
110262,Severn Beach Pocket,2023-06-18T11:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.41
110262,Severn Beach Pocket,2023-06-18T11:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.76
110262,Severn Beach Pocket,2023-06-18T11:50:00.000+00:00,feeder,41.0,N Current (RMS),A,14.6
110262,Severn Beach Pocket,2023-06-18T11:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.6
110262,Severn Beach Pocket,2023-06-18T11:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-18T11:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,14.1
110262,Severn Beach Pocket,2023-06-18T11:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.12
110262,Severn Beach Pocket,2023-06-18T11:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-18T11:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.49
110262,Severn Beach Pocket,2023-06-18T11:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.93
110262,Severn Beach Pocket,2023-06-18T11:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.86
110262,Severn Beach Pocket,2023-06-18T11:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.08
110262,Severn Beach Pocket,2023-06-18T11:50:00.000+00:00,feeder,31.0,N Current (RMS),A,10.2
110262,Severn Beach Pocket,2023-06-18T11:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-18T11:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.7
110262,Severn Beach Pocket,2023-06-18T11:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.2
110262,Severn Beach Pocket,2023-06-18T11:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-18T11:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.66
110262,Severn Beach Pocket,2023-06-18T11:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-18T11:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.31
110262,Severn Beach Pocket,2023-06-18T11:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.12
110262,Severn Beach Pocket,2023-06-18T11:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.51
110262,Severn Beach Pocket,2023-06-18T11:50:00.000+00:00,feeder,21.0,N Current (RMS),A,31.4
110262,Severn Beach Pocket,2023-06-18T11:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-18T11:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-18T11:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.6
110262,Severn Beach Pocket,2023-06-18T11:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-23.35
110262,Severn Beach Pocket,2023-06-18T11:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.98
110262,Severn Beach Pocket,2023-06-18T11:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,7.18
110262,Severn Beach Pocket,2023-06-18T11:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.76
110262,Severn Beach Pocket,2023-06-18T11:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-12.29
110262,Severn Beach Pocket,2023-06-18T11:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,20.59
110262,Severn Beach Pocket,2023-06-18T11:50:00.000+00:00,feeder,11.0,N Current (RMS),A,16.1
110262,Severn Beach Pocket,2023-06-18T11:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,97.9
110262,Severn Beach Pocket,2023-06-18T11:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,77.3
110262,Severn Beach Pocket,2023-06-18T11:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,92.4
110262,Severn Beach Pocket,2023-06-18T11:50:00.000+00:00,transformer,,Temperature,C,31.5
110262,Severn Beach Pocket,2023-06-18T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
110262,Severn Beach Pocket,2023-06-18T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
110262,Severn Beach Pocket,2023-06-18T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
110262,Severn Beach Pocket,2023-06-18T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
110262,Severn Beach Pocket,2023-06-18T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
110262,Severn Beach Pocket,2023-06-18T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
110262,Severn Beach Pocket,2023-06-18T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.72
110262,Severn Beach Pocket,2023-06-18T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.74
110262,Severn Beach Pocket,2023-06-18T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.53
110262,Severn Beach Pocket,2023-06-18T11:50:00.000+00:00,busbar,,L3 Active Power,kW,14.12
110262,Severn Beach Pocket,2023-06-18T11:50:00.000+00:00,busbar,,L2 Active Power,kW,9.35
110262,Severn Beach Pocket,2023-06-18T11:50:00.000+00:00,busbar,,L1 Active Power,kW,44.4
110262,Severn Beach Pocket,2023-06-18T11:50:00.000+00:00,busbar,,N Current (RMS),A,82.7
110262,Severn Beach Pocket,2023-06-18T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
110262,Severn Beach Pocket,2023-06-18T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
110262,Severn Beach Pocket,2023-06-18T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,188.5
110262,Severn Beach Pocket,2023-06-18T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.75
110262,Severn Beach Pocket,2023-06-18T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
110262,Severn Beach Pocket,2023-06-18T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.48
110262,Severn Beach Pocket,2023-06-18T11:40:00.000+00:00,feeder,,L3 Active Power,kW,15.41
110262,Severn Beach Pocket,2023-06-18T11:40:00.000+00:00,feeder,,L2 Active Power,kW,17.15
110262,Severn Beach Pocket,2023-06-18T11:40:00.000+00:00,feeder,,L1 Active Power,kW,16.54
110262,Severn Beach Pocket,2023-06-18T11:40:00.000+00:00,feeder,,N Current (RMS),A,41.9
110262,Severn Beach Pocket,2023-06-18T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,67.9
110262,Severn Beach Pocket,2023-06-18T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,74.0
110262,Severn Beach Pocket,2023-06-18T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,71.4
110262,Severn Beach Pocket,2023-06-18T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
110262,Severn Beach Pocket,2023-06-18T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-18T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
110262,Severn Beach Pocket,2023-06-18T11:40:00.000+00:00,feeder,,L3 Active Power,kW,1.54
110262,Severn Beach Pocket,2023-06-18T11:40:00.000+00:00,feeder,,L2 Active Power,kW,1.14
110262,Severn Beach Pocket,2023-06-18T11:40:00.000+00:00,feeder,,L1 Active Power,kW,1.61
110262,Severn Beach Pocket,2023-06-18T11:40:00.000+00:00,feeder,,N Current (RMS),A,7.9
110262,Severn Beach Pocket,2023-06-18T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.3
110262,Severn Beach Pocket,2023-06-18T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-18T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.3
110262,Severn Beach Pocket,2023-06-18T11:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-18T11:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-18T11:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.54
110262,Severn Beach Pocket,2023-06-18T11:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.61
110262,Severn Beach Pocket,2023-06-18T11:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.53
110262,Severn Beach Pocket,2023-06-18T11:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.89
110262,Severn Beach Pocket,2023-06-18T11:40:00.000+00:00,feeder,41.0,N Current (RMS),A,23.4
110262,Severn Beach Pocket,2023-06-18T11:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.8
110262,Severn Beach Pocket,2023-06-18T11:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-18T11:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.1
110262,Severn Beach Pocket,2023-06-18T11:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.28
110262,Severn Beach Pocket,2023-06-18T11:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-18T11:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.34
110262,Severn Beach Pocket,2023-06-18T11:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.05
110262,Severn Beach Pocket,2023-06-18T11:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.79
110262,Severn Beach Pocket,2023-06-18T11:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.91
110262,Severn Beach Pocket,2023-06-18T11:40:00.000+00:00,feeder,31.0,N Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-06-18T11:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-18T11:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.7
110262,Severn Beach Pocket,2023-06-18T11:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.4
110262,Severn Beach Pocket,2023-06-18T11:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.01
110262,Severn Beach Pocket,2023-06-18T11:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.95
110262,Severn Beach Pocket,2023-06-18T11:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-18T11:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.75
110262,Severn Beach Pocket,2023-06-18T11:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.53
110262,Severn Beach Pocket,2023-06-18T11:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.44
110262,Severn Beach Pocket,2023-06-18T11:40:00.000+00:00,feeder,21.0,N Current (RMS),A,34.5
110262,Severn Beach Pocket,2023-06-18T11:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-18T11:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-18T11:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.2
110262,Severn Beach Pocket,2023-06-18T11:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-22.16
110262,Severn Beach Pocket,2023-06-18T11:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.87
110262,Severn Beach Pocket,2023-06-18T11:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.16
110262,Severn Beach Pocket,2023-06-18T11:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.6
110262,Severn Beach Pocket,2023-06-18T11:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.51
110262,Severn Beach Pocket,2023-06-18T11:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.82
110262,Severn Beach Pocket,2023-06-18T11:40:00.000+00:00,feeder,11.0,N Current (RMS),A,17.1
110262,Severn Beach Pocket,2023-06-18T11:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,94.7
110262,Severn Beach Pocket,2023-06-18T11:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,70.2
110262,Severn Beach Pocket,2023-06-18T11:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,81.8
110262,Severn Beach Pocket,2023-06-18T11:40:00.000+00:00,transformer,,Temperature,C,31.6
110262,Severn Beach Pocket,2023-06-18T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
110262,Severn Beach Pocket,2023-06-18T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
110262,Severn Beach Pocket,2023-06-18T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
110262,Severn Beach Pocket,2023-06-18T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
110262,Severn Beach Pocket,2023-06-18T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
110262,Severn Beach Pocket,2023-06-18T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
110262,Severn Beach Pocket,2023-06-18T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.24
110262,Severn Beach Pocket,2023-06-18T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.02
110262,Severn Beach Pocket,2023-06-18T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.28
110262,Severn Beach Pocket,2023-06-18T11:40:00.000+00:00,busbar,,L3 Active Power,kW,16.77
110262,Severn Beach Pocket,2023-06-18T11:40:00.000+00:00,busbar,,L2 Active Power,kW,9.57
110262,Severn Beach Pocket,2023-06-18T11:40:00.000+00:00,busbar,,L1 Active Power,kW,45.2
110262,Severn Beach Pocket,2023-06-18T11:40:00.000+00:00,busbar,,N Current (RMS),A,81.2
110262,Severn Beach Pocket,2023-06-18T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.5
110262,Severn Beach Pocket,2023-06-18T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
110262,Severn Beach Pocket,2023-06-18T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,191.4
110262,Severn Beach Pocket,2023-06-18T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.47
110262,Severn Beach Pocket,2023-06-18T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
110262,Severn Beach Pocket,2023-06-18T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.63
110262,Severn Beach Pocket,2023-06-18T11:30:00.000+00:00,feeder,,L3 Active Power,kW,18.24
110262,Severn Beach Pocket,2023-06-18T11:30:00.000+00:00,feeder,,L2 Active Power,kW,15.09
110262,Severn Beach Pocket,2023-06-18T11:30:00.000+00:00,feeder,,L1 Active Power,kW,18.53
110262,Severn Beach Pocket,2023-06-18T11:30:00.000+00:00,feeder,,N Current (RMS),A,43.5
110262,Severn Beach Pocket,2023-06-18T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,80.7
110262,Severn Beach Pocket,2023-06-18T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,64.9
110262,Severn Beach Pocket,2023-06-18T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,79.8
110262,Severn Beach Pocket,2023-06-18T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
110262,Severn Beach Pocket,2023-06-18T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-18T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-18T11:30:00.000+00:00,feeder,,L3 Active Power,kW,1.7
110262,Severn Beach Pocket,2023-06-18T11:30:00.000+00:00,feeder,,L2 Active Power,kW,1.15
110262,Severn Beach Pocket,2023-06-18T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.46
110262,Severn Beach Pocket,2023-06-18T11:30:00.000+00:00,feeder,,N Current (RMS),A,7.2
110262,Severn Beach Pocket,2023-06-18T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.0
110262,Severn Beach Pocket,2023-06-18T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-18T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-18T11:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.02
110262,Severn Beach Pocket,2023-06-18T11:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-18T11:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.55
110262,Severn Beach Pocket,2023-06-18T11:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.86
110262,Severn Beach Pocket,2023-06-18T11:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.54
110262,Severn Beach Pocket,2023-06-18T11:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.92
110262,Severn Beach Pocket,2023-06-18T11:30:00.000+00:00,feeder,41.0,N Current (RMS),A,20.0
110262,Severn Beach Pocket,2023-06-18T11:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.0
110262,Severn Beach Pocket,2023-06-18T11:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-18T11:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,17.2
110262,Severn Beach Pocket,2023-06-18T11:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.62
110262,Severn Beach Pocket,2023-06-18T11:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-18T11:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.38
110262,Severn Beach Pocket,2023-06-18T11:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.54
110262,Severn Beach Pocket,2023-06-18T11:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.69
110262,Severn Beach Pocket,2023-06-18T11:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.0
110262,Severn Beach Pocket,2023-06-18T11:30:00.000+00:00,feeder,31.0,N Current (RMS),A,7.1
110262,Severn Beach Pocket,2023-06-18T11:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.6
110262,Severn Beach Pocket,2023-06-18T11:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.4
110262,Severn Beach Pocket,2023-06-18T11:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.9
110262,Severn Beach Pocket,2023-06-18T11:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.04
110262,Severn Beach Pocket,2023-06-18T11:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.14
110262,Severn Beach Pocket,2023-06-18T11:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-18T11:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.97
110262,Severn Beach Pocket,2023-06-18T11:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.69
110262,Severn Beach Pocket,2023-06-18T11:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.71
110262,Severn Beach Pocket,2023-06-18T11:30:00.000+00:00,feeder,21.0,N Current (RMS),A,32.4
110262,Severn Beach Pocket,2023-06-18T11:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-18T11:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.2
110262,Severn Beach Pocket,2023-06-18T11:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.7
110262,Severn Beach Pocket,2023-06-18T11:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-23.88
110262,Severn Beach Pocket,2023-06-18T11:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.57
110262,Severn Beach Pocket,2023-06-18T11:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.21
110262,Severn Beach Pocket,2023-06-18T11:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.65
110262,Severn Beach Pocket,2023-06-18T11:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-12.47
110262,Severn Beach Pocket,2023-06-18T11:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,20.57
110262,Severn Beach Pocket,2023-06-18T11:30:00.000+00:00,feeder,11.0,N Current (RMS),A,30.3
110262,Severn Beach Pocket,2023-06-18T11:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,101.1
110262,Severn Beach Pocket,2023-06-18T11:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,81.1
110262,Severn Beach Pocket,2023-06-18T11:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,90.4
110262,Severn Beach Pocket,2023-06-18T11:30:00.000+00:00,transformer,,Temperature,C,31.6
110262,Severn Beach Pocket,2023-06-18T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
110262,Severn Beach Pocket,2023-06-18T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
110262,Severn Beach Pocket,2023-06-18T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
110262,Severn Beach Pocket,2023-06-18T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
110262,Severn Beach Pocket,2023-06-18T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
110262,Severn Beach Pocket,2023-06-18T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
110262,Severn Beach Pocket,2023-06-18T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.25
110262,Severn Beach Pocket,2023-06-18T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.31
110262,Severn Beach Pocket,2023-06-18T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.21
110262,Severn Beach Pocket,2023-06-18T11:30:00.000+00:00,busbar,,L3 Active Power,kW,22.66
110262,Severn Beach Pocket,2023-06-18T11:30:00.000+00:00,busbar,,L2 Active Power,kW,5.31
110262,Severn Beach Pocket,2023-06-18T11:30:00.000+00:00,busbar,,L1 Active Power,kW,47.19
110262,Severn Beach Pocket,2023-06-18T11:30:00.000+00:00,busbar,,N Current (RMS),A,78.3
110262,Severn Beach Pocket,2023-06-18T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.0
110262,Severn Beach Pocket,2023-06-18T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
110262,Severn Beach Pocket,2023-06-18T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,199.3
110262,Severn Beach Pocket,2023-06-18T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.78
110262,Severn Beach Pocket,2023-06-18T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
110262,Severn Beach Pocket,2023-06-18T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.67
110262,Severn Beach Pocket,2023-06-18T11:20:00.000+00:00,feeder,,L3 Active Power,kW,12.91
110262,Severn Beach Pocket,2023-06-18T11:20:00.000+00:00,feeder,,L2 Active Power,kW,22.48
110262,Severn Beach Pocket,2023-06-18T11:20:00.000+00:00,feeder,,L1 Active Power,kW,15.18
110262,Severn Beach Pocket,2023-06-18T11:20:00.000+00:00,feeder,,N Current (RMS),A,55.5
110262,Severn Beach Pocket,2023-06-18T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,58.8
110262,Severn Beach Pocket,2023-06-18T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,95.9
110262,Severn Beach Pocket,2023-06-18T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,65.5
110262,Severn Beach Pocket,2023-06-18T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
110262,Severn Beach Pocket,2023-06-18T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-18T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-18T11:20:00.000+00:00,feeder,,L3 Active Power,kW,8.1
110262,Severn Beach Pocket,2023-06-18T11:20:00.000+00:00,feeder,,L2 Active Power,kW,1.08
110262,Severn Beach Pocket,2023-06-18T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.41
110262,Severn Beach Pocket,2023-06-18T11:20:00.000+00:00,feeder,,N Current (RMS),A,36.1
110262,Severn Beach Pocket,2023-06-18T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,39.0
110262,Severn Beach Pocket,2023-06-18T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-18T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-18T11:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-18T11:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-18T11:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.57
110262,Severn Beach Pocket,2023-06-18T11:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.77
110262,Severn Beach Pocket,2023-06-18T11:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.53
110262,Severn Beach Pocket,2023-06-18T11:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.03
110262,Severn Beach Pocket,2023-06-18T11:20:00.000+00:00,feeder,41.0,N Current (RMS),A,16.1
110262,Severn Beach Pocket,2023-06-18T11:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.8
110262,Severn Beach Pocket,2023-06-18T11:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-18T11:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,17.6
110262,Severn Beach Pocket,2023-06-18T11:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.62
110262,Severn Beach Pocket,2023-06-18T11:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-18T11:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.37
110262,Severn Beach Pocket,2023-06-18T11:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.3
110262,Severn Beach Pocket,2023-06-18T11:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.26
110262,Severn Beach Pocket,2023-06-18T11:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.6
110262,Severn Beach Pocket,2023-06-18T11:20:00.000+00:00,feeder,31.0,N Current (RMS),A,10.7
110262,Severn Beach Pocket,2023-06-18T11:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.8
110262,Severn Beach Pocket,2023-06-18T11:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.9
110262,Severn Beach Pocket,2023-06-18T11:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.2
110262,Severn Beach Pocket,2023-06-18T11:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-18T11:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.18
110262,Severn Beach Pocket,2023-06-18T11:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-18T11:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.04
110262,Severn Beach Pocket,2023-06-18T11:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.6
110262,Severn Beach Pocket,2023-06-18T11:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.21
110262,Severn Beach Pocket,2023-06-18T11:20:00.000+00:00,feeder,21.0,N Current (RMS),A,36.9
110262,Severn Beach Pocket,2023-06-18T11:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-18T11:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.2
110262,Severn Beach Pocket,2023-06-18T11:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-18T11:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-19.54
110262,Severn Beach Pocket,2023-06-18T11:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.91
110262,Severn Beach Pocket,2023-06-18T11:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.64
110262,Severn Beach Pocket,2023-06-18T11:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.81
110262,Severn Beach Pocket,2023-06-18T11:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.09
110262,Severn Beach Pocket,2023-06-18T11:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.68
110262,Severn Beach Pocket,2023-06-18T11:20:00.000+00:00,feeder,11.0,N Current (RMS),A,12.2
110262,Severn Beach Pocket,2023-06-18T11:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,82.4
110262,Severn Beach Pocket,2023-06-18T11:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,60.5
110262,Severn Beach Pocket,2023-06-18T11:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,61.1
110262,Severn Beach Pocket,2023-06-18T11:20:00.000+00:00,transformer,,Temperature,C,31.6
110262,Severn Beach Pocket,2023-06-18T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
110262,Severn Beach Pocket,2023-06-18T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
110262,Severn Beach Pocket,2023-06-18T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
110262,Severn Beach Pocket,2023-06-18T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
110262,Severn Beach Pocket,2023-06-18T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
110262,Severn Beach Pocket,2023-06-18T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
110262,Severn Beach Pocket,2023-06-18T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.61
110262,Severn Beach Pocket,2023-06-18T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.09
110262,Severn Beach Pocket,2023-06-18T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.53
110262,Severn Beach Pocket,2023-06-18T11:20:00.000+00:00,busbar,,L3 Active Power,kW,23.32
110262,Severn Beach Pocket,2023-06-18T11:20:00.000+00:00,busbar,,L2 Active Power,kW,17.65
110262,Severn Beach Pocket,2023-06-18T11:20:00.000+00:00,busbar,,L1 Active Power,kW,37.11
110262,Severn Beach Pocket,2023-06-18T11:20:00.000+00:00,busbar,,N Current (RMS),A,92.6
110262,Severn Beach Pocket,2023-06-18T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.6
110262,Severn Beach Pocket,2023-06-18T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
110262,Severn Beach Pocket,2023-06-18T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.8
110262,Severn Beach Pocket,2023-06-18T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.81
110262,Severn Beach Pocket,2023-06-18T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-18T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
110262,Severn Beach Pocket,2023-06-18T11:10:00.000+00:00,feeder,,L3 Active Power,kW,13.92
110262,Severn Beach Pocket,2023-06-18T11:10:00.000+00:00,feeder,,L2 Active Power,kW,28.9
110262,Severn Beach Pocket,2023-06-18T11:10:00.000+00:00,feeder,,L1 Active Power,kW,15.76
110262,Severn Beach Pocket,2023-06-18T11:10:00.000+00:00,feeder,,N Current (RMS),A,71.6
110262,Severn Beach Pocket,2023-06-18T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,62.2
110262,Severn Beach Pocket,2023-06-18T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,121.9
110262,Severn Beach Pocket,2023-06-18T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,67.8
110262,Severn Beach Pocket,2023-06-18T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
110262,Severn Beach Pocket,2023-06-18T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-18T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
110262,Severn Beach Pocket,2023-06-18T11:10:00.000+00:00,feeder,,L3 Active Power,kW,1.73
110262,Severn Beach Pocket,2023-06-18T11:10:00.000+00:00,feeder,,L2 Active Power,kW,1.32
110262,Severn Beach Pocket,2023-06-18T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
110262,Severn Beach Pocket,2023-06-18T11:10:00.000+00:00,feeder,,N Current (RMS),A,9.1
110262,Severn Beach Pocket,2023-06-18T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.2
110262,Severn Beach Pocket,2023-06-18T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-18T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-18T11:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-18T11:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-18T11:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.64
110262,Severn Beach Pocket,2023-06-18T11:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.59
110262,Severn Beach Pocket,2023-06-18T11:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.5
110262,Severn Beach Pocket,2023-06-18T11:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.72
110262,Severn Beach Pocket,2023-06-18T11:10:00.000+00:00,feeder,41.0,N Current (RMS),A,12.3
110262,Severn Beach Pocket,2023-06-18T11:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.8
110262,Severn Beach Pocket,2023-06-18T11:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-18T11:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,12.8
110262,Severn Beach Pocket,2023-06-18T11:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.48
110262,Severn Beach Pocket,2023-06-18T11:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-18T11:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.41
110262,Severn Beach Pocket,2023-06-18T11:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.92
110262,Severn Beach Pocket,2023-06-18T11:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.03
110262,Severn Beach Pocket,2023-06-18T11:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.2
110262,Severn Beach Pocket,2023-06-18T11:10:00.000+00:00,feeder,31.0,N Current (RMS),A,16.6
110262,Severn Beach Pocket,2023-06-18T11:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-18T11:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-18T11:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.7
110262,Severn Beach Pocket,2023-06-18T11:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-18T11:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.75
110262,Severn Beach Pocket,2023-06-18T11:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.41
110262,Severn Beach Pocket,2023-06-18T11:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.46
110262,Severn Beach Pocket,2023-06-18T11:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.18
110262,Severn Beach Pocket,2023-06-18T11:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.57
110262,Severn Beach Pocket,2023-06-18T11:10:00.000+00:00,feeder,21.0,N Current (RMS),A,36.8
110262,Severn Beach Pocket,2023-06-18T11:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-18T11:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-18T11:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.4
110262,Severn Beach Pocket,2023-06-18T11:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-21.88
110262,Severn Beach Pocket,2023-06-18T11:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,15.27
110262,Severn Beach Pocket,2023-06-18T11:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,7.61
110262,Severn Beach Pocket,2023-06-18T11:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.19
110262,Severn Beach Pocket,2023-06-18T11:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-13.6
110262,Severn Beach Pocket,2023-06-18T11:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.26
110262,Severn Beach Pocket,2023-06-18T11:10:00.000+00:00,feeder,11.0,N Current (RMS),A,17.1
110262,Severn Beach Pocket,2023-06-18T11:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,92.8
110262,Severn Beach Pocket,2023-06-18T11:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,86.4
110262,Severn Beach Pocket,2023-06-18T11:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,87.6
110262,Severn Beach Pocket,2023-06-18T11:10:00.000+00:00,transformer,,Temperature,C,31.5
110262,Severn Beach Pocket,2023-06-18T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
110262,Severn Beach Pocket,2023-06-18T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
110262,Severn Beach Pocket,2023-06-18T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
110262,Severn Beach Pocket,2023-06-18T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
110262,Severn Beach Pocket,2023-06-18T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
110262,Severn Beach Pocket,2023-06-18T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
110262,Severn Beach Pocket,2023-06-18T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.15
110262,Severn Beach Pocket,2023-06-18T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.25
110262,Severn Beach Pocket,2023-06-18T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.87
110262,Severn Beach Pocket,2023-06-18T11:10:00.000+00:00,busbar,,L3 Active Power,kW,16.43
110262,Severn Beach Pocket,2023-06-18T11:10:00.000+00:00,busbar,,L2 Active Power,kW,17.98
110262,Severn Beach Pocket,2023-06-18T11:10:00.000+00:00,busbar,,L1 Active Power,kW,43.54
110262,Severn Beach Pocket,2023-06-18T11:10:00.000+00:00,busbar,,N Current (RMS),A,95.9
110262,Severn Beach Pocket,2023-06-18T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
110262,Severn Beach Pocket,2023-06-18T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
110262,Severn Beach Pocket,2023-06-18T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,184.8
110262,Severn Beach Pocket,2023-06-18T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.87
110262,Severn Beach Pocket,2023-06-18T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-18T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
110262,Severn Beach Pocket,2023-06-18T11:00:00.000+00:00,feeder,,L3 Active Power,kW,13.32
110262,Severn Beach Pocket,2023-06-18T11:00:00.000+00:00,feeder,,L2 Active Power,kW,18.1
110262,Severn Beach Pocket,2023-06-18T11:00:00.000+00:00,feeder,,L1 Active Power,kW,17.41
110262,Severn Beach Pocket,2023-06-18T11:00:00.000+00:00,feeder,,N Current (RMS),A,43.0
110262,Severn Beach Pocket,2023-06-18T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,60.1
110262,Severn Beach Pocket,2023-06-18T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,76.7
110262,Severn Beach Pocket,2023-06-18T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,74.0
110262,Severn Beach Pocket,2023-06-18T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-06-18T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
110262,Severn Beach Pocket,2023-06-18T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
110262,Severn Beach Pocket,2023-06-18T11:00:00.000+00:00,feeder,,L3 Active Power,kW,11.1
110262,Severn Beach Pocket,2023-06-18T11:00:00.000+00:00,feeder,,L2 Active Power,kW,2.17
110262,Severn Beach Pocket,2023-06-18T11:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.1
110262,Severn Beach Pocket,2023-06-18T11:00:00.000+00:00,feeder,,N Current (RMS),A,47.0
110262,Severn Beach Pocket,2023-06-18T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,50.3
110262,Severn Beach Pocket,2023-06-18T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.9
110262,Severn Beach Pocket,2023-06-18T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-18T11:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-18T11:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-18T11:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.79
110262,Severn Beach Pocket,2023-06-18T11:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.05
110262,Severn Beach Pocket,2023-06-18T11:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.4
110262,Severn Beach Pocket,2023-06-18T11:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.43
110262,Severn Beach Pocket,2023-06-18T11:00:00.000+00:00,feeder,41.0,N Current (RMS),A,11.9
110262,Severn Beach Pocket,2023-06-18T11:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-18T11:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-18T11:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,11.6
110262,Severn Beach Pocket,2023-06-18T11:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.52
110262,Severn Beach Pocket,2023-06-18T11:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-18T11:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.37
110262,Severn Beach Pocket,2023-06-18T11:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.77
110262,Severn Beach Pocket,2023-06-18T11:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.61
110262,Severn Beach Pocket,2023-06-18T11:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.98
110262,Severn Beach Pocket,2023-06-18T11:00:00.000+00:00,feeder,31.0,N Current (RMS),A,14.6
110262,Severn Beach Pocket,2023-06-18T11:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-18T11:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.9
110262,Severn Beach Pocket,2023-06-18T11:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.8
110262,Severn Beach Pocket,2023-06-18T11:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-18T11:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.73
110262,Severn Beach Pocket,2023-06-18T11:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-18T11:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.56
110262,Severn Beach Pocket,2023-06-18T11:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.13
110262,Severn Beach Pocket,2023-06-18T11:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.21
110262,Severn Beach Pocket,2023-06-18T11:00:00.000+00:00,feeder,21.0,N Current (RMS),A,61.3
110262,Severn Beach Pocket,2023-06-18T11:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.9
