Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-18T11:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-18T11:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.9
110262,Severn Beach Pocket,2023-06-18T11:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-19.95
110262,Severn Beach Pocket,2023-06-18T11:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,20.7
110262,Severn Beach Pocket,2023-06-18T11:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.22
110262,Severn Beach Pocket,2023-06-18T11:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.02
110262,Severn Beach Pocket,2023-06-18T11:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-16.28
110262,Severn Beach Pocket,2023-06-18T11:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.65
110262,Severn Beach Pocket,2023-06-18T11:00:00.000+00:00,feeder,11.0,N Current (RMS),A,14.0
110262,Severn Beach Pocket,2023-06-18T11:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,84.6
110262,Severn Beach Pocket,2023-06-18T11:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,110.3
110262,Severn Beach Pocket,2023-06-18T11:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,66.2
110262,Severn Beach Pocket,2023-06-18T11:00:00.000+00:00,transformer,,Temperature,C,31.5
110262,Severn Beach Pocket,2023-06-18T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
110262,Severn Beach Pocket,2023-06-18T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
110262,Severn Beach Pocket,2023-06-18T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
110262,Severn Beach Pocket,2023-06-18T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
110262,Severn Beach Pocket,2023-06-18T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
110262,Severn Beach Pocket,2023-06-18T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
110262,Severn Beach Pocket,2023-06-18T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.87
110262,Severn Beach Pocket,2023-06-18T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.76
110262,Severn Beach Pocket,2023-06-18T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
110262,Severn Beach Pocket,2023-06-18T11:00:00.000+00:00,busbar,,L3 Active Power,kW,23.78
110262,Severn Beach Pocket,2023-06-18T11:00:00.000+00:00,busbar,,L2 Active Power,kW,5.88
110262,Severn Beach Pocket,2023-06-18T11:00:00.000+00:00,busbar,,L1 Active Power,kW,39.58
110262,Severn Beach Pocket,2023-06-18T11:00:00.000+00:00,busbar,,N Current (RMS),A,107.0
110262,Severn Beach Pocket,2023-06-18T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.5
110262,Severn Beach Pocket,2023-06-18T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
110262,Severn Beach Pocket,2023-06-18T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.2
110262,Severn Beach Pocket,2023-06-18T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.49
110262,Severn Beach Pocket,2023-06-18T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
110262,Severn Beach Pocket,2023-06-18T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
110262,Severn Beach Pocket,2023-06-18T10:50:00.000+00:00,feeder,,L3 Active Power,kW,14.01
110262,Severn Beach Pocket,2023-06-18T10:50:00.000+00:00,feeder,,L2 Active Power,kW,20.25
110262,Severn Beach Pocket,2023-06-18T10:50:00.000+00:00,feeder,,L1 Active Power,kW,14.47
110262,Severn Beach Pocket,2023-06-18T10:50:00.000+00:00,feeder,,N Current (RMS),A,47.8
110262,Severn Beach Pocket,2023-06-18T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,62.2
110262,Severn Beach Pocket,2023-06-18T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,84.9
110262,Severn Beach Pocket,2023-06-18T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,62.5
110262,Severn Beach Pocket,2023-06-18T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
110262,Severn Beach Pocket,2023-06-18T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-18T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
110262,Severn Beach Pocket,2023-06-18T10:50:00.000+00:00,feeder,,L3 Active Power,kW,2.47
110262,Severn Beach Pocket,2023-06-18T10:50:00.000+00:00,feeder,,L2 Active Power,kW,1.24
110262,Severn Beach Pocket,2023-06-18T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
110262,Severn Beach Pocket,2023-06-18T10:50:00.000+00:00,feeder,,N Current (RMS),A,10.7
110262,Severn Beach Pocket,2023-06-18T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.2
110262,Severn Beach Pocket,2023-06-18T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.9
110262,Severn Beach Pocket,2023-06-18T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-18T10:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.19
110262,Severn Beach Pocket,2023-06-18T10:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-18T10:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.67
110262,Severn Beach Pocket,2023-06-18T10:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.07
110262,Severn Beach Pocket,2023-06-18T10:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.37
110262,Severn Beach Pocket,2023-06-18T10:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.43
110262,Severn Beach Pocket,2023-06-18T10:50:00.000+00:00,feeder,41.0,N Current (RMS),A,12.6
110262,Severn Beach Pocket,2023-06-18T10:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-18T10:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-18T10:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,11.5
110262,Severn Beach Pocket,2023-06-18T10:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.55
110262,Severn Beach Pocket,2023-06-18T10:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-06-18T10:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.28
110262,Severn Beach Pocket,2023-06-18T10:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.74
110262,Severn Beach Pocket,2023-06-18T10:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.23
110262,Severn Beach Pocket,2023-06-18T10:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.65
110262,Severn Beach Pocket,2023-06-18T10:50:00.000+00:00,feeder,31.0,N Current (RMS),A,16.4
110262,Severn Beach Pocket,2023-06-18T10:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-18T10:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.0
110262,Severn Beach Pocket,2023-06-18T10:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.1
110262,Severn Beach Pocket,2023-06-18T10:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-18T10:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.05
110262,Severn Beach Pocket,2023-06-18T10:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-18T10:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.91
110262,Severn Beach Pocket,2023-06-18T10:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.87
110262,Severn Beach Pocket,2023-06-18T10:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.43
110262,Severn Beach Pocket,2023-06-18T10:50:00.000+00:00,feeder,21.0,N Current (RMS),A,54.3
110262,Severn Beach Pocket,2023-06-18T10:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.4
110262,Severn Beach Pocket,2023-06-18T10:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.6
110262,Severn Beach Pocket,2023-06-18T10:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.2
110262,Severn Beach Pocket,2023-06-18T10:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-23.94
110262,Severn Beach Pocket,2023-06-18T10:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,16.5
110262,Severn Beach Pocket,2023-06-18T10:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,6.91
110262,Severn Beach Pocket,2023-06-18T10:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.15
110262,Severn Beach Pocket,2023-06-18T10:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-13.93
110262,Severn Beach Pocket,2023-06-18T10:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.04
110262,Severn Beach Pocket,2023-06-18T10:50:00.000+00:00,feeder,11.0,N Current (RMS),A,19.8
110262,Severn Beach Pocket,2023-06-18T10:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,101.2
110262,Severn Beach Pocket,2023-06-18T10:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,92.0
110262,Severn Beach Pocket,2023-06-18T10:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,70.2
110262,Severn Beach Pocket,2023-06-18T10:50:00.000+00:00,transformer,,Temperature,C,31.4
110262,Severn Beach Pocket,2023-06-18T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
110262,Severn Beach Pocket,2023-06-18T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
110262,Severn Beach Pocket,2023-06-18T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
110262,Severn Beach Pocket,2023-06-18T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
110262,Severn Beach Pocket,2023-06-18T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
110262,Severn Beach Pocket,2023-06-18T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
110262,Severn Beach Pocket,2023-06-18T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.51
110262,Severn Beach Pocket,2023-06-18T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.75
110262,Severn Beach Pocket,2023-06-18T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.2
110262,Severn Beach Pocket,2023-06-18T10:50:00.000+00:00,busbar,,L3 Active Power,kW,17.06
110262,Severn Beach Pocket,2023-06-18T10:50:00.000+00:00,busbar,,L2 Active Power,kW,9.29
110262,Severn Beach Pocket,2023-06-18T10:50:00.000+00:00,busbar,,L1 Active Power,kW,39.07
110262,Severn Beach Pocket,2023-06-18T10:50:00.000+00:00,busbar,,N Current (RMS),A,85.4
110262,Severn Beach Pocket,2023-06-18T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
110262,Severn Beach Pocket,2023-06-18T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
110262,Severn Beach Pocket,2023-06-18T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.7
110262,Severn Beach Pocket,2023-06-18T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.16
110262,Severn Beach Pocket,2023-06-18T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
110262,Severn Beach Pocket,2023-06-18T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-18T10:40:00.000+00:00,feeder,,L3 Active Power,kW,19.84
110262,Severn Beach Pocket,2023-06-18T10:40:00.000+00:00,feeder,,L2 Active Power,kW,16.89
110262,Severn Beach Pocket,2023-06-18T10:40:00.000+00:00,feeder,,L1 Active Power,kW,20.86
110262,Severn Beach Pocket,2023-06-18T10:40:00.000+00:00,feeder,,N Current (RMS),A,45.5
110262,Severn Beach Pocket,2023-06-18T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,85.5
110262,Severn Beach Pocket,2023-06-18T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,72.3
110262,Severn Beach Pocket,2023-06-18T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,88.0
110262,Severn Beach Pocket,2023-06-18T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
110262,Severn Beach Pocket,2023-06-18T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-18T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.18
110262,Severn Beach Pocket,2023-06-18T10:40:00.000+00:00,feeder,,L3 Active Power,kW,8.01
110262,Severn Beach Pocket,2023-06-18T10:40:00.000+00:00,feeder,,L2 Active Power,kW,1.26
110262,Severn Beach Pocket,2023-06-18T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.11
110262,Severn Beach Pocket,2023-06-18T10:40:00.000+00:00,feeder,,N Current (RMS),A,37.4
110262,Severn Beach Pocket,2023-06-18T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,40.2
110262,Severn Beach Pocket,2023-06-18T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.9
110262,Severn Beach Pocket,2023-06-18T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-18T10:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.19
110262,Severn Beach Pocket,2023-06-18T10:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-18T10:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.36
110262,Severn Beach Pocket,2023-06-18T10:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.03
110262,Severn Beach Pocket,2023-06-18T10:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.41
110262,Severn Beach Pocket,2023-06-18T10:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.72
110262,Severn Beach Pocket,2023-06-18T10:40:00.000+00:00,feeder,41.0,N Current (RMS),A,13.5
110262,Severn Beach Pocket,2023-06-18T10:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-18T10:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-18T10:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,13.0
110262,Severn Beach Pocket,2023-06-18T10:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.67
110262,Severn Beach Pocket,2023-06-18T10:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-18T10:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.09
110262,Severn Beach Pocket,2023-06-18T10:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.8
110262,Severn Beach Pocket,2023-06-18T10:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.56
110262,Severn Beach Pocket,2023-06-18T10:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.61
110262,Severn Beach Pocket,2023-06-18T10:40:00.000+00:00,feeder,31.0,N Current (RMS),A,11.2
110262,Severn Beach Pocket,2023-06-18T10:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.3
110262,Severn Beach Pocket,2023-06-18T10:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.5
110262,Severn Beach Pocket,2023-06-18T10:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.0
110262,Severn Beach Pocket,2023-06-18T10:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-18T10:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.71
110262,Severn Beach Pocket,2023-06-18T10:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.45
110262,Severn Beach Pocket,2023-06-18T10:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.71
110262,Severn Beach Pocket,2023-06-18T10:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.83
110262,Severn Beach Pocket,2023-06-18T10:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.38
110262,Severn Beach Pocket,2023-06-18T10:40:00.000+00:00,feeder,21.0,N Current (RMS),A,44.0
110262,Severn Beach Pocket,2023-06-18T10:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.3
110262,Severn Beach Pocket,2023-06-18T10:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.0
110262,Severn Beach Pocket,2023-06-18T10:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.9
110262,Severn Beach Pocket,2023-06-18T10:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-22.44
110262,Severn Beach Pocket,2023-06-18T10:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.79
110262,Severn Beach Pocket,2023-06-18T10:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,6.23
110262,Severn Beach Pocket,2023-06-18T10:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.64
110262,Severn Beach Pocket,2023-06-18T10:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-13.14
110262,Severn Beach Pocket,2023-06-18T10:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.3
110262,Severn Beach Pocket,2023-06-18T10:40:00.000+00:00,feeder,11.0,N Current (RMS),A,20.5
110262,Severn Beach Pocket,2023-06-18T10:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,93.7
110262,Severn Beach Pocket,2023-06-18T10:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,83.3
110262,Severn Beach Pocket,2023-06-18T10:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,71.0
110262,Severn Beach Pocket,2023-06-18T10:40:00.000+00:00,transformer,,Temperature,C,31.3
110262,Severn Beach Pocket,2023-06-18T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
110262,Severn Beach Pocket,2023-06-18T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
110262,Severn Beach Pocket,2023-06-18T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
110262,Severn Beach Pocket,2023-06-18T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
110262,Severn Beach Pocket,2023-06-18T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
110262,Severn Beach Pocket,2023-06-18T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
110262,Severn Beach Pocket,2023-06-18T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.43
110262,Severn Beach Pocket,2023-06-18T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.32
110262,Severn Beach Pocket,2023-06-18T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.53
110262,Severn Beach Pocket,2023-06-18T10:40:00.000+00:00,busbar,,L3 Active Power,kW,32.74
110262,Severn Beach Pocket,2023-06-18T10:40:00.000+00:00,busbar,,L2 Active Power,kW,6.16
110262,Severn Beach Pocket,2023-06-18T10:40:00.000+00:00,busbar,,L1 Active Power,kW,43.99
110262,Severn Beach Pocket,2023-06-18T10:40:00.000+00:00,busbar,,N Current (RMS),A,100.7
110262,Severn Beach Pocket,2023-06-18T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,172.8
110262,Severn Beach Pocket,2023-06-18T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
110262,Severn Beach Pocket,2023-06-18T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,185.9
110262,Severn Beach Pocket,2023-06-18T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.54
110262,Severn Beach Pocket,2023-06-18T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
110262,Severn Beach Pocket,2023-06-18T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
110262,Severn Beach Pocket,2023-06-18T10:30:00.000+00:00,feeder,,L3 Active Power,kW,19.26
110262,Severn Beach Pocket,2023-06-18T10:30:00.000+00:00,feeder,,L2 Active Power,kW,15.1
110262,Severn Beach Pocket,2023-06-18T10:30:00.000+00:00,feeder,,L1 Active Power,kW,16.42
110262,Severn Beach Pocket,2023-06-18T10:30:00.000+00:00,feeder,,N Current (RMS),A,40.7
110262,Severn Beach Pocket,2023-06-18T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,83.0
110262,Severn Beach Pocket,2023-06-18T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,64.9
110262,Severn Beach Pocket,2023-06-18T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,69.2
110262,Severn Beach Pocket,2023-06-18T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
110262,Severn Beach Pocket,2023-06-18T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-18T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
110262,Severn Beach Pocket,2023-06-18T10:30:00.000+00:00,feeder,,L3 Active Power,kW,2.12
110262,Severn Beach Pocket,2023-06-18T10:30:00.000+00:00,feeder,,L2 Active Power,kW,1.52
110262,Severn Beach Pocket,2023-06-18T10:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
110262,Severn Beach Pocket,2023-06-18T10:30:00.000+00:00,feeder,,N Current (RMS),A,10.5
110262,Severn Beach Pocket,2023-06-18T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.3
110262,Severn Beach Pocket,2023-06-18T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.3
110262,Severn Beach Pocket,2023-06-18T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-18T10:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.11
110262,Severn Beach Pocket,2023-06-18T10:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-18T10:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.36
110262,Severn Beach Pocket,2023-06-18T10:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.75
110262,Severn Beach Pocket,2023-06-18T10:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.49
110262,Severn Beach Pocket,2023-06-18T10:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.28
110262,Severn Beach Pocket,2023-06-18T10:30:00.000+00:00,feeder,41.0,N Current (RMS),A,12.9
110262,Severn Beach Pocket,2023-06-18T10:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.4
110262,Severn Beach Pocket,2023-06-18T10:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-18T10:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,11.7
110262,Severn Beach Pocket,2023-06-18T10:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.66
110262,Severn Beach Pocket,2023-06-18T10:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.1
110262,Severn Beach Pocket,2023-06-18T10:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.33
110262,Severn Beach Pocket,2023-06-18T10:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.91
110262,Severn Beach Pocket,2023-06-18T10:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.59
110262,Severn Beach Pocket,2023-06-18T10:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.86
110262,Severn Beach Pocket,2023-06-18T10:30:00.000+00:00,feeder,31.0,N Current (RMS),A,18.6
110262,Severn Beach Pocket,2023-06-18T10:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.6
110262,Severn Beach Pocket,2023-06-18T10:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.3
110262,Severn Beach Pocket,2023-06-18T10:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.9
110262,Severn Beach Pocket,2023-06-18T10:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-18T10:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.73
110262,Severn Beach Pocket,2023-06-18T10:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-18T10:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.85
110262,Severn Beach Pocket,2023-06-18T10:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.87
110262,Severn Beach Pocket,2023-06-18T10:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.74
110262,Severn Beach Pocket,2023-06-18T10:30:00.000+00:00,feeder,21.0,N Current (RMS),A,60.3
110262,Severn Beach Pocket,2023-06-18T10:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.9
110262,Severn Beach Pocket,2023-06-18T10:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.3
110262,Severn Beach Pocket,2023-06-18T10:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.4
110262,Severn Beach Pocket,2023-06-18T10:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-18.8
110262,Severn Beach Pocket,2023-06-18T10:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,19.37
110262,Severn Beach Pocket,2023-06-18T10:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.29
110262,Severn Beach Pocket,2023-06-18T10:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.78
110262,Severn Beach Pocket,2023-06-18T10:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-14.77
110262,Severn Beach Pocket,2023-06-18T10:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.08
110262,Severn Beach Pocket,2023-06-18T10:30:00.000+00:00,feeder,11.0,N Current (RMS),A,30.8
110262,Severn Beach Pocket,2023-06-18T10:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,78.4
110262,Severn Beach Pocket,2023-06-18T10:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,104.5
110262,Severn Beach Pocket,2023-06-18T10:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,65.5
110262,Severn Beach Pocket,2023-06-18T10:30:00.000+00:00,transformer,,Temperature,C,31.1
110262,Severn Beach Pocket,2023-06-18T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
110262,Severn Beach Pocket,2023-06-18T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
110262,Severn Beach Pocket,2023-06-18T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
110262,Severn Beach Pocket,2023-06-18T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
110262,Severn Beach Pocket,2023-06-18T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
110262,Severn Beach Pocket,2023-06-18T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
110262,Severn Beach Pocket,2023-06-18T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.21
110262,Severn Beach Pocket,2023-06-18T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.71
110262,Severn Beach Pocket,2023-06-18T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.51
110262,Severn Beach Pocket,2023-06-18T10:30:00.000+00:00,busbar,,L3 Active Power,kW,26.11
110262,Severn Beach Pocket,2023-06-18T10:30:00.000+00:00,busbar,,L2 Active Power,kW,2.06
110262,Severn Beach Pocket,2023-06-18T10:30:00.000+00:00,busbar,,L1 Active Power,kW,43.32
110262,Severn Beach Pocket,2023-06-18T10:30:00.000+00:00,busbar,,N Current (RMS),A,103.3
110262,Severn Beach Pocket,2023-06-18T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.2
110262,Severn Beach Pocket,2023-06-18T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
110262,Severn Beach Pocket,2023-06-18T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,181.7
110262,Severn Beach Pocket,2023-06-18T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.49
110262,Severn Beach Pocket,2023-06-18T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
110262,Severn Beach Pocket,2023-06-18T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
110262,Severn Beach Pocket,2023-06-18T10:20:00.000+00:00,feeder,,L3 Active Power,kW,18.84
110262,Severn Beach Pocket,2023-06-18T10:20:00.000+00:00,feeder,,L2 Active Power,kW,13.1
110262,Severn Beach Pocket,2023-06-18T10:20:00.000+00:00,feeder,,L1 Active Power,kW,12.29
110262,Severn Beach Pocket,2023-06-18T10:20:00.000+00:00,feeder,,N Current (RMS),A,46.7
110262,Severn Beach Pocket,2023-06-18T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,81.3
110262,Severn Beach Pocket,2023-06-18T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,56.9
110262,Severn Beach Pocket,2023-06-18T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,53.1
110262,Severn Beach Pocket,2023-06-18T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
110262,Severn Beach Pocket,2023-06-18T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-18T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-18T10:20:00.000+00:00,feeder,,L3 Active Power,kW,2.07
110262,Severn Beach Pocket,2023-06-18T10:20:00.000+00:00,feeder,,L2 Active Power,kW,1.36
110262,Severn Beach Pocket,2023-06-18T10:20:00.000+00:00,feeder,,L1 Active Power,kW,1.02
110262,Severn Beach Pocket,2023-06-18T10:20:00.000+00:00,feeder,,N Current (RMS),A,7.7
110262,Severn Beach Pocket,2023-06-18T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.1
110262,Severn Beach Pocket,2023-06-18T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.4
110262,Severn Beach Pocket,2023-06-18T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.5
110262,Severn Beach Pocket,2023-06-18T10:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.5
110262,Severn Beach Pocket,2023-06-18T10:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-18T10:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.4
110262,Severn Beach Pocket,2023-06-18T10:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.57
110262,Severn Beach Pocket,2023-06-18T10:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.54
110262,Severn Beach Pocket,2023-06-18T10:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.97
110262,Severn Beach Pocket,2023-06-18T10:20:00.000+00:00,feeder,41.0,N Current (RMS),A,13.0
110262,Severn Beach Pocket,2023-06-18T10:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.6
110262,Severn Beach Pocket,2023-06-18T10:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-18T10:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,9.0
110262,Severn Beach Pocket,2023-06-18T10:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.34
110262,Severn Beach Pocket,2023-06-18T10:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-18T10:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.26
110262,Severn Beach Pocket,2023-06-18T10:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.11
110262,Severn Beach Pocket,2023-06-18T10:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.63
110262,Severn Beach Pocket,2023-06-18T10:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.57
110262,Severn Beach Pocket,2023-06-18T10:20:00.000+00:00,feeder,31.0,N Current (RMS),A,12.1
110262,Severn Beach Pocket,2023-06-18T10:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-18T10:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-18T10:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.8
110262,Severn Beach Pocket,2023-06-18T10:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-18T10:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.76
110262,Severn Beach Pocket,2023-06-18T10:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.06
110262,Severn Beach Pocket,2023-06-18T10:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.89
110262,Severn Beach Pocket,2023-06-18T10:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.95
110262,Severn Beach Pocket,2023-06-18T10:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.75
110262,Severn Beach Pocket,2023-06-18T10:20:00.000+00:00,feeder,21.0,N Current (RMS),A,77.9
110262,Severn Beach Pocket,2023-06-18T10:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.1
110262,Severn Beach Pocket,2023-06-18T10:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.6
110262,Severn Beach Pocket,2023-06-18T10:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.9
110262,Severn Beach Pocket,2023-06-18T10:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-24.34
110262,Severn Beach Pocket,2023-06-18T10:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,23.18
110262,Severn Beach Pocket,2023-06-18T10:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,7.03
110262,Severn Beach Pocket,2023-06-18T10:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.76
110262,Severn Beach Pocket,2023-06-18T10:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-18.49
110262,Severn Beach Pocket,2023-06-18T10:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.32
110262,Severn Beach Pocket,2023-06-18T10:20:00.000+00:00,feeder,11.0,N Current (RMS),A,32.5
110262,Severn Beach Pocket,2023-06-18T10:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,106.2
110262,Severn Beach Pocket,2023-06-18T10:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,124.3
110262,Severn Beach Pocket,2023-06-18T10:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,68.1
110262,Severn Beach Pocket,2023-06-18T10:20:00.000+00:00,transformer,,Temperature,C,31.0
110262,Severn Beach Pocket,2023-06-18T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
110262,Severn Beach Pocket,2023-06-18T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
110262,Severn Beach Pocket,2023-06-18T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
110262,Severn Beach Pocket,2023-06-18T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
110262,Severn Beach Pocket,2023-06-18T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
110262,Severn Beach Pocket,2023-06-18T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
110262,Severn Beach Pocket,2023-06-18T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.75
110262,Severn Beach Pocket,2023-06-18T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.36
110262,Severn Beach Pocket,2023-06-18T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.3
110262,Severn Beach Pocket,2023-06-18T10:20:00.000+00:00,busbar,,L3 Active Power,kW,24.72
110262,Severn Beach Pocket,2023-06-18T10:20:00.000+00:00,busbar,,L2 Active Power,kW,-4.81
110262,Severn Beach Pocket,2023-06-18T10:20:00.000+00:00,busbar,,L1 Active Power,kW,42.94
110262,Severn Beach Pocket,2023-06-18T10:20:00.000+00:00,busbar,,N Current (RMS),A,100.9
110262,Severn Beach Pocket,2023-06-18T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.3
110262,Severn Beach Pocket,2023-06-18T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
110262,Severn Beach Pocket,2023-06-18T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.3
110262,Severn Beach Pocket,2023-06-18T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.57
110262,Severn Beach Pocket,2023-06-18T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
110262,Severn Beach Pocket,2023-06-18T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
110262,Severn Beach Pocket,2023-06-18T10:10:00.000+00:00,feeder,,L3 Active Power,kW,17.9
110262,Severn Beach Pocket,2023-06-18T10:10:00.000+00:00,feeder,,L2 Active Power,kW,15.07
110262,Severn Beach Pocket,2023-06-18T10:10:00.000+00:00,feeder,,L1 Active Power,kW,9.87
110262,Severn Beach Pocket,2023-06-18T10:10:00.000+00:00,feeder,,N Current (RMS),A,51.2
110262,Severn Beach Pocket,2023-06-18T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,78.0
110262,Severn Beach Pocket,2023-06-18T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,64.8
110262,Severn Beach Pocket,2023-06-18T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,43.7
110262,Severn Beach Pocket,2023-06-18T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
110262,Severn Beach Pocket,2023-06-18T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-18T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-18T10:10:00.000+00:00,feeder,,L3 Active Power,kW,2.01
110262,Severn Beach Pocket,2023-06-18T10:10:00.000+00:00,feeder,,L2 Active Power,kW,1.4
110262,Severn Beach Pocket,2023-06-18T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.24
110262,Severn Beach Pocket,2023-06-18T10:10:00.000+00:00,feeder,,N Current (RMS),A,9.2
110262,Severn Beach Pocket,2023-06-18T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.1
110262,Severn Beach Pocket,2023-06-18T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.5
110262,Severn Beach Pocket,2023-06-18T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-18T10:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.15
110262,Severn Beach Pocket,2023-06-18T10:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-18T10:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.39
110262,Severn Beach Pocket,2023-06-18T10:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.13
110262,Severn Beach Pocket,2023-06-18T10:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.45
110262,Severn Beach Pocket,2023-06-18T10:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.94
110262,Severn Beach Pocket,2023-06-18T10:10:00.000+00:00,feeder,41.0,N Current (RMS),A,10.1
110262,Severn Beach Pocket,2023-06-18T10:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-18T10:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-18T10:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,8.8
110262,Severn Beach Pocket,2023-06-18T10:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.18
110262,Severn Beach Pocket,2023-06-18T10:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-18T10:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-18T10:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.71
110262,Severn Beach Pocket,2023-06-18T10:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.66
110262,Severn Beach Pocket,2023-06-18T10:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.05
110262,Severn Beach Pocket,2023-06-18T10:10:00.000+00:00,feeder,31.0,N Current (RMS),A,11.0
110262,Severn Beach Pocket,2023-06-18T10:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-18T10:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-18T10:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.7
110262,Severn Beach Pocket,2023-06-18T10:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-18T10:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.78
110262,Severn Beach Pocket,2023-06-18T10:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-18T10:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.93
110262,Severn Beach Pocket,2023-06-18T10:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.89
110262,Severn Beach Pocket,2023-06-18T10:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.83
110262,Severn Beach Pocket,2023-06-18T10:10:00.000+00:00,feeder,21.0,N Current (RMS),A,67.8
110262,Severn Beach Pocket,2023-06-18T10:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.2
110262,Severn Beach Pocket,2023-06-18T10:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.5
110262,Severn Beach Pocket,2023-06-18T10:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.3
110262,Severn Beach Pocket,2023-06-18T10:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-20.71
110262,Severn Beach Pocket,2023-06-18T10:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,21.78
110262,Severn Beach Pocket,2023-06-18T10:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.27
110262,Severn Beach Pocket,2023-06-18T10:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.15
110262,Severn Beach Pocket,2023-06-18T10:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-16.56
110262,Severn Beach Pocket,2023-06-18T10:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.85
110262,Severn Beach Pocket,2023-06-18T10:10:00.000+00:00,feeder,11.0,N Current (RMS),A,43.2
110262,Severn Beach Pocket,2023-06-18T10:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,87.6
110262,Severn Beach Pocket,2023-06-18T10:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,115.1
110262,Severn Beach Pocket,2023-06-18T10:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,65.6
110262,Severn Beach Pocket,2023-06-18T10:10:00.000+00:00,transformer,,Temperature,C,30.8
110262,Severn Beach Pocket,2023-06-18T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
110262,Severn Beach Pocket,2023-06-18T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
110262,Severn Beach Pocket,2023-06-18T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
110262,Severn Beach Pocket,2023-06-18T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
110262,Severn Beach Pocket,2023-06-18T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
110262,Severn Beach Pocket,2023-06-18T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
110262,Severn Beach Pocket,2023-06-18T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.72
110262,Severn Beach Pocket,2023-06-18T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.89
110262,Severn Beach Pocket,2023-06-18T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.71
110262,Severn Beach Pocket,2023-06-18T10:10:00.000+00:00,busbar,,L3 Active Power,kW,21.53
110262,Severn Beach Pocket,2023-06-18T10:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.87
110262,Severn Beach Pocket,2023-06-18T10:10:00.000+00:00,busbar,,L1 Active Power,kW,37.79
110262,Severn Beach Pocket,2023-06-18T10:10:00.000+00:00,busbar,,N Current (RMS),A,110.4
110262,Severn Beach Pocket,2023-06-18T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.7
110262,Severn Beach Pocket,2023-06-18T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
110262,Severn Beach Pocket,2023-06-18T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.7
110262,Severn Beach Pocket,2023-06-18T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.44
110262,Severn Beach Pocket,2023-06-18T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
110262,Severn Beach Pocket,2023-06-18T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
110262,Severn Beach Pocket,2023-06-18T10:00:00.000+00:00,feeder,,L3 Active Power,kW,20.46
110262,Severn Beach Pocket,2023-06-18T10:00:00.000+00:00,feeder,,L2 Active Power,kW,14.15
110262,Severn Beach Pocket,2023-06-18T10:00:00.000+00:00,feeder,,L1 Active Power,kW,11.58
110262,Severn Beach Pocket,2023-06-18T10:00:00.000+00:00,feeder,,N Current (RMS),A,54.9
110262,Severn Beach Pocket,2023-06-18T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,88.2
110262,Severn Beach Pocket,2023-06-18T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,61.7
110262,Severn Beach Pocket,2023-06-18T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,51.3
110262,Severn Beach Pocket,2023-06-18T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
110262,Severn Beach Pocket,2023-06-18T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-18T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
110262,Severn Beach Pocket,2023-06-18T10:00:00.000+00:00,feeder,,L3 Active Power,kW,1.93
110262,Severn Beach Pocket,2023-06-18T10:00:00.000+00:00,feeder,,L2 Active Power,kW,2.17
110262,Severn Beach Pocket,2023-06-18T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.06
110262,Severn Beach Pocket,2023-06-18T10:00:00.000+00:00,feeder,,N Current (RMS),A,11.8
110262,Severn Beach Pocket,2023-06-18T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.8
110262,Severn Beach Pocket,2023-06-18T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.1
110262,Severn Beach Pocket,2023-06-18T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-18T10:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.35
110262,Severn Beach Pocket,2023-06-18T10:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-18T10:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.35
110262,Severn Beach Pocket,2023-06-18T10:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.67
110262,Severn Beach Pocket,2023-06-18T10:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.39
110262,Severn Beach Pocket,2023-06-18T10:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.96
110262,Severn Beach Pocket,2023-06-18T10:00:00.000+00:00,feeder,41.0,N Current (RMS),A,8.3
110262,Severn Beach Pocket,2023-06-18T10:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-18T10:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-18T10:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,8.9
110262,Severn Beach Pocket,2023-06-18T10:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.2
110262,Severn Beach Pocket,2023-06-18T10:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-18T10:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-18T10:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.86
110262,Severn Beach Pocket,2023-06-18T10:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.81
110262,Severn Beach Pocket,2023-06-18T10:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.48
110262,Severn Beach Pocket,2023-06-18T10:00:00.000+00:00,feeder,31.0,N Current (RMS),A,20.8
110262,Severn Beach Pocket,2023-06-18T10:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-18T10:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-18T10:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.7
110262,Severn Beach Pocket,2023-06-18T10:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-18T10:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.8
110262,Severn Beach Pocket,2023-06-18T10:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-18T10:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.87
110262,Severn Beach Pocket,2023-06-18T10:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.88
110262,Severn Beach Pocket,2023-06-18T10:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.28
110262,Severn Beach Pocket,2023-06-18T10:00:00.000+00:00,feeder,21.0,N Current (RMS),A,49.6
110262,Severn Beach Pocket,2023-06-18T10:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.1
110262,Severn Beach Pocket,2023-06-18T10:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.7
110262,Severn Beach Pocket,2023-06-18T10:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.3
110262,Severn Beach Pocket,2023-06-18T10:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-20.54
110262,Severn Beach Pocket,2023-06-18T10:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,18.44
110262,Severn Beach Pocket,2023-06-18T10:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.28
110262,Severn Beach Pocket,2023-06-18T10:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.21
110262,Severn Beach Pocket,2023-06-18T10:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-14.96
110262,Severn Beach Pocket,2023-06-18T10:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.7
110262,Severn Beach Pocket,2023-06-18T10:00:00.000+00:00,feeder,11.0,N Current (RMS),A,21.7
110262,Severn Beach Pocket,2023-06-18T10:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,87.3
110262,Severn Beach Pocket,2023-06-18T10:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,100.8
110262,Severn Beach Pocket,2023-06-18T10:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,74.6
110262,Severn Beach Pocket,2023-06-18T10:00:00.000+00:00,transformer,,Temperature,C,30.7
110262,Severn Beach Pocket,2023-06-18T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
110262,Severn Beach Pocket,2023-06-18T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
110262,Severn Beach Pocket,2023-06-18T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
110262,Severn Beach Pocket,2023-06-18T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
110262,Severn Beach Pocket,2023-06-18T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
110262,Severn Beach Pocket,2023-06-18T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
110262,Severn Beach Pocket,2023-06-18T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.83
110262,Severn Beach Pocket,2023-06-18T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.94
110262,Severn Beach Pocket,2023-06-18T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.75
110262,Severn Beach Pocket,2023-06-18T10:00:00.000+00:00,busbar,,L3 Active Power,kW,24.58
110262,Severn Beach Pocket,2023-06-18T10:00:00.000+00:00,busbar,,L2 Active Power,kW,0.68
110262,Severn Beach Pocket,2023-06-18T10:00:00.000+00:00,busbar,,L1 Active Power,kW,37.06
110262,Severn Beach Pocket,2023-06-18T10:00:00.000+00:00,busbar,,N Current (RMS),A,109.0
110262,Severn Beach Pocket,2023-06-18T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.2
110262,Severn Beach Pocket,2023-06-18T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
110262,Severn Beach Pocket,2023-06-18T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.1
110262,Severn Beach Pocket,2023-06-18T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.54
110262,Severn Beach Pocket,2023-06-18T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
110262,Severn Beach Pocket,2023-06-18T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.49
110262,Severn Beach Pocket,2023-06-18T09:50:00.000+00:00,feeder,,L3 Active Power,kW,19.16
110262,Severn Beach Pocket,2023-06-18T09:50:00.000+00:00,feeder,,L2 Active Power,kW,14.58
110262,Severn Beach Pocket,2023-06-18T09:50:00.000+00:00,feeder,,L1 Active Power,kW,13.45
110262,Severn Beach Pocket,2023-06-18T09:50:00.000+00:00,feeder,,N Current (RMS),A,47.5
110262,Severn Beach Pocket,2023-06-18T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,82.3
110262,Severn Beach Pocket,2023-06-18T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,62.5
110262,Severn Beach Pocket,2023-06-18T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,60.4
110262,Severn Beach Pocket,2023-06-18T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
110262,Severn Beach Pocket,2023-06-18T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-18T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-18T09:50:00.000+00:00,feeder,,L3 Active Power,kW,1.97
110262,Severn Beach Pocket,2023-06-18T09:50:00.000+00:00,feeder,,L2 Active Power,kW,3.17
110262,Severn Beach Pocket,2023-06-18T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.27
110262,Severn Beach Pocket,2023-06-18T09:50:00.000+00:00,feeder,,N Current (RMS),A,14.1
110262,Severn Beach Pocket,2023-06-18T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.9
110262,Severn Beach Pocket,2023-06-18T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.6
110262,Severn Beach Pocket,2023-06-18T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-18T09:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-18T09:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-18T09:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.28
