Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-18T09:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.74
110262,Severn Beach Pocket,2023-06-18T09:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.35
110262,Severn Beach Pocket,2023-06-18T09:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.05
110262,Severn Beach Pocket,2023-06-18T09:50:00.000+00:00,feeder,41.0,N Current (RMS),A,8.6
110262,Severn Beach Pocket,2023-06-18T09:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-18T09:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-18T09:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,9.1
110262,Severn Beach Pocket,2023-06-18T09:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.09
110262,Severn Beach Pocket,2023-06-18T09:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-06-18T09:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.08
110262,Severn Beach Pocket,2023-06-18T09:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.48
110262,Severn Beach Pocket,2023-06-18T09:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.93
110262,Severn Beach Pocket,2023-06-18T09:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.49
110262,Severn Beach Pocket,2023-06-18T09:50:00.000+00:00,feeder,31.0,N Current (RMS),A,39.9
110262,Severn Beach Pocket,2023-06-18T09:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-18T09:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.1
110262,Severn Beach Pocket,2023-06-18T09:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,39.9
110262,Severn Beach Pocket,2023-06-18T09:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-18T09:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.84
110262,Severn Beach Pocket,2023-06-18T09:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-18T09:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.94
110262,Severn Beach Pocket,2023-06-18T09:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.97
110262,Severn Beach Pocket,2023-06-18T09:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.43
110262,Severn Beach Pocket,2023-06-18T09:50:00.000+00:00,feeder,21.0,N Current (RMS),A,53.0
110262,Severn Beach Pocket,2023-06-18T09:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.3
110262,Severn Beach Pocket,2023-06-18T09:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.0
110262,Severn Beach Pocket,2023-06-18T09:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.8
110262,Severn Beach Pocket,2023-06-18T09:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-20.52
110262,Severn Beach Pocket,2023-06-18T09:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,18.83
110262,Severn Beach Pocket,2023-06-18T09:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.01
110262,Severn Beach Pocket,2023-06-18T09:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.94
110262,Severn Beach Pocket,2023-06-18T09:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-15.32
110262,Severn Beach Pocket,2023-06-18T09:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.53
110262,Severn Beach Pocket,2023-06-18T09:50:00.000+00:00,feeder,11.0,N Current (RMS),A,14.0
110262,Severn Beach Pocket,2023-06-18T09:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,86.8
110262,Severn Beach Pocket,2023-06-18T09:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,103.4
110262,Severn Beach Pocket,2023-06-18T09:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,73.5
110262,Severn Beach Pocket,2023-06-18T09:50:00.000+00:00,transformer,,Temperature,C,30.6
110262,Severn Beach Pocket,2023-06-18T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
110262,Severn Beach Pocket,2023-06-18T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
110262,Severn Beach Pocket,2023-06-18T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
110262,Severn Beach Pocket,2023-06-18T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
110262,Severn Beach Pocket,2023-06-18T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
110262,Severn Beach Pocket,2023-06-18T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
110262,Severn Beach Pocket,2023-06-18T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.87
110262,Severn Beach Pocket,2023-06-18T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.4
110262,Severn Beach Pocket,2023-06-18T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.07
110262,Severn Beach Pocket,2023-06-18T09:50:00.000+00:00,busbar,,L3 Active Power,kW,23.36
110262,Severn Beach Pocket,2023-06-18T09:50:00.000+00:00,busbar,,L2 Active Power,kW,5.74
110262,Severn Beach Pocket,2023-06-18T09:50:00.000+00:00,busbar,,L1 Active Power,kW,43.23
110262,Severn Beach Pocket,2023-06-18T09:50:00.000+00:00,busbar,,N Current (RMS),A,89.8
110262,Severn Beach Pocket,2023-06-18T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.3
110262,Severn Beach Pocket,2023-06-18T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
110262,Severn Beach Pocket,2023-06-18T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,181.4
110262,Severn Beach Pocket,2023-06-18T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.37
110262,Severn Beach Pocket,2023-06-18T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.39
110262,Severn Beach Pocket,2023-06-18T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
110262,Severn Beach Pocket,2023-06-18T09:40:00.000+00:00,feeder,,L3 Active Power,kW,17.5
110262,Severn Beach Pocket,2023-06-18T09:40:00.000+00:00,feeder,,L2 Active Power,kW,20.74
110262,Severn Beach Pocket,2023-06-18T09:40:00.000+00:00,feeder,,L1 Active Power,kW,12.73
110262,Severn Beach Pocket,2023-06-18T09:40:00.000+00:00,feeder,,N Current (RMS),A,53.2
110262,Severn Beach Pocket,2023-06-18T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,75.4
110262,Severn Beach Pocket,2023-06-18T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,90.9
110262,Severn Beach Pocket,2023-06-18T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,55.3
110262,Severn Beach Pocket,2023-06-18T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
110262,Severn Beach Pocket,2023-06-18T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-18T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-18T09:40:00.000+00:00,feeder,,L3 Active Power,kW,1.84
110262,Severn Beach Pocket,2023-06-18T09:40:00.000+00:00,feeder,,L2 Active Power,kW,6.12
110262,Severn Beach Pocket,2023-06-18T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.41
110262,Severn Beach Pocket,2023-06-18T09:40:00.000+00:00,feeder,,N Current (RMS),A,25.3
110262,Severn Beach Pocket,2023-06-18T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.3
110262,Severn Beach Pocket,2023-06-18T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,27.1
110262,Severn Beach Pocket,2023-06-18T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-18T09:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.01
110262,Severn Beach Pocket,2023-06-18T09:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.37
110262,Severn Beach Pocket,2023-06-18T09:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-18T09:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.93
110262,Severn Beach Pocket,2023-06-18T09:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.29
110262,Severn Beach Pocket,2023-06-18T09:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.93
110262,Severn Beach Pocket,2023-06-18T09:40:00.000+00:00,feeder,41.0,N Current (RMS),A,9.4
110262,Severn Beach Pocket,2023-06-18T09:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-18T09:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-18T09:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,9.6
110262,Severn Beach Pocket,2023-06-18T09:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.07
110262,Severn Beach Pocket,2023-06-18T09:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.08
110262,Severn Beach Pocket,2023-06-18T09:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-18T09:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.41
110262,Severn Beach Pocket,2023-06-18T09:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.09
110262,Severn Beach Pocket,2023-06-18T09:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.15
110262,Severn Beach Pocket,2023-06-18T09:40:00.000+00:00,feeder,31.0,N Current (RMS),A,31.2
110262,Severn Beach Pocket,2023-06-18T09:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-18T09:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.5
110262,Severn Beach Pocket,2023-06-18T09:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.1
110262,Severn Beach Pocket,2023-06-18T09:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-18T09:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.25
110262,Severn Beach Pocket,2023-06-18T09:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-18T09:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.3
110262,Severn Beach Pocket,2023-06-18T09:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.17
110262,Severn Beach Pocket,2023-06-18T09:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.01
110262,Severn Beach Pocket,2023-06-18T09:40:00.000+00:00,feeder,21.0,N Current (RMS),A,52.0
110262,Severn Beach Pocket,2023-06-18T09:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.3
110262,Severn Beach Pocket,2023-06-18T09:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.4
110262,Severn Beach Pocket,2023-06-18T09:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-18T09:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-24.0
110262,Severn Beach Pocket,2023-06-18T09:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,20.05
110262,Severn Beach Pocket,2023-06-18T09:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,6.56
110262,Severn Beach Pocket,2023-06-18T09:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.6
110262,Severn Beach Pocket,2023-06-18T09:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-17.25
110262,Severn Beach Pocket,2023-06-18T09:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.45
110262,Severn Beach Pocket,2023-06-18T09:40:00.000+00:00,feeder,11.0,N Current (RMS),A,15.4
110262,Severn Beach Pocket,2023-06-18T09:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,101.0
110262,Severn Beach Pocket,2023-06-18T09:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,113.5
110262,Severn Beach Pocket,2023-06-18T09:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,84.4
110262,Severn Beach Pocket,2023-06-18T09:40:00.000+00:00,transformer,,Temperature,C,30.5
110262,Severn Beach Pocket,2023-06-18T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
110262,Severn Beach Pocket,2023-06-18T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
110262,Severn Beach Pocket,2023-06-18T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
110262,Severn Beach Pocket,2023-06-18T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
110262,Severn Beach Pocket,2023-06-18T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
110262,Severn Beach Pocket,2023-06-18T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
110262,Severn Beach Pocket,2023-06-18T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.97
110262,Severn Beach Pocket,2023-06-18T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.58
110262,Severn Beach Pocket,2023-06-18T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.36
110262,Severn Beach Pocket,2023-06-18T09:40:00.000+00:00,busbar,,L3 Active Power,kW,21.39
110262,Severn Beach Pocket,2023-06-18T09:40:00.000+00:00,busbar,,L2 Active Power,kW,15.83
110262,Severn Beach Pocket,2023-06-18T09:40:00.000+00:00,busbar,,L1 Active Power,kW,36.68
110262,Severn Beach Pocket,2023-06-18T09:40:00.000+00:00,busbar,,N Current (RMS),A,116.7
110262,Severn Beach Pocket,2023-06-18T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.4
110262,Severn Beach Pocket,2023-06-18T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
110262,Severn Beach Pocket,2023-06-18T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.7
110262,Severn Beach Pocket,2023-06-18T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.98
110262,Severn Beach Pocket,2023-06-18T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
110262,Severn Beach Pocket,2023-06-18T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
110262,Severn Beach Pocket,2023-06-18T09:30:00.000+00:00,feeder,,L3 Active Power,kW,15.45
110262,Severn Beach Pocket,2023-06-18T09:30:00.000+00:00,feeder,,L2 Active Power,kW,22.07
110262,Severn Beach Pocket,2023-06-18T09:30:00.000+00:00,feeder,,L1 Active Power,kW,11.39
110262,Severn Beach Pocket,2023-06-18T09:30:00.000+00:00,feeder,,N Current (RMS),A,55.0
110262,Severn Beach Pocket,2023-06-18T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,67.5
110262,Severn Beach Pocket,2023-06-18T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,93.6
110262,Severn Beach Pocket,2023-06-18T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,50.2
110262,Severn Beach Pocket,2023-06-18T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
110262,Severn Beach Pocket,2023-06-18T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-18T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
110262,Severn Beach Pocket,2023-06-18T09:30:00.000+00:00,feeder,,L3 Active Power,kW,1.6
110262,Severn Beach Pocket,2023-06-18T09:30:00.000+00:00,feeder,,L2 Active Power,kW,2.24
110262,Severn Beach Pocket,2023-06-18T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.26
110262,Severn Beach Pocket,2023-06-18T09:30:00.000+00:00,feeder,,N Current (RMS),A,11.3
110262,Severn Beach Pocket,2023-06-18T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.5
110262,Severn Beach Pocket,2023-06-18T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.6
110262,Severn Beach Pocket,2023-06-18T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-18T09:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-18T09:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-18T09:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.35
110262,Severn Beach Pocket,2023-06-18T09:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.66
110262,Severn Beach Pocket,2023-06-18T09:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.44
110262,Severn Beach Pocket,2023-06-18T09:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.22
110262,Severn Beach Pocket,2023-06-18T09:30:00.000+00:00,feeder,41.0,N Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-18T09:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-18T09:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-18T09:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.9
110262,Severn Beach Pocket,2023-06-18T09:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.17
110262,Severn Beach Pocket,2023-06-18T09:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-18T09:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-18T09:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.46
110262,Severn Beach Pocket,2023-06-18T09:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.02
110262,Severn Beach Pocket,2023-06-18T09:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.0
110262,Severn Beach Pocket,2023-06-18T09:30:00.000+00:00,feeder,31.0,N Current (RMS),A,11.3
110262,Severn Beach Pocket,2023-06-18T09:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-18T09:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.2
110262,Severn Beach Pocket,2023-06-18T09:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-18T09:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-18T09:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.64
110262,Severn Beach Pocket,2023-06-18T09:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.57
110262,Severn Beach Pocket,2023-06-18T09:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.77
110262,Severn Beach Pocket,2023-06-18T09:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.41
110262,Severn Beach Pocket,2023-06-18T09:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.55
110262,Severn Beach Pocket,2023-06-18T09:30:00.000+00:00,feeder,21.0,N Current (RMS),A,45.0
110262,Severn Beach Pocket,2023-06-18T09:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.2
110262,Severn Beach Pocket,2023-06-18T09:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.3
110262,Severn Beach Pocket,2023-06-18T09:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-18T09:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-20.11
110262,Severn Beach Pocket,2023-06-18T09:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,19.71
110262,Severn Beach Pocket,2023-06-18T09:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.62
110262,Severn Beach Pocket,2023-06-18T09:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.47
110262,Severn Beach Pocket,2023-06-18T09:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-13.79
110262,Severn Beach Pocket,2023-06-18T09:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.37
110262,Severn Beach Pocket,2023-06-18T09:30:00.000+00:00,feeder,11.0,N Current (RMS),A,18.5
110262,Severn Beach Pocket,2023-06-18T09:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,85.2
110262,Severn Beach Pocket,2023-06-18T09:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,101.7
110262,Severn Beach Pocket,2023-06-18T09:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,79.4
110262,Severn Beach Pocket,2023-06-18T09:30:00.000+00:00,transformer,,Temperature,C,30.4
110262,Severn Beach Pocket,2023-06-18T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
110262,Severn Beach Pocket,2023-06-18T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
110262,Severn Beach Pocket,2023-06-18T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
110262,Severn Beach Pocket,2023-06-18T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
110262,Severn Beach Pocket,2023-06-18T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
110262,Severn Beach Pocket,2023-06-18T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
110262,Severn Beach Pocket,2023-06-18T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.82
110262,Severn Beach Pocket,2023-06-18T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.15
110262,Severn Beach Pocket,2023-06-18T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.29
110262,Severn Beach Pocket,2023-06-18T09:30:00.000+00:00,busbar,,L3 Active Power,kW,19.47
110262,Severn Beach Pocket,2023-06-18T09:30:00.000+00:00,busbar,,L2 Active Power,kW,10.57
110262,Severn Beach Pocket,2023-06-18T09:30:00.000+00:00,busbar,,L1 Active Power,kW,32.79
110262,Severn Beach Pocket,2023-06-18T09:30:00.000+00:00,busbar,,N Current (RMS),A,106.2
110262,Severn Beach Pocket,2023-06-18T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
110262,Severn Beach Pocket,2023-06-18T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
110262,Severn Beach Pocket,2023-06-18T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.8
110262,Severn Beach Pocket,2023-06-18T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.36
110262,Severn Beach Pocket,2023-06-18T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
110262,Severn Beach Pocket,2023-06-18T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.79
110262,Severn Beach Pocket,2023-06-18T09:20:00.000+00:00,feeder,,L3 Active Power,kW,13.03
110262,Severn Beach Pocket,2023-06-18T09:20:00.000+00:00,feeder,,L2 Active Power,kW,17.58
110262,Severn Beach Pocket,2023-06-18T09:20:00.000+00:00,feeder,,L1 Active Power,kW,11.16
110262,Severn Beach Pocket,2023-06-18T09:20:00.000+00:00,feeder,,N Current (RMS),A,41.7
110262,Severn Beach Pocket,2023-06-18T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,57.3
110262,Severn Beach Pocket,2023-06-18T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,75.1
110262,Severn Beach Pocket,2023-06-18T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,49.6
110262,Severn Beach Pocket,2023-06-18T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
110262,Severn Beach Pocket,2023-06-18T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-18T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-18T09:20:00.000+00:00,feeder,,L3 Active Power,kW,1.4
110262,Severn Beach Pocket,2023-06-18T09:20:00.000+00:00,feeder,,L2 Active Power,kW,2.69
110262,Severn Beach Pocket,2023-06-18T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.56
110262,Severn Beach Pocket,2023-06-18T09:20:00.000+00:00,feeder,,N Current (RMS),A,10.4
110262,Severn Beach Pocket,2023-06-18T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.0
110262,Severn Beach Pocket,2023-06-18T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.4
110262,Severn Beach Pocket,2023-06-18T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-18T09:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-18T09:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-18T09:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.44
110262,Severn Beach Pocket,2023-06-18T09:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.04
110262,Severn Beach Pocket,2023-06-18T09:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.48
110262,Severn Beach Pocket,2023-06-18T09:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.16
110262,Severn Beach Pocket,2023-06-18T09:20:00.000+00:00,feeder,41.0,N Current (RMS),A,11.6
110262,Severn Beach Pocket,2023-06-18T09:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-06-18T09:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,8.4
110262,Severn Beach Pocket,2023-06-18T09:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,11.0
110262,Severn Beach Pocket,2023-06-18T09:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.38
110262,Severn Beach Pocket,2023-06-18T09:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-18T09:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-18T09:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.62
110262,Severn Beach Pocket,2023-06-18T09:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.71
110262,Severn Beach Pocket,2023-06-18T09:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.76
110262,Severn Beach Pocket,2023-06-18T09:20:00.000+00:00,feeder,31.0,N Current (RMS),A,18.1
110262,Severn Beach Pocket,2023-06-18T09:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.2
110262,Severn Beach Pocket,2023-06-18T09:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-18T09:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.9
110262,Severn Beach Pocket,2023-06-18T09:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-18T09:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.07
110262,Severn Beach Pocket,2023-06-18T09:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.48
110262,Severn Beach Pocket,2023-06-18T09:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.86
110262,Severn Beach Pocket,2023-06-18T09:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.34
110262,Severn Beach Pocket,2023-06-18T09:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.76
110262,Severn Beach Pocket,2023-06-18T09:20:00.000+00:00,feeder,21.0,N Current (RMS),A,45.1
110262,Severn Beach Pocket,2023-06-18T09:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-18T09:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-06-18T09:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-18T09:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-22.63
110262,Severn Beach Pocket,2023-06-18T09:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,16.93
110262,Severn Beach Pocket,2023-06-18T09:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,6.79
110262,Severn Beach Pocket,2023-06-18T09:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.02
110262,Severn Beach Pocket,2023-06-18T09:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-15.91
110262,Severn Beach Pocket,2023-06-18T09:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.68
110262,Severn Beach Pocket,2023-06-18T09:20:00.000+00:00,feeder,11.0,N Current (RMS),A,6.4
110262,Severn Beach Pocket,2023-06-18T09:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,95.7
110262,Severn Beach Pocket,2023-06-18T09:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,98.8
110262,Severn Beach Pocket,2023-06-18T09:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,75.8
110262,Severn Beach Pocket,2023-06-18T09:20:00.000+00:00,transformer,,Temperature,C,30.3
110262,Severn Beach Pocket,2023-06-18T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
110262,Severn Beach Pocket,2023-06-18T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
110262,Severn Beach Pocket,2023-06-18T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
110262,Severn Beach Pocket,2023-06-18T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
110262,Severn Beach Pocket,2023-06-18T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
110262,Severn Beach Pocket,2023-06-18T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
110262,Severn Beach Pocket,2023-06-18T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.42
110262,Severn Beach Pocket,2023-06-18T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.99
110262,Severn Beach Pocket,2023-06-18T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.85
110262,Severn Beach Pocket,2023-06-18T09:20:00.000+00:00,busbar,,L3 Active Power,kW,14.94
110262,Severn Beach Pocket,2023-06-18T09:20:00.000+00:00,busbar,,L2 Active Power,kW,6.21
110262,Severn Beach Pocket,2023-06-18T09:20:00.000+00:00,busbar,,L1 Active Power,kW,35.08
110262,Severn Beach Pocket,2023-06-18T09:20:00.000+00:00,busbar,,N Current (RMS),A,82.9
110262,Severn Beach Pocket,2023-06-18T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
110262,Severn Beach Pocket,2023-06-18T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
110262,Severn Beach Pocket,2023-06-18T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.7
110262,Severn Beach Pocket,2023-06-18T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.29
110262,Severn Beach Pocket,2023-06-18T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
110262,Severn Beach Pocket,2023-06-18T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.4
110262,Severn Beach Pocket,2023-06-18T09:10:00.000+00:00,feeder,,L3 Active Power,kW,12.75
110262,Severn Beach Pocket,2023-06-18T09:10:00.000+00:00,feeder,,L2 Active Power,kW,12.52
110262,Severn Beach Pocket,2023-06-18T09:10:00.000+00:00,feeder,,L1 Active Power,kW,12.42
110262,Severn Beach Pocket,2023-06-18T09:10:00.000+00:00,feeder,,N Current (RMS),A,37.5
110262,Severn Beach Pocket,2023-06-18T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,56.4
110262,Severn Beach Pocket,2023-06-18T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,55.4
110262,Severn Beach Pocket,2023-06-18T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,54.6
110262,Severn Beach Pocket,2023-06-18T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
110262,Severn Beach Pocket,2023-06-18T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-18T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-18T09:10:00.000+00:00,feeder,,L3 Active Power,kW,2.08
110262,Severn Beach Pocket,2023-06-18T09:10:00.000+00:00,feeder,,L2 Active Power,kW,1.49
110262,Severn Beach Pocket,2023-06-18T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.07
110262,Severn Beach Pocket,2023-06-18T09:10:00.000+00:00,feeder,,N Current (RMS),A,12.6
110262,Severn Beach Pocket,2023-06-18T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.4
110262,Severn Beach Pocket,2023-06-18T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.3
110262,Severn Beach Pocket,2023-06-18T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-18T09:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-18T09:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-18T09:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.42
110262,Severn Beach Pocket,2023-06-18T09:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.55
110262,Severn Beach Pocket,2023-06-18T09:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.51
110262,Severn Beach Pocket,2023-06-18T09:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.06
110262,Severn Beach Pocket,2023-06-18T09:10:00.000+00:00,feeder,41.0,N Current (RMS),A,12.8
110262,Severn Beach Pocket,2023-06-18T09:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.9
110262,Severn Beach Pocket,2023-06-18T09:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-18T09:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,10.7
110262,Severn Beach Pocket,2023-06-18T09:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.59
110262,Severn Beach Pocket,2023-06-18T09:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.16
110262,Severn Beach Pocket,2023-06-18T09:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-18T09:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.79
110262,Severn Beach Pocket,2023-06-18T09:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.11
110262,Severn Beach Pocket,2023-06-18T09:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.63
110262,Severn Beach Pocket,2023-06-18T09:10:00.000+00:00,feeder,31.0,N Current (RMS),A,43.8
110262,Severn Beach Pocket,2023-06-18T09:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-18T09:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-18T09:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,48.1
110262,Severn Beach Pocket,2023-06-18T09:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-18T09:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.93
110262,Severn Beach Pocket,2023-06-18T09:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-18T09:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.79
110262,Severn Beach Pocket,2023-06-18T09:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.25
110262,Severn Beach Pocket,2023-06-18T09:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.76
110262,Severn Beach Pocket,2023-06-18T09:10:00.000+00:00,feeder,21.0,N Current (RMS),A,76.4
110262,Severn Beach Pocket,2023-06-18T09:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-18T09:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-18T09:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-18T09:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-20.54
110262,Severn Beach Pocket,2023-06-18T09:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,25.4
110262,Severn Beach Pocket,2023-06-18T09:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.38
110262,Severn Beach Pocket,2023-06-18T09:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.65
110262,Severn Beach Pocket,2023-06-18T09:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-17.94
110262,Severn Beach Pocket,2023-06-18T09:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.39
110262,Severn Beach Pocket,2023-06-18T09:10:00.000+00:00,feeder,11.0,N Current (RMS),A,6.3
110262,Severn Beach Pocket,2023-06-18T09:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,87.6
110262,Severn Beach Pocket,2023-06-18T09:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,129.9
110262,Severn Beach Pocket,2023-06-18T09:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,67.5
110262,Severn Beach Pocket,2023-06-18T09:10:00.000+00:00,transformer,,Temperature,C,30.3
110262,Severn Beach Pocket,2023-06-18T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
110262,Severn Beach Pocket,2023-06-18T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
110262,Severn Beach Pocket,2023-06-18T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
110262,Severn Beach Pocket,2023-06-18T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
110262,Severn Beach Pocket,2023-06-18T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
110262,Severn Beach Pocket,2023-06-18T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
110262,Severn Beach Pocket,2023-06-18T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.16
110262,Severn Beach Pocket,2023-06-18T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.46
110262,Severn Beach Pocket,2023-06-18T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.04
110262,Severn Beach Pocket,2023-06-18T09:10:00.000+00:00,busbar,,L3 Active Power,kW,14.31
110262,Severn Beach Pocket,2023-06-18T09:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.56
110262,Severn Beach Pocket,2023-06-18T09:10:00.000+00:00,busbar,,L1 Active Power,kW,42.34
110262,Severn Beach Pocket,2023-06-18T09:10:00.000+00:00,busbar,,N Current (RMS),A,90.6
110262,Severn Beach Pocket,2023-06-18T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
110262,Severn Beach Pocket,2023-06-18T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
110262,Severn Beach Pocket,2023-06-18T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.2
110262,Severn Beach Pocket,2023-06-18T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
110262,Severn Beach Pocket,2023-06-18T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.63
110262,Severn Beach Pocket,2023-06-18T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
110262,Severn Beach Pocket,2023-06-18T09:00:00.000+00:00,feeder,,L3 Active Power,kW,17.21
110262,Severn Beach Pocket,2023-06-18T09:00:00.000+00:00,feeder,,L2 Active Power,kW,13.58
110262,Severn Beach Pocket,2023-06-18T09:00:00.000+00:00,feeder,,L1 Active Power,kW,12.91
110262,Severn Beach Pocket,2023-06-18T09:00:00.000+00:00,feeder,,N Current (RMS),A,40.8
110262,Severn Beach Pocket,2023-06-18T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,73.7
110262,Severn Beach Pocket,2023-06-18T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,59.5
110262,Severn Beach Pocket,2023-06-18T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,56.6
110262,Severn Beach Pocket,2023-06-18T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
110262,Severn Beach Pocket,2023-06-18T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-18T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-18T09:00:00.000+00:00,feeder,,L3 Active Power,kW,2.64
110262,Severn Beach Pocket,2023-06-18T09:00:00.000+00:00,feeder,,L2 Active Power,kW,1.8
110262,Severn Beach Pocket,2023-06-18T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
110262,Severn Beach Pocket,2023-06-18T09:00:00.000+00:00,feeder,,N Current (RMS),A,12.3
110262,Severn Beach Pocket,2023-06-18T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.2
110262,Severn Beach Pocket,2023-06-18T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.2
110262,Severn Beach Pocket,2023-06-18T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-18T09:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.01
110262,Severn Beach Pocket,2023-06-18T09:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-18T09:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.35
110262,Severn Beach Pocket,2023-06-18T09:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.11
110262,Severn Beach Pocket,2023-06-18T09:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.47
110262,Severn Beach Pocket,2023-06-18T09:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.01
110262,Severn Beach Pocket,2023-06-18T09:00:00.000+00:00,feeder,41.0,N Current (RMS),A,9.8
110262,Severn Beach Pocket,2023-06-18T09:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.0
110262,Severn Beach Pocket,2023-06-18T09:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-18T09:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-18T09:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.64
110262,Severn Beach Pocket,2023-06-18T09:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-18T09:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.06
110262,Severn Beach Pocket,2023-06-18T09:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.08
110262,Severn Beach Pocket,2023-06-18T09:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.85
110262,Severn Beach Pocket,2023-06-18T09:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.52
110262,Severn Beach Pocket,2023-06-18T09:00:00.000+00:00,feeder,31.0,N Current (RMS),A,34.5
110262,Severn Beach Pocket,2023-06-18T09:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.9
110262,Severn Beach Pocket,2023-06-18T09:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-18T09:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.3
110262,Severn Beach Pocket,2023-06-18T09:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-18T09:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.92
110262,Severn Beach Pocket,2023-06-18T09:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.42
110262,Severn Beach Pocket,2023-06-18T09:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.7
110262,Severn Beach Pocket,2023-06-18T09:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.25
110262,Severn Beach Pocket,2023-06-18T09:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.62
110262,Severn Beach Pocket,2023-06-18T09:00:00.000+00:00,feeder,21.0,N Current (RMS),A,51.1
110262,Severn Beach Pocket,2023-06-18T09:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-18T09:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-18T09:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.1
110262,Severn Beach Pocket,2023-06-18T09:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-24.42
110262,Severn Beach Pocket,2023-06-18T09:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,20.88
110262,Severn Beach Pocket,2023-06-18T09:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,7.05
110262,Severn Beach Pocket,2023-06-18T09:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.2
110262,Severn Beach Pocket,2023-06-18T09:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-18.29
110262,Severn Beach Pocket,2023-06-18T09:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.39
110262,Severn Beach Pocket,2023-06-18T09:00:00.000+00:00,feeder,11.0,N Current (RMS),A,14.9
110262,Severn Beach Pocket,2023-06-18T09:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,104.6
110262,Severn Beach Pocket,2023-06-18T09:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,117.2
110262,Severn Beach Pocket,2023-06-18T09:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,84.1
110262,Severn Beach Pocket,2023-06-18T09:00:00.000+00:00,transformer,,Temperature,C,30.3
110262,Severn Beach Pocket,2023-06-18T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
110262,Severn Beach Pocket,2023-06-18T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
110262,Severn Beach Pocket,2023-06-18T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
110262,Severn Beach Pocket,2023-06-18T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
110262,Severn Beach Pocket,2023-06-18T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
110262,Severn Beach Pocket,2023-06-18T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
110262,Severn Beach Pocket,2023-06-18T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.05
110262,Severn Beach Pocket,2023-06-18T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.72
110262,Severn Beach Pocket,2023-06-18T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.04
110262,Severn Beach Pocket,2023-06-18T09:00:00.000+00:00,busbar,,L3 Active Power,kW,22.55
110262,Severn Beach Pocket,2023-06-18T09:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.85
110262,Severn Beach Pocket,2023-06-18T09:00:00.000+00:00,busbar,,L1 Active Power,kW,40.5
110262,Severn Beach Pocket,2023-06-18T09:00:00.000+00:00,busbar,,N Current (RMS),A,96.4
110262,Severn Beach Pocket,2023-06-18T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.0
110262,Severn Beach Pocket,2023-06-18T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
110262,Severn Beach Pocket,2023-06-18T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.2
110262,Severn Beach Pocket,2023-06-18T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
110262,Severn Beach Pocket,2023-06-18T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.85
110262,Severn Beach Pocket,2023-06-18T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.57
110262,Severn Beach Pocket,2023-06-18T08:50:00.000+00:00,feeder,,L3 Active Power,kW,13.53
110262,Severn Beach Pocket,2023-06-18T08:50:00.000+00:00,feeder,,L2 Active Power,kW,11.95
110262,Severn Beach Pocket,2023-06-18T08:50:00.000+00:00,feeder,,L1 Active Power,kW,12.96
110262,Severn Beach Pocket,2023-06-18T08:50:00.000+00:00,feeder,,N Current (RMS),A,37.8
110262,Severn Beach Pocket,2023-06-18T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,59.7
110262,Severn Beach Pocket,2023-06-18T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,53.2
110262,Severn Beach Pocket,2023-06-18T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,56.5
110262,Severn Beach Pocket,2023-06-18T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
110262,Severn Beach Pocket,2023-06-18T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-18T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-06-18T08:50:00.000+00:00,feeder,,L3 Active Power,kW,1.85
110262,Severn Beach Pocket,2023-06-18T08:50:00.000+00:00,feeder,,L2 Active Power,kW,5.52
110262,Severn Beach Pocket,2023-06-18T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.58
110262,Severn Beach Pocket,2023-06-18T08:50:00.000+00:00,feeder,,N Current (RMS),A,23.4
110262,Severn Beach Pocket,2023-06-18T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.8
110262,Severn Beach Pocket,2023-06-18T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.4
110262,Severn Beach Pocket,2023-06-18T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-18T08:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-18T08:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-18T08:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.45
110262,Severn Beach Pocket,2023-06-18T08:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.48
110262,Severn Beach Pocket,2023-06-18T08:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.41
110262,Severn Beach Pocket,2023-06-18T08:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.97
110262,Severn Beach Pocket,2023-06-18T08:50:00.000+00:00,feeder,41.0,N Current (RMS),A,11.5
110262,Severn Beach Pocket,2023-06-18T08:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.0
110262,Severn Beach Pocket,2023-06-18T08:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-18T08:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-18T08:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.45
110262,Severn Beach Pocket,2023-06-18T08:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-18T08:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.1
110262,Severn Beach Pocket,2023-06-18T08:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.74
110262,Severn Beach Pocket,2023-06-18T08:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.9
110262,Severn Beach Pocket,2023-06-18T08:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.87
110262,Severn Beach Pocket,2023-06-18T08:50:00.000+00:00,feeder,31.0,N Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-18T08:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-18T08:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-18T08:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-18T08:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-18T08:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.35
110262,Severn Beach Pocket,2023-06-18T08:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.36
110262,Severn Beach Pocket,2023-06-18T08:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.22
110262,Severn Beach Pocket,2023-06-18T08:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.55
110262,Severn Beach Pocket,2023-06-18T08:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.97
110262,Severn Beach Pocket,2023-06-18T08:50:00.000+00:00,feeder,21.0,N Current (RMS),A,43.5
110262,Severn Beach Pocket,2023-06-18T08:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-18T08:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.5
110262,Severn Beach Pocket,2023-06-18T08:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.3
110262,Severn Beach Pocket,2023-06-18T08:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-17.7
110262,Severn Beach Pocket,2023-06-18T08:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,17.41
110262,Severn Beach Pocket,2023-06-18T08:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.11
110262,Severn Beach Pocket,2023-06-18T08:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.3
110262,Severn Beach Pocket,2023-06-18T08:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-13.21
110262,Severn Beach Pocket,2023-06-18T08:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.35
110262,Severn Beach Pocket,2023-06-18T08:50:00.000+00:00,feeder,11.0,N Current (RMS),A,16.9
110262,Severn Beach Pocket,2023-06-18T08:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,75.3
110262,Severn Beach Pocket,2023-06-18T08:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,93.0
110262,Severn Beach Pocket,2023-06-18T08:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,74.1
110262,Severn Beach Pocket,2023-06-18T08:50:00.000+00:00,transformer,,Temperature,C,30.2
110262,Severn Beach Pocket,2023-06-18T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
110262,Severn Beach Pocket,2023-06-18T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
110262,Severn Beach Pocket,2023-06-18T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
110262,Severn Beach Pocket,2023-06-18T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
110262,Severn Beach Pocket,2023-06-18T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
110262,Severn Beach Pocket,2023-06-18T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
110262,Severn Beach Pocket,2023-06-18T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.9
110262,Severn Beach Pocket,2023-06-18T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.48
110262,Severn Beach Pocket,2023-06-18T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.81
110262,Severn Beach Pocket,2023-06-18T08:50:00.000+00:00,busbar,,L3 Active Power,kW,16.52
110262,Severn Beach Pocket,2023-06-18T08:50:00.000+00:00,busbar,,L2 Active Power,kW,5.03
110262,Severn Beach Pocket,2023-06-18T08:50:00.000+00:00,busbar,,L1 Active Power,kW,33.72
110262,Severn Beach Pocket,2023-06-18T08:50:00.000+00:00,busbar,,N Current (RMS),A,83.9
110262,Severn Beach Pocket,2023-06-18T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
