Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-18T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
110262,Severn Beach Pocket,2023-06-18T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.7
110262,Severn Beach Pocket,2023-06-18T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.21
110262,Severn Beach Pocket,2023-06-18T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
110262,Severn Beach Pocket,2023-06-18T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.8
110262,Severn Beach Pocket,2023-06-18T08:40:00.000+00:00,feeder,,L3 Active Power,kW,19.8
110262,Severn Beach Pocket,2023-06-18T08:40:00.000+00:00,feeder,,L2 Active Power,kW,11.64
110262,Severn Beach Pocket,2023-06-18T08:40:00.000+00:00,feeder,,L1 Active Power,kW,10.7
110262,Severn Beach Pocket,2023-06-18T08:40:00.000+00:00,feeder,,N Current (RMS),A,53.0
110262,Severn Beach Pocket,2023-06-18T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,85.2
110262,Severn Beach Pocket,2023-06-18T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,51.2
110262,Severn Beach Pocket,2023-06-18T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,47.5
110262,Severn Beach Pocket,2023-06-18T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
110262,Severn Beach Pocket,2023-06-18T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-06-18T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-18T08:40:00.000+00:00,feeder,,L3 Active Power,kW,1.53
110262,Severn Beach Pocket,2023-06-18T08:40:00.000+00:00,feeder,,L2 Active Power,kW,2.76
110262,Severn Beach Pocket,2023-06-18T08:40:00.000+00:00,feeder,,L1 Active Power,kW,2.53
110262,Severn Beach Pocket,2023-06-18T08:40:00.000+00:00,feeder,,N Current (RMS),A,11.8
110262,Severn Beach Pocket,2023-06-18T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.3
110262,Severn Beach Pocket,2023-06-18T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.7
110262,Severn Beach Pocket,2023-06-18T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
110262,Severn Beach Pocket,2023-06-18T08:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-18T08:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.37
110262,Severn Beach Pocket,2023-06-18T08:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.5
110262,Severn Beach Pocket,2023-06-18T08:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.74
110262,Severn Beach Pocket,2023-06-18T08:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.67
110262,Severn Beach Pocket,2023-06-18T08:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.34
110262,Severn Beach Pocket,2023-06-18T08:40:00.000+00:00,feeder,41.0,N Current (RMS),A,13.9
110262,Severn Beach Pocket,2023-06-18T08:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.5
110262,Severn Beach Pocket,2023-06-18T08:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-18T08:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,7.5
110262,Severn Beach Pocket,2023-06-18T08:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.73
110262,Severn Beach Pocket,2023-06-18T08:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.17
110262,Severn Beach Pocket,2023-06-18T08:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.03
110262,Severn Beach Pocket,2023-06-18T08:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.94
110262,Severn Beach Pocket,2023-06-18T08:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.05
110262,Severn Beach Pocket,2023-06-18T08:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.89
110262,Severn Beach Pocket,2023-06-18T08:40:00.000+00:00,feeder,31.0,N Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-18T08:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-18T08:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-18T08:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-18T08:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-18T08:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.88
110262,Severn Beach Pocket,2023-06-18T08:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-18T08:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.66
110262,Severn Beach Pocket,2023-06-18T08:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.31
110262,Severn Beach Pocket,2023-06-18T08:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.97
110262,Severn Beach Pocket,2023-06-18T08:40:00.000+00:00,feeder,21.0,N Current (RMS),A,33.1
110262,Severn Beach Pocket,2023-06-18T08:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-18T08:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-18T08:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-18T08:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-20.84
110262,Severn Beach Pocket,2023-06-18T08:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.22
110262,Severn Beach Pocket,2023-06-18T08:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.5
110262,Severn Beach Pocket,2023-06-18T08:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.86
110262,Severn Beach Pocket,2023-06-18T08:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.94
110262,Severn Beach Pocket,2023-06-18T08:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.17
110262,Severn Beach Pocket,2023-06-18T08:40:00.000+00:00,feeder,11.0,N Current (RMS),A,21.0
110262,Severn Beach Pocket,2023-06-18T08:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,88.0
110262,Severn Beach Pocket,2023-06-18T08:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,67.4
110262,Severn Beach Pocket,2023-06-18T08:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,68.7
110262,Severn Beach Pocket,2023-06-18T08:40:00.000+00:00,transformer,,Temperature,C,30.1
110262,Severn Beach Pocket,2023-06-18T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
110262,Severn Beach Pocket,2023-06-18T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
110262,Severn Beach Pocket,2023-06-18T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
110262,Severn Beach Pocket,2023-06-18T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
110262,Severn Beach Pocket,2023-06-18T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
110262,Severn Beach Pocket,2023-06-18T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
110262,Severn Beach Pocket,2023-06-18T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.18
110262,Severn Beach Pocket,2023-06-18T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.59
110262,Severn Beach Pocket,2023-06-18T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.06
110262,Severn Beach Pocket,2023-06-18T08:40:00.000+00:00,busbar,,L3 Active Power,kW,23.8
110262,Severn Beach Pocket,2023-06-18T08:40:00.000+00:00,busbar,,L2 Active Power,kW,4.86
110262,Severn Beach Pocket,2023-06-18T08:40:00.000+00:00,busbar,,L1 Active Power,kW,31.6
110262,Severn Beach Pocket,2023-06-18T08:40:00.000+00:00,busbar,,N Current (RMS),A,86.9
110262,Severn Beach Pocket,2023-06-18T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.6
110262,Severn Beach Pocket,2023-06-18T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
110262,Severn Beach Pocket,2023-06-18T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
110262,Severn Beach Pocket,2023-06-18T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.76
110262,Severn Beach Pocket,2023-06-18T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
110262,Severn Beach Pocket,2023-06-18T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.84
110262,Severn Beach Pocket,2023-06-18T08:30:00.000+00:00,feeder,,L3 Active Power,kW,18.14
110262,Severn Beach Pocket,2023-06-18T08:30:00.000+00:00,feeder,,L2 Active Power,kW,13.95
110262,Severn Beach Pocket,2023-06-18T08:30:00.000+00:00,feeder,,L1 Active Power,kW,9.52
110262,Severn Beach Pocket,2023-06-18T08:30:00.000+00:00,feeder,,N Current (RMS),A,51.3
110262,Severn Beach Pocket,2023-06-18T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,77.8
110262,Severn Beach Pocket,2023-06-18T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,60.6
110262,Severn Beach Pocket,2023-06-18T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,44.2
110262,Severn Beach Pocket,2023-06-18T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
110262,Severn Beach Pocket,2023-06-18T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-18T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-18T08:30:00.000+00:00,feeder,,L3 Active Power,kW,2.69
110262,Severn Beach Pocket,2023-06-18T08:30:00.000+00:00,feeder,,L2 Active Power,kW,1.54
110262,Severn Beach Pocket,2023-06-18T08:30:00.000+00:00,feeder,,L1 Active Power,kW,2.59
110262,Severn Beach Pocket,2023-06-18T08:30:00.000+00:00,feeder,,N Current (RMS),A,9.1
110262,Severn Beach Pocket,2023-06-18T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.7
110262,Severn Beach Pocket,2023-06-18T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.1
110262,Severn Beach Pocket,2023-06-18T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
110262,Severn Beach Pocket,2023-06-18T08:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-18T08:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-18T08:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.47
110262,Severn Beach Pocket,2023-06-18T08:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.97
110262,Severn Beach Pocket,2023-06-18T08:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.91
110262,Severn Beach Pocket,2023-06-18T08:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.42
110262,Severn Beach Pocket,2023-06-18T08:30:00.000+00:00,feeder,41.0,N Current (RMS),A,14.4
110262,Severn Beach Pocket,2023-06-18T08:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.4
110262,Severn Beach Pocket,2023-06-18T08:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-06-18T08:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,7.4
110262,Severn Beach Pocket,2023-06-18T08:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.8
110262,Severn Beach Pocket,2023-06-18T08:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.06
110262,Severn Beach Pocket,2023-06-18T08:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-06-18T08:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.06
110262,Severn Beach Pocket,2023-06-18T08:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.68
110262,Severn Beach Pocket,2023-06-18T08:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.73
110262,Severn Beach Pocket,2023-06-18T08:30:00.000+00:00,feeder,31.0,N Current (RMS),A,8.7
110262,Severn Beach Pocket,2023-06-18T08:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.1
110262,Severn Beach Pocket,2023-06-18T08:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-18T08:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-18T08:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-18T08:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.01
110262,Severn Beach Pocket,2023-06-18T08:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-18T08:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.77
110262,Severn Beach Pocket,2023-06-18T08:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.37
110262,Severn Beach Pocket,2023-06-18T08:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.88
110262,Severn Beach Pocket,2023-06-18T08:30:00.000+00:00,feeder,21.0,N Current (RMS),A,40.0
110262,Severn Beach Pocket,2023-06-18T08:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-18T08:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-18T08:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-18T08:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-20.95
110262,Severn Beach Pocket,2023-06-18T08:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.31
110262,Severn Beach Pocket,2023-06-18T08:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,6.13
110262,Severn Beach Pocket,2023-06-18T08:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.05
110262,Severn Beach Pocket,2023-06-18T08:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.95
110262,Severn Beach Pocket,2023-06-18T08:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.64
110262,Severn Beach Pocket,2023-06-18T08:30:00.000+00:00,feeder,11.0,N Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-06-18T08:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,88.2
110262,Severn Beach Pocket,2023-06-18T08:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,59.0
110262,Severn Beach Pocket,2023-06-18T08:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,66.3
110262,Severn Beach Pocket,2023-06-18T08:30:00.000+00:00,transformer,,Temperature,C,29.9
110262,Severn Beach Pocket,2023-06-18T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
110262,Severn Beach Pocket,2023-06-18T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
110262,Severn Beach Pocket,2023-06-18T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
110262,Severn Beach Pocket,2023-06-18T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
110262,Severn Beach Pocket,2023-06-18T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
110262,Severn Beach Pocket,2023-06-18T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
110262,Severn Beach Pocket,2023-06-18T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.77
110262,Severn Beach Pocket,2023-06-18T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.67
110262,Severn Beach Pocket,2023-06-18T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.52
110262,Severn Beach Pocket,2023-06-18T08:30:00.000+00:00,busbar,,L3 Active Power,kW,23.58
110262,Severn Beach Pocket,2023-06-18T08:30:00.000+00:00,busbar,,L2 Active Power,kW,7.76
110262,Severn Beach Pocket,2023-06-18T08:30:00.000+00:00,busbar,,L1 Active Power,kW,29.79
110262,Severn Beach Pocket,2023-06-18T08:30:00.000+00:00,busbar,,N Current (RMS),A,89.5
110262,Severn Beach Pocket,2023-06-18T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.4
110262,Severn Beach Pocket,2023-06-18T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
110262,Severn Beach Pocket,2023-06-18T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.4
110262,Severn Beach Pocket,2023-06-18T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.19
110262,Severn Beach Pocket,2023-06-18T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.78
110262,Severn Beach Pocket,2023-06-18T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
110262,Severn Beach Pocket,2023-06-18T08:20:00.000+00:00,feeder,,L3 Active Power,kW,14.83
110262,Severn Beach Pocket,2023-06-18T08:20:00.000+00:00,feeder,,L2 Active Power,kW,11.74
110262,Severn Beach Pocket,2023-06-18T08:20:00.000+00:00,feeder,,L1 Active Power,kW,11.44
110262,Severn Beach Pocket,2023-06-18T08:20:00.000+00:00,feeder,,N Current (RMS),A,38.8
110262,Severn Beach Pocket,2023-06-18T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,64.5
110262,Severn Beach Pocket,2023-06-18T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,52.0
110262,Severn Beach Pocket,2023-06-18T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,50.5
110262,Severn Beach Pocket,2023-06-18T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
110262,Severn Beach Pocket,2023-06-18T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-18T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-18T08:20:00.000+00:00,feeder,,L3 Active Power,kW,9.09
110262,Severn Beach Pocket,2023-06-18T08:20:00.000+00:00,feeder,,L2 Active Power,kW,1.44
110262,Severn Beach Pocket,2023-06-18T08:20:00.000+00:00,feeder,,L1 Active Power,kW,2.17
110262,Severn Beach Pocket,2023-06-18T08:20:00.000+00:00,feeder,,N Current (RMS),A,35.8
110262,Severn Beach Pocket,2023-06-18T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,42.4
110262,Severn Beach Pocket,2023-06-18T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.6
110262,Severn Beach Pocket,2023-06-18T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.3
110262,Severn Beach Pocket,2023-06-18T08:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-18T08:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-18T08:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.5
110262,Severn Beach Pocket,2023-06-18T08:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.12
110262,Severn Beach Pocket,2023-06-18T08:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.53
110262,Severn Beach Pocket,2023-06-18T08:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.92
110262,Severn Beach Pocket,2023-06-18T08:20:00.000+00:00,feeder,41.0,N Current (RMS),A,13.9
110262,Severn Beach Pocket,2023-06-18T08:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.2
110262,Severn Beach Pocket,2023-06-18T08:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-18T08:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-18T08:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.39
110262,Severn Beach Pocket,2023-06-18T08:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-06-18T08:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-18T08:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.07
110262,Severn Beach Pocket,2023-06-18T08:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.5
110262,Severn Beach Pocket,2023-06-18T08:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.56
110262,Severn Beach Pocket,2023-06-18T08:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.7
110262,Severn Beach Pocket,2023-06-18T08:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.1
110262,Severn Beach Pocket,2023-06-18T08:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.6
110262,Severn Beach Pocket,2023-06-18T08:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-18T08:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.03
110262,Severn Beach Pocket,2023-06-18T08:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.64
110262,Severn Beach Pocket,2023-06-18T08:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-18T08:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.53
110262,Severn Beach Pocket,2023-06-18T08:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.97
110262,Severn Beach Pocket,2023-06-18T08:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.59
110262,Severn Beach Pocket,2023-06-18T08:20:00.000+00:00,feeder,21.0,N Current (RMS),A,44.2
110262,Severn Beach Pocket,2023-06-18T08:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.5
110262,Severn Beach Pocket,2023-06-18T08:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.0
110262,Severn Beach Pocket,2023-06-18T08:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.2
110262,Severn Beach Pocket,2023-06-18T08:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-23.22
110262,Severn Beach Pocket,2023-06-18T08:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.41
110262,Severn Beach Pocket,2023-06-18T08:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,6.12
110262,Severn Beach Pocket,2023-06-18T08:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-7.12
110262,Severn Beach Pocket,2023-06-18T08:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.98
110262,Severn Beach Pocket,2023-06-18T08:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.11
110262,Severn Beach Pocket,2023-06-18T08:20:00.000+00:00,feeder,11.0,N Current (RMS),A,12.7
110262,Severn Beach Pocket,2023-06-18T08:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,101.4
110262,Severn Beach Pocket,2023-06-18T08:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,70.2
110262,Severn Beach Pocket,2023-06-18T08:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,79.2
110262,Severn Beach Pocket,2023-06-18T08:20:00.000+00:00,transformer,,Temperature,C,29.8
110262,Severn Beach Pocket,2023-06-18T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
110262,Severn Beach Pocket,2023-06-18T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
110262,Severn Beach Pocket,2023-06-18T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
110262,Severn Beach Pocket,2023-06-18T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
110262,Severn Beach Pocket,2023-06-18T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
110262,Severn Beach Pocket,2023-06-18T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
110262,Severn Beach Pocket,2023-06-18T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.6
110262,Severn Beach Pocket,2023-06-18T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.92
110262,Severn Beach Pocket,2023-06-18T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.82
110262,Severn Beach Pocket,2023-06-18T08:20:00.000+00:00,busbar,,L3 Active Power,kW,23.52
110262,Severn Beach Pocket,2023-06-18T08:20:00.000+00:00,busbar,,L2 Active Power,kW,4.25
110262,Severn Beach Pocket,2023-06-18T08:20:00.000+00:00,busbar,,L1 Active Power,kW,34.81
110262,Severn Beach Pocket,2023-06-18T08:20:00.000+00:00,busbar,,N Current (RMS),A,91.6
110262,Severn Beach Pocket,2023-06-18T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.6
110262,Severn Beach Pocket,2023-06-18T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
110262,Severn Beach Pocket,2023-06-18T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.2
110262,Severn Beach Pocket,2023-06-18T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.49
110262,Severn Beach Pocket,2023-06-18T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.71
110262,Severn Beach Pocket,2023-06-18T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.54
110262,Severn Beach Pocket,2023-06-18T08:10:00.000+00:00,feeder,,L3 Active Power,kW,11.79
110262,Severn Beach Pocket,2023-06-18T08:10:00.000+00:00,feeder,,L2 Active Power,kW,12.61
110262,Severn Beach Pocket,2023-06-18T08:10:00.000+00:00,feeder,,L1 Active Power,kW,11.27
110262,Severn Beach Pocket,2023-06-18T08:10:00.000+00:00,feeder,,N Current (RMS),A,35.5
110262,Severn Beach Pocket,2023-06-18T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,52.7
110262,Severn Beach Pocket,2023-06-18T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,55.1
110262,Severn Beach Pocket,2023-06-18T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,49.7
110262,Severn Beach Pocket,2023-06-18T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
110262,Severn Beach Pocket,2023-06-18T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-18T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-18T08:10:00.000+00:00,feeder,,L3 Active Power,kW,1.35
110262,Severn Beach Pocket,2023-06-18T08:10:00.000+00:00,feeder,,L2 Active Power,kW,1.69
110262,Severn Beach Pocket,2023-06-18T08:10:00.000+00:00,feeder,,L1 Active Power,kW,1.43
110262,Severn Beach Pocket,2023-06-18T08:10:00.000+00:00,feeder,,N Current (RMS),A,7.8
110262,Severn Beach Pocket,2023-06-18T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.9
110262,Severn Beach Pocket,2023-06-18T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.6
110262,Severn Beach Pocket,2023-06-18T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,7.9
110262,Severn Beach Pocket,2023-06-18T08:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-18T08:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-18T08:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.53
110262,Severn Beach Pocket,2023-06-18T08:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.77
110262,Severn Beach Pocket,2023-06-18T08:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.81
110262,Severn Beach Pocket,2023-06-18T08:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.89
110262,Severn Beach Pocket,2023-06-18T08:10:00.000+00:00,feeder,41.0,N Current (RMS),A,6.4
110262,Severn Beach Pocket,2023-06-18T08:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-18T08:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-18T08:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-18T08:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.28
110262,Severn Beach Pocket,2023-06-18T08:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.1
110262,Severn Beach Pocket,2023-06-18T08:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.21
110262,Severn Beach Pocket,2023-06-18T08:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.03
110262,Severn Beach Pocket,2023-06-18T08:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.49
110262,Severn Beach Pocket,2023-06-18T08:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.77
110262,Severn Beach Pocket,2023-06-18T08:10:00.000+00:00,feeder,31.0,N Current (RMS),A,6.9
110262,Severn Beach Pocket,2023-06-18T08:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-18T08:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.2
110262,Severn Beach Pocket,2023-06-18T08:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.0
110262,Severn Beach Pocket,2023-06-18T08:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-18T08:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.11
110262,Severn Beach Pocket,2023-06-18T08:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-18T08:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.91
110262,Severn Beach Pocket,2023-06-18T08:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.65
110262,Severn Beach Pocket,2023-06-18T08:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.64
110262,Severn Beach Pocket,2023-06-18T08:10:00.000+00:00,feeder,21.0,N Current (RMS),A,66.0
110262,Severn Beach Pocket,2023-06-18T08:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-18T08:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.2
110262,Severn Beach Pocket,2023-06-18T08:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.1
110262,Severn Beach Pocket,2023-06-18T08:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-29.59
110262,Severn Beach Pocket,2023-06-18T08:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.95
110262,Severn Beach Pocket,2023-06-18T08:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,6.01
110262,Severn Beach Pocket,2023-06-18T08:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-8.76
110262,Severn Beach Pocket,2023-06-18T08:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-12.01
110262,Severn Beach Pocket,2023-06-18T08:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.57
110262,Severn Beach Pocket,2023-06-18T08:10:00.000+00:00,feeder,11.0,N Current (RMS),A,36.8
110262,Severn Beach Pocket,2023-06-18T08:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,128.2
110262,Severn Beach Pocket,2023-06-18T08:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,76.6
110262,Severn Beach Pocket,2023-06-18T08:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,68.5
110262,Severn Beach Pocket,2023-06-18T08:10:00.000+00:00,transformer,,Temperature,C,29.6
110262,Severn Beach Pocket,2023-06-18T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
110262,Severn Beach Pocket,2023-06-18T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
110262,Severn Beach Pocket,2023-06-18T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
110262,Severn Beach Pocket,2023-06-18T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
110262,Severn Beach Pocket,2023-06-18T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
110262,Severn Beach Pocket,2023-06-18T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
110262,Severn Beach Pocket,2023-06-18T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.95
110262,Severn Beach Pocket,2023-06-18T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.1
110262,Severn Beach Pocket,2023-06-18T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.73
110262,Severn Beach Pocket,2023-06-18T08:10:00.000+00:00,busbar,,L3 Active Power,kW,7.09
110262,Severn Beach Pocket,2023-06-18T08:10:00.000+00:00,busbar,,L2 Active Power,kW,3.94
110262,Severn Beach Pocket,2023-06-18T08:10:00.000+00:00,busbar,,L1 Active Power,kW,33.58
110262,Severn Beach Pocket,2023-06-18T08:10:00.000+00:00,busbar,,N Current (RMS),A,121.7
110262,Severn Beach Pocket,2023-06-18T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.6
110262,Severn Beach Pocket,2023-06-18T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
110262,Severn Beach Pocket,2023-06-18T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.7
110262,Severn Beach Pocket,2023-06-18T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.22
110262,Severn Beach Pocket,2023-06-18T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
110262,Severn Beach Pocket,2023-06-18T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.46
110262,Severn Beach Pocket,2023-06-18T08:00:00.000+00:00,feeder,,L3 Active Power,kW,15.89
110262,Severn Beach Pocket,2023-06-18T08:00:00.000+00:00,feeder,,L2 Active Power,kW,13.36
110262,Severn Beach Pocket,2023-06-18T08:00:00.000+00:00,feeder,,L1 Active Power,kW,10.31
110262,Severn Beach Pocket,2023-06-18T08:00:00.000+00:00,feeder,,N Current (RMS),A,44.2
110262,Severn Beach Pocket,2023-06-18T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,69.5
110262,Severn Beach Pocket,2023-06-18T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,58.2
110262,Severn Beach Pocket,2023-06-18T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,45.7
110262,Severn Beach Pocket,2023-06-18T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
110262,Severn Beach Pocket,2023-06-18T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-18T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-18T08:00:00.000+00:00,feeder,,L3 Active Power,kW,1.31
110262,Severn Beach Pocket,2023-06-18T08:00:00.000+00:00,feeder,,L2 Active Power,kW,1.59
110262,Severn Beach Pocket,2023-06-18T08:00:00.000+00:00,feeder,,L1 Active Power,kW,1.15
110262,Severn Beach Pocket,2023-06-18T08:00:00.000+00:00,feeder,,N Current (RMS),A,7.4
110262,Severn Beach Pocket,2023-06-18T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.8
110262,Severn Beach Pocket,2023-06-18T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.4
110262,Severn Beach Pocket,2023-06-18T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,6.3
110262,Severn Beach Pocket,2023-06-18T08:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-18T08:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-18T08:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.39
110262,Severn Beach Pocket,2023-06-18T08:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.75
110262,Severn Beach Pocket,2023-06-18T08:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.37
110262,Severn Beach Pocket,2023-06-18T08:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.83
110262,Severn Beach Pocket,2023-06-18T08:00:00.000+00:00,feeder,41.0,N Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-18T08:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-18T08:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-18T08:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-18T08:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.31
110262,Severn Beach Pocket,2023-06-18T08:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.32
110262,Severn Beach Pocket,2023-06-18T08:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-18T08:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.63
110262,Severn Beach Pocket,2023-06-18T08:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.95
110262,Severn Beach Pocket,2023-06-18T08:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.65
110262,Severn Beach Pocket,2023-06-18T08:00:00.000+00:00,feeder,31.0,N Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-18T08:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-18T08:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.9
110262,Severn Beach Pocket,2023-06-18T08:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-18T08:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-18T08:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.9
110262,Severn Beach Pocket,2023-06-18T08:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.36
110262,Severn Beach Pocket,2023-06-18T08:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.73
110262,Severn Beach Pocket,2023-06-18T08:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.41
110262,Severn Beach Pocket,2023-06-18T08:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.19
110262,Severn Beach Pocket,2023-06-18T08:00:00.000+00:00,feeder,21.0,N Current (RMS),A,55.0
110262,Severn Beach Pocket,2023-06-18T08:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-18T08:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-18T08:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-18T08:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-24.44
110262,Severn Beach Pocket,2023-06-18T08:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.0
110262,Severn Beach Pocket,2023-06-18T08:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.63
110262,Severn Beach Pocket,2023-06-18T08:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-7.76
110262,Severn Beach Pocket,2023-06-18T08:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.47
110262,Severn Beach Pocket,2023-06-18T08:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.09
110262,Severn Beach Pocket,2023-06-18T08:00:00.000+00:00,feeder,11.0,N Current (RMS),A,39.1
110262,Severn Beach Pocket,2023-06-18T08:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,105.9
110262,Severn Beach Pocket,2023-06-18T08:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,70.3
110262,Severn Beach Pocket,2023-06-18T08:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.1
110262,Severn Beach Pocket,2023-06-18T08:00:00.000+00:00,transformer,,Temperature,C,29.5
110262,Severn Beach Pocket,2023-06-18T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
110262,Severn Beach Pocket,2023-06-18T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
110262,Severn Beach Pocket,2023-06-18T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
110262,Severn Beach Pocket,2023-06-18T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
110262,Severn Beach Pocket,2023-06-18T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
110262,Severn Beach Pocket,2023-06-18T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
110262,Severn Beach Pocket,2023-06-18T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.26
110262,Severn Beach Pocket,2023-06-18T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.8
110262,Severn Beach Pocket,2023-06-18T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
110262,Severn Beach Pocket,2023-06-18T08:00:00.000+00:00,busbar,,L3 Active Power,kW,11.55
110262,Severn Beach Pocket,2023-06-18T08:00:00.000+00:00,busbar,,L2 Active Power,kW,5.39
110262,Severn Beach Pocket,2023-06-18T08:00:00.000+00:00,busbar,,L1 Active Power,kW,25.24
110262,Severn Beach Pocket,2023-06-18T08:00:00.000+00:00,busbar,,N Current (RMS),A,118.4
110262,Severn Beach Pocket,2023-06-18T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
110262,Severn Beach Pocket,2023-06-18T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
110262,Severn Beach Pocket,2023-06-18T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
110262,Severn Beach Pocket,2023-06-18T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.71
110262,Severn Beach Pocket,2023-06-18T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
110262,Severn Beach Pocket,2023-06-18T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.94
110262,Severn Beach Pocket,2023-06-18T07:50:00.000+00:00,feeder,,L3 Active Power,kW,12.18
110262,Severn Beach Pocket,2023-06-18T07:50:00.000+00:00,feeder,,L2 Active Power,kW,12.32
110262,Severn Beach Pocket,2023-06-18T07:50:00.000+00:00,feeder,,L1 Active Power,kW,10.56
110262,Severn Beach Pocket,2023-06-18T07:50:00.000+00:00,feeder,,N Current (RMS),A,35.4
110262,Severn Beach Pocket,2023-06-18T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,54.1
110262,Severn Beach Pocket,2023-06-18T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,53.9
110262,Severn Beach Pocket,2023-06-18T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,46.8
110262,Severn Beach Pocket,2023-06-18T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
110262,Severn Beach Pocket,2023-06-18T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-18T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-18T07:50:00.000+00:00,feeder,,L3 Active Power,kW,2.14
110262,Severn Beach Pocket,2023-06-18T07:50:00.000+00:00,feeder,,L2 Active Power,kW,1.13
110262,Severn Beach Pocket,2023-06-18T07:50:00.000+00:00,feeder,,L1 Active Power,kW,2.87
110262,Severn Beach Pocket,2023-06-18T07:50:00.000+00:00,feeder,,N Current (RMS),A,11.7
110262,Severn Beach Pocket,2023-06-18T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.5
110262,Severn Beach Pocket,2023-06-18T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-18T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.6
110262,Severn Beach Pocket,2023-06-18T07:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.01
110262,Severn Beach Pocket,2023-06-18T07:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-18T07:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.58
110262,Severn Beach Pocket,2023-06-18T07:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.99
110262,Severn Beach Pocket,2023-06-18T07:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.93
110262,Severn Beach Pocket,2023-06-18T07:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.94
110262,Severn Beach Pocket,2023-06-18T07:50:00.000+00:00,feeder,41.0,N Current (RMS),A,22.7
110262,Severn Beach Pocket,2023-06-18T07:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-18T07:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.0
110262,Severn Beach Pocket,2023-06-18T07:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-18T07:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.13
110262,Severn Beach Pocket,2023-06-18T07:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.22
110262,Severn Beach Pocket,2023-06-18T07:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-18T07:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.53
110262,Severn Beach Pocket,2023-06-18T07:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.71
110262,Severn Beach Pocket,2023-06-18T07:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.46
110262,Severn Beach Pocket,2023-06-18T07:50:00.000+00:00,feeder,31.0,N Current (RMS),A,7.0
110262,Severn Beach Pocket,2023-06-18T07:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-18T07:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.4
110262,Severn Beach Pocket,2023-06-18T07:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-18T07:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-18T07:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.05
110262,Severn Beach Pocket,2023-06-18T07:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.37
110262,Severn Beach Pocket,2023-06-18T07:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.88
110262,Severn Beach Pocket,2023-06-18T07:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.56
110262,Severn Beach Pocket,2023-06-18T07:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.7
110262,Severn Beach Pocket,2023-06-18T07:50:00.000+00:00,feeder,21.0,N Current (RMS),A,33.9
110262,Severn Beach Pocket,2023-06-18T07:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-18T07:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-18T07:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.9
110262,Severn Beach Pocket,2023-06-18T07:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-18.78
110262,Severn Beach Pocket,2023-06-18T07:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.9
110262,Severn Beach Pocket,2023-06-18T07:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.66
110262,Severn Beach Pocket,2023-06-18T07:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.39
110262,Severn Beach Pocket,2023-06-18T07:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.37
110262,Severn Beach Pocket,2023-06-18T07:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.17
110262,Severn Beach Pocket,2023-06-18T07:50:00.000+00:00,feeder,11.0,N Current (RMS),A,38.5
110262,Severn Beach Pocket,2023-06-18T07:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,79.5
110262,Severn Beach Pocket,2023-06-18T07:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,69.7
110262,Severn Beach Pocket,2023-06-18T07:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,63.0
110262,Severn Beach Pocket,2023-06-18T07:50:00.000+00:00,transformer,,Temperature,C,29.5
110262,Severn Beach Pocket,2023-06-18T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
110262,Severn Beach Pocket,2023-06-18T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
110262,Severn Beach Pocket,2023-06-18T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
110262,Severn Beach Pocket,2023-06-18T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
110262,Severn Beach Pocket,2023-06-18T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
110262,Severn Beach Pocket,2023-06-18T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
110262,Severn Beach Pocket,2023-06-18T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.9
110262,Severn Beach Pocket,2023-06-18T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.63
110262,Severn Beach Pocket,2023-06-18T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.46
110262,Severn Beach Pocket,2023-06-18T07:50:00.000+00:00,busbar,,L3 Active Power,kW,12.33
110262,Severn Beach Pocket,2023-06-18T07:50:00.000+00:00,busbar,,L2 Active Power,kW,8.16
110262,Severn Beach Pocket,2023-06-18T07:50:00.000+00:00,busbar,,L1 Active Power,kW,30.7
110262,Severn Beach Pocket,2023-06-18T07:50:00.000+00:00,busbar,,N Current (RMS),A,96.9
110262,Severn Beach Pocket,2023-06-18T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
110262,Severn Beach Pocket,2023-06-18T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
110262,Severn Beach Pocket,2023-06-18T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.3
110262,Severn Beach Pocket,2023-06-18T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.63
110262,Severn Beach Pocket,2023-06-18T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
110262,Severn Beach Pocket,2023-06-18T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.78
110262,Severn Beach Pocket,2023-06-18T07:40:00.000+00:00,feeder,,L3 Active Power,kW,10.75
110262,Severn Beach Pocket,2023-06-18T07:40:00.000+00:00,feeder,,L2 Active Power,kW,10.08
110262,Severn Beach Pocket,2023-06-18T07:40:00.000+00:00,feeder,,L1 Active Power,kW,11.47
110262,Severn Beach Pocket,2023-06-18T07:40:00.000+00:00,feeder,,N Current (RMS),A,30.5
110262,Severn Beach Pocket,2023-06-18T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,48.5
110262,Severn Beach Pocket,2023-06-18T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,44.7
110262,Severn Beach Pocket,2023-06-18T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,50.3
110262,Severn Beach Pocket,2023-06-18T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
110262,Severn Beach Pocket,2023-06-18T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-18T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-18T07:40:00.000+00:00,feeder,,L3 Active Power,kW,1.55
110262,Severn Beach Pocket,2023-06-18T07:40:00.000+00:00,feeder,,L2 Active Power,kW,1.29
110262,Severn Beach Pocket,2023-06-18T07:40:00.000+00:00,feeder,,L1 Active Power,kW,3.24
110262,Severn Beach Pocket,2023-06-18T07:40:00.000+00:00,feeder,,N Current (RMS),A,10.8
110262,Severn Beach Pocket,2023-06-18T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.7
110262,Severn Beach Pocket,2023-06-18T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.9
110262,Severn Beach Pocket,2023-06-18T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.0
110262,Severn Beach Pocket,2023-06-18T07:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-18T07:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-18T07:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.71
110262,Severn Beach Pocket,2023-06-18T07:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.62
110262,Severn Beach Pocket,2023-06-18T07:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.8
110262,Severn Beach Pocket,2023-06-18T07:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.96
110262,Severn Beach Pocket,2023-06-18T07:40:00.000+00:00,feeder,41.0,N Current (RMS),A,33.4
110262,Severn Beach Pocket,2023-06-18T07:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.9
110262,Severn Beach Pocket,2023-06-18T07:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.8
110262,Severn Beach Pocket,2023-06-18T07:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-18T07:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.14
110262,Severn Beach Pocket,2023-06-18T07:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-18T07:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-18T07:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.65
110262,Severn Beach Pocket,2023-06-18T07:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.09
110262,Severn Beach Pocket,2023-06-18T07:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.58
110262,Severn Beach Pocket,2023-06-18T07:40:00.000+00:00,feeder,31.0,N Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-18T07:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-18T07:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.3
110262,Severn Beach Pocket,2023-06-18T07:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-18T07:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-18T07:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.84
110262,Severn Beach Pocket,2023-06-18T07:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.57
110262,Severn Beach Pocket,2023-06-18T07:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.61
110262,Severn Beach Pocket,2023-06-18T07:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.43
110262,Severn Beach Pocket,2023-06-18T07:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.99
110262,Severn Beach Pocket,2023-06-18T07:40:00.000+00:00,feeder,21.0,N Current (RMS),A,25.1
110262,Severn Beach Pocket,2023-06-18T07:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-18T07:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-18T07:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.4
