Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-18T07:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-21.1
110262,Severn Beach Pocket,2023-06-18T07:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.26
110262,Severn Beach Pocket,2023-06-18T07:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,7.34
110262,Severn Beach Pocket,2023-06-18T07:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.87
110262,Severn Beach Pocket,2023-06-18T07:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-13.57
110262,Severn Beach Pocket,2023-06-18T07:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.73
110262,Severn Beach Pocket,2023-06-18T07:40:00.000+00:00,feeder,11.0,N Current (RMS),A,38.9
110262,Severn Beach Pocket,2023-06-18T07:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,89.7
110262,Severn Beach Pocket,2023-06-18T07:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,81.9
110262,Severn Beach Pocket,2023-06-18T07:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,84.0
110262,Severn Beach Pocket,2023-06-18T07:40:00.000+00:00,transformer,,Temperature,C,29.4
110262,Severn Beach Pocket,2023-06-18T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
110262,Severn Beach Pocket,2023-06-18T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
110262,Severn Beach Pocket,2023-06-18T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
110262,Severn Beach Pocket,2023-06-18T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
110262,Severn Beach Pocket,2023-06-18T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
110262,Severn Beach Pocket,2023-06-18T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
110262,Severn Beach Pocket,2023-06-18T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.23
110262,Severn Beach Pocket,2023-06-18T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.3
110262,Severn Beach Pocket,2023-06-18T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.28
110262,Severn Beach Pocket,2023-06-18T07:40:00.000+00:00,busbar,,L3 Active Power,kW,12.3
110262,Severn Beach Pocket,2023-06-18T07:40:00.000+00:00,busbar,,L2 Active Power,kW,5.27
110262,Severn Beach Pocket,2023-06-18T07:40:00.000+00:00,busbar,,L1 Active Power,kW,35.97
110262,Severn Beach Pocket,2023-06-18T07:40:00.000+00:00,busbar,,N Current (RMS),A,94.5
110262,Severn Beach Pocket,2023-06-18T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
110262,Severn Beach Pocket,2023-06-18T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
110262,Severn Beach Pocket,2023-06-18T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.7
110262,Severn Beach Pocket,2023-06-18T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.95
110262,Severn Beach Pocket,2023-06-18T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.52
110262,Severn Beach Pocket,2023-06-18T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.64
110262,Severn Beach Pocket,2023-06-18T07:30:00.000+00:00,feeder,,L3 Active Power,kW,12.84
110262,Severn Beach Pocket,2023-06-18T07:30:00.000+00:00,feeder,,L2 Active Power,kW,10.03
110262,Severn Beach Pocket,2023-06-18T07:30:00.000+00:00,feeder,,L1 Active Power,kW,7.87
110262,Severn Beach Pocket,2023-06-18T07:30:00.000+00:00,feeder,,N Current (RMS),A,35.1
110262,Severn Beach Pocket,2023-06-18T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,55.5
110262,Severn Beach Pocket,2023-06-18T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,44.2
110262,Severn Beach Pocket,2023-06-18T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,36.2
110262,Severn Beach Pocket,2023-06-18T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
110262,Severn Beach Pocket,2023-06-18T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-18T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-18T07:30:00.000+00:00,feeder,,L3 Active Power,kW,1.38
110262,Severn Beach Pocket,2023-06-18T07:30:00.000+00:00,feeder,,L2 Active Power,kW,0.93
110262,Severn Beach Pocket,2023-06-18T07:30:00.000+00:00,feeder,,L1 Active Power,kW,4.86
110262,Severn Beach Pocket,2023-06-18T07:30:00.000+00:00,feeder,,N Current (RMS),A,17.0
110262,Severn Beach Pocket,2023-06-18T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.6
110262,Severn Beach Pocket,2023-06-18T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-18T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.5
110262,Severn Beach Pocket,2023-06-18T07:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-18T07:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.35
110262,Severn Beach Pocket,2023-06-18T07:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-18T07:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.57
110262,Severn Beach Pocket,2023-06-18T07:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.28
110262,Severn Beach Pocket,2023-06-18T07:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.3
110262,Severn Beach Pocket,2023-06-18T07:30:00.000+00:00,feeder,41.0,N Current (RMS),A,12.1
110262,Severn Beach Pocket,2023-06-18T07:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.4
110262,Severn Beach Pocket,2023-06-18T07:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-18T07:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,7.3
110262,Severn Beach Pocket,2023-06-18T07:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.14
110262,Severn Beach Pocket,2023-06-18T07:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.02
110262,Severn Beach Pocket,2023-06-18T07:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-18T07:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.4
110262,Severn Beach Pocket,2023-06-18T07:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.34
110262,Severn Beach Pocket,2023-06-18T07:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.71
110262,Severn Beach Pocket,2023-06-18T07:30:00.000+00:00,feeder,31.0,N Current (RMS),A,12.6
110262,Severn Beach Pocket,2023-06-18T07:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.6
110262,Severn Beach Pocket,2023-06-18T07:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-18T07:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-18T07:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-06-18T07:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.82
110262,Severn Beach Pocket,2023-06-18T07:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.47
110262,Severn Beach Pocket,2023-06-18T07:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.59
110262,Severn Beach Pocket,2023-06-18T07:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.4
110262,Severn Beach Pocket,2023-06-18T07:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.65
110262,Severn Beach Pocket,2023-06-18T07:30:00.000+00:00,feeder,21.0,N Current (RMS),A,23.7
110262,Severn Beach Pocket,2023-06-18T07:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-18T07:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-18T07:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-18T07:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-15.33
110262,Severn Beach Pocket,2023-06-18T07:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.01
110262,Severn Beach Pocket,2023-06-18T07:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.7
110262,Severn Beach Pocket,2023-06-18T07:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.71
110262,Severn Beach Pocket,2023-06-18T07:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.6
110262,Severn Beach Pocket,2023-06-18T07:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.57
110262,Severn Beach Pocket,2023-06-18T07:30:00.000+00:00,feeder,11.0,N Current (RMS),A,39.3
110262,Severn Beach Pocket,2023-06-18T07:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,63.8
110262,Severn Beach Pocket,2023-06-18T07:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,70.1
110262,Severn Beach Pocket,2023-06-18T07:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,83.5
110262,Severn Beach Pocket,2023-06-18T07:30:00.000+00:00,transformer,,Temperature,C,29.4
110262,Severn Beach Pocket,2023-06-18T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
110262,Severn Beach Pocket,2023-06-18T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
110262,Severn Beach Pocket,2023-06-18T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
110262,Severn Beach Pocket,2023-06-18T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
110262,Severn Beach Pocket,2023-06-18T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
110262,Severn Beach Pocket,2023-06-18T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
110262,Severn Beach Pocket,2023-06-18T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.87
110262,Severn Beach Pocket,2023-06-18T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.88
110262,Severn Beach Pocket,2023-06-18T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.3
110262,Severn Beach Pocket,2023-06-18T07:30:00.000+00:00,busbar,,L3 Active Power,kW,17.07
110262,Severn Beach Pocket,2023-06-18T07:30:00.000+00:00,busbar,,L2 Active Power,kW,0.6
110262,Severn Beach Pocket,2023-06-18T07:30:00.000+00:00,busbar,,L1 Active Power,kW,34.96
110262,Severn Beach Pocket,2023-06-18T07:30:00.000+00:00,busbar,,N Current (RMS),A,60.0
110262,Severn Beach Pocket,2023-06-18T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
110262,Severn Beach Pocket,2023-06-18T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
110262,Severn Beach Pocket,2023-06-18T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.0
110262,Severn Beach Pocket,2023-06-18T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.51
110262,Severn Beach Pocket,2023-06-18T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
110262,Severn Beach Pocket,2023-06-18T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.39
110262,Severn Beach Pocket,2023-06-18T07:20:00.000+00:00,feeder,,L3 Active Power,kW,11.44
110262,Severn Beach Pocket,2023-06-18T07:20:00.000+00:00,feeder,,L2 Active Power,kW,11.56
110262,Severn Beach Pocket,2023-06-18T07:20:00.000+00:00,feeder,,L1 Active Power,kW,8.8
110262,Severn Beach Pocket,2023-06-18T07:20:00.000+00:00,feeder,,N Current (RMS),A,33.9
110262,Severn Beach Pocket,2023-06-18T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,50.8
110262,Severn Beach Pocket,2023-06-18T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,50.2
110262,Severn Beach Pocket,2023-06-18T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,40.2
110262,Severn Beach Pocket,2023-06-18T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
110262,Severn Beach Pocket,2023-06-18T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-18T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-06-18T07:20:00.000+00:00,feeder,,L3 Active Power,kW,1.45
110262,Severn Beach Pocket,2023-06-18T07:20:00.000+00:00,feeder,,L2 Active Power,kW,0.9
110262,Severn Beach Pocket,2023-06-18T07:20:00.000+00:00,feeder,,L1 Active Power,kW,6.39
110262,Severn Beach Pocket,2023-06-18T07:20:00.000+00:00,feeder,,N Current (RMS),A,21.6
110262,Severn Beach Pocket,2023-06-18T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.9
110262,Severn Beach Pocket,2023-06-18T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-18T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.7
110262,Severn Beach Pocket,2023-06-18T07:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.38
110262,Severn Beach Pocket,2023-06-18T07:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.36
110262,Severn Beach Pocket,2023-06-18T07:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-18T07:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.6
110262,Severn Beach Pocket,2023-06-18T07:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.32
110262,Severn Beach Pocket,2023-06-18T07:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.93
110262,Severn Beach Pocket,2023-06-18T07:20:00.000+00:00,feeder,41.0,N Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-18T07:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-18T07:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-18T07:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-18T07:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.28
110262,Severn Beach Pocket,2023-06-18T07:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.07
110262,Severn Beach Pocket,2023-06-18T07:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-18T07:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.59
110262,Severn Beach Pocket,2023-06-18T07:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.15
110262,Severn Beach Pocket,2023-06-18T07:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.24
110262,Severn Beach Pocket,2023-06-18T07:20:00.000+00:00,feeder,31.0,N Current (RMS),A,17.8
110262,Severn Beach Pocket,2023-06-18T07:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.7
110262,Severn Beach Pocket,2023-06-18T07:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.1
110262,Severn Beach Pocket,2023-06-18T07:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.1
110262,Severn Beach Pocket,2023-06-18T07:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-18T07:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.81
110262,Severn Beach Pocket,2023-06-18T07:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.56
110262,Severn Beach Pocket,2023-06-18T07:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.65
110262,Severn Beach Pocket,2023-06-18T07:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.4
110262,Severn Beach Pocket,2023-06-18T07:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.62
110262,Severn Beach Pocket,2023-06-18T07:20:00.000+00:00,feeder,21.0,N Current (RMS),A,33.8
110262,Severn Beach Pocket,2023-06-18T07:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-18T07:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-18T07:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-18T07:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-18.78
110262,Severn Beach Pocket,2023-06-18T07:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,14.8
110262,Severn Beach Pocket,2023-06-18T07:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.79
110262,Severn Beach Pocket,2023-06-18T07:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.81
110262,Severn Beach Pocket,2023-06-18T07:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.0
110262,Severn Beach Pocket,2023-06-18T07:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.18
110262,Severn Beach Pocket,2023-06-18T07:20:00.000+00:00,feeder,11.0,N Current (RMS),A,38.8
110262,Severn Beach Pocket,2023-06-18T07:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,78.3
110262,Severn Beach Pocket,2023-06-18T07:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,77.0
110262,Severn Beach Pocket,2023-06-18T07:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,69.3
110262,Severn Beach Pocket,2023-06-18T07:20:00.000+00:00,transformer,,Temperature,C,29.3
110262,Severn Beach Pocket,2023-06-18T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
110262,Severn Beach Pocket,2023-06-18T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
110262,Severn Beach Pocket,2023-06-18T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
110262,Severn Beach Pocket,2023-06-18T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
110262,Severn Beach Pocket,2023-06-18T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
110262,Severn Beach Pocket,2023-06-18T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
110262,Severn Beach Pocket,2023-06-18T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.99
110262,Severn Beach Pocket,2023-06-18T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.84
110262,Severn Beach Pocket,2023-06-18T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.68
110262,Severn Beach Pocket,2023-06-18T07:20:00.000+00:00,busbar,,L3 Active Power,kW,15.93
110262,Severn Beach Pocket,2023-06-18T07:20:00.000+00:00,busbar,,L2 Active Power,kW,2.53
110262,Severn Beach Pocket,2023-06-18T07:20:00.000+00:00,busbar,,L1 Active Power,kW,35.15
110262,Severn Beach Pocket,2023-06-18T07:20:00.000+00:00,busbar,,N Current (RMS),A,68.6
110262,Severn Beach Pocket,2023-06-18T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
110262,Severn Beach Pocket,2023-06-18T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
110262,Severn Beach Pocket,2023-06-18T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.0
110262,Severn Beach Pocket,2023-06-18T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.52
110262,Severn Beach Pocket,2023-06-18T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
110262,Severn Beach Pocket,2023-06-18T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.63
110262,Severn Beach Pocket,2023-06-18T07:10:00.000+00:00,feeder,,L3 Active Power,kW,13.98
110262,Severn Beach Pocket,2023-06-18T07:10:00.000+00:00,feeder,,L2 Active Power,kW,10.9
110262,Severn Beach Pocket,2023-06-18T07:10:00.000+00:00,feeder,,L1 Active Power,kW,10.48
110262,Severn Beach Pocket,2023-06-18T07:10:00.000+00:00,feeder,,N Current (RMS),A,34.9
110262,Severn Beach Pocket,2023-06-18T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,60.9
110262,Severn Beach Pocket,2023-06-18T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,47.4
110262,Severn Beach Pocket,2023-06-18T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,45.6
110262,Severn Beach Pocket,2023-06-18T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
110262,Severn Beach Pocket,2023-06-18T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-18T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
110262,Severn Beach Pocket,2023-06-18T07:10:00.000+00:00,feeder,,L3 Active Power,kW,1.26
110262,Severn Beach Pocket,2023-06-18T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.86
110262,Severn Beach Pocket,2023-06-18T07:10:00.000+00:00,feeder,,L1 Active Power,kW,6.61
110262,Severn Beach Pocket,2023-06-18T07:10:00.000+00:00,feeder,,N Current (RMS),A,23.0
110262,Severn Beach Pocket,2023-06-18T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.2
110262,Severn Beach Pocket,2023-06-18T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-18T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.9
110262,Severn Beach Pocket,2023-06-18T07:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-18T07:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-18T07:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-18T07:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.85
110262,Severn Beach Pocket,2023-06-18T07:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.06
110262,Severn Beach Pocket,2023-06-18T07:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.18
110262,Severn Beach Pocket,2023-06-18T07:10:00.000+00:00,feeder,41.0,N Current (RMS),A,6.3
110262,Severn Beach Pocket,2023-06-18T07:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-18T07:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,6.8
110262,Severn Beach Pocket,2023-06-18T07:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-18T07:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.16
110262,Severn Beach Pocket,2023-06-18T07:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.12
110262,Severn Beach Pocket,2023-06-18T07:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-18T07:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.64
110262,Severn Beach Pocket,2023-06-18T07:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.5
110262,Severn Beach Pocket,2023-06-18T07:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.74
110262,Severn Beach Pocket,2023-06-18T07:10:00.000+00:00,feeder,31.0,N Current (RMS),A,13.8
110262,Severn Beach Pocket,2023-06-18T07:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.5
110262,Severn Beach Pocket,2023-06-18T07:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-18T07:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-18T07:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-18T07:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.5
110262,Severn Beach Pocket,2023-06-18T07:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.41
110262,Severn Beach Pocket,2023-06-18T07:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.36
110262,Severn Beach Pocket,2023-06-18T07:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.78
110262,Severn Beach Pocket,2023-06-18T07:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.67
110262,Severn Beach Pocket,2023-06-18T07:10:00.000+00:00,feeder,21.0,N Current (RMS),A,28.8
110262,Severn Beach Pocket,2023-06-18T07:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.2
110262,Severn Beach Pocket,2023-06-18T07:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.4
110262,Severn Beach Pocket,2023-06-18T07:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-18T07:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-18.41
110262,Severn Beach Pocket,2023-06-18T07:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.96
110262,Severn Beach Pocket,2023-06-18T07:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.43
110262,Severn Beach Pocket,2023-06-18T07:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.64
110262,Severn Beach Pocket,2023-06-18T07:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-12.34
110262,Severn Beach Pocket,2023-06-18T07:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.71
110262,Severn Beach Pocket,2023-06-18T07:10:00.000+00:00,feeder,11.0,N Current (RMS),A,38.0
110262,Severn Beach Pocket,2023-06-18T07:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,77.7
110262,Severn Beach Pocket,2023-06-18T07:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,76.0
110262,Severn Beach Pocket,2023-06-18T07:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,69.9
110262,Severn Beach Pocket,2023-06-18T07:10:00.000+00:00,transformer,,Temperature,C,29.3
110262,Severn Beach Pocket,2023-06-18T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
110262,Severn Beach Pocket,2023-06-18T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
110262,Severn Beach Pocket,2023-06-18T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
110262,Severn Beach Pocket,2023-06-18T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
110262,Severn Beach Pocket,2023-06-18T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
110262,Severn Beach Pocket,2023-06-18T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
110262,Severn Beach Pocket,2023-06-18T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.64
110262,Severn Beach Pocket,2023-06-18T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.97
110262,Severn Beach Pocket,2023-06-18T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.36
110262,Severn Beach Pocket,2023-06-18T07:10:00.000+00:00,busbar,,L3 Active Power,kW,17.46
110262,Severn Beach Pocket,2023-06-18T07:10:00.000+00:00,busbar,,L2 Active Power,kW,0.2
110262,Severn Beach Pocket,2023-06-18T07:10:00.000+00:00,busbar,,L1 Active Power,kW,35.39
110262,Severn Beach Pocket,2023-06-18T07:10:00.000+00:00,busbar,,N Current (RMS),A,65.4
110262,Severn Beach Pocket,2023-06-18T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
110262,Severn Beach Pocket,2023-06-18T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
110262,Severn Beach Pocket,2023-06-18T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.4
110262,Severn Beach Pocket,2023-06-18T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.51
110262,Severn Beach Pocket,2023-06-18T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
110262,Severn Beach Pocket,2023-06-18T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.94
110262,Severn Beach Pocket,2023-06-18T07:00:00.000+00:00,feeder,,L3 Active Power,kW,13.93
110262,Severn Beach Pocket,2023-06-18T07:00:00.000+00:00,feeder,,L2 Active Power,kW,13.36
110262,Severn Beach Pocket,2023-06-18T07:00:00.000+00:00,feeder,,L1 Active Power,kW,8.28
110262,Severn Beach Pocket,2023-06-18T07:00:00.000+00:00,feeder,,N Current (RMS),A,42.4
110262,Severn Beach Pocket,2023-06-18T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,61.5
110262,Severn Beach Pocket,2023-06-18T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,58.6
110262,Severn Beach Pocket,2023-06-18T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,37.4
110262,Severn Beach Pocket,2023-06-18T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
110262,Severn Beach Pocket,2023-06-18T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-18T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
110262,Severn Beach Pocket,2023-06-18T07:00:00.000+00:00,feeder,,L3 Active Power,kW,1.18
110262,Severn Beach Pocket,2023-06-18T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.91
110262,Severn Beach Pocket,2023-06-18T07:00:00.000+00:00,feeder,,L1 Active Power,kW,2.39
110262,Severn Beach Pocket,2023-06-18T07:00:00.000+00:00,feeder,,N Current (RMS),A,8.6
110262,Severn Beach Pocket,2023-06-18T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.2
110262,Severn Beach Pocket,2023-06-18T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-18T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.7
110262,Severn Beach Pocket,2023-06-18T07:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-18T07:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-18T07:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-18T07:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.46
110262,Severn Beach Pocket,2023-06-18T07:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.39
110262,Severn Beach Pocket,2023-06-18T07:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.5
110262,Severn Beach Pocket,2023-06-18T07:00:00.000+00:00,feeder,41.0,N Current (RMS),A,13.5
110262,Severn Beach Pocket,2023-06-18T07:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.9
110262,Severn Beach Pocket,2023-06-18T07:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-18T07:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,8.1
110262,Severn Beach Pocket,2023-06-18T07:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.09
110262,Severn Beach Pocket,2023-06-18T07:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.32
110262,Severn Beach Pocket,2023-06-18T07:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-18T07:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.5
110262,Severn Beach Pocket,2023-06-18T07:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.5
110262,Severn Beach Pocket,2023-06-18T07:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.61
110262,Severn Beach Pocket,2023-06-18T07:00:00.000+00:00,feeder,31.0,N Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-18T07:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-18T07:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-18T07:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-18T07:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-18T07:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.6
110262,Severn Beach Pocket,2023-06-18T07:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-18T07:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.42
110262,Severn Beach Pocket,2023-06-18T07:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.24
110262,Severn Beach Pocket,2023-06-18T07:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.77
110262,Severn Beach Pocket,2023-06-18T07:00:00.000+00:00,feeder,21.0,N Current (RMS),A,35.1
110262,Severn Beach Pocket,2023-06-18T07:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-18T07:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-18T07:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-18T07:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-15.12
110262,Severn Beach Pocket,2023-06-18T07:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,14.46
110262,Severn Beach Pocket,2023-06-18T07:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.06
110262,Severn Beach Pocket,2023-06-18T07:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.34
110262,Severn Beach Pocket,2023-06-18T07:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.35
110262,Severn Beach Pocket,2023-06-18T07:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.46
110262,Severn Beach Pocket,2023-06-18T07:00:00.000+00:00,feeder,11.0,N Current (RMS),A,41.3
110262,Severn Beach Pocket,2023-06-18T07:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,65.7
110262,Severn Beach Pocket,2023-06-18T07:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,76.1
110262,Severn Beach Pocket,2023-06-18T07:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.9
110262,Severn Beach Pocket,2023-06-18T07:00:00.000+00:00,transformer,,Temperature,C,29.3
110262,Severn Beach Pocket,2023-06-18T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
110262,Severn Beach Pocket,2023-06-18T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
110262,Severn Beach Pocket,2023-06-18T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
110262,Severn Beach Pocket,2023-06-18T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
110262,Severn Beach Pocket,2023-06-18T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
110262,Severn Beach Pocket,2023-06-18T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
110262,Severn Beach Pocket,2023-06-18T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.45
110262,Severn Beach Pocket,2023-06-18T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.87
110262,Severn Beach Pocket,2023-06-18T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.65
110262,Severn Beach Pocket,2023-06-18T07:00:00.000+00:00,busbar,,L3 Active Power,kW,15.14
110262,Severn Beach Pocket,2023-06-18T07:00:00.000+00:00,busbar,,L2 Active Power,kW,4.57
110262,Severn Beach Pocket,2023-06-18T07:00:00.000+00:00,busbar,,L1 Active Power,kW,27.0
110262,Severn Beach Pocket,2023-06-18T07:00:00.000+00:00,busbar,,N Current (RMS),A,85.9
110262,Severn Beach Pocket,2023-06-18T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
110262,Severn Beach Pocket,2023-06-18T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
110262,Severn Beach Pocket,2023-06-18T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
110262,Severn Beach Pocket,2023-06-18T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.87
110262,Severn Beach Pocket,2023-06-18T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
110262,Severn Beach Pocket,2023-06-18T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.51
110262,Severn Beach Pocket,2023-06-18T06:50:00.000+00:00,feeder,,L3 Active Power,kW,8.98
110262,Severn Beach Pocket,2023-06-18T06:50:00.000+00:00,feeder,,L2 Active Power,kW,13.27
110262,Severn Beach Pocket,2023-06-18T06:50:00.000+00:00,feeder,,L1 Active Power,kW,8.94
110262,Severn Beach Pocket,2023-06-18T06:50:00.000+00:00,feeder,,N Current (RMS),A,39.5
110262,Severn Beach Pocket,2023-06-18T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,42.8
110262,Severn Beach Pocket,2023-06-18T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,59.0
110262,Severn Beach Pocket,2023-06-18T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,39.9
110262,Severn Beach Pocket,2023-06-18T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
110262,Severn Beach Pocket,2023-06-18T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-18T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-18T06:50:00.000+00:00,feeder,,L3 Active Power,kW,1.02
110262,Severn Beach Pocket,2023-06-18T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.85
110262,Severn Beach Pocket,2023-06-18T06:50:00.000+00:00,feeder,,L1 Active Power,kW,1.61
110262,Severn Beach Pocket,2023-06-18T06:50:00.000+00:00,feeder,,N Current (RMS),A,6.3
110262,Severn Beach Pocket,2023-06-18T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-18T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-18T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,8.4
110262,Severn Beach Pocket,2023-06-18T06:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-18T06:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-06-18T06:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-18T06:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.45
110262,Severn Beach Pocket,2023-06-18T06:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.28
110262,Severn Beach Pocket,2023-06-18T06:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.51
110262,Severn Beach Pocket,2023-06-18T06:50:00.000+00:00,feeder,41.0,N Current (RMS),A,11.3
110262,Severn Beach Pocket,2023-06-18T06:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.0
110262,Severn Beach Pocket,2023-06-18T06:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-18T06:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,7.8
110262,Severn Beach Pocket,2023-06-18T06:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.07
110262,Severn Beach Pocket,2023-06-18T06:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.46
110262,Severn Beach Pocket,2023-06-18T06:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-18T06:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.51
110262,Severn Beach Pocket,2023-06-18T06:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.44
110262,Severn Beach Pocket,2023-06-18T06:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.68
110262,Severn Beach Pocket,2023-06-18T06:50:00.000+00:00,feeder,31.0,N Current (RMS),A,25.6
110262,Severn Beach Pocket,2023-06-18T06:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-18T06:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.6
110262,Severn Beach Pocket,2023-06-18T06:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-18T06:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-18T06:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.53
110262,Severn Beach Pocket,2023-06-18T06:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-18T06:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.36
110262,Severn Beach Pocket,2023-06-18T06:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.17
110262,Severn Beach Pocket,2023-06-18T06:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.02
110262,Severn Beach Pocket,2023-06-18T06:50:00.000+00:00,feeder,21.0,N Current (RMS),A,43.1
110262,Severn Beach Pocket,2023-06-18T06:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-18T06:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-18T06:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-06-18T06:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-14.13
110262,Severn Beach Pocket,2023-06-18T06:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,14.71
110262,Severn Beach Pocket,2023-06-18T06:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.61
110262,Severn Beach Pocket,2023-06-18T06:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.1
110262,Severn Beach Pocket,2023-06-18T06:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.45
110262,Severn Beach Pocket,2023-06-18T06:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.81
110262,Severn Beach Pocket,2023-06-18T06:50:00.000+00:00,feeder,11.0,N Current (RMS),A,41.0
110262,Severn Beach Pocket,2023-06-18T06:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,60.9
110262,Severn Beach Pocket,2023-06-18T06:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,78.5
110262,Severn Beach Pocket,2023-06-18T06:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.3
110262,Severn Beach Pocket,2023-06-18T06:50:00.000+00:00,transformer,,Temperature,C,29.3
110262,Severn Beach Pocket,2023-06-18T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
110262,Severn Beach Pocket,2023-06-18T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
110262,Severn Beach Pocket,2023-06-18T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
110262,Severn Beach Pocket,2023-06-18T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
110262,Severn Beach Pocket,2023-06-18T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
110262,Severn Beach Pocket,2023-06-18T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
110262,Severn Beach Pocket,2023-06-18T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.01
110262,Severn Beach Pocket,2023-06-18T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.07
110262,Severn Beach Pocket,2023-06-18T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
110262,Severn Beach Pocket,2023-06-18T06:50:00.000+00:00,busbar,,L3 Active Power,kW,10.22
110262,Severn Beach Pocket,2023-06-18T06:50:00.000+00:00,busbar,,L2 Active Power,kW,8.22
110262,Severn Beach Pocket,2023-06-18T06:50:00.000+00:00,busbar,,L1 Active Power,kW,25.57
110262,Severn Beach Pocket,2023-06-18T06:50:00.000+00:00,busbar,,N Current (RMS),A,96.9
110262,Severn Beach Pocket,2023-06-18T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
110262,Severn Beach Pocket,2023-06-18T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
110262,Severn Beach Pocket,2023-06-18T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
110262,Severn Beach Pocket,2023-06-18T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.31
110262,Severn Beach Pocket,2023-06-18T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
110262,Severn Beach Pocket,2023-06-18T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.84
110262,Severn Beach Pocket,2023-06-18T06:40:00.000+00:00,feeder,,L3 Active Power,kW,9.05
110262,Severn Beach Pocket,2023-06-18T06:40:00.000+00:00,feeder,,L2 Active Power,kW,10.25
110262,Severn Beach Pocket,2023-06-18T06:40:00.000+00:00,feeder,,L1 Active Power,kW,11.05
110262,Severn Beach Pocket,2023-06-18T06:40:00.000+00:00,feeder,,N Current (RMS),A,34.8
110262,Severn Beach Pocket,2023-06-18T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,43.3
110262,Severn Beach Pocket,2023-06-18T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,46.4
110262,Severn Beach Pocket,2023-06-18T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,50.6
110262,Severn Beach Pocket,2023-06-18T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
110262,Severn Beach Pocket,2023-06-18T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-18T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-18T06:40:00.000+00:00,feeder,,L3 Active Power,kW,1.05
110262,Severn Beach Pocket,2023-06-18T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.71
110262,Severn Beach Pocket,2023-06-18T06:40:00.000+00:00,feeder,,L1 Active Power,kW,1.05
110262,Severn Beach Pocket,2023-06-18T06:40:00.000+00:00,feeder,,N Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-18T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-18T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-18T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-18T06:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-18T06:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.36
110262,Severn Beach Pocket,2023-06-18T06:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-18T06:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.96
110262,Severn Beach Pocket,2023-06-18T06:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.5
110262,Severn Beach Pocket,2023-06-18T06:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.82
110262,Severn Beach Pocket,2023-06-18T06:40:00.000+00:00,feeder,41.0,N Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-18T06:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-18T06:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-18T06:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-18T06:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.26
110262,Severn Beach Pocket,2023-06-18T06:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.38
110262,Severn Beach Pocket,2023-06-18T06:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-18T06:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.68
110262,Severn Beach Pocket,2023-06-18T06:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.6
110262,Severn Beach Pocket,2023-06-18T06:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.18
110262,Severn Beach Pocket,2023-06-18T06:40:00.000+00:00,feeder,31.0,N Current (RMS),A,11.8
110262,Severn Beach Pocket,2023-06-18T06:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-18T06:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.3
110262,Severn Beach Pocket,2023-06-18T06:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.8
110262,Severn Beach Pocket,2023-06-18T06:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-18T06:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.54
110262,Severn Beach Pocket,2023-06-18T06:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-18T06:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.35
110262,Severn Beach Pocket,2023-06-18T06:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.17
110262,Severn Beach Pocket,2023-06-18T06:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.87
110262,Severn Beach Pocket,2023-06-18T06:40:00.000+00:00,feeder,21.0,N Current (RMS),A,34.8
110262,Severn Beach Pocket,2023-06-18T06:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-06-18T06:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-18T06:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-18T06:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-14.67
110262,Severn Beach Pocket,2023-06-18T06:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,14.33
110262,Severn Beach Pocket,2023-06-18T06:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.9
110262,Severn Beach Pocket,2023-06-18T06:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.69
110262,Severn Beach Pocket,2023-06-18T06:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.68
110262,Severn Beach Pocket,2023-06-18T06:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.09
110262,Severn Beach Pocket,2023-06-18T06:40:00.000+00:00,feeder,11.0,N Current (RMS),A,41.3
110262,Severn Beach Pocket,2023-06-18T06:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,62.0
110262,Severn Beach Pocket,2023-06-18T06:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,73.0
110262,Severn Beach Pocket,2023-06-18T06:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,65.9
110262,Severn Beach Pocket,2023-06-18T06:40:00.000+00:00,transformer,,Temperature,C,29.3
110262,Severn Beach Pocket,2023-06-18T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
110262,Severn Beach Pocket,2023-06-18T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
110262,Severn Beach Pocket,2023-06-18T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
110262,Severn Beach Pocket,2023-06-18T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
110262,Severn Beach Pocket,2023-06-18T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
110262,Severn Beach Pocket,2023-06-18T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
110262,Severn Beach Pocket,2023-06-18T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.55
110262,Severn Beach Pocket,2023-06-18T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.46
110262,Severn Beach Pocket,2023-06-18T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
110262,Severn Beach Pocket,2023-06-18T06:40:00.000+00:00,busbar,,L3 Active Power,kW,9.4
110262,Severn Beach Pocket,2023-06-18T06:40:00.000+00:00,busbar,,L2 Active Power,kW,4.21
110262,Severn Beach Pocket,2023-06-18T06:40:00.000+00:00,busbar,,L1 Active Power,kW,30.06
110262,Severn Beach Pocket,2023-06-18T06:40:00.000+00:00,busbar,,N Current (RMS),A,73.3
110262,Severn Beach Pocket,2023-06-18T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
110262,Severn Beach Pocket,2023-06-18T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
110262,Severn Beach Pocket,2023-06-18T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
110262,Severn Beach Pocket,2023-06-18T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.01
110262,Severn Beach Pocket,2023-06-18T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
110262,Severn Beach Pocket,2023-06-18T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
110262,Severn Beach Pocket,2023-06-18T06:30:00.000+00:00,feeder,,L3 Active Power,kW,8.46
110262,Severn Beach Pocket,2023-06-18T06:30:00.000+00:00,feeder,,L2 Active Power,kW,9.7
110262,Severn Beach Pocket,2023-06-18T06:30:00.000+00:00,feeder,,L1 Active Power,kW,8.37
110262,Severn Beach Pocket,2023-06-18T06:30:00.000+00:00,feeder,,N Current (RMS),A,29.3
110262,Severn Beach Pocket,2023-06-18T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,40.6
110262,Severn Beach Pocket,2023-06-18T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,43.7
110262,Severn Beach Pocket,2023-06-18T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,38.4
110262,Severn Beach Pocket,2023-06-18T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
110262,Severn Beach Pocket,2023-06-18T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-18T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-06-18T06:30:00.000+00:00,feeder,,L3 Active Power,kW,1.13
110262,Severn Beach Pocket,2023-06-18T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.74
110262,Severn Beach Pocket,2023-06-18T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.95
110262,Severn Beach Pocket,2023-06-18T06:30:00.000+00:00,feeder,,N Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-18T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-18T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-18T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-18T06:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.03
110262,Severn Beach Pocket,2023-06-18T06:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-18T06:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-18T06:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.76
110262,Severn Beach Pocket,2023-06-18T06:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.77
110262,Severn Beach Pocket,2023-06-18T06:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.73
