Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-18T06:30:00.000+00:00,feeder,41.0,N Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-18T06:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-18T06:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-18T06:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-18T06:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.34
110262,Severn Beach Pocket,2023-06-18T06:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-18T06:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-18T06:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.7
110262,Severn Beach Pocket,2023-06-18T06:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.38
110262,Severn Beach Pocket,2023-06-18T06:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.87
110262,Severn Beach Pocket,2023-06-18T06:30:00.000+00:00,feeder,31.0,N Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-18T06:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-18T06:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.8
110262,Severn Beach Pocket,2023-06-18T06:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-18T06:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-18T06:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.55
110262,Severn Beach Pocket,2023-06-18T06:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.35
110262,Severn Beach Pocket,2023-06-18T06:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.36
110262,Severn Beach Pocket,2023-06-18T06:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.19
110262,Severn Beach Pocket,2023-06-18T06:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.83
110262,Severn Beach Pocket,2023-06-18T06:30:00.000+00:00,feeder,21.0,N Current (RMS),A,41.7
110262,Severn Beach Pocket,2023-06-18T06:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-18T06:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-18T06:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-18T06:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-16.94
110262,Severn Beach Pocket,2023-06-18T06:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,17.43
110262,Severn Beach Pocket,2023-06-18T06:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,6.41
110262,Severn Beach Pocket,2023-06-18T06:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.14
110262,Severn Beach Pocket,2023-06-18T06:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-14.17
110262,Severn Beach Pocket,2023-06-18T06:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.2
110262,Severn Beach Pocket,2023-06-18T06:30:00.000+00:00,feeder,11.0,N Current (RMS),A,41.9
110262,Severn Beach Pocket,2023-06-18T06:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,73.7
110262,Severn Beach Pocket,2023-06-18T06:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,95.6
110262,Severn Beach Pocket,2023-06-18T06:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,66.9
110262,Severn Beach Pocket,2023-06-18T06:30:00.000+00:00,transformer,,Temperature,C,29.3
110262,Severn Beach Pocket,2023-06-18T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
110262,Severn Beach Pocket,2023-06-18T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
110262,Severn Beach Pocket,2023-06-18T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
110262,Severn Beach Pocket,2023-06-18T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
110262,Severn Beach Pocket,2023-06-18T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
110262,Severn Beach Pocket,2023-06-18T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
110262,Severn Beach Pocket,2023-06-18T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.34
110262,Severn Beach Pocket,2023-06-18T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.79
110262,Severn Beach Pocket,2023-06-18T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.72
110262,Severn Beach Pocket,2023-06-18T06:30:00.000+00:00,busbar,,L3 Active Power,kW,8.27
110262,Severn Beach Pocket,2023-06-18T06:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.76
110262,Severn Beach Pocket,2023-06-18T06:30:00.000+00:00,busbar,,L1 Active Power,kW,25.95
110262,Severn Beach Pocket,2023-06-18T06:30:00.000+00:00,busbar,,N Current (RMS),A,77.7
110262,Severn Beach Pocket,2023-06-18T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
110262,Severn Beach Pocket,2023-06-18T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
110262,Severn Beach Pocket,2023-06-18T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
110262,Severn Beach Pocket,2023-06-18T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.07
110262,Severn Beach Pocket,2023-06-18T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
110262,Severn Beach Pocket,2023-06-18T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.81
110262,Severn Beach Pocket,2023-06-18T06:20:00.000+00:00,feeder,,L3 Active Power,kW,8.51
110262,Severn Beach Pocket,2023-06-18T06:20:00.000+00:00,feeder,,L2 Active Power,kW,13.19
110262,Severn Beach Pocket,2023-06-18T06:20:00.000+00:00,feeder,,L1 Active Power,kW,7.25
110262,Severn Beach Pocket,2023-06-18T06:20:00.000+00:00,feeder,,N Current (RMS),A,39.9
110262,Severn Beach Pocket,2023-06-18T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,41.2
110262,Severn Beach Pocket,2023-06-18T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,57.2
110262,Severn Beach Pocket,2023-06-18T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,33.4
110262,Severn Beach Pocket,2023-06-18T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
110262,Severn Beach Pocket,2023-06-18T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-18T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-18T06:20:00.000+00:00,feeder,,L3 Active Power,kW,1.44
110262,Severn Beach Pocket,2023-06-18T06:20:00.000+00:00,feeder,,L2 Active Power,kW,1.81
110262,Severn Beach Pocket,2023-06-18T06:20:00.000+00:00,feeder,,L1 Active Power,kW,1.07
110262,Severn Beach Pocket,2023-06-18T06:20:00.000+00:00,feeder,,N Current (RMS),A,8.9
110262,Severn Beach Pocket,2023-06-18T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.0
110262,Severn Beach Pocket,2023-06-18T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.7
110262,Severn Beach Pocket,2023-06-18T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-06-18T06:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-18T06:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-18T06:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.35
110262,Severn Beach Pocket,2023-06-18T06:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.35
110262,Severn Beach Pocket,2023-06-18T06:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.33
110262,Severn Beach Pocket,2023-06-18T06:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.55
110262,Severn Beach Pocket,2023-06-18T06:20:00.000+00:00,feeder,41.0,N Current (RMS),A,6.8
110262,Severn Beach Pocket,2023-06-18T06:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.6
110262,Severn Beach Pocket,2023-06-18T06:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-18T06:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-18T06:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.37
110262,Severn Beach Pocket,2023-06-18T06:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-18T06:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-18T06:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.77
110262,Severn Beach Pocket,2023-06-18T06:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.09
110262,Severn Beach Pocket,2023-06-18T06:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.65
110262,Severn Beach Pocket,2023-06-18T06:20:00.000+00:00,feeder,31.0,N Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-18T06:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-18T06:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.5
110262,Severn Beach Pocket,2023-06-18T06:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-18T06:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-18T06:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.57
110262,Severn Beach Pocket,2023-06-18T06:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.38
110262,Severn Beach Pocket,2023-06-18T06:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.34
110262,Severn Beach Pocket,2023-06-18T06:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.22
110262,Severn Beach Pocket,2023-06-18T06:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.05
110262,Severn Beach Pocket,2023-06-18T06:20:00.000+00:00,feeder,21.0,N Current (RMS),A,32.8
110262,Severn Beach Pocket,2023-06-18T06:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-18T06:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-18T06:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.4
110262,Severn Beach Pocket,2023-06-18T06:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-16.47
110262,Severn Beach Pocket,2023-06-18T06:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.06
110262,Severn Beach Pocket,2023-06-18T06:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.98
110262,Severn Beach Pocket,2023-06-18T06:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.07
110262,Severn Beach Pocket,2023-06-18T06:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.69
110262,Severn Beach Pocket,2023-06-18T06:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.85
110262,Severn Beach Pocket,2023-06-18T06:20:00.000+00:00,feeder,11.0,N Current (RMS),A,40.9
110262,Severn Beach Pocket,2023-06-18T06:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,70.9
110262,Severn Beach Pocket,2023-06-18T06:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,59.1
110262,Severn Beach Pocket,2023-06-18T06:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.2
110262,Severn Beach Pocket,2023-06-18T06:20:00.000+00:00,transformer,,Temperature,C,29.2
110262,Severn Beach Pocket,2023-06-18T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
110262,Severn Beach Pocket,2023-06-18T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
110262,Severn Beach Pocket,2023-06-18T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
110262,Severn Beach Pocket,2023-06-18T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
110262,Severn Beach Pocket,2023-06-18T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
110262,Severn Beach Pocket,2023-06-18T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
110262,Severn Beach Pocket,2023-06-18T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.23
110262,Severn Beach Pocket,2023-06-18T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.52
110262,Severn Beach Pocket,2023-06-18T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.27
110262,Severn Beach Pocket,2023-06-18T06:20:00.000+00:00,busbar,,L3 Active Power,kW,8.35
110262,Severn Beach Pocket,2023-06-18T06:20:00.000+00:00,busbar,,L2 Active Power,kW,7.51
110262,Severn Beach Pocket,2023-06-18T06:20:00.000+00:00,busbar,,L1 Active Power,kW,22.43
110262,Severn Beach Pocket,2023-06-18T06:20:00.000+00:00,busbar,,N Current (RMS),A,107.1
110262,Severn Beach Pocket,2023-06-18T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
110262,Severn Beach Pocket,2023-06-18T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
110262,Severn Beach Pocket,2023-06-18T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
110262,Severn Beach Pocket,2023-06-18T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.23
110262,Severn Beach Pocket,2023-06-18T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
110262,Severn Beach Pocket,2023-06-18T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.84
110262,Severn Beach Pocket,2023-06-18T06:10:00.000+00:00,feeder,,L3 Active Power,kW,6.5
110262,Severn Beach Pocket,2023-06-18T06:10:00.000+00:00,feeder,,L2 Active Power,kW,12.86
110262,Severn Beach Pocket,2023-06-18T06:10:00.000+00:00,feeder,,L1 Active Power,kW,6.96
110262,Severn Beach Pocket,2023-06-18T06:10:00.000+00:00,feeder,,N Current (RMS),A,38.6
110262,Severn Beach Pocket,2023-06-18T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,33.4
110262,Severn Beach Pocket,2023-06-18T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,55.6
110262,Severn Beach Pocket,2023-06-18T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,32.1
110262,Severn Beach Pocket,2023-06-18T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
110262,Severn Beach Pocket,2023-06-18T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-18T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-18T06:10:00.000+00:00,feeder,,L3 Active Power,kW,1.39
110262,Severn Beach Pocket,2023-06-18T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.85
110262,Severn Beach Pocket,2023-06-18T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.46
110262,Severn Beach Pocket,2023-06-18T06:10:00.000+00:00,feeder,,N Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-06-18T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.8
110262,Severn Beach Pocket,2023-06-18T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-18T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-18T06:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-18T06:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-18T06:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.45
110262,Severn Beach Pocket,2023-06-18T06:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.55
110262,Severn Beach Pocket,2023-06-18T06:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.43
110262,Severn Beach Pocket,2023-06-18T06:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.29
110262,Severn Beach Pocket,2023-06-18T06:10:00.000+00:00,feeder,41.0,N Current (RMS),A,9.6
110262,Severn Beach Pocket,2023-06-18T06:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-18T06:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,8.4
110262,Severn Beach Pocket,2023-06-18T06:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,7.9
110262,Severn Beach Pocket,2023-06-18T06:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.29
110262,Severn Beach Pocket,2023-06-18T06:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-18T06:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-18T06:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.73
110262,Severn Beach Pocket,2023-06-18T06:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.75
110262,Severn Beach Pocket,2023-06-18T06:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.63
110262,Severn Beach Pocket,2023-06-18T06:10:00.000+00:00,feeder,31.0,N Current (RMS),A,7.3
110262,Severn Beach Pocket,2023-06-18T06:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-18T06:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.6
110262,Severn Beach Pocket,2023-06-18T06:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-18T06:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-18T06:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.57
110262,Severn Beach Pocket,2023-06-18T06:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.53
110262,Severn Beach Pocket,2023-06-18T06:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.35
110262,Severn Beach Pocket,2023-06-18T06:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.22
110262,Severn Beach Pocket,2023-06-18T06:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.49
110262,Severn Beach Pocket,2023-06-18T06:10:00.000+00:00,feeder,21.0,N Current (RMS),A,28.7
110262,Severn Beach Pocket,2023-06-18T06:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-06-18T06:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-18T06:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-18T06:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-15.45
110262,Severn Beach Pocket,2023-06-18T06:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.52
110262,Severn Beach Pocket,2023-06-18T06:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.84
110262,Severn Beach Pocket,2023-06-18T06:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.38
110262,Severn Beach Pocket,2023-06-18T06:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.4
110262,Severn Beach Pocket,2023-06-18T06:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.78
110262,Severn Beach Pocket,2023-06-18T06:10:00.000+00:00,feeder,11.0,N Current (RMS),A,40.7
110262,Severn Beach Pocket,2023-06-18T06:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,64.6
110262,Severn Beach Pocket,2023-06-18T06:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.7
110262,Severn Beach Pocket,2023-06-18T06:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.1
110262,Severn Beach Pocket,2023-06-18T06:10:00.000+00:00,transformer,,Temperature,C,29.1
110262,Severn Beach Pocket,2023-06-18T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
110262,Severn Beach Pocket,2023-06-18T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
110262,Severn Beach Pocket,2023-06-18T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
110262,Severn Beach Pocket,2023-06-18T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
110262,Severn Beach Pocket,2023-06-18T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
110262,Severn Beach Pocket,2023-06-18T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
110262,Severn Beach Pocket,2023-06-18T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.45
110262,Severn Beach Pocket,2023-06-18T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.74
110262,Severn Beach Pocket,2023-06-18T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.77
110262,Severn Beach Pocket,2023-06-18T06:10:00.000+00:00,busbar,,L3 Active Power,kW,7.14
110262,Severn Beach Pocket,2023-06-18T06:10:00.000+00:00,busbar,,L2 Active Power,kW,9.28
110262,Severn Beach Pocket,2023-06-18T06:10:00.000+00:00,busbar,,L1 Active Power,kW,21.6
110262,Severn Beach Pocket,2023-06-18T06:10:00.000+00:00,busbar,,N Current (RMS),A,107.9
110262,Severn Beach Pocket,2023-06-18T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
110262,Severn Beach Pocket,2023-06-18T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
110262,Severn Beach Pocket,2023-06-18T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
110262,Severn Beach Pocket,2023-06-18T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.32
110262,Severn Beach Pocket,2023-06-18T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
110262,Severn Beach Pocket,2023-06-18T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.61
110262,Severn Beach Pocket,2023-06-18T06:00:00.000+00:00,feeder,,L3 Active Power,kW,6.83
110262,Severn Beach Pocket,2023-06-18T06:00:00.000+00:00,feeder,,L2 Active Power,kW,10.55
110262,Severn Beach Pocket,2023-06-18T06:00:00.000+00:00,feeder,,L1 Active Power,kW,6.75
110262,Severn Beach Pocket,2023-06-18T06:00:00.000+00:00,feeder,,N Current (RMS),A,34.2
110262,Severn Beach Pocket,2023-06-18T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,34.7
110262,Severn Beach Pocket,2023-06-18T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,46.4
110262,Severn Beach Pocket,2023-06-18T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,30.9
110262,Severn Beach Pocket,2023-06-18T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
110262,Severn Beach Pocket,2023-06-18T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-18T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-06-18T06:00:00.000+00:00,feeder,,L3 Active Power,kW,1.58
110262,Severn Beach Pocket,2023-06-18T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.69
110262,Severn Beach Pocket,2023-06-18T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.46
110262,Severn Beach Pocket,2023-06-18T06:00:00.000+00:00,feeder,,N Current (RMS),A,6.5
110262,Severn Beach Pocket,2023-06-18T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.5
110262,Severn Beach Pocket,2023-06-18T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-18T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-18T06:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-18T06:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-18T06:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.4
110262,Severn Beach Pocket,2023-06-18T06:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.64
110262,Severn Beach Pocket,2023-06-18T06:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.44
110262,Severn Beach Pocket,2023-06-18T06:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.53
110262,Severn Beach Pocket,2023-06-18T06:00:00.000+00:00,feeder,41.0,N Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-18T06:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-18T06:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-18T06:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-18T06:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.27
110262,Severn Beach Pocket,2023-06-18T06:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-18T06:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-18T06:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.24
110262,Severn Beach Pocket,2023-06-18T06:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.33
110262,Severn Beach Pocket,2023-06-18T06:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.73
110262,Severn Beach Pocket,2023-06-18T06:00:00.000+00:00,feeder,31.0,N Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-18T06:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.0
110262,Severn Beach Pocket,2023-06-18T06:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-18T06:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-18T06:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-18T06:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.58
110262,Severn Beach Pocket,2023-06-18T06:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.49
110262,Severn Beach Pocket,2023-06-18T06:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.33
110262,Severn Beach Pocket,2023-06-18T06:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.23
110262,Severn Beach Pocket,2023-06-18T06:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.53
110262,Severn Beach Pocket,2023-06-18T06:00:00.000+00:00,feeder,21.0,N Current (RMS),A,28.8
110262,Severn Beach Pocket,2023-06-18T06:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-06-18T06:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-18T06:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-18T06:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-16.09
110262,Severn Beach Pocket,2023-06-18T06:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.13
110262,Severn Beach Pocket,2023-06-18T06:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.11
110262,Severn Beach Pocket,2023-06-18T06:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.64
110262,Severn Beach Pocket,2023-06-18T06:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.69
110262,Severn Beach Pocket,2023-06-18T06:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.57
110262,Severn Beach Pocket,2023-06-18T06:00:00.000+00:00,feeder,11.0,N Current (RMS),A,40.6
110262,Severn Beach Pocket,2023-06-18T06:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,67.3
110262,Severn Beach Pocket,2023-06-18T06:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.4
110262,Severn Beach Pocket,2023-06-18T06:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.4
110262,Severn Beach Pocket,2023-06-18T06:00:00.000+00:00,transformer,,Temperature,C,29.0
110262,Severn Beach Pocket,2023-06-18T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
110262,Severn Beach Pocket,2023-06-18T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
110262,Severn Beach Pocket,2023-06-18T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
110262,Severn Beach Pocket,2023-06-18T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
110262,Severn Beach Pocket,2023-06-18T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
110262,Severn Beach Pocket,2023-06-18T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
110262,Severn Beach Pocket,2023-06-18T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.97
110262,Severn Beach Pocket,2023-06-18T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.53
110262,Severn Beach Pocket,2023-06-18T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.28
110262,Severn Beach Pocket,2023-06-18T06:00:00.000+00:00,busbar,,L3 Active Power,kW,7.99
110262,Severn Beach Pocket,2023-06-18T06:00:00.000+00:00,busbar,,L2 Active Power,kW,5.1
110262,Severn Beach Pocket,2023-06-18T06:00:00.000+00:00,busbar,,L1 Active Power,kW,21.56
110262,Severn Beach Pocket,2023-06-18T06:00:00.000+00:00,busbar,,N Current (RMS),A,94.6
110262,Severn Beach Pocket,2023-06-18T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
110262,Severn Beach Pocket,2023-06-18T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
110262,Severn Beach Pocket,2023-06-18T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
110262,Severn Beach Pocket,2023-06-18T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.07
110262,Severn Beach Pocket,2023-06-18T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
110262,Severn Beach Pocket,2023-06-18T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.13
110262,Severn Beach Pocket,2023-06-18T05:50:00.000+00:00,feeder,,L3 Active Power,kW,9.6
110262,Severn Beach Pocket,2023-06-18T05:50:00.000+00:00,feeder,,L2 Active Power,kW,11.24
110262,Severn Beach Pocket,2023-06-18T05:50:00.000+00:00,feeder,,L1 Active Power,kW,5.62
110262,Severn Beach Pocket,2023-06-18T05:50:00.000+00:00,feeder,,N Current (RMS),A,40.3
110262,Severn Beach Pocket,2023-06-18T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,46.5
110262,Severn Beach Pocket,2023-06-18T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,48.9
110262,Severn Beach Pocket,2023-06-18T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.0
110262,Severn Beach Pocket,2023-06-18T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
110262,Severn Beach Pocket,2023-06-18T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
110262,Severn Beach Pocket,2023-06-18T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-18T05:50:00.000+00:00,feeder,,L3 Active Power,kW,1.8
110262,Severn Beach Pocket,2023-06-18T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.87
110262,Severn Beach Pocket,2023-06-18T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.58
110262,Severn Beach Pocket,2023-06-18T05:50:00.000+00:00,feeder,,N Current (RMS),A,8.3
110262,Severn Beach Pocket,2023-06-18T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.2
110262,Severn Beach Pocket,2023-06-18T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-18T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-18T05:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-18T05:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-18T05:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.47
110262,Severn Beach Pocket,2023-06-18T05:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.69
110262,Severn Beach Pocket,2023-06-18T05:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.84
110262,Severn Beach Pocket,2023-06-18T05:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.55
110262,Severn Beach Pocket,2023-06-18T05:50:00.000+00:00,feeder,41.0,N Current (RMS),A,6.3
110262,Severn Beach Pocket,2023-06-18T05:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-18T05:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-06-18T05:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-18T05:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.26
110262,Severn Beach Pocket,2023-06-18T05:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-18T05:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-18T05:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.92
110262,Severn Beach Pocket,2023-06-18T05:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.96
110262,Severn Beach Pocket,2023-06-18T05:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.73
110262,Severn Beach Pocket,2023-06-18T05:50:00.000+00:00,feeder,31.0,N Current (RMS),A,10.9
110262,Severn Beach Pocket,2023-06-18T05:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.4
110262,Severn Beach Pocket,2023-06-18T05:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.3
110262,Severn Beach Pocket,2023-06-18T05:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-18T05:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-18T05:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.66
110262,Severn Beach Pocket,2023-06-18T05:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-18T05:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.45
110262,Severn Beach Pocket,2023-06-18T05:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.29
110262,Severn Beach Pocket,2023-06-18T05:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.9
110262,Severn Beach Pocket,2023-06-18T05:50:00.000+00:00,feeder,21.0,N Current (RMS),A,29.5
110262,Severn Beach Pocket,2023-06-18T05:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-18T05:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-18T05:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-18T05:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-18.48
110262,Severn Beach Pocket,2023-06-18T05:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.1
110262,Severn Beach Pocket,2023-06-18T05:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.52
110262,Severn Beach Pocket,2023-06-18T05:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.94
110262,Severn Beach Pocket,2023-06-18T05:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.66
110262,Severn Beach Pocket,2023-06-18T05:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.53
110262,Severn Beach Pocket,2023-06-18T05:50:00.000+00:00,feeder,11.0,N Current (RMS),A,40.4
110262,Severn Beach Pocket,2023-06-18T05:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,79.6
110262,Severn Beach Pocket,2023-06-18T05:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,60.2
110262,Severn Beach Pocket,2023-06-18T05:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,62.8
110262,Severn Beach Pocket,2023-06-18T05:50:00.000+00:00,transformer,,Temperature,C,29.0
110262,Severn Beach Pocket,2023-06-18T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
110262,Severn Beach Pocket,2023-06-18T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
110262,Severn Beach Pocket,2023-06-18T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
110262,Severn Beach Pocket,2023-06-18T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
110262,Severn Beach Pocket,2023-06-18T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
110262,Severn Beach Pocket,2023-06-18T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
110262,Severn Beach Pocket,2023-06-18T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.24
110262,Severn Beach Pocket,2023-06-18T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.57
110262,Severn Beach Pocket,2023-06-18T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.28
110262,Severn Beach Pocket,2023-06-18T05:50:00.000+00:00,busbar,,L3 Active Power,kW,13.53
110262,Severn Beach Pocket,2023-06-18T05:50:00.000+00:00,busbar,,L2 Active Power,kW,3.95
110262,Severn Beach Pocket,2023-06-18T05:50:00.000+00:00,busbar,,L1 Active Power,kW,21.91
110262,Severn Beach Pocket,2023-06-18T05:50:00.000+00:00,busbar,,N Current (RMS),A,99.3
110262,Severn Beach Pocket,2023-06-18T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
110262,Severn Beach Pocket,2023-06-18T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
110262,Severn Beach Pocket,2023-06-18T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
110262,Severn Beach Pocket,2023-06-18T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.74
110262,Severn Beach Pocket,2023-06-18T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
110262,Severn Beach Pocket,2023-06-18T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.08
110262,Severn Beach Pocket,2023-06-18T05:40:00.000+00:00,feeder,,L3 Active Power,kW,7.31
110262,Severn Beach Pocket,2023-06-18T05:40:00.000+00:00,feeder,,L2 Active Power,kW,11.41
110262,Severn Beach Pocket,2023-06-18T05:40:00.000+00:00,feeder,,L1 Active Power,kW,6.3
110262,Severn Beach Pocket,2023-06-18T05:40:00.000+00:00,feeder,,N Current (RMS),A,35.5
110262,Severn Beach Pocket,2023-06-18T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,35.5
110262,Severn Beach Pocket,2023-06-18T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,51.2
110262,Severn Beach Pocket,2023-06-18T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,29.7
110262,Severn Beach Pocket,2023-06-18T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
110262,Severn Beach Pocket,2023-06-18T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
110262,Severn Beach Pocket,2023-06-18T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-18T05:40:00.000+00:00,feeder,,L3 Active Power,kW,1.36
110262,Severn Beach Pocket,2023-06-18T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.74
110262,Severn Beach Pocket,2023-06-18T05:40:00.000+00:00,feeder,,L1 Active Power,kW,2.12
110262,Severn Beach Pocket,2023-06-18T05:40:00.000+00:00,feeder,,N Current (RMS),A,7.8
110262,Severn Beach Pocket,2023-06-18T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.0
110262,Severn Beach Pocket,2023-06-18T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-18T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.8
110262,Severn Beach Pocket,2023-06-18T05:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-18T05:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-18T05:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.41
110262,Severn Beach Pocket,2023-06-18T05:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.57
110262,Severn Beach Pocket,2023-06-18T05:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.43
110262,Severn Beach Pocket,2023-06-18T05:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.63
110262,Severn Beach Pocket,2023-06-18T05:40:00.000+00:00,feeder,41.0,N Current (RMS),A,8.1
110262,Severn Beach Pocket,2023-06-18T05:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-18T05:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,8.5
110262,Severn Beach Pocket,2023-06-18T05:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-18T05:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.26
110262,Severn Beach Pocket,2023-06-18T05:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-18T05:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.04
110262,Severn Beach Pocket,2023-06-18T05:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.15
110262,Severn Beach Pocket,2023-06-18T05:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.86
110262,Severn Beach Pocket,2023-06-18T05:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.77
110262,Severn Beach Pocket,2023-06-18T05:40:00.000+00:00,feeder,31.0,N Current (RMS),A,8.8
110262,Severn Beach Pocket,2023-06-18T05:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.6
110262,Severn Beach Pocket,2023-06-18T05:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.6
110262,Severn Beach Pocket,2023-06-18T05:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-18T05:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-18T05:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.63
110262,Severn Beach Pocket,2023-06-18T05:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.36
110262,Severn Beach Pocket,2023-06-18T05:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.43
110262,Severn Beach Pocket,2023-06-18T05:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.25
110262,Severn Beach Pocket,2023-06-18T05:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.73
110262,Severn Beach Pocket,2023-06-18T05:40:00.000+00:00,feeder,21.0,N Current (RMS),A,27.8
110262,Severn Beach Pocket,2023-06-18T05:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-18T05:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-18T05:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-18T05:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-14.3
110262,Severn Beach Pocket,2023-06-18T05:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.69
110262,Severn Beach Pocket,2023-06-18T05:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.72
110262,Severn Beach Pocket,2023-06-18T05:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.74
110262,Severn Beach Pocket,2023-06-18T05:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.99
110262,Severn Beach Pocket,2023-06-18T05:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.6
110262,Severn Beach Pocket,2023-06-18T05:40:00.000+00:00,feeder,11.0,N Current (RMS),A,42.3
110262,Severn Beach Pocket,2023-06-18T05:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,59.6
110262,Severn Beach Pocket,2023-06-18T05:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,56.0
110262,Severn Beach Pocket,2023-06-18T05:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.0
110262,Severn Beach Pocket,2023-06-18T05:40:00.000+00:00,transformer,,Temperature,C,29.0
110262,Severn Beach Pocket,2023-06-18T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
110262,Severn Beach Pocket,2023-06-18T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
110262,Severn Beach Pocket,2023-06-18T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
110262,Severn Beach Pocket,2023-06-18T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
110262,Severn Beach Pocket,2023-06-18T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
110262,Severn Beach Pocket,2023-06-18T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
110262,Severn Beach Pocket,2023-06-18T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.99
110262,Severn Beach Pocket,2023-06-18T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.85
110262,Severn Beach Pocket,2023-06-18T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.68
110262,Severn Beach Pocket,2023-06-18T05:40:00.000+00:00,busbar,,L3 Active Power,kW,9.08
110262,Severn Beach Pocket,2023-06-18T05:40:00.000+00:00,busbar,,L2 Active Power,kW,7.2
110262,Severn Beach Pocket,2023-06-18T05:40:00.000+00:00,busbar,,L1 Active Power,kW,22.16
110262,Severn Beach Pocket,2023-06-18T05:40:00.000+00:00,busbar,,N Current (RMS),A,96.0
110262,Severn Beach Pocket,2023-06-18T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
110262,Severn Beach Pocket,2023-06-18T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
110262,Severn Beach Pocket,2023-06-18T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
110262,Severn Beach Pocket,2023-06-18T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.7
110262,Severn Beach Pocket,2023-06-18T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
110262,Severn Beach Pocket,2023-06-18T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.85
110262,Severn Beach Pocket,2023-06-18T05:30:00.000+00:00,feeder,,L3 Active Power,kW,8.24
110262,Severn Beach Pocket,2023-06-18T05:30:00.000+00:00,feeder,,L2 Active Power,kW,8.83
110262,Severn Beach Pocket,2023-06-18T05:30:00.000+00:00,feeder,,L1 Active Power,kW,6.08
110262,Severn Beach Pocket,2023-06-18T05:30:00.000+00:00,feeder,,N Current (RMS),A,29.2
110262,Severn Beach Pocket,2023-06-18T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,39.1
110262,Severn Beach Pocket,2023-06-18T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,39.4
110262,Severn Beach Pocket,2023-06-18T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.5
110262,Severn Beach Pocket,2023-06-18T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
110262,Severn Beach Pocket,2023-06-18T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
110262,Severn Beach Pocket,2023-06-18T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-18T05:30:00.000+00:00,feeder,,L3 Active Power,kW,1.06
110262,Severn Beach Pocket,2023-06-18T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.58
110262,Severn Beach Pocket,2023-06-18T05:30:00.000+00:00,feeder,,L1 Active Power,kW,1.9
110262,Severn Beach Pocket,2023-06-18T05:30:00.000+00:00,feeder,,N Current (RMS),A,6.9
110262,Severn Beach Pocket,2023-06-18T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.2
110262,Severn Beach Pocket,2023-06-18T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-18T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.8
110262,Severn Beach Pocket,2023-06-18T05:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-18T05:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-18T05:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.44
110262,Severn Beach Pocket,2023-06-18T05:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.56
110262,Severn Beach Pocket,2023-06-18T05:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.04
110262,Severn Beach Pocket,2023-06-18T05:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.76
110262,Severn Beach Pocket,2023-06-18T05:30:00.000+00:00,feeder,41.0,N Current (RMS),A,6.6
110262,Severn Beach Pocket,2023-06-18T05:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-18T05:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,7.1
110262,Severn Beach Pocket,2023-06-18T05:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-18T05:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.24
110262,Severn Beach Pocket,2023-06-18T05:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-18T05:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-18T05:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.11
110262,Severn Beach Pocket,2023-06-18T05:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.3
110262,Severn Beach Pocket,2023-06-18T05:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.27
110262,Severn Beach Pocket,2023-06-18T05:30:00.000+00:00,feeder,31.0,N Current (RMS),A,7.7
110262,Severn Beach Pocket,2023-06-18T05:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.7
110262,Severn Beach Pocket,2023-06-18T05:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.9
110262,Severn Beach Pocket,2023-06-18T05:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.7
110262,Severn Beach Pocket,2023-06-18T05:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-18T05:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.62
110262,Severn Beach Pocket,2023-06-18T05:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.38
110262,Severn Beach Pocket,2023-06-18T05:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.42
110262,Severn Beach Pocket,2023-06-18T05:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.23
110262,Severn Beach Pocket,2023-06-18T05:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.77
110262,Severn Beach Pocket,2023-06-18T05:30:00.000+00:00,feeder,21.0,N Current (RMS),A,24.7
110262,Severn Beach Pocket,2023-06-18T05:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-18T05:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-18T05:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-18T05:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.68
110262,Severn Beach Pocket,2023-06-18T05:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.39
110262,Severn Beach Pocket,2023-06-18T05:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.84
110262,Severn Beach Pocket,2023-06-18T05:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.85
110262,Severn Beach Pocket,2023-06-18T05:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.39
110262,Severn Beach Pocket,2023-06-18T05:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.66
110262,Severn Beach Pocket,2023-06-18T05:30:00.000+00:00,feeder,11.0,N Current (RMS),A,41.6
110262,Severn Beach Pocket,2023-06-18T05:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,52.6
110262,Severn Beach Pocket,2023-06-18T05:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,56.5
110262,Severn Beach Pocket,2023-06-18T05:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.8
110262,Severn Beach Pocket,2023-06-18T05:30:00.000+00:00,transformer,,Temperature,C,29.0
110262,Severn Beach Pocket,2023-06-18T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
110262,Severn Beach Pocket,2023-06-18T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
110262,Severn Beach Pocket,2023-06-18T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
110262,Severn Beach Pocket,2023-06-18T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
110262,Severn Beach Pocket,2023-06-18T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
110262,Severn Beach Pocket,2023-06-18T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
110262,Severn Beach Pocket,2023-06-18T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.5
110262,Severn Beach Pocket,2023-06-18T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.33
110262,Severn Beach Pocket,2023-06-18T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.82
110262,Severn Beach Pocket,2023-06-18T05:30:00.000+00:00,busbar,,L3 Active Power,kW,10.53
110262,Severn Beach Pocket,2023-06-18T05:30:00.000+00:00,busbar,,L2 Active Power,kW,2.13
110262,Severn Beach Pocket,2023-06-18T05:30:00.000+00:00,busbar,,L1 Active Power,kW,22.43
110262,Severn Beach Pocket,2023-06-18T05:30:00.000+00:00,busbar,,N Current (RMS),A,75.0
110262,Severn Beach Pocket,2023-06-18T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
110262,Severn Beach Pocket,2023-06-18T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
110262,Severn Beach Pocket,2023-06-18T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
110262,Severn Beach Pocket,2023-06-18T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.74
110262,Severn Beach Pocket,2023-06-18T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
