Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-18T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.18
110262,Severn Beach Pocket,2023-06-18T05:20:00.000+00:00,feeder,,L3 Active Power,kW,7.88
110262,Severn Beach Pocket,2023-06-18T05:20:00.000+00:00,feeder,,L2 Active Power,kW,10.37
110262,Severn Beach Pocket,2023-06-18T05:20:00.000+00:00,feeder,,L1 Active Power,kW,7.47
110262,Severn Beach Pocket,2023-06-18T05:20:00.000+00:00,feeder,,N Current (RMS),A,29.9
110262,Severn Beach Pocket,2023-06-18T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,37.5
110262,Severn Beach Pocket,2023-06-18T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,45.6
110262,Severn Beach Pocket,2023-06-18T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,34.2
110262,Severn Beach Pocket,2023-06-18T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
110262,Severn Beach Pocket,2023-06-18T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
110262,Severn Beach Pocket,2023-06-18T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-06-18T05:20:00.000+00:00,feeder,,L3 Active Power,kW,1.1
110262,Severn Beach Pocket,2023-06-18T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.72
110262,Severn Beach Pocket,2023-06-18T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.97
110262,Severn Beach Pocket,2023-06-18T05:20:00.000+00:00,feeder,,N Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-18T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.3
110262,Severn Beach Pocket,2023-06-18T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-18T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-18T05:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-18T05:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-18T05:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.56
110262,Severn Beach Pocket,2023-06-18T05:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.51
110262,Severn Beach Pocket,2023-06-18T05:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.32
110262,Severn Beach Pocket,2023-06-18T05:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.22
110262,Severn Beach Pocket,2023-06-18T05:20:00.000+00:00,feeder,41.0,N Current (RMS),A,11.9
110262,Severn Beach Pocket,2023-06-18T05:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-18T05:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,13.7
110262,Severn Beach Pocket,2023-06-18T05:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,7.0
110262,Severn Beach Pocket,2023-06-18T05:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.3
110262,Severn Beach Pocket,2023-06-18T05:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-18T05:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-18T05:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.8
110262,Severn Beach Pocket,2023-06-18T05:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.34
110262,Severn Beach Pocket,2023-06-18T05:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.63
110262,Severn Beach Pocket,2023-06-18T05:20:00.000+00:00,feeder,31.0,N Current (RMS),A,13.7
110262,Severn Beach Pocket,2023-06-18T05:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.6
110262,Severn Beach Pocket,2023-06-18T05:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.9
110262,Severn Beach Pocket,2023-06-18T05:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-18T05:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-18T05:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.47
110262,Severn Beach Pocket,2023-06-18T05:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-18T05:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.38
110262,Severn Beach Pocket,2023-06-18T05:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.73
110262,Severn Beach Pocket,2023-06-18T05:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.3
110262,Severn Beach Pocket,2023-06-18T05:20:00.000+00:00,feeder,21.0,N Current (RMS),A,34.0
110262,Severn Beach Pocket,2023-06-18T05:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.2
110262,Severn Beach Pocket,2023-06-18T05:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.2
110262,Severn Beach Pocket,2023-06-18T05:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.2
110262,Severn Beach Pocket,2023-06-18T05:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-14.53
110262,Severn Beach Pocket,2023-06-18T05:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.4
110262,Severn Beach Pocket,2023-06-18T05:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.09
110262,Severn Beach Pocket,2023-06-18T05:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.4
110262,Severn Beach Pocket,2023-06-18T05:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.27
110262,Severn Beach Pocket,2023-06-18T05:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.72
110262,Severn Beach Pocket,2023-06-18T05:20:00.000+00:00,feeder,11.0,N Current (RMS),A,41.1
110262,Severn Beach Pocket,2023-06-18T05:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,61.7
110262,Severn Beach Pocket,2023-06-18T05:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,54.1
110262,Severn Beach Pocket,2023-06-18T05:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.3
110262,Severn Beach Pocket,2023-06-18T05:20:00.000+00:00,transformer,,Temperature,C,29.1
110262,Severn Beach Pocket,2023-06-18T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
110262,Severn Beach Pocket,2023-06-18T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
110262,Severn Beach Pocket,2023-06-18T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
110262,Severn Beach Pocket,2023-06-18T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
110262,Severn Beach Pocket,2023-06-18T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
110262,Severn Beach Pocket,2023-06-18T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
110262,Severn Beach Pocket,2023-06-18T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.26
110262,Severn Beach Pocket,2023-06-18T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.58
110262,Severn Beach Pocket,2023-06-18T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.69
110262,Severn Beach Pocket,2023-06-18T05:20:00.000+00:00,busbar,,L3 Active Power,kW,13.27
110262,Severn Beach Pocket,2023-06-18T05:20:00.000+00:00,busbar,,L2 Active Power,kW,6.74
110262,Severn Beach Pocket,2023-06-18T05:20:00.000+00:00,busbar,,L1 Active Power,kW,22.32
110262,Severn Beach Pocket,2023-06-18T05:20:00.000+00:00,busbar,,N Current (RMS),A,93.7
110262,Severn Beach Pocket,2023-06-18T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
110262,Severn Beach Pocket,2023-06-18T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
110262,Severn Beach Pocket,2023-06-18T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
110262,Severn Beach Pocket,2023-06-18T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.28
110262,Severn Beach Pocket,2023-06-18T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
110262,Severn Beach Pocket,2023-06-18T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.46
110262,Severn Beach Pocket,2023-06-18T05:10:00.000+00:00,feeder,,L3 Active Power,kW,8.55
110262,Severn Beach Pocket,2023-06-18T05:10:00.000+00:00,feeder,,L2 Active Power,kW,10.34
110262,Severn Beach Pocket,2023-06-18T05:10:00.000+00:00,feeder,,L1 Active Power,kW,8.16
110262,Severn Beach Pocket,2023-06-18T05:10:00.000+00:00,feeder,,N Current (RMS),A,30.2
110262,Severn Beach Pocket,2023-06-18T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,41.1
110262,Severn Beach Pocket,2023-06-18T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,46.1
110262,Severn Beach Pocket,2023-06-18T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,37.1
110262,Severn Beach Pocket,2023-06-18T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
110262,Severn Beach Pocket,2023-06-18T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
110262,Severn Beach Pocket,2023-06-18T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
110262,Severn Beach Pocket,2023-06-18T05:10:00.000+00:00,feeder,,L3 Active Power,kW,1.26
110262,Severn Beach Pocket,2023-06-18T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.74
110262,Severn Beach Pocket,2023-06-18T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.74
110262,Severn Beach Pocket,2023-06-18T05:10:00.000+00:00,feeder,,N Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-06-18T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.8
110262,Severn Beach Pocket,2023-06-18T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-18T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-18T05:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-18T05:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-18T05:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.55
110262,Severn Beach Pocket,2023-06-18T05:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.55
110262,Severn Beach Pocket,2023-06-18T05:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.41
110262,Severn Beach Pocket,2023-06-18T05:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.69
110262,Severn Beach Pocket,2023-06-18T05:10:00.000+00:00,feeder,41.0,N Current (RMS),A,12.4
110262,Severn Beach Pocket,2023-06-18T05:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-18T05:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.1
110262,Severn Beach Pocket,2023-06-18T05:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,9.4
110262,Severn Beach Pocket,2023-06-18T05:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.23
110262,Severn Beach Pocket,2023-06-18T05:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-18T05:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-18T05:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.75
110262,Severn Beach Pocket,2023-06-18T05:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.1
110262,Severn Beach Pocket,2023-06-18T05:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.51
110262,Severn Beach Pocket,2023-06-18T05:10:00.000+00:00,feeder,31.0,N Current (RMS),A,14.3
110262,Severn Beach Pocket,2023-06-18T05:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.4
110262,Severn Beach Pocket,2023-06-18T05:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.1
110262,Severn Beach Pocket,2023-06-18T05:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-18T05:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-18T05:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.64
110262,Severn Beach Pocket,2023-06-18T05:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-18T05:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.5
110262,Severn Beach Pocket,2023-06-18T05:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.25
110262,Severn Beach Pocket,2023-06-18T05:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.71
110262,Severn Beach Pocket,2023-06-18T05:10:00.000+00:00,feeder,21.0,N Current (RMS),A,27.2
110262,Severn Beach Pocket,2023-06-18T05:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-18T05:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-18T05:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-18T05:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.68
110262,Severn Beach Pocket,2023-06-18T05:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.26
110262,Severn Beach Pocket,2023-06-18T05:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.21
110262,Severn Beach Pocket,2023-06-18T05:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.08
110262,Severn Beach Pocket,2023-06-18T05:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.64
110262,Severn Beach Pocket,2023-06-18T05:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.61
110262,Severn Beach Pocket,2023-06-18T05:10:00.000+00:00,feeder,11.0,N Current (RMS),A,42.7
110262,Severn Beach Pocket,2023-06-18T05:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,53.7
110262,Severn Beach Pocket,2023-06-18T05:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,53.9
110262,Severn Beach Pocket,2023-06-18T05:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.3
110262,Severn Beach Pocket,2023-06-18T05:10:00.000+00:00,transformer,,Temperature,C,29.1
110262,Severn Beach Pocket,2023-06-18T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
110262,Severn Beach Pocket,2023-06-18T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
110262,Severn Beach Pocket,2023-06-18T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
110262,Severn Beach Pocket,2023-06-18T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
110262,Severn Beach Pocket,2023-06-18T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
110262,Severn Beach Pocket,2023-06-18T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
110262,Severn Beach Pocket,2023-06-18T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.88
110262,Severn Beach Pocket,2023-06-18T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.31
110262,Severn Beach Pocket,2023-06-18T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
110262,Severn Beach Pocket,2023-06-18T05:10:00.000+00:00,busbar,,L3 Active Power,kW,13.53
110262,Severn Beach Pocket,2023-06-18T05:10:00.000+00:00,busbar,,L2 Active Power,kW,6.69
110262,Severn Beach Pocket,2023-06-18T05:10:00.000+00:00,busbar,,L1 Active Power,kW,24.41
110262,Severn Beach Pocket,2023-06-18T05:10:00.000+00:00,busbar,,N Current (RMS),A,77.5
110262,Severn Beach Pocket,2023-06-18T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
110262,Severn Beach Pocket,2023-06-18T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
110262,Severn Beach Pocket,2023-06-18T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
110262,Severn Beach Pocket,2023-06-18T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.15
110262,Severn Beach Pocket,2023-06-18T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.61
110262,Severn Beach Pocket,2023-06-18T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.54
110262,Severn Beach Pocket,2023-06-18T05:00:00.000+00:00,feeder,,L3 Active Power,kW,7.39
110262,Severn Beach Pocket,2023-06-18T05:00:00.000+00:00,feeder,,L2 Active Power,kW,9.24
110262,Severn Beach Pocket,2023-06-18T05:00:00.000+00:00,feeder,,L1 Active Power,kW,6.59
110262,Severn Beach Pocket,2023-06-18T05:00:00.000+00:00,feeder,,N Current (RMS),A,29.8
110262,Severn Beach Pocket,2023-06-18T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,36.5
110262,Severn Beach Pocket,2023-06-18T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,41.6
110262,Severn Beach Pocket,2023-06-18T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,31.3
110262,Severn Beach Pocket,2023-06-18T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
110262,Severn Beach Pocket,2023-06-18T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
110262,Severn Beach Pocket,2023-06-18T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
110262,Severn Beach Pocket,2023-06-18T05:00:00.000+00:00,feeder,,L3 Active Power,kW,1.16
110262,Severn Beach Pocket,2023-06-18T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.74
110262,Severn Beach Pocket,2023-06-18T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.94
110262,Severn Beach Pocket,2023-06-18T05:00:00.000+00:00,feeder,,N Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-18T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.5
110262,Severn Beach Pocket,2023-06-18T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-18T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-18T05:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-18T05:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.36
110262,Severn Beach Pocket,2023-06-18T05:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.44
110262,Severn Beach Pocket,2023-06-18T05:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.59
110262,Severn Beach Pocket,2023-06-18T05:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.39
110262,Severn Beach Pocket,2023-06-18T05:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.92
110262,Severn Beach Pocket,2023-06-18T05:00:00.000+00:00,feeder,41.0,N Current (RMS),A,11.9
110262,Severn Beach Pocket,2023-06-18T05:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-18T05:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.0
110262,Severn Beach Pocket,2023-06-18T05:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-18T05:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.25
110262,Severn Beach Pocket,2023-06-18T05:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-18T05:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-18T05:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.98
110262,Severn Beach Pocket,2023-06-18T05:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.12
110262,Severn Beach Pocket,2023-06-18T05:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.55
110262,Severn Beach Pocket,2023-06-18T05:00:00.000+00:00,feeder,31.0,N Current (RMS),A,12.0
110262,Severn Beach Pocket,2023-06-18T05:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.4
110262,Severn Beach Pocket,2023-06-18T05:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.4
110262,Severn Beach Pocket,2023-06-18T05:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-18T05:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-18T05:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.06
110262,Severn Beach Pocket,2023-06-18T05:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.48
110262,Severn Beach Pocket,2023-06-18T05:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.94
110262,Severn Beach Pocket,2023-06-18T05:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.51
110262,Severn Beach Pocket,2023-06-18T05:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.55
110262,Severn Beach Pocket,2023-06-18T05:00:00.000+00:00,feeder,21.0,N Current (RMS),A,22.5
110262,Severn Beach Pocket,2023-06-18T05:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-06-18T05:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.9
110262,Severn Beach Pocket,2023-06-18T05:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-18T05:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.61
110262,Severn Beach Pocket,2023-06-18T05:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.91
110262,Severn Beach Pocket,2023-06-18T05:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.22
110262,Severn Beach Pocket,2023-06-18T05:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.79
110262,Severn Beach Pocket,2023-06-18T05:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.33
110262,Severn Beach Pocket,2023-06-18T05:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.4
110262,Severn Beach Pocket,2023-06-18T05:00:00.000+00:00,feeder,11.0,N Current (RMS),A,39.9
110262,Severn Beach Pocket,2023-06-18T05:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,52.3
110262,Severn Beach Pocket,2023-06-18T05:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.8
110262,Severn Beach Pocket,2023-06-18T05:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.8
110262,Severn Beach Pocket,2023-06-18T05:00:00.000+00:00,transformer,,Temperature,C,29.2
110262,Severn Beach Pocket,2023-06-18T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
110262,Severn Beach Pocket,2023-06-18T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
110262,Severn Beach Pocket,2023-06-18T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
110262,Severn Beach Pocket,2023-06-18T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
110262,Severn Beach Pocket,2023-06-18T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
110262,Severn Beach Pocket,2023-06-18T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
110262,Severn Beach Pocket,2023-06-18T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.62
110262,Severn Beach Pocket,2023-06-18T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.87
110262,Severn Beach Pocket,2023-06-18T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
110262,Severn Beach Pocket,2023-06-18T05:00:00.000+00:00,busbar,,L3 Active Power,kW,12.27
110262,Severn Beach Pocket,2023-06-18T05:00:00.000+00:00,busbar,,L2 Active Power,kW,5.65
110262,Severn Beach Pocket,2023-06-18T05:00:00.000+00:00,busbar,,L1 Active Power,kW,21.96
110262,Severn Beach Pocket,2023-06-18T05:00:00.000+00:00,busbar,,N Current (RMS),A,80.1
110262,Severn Beach Pocket,2023-06-18T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
110262,Severn Beach Pocket,2023-06-18T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
110262,Severn Beach Pocket,2023-06-18T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
110262,Severn Beach Pocket,2023-06-18T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.96
110262,Severn Beach Pocket,2023-06-18T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
110262,Severn Beach Pocket,2023-06-18T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.71
110262,Severn Beach Pocket,2023-06-18T04:50:00.000+00:00,feeder,,L3 Active Power,kW,7.61
110262,Severn Beach Pocket,2023-06-18T04:50:00.000+00:00,feeder,,L2 Active Power,kW,8.76
110262,Severn Beach Pocket,2023-06-18T04:50:00.000+00:00,feeder,,L1 Active Power,kW,5.49
110262,Severn Beach Pocket,2023-06-18T04:50:00.000+00:00,feeder,,N Current (RMS),A,31.4
110262,Severn Beach Pocket,2023-06-18T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,37.0
110262,Severn Beach Pocket,2023-06-18T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,39.8
110262,Severn Beach Pocket,2023-06-18T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.4
110262,Severn Beach Pocket,2023-06-18T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
110262,Severn Beach Pocket,2023-06-18T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
110262,Severn Beach Pocket,2023-06-18T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-18T04:50:00.000+00:00,feeder,,L3 Active Power,kW,4.13
110262,Severn Beach Pocket,2023-06-18T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.74
110262,Severn Beach Pocket,2023-06-18T04:50:00.000+00:00,feeder,,L1 Active Power,kW,1.25
110262,Severn Beach Pocket,2023-06-18T04:50:00.000+00:00,feeder,,N Current (RMS),A,22.2
110262,Severn Beach Pocket,2023-06-18T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.9
110262,Severn Beach Pocket,2023-06-18T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-18T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-18T04:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-18T04:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-18T04:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.37
110262,Severn Beach Pocket,2023-06-18T04:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.4
110262,Severn Beach Pocket,2023-06-18T04:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.37
110262,Severn Beach Pocket,2023-06-18T04:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.98
110262,Severn Beach Pocket,2023-06-18T04:50:00.000+00:00,feeder,41.0,N Current (RMS),A,11.6
110262,Severn Beach Pocket,2023-06-18T04:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.0
110262,Severn Beach Pocket,2023-06-18T04:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,13.9
110262,Severn Beach Pocket,2023-06-18T04:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-18T04:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.24
110262,Severn Beach Pocket,2023-06-18T04:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-18T04:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-18T04:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.57
110262,Severn Beach Pocket,2023-06-18T04:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.8
110262,Severn Beach Pocket,2023-06-18T04:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.59
110262,Severn Beach Pocket,2023-06-18T04:50:00.000+00:00,feeder,31.0,N Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-06-18T04:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-18T04:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.7
110262,Severn Beach Pocket,2023-06-18T04:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-18T04:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-18T04:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.28
110262,Severn Beach Pocket,2023-06-18T04:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.46
110262,Severn Beach Pocket,2023-06-18T04:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.15
110262,Severn Beach Pocket,2023-06-18T04:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.63
110262,Severn Beach Pocket,2023-06-18T04:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.92
110262,Severn Beach Pocket,2023-06-18T04:50:00.000+00:00,feeder,21.0,N Current (RMS),A,34.1
110262,Severn Beach Pocket,2023-06-18T04:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.8
110262,Severn Beach Pocket,2023-06-18T04:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.0
110262,Severn Beach Pocket,2023-06-18T04:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-18T04:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-15.21
110262,Severn Beach Pocket,2023-06-18T04:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.54
110262,Severn Beach Pocket,2023-06-18T04:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.54
110262,Severn Beach Pocket,2023-06-18T04:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.07
110262,Severn Beach Pocket,2023-06-18T04:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.83
110262,Severn Beach Pocket,2023-06-18T04:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.91
110262,Severn Beach Pocket,2023-06-18T04:50:00.000+00:00,feeder,11.0,N Current (RMS),A,39.4
110262,Severn Beach Pocket,2023-06-18T04:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,66.2
110262,Severn Beach Pocket,2023-06-18T04:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,76.2
110262,Severn Beach Pocket,2023-06-18T04:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,64.1
110262,Severn Beach Pocket,2023-06-18T04:50:00.000+00:00,transformer,,Temperature,C,29.3
110262,Severn Beach Pocket,2023-06-18T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
110262,Severn Beach Pocket,2023-06-18T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
110262,Severn Beach Pocket,2023-06-18T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
110262,Severn Beach Pocket,2023-06-18T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
110262,Severn Beach Pocket,2023-06-18T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
110262,Severn Beach Pocket,2023-06-18T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
110262,Severn Beach Pocket,2023-06-18T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.9
110262,Severn Beach Pocket,2023-06-18T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.03
110262,Severn Beach Pocket,2023-06-18T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.85
110262,Severn Beach Pocket,2023-06-18T04:50:00.000+00:00,busbar,,L3 Active Power,kW,13.8
110262,Severn Beach Pocket,2023-06-18T04:50:00.000+00:00,busbar,,L2 Active Power,kW,1.21
110262,Severn Beach Pocket,2023-06-18T04:50:00.000+00:00,busbar,,L1 Active Power,kW,23.14
110262,Severn Beach Pocket,2023-06-18T04:50:00.000+00:00,busbar,,N Current (RMS),A,91.0
110262,Severn Beach Pocket,2023-06-18T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
110262,Severn Beach Pocket,2023-06-18T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
110262,Severn Beach Pocket,2023-06-18T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
110262,Severn Beach Pocket,2023-06-18T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.05
110262,Severn Beach Pocket,2023-06-18T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
110262,Severn Beach Pocket,2023-06-18T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.92
110262,Severn Beach Pocket,2023-06-18T04:40:00.000+00:00,feeder,,L3 Active Power,kW,7.54
110262,Severn Beach Pocket,2023-06-18T04:40:00.000+00:00,feeder,,L2 Active Power,kW,11.28
110262,Severn Beach Pocket,2023-06-18T04:40:00.000+00:00,feeder,,L1 Active Power,kW,5.8
110262,Severn Beach Pocket,2023-06-18T04:40:00.000+00:00,feeder,,N Current (RMS),A,35.2
110262,Severn Beach Pocket,2023-06-18T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,37.0
110262,Severn Beach Pocket,2023-06-18T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,49.2
110262,Severn Beach Pocket,2023-06-18T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,28.7
110262,Severn Beach Pocket,2023-06-18T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
110262,Severn Beach Pocket,2023-06-18T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
110262,Severn Beach Pocket,2023-06-18T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-18T04:40:00.000+00:00,feeder,,L3 Active Power,kW,1.02
110262,Severn Beach Pocket,2023-06-18T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.71
110262,Severn Beach Pocket,2023-06-18T04:40:00.000+00:00,feeder,,L1 Active Power,kW,1.24
110262,Severn Beach Pocket,2023-06-18T04:40:00.000+00:00,feeder,,N Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-18T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-18T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-18T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-18T04:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-18T04:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-18T04:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-18T04:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.72
110262,Severn Beach Pocket,2023-06-18T04:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.61
110262,Severn Beach Pocket,2023-06-18T04:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.5
110262,Severn Beach Pocket,2023-06-18T04:40:00.000+00:00,feeder,41.0,N Current (RMS),A,7.9
110262,Severn Beach Pocket,2023-06-18T04:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-18T04:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-18T04:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,8.2
110262,Severn Beach Pocket,2023-06-18T04:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.19
110262,Severn Beach Pocket,2023-06-18T04:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-18T04:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-06-18T04:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.59
110262,Severn Beach Pocket,2023-06-18T04:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.21
110262,Severn Beach Pocket,2023-06-18T04:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.33
110262,Severn Beach Pocket,2023-06-18T04:40:00.000+00:00,feeder,31.0,N Current (RMS),A,15.4
110262,Severn Beach Pocket,2023-06-18T04:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-18T04:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.0
110262,Severn Beach Pocket,2023-06-18T04:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.1
110262,Severn Beach Pocket,2023-06-18T04:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-18T04:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.56
110262,Severn Beach Pocket,2023-06-18T04:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-18T04:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.38
110262,Severn Beach Pocket,2023-06-18T04:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.22
110262,Severn Beach Pocket,2023-06-18T04:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.62
110262,Severn Beach Pocket,2023-06-18T04:40:00.000+00:00,feeder,21.0,N Current (RMS),A,20.6
110262,Severn Beach Pocket,2023-06-18T04:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-06-18T04:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-18T04:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-18T04:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.97
110262,Severn Beach Pocket,2023-06-18T04:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.59
110262,Severn Beach Pocket,2023-06-18T04:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.7
110262,Severn Beach Pocket,2023-06-18T04:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.59
110262,Severn Beach Pocket,2023-06-18T04:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.3
110262,Severn Beach Pocket,2023-06-18T04:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.3
110262,Severn Beach Pocket,2023-06-18T04:40:00.000+00:00,feeder,11.0,N Current (RMS),A,42.1
110262,Severn Beach Pocket,2023-06-18T04:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,49.8
110262,Severn Beach Pocket,2023-06-18T04:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.4
110262,Severn Beach Pocket,2023-06-18T04:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.2
110262,Severn Beach Pocket,2023-06-18T04:40:00.000+00:00,transformer,,Temperature,C,29.3
110262,Severn Beach Pocket,2023-06-18T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
110262,Severn Beach Pocket,2023-06-18T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
110262,Severn Beach Pocket,2023-06-18T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
110262,Severn Beach Pocket,2023-06-18T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
110262,Severn Beach Pocket,2023-06-18T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
110262,Severn Beach Pocket,2023-06-18T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
110262,Severn Beach Pocket,2023-06-18T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.85
110262,Severn Beach Pocket,2023-06-18T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.59
110262,Severn Beach Pocket,2023-06-18T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
110262,Severn Beach Pocket,2023-06-18T04:40:00.000+00:00,busbar,,L3 Active Power,kW,9.66
110262,Severn Beach Pocket,2023-06-18T04:40:00.000+00:00,busbar,,L2 Active Power,kW,10.29
110262,Severn Beach Pocket,2023-06-18T04:40:00.000+00:00,busbar,,L1 Active Power,kW,19.8
110262,Severn Beach Pocket,2023-06-18T04:40:00.000+00:00,busbar,,N Current (RMS),A,92.7
110262,Severn Beach Pocket,2023-06-18T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
110262,Severn Beach Pocket,2023-06-18T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
110262,Severn Beach Pocket,2023-06-18T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
110262,Severn Beach Pocket,2023-06-18T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.08
110262,Severn Beach Pocket,2023-06-18T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
110262,Severn Beach Pocket,2023-06-18T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.74
110262,Severn Beach Pocket,2023-06-18T04:30:00.000+00:00,feeder,,L3 Active Power,kW,7.48
110262,Severn Beach Pocket,2023-06-18T04:30:00.000+00:00,feeder,,L2 Active Power,kW,9.19
110262,Severn Beach Pocket,2023-06-18T04:30:00.000+00:00,feeder,,L1 Active Power,kW,7.2
110262,Severn Beach Pocket,2023-06-18T04:30:00.000+00:00,feeder,,N Current (RMS),A,28.8
110262,Severn Beach Pocket,2023-06-18T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,36.8
110262,Severn Beach Pocket,2023-06-18T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,40.4
110262,Severn Beach Pocket,2023-06-18T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,33.7
110262,Severn Beach Pocket,2023-06-18T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
110262,Severn Beach Pocket,2023-06-18T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
110262,Severn Beach Pocket,2023-06-18T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-18T04:30:00.000+00:00,feeder,,L3 Active Power,kW,1.16
110262,Severn Beach Pocket,2023-06-18T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.6
110262,Severn Beach Pocket,2023-06-18T04:30:00.000+00:00,feeder,,L1 Active Power,kW,1.06
110262,Severn Beach Pocket,2023-06-18T04:30:00.000+00:00,feeder,,N Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-18T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-18T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-18T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-18T04:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-18T04:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-18T04:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-18T04:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.72
110262,Severn Beach Pocket,2023-06-18T04:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.3
110262,Severn Beach Pocket,2023-06-18T04:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.25
110262,Severn Beach Pocket,2023-06-18T04:30:00.000+00:00,feeder,41.0,N Current (RMS),A,6.7
110262,Severn Beach Pocket,2023-06-18T04:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-18T04:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-18T04:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,6.8
110262,Severn Beach Pocket,2023-06-18T04:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.19
110262,Severn Beach Pocket,2023-06-18T04:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-18T04:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-18T04:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.57
110262,Severn Beach Pocket,2023-06-18T04:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.06
110262,Severn Beach Pocket,2023-06-18T04:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.76
110262,Severn Beach Pocket,2023-06-18T04:30:00.000+00:00,feeder,31.0,N Current (RMS),A,6.5
110262,Severn Beach Pocket,2023-06-18T04:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-18T04:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.3
110262,Severn Beach Pocket,2023-06-18T04:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-18T04:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-18T04:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.16
110262,Severn Beach Pocket,2023-06-18T04:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.59
110262,Severn Beach Pocket,2023-06-18T04:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.06
110262,Severn Beach Pocket,2023-06-18T04:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.63
110262,Severn Beach Pocket,2023-06-18T04:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.41
110262,Severn Beach Pocket,2023-06-18T04:30:00.000+00:00,feeder,21.0,N Current (RMS),A,17.4
110262,Severn Beach Pocket,2023-06-18T04:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.7
110262,Severn Beach Pocket,2023-06-18T04:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.7
110262,Severn Beach Pocket,2023-06-18T04:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-18T04:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.16
110262,Severn Beach Pocket,2023-06-18T04:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.55
110262,Severn Beach Pocket,2023-06-18T04:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.14
110262,Severn Beach Pocket,2023-06-18T04:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.37
110262,Severn Beach Pocket,2023-06-18T04:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.84
110262,Severn Beach Pocket,2023-06-18T04:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.22
110262,Severn Beach Pocket,2023-06-18T04:30:00.000+00:00,feeder,11.0,N Current (RMS),A,39.9
110262,Severn Beach Pocket,2023-06-18T04:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,46.2
110262,Severn Beach Pocket,2023-06-18T04:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.6
110262,Severn Beach Pocket,2023-06-18T04:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.2
110262,Severn Beach Pocket,2023-06-18T04:30:00.000+00:00,transformer,,Temperature,C,29.4
110262,Severn Beach Pocket,2023-06-18T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
110262,Severn Beach Pocket,2023-06-18T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
110262,Severn Beach Pocket,2023-06-18T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
110262,Severn Beach Pocket,2023-06-18T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
110262,Severn Beach Pocket,2023-06-18T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
110262,Severn Beach Pocket,2023-06-18T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
110262,Severn Beach Pocket,2023-06-18T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.95
110262,Severn Beach Pocket,2023-06-18T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.32
110262,Severn Beach Pocket,2023-06-18T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
110262,Severn Beach Pocket,2023-06-18T04:30:00.000+00:00,busbar,,L3 Active Power,kW,10.62
110262,Severn Beach Pocket,2023-06-18T04:30:00.000+00:00,busbar,,L2 Active Power,kW,3.7
110262,Severn Beach Pocket,2023-06-18T04:30:00.000+00:00,busbar,,L1 Active Power,kW,19.91
110262,Severn Beach Pocket,2023-06-18T04:30:00.000+00:00,busbar,,N Current (RMS),A,71.7
110262,Severn Beach Pocket,2023-06-18T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
110262,Severn Beach Pocket,2023-06-18T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
110262,Severn Beach Pocket,2023-06-18T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
110262,Severn Beach Pocket,2023-06-18T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.15
110262,Severn Beach Pocket,2023-06-18T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
110262,Severn Beach Pocket,2023-06-18T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.63
110262,Severn Beach Pocket,2023-06-18T04:20:00.000+00:00,feeder,,L3 Active Power,kW,7.43
110262,Severn Beach Pocket,2023-06-18T04:20:00.000+00:00,feeder,,L2 Active Power,kW,8.88
110262,Severn Beach Pocket,2023-06-18T04:20:00.000+00:00,feeder,,L1 Active Power,kW,6.99
110262,Severn Beach Pocket,2023-06-18T04:20:00.000+00:00,feeder,,N Current (RMS),A,27.5
110262,Severn Beach Pocket,2023-06-18T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,36.3
110262,Severn Beach Pocket,2023-06-18T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,39.6
110262,Severn Beach Pocket,2023-06-18T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,32.4
110262,Severn Beach Pocket,2023-06-18T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
110262,Severn Beach Pocket,2023-06-18T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
110262,Severn Beach Pocket,2023-06-18T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-18T04:20:00.000+00:00,feeder,,L3 Active Power,kW,1.23
110262,Severn Beach Pocket,2023-06-18T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.73
110262,Severn Beach Pocket,2023-06-18T04:20:00.000+00:00,feeder,,L1 Active Power,kW,1.13
110262,Severn Beach Pocket,2023-06-18T04:20:00.000+00:00,feeder,,N Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-18T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.3
110262,Severn Beach Pocket,2023-06-18T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-18T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-18T04:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-18T04:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-18T04:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-18T04:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.67
110262,Severn Beach Pocket,2023-06-18T04:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.29
110262,Severn Beach Pocket,2023-06-18T04:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.0
110262,Severn Beach Pocket,2023-06-18T04:20:00.000+00:00,feeder,41.0,N Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-18T04:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-18T04:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-06-18T04:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-18T04:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.2
110262,Severn Beach Pocket,2023-06-18T04:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-18T04:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-18T04:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.69
110262,Severn Beach Pocket,2023-06-18T04:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.29
110262,Severn Beach Pocket,2023-06-18T04:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.66
110262,Severn Beach Pocket,2023-06-18T04:20:00.000+00:00,feeder,31.0,N Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-18T04:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-18T04:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.7
110262,Severn Beach Pocket,2023-06-18T04:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-18T04:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-18T04:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.56
110262,Severn Beach Pocket,2023-06-18T04:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.53
110262,Severn Beach Pocket,2023-06-18T04:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.36
110262,Severn Beach Pocket,2023-06-18T04:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.28
110262,Severn Beach Pocket,2023-06-18T04:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.49
110262,Severn Beach Pocket,2023-06-18T04:20:00.000+00:00,feeder,21.0,N Current (RMS),A,18.2
110262,Severn Beach Pocket,2023-06-18T04:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.9
110262,Severn Beach Pocket,2023-06-18T04:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-18T04:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-18T04:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.55
110262,Severn Beach Pocket,2023-06-18T04:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.27
110262,Severn Beach Pocket,2023-06-18T04:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.83
110262,Severn Beach Pocket,2023-06-18T04:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.85
