Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-18T04:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.46
110262,Severn Beach Pocket,2023-06-18T04:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.37
110262,Severn Beach Pocket,2023-06-18T04:20:00.000+00:00,feeder,11.0,N Current (RMS),A,41.0
110262,Severn Beach Pocket,2023-06-18T04:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.0
110262,Severn Beach Pocket,2023-06-18T04:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.4
110262,Severn Beach Pocket,2023-06-18T04:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.7
110262,Severn Beach Pocket,2023-06-18T04:20:00.000+00:00,transformer,,Temperature,C,29.4
110262,Severn Beach Pocket,2023-06-18T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
110262,Severn Beach Pocket,2023-06-18T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
110262,Severn Beach Pocket,2023-06-18T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
110262,Severn Beach Pocket,2023-06-18T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
110262,Severn Beach Pocket,2023-06-18T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
110262,Severn Beach Pocket,2023-06-18T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
110262,Severn Beach Pocket,2023-06-18T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.39
110262,Severn Beach Pocket,2023-06-18T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.13
110262,Severn Beach Pocket,2023-06-18T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.08
110262,Severn Beach Pocket,2023-06-18T04:20:00.000+00:00,busbar,,L3 Active Power,kW,9.53
110262,Severn Beach Pocket,2023-06-18T04:20:00.000+00:00,busbar,,L2 Active Power,kW,5.45
110262,Severn Beach Pocket,2023-06-18T04:20:00.000+00:00,busbar,,L1 Active Power,kW,19.65
110262,Severn Beach Pocket,2023-06-18T04:20:00.000+00:00,busbar,,N Current (RMS),A,72.6
110262,Severn Beach Pocket,2023-06-18T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
110262,Severn Beach Pocket,2023-06-18T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
110262,Severn Beach Pocket,2023-06-18T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
110262,Severn Beach Pocket,2023-06-18T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.05
110262,Severn Beach Pocket,2023-06-18T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
110262,Severn Beach Pocket,2023-06-18T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.69
110262,Severn Beach Pocket,2023-06-18T04:10:00.000+00:00,feeder,,L3 Active Power,kW,8.28
110262,Severn Beach Pocket,2023-06-18T04:10:00.000+00:00,feeder,,L2 Active Power,kW,7.78
110262,Severn Beach Pocket,2023-06-18T04:10:00.000+00:00,feeder,,L1 Active Power,kW,6.25
110262,Severn Beach Pocket,2023-06-18T04:10:00.000+00:00,feeder,,N Current (RMS),A,27.5
110262,Severn Beach Pocket,2023-06-18T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,39.3
110262,Severn Beach Pocket,2023-06-18T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,35.0
110262,Severn Beach Pocket,2023-06-18T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.6
110262,Severn Beach Pocket,2023-06-18T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
110262,Severn Beach Pocket,2023-06-18T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
110262,Severn Beach Pocket,2023-06-18T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
110262,Severn Beach Pocket,2023-06-18T04:10:00.000+00:00,feeder,,L3 Active Power,kW,1.09
110262,Severn Beach Pocket,2023-06-18T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.66
110262,Severn Beach Pocket,2023-06-18T04:10:00.000+00:00,feeder,,L1 Active Power,kW,1.31
110262,Severn Beach Pocket,2023-06-18T04:10:00.000+00:00,feeder,,N Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-18T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-06-18T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-18T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-06-18T04:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-18T04:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-18T04:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-18T04:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.8
110262,Severn Beach Pocket,2023-06-18T04:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.34
110262,Severn Beach Pocket,2023-06-18T04:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.84
110262,Severn Beach Pocket,2023-06-18T04:10:00.000+00:00,feeder,41.0,N Current (RMS),A,9.0
110262,Severn Beach Pocket,2023-06-18T04:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-18T04:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-18T04:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,9.3
110262,Severn Beach Pocket,2023-06-18T04:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.17
110262,Severn Beach Pocket,2023-06-18T04:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-18T04:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-18T04:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.94
110262,Severn Beach Pocket,2023-06-18T04:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.21
110262,Severn Beach Pocket,2023-06-18T04:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.84
110262,Severn Beach Pocket,2023-06-18T04:10:00.000+00:00,feeder,31.0,N Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-18T04:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-18T04:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.5
110262,Severn Beach Pocket,2023-06-18T04:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-18T04:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-18T04:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.5
110262,Severn Beach Pocket,2023-06-18T04:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-18T04:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.31
110262,Severn Beach Pocket,2023-06-18T04:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.21
110262,Severn Beach Pocket,2023-06-18T04:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.67
110262,Severn Beach Pocket,2023-06-18T04:10:00.000+00:00,feeder,21.0,N Current (RMS),A,14.6
110262,Severn Beach Pocket,2023-06-18T04:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.7
110262,Severn Beach Pocket,2023-06-18T04:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-18T04:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-18T04:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.09
110262,Severn Beach Pocket,2023-06-18T04:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.62
110262,Severn Beach Pocket,2023-06-18T04:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.22
110262,Severn Beach Pocket,2023-06-18T04:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.34
110262,Severn Beach Pocket,2023-06-18T04:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-5.69
110262,Severn Beach Pocket,2023-06-18T04:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.73
110262,Severn Beach Pocket,2023-06-18T04:10:00.000+00:00,feeder,11.0,N Current (RMS),A,42.2
110262,Severn Beach Pocket,2023-06-18T04:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.9
110262,Severn Beach Pocket,2023-06-18T04:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.9
110262,Severn Beach Pocket,2023-06-18T04:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.6
110262,Severn Beach Pocket,2023-06-18T04:10:00.000+00:00,transformer,,Temperature,C,29.5
110262,Severn Beach Pocket,2023-06-18T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
110262,Severn Beach Pocket,2023-06-18T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
110262,Severn Beach Pocket,2023-06-18T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
110262,Severn Beach Pocket,2023-06-18T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
110262,Severn Beach Pocket,2023-06-18T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
110262,Severn Beach Pocket,2023-06-18T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
110262,Severn Beach Pocket,2023-06-18T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.9
110262,Severn Beach Pocket,2023-06-18T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.29
110262,Severn Beach Pocket,2023-06-18T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.21
110262,Severn Beach Pocket,2023-06-18T04:10:00.000+00:00,busbar,,L3 Active Power,kW,11.09
110262,Severn Beach Pocket,2023-06-18T04:10:00.000+00:00,busbar,,L2 Active Power,kW,3.09
110262,Severn Beach Pocket,2023-06-18T04:10:00.000+00:00,busbar,,L1 Active Power,kW,20.64
110262,Severn Beach Pocket,2023-06-18T04:10:00.000+00:00,busbar,,N Current (RMS),A,61.7
110262,Severn Beach Pocket,2023-06-18T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
110262,Severn Beach Pocket,2023-06-18T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
110262,Severn Beach Pocket,2023-06-18T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
110262,Severn Beach Pocket,2023-06-18T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.99
110262,Severn Beach Pocket,2023-06-18T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.73
110262,Severn Beach Pocket,2023-06-18T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.38
110262,Severn Beach Pocket,2023-06-18T04:00:00.000+00:00,feeder,,L3 Active Power,kW,7.46
110262,Severn Beach Pocket,2023-06-18T04:00:00.000+00:00,feeder,,L2 Active Power,kW,8.48
110262,Severn Beach Pocket,2023-06-18T04:00:00.000+00:00,feeder,,L1 Active Power,kW,6.4
110262,Severn Beach Pocket,2023-06-18T04:00:00.000+00:00,feeder,,N Current (RMS),A,26.5
110262,Severn Beach Pocket,2023-06-18T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,36.0
110262,Severn Beach Pocket,2023-06-18T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,38.3
110262,Severn Beach Pocket,2023-06-18T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.8
110262,Severn Beach Pocket,2023-06-18T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
110262,Severn Beach Pocket,2023-06-18T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
110262,Severn Beach Pocket,2023-06-18T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-18T04:00:00.000+00:00,feeder,,L3 Active Power,kW,1.01
110262,Severn Beach Pocket,2023-06-18T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.73
110262,Severn Beach Pocket,2023-06-18T04:00:00.000+00:00,feeder,,L1 Active Power,kW,1.53
110262,Severn Beach Pocket,2023-06-18T04:00:00.000+00:00,feeder,,N Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-18T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-06-18T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-18T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,7.6
110262,Severn Beach Pocket,2023-06-18T04:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-18T04:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-18T04:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-06-18T04:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.82
110262,Severn Beach Pocket,2023-06-18T04:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.31
110262,Severn Beach Pocket,2023-06-18T04:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.36
110262,Severn Beach Pocket,2023-06-18T04:00:00.000+00:00,feeder,41.0,N Current (RMS),A,6.9
110262,Severn Beach Pocket,2023-06-18T04:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-18T04:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-18T04:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,6.8
110262,Severn Beach Pocket,2023-06-18T04:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.12
110262,Severn Beach Pocket,2023-06-18T04:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-18T04:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-18T04:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.56
110262,Severn Beach Pocket,2023-06-18T04:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.23
110262,Severn Beach Pocket,2023-06-18T04:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.25
110262,Severn Beach Pocket,2023-06-18T04:00:00.000+00:00,feeder,31.0,N Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-18T04:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-18T04:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.6
110262,Severn Beach Pocket,2023-06-18T04:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-18T04:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-18T04:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.01
110262,Severn Beach Pocket,2023-06-18T04:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.35
110262,Severn Beach Pocket,2023-06-18T04:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.88
110262,Severn Beach Pocket,2023-06-18T04:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.5
110262,Severn Beach Pocket,2023-06-18T04:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.58
110262,Severn Beach Pocket,2023-06-18T04:00:00.000+00:00,feeder,21.0,N Current (RMS),A,18.0
110262,Severn Beach Pocket,2023-06-18T04:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-06-18T04:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.9
110262,Severn Beach Pocket,2023-06-18T04:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-18T04:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.08
110262,Severn Beach Pocket,2023-06-18T04:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.84
110262,Severn Beach Pocket,2023-06-18T04:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.4
110262,Severn Beach Pocket,2023-06-18T04:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.09
110262,Severn Beach Pocket,2023-06-18T04:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.91
110262,Severn Beach Pocket,2023-06-18T04:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.41
110262,Severn Beach Pocket,2023-06-18T04:00:00.000+00:00,feeder,11.0,N Current (RMS),A,40.5
110262,Severn Beach Pocket,2023-06-18T04:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.0
110262,Severn Beach Pocket,2023-06-18T04:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.4
110262,Severn Beach Pocket,2023-06-18T04:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.4
110262,Severn Beach Pocket,2023-06-18T04:00:00.000+00:00,transformer,,Temperature,C,29.6
110262,Severn Beach Pocket,2023-06-18T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
110262,Severn Beach Pocket,2023-06-18T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
110262,Severn Beach Pocket,2023-06-18T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
110262,Severn Beach Pocket,2023-06-18T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
110262,Severn Beach Pocket,2023-06-18T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
110262,Severn Beach Pocket,2023-06-18T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
110262,Severn Beach Pocket,2023-06-18T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.8
110262,Severn Beach Pocket,2023-06-18T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.65
110262,Severn Beach Pocket,2023-06-18T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
110262,Severn Beach Pocket,2023-06-18T04:00:00.000+00:00,busbar,,L3 Active Power,kW,10.82
110262,Severn Beach Pocket,2023-06-18T04:00:00.000+00:00,busbar,,L2 Active Power,kW,2.33
110262,Severn Beach Pocket,2023-06-18T04:00:00.000+00:00,busbar,,L1 Active Power,kW,22.53
110262,Severn Beach Pocket,2023-06-18T04:00:00.000+00:00,busbar,,N Current (RMS),A,58.8
110262,Severn Beach Pocket,2023-06-18T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
110262,Severn Beach Pocket,2023-06-18T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
110262,Severn Beach Pocket,2023-06-18T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
110262,Severn Beach Pocket,2023-06-18T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.04
110262,Severn Beach Pocket,2023-06-18T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.88
110262,Severn Beach Pocket,2023-06-18T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.72
110262,Severn Beach Pocket,2023-06-18T03:50:00.000+00:00,feeder,,L3 Active Power,kW,8.09
110262,Severn Beach Pocket,2023-06-18T03:50:00.000+00:00,feeder,,L2 Active Power,kW,9.66
110262,Severn Beach Pocket,2023-06-18T03:50:00.000+00:00,feeder,,L1 Active Power,kW,6.87
110262,Severn Beach Pocket,2023-06-18T03:50:00.000+00:00,feeder,,N Current (RMS),A,29.0
110262,Severn Beach Pocket,2023-06-18T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,38.8
110262,Severn Beach Pocket,2023-06-18T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,43.1
110262,Severn Beach Pocket,2023-06-18T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,30.9
110262,Severn Beach Pocket,2023-06-18T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
110262,Severn Beach Pocket,2023-06-18T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
110262,Severn Beach Pocket,2023-06-18T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-18T03:50:00.000+00:00,feeder,,L3 Active Power,kW,1.07
110262,Severn Beach Pocket,2023-06-18T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.78
110262,Severn Beach Pocket,2023-06-18T03:50:00.000+00:00,feeder,,L1 Active Power,kW,2.21
110262,Severn Beach Pocket,2023-06-18T03:50:00.000+00:00,feeder,,N Current (RMS),A,7.6
110262,Severn Beach Pocket,2023-06-18T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-06-18T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-18T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.0
110262,Severn Beach Pocket,2023-06-18T03:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-18T03:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-18T03:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-18T03:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.67
110262,Severn Beach Pocket,2023-06-18T03:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.37
110262,Severn Beach Pocket,2023-06-18T03:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.0
110262,Severn Beach Pocket,2023-06-18T03:50:00.000+00:00,feeder,41.0,N Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-18T03:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-18T03:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-18T03:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-18T03:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.13
110262,Severn Beach Pocket,2023-06-18T03:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-18T03:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-18T03:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.55
110262,Severn Beach Pocket,2023-06-18T03:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.25
110262,Severn Beach Pocket,2023-06-18T03:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.65
110262,Severn Beach Pocket,2023-06-18T03:50:00.000+00:00,feeder,31.0,N Current (RMS),A,12.8
110262,Severn Beach Pocket,2023-06-18T03:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-18T03:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.4
110262,Severn Beach Pocket,2023-06-18T03:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.8
110262,Severn Beach Pocket,2023-06-18T03:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-18T03:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.52
110262,Severn Beach Pocket,2023-06-18T03:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.43
110262,Severn Beach Pocket,2023-06-18T03:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.31
110262,Severn Beach Pocket,2023-06-18T03:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.22
110262,Severn Beach Pocket,2023-06-18T03:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.52
110262,Severn Beach Pocket,2023-06-18T03:50:00.000+00:00,feeder,21.0,N Current (RMS),A,17.4
110262,Severn Beach Pocket,2023-06-18T03:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.7
110262,Severn Beach Pocket,2023-06-18T03:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-18T03:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-18T03:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.59
110262,Severn Beach Pocket,2023-06-18T03:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.92
110262,Severn Beach Pocket,2023-06-18T03:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,6.09
110262,Severn Beach Pocket,2023-06-18T03:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.61
110262,Severn Beach Pocket,2023-06-18T03:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.44
110262,Severn Beach Pocket,2023-06-18T03:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.34
110262,Severn Beach Pocket,2023-06-18T03:50:00.000+00:00,feeder,11.0,N Current (RMS),A,42.4
110262,Severn Beach Pocket,2023-06-18T03:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,54.5
110262,Severn Beach Pocket,2023-06-18T03:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,56.8
110262,Severn Beach Pocket,2023-06-18T03:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,62.5
110262,Severn Beach Pocket,2023-06-18T03:50:00.000+00:00,transformer,,Temperature,C,29.6
110262,Severn Beach Pocket,2023-06-18T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
110262,Severn Beach Pocket,2023-06-18T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
110262,Severn Beach Pocket,2023-06-18T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
110262,Severn Beach Pocket,2023-06-18T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
110262,Severn Beach Pocket,2023-06-18T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
110262,Severn Beach Pocket,2023-06-18T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
110262,Severn Beach Pocket,2023-06-18T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.43
110262,Severn Beach Pocket,2023-06-18T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.32
110262,Severn Beach Pocket,2023-06-18T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.59
110262,Severn Beach Pocket,2023-06-18T03:50:00.000+00:00,busbar,,L3 Active Power,kW,11.3
110262,Severn Beach Pocket,2023-06-18T03:50:00.000+00:00,busbar,,L2 Active Power,kW,1.41
110262,Severn Beach Pocket,2023-06-18T03:50:00.000+00:00,busbar,,L1 Active Power,kW,26.6
110262,Severn Beach Pocket,2023-06-18T03:50:00.000+00:00,busbar,,N Current (RMS),A,61.8
110262,Severn Beach Pocket,2023-06-18T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
110262,Severn Beach Pocket,2023-06-18T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
110262,Severn Beach Pocket,2023-06-18T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
110262,Severn Beach Pocket,2023-06-18T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.29
110262,Severn Beach Pocket,2023-06-18T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.54
110262,Severn Beach Pocket,2023-06-18T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.83
110262,Severn Beach Pocket,2023-06-18T03:40:00.000+00:00,feeder,,L3 Active Power,kW,7.62
110262,Severn Beach Pocket,2023-06-18T03:40:00.000+00:00,feeder,,L2 Active Power,kW,12.55
110262,Severn Beach Pocket,2023-06-18T03:40:00.000+00:00,feeder,,L1 Active Power,kW,6.98
110262,Severn Beach Pocket,2023-06-18T03:40:00.000+00:00,feeder,,N Current (RMS),A,35.8
110262,Severn Beach Pocket,2023-06-18T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,37.6
110262,Severn Beach Pocket,2023-06-18T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,54.0
110262,Severn Beach Pocket,2023-06-18T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,31.3
110262,Severn Beach Pocket,2023-06-18T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
110262,Severn Beach Pocket,2023-06-18T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
110262,Severn Beach Pocket,2023-06-18T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-18T03:40:00.000+00:00,feeder,,L3 Active Power,kW,1.14
110262,Severn Beach Pocket,2023-06-18T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.75
110262,Severn Beach Pocket,2023-06-18T03:40:00.000+00:00,feeder,,L1 Active Power,kW,1.15
110262,Severn Beach Pocket,2023-06-18T03:40:00.000+00:00,feeder,,N Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-18T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-06-18T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-18T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-18T03:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-18T03:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-18T03:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-18T03:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.66
110262,Severn Beach Pocket,2023-06-18T03:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.32
110262,Severn Beach Pocket,2023-06-18T03:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.03
110262,Severn Beach Pocket,2023-06-18T03:40:00.000+00:00,feeder,41.0,N Current (RMS),A,10.1
110262,Severn Beach Pocket,2023-06-18T03:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-18T03:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-06-18T03:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,10.4
110262,Severn Beach Pocket,2023-06-18T03:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.12
110262,Severn Beach Pocket,2023-06-18T03:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-18T03:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-18T03:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.49
110262,Severn Beach Pocket,2023-06-18T03:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.68
110262,Severn Beach Pocket,2023-06-18T03:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.14
110262,Severn Beach Pocket,2023-06-18T03:40:00.000+00:00,feeder,31.0,N Current (RMS),A,15.9
110262,Severn Beach Pocket,2023-06-18T03:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-18T03:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.7
110262,Severn Beach Pocket,2023-06-18T03:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.8
110262,Severn Beach Pocket,2023-06-18T03:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-18T03:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.96
110262,Severn Beach Pocket,2023-06-18T03:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.39
110262,Severn Beach Pocket,2023-06-18T03:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.82
110262,Severn Beach Pocket,2023-06-18T03:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.47
110262,Severn Beach Pocket,2023-06-18T03:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.59
110262,Severn Beach Pocket,2023-06-18T03:40:00.000+00:00,feeder,21.0,N Current (RMS),A,17.5
110262,Severn Beach Pocket,2023-06-18T03:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-18T03:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.7
110262,Severn Beach Pocket,2023-06-18T03:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-18T03:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.27
110262,Severn Beach Pocket,2023-06-18T03:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.74
110262,Severn Beach Pocket,2023-06-18T03:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.36
110262,Severn Beach Pocket,2023-06-18T03:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.12
110262,Severn Beach Pocket,2023-06-18T03:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.33
110262,Severn Beach Pocket,2023-06-18T03:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.3
110262,Severn Beach Pocket,2023-06-18T03:40:00.000+00:00,feeder,11.0,N Current (RMS),A,41.8
110262,Severn Beach Pocket,2023-06-18T03:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.6
110262,Severn Beach Pocket,2023-06-18T03:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.0
110262,Severn Beach Pocket,2023-06-18T03:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.7
110262,Severn Beach Pocket,2023-06-18T03:40:00.000+00:00,transformer,,Temperature,C,29.7
110262,Severn Beach Pocket,2023-06-18T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
110262,Severn Beach Pocket,2023-06-18T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
110262,Severn Beach Pocket,2023-06-18T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
110262,Severn Beach Pocket,2023-06-18T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
110262,Severn Beach Pocket,2023-06-18T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
110262,Severn Beach Pocket,2023-06-18T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
110262,Severn Beach Pocket,2023-06-18T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.43
110262,Severn Beach Pocket,2023-06-18T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.99
110262,Severn Beach Pocket,2023-06-18T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.73
110262,Severn Beach Pocket,2023-06-18T03:40:00.000+00:00,busbar,,L3 Active Power,kW,10.85
110262,Severn Beach Pocket,2023-06-18T03:40:00.000+00:00,busbar,,L2 Active Power,kW,8.49
110262,Severn Beach Pocket,2023-06-18T03:40:00.000+00:00,busbar,,L1 Active Power,kW,25.19
110262,Severn Beach Pocket,2023-06-18T03:40:00.000+00:00,busbar,,N Current (RMS),A,76.4
110262,Severn Beach Pocket,2023-06-18T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
110262,Severn Beach Pocket,2023-06-18T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
110262,Severn Beach Pocket,2023-06-18T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
110262,Severn Beach Pocket,2023-06-18T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.02
110262,Severn Beach Pocket,2023-06-18T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
110262,Severn Beach Pocket,2023-06-18T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.91
110262,Severn Beach Pocket,2023-06-18T03:30:00.000+00:00,feeder,,L3 Active Power,kW,8.08
110262,Severn Beach Pocket,2023-06-18T03:30:00.000+00:00,feeder,,L2 Active Power,kW,14.85
110262,Severn Beach Pocket,2023-06-18T03:30:00.000+00:00,feeder,,L1 Active Power,kW,6.93
110262,Severn Beach Pocket,2023-06-18T03:30:00.000+00:00,feeder,,N Current (RMS),A,42.0
110262,Severn Beach Pocket,2023-06-18T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,39.0
110262,Severn Beach Pocket,2023-06-18T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,63.5
110262,Severn Beach Pocket,2023-06-18T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,31.2
110262,Severn Beach Pocket,2023-06-18T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
110262,Severn Beach Pocket,2023-06-18T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
110262,Severn Beach Pocket,2023-06-18T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-18T03:30:00.000+00:00,feeder,,L3 Active Power,kW,1.19
110262,Severn Beach Pocket,2023-06-18T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.73
110262,Severn Beach Pocket,2023-06-18T03:30:00.000+00:00,feeder,,L1 Active Power,kW,1.08
110262,Severn Beach Pocket,2023-06-18T03:30:00.000+00:00,feeder,,N Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-18T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.3
110262,Severn Beach Pocket,2023-06-18T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-18T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-18T03:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-18T03:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-18T03:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-18T03:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.63
110262,Severn Beach Pocket,2023-06-18T03:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.29
110262,Severn Beach Pocket,2023-06-18T03:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.99
110262,Severn Beach Pocket,2023-06-18T03:30:00.000+00:00,feeder,41.0,N Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-18T03:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-18T03:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-18T03:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-18T03:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.1
110262,Severn Beach Pocket,2023-06-18T03:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-18T03:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-18T03:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.7
110262,Severn Beach Pocket,2023-06-18T03:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.53
110262,Severn Beach Pocket,2023-06-18T03:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.62
110262,Severn Beach Pocket,2023-06-18T03:30:00.000+00:00,feeder,31.0,N Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-18T03:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-18T03:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-18T03:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-18T03:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-18T03:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.51
110262,Severn Beach Pocket,2023-06-18T03:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-18T03:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.38
110262,Severn Beach Pocket,2023-06-18T03:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.22
110262,Severn Beach Pocket,2023-06-18T03:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.02
110262,Severn Beach Pocket,2023-06-18T03:30:00.000+00:00,feeder,21.0,N Current (RMS),A,30.6
110262,Severn Beach Pocket,2023-06-18T03:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.9
110262,Severn Beach Pocket,2023-06-18T03:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-18T03:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-18T03:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.14
110262,Severn Beach Pocket,2023-06-18T03:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.37
110262,Severn Beach Pocket,2023-06-18T03:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.21
110262,Severn Beach Pocket,2023-06-18T03:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.56
110262,Severn Beach Pocket,2023-06-18T03:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.68
110262,Severn Beach Pocket,2023-06-18T03:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.32
110262,Severn Beach Pocket,2023-06-18T03:30:00.000+00:00,feeder,11.0,N Current (RMS),A,42.9
110262,Severn Beach Pocket,2023-06-18T03:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,46.5
110262,Severn Beach Pocket,2023-06-18T03:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,60.0
110262,Severn Beach Pocket,2023-06-18T03:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.7
110262,Severn Beach Pocket,2023-06-18T03:30:00.000+00:00,transformer,,Temperature,C,29.8
110262,Severn Beach Pocket,2023-06-18T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
110262,Severn Beach Pocket,2023-06-18T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
110262,Severn Beach Pocket,2023-06-18T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
110262,Severn Beach Pocket,2023-06-18T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
110262,Severn Beach Pocket,2023-06-18T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
110262,Severn Beach Pocket,2023-06-18T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
110262,Severn Beach Pocket,2023-06-18T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.07
110262,Severn Beach Pocket,2023-06-18T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.08
110262,Severn Beach Pocket,2023-06-18T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
110262,Severn Beach Pocket,2023-06-18T03:30:00.000+00:00,busbar,,L3 Active Power,kW,10.42
110262,Severn Beach Pocket,2023-06-18T03:30:00.000+00:00,busbar,,L2 Active Power,kW,7.52
110262,Severn Beach Pocket,2023-06-18T03:30:00.000+00:00,busbar,,L1 Active Power,kW,21.96
110262,Severn Beach Pocket,2023-06-18T03:30:00.000+00:00,busbar,,N Current (RMS),A,84.1
110262,Severn Beach Pocket,2023-06-18T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
110262,Severn Beach Pocket,2023-06-18T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
110262,Severn Beach Pocket,2023-06-18T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
110262,Severn Beach Pocket,2023-06-18T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.29
110262,Severn Beach Pocket,2023-06-18T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.63
110262,Severn Beach Pocket,2023-06-18T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.39
110262,Severn Beach Pocket,2023-06-18T03:20:00.000+00:00,feeder,,L3 Active Power,kW,7.77
110262,Severn Beach Pocket,2023-06-18T03:20:00.000+00:00,feeder,,L2 Active Power,kW,13.02
110262,Severn Beach Pocket,2023-06-18T03:20:00.000+00:00,feeder,,L1 Active Power,kW,6.85
110262,Severn Beach Pocket,2023-06-18T03:20:00.000+00:00,feeder,,N Current (RMS),A,36.4
110262,Severn Beach Pocket,2023-06-18T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,38.6
110262,Severn Beach Pocket,2023-06-18T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,56.0
110262,Severn Beach Pocket,2023-06-18T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,31.7
110262,Severn Beach Pocket,2023-06-18T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
110262,Severn Beach Pocket,2023-06-18T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
110262,Severn Beach Pocket,2023-06-18T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-18T03:20:00.000+00:00,feeder,,L3 Active Power,kW,1.17
110262,Severn Beach Pocket,2023-06-18T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.67
110262,Severn Beach Pocket,2023-06-18T03:20:00.000+00:00,feeder,,L1 Active Power,kW,1.18
110262,Severn Beach Pocket,2023-06-18T03:20:00.000+00:00,feeder,,N Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-18T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.5
110262,Severn Beach Pocket,2023-06-18T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-18T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-18T03:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-18T03:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-18T03:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-18T03:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.77
110262,Severn Beach Pocket,2023-06-18T03:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.4
110262,Severn Beach Pocket,2023-06-18T03:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.21
110262,Severn Beach Pocket,2023-06-18T03:20:00.000+00:00,feeder,41.0,N Current (RMS),A,10.5
110262,Severn Beach Pocket,2023-06-18T03:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-18T03:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-18T03:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,11.1
110262,Severn Beach Pocket,2023-06-18T03:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.07
110262,Severn Beach Pocket,2023-06-18T03:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-18T03:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-18T03:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.5
110262,Severn Beach Pocket,2023-06-18T03:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.12
110262,Severn Beach Pocket,2023-06-18T03:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.54
110262,Severn Beach Pocket,2023-06-18T03:20:00.000+00:00,feeder,31.0,N Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-18T03:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-18T03:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.3
110262,Severn Beach Pocket,2023-06-18T03:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-18T03:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-18T03:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.36
110262,Severn Beach Pocket,2023-06-18T03:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.43
110262,Severn Beach Pocket,2023-06-18T03:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.29
110262,Severn Beach Pocket,2023-06-18T03:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.69
110262,Severn Beach Pocket,2023-06-18T03:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.68
110262,Severn Beach Pocket,2023-06-18T03:20:00.000+00:00,feeder,21.0,N Current (RMS),A,35.6
110262,Severn Beach Pocket,2023-06-18T03:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.8
110262,Severn Beach Pocket,2023-06-18T03:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.8
110262,Severn Beach Pocket,2023-06-18T03:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-18T03:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.71
110262,Severn Beach Pocket,2023-06-18T03:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.09
110262,Severn Beach Pocket,2023-06-18T03:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.1
110262,Severn Beach Pocket,2023-06-18T03:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.81
110262,Severn Beach Pocket,2023-06-18T03:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.45
110262,Severn Beach Pocket,2023-06-18T03:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.33
110262,Severn Beach Pocket,2023-06-18T03:20:00.000+00:00,feeder,11.0,N Current (RMS),A,40.7
110262,Severn Beach Pocket,2023-06-18T03:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.7
110262,Severn Beach Pocket,2023-06-18T03:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,70.5
110262,Severn Beach Pocket,2023-06-18T03:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.8
110262,Severn Beach Pocket,2023-06-18T03:20:00.000+00:00,transformer,,Temperature,C,29.9
110262,Severn Beach Pocket,2023-06-18T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
110262,Severn Beach Pocket,2023-06-18T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
110262,Severn Beach Pocket,2023-06-18T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
110262,Severn Beach Pocket,2023-06-18T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
110262,Severn Beach Pocket,2023-06-18T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
110262,Severn Beach Pocket,2023-06-18T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
110262,Severn Beach Pocket,2023-06-18T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.9
110262,Severn Beach Pocket,2023-06-18T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.62
110262,Severn Beach Pocket,2023-06-18T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.72
110262,Severn Beach Pocket,2023-06-18T03:20:00.000+00:00,busbar,,L3 Active Power,kW,10.69
110262,Severn Beach Pocket,2023-06-18T03:20:00.000+00:00,busbar,,L2 Active Power,kW,4.06
110262,Severn Beach Pocket,2023-06-18T03:20:00.000+00:00,busbar,,L1 Active Power,kW,23.8
110262,Severn Beach Pocket,2023-06-18T03:20:00.000+00:00,busbar,,N Current (RMS),A,69.9
110262,Severn Beach Pocket,2023-06-18T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
110262,Severn Beach Pocket,2023-06-18T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
110262,Severn Beach Pocket,2023-06-18T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
110262,Severn Beach Pocket,2023-06-18T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.2
110262,Severn Beach Pocket,2023-06-18T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.54
110262,Severn Beach Pocket,2023-06-18T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.83
110262,Severn Beach Pocket,2023-06-18T03:10:00.000+00:00,feeder,,L3 Active Power,kW,8.03
110262,Severn Beach Pocket,2023-06-18T03:10:00.000+00:00,feeder,,L2 Active Power,kW,13.11
110262,Severn Beach Pocket,2023-06-18T03:10:00.000+00:00,feeder,,L1 Active Power,kW,6.75
110262,Severn Beach Pocket,2023-06-18T03:10:00.000+00:00,feeder,,N Current (RMS),A,36.7
110262,Severn Beach Pocket,2023-06-18T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,39.4
110262,Severn Beach Pocket,2023-06-18T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,56.1
110262,Severn Beach Pocket,2023-06-18T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,32.0
110262,Severn Beach Pocket,2023-06-18T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
110262,Severn Beach Pocket,2023-06-18T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
110262,Severn Beach Pocket,2023-06-18T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-06-18T03:10:00.000+00:00,feeder,,L3 Active Power,kW,1.22
110262,Severn Beach Pocket,2023-06-18T03:10:00.000+00:00,feeder,,L2 Active Power,kW,0.63
110262,Severn Beach Pocket,2023-06-18T03:10:00.000+00:00,feeder,,L1 Active Power,kW,1.04
110262,Severn Beach Pocket,2023-06-18T03:10:00.000+00:00,feeder,,N Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-18T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.4
110262,Severn Beach Pocket,2023-06-18T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-18T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-18T03:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-18T03:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-18T03:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-18T03:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.63
110262,Severn Beach Pocket,2023-06-18T03:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.41
110262,Severn Beach Pocket,2023-06-18T03:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.7
110262,Severn Beach Pocket,2023-06-18T03:10:00.000+00:00,feeder,41.0,N Current (RMS),A,8.5
110262,Severn Beach Pocket,2023-06-18T03:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-18T03:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-18T03:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,9.2
