Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-18T03:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.11
110262,Severn Beach Pocket,2023-06-18T03:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-18T03:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-06-18T03:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.56
110262,Severn Beach Pocket,2023-06-18T03:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.28
110262,Severn Beach Pocket,2023-06-18T03:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.85
110262,Severn Beach Pocket,2023-06-18T03:10:00.000+00:00,feeder,31.0,N Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-18T03:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-18T03:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.6
110262,Severn Beach Pocket,2023-06-18T03:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-18T03:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-18T03:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.58
110262,Severn Beach Pocket,2023-06-18T03:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.49
110262,Severn Beach Pocket,2023-06-18T03:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.43
110262,Severn Beach Pocket,2023-06-18T03:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.27
110262,Severn Beach Pocket,2023-06-18T03:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.66
110262,Severn Beach Pocket,2023-06-18T03:10:00.000+00:00,feeder,21.0,N Current (RMS),A,38.8
110262,Severn Beach Pocket,2023-06-18T03:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-18T03:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-18T03:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-18T03:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.21
110262,Severn Beach Pocket,2023-06-18T03:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,14.45
110262,Severn Beach Pocket,2023-06-18T03:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,6.45
110262,Severn Beach Pocket,2023-06-18T03:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.53
110262,Severn Beach Pocket,2023-06-18T03:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.96
110262,Severn Beach Pocket,2023-06-18T03:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.15
110262,Severn Beach Pocket,2023-06-18T03:10:00.000+00:00,feeder,11.0,N Current (RMS),A,41.4
110262,Severn Beach Pocket,2023-06-18T03:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,53.0
110262,Severn Beach Pocket,2023-06-18T03:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,80.4
110262,Severn Beach Pocket,2023-06-18T03:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,59.4
110262,Severn Beach Pocket,2023-06-18T03:10:00.000+00:00,transformer,,Temperature,C,29.9
110262,Severn Beach Pocket,2023-06-18T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
110262,Severn Beach Pocket,2023-06-18T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
110262,Severn Beach Pocket,2023-06-18T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
110262,Severn Beach Pocket,2023-06-18T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
110262,Severn Beach Pocket,2023-06-18T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
110262,Severn Beach Pocket,2023-06-18T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
110262,Severn Beach Pocket,2023-06-18T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.46
110262,Severn Beach Pocket,2023-06-18T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.35
110262,Severn Beach Pocket,2023-06-18T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.49
110262,Severn Beach Pocket,2023-06-18T03:10:00.000+00:00,busbar,,L3 Active Power,kW,10.34
110262,Severn Beach Pocket,2023-06-18T03:10:00.000+00:00,busbar,,L2 Active Power,kW,2.21
110262,Severn Beach Pocket,2023-06-18T03:10:00.000+00:00,busbar,,L1 Active Power,kW,23.16
110262,Severn Beach Pocket,2023-06-18T03:10:00.000+00:00,busbar,,N Current (RMS),A,78.4
110262,Severn Beach Pocket,2023-06-18T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
110262,Severn Beach Pocket,2023-06-18T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
110262,Severn Beach Pocket,2023-06-18T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
110262,Severn Beach Pocket,2023-06-18T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.45
110262,Severn Beach Pocket,2023-06-18T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
110262,Severn Beach Pocket,2023-06-18T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.54
110262,Severn Beach Pocket,2023-06-18T03:00:00.000+00:00,feeder,,L3 Active Power,kW,7.94
110262,Severn Beach Pocket,2023-06-18T03:00:00.000+00:00,feeder,,L2 Active Power,kW,14.13
110262,Severn Beach Pocket,2023-06-18T03:00:00.000+00:00,feeder,,L1 Active Power,kW,7.52
110262,Severn Beach Pocket,2023-06-18T03:00:00.000+00:00,feeder,,N Current (RMS),A,40.1
110262,Severn Beach Pocket,2023-06-18T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,39.5
110262,Severn Beach Pocket,2023-06-18T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,60.6
110262,Severn Beach Pocket,2023-06-18T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,34.5
110262,Severn Beach Pocket,2023-06-18T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
110262,Severn Beach Pocket,2023-06-18T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
110262,Severn Beach Pocket,2023-06-18T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-18T03:00:00.000+00:00,feeder,,L3 Active Power,kW,1.56
110262,Severn Beach Pocket,2023-06-18T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.76
110262,Severn Beach Pocket,2023-06-18T03:00:00.000+00:00,feeder,,L1 Active Power,kW,1.07
110262,Severn Beach Pocket,2023-06-18T03:00:00.000+00:00,feeder,,N Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-18T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.5
110262,Severn Beach Pocket,2023-06-18T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-18T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-18T03:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.48
110262,Severn Beach Pocket,2023-06-18T03:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-18T03:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-18T03:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.58
110262,Severn Beach Pocket,2023-06-18T03:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.44
110262,Severn Beach Pocket,2023-06-18T03:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.38
110262,Severn Beach Pocket,2023-06-18T03:00:00.000+00:00,feeder,41.0,N Current (RMS),A,13.3
110262,Severn Beach Pocket,2023-06-18T03:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-18T03:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-18T03:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,14.8
110262,Severn Beach Pocket,2023-06-18T03:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.23
110262,Severn Beach Pocket,2023-06-18T03:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-18T03:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.09
110262,Severn Beach Pocket,2023-06-18T03:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.68
110262,Severn Beach Pocket,2023-06-18T03:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.14
110262,Severn Beach Pocket,2023-06-18T03:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.57
110262,Severn Beach Pocket,2023-06-18T03:00:00.000+00:00,feeder,31.0,N Current (RMS),A,6.8
110262,Severn Beach Pocket,2023-06-18T03:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-18T03:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.3
110262,Severn Beach Pocket,2023-06-18T03:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.6
110262,Severn Beach Pocket,2023-06-18T03:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-18T03:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.33
110262,Severn Beach Pocket,2023-06-18T03:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-18T03:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.26
110262,Severn Beach Pocket,2023-06-18T03:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.72
110262,Severn Beach Pocket,2023-06-18T03:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.8
110262,Severn Beach Pocket,2023-06-18T03:00:00.000+00:00,feeder,21.0,N Current (RMS),A,26.0
110262,Severn Beach Pocket,2023-06-18T03:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.7
110262,Severn Beach Pocket,2023-06-18T03:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.6
110262,Severn Beach Pocket,2023-06-18T03:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-18T03:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.52
110262,Severn Beach Pocket,2023-06-18T03:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.93
110262,Severn Beach Pocket,2023-06-18T03:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.25
110262,Severn Beach Pocket,2023-06-18T03:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.49
110262,Severn Beach Pocket,2023-06-18T03:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.47
110262,Severn Beach Pocket,2023-06-18T03:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.59
110262,Severn Beach Pocket,2023-06-18T03:00:00.000+00:00,feeder,11.0,N Current (RMS),A,39.7
110262,Severn Beach Pocket,2023-06-18T03:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.8
110262,Severn Beach Pocket,2023-06-18T03:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,54.8
110262,Severn Beach Pocket,2023-06-18T03:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.4
110262,Severn Beach Pocket,2023-06-18T03:00:00.000+00:00,transformer,,Temperature,C,29.9
110262,Severn Beach Pocket,2023-06-18T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
110262,Severn Beach Pocket,2023-06-18T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
110262,Severn Beach Pocket,2023-06-18T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
110262,Severn Beach Pocket,2023-06-18T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
110262,Severn Beach Pocket,2023-06-18T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
110262,Severn Beach Pocket,2023-06-18T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
110262,Severn Beach Pocket,2023-06-18T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.0
110262,Severn Beach Pocket,2023-06-18T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.61
110262,Severn Beach Pocket,2023-06-18T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.92
110262,Severn Beach Pocket,2023-06-18T03:00:00.000+00:00,busbar,,L3 Active Power,kW,11.54
110262,Severn Beach Pocket,2023-06-18T03:00:00.000+00:00,busbar,,L2 Active Power,kW,6.28
110262,Severn Beach Pocket,2023-06-18T03:00:00.000+00:00,busbar,,L1 Active Power,kW,23.92
110262,Severn Beach Pocket,2023-06-18T03:00:00.000+00:00,busbar,,N Current (RMS),A,73.0
110262,Severn Beach Pocket,2023-06-18T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
110262,Severn Beach Pocket,2023-06-18T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
110262,Severn Beach Pocket,2023-06-18T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
110262,Severn Beach Pocket,2023-06-18T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.56
110262,Severn Beach Pocket,2023-06-18T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
110262,Severn Beach Pocket,2023-06-18T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.21
110262,Severn Beach Pocket,2023-06-18T02:50:00.000+00:00,feeder,,L3 Active Power,kW,8.08
110262,Severn Beach Pocket,2023-06-18T02:50:00.000+00:00,feeder,,L2 Active Power,kW,12.1
110262,Severn Beach Pocket,2023-06-18T02:50:00.000+00:00,feeder,,L1 Active Power,kW,7.97
110262,Severn Beach Pocket,2023-06-18T02:50:00.000+00:00,feeder,,N Current (RMS),A,35.3
110262,Severn Beach Pocket,2023-06-18T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,40.1
110262,Severn Beach Pocket,2023-06-18T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,52.5
110262,Severn Beach Pocket,2023-06-18T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,35.9
110262,Severn Beach Pocket,2023-06-18T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
110262,Severn Beach Pocket,2023-06-18T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
110262,Severn Beach Pocket,2023-06-18T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-18T02:50:00.000+00:00,feeder,,L3 Active Power,kW,1.5
110262,Severn Beach Pocket,2023-06-18T02:50:00.000+00:00,feeder,,L2 Active Power,kW,0.81
110262,Severn Beach Pocket,2023-06-18T02:50:00.000+00:00,feeder,,L1 Active Power,kW,2.24
110262,Severn Beach Pocket,2023-06-18T02:50:00.000+00:00,feeder,,N Current (RMS),A,7.8
110262,Severn Beach Pocket,2023-06-18T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.1
110262,Severn Beach Pocket,2023-06-18T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-18T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.1
110262,Severn Beach Pocket,2023-06-18T02:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.4
110262,Severn Beach Pocket,2023-06-18T02:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-18T02:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.49
110262,Severn Beach Pocket,2023-06-18T02:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.7
110262,Severn Beach Pocket,2023-06-18T02:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.45
110262,Severn Beach Pocket,2023-06-18T02:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.73
110262,Severn Beach Pocket,2023-06-18T02:50:00.000+00:00,feeder,41.0,N Current (RMS),A,14.1
110262,Severn Beach Pocket,2023-06-18T02:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.2
110262,Severn Beach Pocket,2023-06-18T02:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-18T02:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,15.6
110262,Severn Beach Pocket,2023-06-18T02:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.29
110262,Severn Beach Pocket,2023-06-18T02:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-18T02:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-18T02:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.74
110262,Severn Beach Pocket,2023-06-18T02:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.39
110262,Severn Beach Pocket,2023-06-18T02:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.99
110262,Severn Beach Pocket,2023-06-18T02:50:00.000+00:00,feeder,31.0,N Current (RMS),A,10.9
110262,Severn Beach Pocket,2023-06-18T02:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-18T02:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-18T02:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.4
110262,Severn Beach Pocket,2023-06-18T02:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-18T02:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.58
110262,Severn Beach Pocket,2023-06-18T02:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.39
110262,Severn Beach Pocket,2023-06-18T02:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.39
110262,Severn Beach Pocket,2023-06-18T02:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.27
110262,Severn Beach Pocket,2023-06-18T02:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.76
110262,Severn Beach Pocket,2023-06-18T02:50:00.000+00:00,feeder,21.0,N Current (RMS),A,20.6
110262,Severn Beach Pocket,2023-06-18T02:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-06-18T02:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-18T02:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-18T02:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.84
110262,Severn Beach Pocket,2023-06-18T02:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.12
110262,Severn Beach Pocket,2023-06-18T02:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.79
110262,Severn Beach Pocket,2023-06-18T02:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.21
110262,Severn Beach Pocket,2023-06-18T02:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.91
110262,Severn Beach Pocket,2023-06-18T02:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.78
110262,Severn Beach Pocket,2023-06-18T02:50:00.000+00:00,feeder,11.0,N Current (RMS),A,41.7
110262,Severn Beach Pocket,2023-06-18T02:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,45.6
110262,Severn Beach Pocket,2023-06-18T02:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.3
110262,Severn Beach Pocket,2023-06-18T02:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.1
110262,Severn Beach Pocket,2023-06-18T02:50:00.000+00:00,transformer,,Temperature,C,30.0
110262,Severn Beach Pocket,2023-06-18T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
110262,Severn Beach Pocket,2023-06-18T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
110262,Severn Beach Pocket,2023-06-18T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
110262,Severn Beach Pocket,2023-06-18T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
110262,Severn Beach Pocket,2023-06-18T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
110262,Severn Beach Pocket,2023-06-18T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
110262,Severn Beach Pocket,2023-06-18T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.24
110262,Severn Beach Pocket,2023-06-18T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.49
110262,Severn Beach Pocket,2023-06-18T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
110262,Severn Beach Pocket,2023-06-18T02:50:00.000+00:00,busbar,,L3 Active Power,kW,11.2
110262,Severn Beach Pocket,2023-06-18T02:50:00.000+00:00,busbar,,L2 Active Power,kW,8.56
110262,Severn Beach Pocket,2023-06-18T02:50:00.000+00:00,busbar,,L1 Active Power,kW,26.46
110262,Severn Beach Pocket,2023-06-18T02:50:00.000+00:00,busbar,,N Current (RMS),A,75.8
110262,Severn Beach Pocket,2023-06-18T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
110262,Severn Beach Pocket,2023-06-18T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
110262,Severn Beach Pocket,2023-06-18T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
110262,Severn Beach Pocket,2023-06-18T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.46
110262,Severn Beach Pocket,2023-06-18T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
110262,Severn Beach Pocket,2023-06-18T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.53
110262,Severn Beach Pocket,2023-06-18T02:40:00.000+00:00,feeder,,L3 Active Power,kW,8.63
110262,Severn Beach Pocket,2023-06-18T02:40:00.000+00:00,feeder,,L2 Active Power,kW,8.8
110262,Severn Beach Pocket,2023-06-18T02:40:00.000+00:00,feeder,,L1 Active Power,kW,7.56
110262,Severn Beach Pocket,2023-06-18T02:40:00.000+00:00,feeder,,N Current (RMS),A,29.6
110262,Severn Beach Pocket,2023-06-18T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,42.1
110262,Severn Beach Pocket,2023-06-18T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,39.2
110262,Severn Beach Pocket,2023-06-18T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,34.7
110262,Severn Beach Pocket,2023-06-18T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
110262,Severn Beach Pocket,2023-06-18T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-18T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-18T02:40:00.000+00:00,feeder,,L3 Active Power,kW,1.31
110262,Severn Beach Pocket,2023-06-18T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.7
110262,Severn Beach Pocket,2023-06-18T02:40:00.000+00:00,feeder,,L1 Active Power,kW,1.32
110262,Severn Beach Pocket,2023-06-18T02:40:00.000+00:00,feeder,,N Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-18T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.5
110262,Severn Beach Pocket,2023-06-18T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-18T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.5
110262,Severn Beach Pocket,2023-06-18T02:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-18T02:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-18T02:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.44
110262,Severn Beach Pocket,2023-06-18T02:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.98
110262,Severn Beach Pocket,2023-06-18T02:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.38
110262,Severn Beach Pocket,2023-06-18T02:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.69
110262,Severn Beach Pocket,2023-06-18T02:40:00.000+00:00,feeder,41.0,N Current (RMS),A,14.3
110262,Severn Beach Pocket,2023-06-18T02:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-18T02:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-18T02:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,15.4
110262,Severn Beach Pocket,2023-06-18T02:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.36
110262,Severn Beach Pocket,2023-06-18T02:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-18T02:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-06-18T02:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.73
110262,Severn Beach Pocket,2023-06-18T02:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.77
110262,Severn Beach Pocket,2023-06-18T02:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.98
110262,Severn Beach Pocket,2023-06-18T02:40:00.000+00:00,feeder,31.0,N Current (RMS),A,10.6
110262,Severn Beach Pocket,2023-06-18T02:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-18T02:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.6
110262,Severn Beach Pocket,2023-06-18T02:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.4
110262,Severn Beach Pocket,2023-06-18T02:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-18T02:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.63
110262,Severn Beach Pocket,2023-06-18T02:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.37
110262,Severn Beach Pocket,2023-06-18T02:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.56
110262,Severn Beach Pocket,2023-06-18T02:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.89
110262,Severn Beach Pocket,2023-06-18T02:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.74
110262,Severn Beach Pocket,2023-06-18T02:40:00.000+00:00,feeder,21.0,N Current (RMS),A,16.7
110262,Severn Beach Pocket,2023-06-18T02:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.9
110262,Severn Beach Pocket,2023-06-18T02:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.1
110262,Severn Beach Pocket,2023-06-18T02:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-18T02:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.34
110262,Severn Beach Pocket,2023-06-18T02:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.59
110262,Severn Beach Pocket,2023-06-18T02:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.26
110262,Severn Beach Pocket,2023-06-18T02:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.05
110262,Severn Beach Pocket,2023-06-18T02:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-5.71
110262,Severn Beach Pocket,2023-06-18T02:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.63
110262,Severn Beach Pocket,2023-06-18T02:40:00.000+00:00,feeder,11.0,N Current (RMS),A,40.0
110262,Severn Beach Pocket,2023-06-18T02:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.0
110262,Severn Beach Pocket,2023-06-18T02:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.2
110262,Severn Beach Pocket,2023-06-18T02:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.1
110262,Severn Beach Pocket,2023-06-18T02:40:00.000+00:00,transformer,,Temperature,C,30.0
110262,Severn Beach Pocket,2023-06-18T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
110262,Severn Beach Pocket,2023-06-18T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
110262,Severn Beach Pocket,2023-06-18T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
110262,Severn Beach Pocket,2023-06-18T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
110262,Severn Beach Pocket,2023-06-18T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
110262,Severn Beach Pocket,2023-06-18T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
110262,Severn Beach Pocket,2023-06-18T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.41
110262,Severn Beach Pocket,2023-06-18T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.83
110262,Severn Beach Pocket,2023-06-18T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.87
110262,Severn Beach Pocket,2023-06-18T02:40:00.000+00:00,busbar,,L3 Active Power,kW,13.17
110262,Severn Beach Pocket,2023-06-18T02:40:00.000+00:00,busbar,,L2 Active Power,kW,5.04
110262,Severn Beach Pocket,2023-06-18T02:40:00.000+00:00,busbar,,L1 Active Power,kW,24.92
110262,Severn Beach Pocket,2023-06-18T02:40:00.000+00:00,busbar,,N Current (RMS),A,62.8
110262,Severn Beach Pocket,2023-06-18T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
110262,Severn Beach Pocket,2023-06-18T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
110262,Severn Beach Pocket,2023-06-18T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
110262,Severn Beach Pocket,2023-06-18T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.63
110262,Severn Beach Pocket,2023-06-18T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
110262,Severn Beach Pocket,2023-06-18T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.71
110262,Severn Beach Pocket,2023-06-18T02:30:00.000+00:00,feeder,,L3 Active Power,kW,7.93
110262,Severn Beach Pocket,2023-06-18T02:30:00.000+00:00,feeder,,L2 Active Power,kW,11.67
110262,Severn Beach Pocket,2023-06-18T02:30:00.000+00:00,feeder,,L1 Active Power,kW,7.37
110262,Severn Beach Pocket,2023-06-18T02:30:00.000+00:00,feeder,,N Current (RMS),A,34.0
110262,Severn Beach Pocket,2023-06-18T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,39.9
110262,Severn Beach Pocket,2023-06-18T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,50.3
110262,Severn Beach Pocket,2023-06-18T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,34.1
110262,Severn Beach Pocket,2023-06-18T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
110262,Severn Beach Pocket,2023-06-18T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
110262,Severn Beach Pocket,2023-06-18T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
110262,Severn Beach Pocket,2023-06-18T02:30:00.000+00:00,feeder,,L3 Active Power,kW,1.23
110262,Severn Beach Pocket,2023-06-18T02:30:00.000+00:00,feeder,,L2 Active Power,kW,0.75
110262,Severn Beach Pocket,2023-06-18T02:30:00.000+00:00,feeder,,L1 Active Power,kW,1.19
110262,Severn Beach Pocket,2023-06-18T02:30:00.000+00:00,feeder,,N Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-18T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.6
110262,Severn Beach Pocket,2023-06-18T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-18T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-18T02:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-18T02:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-18T02:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.45
110262,Severn Beach Pocket,2023-06-18T02:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.72
110262,Severn Beach Pocket,2023-06-18T02:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.33
110262,Severn Beach Pocket,2023-06-18T02:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.75
110262,Severn Beach Pocket,2023-06-18T02:30:00.000+00:00,feeder,41.0,N Current (RMS),A,15.0
110262,Severn Beach Pocket,2023-06-18T02:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-18T02:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-18T02:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,15.6
110262,Severn Beach Pocket,2023-06-18T02:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.35
110262,Severn Beach Pocket,2023-06-18T02:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-18T02:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-18T02:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.75
110262,Severn Beach Pocket,2023-06-18T02:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.36
110262,Severn Beach Pocket,2023-06-18T02:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.1
110262,Severn Beach Pocket,2023-06-18T02:30:00.000+00:00,feeder,31.0,N Current (RMS),A,10.0
110262,Severn Beach Pocket,2023-06-18T02:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-18T02:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.8
110262,Severn Beach Pocket,2023-06-18T02:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.2
110262,Severn Beach Pocket,2023-06-18T02:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-18T02:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.57
110262,Severn Beach Pocket,2023-06-18T02:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-18T02:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.4
110262,Severn Beach Pocket,2023-06-18T02:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.28
110262,Severn Beach Pocket,2023-06-18T02:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.79
110262,Severn Beach Pocket,2023-06-18T02:30:00.000+00:00,feeder,21.0,N Current (RMS),A,16.5
110262,Severn Beach Pocket,2023-06-18T02:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-06-18T02:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-18T02:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-18T02:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.73
110262,Severn Beach Pocket,2023-06-18T02:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.17
110262,Severn Beach Pocket,2023-06-18T02:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.11
110262,Severn Beach Pocket,2023-06-18T02:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.1
110262,Severn Beach Pocket,2023-06-18T02:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-5.05
110262,Severn Beach Pocket,2023-06-18T02:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.45
110262,Severn Beach Pocket,2023-06-18T02:30:00.000+00:00,feeder,11.0,N Current (RMS),A,43.3
110262,Severn Beach Pocket,2023-06-18T02:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.4
110262,Severn Beach Pocket,2023-06-18T02:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.9
110262,Severn Beach Pocket,2023-06-18T02:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.2
110262,Severn Beach Pocket,2023-06-18T02:30:00.000+00:00,transformer,,Temperature,C,30.1
110262,Severn Beach Pocket,2023-06-18T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
110262,Severn Beach Pocket,2023-06-18T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
110262,Severn Beach Pocket,2023-06-18T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
110262,Severn Beach Pocket,2023-06-18T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
110262,Severn Beach Pocket,2023-06-18T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
110262,Severn Beach Pocket,2023-06-18T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
110262,Severn Beach Pocket,2023-06-18T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.13
110262,Severn Beach Pocket,2023-06-18T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.45
110262,Severn Beach Pocket,2023-06-18T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
110262,Severn Beach Pocket,2023-06-18T02:30:00.000+00:00,busbar,,L3 Active Power,kW,10.93
110262,Severn Beach Pocket,2023-06-18T02:30:00.000+00:00,busbar,,L2 Active Power,kW,10.77
110262,Severn Beach Pocket,2023-06-18T02:30:00.000+00:00,busbar,,L1 Active Power,kW,22.66
110262,Severn Beach Pocket,2023-06-18T02:30:00.000+00:00,busbar,,N Current (RMS),A,85.4
110262,Severn Beach Pocket,2023-06-18T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
110262,Severn Beach Pocket,2023-06-18T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
110262,Severn Beach Pocket,2023-06-18T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
110262,Severn Beach Pocket,2023-06-18T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.59
110262,Severn Beach Pocket,2023-06-18T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
110262,Severn Beach Pocket,2023-06-18T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.28
110262,Severn Beach Pocket,2023-06-18T02:20:00.000+00:00,feeder,,L3 Active Power,kW,7.77
110262,Severn Beach Pocket,2023-06-18T02:20:00.000+00:00,feeder,,L2 Active Power,kW,12.28
110262,Severn Beach Pocket,2023-06-18T02:20:00.000+00:00,feeder,,L1 Active Power,kW,7.56
110262,Severn Beach Pocket,2023-06-18T02:20:00.000+00:00,feeder,,N Current (RMS),A,35.7
110262,Severn Beach Pocket,2023-06-18T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,39.0
110262,Severn Beach Pocket,2023-06-18T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,53.1
110262,Severn Beach Pocket,2023-06-18T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,34.5
110262,Severn Beach Pocket,2023-06-18T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
110262,Severn Beach Pocket,2023-06-18T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
110262,Severn Beach Pocket,2023-06-18T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-18T02:20:00.000+00:00,feeder,,L3 Active Power,kW,1.13
110262,Severn Beach Pocket,2023-06-18T02:20:00.000+00:00,feeder,,L2 Active Power,kW,0.69
110262,Severn Beach Pocket,2023-06-18T02:20:00.000+00:00,feeder,,L1 Active Power,kW,1.14
110262,Severn Beach Pocket,2023-06-18T02:20:00.000+00:00,feeder,,N Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-18T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.2
110262,Severn Beach Pocket,2023-06-18T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-18T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-18T02:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-18T02:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-18T02:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.54
110262,Severn Beach Pocket,2023-06-18T02:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.66
110262,Severn Beach Pocket,2023-06-18T02:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.28
110262,Severn Beach Pocket,2023-06-18T02:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.07
110262,Severn Beach Pocket,2023-06-18T02:20:00.000+00:00,feeder,41.0,N Current (RMS),A,10.6
110262,Severn Beach Pocket,2023-06-18T02:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-18T02:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-18T02:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,10.9
110262,Severn Beach Pocket,2023-06-18T02:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.29
110262,Severn Beach Pocket,2023-06-18T02:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-18T02:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-18T02:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.62
110262,Severn Beach Pocket,2023-06-18T02:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.49
110262,Severn Beach Pocket,2023-06-18T02:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.61
110262,Severn Beach Pocket,2023-06-18T02:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.6
110262,Severn Beach Pocket,2023-06-18T02:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-18T02:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.6
110262,Severn Beach Pocket,2023-06-18T02:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-18T02:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-18T02:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.65
110262,Severn Beach Pocket,2023-06-18T02:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.42
110262,Severn Beach Pocket,2023-06-18T02:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.7
110262,Severn Beach Pocket,2023-06-18T02:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.52
110262,Severn Beach Pocket,2023-06-18T02:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.6
110262,Severn Beach Pocket,2023-06-18T02:20:00.000+00:00,feeder,21.0,N Current (RMS),A,18.7
110262,Severn Beach Pocket,2023-06-18T02:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.4
110262,Severn Beach Pocket,2023-06-18T02:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.9
110262,Severn Beach Pocket,2023-06-18T02:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-18T02:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.84
110262,Severn Beach Pocket,2023-06-18T02:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.9
110262,Severn Beach Pocket,2023-06-18T02:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.84
110262,Severn Beach Pocket,2023-06-18T02:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.33
110262,Severn Beach Pocket,2023-06-18T02:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-5.94
110262,Severn Beach Pocket,2023-06-18T02:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.96
110262,Severn Beach Pocket,2023-06-18T02:20:00.000+00:00,feeder,11.0,N Current (RMS),A,38.3
110262,Severn Beach Pocket,2023-06-18T02:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.6
110262,Severn Beach Pocket,2023-06-18T02:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.8
110262,Severn Beach Pocket,2023-06-18T02:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.9
110262,Severn Beach Pocket,2023-06-18T02:20:00.000+00:00,transformer,,Temperature,C,30.2
110262,Severn Beach Pocket,2023-06-18T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
110262,Severn Beach Pocket,2023-06-18T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
110262,Severn Beach Pocket,2023-06-18T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
110262,Severn Beach Pocket,2023-06-18T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
110262,Severn Beach Pocket,2023-06-18T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
110262,Severn Beach Pocket,2023-06-18T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
110262,Severn Beach Pocket,2023-06-18T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.18
110262,Severn Beach Pocket,2023-06-18T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.08
110262,Severn Beach Pocket,2023-06-18T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
110262,Severn Beach Pocket,2023-06-18T02:20:00.000+00:00,busbar,,L3 Active Power,kW,11.56
110262,Severn Beach Pocket,2023-06-18T02:20:00.000+00:00,busbar,,L2 Active Power,kW,8.27
110262,Severn Beach Pocket,2023-06-18T02:20:00.000+00:00,busbar,,L1 Active Power,kW,19.95
110262,Severn Beach Pocket,2023-06-18T02:20:00.000+00:00,busbar,,N Current (RMS),A,85.9
110262,Severn Beach Pocket,2023-06-18T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
110262,Severn Beach Pocket,2023-06-18T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
110262,Severn Beach Pocket,2023-06-18T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
110262,Severn Beach Pocket,2023-06-18T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.65
110262,Severn Beach Pocket,2023-06-18T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.52
110262,Severn Beach Pocket,2023-06-18T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.48
110262,Severn Beach Pocket,2023-06-18T02:10:00.000+00:00,feeder,,L3 Active Power,kW,7.98
110262,Severn Beach Pocket,2023-06-18T02:10:00.000+00:00,feeder,,L2 Active Power,kW,11.5
110262,Severn Beach Pocket,2023-06-18T02:10:00.000+00:00,feeder,,L1 Active Power,kW,7.46
110262,Severn Beach Pocket,2023-06-18T02:10:00.000+00:00,feeder,,N Current (RMS),A,33.0
110262,Severn Beach Pocket,2023-06-18T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,39.7
110262,Severn Beach Pocket,2023-06-18T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,49.8
110262,Severn Beach Pocket,2023-06-18T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,34.5
110262,Severn Beach Pocket,2023-06-18T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
110262,Severn Beach Pocket,2023-06-18T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
110262,Severn Beach Pocket,2023-06-18T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
110262,Severn Beach Pocket,2023-06-18T02:10:00.000+00:00,feeder,,L3 Active Power,kW,1.23
110262,Severn Beach Pocket,2023-06-18T02:10:00.000+00:00,feeder,,L2 Active Power,kW,0.7
110262,Severn Beach Pocket,2023-06-18T02:10:00.000+00:00,feeder,,L1 Active Power,kW,2.78
110262,Severn Beach Pocket,2023-06-18T02:10:00.000+00:00,feeder,,N Current (RMS),A,8.6
110262,Severn Beach Pocket,2023-06-18T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.4
110262,Severn Beach Pocket,2023-06-18T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-18T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.0
110262,Severn Beach Pocket,2023-06-18T02:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-18T02:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-18T02:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.6
110262,Severn Beach Pocket,2023-06-18T02:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.65
110262,Severn Beach Pocket,2023-06-18T02:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.4
110262,Severn Beach Pocket,2023-06-18T02:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.68
110262,Severn Beach Pocket,2023-06-18T02:10:00.000+00:00,feeder,41.0,N Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-18T02:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-18T02:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-18T02:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-18T02:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.28
110262,Severn Beach Pocket,2023-06-18T02:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-18T02:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-18T02:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.65
110262,Severn Beach Pocket,2023-06-18T02:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.27
110262,Severn Beach Pocket,2023-06-18T02:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.8
110262,Severn Beach Pocket,2023-06-18T02:10:00.000+00:00,feeder,31.0,N Current (RMS),A,5.9
110262,Severn Beach Pocket,2023-06-18T02:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-18T02:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.5
110262,Severn Beach Pocket,2023-06-18T02:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-18T02:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-18T02:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.59
110262,Severn Beach Pocket,2023-06-18T02:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.6
110262,Severn Beach Pocket,2023-06-18T02:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.48
110262,Severn Beach Pocket,2023-06-18T02:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.89
110262,Severn Beach Pocket,2023-06-18T02:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.81
110262,Severn Beach Pocket,2023-06-18T02:10:00.000+00:00,feeder,21.0,N Current (RMS),A,18.9
110262,Severn Beach Pocket,2023-06-18T02:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.6
110262,Severn Beach Pocket,2023-06-18T02:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.9
110262,Severn Beach Pocket,2023-06-18T02:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.9
110262,Severn Beach Pocket,2023-06-18T02:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.88
110262,Severn Beach Pocket,2023-06-18T02:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.31
110262,Severn Beach Pocket,2023-06-18T02:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,6.11
110262,Severn Beach Pocket,2023-06-18T02:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.69
110262,Severn Beach Pocket,2023-06-18T02:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.44
110262,Severn Beach Pocket,2023-06-18T02:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.45
110262,Severn Beach Pocket,2023-06-18T02:10:00.000+00:00,feeder,11.0,N Current (RMS),A,39.6
110262,Severn Beach Pocket,2023-06-18T02:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,58.0
110262,Severn Beach Pocket,2023-06-18T02:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,55.7
110262,Severn Beach Pocket,2023-06-18T02:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.4
110262,Severn Beach Pocket,2023-06-18T02:10:00.000+00:00,transformer,,Temperature,C,30.3
110262,Severn Beach Pocket,2023-06-18T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
110262,Severn Beach Pocket,2023-06-18T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
110262,Severn Beach Pocket,2023-06-18T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
110262,Severn Beach Pocket,2023-06-18T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
110262,Severn Beach Pocket,2023-06-18T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
110262,Severn Beach Pocket,2023-06-18T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
110262,Severn Beach Pocket,2023-06-18T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.23
110262,Severn Beach Pocket,2023-06-18T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.97
110262,Severn Beach Pocket,2023-06-18T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.42
110262,Severn Beach Pocket,2023-06-18T02:10:00.000+00:00,busbar,,L3 Active Power,kW,10.32
110262,Severn Beach Pocket,2023-06-18T02:10:00.000+00:00,busbar,,L2 Active Power,kW,3.54
110262,Severn Beach Pocket,2023-06-18T02:10:00.000+00:00,busbar,,L1 Active Power,kW,22.97
110262,Severn Beach Pocket,2023-06-18T02:10:00.000+00:00,busbar,,N Current (RMS),A,79.7
110262,Severn Beach Pocket,2023-06-18T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
110262,Severn Beach Pocket,2023-06-18T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
110262,Severn Beach Pocket,2023-06-18T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
110262,Severn Beach Pocket,2023-06-18T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.46
110262,Severn Beach Pocket,2023-06-18T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.62
110262,Severn Beach Pocket,2023-06-18T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.42
110262,Severn Beach Pocket,2023-06-18T02:00:00.000+00:00,feeder,,L3 Active Power,kW,8.69
110262,Severn Beach Pocket,2023-06-18T02:00:00.000+00:00,feeder,,L2 Active Power,kW,11.33
110262,Severn Beach Pocket,2023-06-18T02:00:00.000+00:00,feeder,,L1 Active Power,kW,8.12
