Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-18T02:00:00.000+00:00,feeder,,N Current (RMS),A,32.2
110262,Severn Beach Pocket,2023-06-18T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,42.4
110262,Severn Beach Pocket,2023-06-18T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,49.3
110262,Severn Beach Pocket,2023-06-18T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,36.9
110262,Severn Beach Pocket,2023-06-18T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
110262,Severn Beach Pocket,2023-06-18T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
110262,Severn Beach Pocket,2023-06-18T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
110262,Severn Beach Pocket,2023-06-18T02:00:00.000+00:00,feeder,,L3 Active Power,kW,1.28
110262,Severn Beach Pocket,2023-06-18T02:00:00.000+00:00,feeder,,L2 Active Power,kW,0.83
110262,Severn Beach Pocket,2023-06-18T02:00:00.000+00:00,feeder,,L1 Active Power,kW,1.34
110262,Severn Beach Pocket,2023-06-18T02:00:00.000+00:00,feeder,,N Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-18T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.7
110262,Severn Beach Pocket,2023-06-18T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-18T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,6.2
110262,Severn Beach Pocket,2023-06-18T02:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-18T02:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-18T02:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.49
110262,Severn Beach Pocket,2023-06-18T02:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.54
110262,Severn Beach Pocket,2023-06-18T02:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.45
110262,Severn Beach Pocket,2023-06-18T02:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.85
110262,Severn Beach Pocket,2023-06-18T02:00:00.000+00:00,feeder,41.0,N Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-18T02:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-18T02:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-18T02:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-18T02:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.21
110262,Severn Beach Pocket,2023-06-18T02:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-18T02:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-18T02:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.62
110262,Severn Beach Pocket,2023-06-18T02:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.37
110262,Severn Beach Pocket,2023-06-18T02:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.75
110262,Severn Beach Pocket,2023-06-18T02:00:00.000+00:00,feeder,31.0,N Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-18T02:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-18T02:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.9
110262,Severn Beach Pocket,2023-06-18T02:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-18T02:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-18T02:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.85
110262,Severn Beach Pocket,2023-06-18T02:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.56
110262,Severn Beach Pocket,2023-06-18T02:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.76
110262,Severn Beach Pocket,2023-06-18T02:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.02
110262,Severn Beach Pocket,2023-06-18T02:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.54
110262,Severn Beach Pocket,2023-06-18T02:00:00.000+00:00,feeder,21.0,N Current (RMS),A,21.9
110262,Severn Beach Pocket,2023-06-18T02:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.5
110262,Severn Beach Pocket,2023-06-18T02:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.0
110262,Severn Beach Pocket,2023-06-18T02:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-18T02:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.25
110262,Severn Beach Pocket,2023-06-18T02:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.39
110262,Severn Beach Pocket,2023-06-18T02:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.84
110262,Severn Beach Pocket,2023-06-18T02:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.69
110262,Severn Beach Pocket,2023-06-18T02:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-5.82
110262,Severn Beach Pocket,2023-06-18T02:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.19
110262,Severn Beach Pocket,2023-06-18T02:00:00.000+00:00,feeder,11.0,N Current (RMS),A,39.0
110262,Severn Beach Pocket,2023-06-18T02:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,51.6
110262,Severn Beach Pocket,2023-06-18T02:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.7
110262,Severn Beach Pocket,2023-06-18T02:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.3
110262,Severn Beach Pocket,2023-06-18T02:00:00.000+00:00,transformer,,Temperature,C,30.4
110262,Severn Beach Pocket,2023-06-18T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
110262,Severn Beach Pocket,2023-06-18T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
110262,Severn Beach Pocket,2023-06-18T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
110262,Severn Beach Pocket,2023-06-18T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
110262,Severn Beach Pocket,2023-06-18T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
110262,Severn Beach Pocket,2023-06-18T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
110262,Severn Beach Pocket,2023-06-18T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.59
110262,Severn Beach Pocket,2023-06-18T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.23
110262,Severn Beach Pocket,2023-06-18T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.35
110262,Severn Beach Pocket,2023-06-18T02:00:00.000+00:00,busbar,,L3 Active Power,kW,11.2
110262,Severn Beach Pocket,2023-06-18T02:00:00.000+00:00,busbar,,L2 Active Power,kW,6.14
110262,Severn Beach Pocket,2023-06-18T02:00:00.000+00:00,busbar,,L1 Active Power,kW,21.78
110262,Severn Beach Pocket,2023-06-18T02:00:00.000+00:00,busbar,,N Current (RMS),A,83.7
110262,Severn Beach Pocket,2023-06-18T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
110262,Severn Beach Pocket,2023-06-18T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
110262,Severn Beach Pocket,2023-06-18T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
110262,Severn Beach Pocket,2023-06-18T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.52
110262,Severn Beach Pocket,2023-06-18T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.72
110262,Severn Beach Pocket,2023-06-18T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.28
110262,Severn Beach Pocket,2023-06-18T01:50:00.000+00:00,feeder,,L3 Active Power,kW,8.04
110262,Severn Beach Pocket,2023-06-18T01:50:00.000+00:00,feeder,,L2 Active Power,kW,11.81
110262,Severn Beach Pocket,2023-06-18T01:50:00.000+00:00,feeder,,L1 Active Power,kW,8.22
110262,Severn Beach Pocket,2023-06-18T01:50:00.000+00:00,feeder,,N Current (RMS),A,32.9
110262,Severn Beach Pocket,2023-06-18T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,40.1
110262,Severn Beach Pocket,2023-06-18T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,51.3
110262,Severn Beach Pocket,2023-06-18T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,36.9
110262,Severn Beach Pocket,2023-06-18T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
110262,Severn Beach Pocket,2023-06-18T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
110262,Severn Beach Pocket,2023-06-18T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
110262,Severn Beach Pocket,2023-06-18T01:50:00.000+00:00,feeder,,L3 Active Power,kW,1.19
110262,Severn Beach Pocket,2023-06-18T01:50:00.000+00:00,feeder,,L2 Active Power,kW,0.76
110262,Severn Beach Pocket,2023-06-18T01:50:00.000+00:00,feeder,,L1 Active Power,kW,1.1
110262,Severn Beach Pocket,2023-06-18T01:50:00.000+00:00,feeder,,N Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-18T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.2
110262,Severn Beach Pocket,2023-06-18T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-18T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-18T01:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-18T01:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-18T01:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.37
110262,Severn Beach Pocket,2023-06-18T01:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.66
110262,Severn Beach Pocket,2023-06-18T01:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.41
110262,Severn Beach Pocket,2023-06-18T01:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.96
110262,Severn Beach Pocket,2023-06-18T01:50:00.000+00:00,feeder,41.0,N Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-18T01:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-18T01:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-18T01:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-18T01:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.27
110262,Severn Beach Pocket,2023-06-18T01:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-18T01:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-18T01:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.68
110262,Severn Beach Pocket,2023-06-18T01:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.42
110262,Severn Beach Pocket,2023-06-18T01:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.73
110262,Severn Beach Pocket,2023-06-18T01:50:00.000+00:00,feeder,31.0,N Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-18T01:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-18T01:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-18T01:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-18T01:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-18T01:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.3
110262,Severn Beach Pocket,2023-06-18T01:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.46
110262,Severn Beach Pocket,2023-06-18T01:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.3
110262,Severn Beach Pocket,2023-06-18T01:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.27
110262,Severn Beach Pocket,2023-06-18T01:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.64
110262,Severn Beach Pocket,2023-06-18T01:50:00.000+00:00,feeder,21.0,N Current (RMS),A,17.5
110262,Severn Beach Pocket,2023-06-18T01:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.3
110262,Severn Beach Pocket,2023-06-18T01:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.7
110262,Severn Beach Pocket,2023-06-18T01:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-18T01:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.08
110262,Severn Beach Pocket,2023-06-18T01:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.66
110262,Severn Beach Pocket,2023-06-18T01:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.88
110262,Severn Beach Pocket,2023-06-18T01:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.18
110262,Severn Beach Pocket,2023-06-18T01:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.1
110262,Severn Beach Pocket,2023-06-18T01:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.17
110262,Severn Beach Pocket,2023-06-18T01:50:00.000+00:00,feeder,11.0,N Current (RMS),A,38.4
110262,Severn Beach Pocket,2023-06-18T01:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.0
110262,Severn Beach Pocket,2023-06-18T01:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.4
110262,Severn Beach Pocket,2023-06-18T01:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.8
110262,Severn Beach Pocket,2023-06-18T01:50:00.000+00:00,transformer,,Temperature,C,30.5
110262,Severn Beach Pocket,2023-06-18T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
110262,Severn Beach Pocket,2023-06-18T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
110262,Severn Beach Pocket,2023-06-18T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
110262,Severn Beach Pocket,2023-06-18T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
110262,Severn Beach Pocket,2023-06-18T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
110262,Severn Beach Pocket,2023-06-18T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
110262,Severn Beach Pocket,2023-06-18T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.26
110262,Severn Beach Pocket,2023-06-18T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.79
110262,Severn Beach Pocket,2023-06-18T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.67
110262,Severn Beach Pocket,2023-06-18T01:50:00.000+00:00,busbar,,L3 Active Power,kW,12.71
110262,Severn Beach Pocket,2023-06-18T01:50:00.000+00:00,busbar,,L2 Active Power,kW,6.04
110262,Severn Beach Pocket,2023-06-18T01:50:00.000+00:00,busbar,,L1 Active Power,kW,19.81
110262,Severn Beach Pocket,2023-06-18T01:50:00.000+00:00,busbar,,N Current (RMS),A,77.3
110262,Severn Beach Pocket,2023-06-18T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
110262,Severn Beach Pocket,2023-06-18T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
110262,Severn Beach Pocket,2023-06-18T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
110262,Severn Beach Pocket,2023-06-18T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.39
110262,Severn Beach Pocket,2023-06-18T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.71
110262,Severn Beach Pocket,2023-06-18T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.26
110262,Severn Beach Pocket,2023-06-18T01:40:00.000+00:00,feeder,,L3 Active Power,kW,8.53
110262,Severn Beach Pocket,2023-06-18T01:40:00.000+00:00,feeder,,L2 Active Power,kW,11.25
110262,Severn Beach Pocket,2023-06-18T01:40:00.000+00:00,feeder,,L1 Active Power,kW,8.97
110262,Severn Beach Pocket,2023-06-18T01:40:00.000+00:00,feeder,,N Current (RMS),A,31.2
110262,Severn Beach Pocket,2023-06-18T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,41.7
110262,Severn Beach Pocket,2023-06-18T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,49.1
110262,Severn Beach Pocket,2023-06-18T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,40.1
110262,Severn Beach Pocket,2023-06-18T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
110262,Severn Beach Pocket,2023-06-18T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
110262,Severn Beach Pocket,2023-06-18T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-06-18T01:40:00.000+00:00,feeder,,L3 Active Power,kW,1.15
110262,Severn Beach Pocket,2023-06-18T01:40:00.000+00:00,feeder,,L2 Active Power,kW,0.76
110262,Severn Beach Pocket,2023-06-18T01:40:00.000+00:00,feeder,,L1 Active Power,kW,3.97
110262,Severn Beach Pocket,2023-06-18T01:40:00.000+00:00,feeder,,N Current (RMS),A,10.7
110262,Severn Beach Pocket,2023-06-18T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.3
110262,Severn Beach Pocket,2023-06-18T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-18T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.4
110262,Severn Beach Pocket,2023-06-18T01:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-18T01:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.36
110262,Severn Beach Pocket,2023-06-18T01:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-18T01:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.61
110262,Severn Beach Pocket,2023-06-18T01:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.39
110262,Severn Beach Pocket,2023-06-18T01:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.03
110262,Severn Beach Pocket,2023-06-18T01:40:00.000+00:00,feeder,41.0,N Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-18T01:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-18T01:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-18T01:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-18T01:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.28
110262,Severn Beach Pocket,2023-06-18T01:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-18T01:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-06-18T01:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.65
110262,Severn Beach Pocket,2023-06-18T01:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.36
110262,Severn Beach Pocket,2023-06-18T01:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.01
110262,Severn Beach Pocket,2023-06-18T01:40:00.000+00:00,feeder,31.0,N Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-18T01:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-18T01:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.7
110262,Severn Beach Pocket,2023-06-18T01:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-18T01:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-18T01:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.27
110262,Severn Beach Pocket,2023-06-18T01:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.59
110262,Severn Beach Pocket,2023-06-18T01:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.39
110262,Severn Beach Pocket,2023-06-18T01:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.83
110262,Severn Beach Pocket,2023-06-18T01:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.5
110262,Severn Beach Pocket,2023-06-18T01:40:00.000+00:00,feeder,21.0,N Current (RMS),A,22.5
110262,Severn Beach Pocket,2023-06-18T01:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.9
110262,Severn Beach Pocket,2023-06-18T01:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.6
110262,Severn Beach Pocket,2023-06-18T01:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-18T01:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.56
110262,Severn Beach Pocket,2023-06-18T01:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.71
110262,Severn Beach Pocket,2023-06-18T01:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.52
110262,Severn Beach Pocket,2023-06-18T01:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.25
110262,Severn Beach Pocket,2023-06-18T01:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-5.75
110262,Severn Beach Pocket,2023-06-18T01:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.12
110262,Severn Beach Pocket,2023-06-18T01:40:00.000+00:00,feeder,11.0,N Current (RMS),A,35.6
110262,Severn Beach Pocket,2023-06-18T01:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,43.9
110262,Severn Beach Pocket,2023-06-18T01:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.7
110262,Severn Beach Pocket,2023-06-18T01:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.0
110262,Severn Beach Pocket,2023-06-18T01:40:00.000+00:00,transformer,,Temperature,C,30.6
110262,Severn Beach Pocket,2023-06-18T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
110262,Severn Beach Pocket,2023-06-18T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
110262,Severn Beach Pocket,2023-06-18T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
110262,Severn Beach Pocket,2023-06-18T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
110262,Severn Beach Pocket,2023-06-18T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
110262,Severn Beach Pocket,2023-06-18T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
110262,Severn Beach Pocket,2023-06-18T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.73
110262,Severn Beach Pocket,2023-06-18T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.85
110262,Severn Beach Pocket,2023-06-18T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
110262,Severn Beach Pocket,2023-06-18T01:40:00.000+00:00,busbar,,L3 Active Power,kW,14.57
110262,Severn Beach Pocket,2023-06-18T01:40:00.000+00:00,busbar,,L2 Active Power,kW,5.19
110262,Severn Beach Pocket,2023-06-18T01:40:00.000+00:00,busbar,,L1 Active Power,kW,23.61
110262,Severn Beach Pocket,2023-06-18T01:40:00.000+00:00,busbar,,N Current (RMS),A,69.4
110262,Severn Beach Pocket,2023-06-18T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
110262,Severn Beach Pocket,2023-06-18T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
110262,Severn Beach Pocket,2023-06-18T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
110262,Severn Beach Pocket,2023-06-18T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.47
110262,Severn Beach Pocket,2023-06-18T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.62
110262,Severn Beach Pocket,2023-06-18T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.33
110262,Severn Beach Pocket,2023-06-18T01:30:00.000+00:00,feeder,,L3 Active Power,kW,8.57
110262,Severn Beach Pocket,2023-06-18T01:30:00.000+00:00,feeder,,L2 Active Power,kW,11.54
110262,Severn Beach Pocket,2023-06-18T01:30:00.000+00:00,feeder,,L1 Active Power,kW,9.35
110262,Severn Beach Pocket,2023-06-18T01:30:00.000+00:00,feeder,,N Current (RMS),A,31.1
110262,Severn Beach Pocket,2023-06-18T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,41.8
110262,Severn Beach Pocket,2023-06-18T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,50.2
110262,Severn Beach Pocket,2023-06-18T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,41.4
110262,Severn Beach Pocket,2023-06-18T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
110262,Severn Beach Pocket,2023-06-18T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
110262,Severn Beach Pocket,2023-06-18T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-18T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.99
110262,Severn Beach Pocket,2023-06-18T01:30:00.000+00:00,feeder,,L2 Active Power,kW,0.92
110262,Severn Beach Pocket,2023-06-18T01:30:00.000+00:00,feeder,,L1 Active Power,kW,4.09
110262,Severn Beach Pocket,2023-06-18T01:30:00.000+00:00,feeder,,N Current (RMS),A,10.7
110262,Severn Beach Pocket,2023-06-18T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.9
110262,Severn Beach Pocket,2023-06-18T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-18T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.9
110262,Severn Beach Pocket,2023-06-18T01:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-18T01:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-18T01:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-18T01:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.79
110262,Severn Beach Pocket,2023-06-18T01:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.47
110262,Severn Beach Pocket,2023-06-18T01:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.99
110262,Severn Beach Pocket,2023-06-18T01:30:00.000+00:00,feeder,41.0,N Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-18T01:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-18T01:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-18T01:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-18T01:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.31
110262,Severn Beach Pocket,2023-06-18T01:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-18T01:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-18T01:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.72
110262,Severn Beach Pocket,2023-06-18T01:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.12
110262,Severn Beach Pocket,2023-06-18T01:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.15
110262,Severn Beach Pocket,2023-06-18T01:30:00.000+00:00,feeder,31.0,N Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-18T01:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-18T01:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.0
110262,Severn Beach Pocket,2023-06-18T01:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-18T01:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-18T01:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.29
110262,Severn Beach Pocket,2023-06-18T01:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.56
110262,Severn Beach Pocket,2023-06-18T01:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.37
110262,Severn Beach Pocket,2023-06-18T01:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.83
110262,Severn Beach Pocket,2023-06-18T01:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.54
110262,Severn Beach Pocket,2023-06-18T01:30:00.000+00:00,feeder,21.0,N Current (RMS),A,18.6
110262,Severn Beach Pocket,2023-06-18T01:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.8
110262,Severn Beach Pocket,2023-06-18T01:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.6
110262,Severn Beach Pocket,2023-06-18T01:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-18T01:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.4
110262,Severn Beach Pocket,2023-06-18T01:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.44
110262,Severn Beach Pocket,2023-06-18T01:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.21
110262,Severn Beach Pocket,2023-06-18T01:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.05
110262,Severn Beach Pocket,2023-06-18T01:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.25
110262,Severn Beach Pocket,2023-06-18T01:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.69
110262,Severn Beach Pocket,2023-06-18T01:30:00.000+00:00,feeder,11.0,N Current (RMS),A,35.7
110262,Severn Beach Pocket,2023-06-18T01:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,43.4
110262,Severn Beach Pocket,2023-06-18T01:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.0
110262,Severn Beach Pocket,2023-06-18T01:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.3
110262,Severn Beach Pocket,2023-06-18T01:30:00.000+00:00,transformer,,Temperature,C,30.7
110262,Severn Beach Pocket,2023-06-18T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
110262,Severn Beach Pocket,2023-06-18T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
110262,Severn Beach Pocket,2023-06-18T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
110262,Severn Beach Pocket,2023-06-18T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
110262,Severn Beach Pocket,2023-06-18T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
110262,Severn Beach Pocket,2023-06-18T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
110262,Severn Beach Pocket,2023-06-18T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.5
110262,Severn Beach Pocket,2023-06-18T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.94
110262,Severn Beach Pocket,2023-06-18T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.96
110262,Severn Beach Pocket,2023-06-18T01:30:00.000+00:00,busbar,,L3 Active Power,kW,14.48
110262,Severn Beach Pocket,2023-06-18T01:30:00.000+00:00,busbar,,L2 Active Power,kW,5.97
110262,Severn Beach Pocket,2023-06-18T01:30:00.000+00:00,busbar,,L1 Active Power,kW,24.81
110262,Severn Beach Pocket,2023-06-18T01:30:00.000+00:00,busbar,,N Current (RMS),A,70.7
110262,Severn Beach Pocket,2023-06-18T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
110262,Severn Beach Pocket,2023-06-18T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
110262,Severn Beach Pocket,2023-06-18T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
110262,Severn Beach Pocket,2023-06-18T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.85
110262,Severn Beach Pocket,2023-06-18T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
110262,Severn Beach Pocket,2023-06-18T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.52
110262,Severn Beach Pocket,2023-06-18T01:20:00.000+00:00,feeder,,L3 Active Power,kW,8.28
110262,Severn Beach Pocket,2023-06-18T01:20:00.000+00:00,feeder,,L2 Active Power,kW,12.74
110262,Severn Beach Pocket,2023-06-18T01:20:00.000+00:00,feeder,,L1 Active Power,kW,8.73
110262,Severn Beach Pocket,2023-06-18T01:20:00.000+00:00,feeder,,N Current (RMS),A,35.9
110262,Severn Beach Pocket,2023-06-18T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,41.2
110262,Severn Beach Pocket,2023-06-18T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,55.0
110262,Severn Beach Pocket,2023-06-18T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,39.4
110262,Severn Beach Pocket,2023-06-18T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
110262,Severn Beach Pocket,2023-06-18T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
110262,Severn Beach Pocket,2023-06-18T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.15
110262,Severn Beach Pocket,2023-06-18T01:20:00.000+00:00,feeder,,L3 Active Power,kW,1.18
110262,Severn Beach Pocket,2023-06-18T01:20:00.000+00:00,feeder,,L2 Active Power,kW,0.86
110262,Severn Beach Pocket,2023-06-18T01:20:00.000+00:00,feeder,,L1 Active Power,kW,3.72
110262,Severn Beach Pocket,2023-06-18T01:20:00.000+00:00,feeder,,N Current (RMS),A,10.2
110262,Severn Beach Pocket,2023-06-18T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.4
110262,Severn Beach Pocket,2023-06-18T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-18T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.0
110262,Severn Beach Pocket,2023-06-18T01:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-18T01:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-18T01:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-18T01:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.14
110262,Severn Beach Pocket,2023-06-18T01:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.49
110262,Severn Beach Pocket,2023-06-18T01:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.09
110262,Severn Beach Pocket,2023-06-18T01:20:00.000+00:00,feeder,41.0,N Current (RMS),A,6.4
110262,Severn Beach Pocket,2023-06-18T01:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.7
110262,Severn Beach Pocket,2023-06-18T01:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-18T01:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-18T01:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.29
110262,Severn Beach Pocket,2023-06-18T01:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-18T01:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-18T01:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.23
110262,Severn Beach Pocket,2023-06-18T01:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.41
110262,Severn Beach Pocket,2023-06-18T01:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.04
110262,Severn Beach Pocket,2023-06-18T01:20:00.000+00:00,feeder,31.0,N Current (RMS),A,9.8
110262,Severn Beach Pocket,2023-06-18T01:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.0
110262,Severn Beach Pocket,2023-06-18T01:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.1
110262,Severn Beach Pocket,2023-06-18T01:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-18T01:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-18T01:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.46
110262,Severn Beach Pocket,2023-06-18T01:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.38
110262,Severn Beach Pocket,2023-06-18T01:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.69
110262,Severn Beach Pocket,2023-06-18T01:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.1
110262,Severn Beach Pocket,2023-06-18T01:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.69
110262,Severn Beach Pocket,2023-06-18T01:20:00.000+00:00,feeder,21.0,N Current (RMS),A,18.4
110262,Severn Beach Pocket,2023-06-18T01:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.9
110262,Severn Beach Pocket,2023-06-18T01:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.5
110262,Severn Beach Pocket,2023-06-18T01:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-18T01:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.1
110262,Severn Beach Pocket,2023-06-18T01:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.04
110262,Severn Beach Pocket,2023-06-18T01:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.89
110262,Severn Beach Pocket,2023-06-18T01:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.44
110262,Severn Beach Pocket,2023-06-18T01:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-5.73
110262,Severn Beach Pocket,2023-06-18T01:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.75
110262,Severn Beach Pocket,2023-06-18T01:20:00.000+00:00,feeder,11.0,N Current (RMS),A,34.5
110262,Severn Beach Pocket,2023-06-18T01:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.7
110262,Severn Beach Pocket,2023-06-18T01:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.6
110262,Severn Beach Pocket,2023-06-18T01:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.3
110262,Severn Beach Pocket,2023-06-18T01:20:00.000+00:00,transformer,,Temperature,C,30.8
110262,Severn Beach Pocket,2023-06-18T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
110262,Severn Beach Pocket,2023-06-18T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
110262,Severn Beach Pocket,2023-06-18T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
110262,Severn Beach Pocket,2023-06-18T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
110262,Severn Beach Pocket,2023-06-18T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
110262,Severn Beach Pocket,2023-06-18T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
110262,Severn Beach Pocket,2023-06-18T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.67
110262,Severn Beach Pocket,2023-06-18T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.88
110262,Severn Beach Pocket,2023-06-18T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.86
110262,Severn Beach Pocket,2023-06-18T01:20:00.000+00:00,busbar,,L3 Active Power,kW,17.09
110262,Severn Beach Pocket,2023-06-18T01:20:00.000+00:00,busbar,,L2 Active Power,kW,8.67
110262,Severn Beach Pocket,2023-06-18T01:20:00.000+00:00,busbar,,L1 Active Power,kW,25.03
110262,Severn Beach Pocket,2023-06-18T01:20:00.000+00:00,busbar,,N Current (RMS),A,82.9
110262,Severn Beach Pocket,2023-06-18T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
110262,Severn Beach Pocket,2023-06-18T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
110262,Severn Beach Pocket,2023-06-18T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
110262,Severn Beach Pocket,2023-06-18T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.71
110262,Severn Beach Pocket,2023-06-18T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
110262,Severn Beach Pocket,2023-06-18T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.15
110262,Severn Beach Pocket,2023-06-18T01:10:00.000+00:00,feeder,,L3 Active Power,kW,9.03
110262,Severn Beach Pocket,2023-06-18T01:10:00.000+00:00,feeder,,L2 Active Power,kW,12.44
110262,Severn Beach Pocket,2023-06-18T01:10:00.000+00:00,feeder,,L1 Active Power,kW,8.18
110262,Severn Beach Pocket,2023-06-18T01:10:00.000+00:00,feeder,,N Current (RMS),A,35.9
110262,Severn Beach Pocket,2023-06-18T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,43.7
110262,Severn Beach Pocket,2023-06-18T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,53.8
110262,Severn Beach Pocket,2023-06-18T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,37.1
110262,Severn Beach Pocket,2023-06-18T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
110262,Severn Beach Pocket,2023-06-18T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
110262,Severn Beach Pocket,2023-06-18T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-18T01:10:00.000+00:00,feeder,,L3 Active Power,kW,1.26
110262,Severn Beach Pocket,2023-06-18T01:10:00.000+00:00,feeder,,L2 Active Power,kW,0.98
110262,Severn Beach Pocket,2023-06-18T01:10:00.000+00:00,feeder,,L1 Active Power,kW,1.24
110262,Severn Beach Pocket,2023-06-18T01:10:00.000+00:00,feeder,,N Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-18T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.8
110262,Severn Beach Pocket,2023-06-18T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-18T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-18T01:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-18T01:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-18T01:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.09
110262,Severn Beach Pocket,2023-06-18T01:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.62
110262,Severn Beach Pocket,2023-06-18T01:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.45
110262,Severn Beach Pocket,2023-06-18T01:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.07
110262,Severn Beach Pocket,2023-06-18T01:10:00.000+00:00,feeder,41.0,N Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-18T01:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-18T01:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-18T01:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-18T01:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.22
110262,Severn Beach Pocket,2023-06-18T01:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-18T01:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-18T01:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.59
110262,Severn Beach Pocket,2023-06-18T01:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.13
110262,Severn Beach Pocket,2023-06-18T01:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.04
110262,Severn Beach Pocket,2023-06-18T01:10:00.000+00:00,feeder,31.0,N Current (RMS),A,9.3
110262,Severn Beach Pocket,2023-06-18T01:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-18T01:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.0
110262,Severn Beach Pocket,2023-06-18T01:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-18T01:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-18T01:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.9
110262,Severn Beach Pocket,2023-06-18T01:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.47
110262,Severn Beach Pocket,2023-06-18T01:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.96
110262,Severn Beach Pocket,2023-06-18T01:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.18
110262,Severn Beach Pocket,2023-06-18T01:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.75
110262,Severn Beach Pocket,2023-06-18T01:10:00.000+00:00,feeder,21.0,N Current (RMS),A,18.0
110262,Severn Beach Pocket,2023-06-18T01:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.1
110262,Severn Beach Pocket,2023-06-18T01:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.3
110262,Severn Beach Pocket,2023-06-18T01:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-18T01:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.51
110262,Severn Beach Pocket,2023-06-18T01:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.01
110262,Severn Beach Pocket,2023-06-18T01:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,6.2
110262,Severn Beach Pocket,2023-06-18T01:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.13
110262,Severn Beach Pocket,2023-06-18T01:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.59
110262,Severn Beach Pocket,2023-06-18T01:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.16
110262,Severn Beach Pocket,2023-06-18T01:10:00.000+00:00,feeder,11.0,N Current (RMS),A,36.0
110262,Severn Beach Pocket,2023-06-18T01:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,54.6
110262,Severn Beach Pocket,2023-06-18T01:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.4
110262,Severn Beach Pocket,2023-06-18T01:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.8
110262,Severn Beach Pocket,2023-06-18T01:10:00.000+00:00,transformer,,Temperature,C,30.9
110262,Severn Beach Pocket,2023-06-18T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
110262,Severn Beach Pocket,2023-06-18T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
110262,Severn Beach Pocket,2023-06-18T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
110262,Severn Beach Pocket,2023-06-18T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
110262,Severn Beach Pocket,2023-06-18T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
110262,Severn Beach Pocket,2023-06-18T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
110262,Severn Beach Pocket,2023-06-18T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.23
110262,Severn Beach Pocket,2023-06-18T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.96
110262,Severn Beach Pocket,2023-06-18T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.47
110262,Severn Beach Pocket,2023-06-18T01:10:00.000+00:00,busbar,,L3 Active Power,kW,15.33
110262,Severn Beach Pocket,2023-06-18T01:10:00.000+00:00,busbar,,L2 Active Power,kW,6.24
110262,Severn Beach Pocket,2023-06-18T01:10:00.000+00:00,busbar,,L1 Active Power,kW,23.44
110262,Severn Beach Pocket,2023-06-18T01:10:00.000+00:00,busbar,,N Current (RMS),A,91.2
110262,Severn Beach Pocket,2023-06-18T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
110262,Severn Beach Pocket,2023-06-18T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
110262,Severn Beach Pocket,2023-06-18T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
110262,Severn Beach Pocket,2023-06-18T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.82
110262,Severn Beach Pocket,2023-06-18T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.87
110262,Severn Beach Pocket,2023-06-18T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.3
110262,Severn Beach Pocket,2023-06-18T01:00:00.000+00:00,feeder,,L3 Active Power,kW,9.18
110262,Severn Beach Pocket,2023-06-18T01:00:00.000+00:00,feeder,,L2 Active Power,kW,14.89
110262,Severn Beach Pocket,2023-06-18T01:00:00.000+00:00,feeder,,L1 Active Power,kW,7.5
110262,Severn Beach Pocket,2023-06-18T01:00:00.000+00:00,feeder,,N Current (RMS),A,43.1
110262,Severn Beach Pocket,2023-06-18T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,44.5
110262,Severn Beach Pocket,2023-06-18T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,63.9
110262,Severn Beach Pocket,2023-06-18T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,34.7
110262,Severn Beach Pocket,2023-06-18T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
110262,Severn Beach Pocket,2023-06-18T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
110262,Severn Beach Pocket,2023-06-18T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-18T01:00:00.000+00:00,feeder,,L3 Active Power,kW,1.13
110262,Severn Beach Pocket,2023-06-18T01:00:00.000+00:00,feeder,,L2 Active Power,kW,1.38
110262,Severn Beach Pocket,2023-06-18T01:00:00.000+00:00,feeder,,L1 Active Power,kW,1.02
110262,Severn Beach Pocket,2023-06-18T01:00:00.000+00:00,feeder,,N Current (RMS),A,7.2
110262,Severn Beach Pocket,2023-06-18T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.4
110262,Severn Beach Pocket,2023-06-18T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.3
110262,Severn Beach Pocket,2023-06-18T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-18T01:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-18T01:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-18T01:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.15
110262,Severn Beach Pocket,2023-06-18T01:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.65
110262,Severn Beach Pocket,2023-06-18T01:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.44
110262,Severn Beach Pocket,2023-06-18T01:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.07
110262,Severn Beach Pocket,2023-06-18T01:00:00.000+00:00,feeder,41.0,N Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-18T01:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-18T01:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-18T01:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-18T01:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.14
110262,Severn Beach Pocket,2023-06-18T01:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-18T01:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-18T01:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.52
110262,Severn Beach Pocket,2023-06-18T01:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.17
110262,Severn Beach Pocket,2023-06-18T01:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.97
110262,Severn Beach Pocket,2023-06-18T01:00:00.000+00:00,feeder,31.0,N Current (RMS),A,9.7
110262,Severn Beach Pocket,2023-06-18T01:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-18T01:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.1
110262,Severn Beach Pocket,2023-06-18T01:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-18T01:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-18T01:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.29
110262,Severn Beach Pocket,2023-06-18T01:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.48
110262,Severn Beach Pocket,2023-06-18T01:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.33
110262,Severn Beach Pocket,2023-06-18T01:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.83
110262,Severn Beach Pocket,2023-06-18T01:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.77
110262,Severn Beach Pocket,2023-06-18T01:00:00.000+00:00,feeder,21.0,N Current (RMS),A,19.8
110262,Severn Beach Pocket,2023-06-18T01:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.8
110262,Severn Beach Pocket,2023-06-18T01:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.6
110262,Severn Beach Pocket,2023-06-18T01:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-18T01:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.08
110262,Severn Beach Pocket,2023-06-18T01:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.93
110262,Severn Beach Pocket,2023-06-18T01:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.79
110262,Severn Beach Pocket,2023-06-18T01:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.48
110262,Severn Beach Pocket,2023-06-18T01:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-5.04
110262,Severn Beach Pocket,2023-06-18T01:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.4
110262,Severn Beach Pocket,2023-06-18T01:00:00.000+00:00,feeder,11.0,N Current (RMS),A,36.6
110262,Severn Beach Pocket,2023-06-18T01:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.6
