Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-18T01:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.1
110262,Severn Beach Pocket,2023-06-18T01:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.8
110262,Severn Beach Pocket,2023-06-18T01:00:00.000+00:00,transformer,,Temperature,C,31.0
110262,Severn Beach Pocket,2023-06-18T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
110262,Severn Beach Pocket,2023-06-18T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
110262,Severn Beach Pocket,2023-06-18T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
110262,Severn Beach Pocket,2023-06-18T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
110262,Severn Beach Pocket,2023-06-18T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
110262,Severn Beach Pocket,2023-06-18T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
110262,Severn Beach Pocket,2023-06-18T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.91
110262,Severn Beach Pocket,2023-06-18T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.1
110262,Severn Beach Pocket,2023-06-18T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.67
110262,Severn Beach Pocket,2023-06-18T01:00:00.000+00:00,busbar,,L3 Active Power,kW,14.34
110262,Severn Beach Pocket,2023-06-18T01:00:00.000+00:00,busbar,,L2 Active Power,kW,13.02
110262,Severn Beach Pocket,2023-06-18T01:00:00.000+00:00,busbar,,L1 Active Power,kW,19.74
110262,Severn Beach Pocket,2023-06-18T01:00:00.000+00:00,busbar,,N Current (RMS),A,106.5
110262,Severn Beach Pocket,2023-06-18T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
110262,Severn Beach Pocket,2023-06-18T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
110262,Severn Beach Pocket,2023-06-18T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
110262,Severn Beach Pocket,2023-06-18T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.66
110262,Severn Beach Pocket,2023-06-18T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.72
110262,Severn Beach Pocket,2023-06-18T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.78
110262,Severn Beach Pocket,2023-06-18T00:50:00.000+00:00,feeder,,L3 Active Power,kW,10.04
110262,Severn Beach Pocket,2023-06-18T00:50:00.000+00:00,feeder,,L2 Active Power,kW,12.56
110262,Severn Beach Pocket,2023-06-18T00:50:00.000+00:00,feeder,,L1 Active Power,kW,7.1
110262,Severn Beach Pocket,2023-06-18T00:50:00.000+00:00,feeder,,N Current (RMS),A,38.8
110262,Severn Beach Pocket,2023-06-18T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,47.7
110262,Severn Beach Pocket,2023-06-18T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,54.5
110262,Severn Beach Pocket,2023-06-18T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,33.9
110262,Severn Beach Pocket,2023-06-18T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
110262,Severn Beach Pocket,2023-06-18T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
110262,Severn Beach Pocket,2023-06-18T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-18T00:50:00.000+00:00,feeder,,L3 Active Power,kW,1.2
110262,Severn Beach Pocket,2023-06-18T00:50:00.000+00:00,feeder,,L2 Active Power,kW,3.38
110262,Severn Beach Pocket,2023-06-18T00:50:00.000+00:00,feeder,,L1 Active Power,kW,1.09
110262,Severn Beach Pocket,2023-06-18T00:50:00.000+00:00,feeder,,N Current (RMS),A,16.4
110262,Severn Beach Pocket,2023-06-18T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.6
110262,Severn Beach Pocket,2023-06-18T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.6
110262,Severn Beach Pocket,2023-06-18T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-18T00:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-18T00:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-18T00:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.09
110262,Severn Beach Pocket,2023-06-18T00:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.67
110262,Severn Beach Pocket,2023-06-18T00:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.44
110262,Severn Beach Pocket,2023-06-18T00:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.19
110262,Severn Beach Pocket,2023-06-18T00:50:00.000+00:00,feeder,41.0,N Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-18T00:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-18T00:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-18T00:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-18T00:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.11
110262,Severn Beach Pocket,2023-06-18T00:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-18T00:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-18T00:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.49
110262,Severn Beach Pocket,2023-06-18T00:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.23
110262,Severn Beach Pocket,2023-06-18T00:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.09
110262,Severn Beach Pocket,2023-06-18T00:50:00.000+00:00,feeder,31.0,N Current (RMS),A,10.2
110262,Severn Beach Pocket,2023-06-18T00:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-18T00:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.3
110262,Severn Beach Pocket,2023-06-18T00:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-18T00:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-18T00:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.35
110262,Severn Beach Pocket,2023-06-18T00:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-18T00:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.45
110262,Severn Beach Pocket,2023-06-18T00:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.89
110262,Severn Beach Pocket,2023-06-18T00:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.89
110262,Severn Beach Pocket,2023-06-18T00:50:00.000+00:00,feeder,21.0,N Current (RMS),A,17.8
110262,Severn Beach Pocket,2023-06-18T00:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.2
110262,Severn Beach Pocket,2023-06-18T00:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.0
110262,Severn Beach Pocket,2023-06-18T00:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-18T00:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.45
110262,Severn Beach Pocket,2023-06-18T00:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.05
110262,Severn Beach Pocket,2023-06-18T00:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.7
110262,Severn Beach Pocket,2023-06-18T00:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.06
110262,Severn Beach Pocket,2023-06-18T00:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-5.73
110262,Severn Beach Pocket,2023-06-18T00:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.34
110262,Severn Beach Pocket,2023-06-18T00:50:00.000+00:00,feeder,11.0,N Current (RMS),A,35.4
110262,Severn Beach Pocket,2023-06-18T00:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.3
110262,Severn Beach Pocket,2023-06-18T00:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.6
110262,Severn Beach Pocket,2023-06-18T00:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.2
110262,Severn Beach Pocket,2023-06-18T00:50:00.000+00:00,transformer,,Temperature,C,31.2
110262,Severn Beach Pocket,2023-06-18T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
110262,Severn Beach Pocket,2023-06-18T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
110262,Severn Beach Pocket,2023-06-18T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
110262,Severn Beach Pocket,2023-06-18T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
110262,Severn Beach Pocket,2023-06-18T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
110262,Severn Beach Pocket,2023-06-18T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
110262,Severn Beach Pocket,2023-06-18T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.04
110262,Severn Beach Pocket,2023-06-18T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.53
110262,Severn Beach Pocket,2023-06-18T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
110262,Severn Beach Pocket,2023-06-18T00:50:00.000+00:00,busbar,,L3 Active Power,kW,15.8
110262,Severn Beach Pocket,2023-06-18T00:50:00.000+00:00,busbar,,L2 Active Power,kW,11.98
110262,Severn Beach Pocket,2023-06-18T00:50:00.000+00:00,busbar,,L1 Active Power,kW,19.71
110262,Severn Beach Pocket,2023-06-18T00:50:00.000+00:00,busbar,,N Current (RMS),A,99.5
110262,Severn Beach Pocket,2023-06-18T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
110262,Severn Beach Pocket,2023-06-18T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
110262,Severn Beach Pocket,2023-06-18T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
110262,Severn Beach Pocket,2023-06-18T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.89
110262,Severn Beach Pocket,2023-06-18T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.86
110262,Severn Beach Pocket,2023-06-18T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.87
110262,Severn Beach Pocket,2023-06-18T00:40:00.000+00:00,feeder,,L3 Active Power,kW,10.53
110262,Severn Beach Pocket,2023-06-18T00:40:00.000+00:00,feeder,,L2 Active Power,kW,13.91
110262,Severn Beach Pocket,2023-06-18T00:40:00.000+00:00,feeder,,L1 Active Power,kW,7.1
110262,Severn Beach Pocket,2023-06-18T00:40:00.000+00:00,feeder,,N Current (RMS),A,41.7
110262,Severn Beach Pocket,2023-06-18T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,49.5
110262,Severn Beach Pocket,2023-06-18T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,60.2
110262,Severn Beach Pocket,2023-06-18T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,33.6
110262,Severn Beach Pocket,2023-06-18T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
110262,Severn Beach Pocket,2023-06-18T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
110262,Severn Beach Pocket,2023-06-18T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
110262,Severn Beach Pocket,2023-06-18T00:40:00.000+00:00,feeder,,L3 Active Power,kW,3.05
110262,Severn Beach Pocket,2023-06-18T00:40:00.000+00:00,feeder,,L2 Active Power,kW,0.85
110262,Severn Beach Pocket,2023-06-18T00:40:00.000+00:00,feeder,,L1 Active Power,kW,1.3
110262,Severn Beach Pocket,2023-06-18T00:40:00.000+00:00,feeder,,N Current (RMS),A,9.6
110262,Severn Beach Pocket,2023-06-18T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.6
110262,Severn Beach Pocket,2023-06-18T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-18T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-06-18T00:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-18T00:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-18T00:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-06-18T00:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.61
110262,Severn Beach Pocket,2023-06-18T00:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.36
110262,Severn Beach Pocket,2023-06-18T00:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.11
110262,Severn Beach Pocket,2023-06-18T00:40:00.000+00:00,feeder,41.0,N Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-18T00:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-18T00:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-18T00:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-18T00:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.22
110262,Severn Beach Pocket,2023-06-18T00:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-18T00:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-18T00:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.59
110262,Severn Beach Pocket,2023-06-18T00:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.15
110262,Severn Beach Pocket,2023-06-18T00:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.09
110262,Severn Beach Pocket,2023-06-18T00:40:00.000+00:00,feeder,31.0,N Current (RMS),A,9.4
110262,Severn Beach Pocket,2023-06-18T00:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-18T00:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.1
110262,Severn Beach Pocket,2023-06-18T00:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-18T00:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-18T00:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.39
110262,Severn Beach Pocket,2023-06-18T00:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.54
110262,Severn Beach Pocket,2023-06-18T00:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.45
110262,Severn Beach Pocket,2023-06-18T00:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.91
110262,Severn Beach Pocket,2023-06-18T00:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.11
110262,Severn Beach Pocket,2023-06-18T00:40:00.000+00:00,feeder,21.0,N Current (RMS),A,18.2
110262,Severn Beach Pocket,2023-06-18T00:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.2
110262,Severn Beach Pocket,2023-06-18T00:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.1
110262,Severn Beach Pocket,2023-06-18T00:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.6
110262,Severn Beach Pocket,2023-06-18T00:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.61
110262,Severn Beach Pocket,2023-06-18T00:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.51
110262,Severn Beach Pocket,2023-06-18T00:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.48
110262,Severn Beach Pocket,2023-06-18T00:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.09
110262,Severn Beach Pocket,2023-06-18T00:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.69
110262,Severn Beach Pocket,2023-06-18T00:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.43
110262,Severn Beach Pocket,2023-06-18T00:40:00.000+00:00,feeder,11.0,N Current (RMS),A,34.2
110262,Severn Beach Pocket,2023-06-18T00:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,45.4
110262,Severn Beach Pocket,2023-06-18T00:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.0
110262,Severn Beach Pocket,2023-06-18T00:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.0
110262,Severn Beach Pocket,2023-06-18T00:40:00.000+00:00,transformer,,Temperature,C,31.3
110262,Severn Beach Pocket,2023-06-18T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
110262,Severn Beach Pocket,2023-06-18T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
110262,Severn Beach Pocket,2023-06-18T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
110262,Severn Beach Pocket,2023-06-18T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
110262,Severn Beach Pocket,2023-06-18T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
110262,Severn Beach Pocket,2023-06-18T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
110262,Severn Beach Pocket,2023-06-18T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.25
110262,Severn Beach Pocket,2023-06-18T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.61
110262,Severn Beach Pocket,2023-06-18T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.96
110262,Severn Beach Pocket,2023-06-18T00:40:00.000+00:00,busbar,,L3 Active Power,kW,18.13
110262,Severn Beach Pocket,2023-06-18T00:40:00.000+00:00,busbar,,L2 Active Power,kW,9.67
110262,Severn Beach Pocket,2023-06-18T00:40:00.000+00:00,busbar,,L1 Active Power,kW,21.14
110262,Severn Beach Pocket,2023-06-18T00:40:00.000+00:00,busbar,,N Current (RMS),A,91.5
110262,Severn Beach Pocket,2023-06-18T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
110262,Severn Beach Pocket,2023-06-18T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
110262,Severn Beach Pocket,2023-06-18T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
110262,Severn Beach Pocket,2023-06-18T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.74
110262,Severn Beach Pocket,2023-06-18T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.01
110262,Severn Beach Pocket,2023-06-18T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.65
110262,Severn Beach Pocket,2023-06-18T00:30:00.000+00:00,feeder,,L3 Active Power,kW,9.02
110262,Severn Beach Pocket,2023-06-18T00:30:00.000+00:00,feeder,,L2 Active Power,kW,13.62
110262,Severn Beach Pocket,2023-06-18T00:30:00.000+00:00,feeder,,L1 Active Power,kW,8.61
110262,Severn Beach Pocket,2023-06-18T00:30:00.000+00:00,feeder,,N Current (RMS),A,38.6
110262,Severn Beach Pocket,2023-06-18T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,43.9
110262,Severn Beach Pocket,2023-06-18T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,59.2
110262,Severn Beach Pocket,2023-06-18T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,39.4
110262,Severn Beach Pocket,2023-06-18T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
110262,Severn Beach Pocket,2023-06-18T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
110262,Severn Beach Pocket,2023-06-18T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-18T00:30:00.000+00:00,feeder,,L3 Active Power,kW,2.53
110262,Severn Beach Pocket,2023-06-18T00:30:00.000+00:00,feeder,,L2 Active Power,kW,0.95
110262,Severn Beach Pocket,2023-06-18T00:30:00.000+00:00,feeder,,L1 Active Power,kW,1.22
110262,Severn Beach Pocket,2023-06-18T00:30:00.000+00:00,feeder,,N Current (RMS),A,8.8
110262,Severn Beach Pocket,2023-06-18T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
110262,Severn Beach Pocket,2023-06-18T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-18T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-18T00:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-18T00:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-18T00:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-18T00:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.65
110262,Severn Beach Pocket,2023-06-18T00:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.4
110262,Severn Beach Pocket,2023-06-18T00:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.04
110262,Severn Beach Pocket,2023-06-18T00:30:00.000+00:00,feeder,41.0,N Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-18T00:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-18T00:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-18T00:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-18T00:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.27
110262,Severn Beach Pocket,2023-06-18T00:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-18T00:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-18T00:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.63
110262,Severn Beach Pocket,2023-06-18T00:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.92
110262,Severn Beach Pocket,2023-06-18T00:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.98
110262,Severn Beach Pocket,2023-06-18T00:30:00.000+00:00,feeder,31.0,N Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-18T00:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-18T00:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-06-18T00:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-18T00:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-18T00:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.4
110262,Severn Beach Pocket,2023-06-18T00:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.66
110262,Severn Beach Pocket,2023-06-18T00:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.52
110262,Severn Beach Pocket,2023-06-18T00:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.94
110262,Severn Beach Pocket,2023-06-18T00:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.74
110262,Severn Beach Pocket,2023-06-18T00:30:00.000+00:00,feeder,21.0,N Current (RMS),A,23.0
110262,Severn Beach Pocket,2023-06-18T00:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.5
110262,Severn Beach Pocket,2023-06-18T00:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.2
110262,Severn Beach Pocket,2023-06-18T00:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-18T00:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.24
110262,Severn Beach Pocket,2023-06-18T00:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.49
110262,Severn Beach Pocket,2023-06-18T00:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.25
110262,Severn Beach Pocket,2023-06-18T00:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.22
110262,Severn Beach Pocket,2023-06-18T00:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.09
110262,Severn Beach Pocket,2023-06-18T00:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.8
110262,Severn Beach Pocket,2023-06-18T00:30:00.000+00:00,feeder,11.0,N Current (RMS),A,34.5
110262,Severn Beach Pocket,2023-06-18T00:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,52.8
110262,Severn Beach Pocket,2023-06-18T00:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.5
110262,Severn Beach Pocket,2023-06-18T00:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.2
110262,Severn Beach Pocket,2023-06-18T00:30:00.000+00:00,transformer,,Temperature,C,31.4
110262,Severn Beach Pocket,2023-06-18T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
110262,Severn Beach Pocket,2023-06-18T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
110262,Severn Beach Pocket,2023-06-18T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
110262,Severn Beach Pocket,2023-06-18T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
110262,Severn Beach Pocket,2023-06-18T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
110262,Severn Beach Pocket,2023-06-18T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
110262,Severn Beach Pocket,2023-06-18T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.59
110262,Severn Beach Pocket,2023-06-18T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.67
110262,Severn Beach Pocket,2023-06-18T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
110262,Severn Beach Pocket,2023-06-18T00:30:00.000+00:00,busbar,,L3 Active Power,kW,16.59
110262,Severn Beach Pocket,2023-06-18T00:30:00.000+00:00,busbar,,L2 Active Power,kW,6.86
110262,Severn Beach Pocket,2023-06-18T00:30:00.000+00:00,busbar,,L1 Active Power,kW,21.41
110262,Severn Beach Pocket,2023-06-18T00:30:00.000+00:00,busbar,,N Current (RMS),A,86.4
110262,Severn Beach Pocket,2023-06-18T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
110262,Severn Beach Pocket,2023-06-18T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
110262,Severn Beach Pocket,2023-06-18T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
110262,Severn Beach Pocket,2023-06-18T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.63
110262,Severn Beach Pocket,2023-06-18T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.97
110262,Severn Beach Pocket,2023-06-18T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.34
110262,Severn Beach Pocket,2023-06-18T00:20:00.000+00:00,feeder,,L3 Active Power,kW,9.09
110262,Severn Beach Pocket,2023-06-18T00:20:00.000+00:00,feeder,,L2 Active Power,kW,12.34
110262,Severn Beach Pocket,2023-06-18T00:20:00.000+00:00,feeder,,L1 Active Power,kW,9.53
110262,Severn Beach Pocket,2023-06-18T00:20:00.000+00:00,feeder,,N Current (RMS),A,33.9
110262,Severn Beach Pocket,2023-06-18T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,43.8
110262,Severn Beach Pocket,2023-06-18T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,53.4
110262,Severn Beach Pocket,2023-06-18T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,42.5
110262,Severn Beach Pocket,2023-06-18T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
110262,Severn Beach Pocket,2023-06-18T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
110262,Severn Beach Pocket,2023-06-18T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-18T00:20:00.000+00:00,feeder,,L3 Active Power,kW,1.23
110262,Severn Beach Pocket,2023-06-18T00:20:00.000+00:00,feeder,,L2 Active Power,kW,0.82
110262,Severn Beach Pocket,2023-06-18T00:20:00.000+00:00,feeder,,L1 Active Power,kW,1.26
110262,Severn Beach Pocket,2023-06-18T00:20:00.000+00:00,feeder,,N Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-18T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.4
110262,Severn Beach Pocket,2023-06-18T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-18T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-18T00:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-18T00:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-18T00:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-06-18T00:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.64
110262,Severn Beach Pocket,2023-06-18T00:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.46
110262,Severn Beach Pocket,2023-06-18T00:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.97
110262,Severn Beach Pocket,2023-06-18T00:20:00.000+00:00,feeder,41.0,N Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-18T00:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-18T00:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-18T00:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-18T00:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.27
110262,Severn Beach Pocket,2023-06-18T00:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-18T00:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-06-18T00:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.74
110262,Severn Beach Pocket,2023-06-18T00:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.37
110262,Severn Beach Pocket,2023-06-18T00:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.22
110262,Severn Beach Pocket,2023-06-18T00:20:00.000+00:00,feeder,31.0,N Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-18T00:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-18T00:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.8
110262,Severn Beach Pocket,2023-06-18T00:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-18T00:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-18T00:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.73
110262,Severn Beach Pocket,2023-06-18T00:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.57
110262,Severn Beach Pocket,2023-06-18T00:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.62
110262,Severn Beach Pocket,2023-06-18T00:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.42
110262,Severn Beach Pocket,2023-06-18T00:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.81
110262,Severn Beach Pocket,2023-06-18T00:20:00.000+00:00,feeder,21.0,N Current (RMS),A,18.8
110262,Severn Beach Pocket,2023-06-18T00:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-18T00:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-18T00:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-18T00:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.44
110262,Severn Beach Pocket,2023-06-18T00:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.36
110262,Severn Beach Pocket,2023-06-18T00:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.51
110262,Severn Beach Pocket,2023-06-18T00:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.17
110262,Severn Beach Pocket,2023-06-18T00:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.96
110262,Severn Beach Pocket,2023-06-18T00:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.2
110262,Severn Beach Pocket,2023-06-18T00:20:00.000+00:00,feeder,11.0,N Current (RMS),A,41.0
110262,Severn Beach Pocket,2023-06-18T00:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.1
110262,Severn Beach Pocket,2023-06-18T00:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.7
110262,Severn Beach Pocket,2023-06-18T00:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.7
110262,Severn Beach Pocket,2023-06-18T00:20:00.000+00:00,transformer,,Temperature,C,31.5
110262,Severn Beach Pocket,2023-06-18T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
110262,Severn Beach Pocket,2023-06-18T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
110262,Severn Beach Pocket,2023-06-18T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
110262,Severn Beach Pocket,2023-06-18T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
110262,Severn Beach Pocket,2023-06-18T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
110262,Severn Beach Pocket,2023-06-18T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
110262,Severn Beach Pocket,2023-06-18T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.72
110262,Severn Beach Pocket,2023-06-18T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.94
110262,Severn Beach Pocket,2023-06-18T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.42
110262,Severn Beach Pocket,2023-06-18T00:20:00.000+00:00,busbar,,L3 Active Power,kW,12.15
110262,Severn Beach Pocket,2023-06-18T00:20:00.000+00:00,busbar,,L2 Active Power,kW,6.61
110262,Severn Beach Pocket,2023-06-18T00:20:00.000+00:00,busbar,,L1 Active Power,kW,22.99
110262,Severn Beach Pocket,2023-06-18T00:20:00.000+00:00,busbar,,N Current (RMS),A,76.4
110262,Severn Beach Pocket,2023-06-18T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
110262,Severn Beach Pocket,2023-06-18T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
110262,Severn Beach Pocket,2023-06-18T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
110262,Severn Beach Pocket,2023-06-18T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.96
110262,Severn Beach Pocket,2023-06-18T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.92
110262,Severn Beach Pocket,2023-06-18T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.98
110262,Severn Beach Pocket,2023-06-18T00:10:00.000+00:00,feeder,,L3 Active Power,kW,9.57
110262,Severn Beach Pocket,2023-06-18T00:10:00.000+00:00,feeder,,L2 Active Power,kW,13.94
110262,Severn Beach Pocket,2023-06-18T00:10:00.000+00:00,feeder,,L1 Active Power,kW,8.4
110262,Severn Beach Pocket,2023-06-18T00:10:00.000+00:00,feeder,,N Current (RMS),A,40.4
110262,Severn Beach Pocket,2023-06-18T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,46.0
110262,Severn Beach Pocket,2023-06-18T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,59.8
110262,Severn Beach Pocket,2023-06-18T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,37.3
110262,Severn Beach Pocket,2023-06-18T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
110262,Severn Beach Pocket,2023-06-18T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
110262,Severn Beach Pocket,2023-06-18T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-18T00:10:00.000+00:00,feeder,,L3 Active Power,kW,1.25
110262,Severn Beach Pocket,2023-06-18T00:10:00.000+00:00,feeder,,L2 Active Power,kW,0.76
110262,Severn Beach Pocket,2023-06-18T00:10:00.000+00:00,feeder,,L1 Active Power,kW,1.45
110262,Severn Beach Pocket,2023-06-18T00:10:00.000+00:00,feeder,,N Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-18T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.3
110262,Severn Beach Pocket,2023-06-18T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-18T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-18T00:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-18T00:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-18T00:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-18T00:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.82
110262,Severn Beach Pocket,2023-06-18T00:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.44
110262,Severn Beach Pocket,2023-06-18T00:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.3
110262,Severn Beach Pocket,2023-06-18T00:10:00.000+00:00,feeder,41.0,N Current (RMS),A,5.9
110262,Severn Beach Pocket,2023-06-18T00:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-18T00:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-18T00:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-06-18T00:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.28
110262,Severn Beach Pocket,2023-06-18T00:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-18T00:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-18T00:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.78
110262,Severn Beach Pocket,2023-06-18T00:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.34
110262,Severn Beach Pocket,2023-06-18T00:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.13
110262,Severn Beach Pocket,2023-06-18T00:10:00.000+00:00,feeder,31.0,N Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-18T00:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-18T00:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.9
110262,Severn Beach Pocket,2023-06-18T00:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-18T00:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-18T00:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.82
110262,Severn Beach Pocket,2023-06-18T00:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.35
110262,Severn Beach Pocket,2023-06-18T00:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.73
110262,Severn Beach Pocket,2023-06-18T00:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.47
110262,Severn Beach Pocket,2023-06-18T00:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.95
110262,Severn Beach Pocket,2023-06-18T00:10:00.000+00:00,feeder,21.0,N Current (RMS),A,19.8
110262,Severn Beach Pocket,2023-06-18T00:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-18T00:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-18T00:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-18T00:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.71
110262,Severn Beach Pocket,2023-06-18T00:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.44
110262,Severn Beach Pocket,2023-06-18T00:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.76
110262,Severn Beach Pocket,2023-06-18T00:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.25
110262,Severn Beach Pocket,2023-06-18T00:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.43
110262,Severn Beach Pocket,2023-06-18T00:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.35
110262,Severn Beach Pocket,2023-06-18T00:10:00.000+00:00,feeder,11.0,N Current (RMS),A,41.2
110262,Severn Beach Pocket,2023-06-18T00:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.9
110262,Severn Beach Pocket,2023-06-18T00:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.5
110262,Severn Beach Pocket,2023-06-18T00:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.9
110262,Severn Beach Pocket,2023-06-18T00:10:00.000+00:00,transformer,,Temperature,C,31.6
110262,Severn Beach Pocket,2023-06-18T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
110262,Severn Beach Pocket,2023-06-18T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
110262,Severn Beach Pocket,2023-06-18T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
110262,Severn Beach Pocket,2023-06-18T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
110262,Severn Beach Pocket,2023-06-18T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
110262,Severn Beach Pocket,2023-06-18T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
110262,Severn Beach Pocket,2023-06-18T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.12
110262,Severn Beach Pocket,2023-06-18T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.95
110262,Severn Beach Pocket,2023-06-18T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.17
110262,Severn Beach Pocket,2023-06-18T00:10:00.000+00:00,busbar,,L3 Active Power,kW,12.9
110262,Severn Beach Pocket,2023-06-18T00:10:00.000+00:00,busbar,,L2 Active Power,kW,8.58
110262,Severn Beach Pocket,2023-06-18T00:10:00.000+00:00,busbar,,L1 Active Power,kW,22.58
110262,Severn Beach Pocket,2023-06-18T00:10:00.000+00:00,busbar,,N Current (RMS),A,83.2
110262,Severn Beach Pocket,2023-06-18T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
110262,Severn Beach Pocket,2023-06-18T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
110262,Severn Beach Pocket,2023-06-18T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
110262,Severn Beach Pocket,2023-06-18T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.77
110262,Severn Beach Pocket,2023-06-18T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
110262,Severn Beach Pocket,2023-06-18T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.2
110262,Severn Beach Pocket,2023-06-18T00:00:00.000+00:00,feeder,,L3 Active Power,kW,10.63
110262,Severn Beach Pocket,2023-06-18T00:00:00.000+00:00,feeder,,L2 Active Power,kW,17.28
110262,Severn Beach Pocket,2023-06-18T00:00:00.000+00:00,feeder,,L1 Active Power,kW,8.23
110262,Severn Beach Pocket,2023-06-18T00:00:00.000+00:00,feeder,,N Current (RMS),A,49.2
110262,Severn Beach Pocket,2023-06-18T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,49.9
110262,Severn Beach Pocket,2023-06-18T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,72.6
110262,Severn Beach Pocket,2023-06-18T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,37.1
110262,Severn Beach Pocket,2023-06-18T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
110262,Severn Beach Pocket,2023-06-18T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
110262,Severn Beach Pocket,2023-06-18T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-18T00:00:00.000+00:00,feeder,,L3 Active Power,kW,1.24
110262,Severn Beach Pocket,2023-06-18T00:00:00.000+00:00,feeder,,L2 Active Power,kW,0.95
110262,Severn Beach Pocket,2023-06-18T00:00:00.000+00:00,feeder,,L1 Active Power,kW,1.21
110262,Severn Beach Pocket,2023-06-18T00:00:00.000+00:00,feeder,,N Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-18T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.3
110262,Severn Beach Pocket,2023-06-18T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-18T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-18T00:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-18T00:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-18T00:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-18T00:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.67
110262,Severn Beach Pocket,2023-06-18T00:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.46
110262,Severn Beach Pocket,2023-06-18T00:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.86
110262,Severn Beach Pocket,2023-06-18T00:00:00.000+00:00,feeder,41.0,N Current (RMS),A,7.1
110262,Severn Beach Pocket,2023-06-18T00:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-18T00:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-18T00:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,8.2
110262,Severn Beach Pocket,2023-06-18T00:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.2
110262,Severn Beach Pocket,2023-06-18T00:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-18T00:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-18T00:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.74
110262,Severn Beach Pocket,2023-06-18T00:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.45
110262,Severn Beach Pocket,2023-06-18T00:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.25
110262,Severn Beach Pocket,2023-06-18T00:00:00.000+00:00,feeder,31.0,N Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-18T00:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-18T00:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-18T00:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-18T00:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-18T00:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.82
110262,Severn Beach Pocket,2023-06-18T00:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.52
110262,Severn Beach Pocket,2023-06-18T00:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.71
110262,Severn Beach Pocket,2023-06-18T00:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.45
110262,Severn Beach Pocket,2023-06-18T00:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.86
110262,Severn Beach Pocket,2023-06-18T00:00:00.000+00:00,feeder,21.0,N Current (RMS),A,22.9
110262,Severn Beach Pocket,2023-06-18T00:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-18T00:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-18T00:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-18T00:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-13.33
110262,Severn Beach Pocket,2023-06-18T00:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.12
110262,Severn Beach Pocket,2023-06-18T00:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.43
110262,Severn Beach Pocket,2023-06-18T00:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.34
110262,Severn Beach Pocket,2023-06-18T00:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.35
110262,Severn Beach Pocket,2023-06-18T00:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.49
110262,Severn Beach Pocket,2023-06-18T00:00:00.000+00:00,feeder,11.0,N Current (RMS),A,40.3
110262,Severn Beach Pocket,2023-06-18T00:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,57.9
110262,Severn Beach Pocket,2023-06-18T00:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,54.4
110262,Severn Beach Pocket,2023-06-18T00:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.8
110262,Severn Beach Pocket,2023-06-18T00:00:00.000+00:00,transformer,,Temperature,C,31.6
110262,Severn Beach Pocket,2023-06-18T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
110262,Severn Beach Pocket,2023-06-18T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
110262,Severn Beach Pocket,2023-06-18T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
110262,Severn Beach Pocket,2023-06-18T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
110262,Severn Beach Pocket,2023-06-18T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
110262,Severn Beach Pocket,2023-06-18T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
110262,Severn Beach Pocket,2023-06-18T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.91
110262,Severn Beach Pocket,2023-06-18T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.15
110262,Severn Beach Pocket,2023-06-18T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.19
110262,Severn Beach Pocket,2023-06-18T00:00:00.000+00:00,busbar,,L3 Active Power,kW,14.32
110262,Severn Beach Pocket,2023-06-18T00:00:00.000+00:00,busbar,,L2 Active Power,kW,9.34
110262,Severn Beach Pocket,2023-06-18T00:00:00.000+00:00,busbar,,L1 Active Power,kW,24.9
110262,Severn Beach Pocket,2023-06-18T00:00:00.000+00:00,busbar,,N Current (RMS),A,92.0
110262,Severn Beach Pocket,2023-06-18T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
110262,Severn Beach Pocket,2023-06-18T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
110262,Severn Beach Pocket,2023-06-18T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
110262,Severn Beach Pocket,2023-06-17T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.94
110262,Severn Beach Pocket,2023-06-17T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
110262,Severn Beach Pocket,2023-06-17T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.19
110262,Severn Beach Pocket,2023-06-17T23:50:00.000+00:00,feeder,,L3 Active Power,kW,10.52
110262,Severn Beach Pocket,2023-06-17T23:50:00.000+00:00,feeder,,L2 Active Power,kW,12.84
110262,Severn Beach Pocket,2023-06-17T23:50:00.000+00:00,feeder,,L1 Active Power,kW,9.02
110262,Severn Beach Pocket,2023-06-17T23:50:00.000+00:00,feeder,,N Current (RMS),A,40.4
110262,Severn Beach Pocket,2023-06-17T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,49.8
110262,Severn Beach Pocket,2023-06-17T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,55.3
110262,Severn Beach Pocket,2023-06-17T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,40.4
110262,Severn Beach Pocket,2023-06-17T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
110262,Severn Beach Pocket,2023-06-17T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
110262,Severn Beach Pocket,2023-06-17T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-17T23:50:00.000+00:00,feeder,,L3 Active Power,kW,1.67
110262,Severn Beach Pocket,2023-06-17T23:50:00.000+00:00,feeder,,L2 Active Power,kW,0.88
110262,Severn Beach Pocket,2023-06-17T23:50:00.000+00:00,feeder,,L1 Active Power,kW,1.16
110262,Severn Beach Pocket,2023-06-17T23:50:00.000+00:00,feeder,,N Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-06-17T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.1
110262,Severn Beach Pocket,2023-06-17T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-17T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-17T23:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-17T23:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-17T23:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.49
110262,Severn Beach Pocket,2023-06-17T23:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.71
110262,Severn Beach Pocket,2023-06-17T23:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.44
110262,Severn Beach Pocket,2023-06-17T23:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.87
110262,Severn Beach Pocket,2023-06-17T23:50:00.000+00:00,feeder,41.0,N Current (RMS),A,7.4
110262,Severn Beach Pocket,2023-06-17T23:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-17T23:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-17T23:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,8.4
110262,Severn Beach Pocket,2023-06-17T23:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.12
110262,Severn Beach Pocket,2023-06-17T23:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-17T23:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-17T23:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.85
