Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-17T23:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.43
110262,Severn Beach Pocket,2023-06-17T23:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.26
110262,Severn Beach Pocket,2023-06-17T23:50:00.000+00:00,feeder,31.0,N Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-17T23:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-17T23:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-06-17T23:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-17T23:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-17T23:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.83
110262,Severn Beach Pocket,2023-06-17T23:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-17T23:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.73
110262,Severn Beach Pocket,2023-06-17T23:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.46
110262,Severn Beach Pocket,2023-06-17T23:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.97
110262,Severn Beach Pocket,2023-06-17T23:50:00.000+00:00,feeder,21.0,N Current (RMS),A,20.7
110262,Severn Beach Pocket,2023-06-17T23:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-17T23:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-17T23:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-17T23:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.49
110262,Severn Beach Pocket,2023-06-17T23:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.78
110262,Severn Beach Pocket,2023-06-17T23:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.6
110262,Severn Beach Pocket,2023-06-17T23:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.36
110262,Severn Beach Pocket,2023-06-17T23:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-5.98
110262,Severn Beach Pocket,2023-06-17T23:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.46
110262,Severn Beach Pocket,2023-06-17T23:50:00.000+00:00,feeder,11.0,N Current (RMS),A,41.0
110262,Severn Beach Pocket,2023-06-17T23:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,43.2
110262,Severn Beach Pocket,2023-06-17T23:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.2
110262,Severn Beach Pocket,2023-06-17T23:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.3
110262,Severn Beach Pocket,2023-06-17T23:50:00.000+00:00,transformer,,Temperature,C,31.7
110262,Severn Beach Pocket,2023-06-17T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
110262,Severn Beach Pocket,2023-06-17T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
110262,Severn Beach Pocket,2023-06-17T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
110262,Severn Beach Pocket,2023-06-17T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
110262,Severn Beach Pocket,2023-06-17T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
110262,Severn Beach Pocket,2023-06-17T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
110262,Severn Beach Pocket,2023-06-17T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.19
110262,Severn Beach Pocket,2023-06-17T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.32
110262,Severn Beach Pocket,2023-06-17T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
110262,Severn Beach Pocket,2023-06-17T23:50:00.000+00:00,busbar,,L3 Active Power,kW,14.86
110262,Severn Beach Pocket,2023-06-17T23:50:00.000+00:00,busbar,,L2 Active Power,kW,8.14
110262,Severn Beach Pocket,2023-06-17T23:50:00.000+00:00,busbar,,L1 Active Power,kW,23.74
110262,Severn Beach Pocket,2023-06-17T23:50:00.000+00:00,busbar,,N Current (RMS),A,83.2
110262,Severn Beach Pocket,2023-06-17T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
110262,Severn Beach Pocket,2023-06-17T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
110262,Severn Beach Pocket,2023-06-17T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
110262,Severn Beach Pocket,2023-06-17T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.03
110262,Severn Beach Pocket,2023-06-17T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
110262,Severn Beach Pocket,2023-06-17T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.17
110262,Severn Beach Pocket,2023-06-17T23:40:00.000+00:00,feeder,,L3 Active Power,kW,11.01
110262,Severn Beach Pocket,2023-06-17T23:40:00.000+00:00,feeder,,L2 Active Power,kW,13.49
110262,Severn Beach Pocket,2023-06-17T23:40:00.000+00:00,feeder,,L1 Active Power,kW,8.02
110262,Severn Beach Pocket,2023-06-17T23:40:00.000+00:00,feeder,,N Current (RMS),A,44.8
110262,Severn Beach Pocket,2023-06-17T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,51.9
110262,Severn Beach Pocket,2023-06-17T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,58.3
110262,Severn Beach Pocket,2023-06-17T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,36.2
110262,Severn Beach Pocket,2023-06-17T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
110262,Severn Beach Pocket,2023-06-17T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
110262,Severn Beach Pocket,2023-06-17T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
110262,Severn Beach Pocket,2023-06-17T23:40:00.000+00:00,feeder,,L3 Active Power,kW,3.46
110262,Severn Beach Pocket,2023-06-17T23:40:00.000+00:00,feeder,,L2 Active Power,kW,0.87
110262,Severn Beach Pocket,2023-06-17T23:40:00.000+00:00,feeder,,L1 Active Power,kW,1.36
110262,Severn Beach Pocket,2023-06-17T23:40:00.000+00:00,feeder,,N Current (RMS),A,10.9
110262,Severn Beach Pocket,2023-06-17T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.2
110262,Severn Beach Pocket,2023-06-17T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-17T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-06-17T23:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-17T23:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-17T23:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.5
110262,Severn Beach Pocket,2023-06-17T23:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.78
110262,Severn Beach Pocket,2023-06-17T23:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.45
110262,Severn Beach Pocket,2023-06-17T23:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.03
110262,Severn Beach Pocket,2023-06-17T23:40:00.000+00:00,feeder,41.0,N Current (RMS),A,8.4
110262,Severn Beach Pocket,2023-06-17T23:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-17T23:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-17T23:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,9.1
110262,Severn Beach Pocket,2023-06-17T23:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.09
110262,Severn Beach Pocket,2023-06-17T23:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-17T23:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-17T23:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.75
110262,Severn Beach Pocket,2023-06-17T23:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.26
110262,Severn Beach Pocket,2023-06-17T23:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.03
110262,Severn Beach Pocket,2023-06-17T23:40:00.000+00:00,feeder,31.0,N Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-17T23:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-17T23:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.6
110262,Severn Beach Pocket,2023-06-17T23:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-17T23:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-17T23:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.82
110262,Severn Beach Pocket,2023-06-17T23:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-17T23:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.69
110262,Severn Beach Pocket,2023-06-17T23:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.4
110262,Severn Beach Pocket,2023-06-17T23:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.0
110262,Severn Beach Pocket,2023-06-17T23:40:00.000+00:00,feeder,21.0,N Current (RMS),A,24.5
110262,Severn Beach Pocket,2023-06-17T23:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-17T23:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-17T23:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-17T23:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.03
110262,Severn Beach Pocket,2023-06-17T23:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.77
110262,Severn Beach Pocket,2023-06-17T23:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.44
110262,Severn Beach Pocket,2023-06-17T23:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.29
110262,Severn Beach Pocket,2023-06-17T23:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.32
110262,Severn Beach Pocket,2023-06-17T23:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.35
110262,Severn Beach Pocket,2023-06-17T23:40:00.000+00:00,feeder,11.0,N Current (RMS),A,41.8
110262,Severn Beach Pocket,2023-06-17T23:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,45.5
110262,Severn Beach Pocket,2023-06-17T23:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.1
110262,Severn Beach Pocket,2023-06-17T23:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.8
110262,Severn Beach Pocket,2023-06-17T23:40:00.000+00:00,transformer,,Temperature,C,31.8
110262,Severn Beach Pocket,2023-06-17T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
110262,Severn Beach Pocket,2023-06-17T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
110262,Severn Beach Pocket,2023-06-17T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
110262,Severn Beach Pocket,2023-06-17T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
110262,Severn Beach Pocket,2023-06-17T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
110262,Severn Beach Pocket,2023-06-17T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
110262,Severn Beach Pocket,2023-06-17T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.76
110262,Severn Beach Pocket,2023-06-17T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.24
110262,Severn Beach Pocket,2023-06-17T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.45
110262,Severn Beach Pocket,2023-06-17T23:40:00.000+00:00,busbar,,L3 Active Power,kW,16.99
110262,Severn Beach Pocket,2023-06-17T23:40:00.000+00:00,busbar,,L2 Active Power,kW,7.36
110262,Severn Beach Pocket,2023-06-17T23:40:00.000+00:00,busbar,,L1 Active Power,kW,22.8
110262,Severn Beach Pocket,2023-06-17T23:40:00.000+00:00,busbar,,N Current (RMS),A,87.8
110262,Severn Beach Pocket,2023-06-17T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
110262,Severn Beach Pocket,2023-06-17T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
110262,Severn Beach Pocket,2023-06-17T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
110262,Severn Beach Pocket,2023-06-17T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.62
110262,Severn Beach Pocket,2023-06-17T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
110262,Severn Beach Pocket,2023-06-17T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.16
110262,Severn Beach Pocket,2023-06-17T23:30:00.000+00:00,feeder,,L3 Active Power,kW,10.98
110262,Severn Beach Pocket,2023-06-17T23:30:00.000+00:00,feeder,,L2 Active Power,kW,13.54
110262,Severn Beach Pocket,2023-06-17T23:30:00.000+00:00,feeder,,L1 Active Power,kW,8.69
110262,Severn Beach Pocket,2023-06-17T23:30:00.000+00:00,feeder,,N Current (RMS),A,43.4
110262,Severn Beach Pocket,2023-06-17T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,51.4
110262,Severn Beach Pocket,2023-06-17T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,58.6
110262,Severn Beach Pocket,2023-06-17T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,38.8
110262,Severn Beach Pocket,2023-06-17T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
110262,Severn Beach Pocket,2023-06-17T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
110262,Severn Beach Pocket,2023-06-17T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.18
110262,Severn Beach Pocket,2023-06-17T23:30:00.000+00:00,feeder,,L3 Active Power,kW,1.36
110262,Severn Beach Pocket,2023-06-17T23:30:00.000+00:00,feeder,,L2 Active Power,kW,0.95
110262,Severn Beach Pocket,2023-06-17T23:30:00.000+00:00,feeder,,L1 Active Power,kW,1.46
110262,Severn Beach Pocket,2023-06-17T23:30:00.000+00:00,feeder,,N Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-17T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.0
110262,Severn Beach Pocket,2023-06-17T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-17T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,6.4
110262,Severn Beach Pocket,2023-06-17T23:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-17T23:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-17T23:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.4
110262,Severn Beach Pocket,2023-06-17T23:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.13
110262,Severn Beach Pocket,2023-06-17T23:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.42
110262,Severn Beach Pocket,2023-06-17T23:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.1
110262,Severn Beach Pocket,2023-06-17T23:30:00.000+00:00,feeder,41.0,N Current (RMS),A,9.3
110262,Severn Beach Pocket,2023-06-17T23:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.1
110262,Severn Beach Pocket,2023-06-17T23:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-17T23:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,9.2
110262,Severn Beach Pocket,2023-06-17T23:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.2
110262,Severn Beach Pocket,2023-06-17T23:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.03
110262,Severn Beach Pocket,2023-06-17T23:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-17T23:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.73
110262,Severn Beach Pocket,2023-06-17T23:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.49
110262,Severn Beach Pocket,2023-06-17T23:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.13
110262,Severn Beach Pocket,2023-06-17T23:30:00.000+00:00,feeder,31.0,N Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-17T23:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-17T23:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-17T23:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-17T23:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-17T23:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.82
110262,Severn Beach Pocket,2023-06-17T23:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-17T23:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.71
110262,Severn Beach Pocket,2023-06-17T23:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.41
110262,Severn Beach Pocket,2023-06-17T23:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.98
110262,Severn Beach Pocket,2023-06-17T23:30:00.000+00:00,feeder,21.0,N Current (RMS),A,25.6
110262,Severn Beach Pocket,2023-06-17T23:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-17T23:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-17T23:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-17T23:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.61
110262,Severn Beach Pocket,2023-06-17T23:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.33
110262,Severn Beach Pocket,2023-06-17T23:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.6
110262,Severn Beach Pocket,2023-06-17T23:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.05
110262,Severn Beach Pocket,2023-06-17T23:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.25
110262,Severn Beach Pocket,2023-06-17T23:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.83
110262,Severn Beach Pocket,2023-06-17T23:30:00.000+00:00,feeder,11.0,N Current (RMS),A,42.5
110262,Severn Beach Pocket,2023-06-17T23:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,48.3
110262,Severn Beach Pocket,2023-06-17T23:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.5
110262,Severn Beach Pocket,2023-06-17T23:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.6
110262,Severn Beach Pocket,2023-06-17T23:30:00.000+00:00,transformer,,Temperature,C,31.8
110262,Severn Beach Pocket,2023-06-17T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
110262,Severn Beach Pocket,2023-06-17T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
110262,Severn Beach Pocket,2023-06-17T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
110262,Severn Beach Pocket,2023-06-17T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
110262,Severn Beach Pocket,2023-06-17T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
110262,Severn Beach Pocket,2023-06-17T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
110262,Severn Beach Pocket,2023-06-17T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.17
110262,Severn Beach Pocket,2023-06-17T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.87
110262,Severn Beach Pocket,2023-06-17T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.84
110262,Severn Beach Pocket,2023-06-17T23:30:00.000+00:00,busbar,,L3 Active Power,kW,14.96
110262,Severn Beach Pocket,2023-06-17T23:30:00.000+00:00,busbar,,L2 Active Power,kW,7.75
110262,Severn Beach Pocket,2023-06-17T23:30:00.000+00:00,busbar,,L1 Active Power,kW,23.19
110262,Severn Beach Pocket,2023-06-17T23:30:00.000+00:00,busbar,,N Current (RMS),A,89.9
110262,Severn Beach Pocket,2023-06-17T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
110262,Severn Beach Pocket,2023-06-17T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
110262,Severn Beach Pocket,2023-06-17T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
110262,Severn Beach Pocket,2023-06-17T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.24
110262,Severn Beach Pocket,2023-06-17T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
110262,Severn Beach Pocket,2023-06-17T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.46
110262,Severn Beach Pocket,2023-06-17T23:20:00.000+00:00,feeder,,L3 Active Power,kW,11.18
110262,Severn Beach Pocket,2023-06-17T23:20:00.000+00:00,feeder,,L2 Active Power,kW,15.24
110262,Severn Beach Pocket,2023-06-17T23:20:00.000+00:00,feeder,,L1 Active Power,kW,10.93
110262,Severn Beach Pocket,2023-06-17T23:20:00.000+00:00,feeder,,N Current (RMS),A,40.7
110262,Severn Beach Pocket,2023-06-17T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,51.7
110262,Severn Beach Pocket,2023-06-17T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,65.3
110262,Severn Beach Pocket,2023-06-17T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,48.0
110262,Severn Beach Pocket,2023-06-17T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
110262,Severn Beach Pocket,2023-06-17T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-17T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-17T23:20:00.000+00:00,feeder,,L3 Active Power,kW,1.49
110262,Severn Beach Pocket,2023-06-17T23:20:00.000+00:00,feeder,,L2 Active Power,kW,0.87
110262,Severn Beach Pocket,2023-06-17T23:20:00.000+00:00,feeder,,L1 Active Power,kW,1.31
110262,Severn Beach Pocket,2023-06-17T23:20:00.000+00:00,feeder,,N Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-17T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.3
110262,Severn Beach Pocket,2023-06-17T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-17T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-17T23:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-17T23:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-17T23:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.4
110262,Severn Beach Pocket,2023-06-17T23:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.71
110262,Severn Beach Pocket,2023-06-17T23:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.44
110262,Severn Beach Pocket,2023-06-17T23:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.07
110262,Severn Beach Pocket,2023-06-17T23:20:00.000+00:00,feeder,41.0,N Current (RMS),A,8.8
110262,Severn Beach Pocket,2023-06-17T23:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-17T23:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-17T23:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,9.2
110262,Severn Beach Pocket,2023-06-17T23:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.22
110262,Severn Beach Pocket,2023-06-17T23:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-17T23:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-17T23:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.01
110262,Severn Beach Pocket,2023-06-17T23:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.59
110262,Severn Beach Pocket,2023-06-17T23:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.98
110262,Severn Beach Pocket,2023-06-17T23:20:00.000+00:00,feeder,31.0,N Current (RMS),A,7.6
110262,Severn Beach Pocket,2023-06-17T23:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.3
110262,Severn Beach Pocket,2023-06-17T23:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-17T23:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-17T23:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-17T23:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.84
110262,Severn Beach Pocket,2023-06-17T23:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.47
110262,Severn Beach Pocket,2023-06-17T23:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.65
110262,Severn Beach Pocket,2023-06-17T23:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.43
110262,Severn Beach Pocket,2023-06-17T23:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.85
110262,Severn Beach Pocket,2023-06-17T23:20:00.000+00:00,feeder,21.0,N Current (RMS),A,17.9
110262,Severn Beach Pocket,2023-06-17T23:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-17T23:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-17T23:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-17T23:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.73
110262,Severn Beach Pocket,2023-06-17T23:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.78
110262,Severn Beach Pocket,2023-06-17T23:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,6.41
110262,Severn Beach Pocket,2023-06-17T23:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.16
110262,Severn Beach Pocket,2023-06-17T23:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.85
110262,Severn Beach Pocket,2023-06-17T23:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.03
110262,Severn Beach Pocket,2023-06-17T23:20:00.000+00:00,feeder,11.0,N Current (RMS),A,43.2
110262,Severn Beach Pocket,2023-06-17T23:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,46.7
110262,Severn Beach Pocket,2023-06-17T23:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.6
110262,Severn Beach Pocket,2023-06-17T23:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,61.4
110262,Severn Beach Pocket,2023-06-17T23:20:00.000+00:00,transformer,,Temperature,C,31.9
110262,Severn Beach Pocket,2023-06-17T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
110262,Severn Beach Pocket,2023-06-17T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
110262,Severn Beach Pocket,2023-06-17T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
110262,Severn Beach Pocket,2023-06-17T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
110262,Severn Beach Pocket,2023-06-17T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
110262,Severn Beach Pocket,2023-06-17T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
110262,Severn Beach Pocket,2023-06-17T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.56
110262,Severn Beach Pocket,2023-06-17T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.91
110262,Severn Beach Pocket,2023-06-17T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.81
110262,Severn Beach Pocket,2023-06-17T23:20:00.000+00:00,busbar,,L3 Active Power,kW,15.88
110262,Severn Beach Pocket,2023-06-17T23:20:00.000+00:00,busbar,,L2 Active Power,kW,8.86
110262,Severn Beach Pocket,2023-06-17T23:20:00.000+00:00,busbar,,L1 Active Power,kW,29.17
110262,Severn Beach Pocket,2023-06-17T23:20:00.000+00:00,busbar,,N Current (RMS),A,82.6
110262,Severn Beach Pocket,2023-06-17T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
110262,Severn Beach Pocket,2023-06-17T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
110262,Severn Beach Pocket,2023-06-17T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
110262,Severn Beach Pocket,2023-06-17T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.15
110262,Severn Beach Pocket,2023-06-17T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.7
110262,Severn Beach Pocket,2023-06-17T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.02
110262,Severn Beach Pocket,2023-06-17T23:10:00.000+00:00,feeder,,L3 Active Power,kW,11.69
110262,Severn Beach Pocket,2023-06-17T23:10:00.000+00:00,feeder,,L2 Active Power,kW,15.1
110262,Severn Beach Pocket,2023-06-17T23:10:00.000+00:00,feeder,,L1 Active Power,kW,9.14
110262,Severn Beach Pocket,2023-06-17T23:10:00.000+00:00,feeder,,N Current (RMS),A,41.0
110262,Severn Beach Pocket,2023-06-17T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,52.8
110262,Severn Beach Pocket,2023-06-17T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,64.6
110262,Severn Beach Pocket,2023-06-17T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,42.0
110262,Severn Beach Pocket,2023-06-17T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
110262,Severn Beach Pocket,2023-06-17T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
110262,Severn Beach Pocket,2023-06-17T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
110262,Severn Beach Pocket,2023-06-17T23:10:00.000+00:00,feeder,,L3 Active Power,kW,1.77
110262,Severn Beach Pocket,2023-06-17T23:10:00.000+00:00,feeder,,L2 Active Power,kW,0.9
110262,Severn Beach Pocket,2023-06-17T23:10:00.000+00:00,feeder,,L1 Active Power,kW,1.82
110262,Severn Beach Pocket,2023-06-17T23:10:00.000+00:00,feeder,,N Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-17T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.4
110262,Severn Beach Pocket,2023-06-17T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-17T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,8.5
110262,Severn Beach Pocket,2023-06-17T23:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-17T23:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-17T23:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.45
110262,Severn Beach Pocket,2023-06-17T23:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.67
110262,Severn Beach Pocket,2023-06-17T23:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.48
110262,Severn Beach Pocket,2023-06-17T23:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.01
110262,Severn Beach Pocket,2023-06-17T23:10:00.000+00:00,feeder,41.0,N Current (RMS),A,8.3
110262,Severn Beach Pocket,2023-06-17T23:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-17T23:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-17T23:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,9.0
110262,Severn Beach Pocket,2023-06-17T23:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.23
110262,Severn Beach Pocket,2023-06-17T23:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-17T23:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-17T23:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.13
110262,Severn Beach Pocket,2023-06-17T23:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.34
110262,Severn Beach Pocket,2023-06-17T23:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.03
110262,Severn Beach Pocket,2023-06-17T23:10:00.000+00:00,feeder,31.0,N Current (RMS),A,8.2
110262,Severn Beach Pocket,2023-06-17T23:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.8
110262,Severn Beach Pocket,2023-06-17T23:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.8
110262,Severn Beach Pocket,2023-06-17T23:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-17T23:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-17T23:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.78
110262,Severn Beach Pocket,2023-06-17T23:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.59
110262,Severn Beach Pocket,2023-06-17T23:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.6
110262,Severn Beach Pocket,2023-06-17T23:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.36
110262,Severn Beach Pocket,2023-06-17T23:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.85
110262,Severn Beach Pocket,2023-06-17T23:10:00.000+00:00,feeder,21.0,N Current (RMS),A,20.0
110262,Severn Beach Pocket,2023-06-17T23:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-17T23:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-17T23:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-17T23:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.44
110262,Severn Beach Pocket,2023-06-17T23:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.37
110262,Severn Beach Pocket,2023-06-17T23:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.25
110262,Severn Beach Pocket,2023-06-17T23:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.49
110262,Severn Beach Pocket,2023-06-17T23:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.27
110262,Severn Beach Pocket,2023-06-17T23:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.17
110262,Severn Beach Pocket,2023-06-17T23:10:00.000+00:00,feeder,11.0,N Current (RMS),A,41.3
110262,Severn Beach Pocket,2023-06-17T23:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,49.4
110262,Severn Beach Pocket,2023-06-17T23:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.6
110262,Severn Beach Pocket,2023-06-17T23:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.4
110262,Severn Beach Pocket,2023-06-17T23:10:00.000+00:00,transformer,,Temperature,C,32.0
110262,Severn Beach Pocket,2023-06-17T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
110262,Severn Beach Pocket,2023-06-17T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
110262,Severn Beach Pocket,2023-06-17T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
110262,Severn Beach Pocket,2023-06-17T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
110262,Severn Beach Pocket,2023-06-17T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
110262,Severn Beach Pocket,2023-06-17T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
110262,Severn Beach Pocket,2023-06-17T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.32
110262,Severn Beach Pocket,2023-06-17T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.03
110262,Severn Beach Pocket,2023-06-17T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.03
110262,Severn Beach Pocket,2023-06-17T23:10:00.000+00:00,busbar,,L3 Active Power,kW,16.39
110262,Severn Beach Pocket,2023-06-17T23:10:00.000+00:00,busbar,,L2 Active Power,kW,8.2
110262,Severn Beach Pocket,2023-06-17T23:10:00.000+00:00,busbar,,L1 Active Power,kW,26.04
110262,Severn Beach Pocket,2023-06-17T23:10:00.000+00:00,busbar,,N Current (RMS),A,81.8
110262,Severn Beach Pocket,2023-06-17T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
110262,Severn Beach Pocket,2023-06-17T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
110262,Severn Beach Pocket,2023-06-17T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
110262,Severn Beach Pocket,2023-06-17T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.77
110262,Severn Beach Pocket,2023-06-17T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.71
110262,Severn Beach Pocket,2023-06-17T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.42
110262,Severn Beach Pocket,2023-06-17T23:00:00.000+00:00,feeder,,L3 Active Power,kW,11.16
110262,Severn Beach Pocket,2023-06-17T23:00:00.000+00:00,feeder,,L2 Active Power,kW,15.0
110262,Severn Beach Pocket,2023-06-17T23:00:00.000+00:00,feeder,,L1 Active Power,kW,9.47
110262,Severn Beach Pocket,2023-06-17T23:00:00.000+00:00,feeder,,N Current (RMS),A,42.2
110262,Severn Beach Pocket,2023-06-17T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,51.6
110262,Severn Beach Pocket,2023-06-17T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,64.0
110262,Severn Beach Pocket,2023-06-17T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,42.4
110262,Severn Beach Pocket,2023-06-17T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
110262,Severn Beach Pocket,2023-06-17T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
110262,Severn Beach Pocket,2023-06-17T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.19
110262,Severn Beach Pocket,2023-06-17T23:00:00.000+00:00,feeder,,L3 Active Power,kW,2.03
110262,Severn Beach Pocket,2023-06-17T23:00:00.000+00:00,feeder,,L2 Active Power,kW,0.78
110262,Severn Beach Pocket,2023-06-17T23:00:00.000+00:00,feeder,,L1 Active Power,kW,2.73
110262,Severn Beach Pocket,2023-06-17T23:00:00.000+00:00,feeder,,N Current (RMS),A,7.4
110262,Severn Beach Pocket,2023-06-17T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.6
110262,Severn Beach Pocket,2023-06-17T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-17T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.0
110262,Severn Beach Pocket,2023-06-17T23:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-17T23:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-17T23:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.45
110262,Severn Beach Pocket,2023-06-17T23:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.63
110262,Severn Beach Pocket,2023-06-17T23:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.55
110262,Severn Beach Pocket,2023-06-17T23:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.92
110262,Severn Beach Pocket,2023-06-17T23:00:00.000+00:00,feeder,41.0,N Current (RMS),A,7.3
110262,Severn Beach Pocket,2023-06-17T23:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-17T23:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-17T23:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,8.6
110262,Severn Beach Pocket,2023-06-17T23:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.22
110262,Severn Beach Pocket,2023-06-17T23:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-17T23:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-17T23:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.0
110262,Severn Beach Pocket,2023-06-17T23:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.2
110262,Severn Beach Pocket,2023-06-17T23:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.93
110262,Severn Beach Pocket,2023-06-17T23:00:00.000+00:00,feeder,31.0,N Current (RMS),A,8.1
110262,Severn Beach Pocket,2023-06-17T23:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.3
110262,Severn Beach Pocket,2023-06-17T23:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.7
110262,Severn Beach Pocket,2023-06-17T23:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-17T23:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-17T23:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.84
110262,Severn Beach Pocket,2023-06-17T23:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.46
110262,Severn Beach Pocket,2023-06-17T23:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.66
110262,Severn Beach Pocket,2023-06-17T23:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.34
110262,Severn Beach Pocket,2023-06-17T23:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.72
110262,Severn Beach Pocket,2023-06-17T23:00:00.000+00:00,feeder,21.0,N Current (RMS),A,20.3
110262,Severn Beach Pocket,2023-06-17T23:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-17T23:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-17T23:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-17T23:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.8
110262,Severn Beach Pocket,2023-06-17T23:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.79
110262,Severn Beach Pocket,2023-06-17T23:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.93
110262,Severn Beach Pocket,2023-06-17T23:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.79
110262,Severn Beach Pocket,2023-06-17T23:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.02
110262,Severn Beach Pocket,2023-06-17T23:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.76
110262,Severn Beach Pocket,2023-06-17T23:00:00.000+00:00,feeder,11.0,N Current (RMS),A,42.8
110262,Severn Beach Pocket,2023-06-17T23:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.0
110262,Severn Beach Pocket,2023-06-17T23:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.3
110262,Severn Beach Pocket,2023-06-17T23:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.9
110262,Severn Beach Pocket,2023-06-17T23:00:00.000+00:00,transformer,,Temperature,C,32.0
110262,Severn Beach Pocket,2023-06-17T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
110262,Severn Beach Pocket,2023-06-17T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
110262,Severn Beach Pocket,2023-06-17T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
110262,Severn Beach Pocket,2023-06-17T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
110262,Severn Beach Pocket,2023-06-17T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
110262,Severn Beach Pocket,2023-06-17T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
110262,Severn Beach Pocket,2023-06-17T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.47
110262,Severn Beach Pocket,2023-06-17T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.49
110262,Severn Beach Pocket,2023-06-17T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
110262,Severn Beach Pocket,2023-06-17T23:00:00.000+00:00,busbar,,L3 Active Power,kW,15.69
110262,Severn Beach Pocket,2023-06-17T23:00:00.000+00:00,busbar,,L2 Active Power,kW,9.18
110262,Severn Beach Pocket,2023-06-17T23:00:00.000+00:00,busbar,,L1 Active Power,kW,26.53
110262,Severn Beach Pocket,2023-06-17T23:00:00.000+00:00,busbar,,N Current (RMS),A,82.0
110262,Severn Beach Pocket,2023-06-17T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
110262,Severn Beach Pocket,2023-06-17T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
110262,Severn Beach Pocket,2023-06-17T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
110262,Severn Beach Pocket,2023-06-17T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.22
110262,Severn Beach Pocket,2023-06-17T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
110262,Severn Beach Pocket,2023-06-17T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.03
110262,Severn Beach Pocket,2023-06-17T22:50:00.000+00:00,feeder,,L3 Active Power,kW,12.31
110262,Severn Beach Pocket,2023-06-17T22:50:00.000+00:00,feeder,,L2 Active Power,kW,12.52
110262,Severn Beach Pocket,2023-06-17T22:50:00.000+00:00,feeder,,L1 Active Power,kW,10.61
110262,Severn Beach Pocket,2023-06-17T22:50:00.000+00:00,feeder,,N Current (RMS),A,38.4
110262,Severn Beach Pocket,2023-06-17T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,55.8
110262,Severn Beach Pocket,2023-06-17T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,55.0
110262,Severn Beach Pocket,2023-06-17T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,46.6
110262,Severn Beach Pocket,2023-06-17T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
110262,Severn Beach Pocket,2023-06-17T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
110262,Severn Beach Pocket,2023-06-17T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.18
110262,Severn Beach Pocket,2023-06-17T22:50:00.000+00:00,feeder,,L3 Active Power,kW,1.75
110262,Severn Beach Pocket,2023-06-17T22:50:00.000+00:00,feeder,,L2 Active Power,kW,0.73
110262,Severn Beach Pocket,2023-06-17T22:50:00.000+00:00,feeder,,L1 Active Power,kW,2.18
110262,Severn Beach Pocket,2023-06-17T22:50:00.000+00:00,feeder,,N Current (RMS),A,6.9
110262,Severn Beach Pocket,2023-06-17T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.5
110262,Severn Beach Pocket,2023-06-17T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-17T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.0
110262,Severn Beach Pocket,2023-06-17T22:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-17T22:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-17T22:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-17T22:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.74
110262,Severn Beach Pocket,2023-06-17T22:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.43
110262,Severn Beach Pocket,2023-06-17T22:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.08
110262,Severn Beach Pocket,2023-06-17T22:50:00.000+00:00,feeder,41.0,N Current (RMS),A,8.5
110262,Severn Beach Pocket,2023-06-17T22:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-17T22:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-17T22:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,9.2
110262,Severn Beach Pocket,2023-06-17T22:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.19
110262,Severn Beach Pocket,2023-06-17T22:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-17T22:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-17T22:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.84
110262,Severn Beach Pocket,2023-06-17T22:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.28
110262,Severn Beach Pocket,2023-06-17T22:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.15
110262,Severn Beach Pocket,2023-06-17T22:50:00.000+00:00,feeder,31.0,N Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-17T22:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-17T22:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.7
110262,Severn Beach Pocket,2023-06-17T22:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-17T22:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-17T22:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.86
110262,Severn Beach Pocket,2023-06-17T22:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.62
110262,Severn Beach Pocket,2023-06-17T22:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.71
110262,Severn Beach Pocket,2023-06-17T22:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.38
110262,Severn Beach Pocket,2023-06-17T22:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.69
110262,Severn Beach Pocket,2023-06-17T22:50:00.000+00:00,feeder,21.0,N Current (RMS),A,24.0
110262,Severn Beach Pocket,2023-06-17T22:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-17T22:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-17T22:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-17T22:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.9
110262,Severn Beach Pocket,2023-06-17T22:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.98
110262,Severn Beach Pocket,2023-06-17T22:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.35
110262,Severn Beach Pocket,2023-06-17T22:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.86
110262,Severn Beach Pocket,2023-06-17T22:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.02
110262,Severn Beach Pocket,2023-06-17T22:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.74
110262,Severn Beach Pocket,2023-06-17T22:50:00.000+00:00,feeder,11.0,N Current (RMS),A,45.0
110262,Severn Beach Pocket,2023-06-17T22:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.2
110262,Severn Beach Pocket,2023-06-17T22:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.2
110262,Severn Beach Pocket,2023-06-17T22:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.4
110262,Severn Beach Pocket,2023-06-17T22:50:00.000+00:00,transformer,,Temperature,C,32.0
110262,Severn Beach Pocket,2023-06-17T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
110262,Severn Beach Pocket,2023-06-17T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
110262,Severn Beach Pocket,2023-06-17T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
110262,Severn Beach Pocket,2023-06-17T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
110262,Severn Beach Pocket,2023-06-17T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
110262,Severn Beach Pocket,2023-06-17T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
110262,Severn Beach Pocket,2023-06-17T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.98
110262,Severn Beach Pocket,2023-06-17T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.97
110262,Severn Beach Pocket,2023-06-17T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.44
110262,Severn Beach Pocket,2023-06-17T22:50:00.000+00:00,busbar,,L3 Active Power,kW,15.49
110262,Severn Beach Pocket,2023-06-17T22:50:00.000+00:00,busbar,,L2 Active Power,kW,5.55
110262,Severn Beach Pocket,2023-06-17T22:50:00.000+00:00,busbar,,L1 Active Power,kW,26.44
110262,Severn Beach Pocket,2023-06-17T22:50:00.000+00:00,busbar,,N Current (RMS),A,78.8
110262,Severn Beach Pocket,2023-06-17T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
110262,Severn Beach Pocket,2023-06-17T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
110262,Severn Beach Pocket,2023-06-17T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
110262,Severn Beach Pocket,2023-06-17T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.64
110262,Severn Beach Pocket,2023-06-17T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
110262,Severn Beach Pocket,2023-06-17T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.95
110262,Severn Beach Pocket,2023-06-17T22:40:00.000+00:00,feeder,,L3 Active Power,kW,12.84
110262,Severn Beach Pocket,2023-06-17T22:40:00.000+00:00,feeder,,L2 Active Power,kW,15.45
110262,Severn Beach Pocket,2023-06-17T22:40:00.000+00:00,feeder,,L1 Active Power,kW,11.37
110262,Severn Beach Pocket,2023-06-17T22:40:00.000+00:00,feeder,,N Current (RMS),A,42.9
110262,Severn Beach Pocket,2023-06-17T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,58.4
110262,Severn Beach Pocket,2023-06-17T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,66.0
110262,Severn Beach Pocket,2023-06-17T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,49.6
