Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-17T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
110262,Severn Beach Pocket,2023-06-17T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
110262,Severn Beach Pocket,2023-06-17T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
110262,Severn Beach Pocket,2023-06-17T22:40:00.000+00:00,feeder,,L3 Active Power,kW,1.91
110262,Severn Beach Pocket,2023-06-17T22:40:00.000+00:00,feeder,,L2 Active Power,kW,0.8
110262,Severn Beach Pocket,2023-06-17T22:40:00.000+00:00,feeder,,L1 Active Power,kW,1.88
110262,Severn Beach Pocket,2023-06-17T22:40:00.000+00:00,feeder,,N Current (RMS),A,7.0
110262,Severn Beach Pocket,2023-06-17T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.2
110262,Severn Beach Pocket,2023-06-17T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-17T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,8.8
110262,Severn Beach Pocket,2023-06-17T22:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-17T22:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-17T22:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-06-17T22:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.7
110262,Severn Beach Pocket,2023-06-17T22:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.5
110262,Severn Beach Pocket,2023-06-17T22:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.23
110262,Severn Beach Pocket,2023-06-17T22:40:00.000+00:00,feeder,41.0,N Current (RMS),A,8.2
110262,Severn Beach Pocket,2023-06-17T22:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-17T22:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-17T22:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,9.7
110262,Severn Beach Pocket,2023-06-17T22:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.2
110262,Severn Beach Pocket,2023-06-17T22:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-17T22:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.06
110262,Severn Beach Pocket,2023-06-17T22:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.83
110262,Severn Beach Pocket,2023-06-17T22:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.45
110262,Severn Beach Pocket,2023-06-17T22:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.51
110262,Severn Beach Pocket,2023-06-17T22:40:00.000+00:00,feeder,31.0,N Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-17T22:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-17T22:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-17T22:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.8
110262,Severn Beach Pocket,2023-06-17T22:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-17T22:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.86
110262,Severn Beach Pocket,2023-06-17T22:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.61
110262,Severn Beach Pocket,2023-06-17T22:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.69
110262,Severn Beach Pocket,2023-06-17T22:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.36
110262,Severn Beach Pocket,2023-06-17T22:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.74
110262,Severn Beach Pocket,2023-06-17T22:40:00.000+00:00,feeder,21.0,N Current (RMS),A,24.3
110262,Severn Beach Pocket,2023-06-17T22:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-17T22:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-17T22:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-17T22:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.48
110262,Severn Beach Pocket,2023-06-17T22:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.24
110262,Severn Beach Pocket,2023-06-17T22:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.1
110262,Severn Beach Pocket,2023-06-17T22:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.03
110262,Severn Beach Pocket,2023-06-17T22:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.02
110262,Severn Beach Pocket,2023-06-17T22:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.12
110262,Severn Beach Pocket,2023-06-17T22:40:00.000+00:00,feeder,11.0,N Current (RMS),A,40.9
110262,Severn Beach Pocket,2023-06-17T22:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,47.7
110262,Severn Beach Pocket,2023-06-17T22:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.6
110262,Severn Beach Pocket,2023-06-17T22:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.8
110262,Severn Beach Pocket,2023-06-17T22:40:00.000+00:00,transformer,,Temperature,C,32.1
110262,Severn Beach Pocket,2023-06-17T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
110262,Severn Beach Pocket,2023-06-17T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
110262,Severn Beach Pocket,2023-06-17T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
110262,Severn Beach Pocket,2023-06-17T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
110262,Severn Beach Pocket,2023-06-17T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
110262,Severn Beach Pocket,2023-06-17T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
110262,Severn Beach Pocket,2023-06-17T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.11
110262,Severn Beach Pocket,2023-06-17T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.73
110262,Severn Beach Pocket,2023-06-17T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.3
110262,Severn Beach Pocket,2023-06-17T22:40:00.000+00:00,busbar,,L3 Active Power,kW,15.96
110262,Severn Beach Pocket,2023-06-17T22:40:00.000+00:00,busbar,,L2 Active Power,kW,9.82
110262,Severn Beach Pocket,2023-06-17T22:40:00.000+00:00,busbar,,L1 Active Power,kW,26.84
110262,Severn Beach Pocket,2023-06-17T22:40:00.000+00:00,busbar,,N Current (RMS),A,90.3
110262,Severn Beach Pocket,2023-06-17T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
110262,Severn Beach Pocket,2023-06-17T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
110262,Severn Beach Pocket,2023-06-17T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
110262,Severn Beach Pocket,2023-06-17T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.82
110262,Severn Beach Pocket,2023-06-17T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
110262,Severn Beach Pocket,2023-06-17T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.93
110262,Severn Beach Pocket,2023-06-17T22:30:00.000+00:00,feeder,,L3 Active Power,kW,14.68
110262,Severn Beach Pocket,2023-06-17T22:30:00.000+00:00,feeder,,L2 Active Power,kW,13.28
110262,Severn Beach Pocket,2023-06-17T22:30:00.000+00:00,feeder,,L1 Active Power,kW,11.3
110262,Severn Beach Pocket,2023-06-17T22:30:00.000+00:00,feeder,,N Current (RMS),A,44.5
110262,Severn Beach Pocket,2023-06-17T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,66.3
110262,Severn Beach Pocket,2023-06-17T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,57.6
110262,Severn Beach Pocket,2023-06-17T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,49.3
110262,Severn Beach Pocket,2023-06-17T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
110262,Severn Beach Pocket,2023-06-17T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
110262,Severn Beach Pocket,2023-06-17T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
110262,Severn Beach Pocket,2023-06-17T22:30:00.000+00:00,feeder,,L3 Active Power,kW,1.96
110262,Severn Beach Pocket,2023-06-17T22:30:00.000+00:00,feeder,,L2 Active Power,kW,0.94
110262,Severn Beach Pocket,2023-06-17T22:30:00.000+00:00,feeder,,L1 Active Power,kW,1.42
110262,Severn Beach Pocket,2023-06-17T22:30:00.000+00:00,feeder,,N Current (RMS),A,6.4
110262,Severn Beach Pocket,2023-06-17T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.3
110262,Severn Beach Pocket,2023-06-17T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-17T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,6.2
110262,Severn Beach Pocket,2023-06-17T22:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.36
110262,Severn Beach Pocket,2023-06-17T22:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.14
110262,Severn Beach Pocket,2023-06-17T22:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-17T22:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.66
110262,Severn Beach Pocket,2023-06-17T22:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.09
110262,Severn Beach Pocket,2023-06-17T22:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.46
110262,Severn Beach Pocket,2023-06-17T22:30:00.000+00:00,feeder,41.0,N Current (RMS),A,8.4
110262,Severn Beach Pocket,2023-06-17T22:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-17T22:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-17T22:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,10.6
110262,Severn Beach Pocket,2023-06-17T22:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.31
110262,Severn Beach Pocket,2023-06-17T22:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-17T22:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-06-17T22:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.98
110262,Severn Beach Pocket,2023-06-17T22:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.26
110262,Severn Beach Pocket,2023-06-17T22:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.4
110262,Severn Beach Pocket,2023-06-17T22:30:00.000+00:00,feeder,31.0,N Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-17T22:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-17T22:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.8
110262,Severn Beach Pocket,2023-06-17T22:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.3
110262,Severn Beach Pocket,2023-06-17T22:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-17T22:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.87
110262,Severn Beach Pocket,2023-06-17T22:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.45
110262,Severn Beach Pocket,2023-06-17T22:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.67
110262,Severn Beach Pocket,2023-06-17T22:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.36
110262,Severn Beach Pocket,2023-06-17T22:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.85
110262,Severn Beach Pocket,2023-06-17T22:30:00.000+00:00,feeder,21.0,N Current (RMS),A,26.1
110262,Severn Beach Pocket,2023-06-17T22:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-17T22:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-17T22:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-17T22:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.97
110262,Severn Beach Pocket,2023-06-17T22:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.83
110262,Severn Beach Pocket,2023-06-17T22:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,6.87
110262,Severn Beach Pocket,2023-06-17T22:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.19
110262,Severn Beach Pocket,2023-06-17T22:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.18
110262,Severn Beach Pocket,2023-06-17T22:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.92
110262,Severn Beach Pocket,2023-06-17T22:30:00.000+00:00,feeder,11.0,N Current (RMS),A,40.8
110262,Severn Beach Pocket,2023-06-17T22:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,55.0
110262,Severn Beach Pocket,2023-06-17T22:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,65.1
110262,Severn Beach Pocket,2023-06-17T22:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,59.5
110262,Severn Beach Pocket,2023-06-17T22:30:00.000+00:00,transformer,,Temperature,C,32.2
110262,Severn Beach Pocket,2023-06-17T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
110262,Severn Beach Pocket,2023-06-17T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
110262,Severn Beach Pocket,2023-06-17T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
110262,Severn Beach Pocket,2023-06-17T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
110262,Severn Beach Pocket,2023-06-17T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
110262,Severn Beach Pocket,2023-06-17T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
110262,Severn Beach Pocket,2023-06-17T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.84
110262,Severn Beach Pocket,2023-06-17T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.99
110262,Severn Beach Pocket,2023-06-17T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.27
110262,Severn Beach Pocket,2023-06-17T22:30:00.000+00:00,busbar,,L3 Active Power,kW,18.77
110262,Severn Beach Pocket,2023-06-17T22:30:00.000+00:00,busbar,,L2 Active Power,kW,5.04
110262,Severn Beach Pocket,2023-06-17T22:30:00.000+00:00,busbar,,L1 Active Power,kW,29.34
110262,Severn Beach Pocket,2023-06-17T22:30:00.000+00:00,busbar,,N Current (RMS),A,87.9
110262,Severn Beach Pocket,2023-06-17T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
110262,Severn Beach Pocket,2023-06-17T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
110262,Severn Beach Pocket,2023-06-17T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
110262,Severn Beach Pocket,2023-06-17T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.87
110262,Severn Beach Pocket,2023-06-17T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
110262,Severn Beach Pocket,2023-06-17T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.96
110262,Severn Beach Pocket,2023-06-17T22:20:00.000+00:00,feeder,,L3 Active Power,kW,11.65
110262,Severn Beach Pocket,2023-06-17T22:20:00.000+00:00,feeder,,L2 Active Power,kW,13.79
110262,Severn Beach Pocket,2023-06-17T22:20:00.000+00:00,feeder,,L1 Active Power,kW,11.72
110262,Severn Beach Pocket,2023-06-17T22:20:00.000+00:00,feeder,,N Current (RMS),A,42.2
110262,Severn Beach Pocket,2023-06-17T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,54.2
110262,Severn Beach Pocket,2023-06-17T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,59.5
110262,Severn Beach Pocket,2023-06-17T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,50.9
110262,Severn Beach Pocket,2023-06-17T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
110262,Severn Beach Pocket,2023-06-17T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-17T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.21
110262,Severn Beach Pocket,2023-06-17T22:20:00.000+00:00,feeder,,L3 Active Power,kW,2.09
110262,Severn Beach Pocket,2023-06-17T22:20:00.000+00:00,feeder,,L2 Active Power,kW,1.11
110262,Severn Beach Pocket,2023-06-17T22:20:00.000+00:00,feeder,,L1 Active Power,kW,1.52
110262,Severn Beach Pocket,2023-06-17T22:20:00.000+00:00,feeder,,N Current (RMS),A,6.3
110262,Severn Beach Pocket,2023-06-17T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.7
110262,Severn Beach Pocket,2023-06-17T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-17T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.6
110262,Severn Beach Pocket,2023-06-17T22:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-17T22:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-17T22:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-17T22:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.93
110262,Severn Beach Pocket,2023-06-17T22:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.48
110262,Severn Beach Pocket,2023-06-17T22:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.47
110262,Severn Beach Pocket,2023-06-17T22:20:00.000+00:00,feeder,41.0,N Current (RMS),A,9.8
110262,Severn Beach Pocket,2023-06-17T22:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-17T22:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-17T22:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,10.6
110262,Severn Beach Pocket,2023-06-17T22:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.3
110262,Severn Beach Pocket,2023-06-17T22:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-17T22:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-17T22:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.97
110262,Severn Beach Pocket,2023-06-17T22:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.31
110262,Severn Beach Pocket,2023-06-17T22:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.22
110262,Severn Beach Pocket,2023-06-17T22:20:00.000+00:00,feeder,31.0,N Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-17T22:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-17T22:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.8
110262,Severn Beach Pocket,2023-06-17T22:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-17T22:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-17T22:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.91
110262,Severn Beach Pocket,2023-06-17T22:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.4
110262,Severn Beach Pocket,2023-06-17T22:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.73
110262,Severn Beach Pocket,2023-06-17T22:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.44
110262,Severn Beach Pocket,2023-06-17T22:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.09
110262,Severn Beach Pocket,2023-06-17T22:20:00.000+00:00,feeder,21.0,N Current (RMS),A,24.4
110262,Severn Beach Pocket,2023-06-17T22:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-17T22:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-17T22:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.7
110262,Severn Beach Pocket,2023-06-17T22:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.72
110262,Severn Beach Pocket,2023-06-17T22:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.37
110262,Severn Beach Pocket,2023-06-17T22:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.28
110262,Severn Beach Pocket,2023-06-17T22:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.53
110262,Severn Beach Pocket,2023-06-17T22:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.31
110262,Severn Beach Pocket,2023-06-17T22:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.07
110262,Severn Beach Pocket,2023-06-17T22:20:00.000+00:00,feeder,11.0,N Current (RMS),A,39.8
110262,Severn Beach Pocket,2023-06-17T22:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,48.7
110262,Severn Beach Pocket,2023-06-17T22:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.7
110262,Severn Beach Pocket,2023-06-17T22:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.5
110262,Severn Beach Pocket,2023-06-17T22:20:00.000+00:00,transformer,,Temperature,C,32.2
110262,Severn Beach Pocket,2023-06-17T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
110262,Severn Beach Pocket,2023-06-17T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
110262,Severn Beach Pocket,2023-06-17T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
110262,Severn Beach Pocket,2023-06-17T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
110262,Severn Beach Pocket,2023-06-17T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
110262,Severn Beach Pocket,2023-06-17T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
110262,Severn Beach Pocket,2023-06-17T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.27
110262,Severn Beach Pocket,2023-06-17T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.19
110262,Severn Beach Pocket,2023-06-17T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.77
110262,Severn Beach Pocket,2023-06-17T22:20:00.000+00:00,busbar,,L3 Active Power,kW,15.84
110262,Severn Beach Pocket,2023-06-17T22:20:00.000+00:00,busbar,,L2 Active Power,kW,6.95
110262,Severn Beach Pocket,2023-06-17T22:20:00.000+00:00,busbar,,L1 Active Power,kW,30.09
110262,Severn Beach Pocket,2023-06-17T22:20:00.000+00:00,busbar,,N Current (RMS),A,84.9
110262,Severn Beach Pocket,2023-06-17T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
110262,Severn Beach Pocket,2023-06-17T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
110262,Severn Beach Pocket,2023-06-17T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.3
110262,Severn Beach Pocket,2023-06-17T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.74
110262,Severn Beach Pocket,2023-06-17T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
110262,Severn Beach Pocket,2023-06-17T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.3
110262,Severn Beach Pocket,2023-06-17T22:10:00.000+00:00,feeder,,L3 Active Power,kW,13.38
110262,Severn Beach Pocket,2023-06-17T22:10:00.000+00:00,feeder,,L2 Active Power,kW,16.11
110262,Severn Beach Pocket,2023-06-17T22:10:00.000+00:00,feeder,,L1 Active Power,kW,11.0
110262,Severn Beach Pocket,2023-06-17T22:10:00.000+00:00,feeder,,N Current (RMS),A,48.4
110262,Severn Beach Pocket,2023-06-17T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,60.9
110262,Severn Beach Pocket,2023-06-17T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,68.6
110262,Severn Beach Pocket,2023-06-17T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,48.5
110262,Severn Beach Pocket,2023-06-17T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
110262,Severn Beach Pocket,2023-06-17T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
110262,Severn Beach Pocket,2023-06-17T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
110262,Severn Beach Pocket,2023-06-17T22:10:00.000+00:00,feeder,,L3 Active Power,kW,2.54
110262,Severn Beach Pocket,2023-06-17T22:10:00.000+00:00,feeder,,L2 Active Power,kW,1.29
110262,Severn Beach Pocket,2023-06-17T22:10:00.000+00:00,feeder,,L1 Active Power,kW,1.56
110262,Severn Beach Pocket,2023-06-17T22:10:00.000+00:00,feeder,,N Current (RMS),A,8.1
110262,Severn Beach Pocket,2023-06-17T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.9
110262,Severn Beach Pocket,2023-06-17T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.9
110262,Severn Beach Pocket,2023-06-17T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,6.8
110262,Severn Beach Pocket,2023-06-17T22:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.01
110262,Severn Beach Pocket,2023-06-17T22:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-17T22:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-17T22:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.1
110262,Severn Beach Pocket,2023-06-17T22:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.49
110262,Severn Beach Pocket,2023-06-17T22:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.51
110262,Severn Beach Pocket,2023-06-17T22:10:00.000+00:00,feeder,41.0,N Current (RMS),A,9.7
110262,Severn Beach Pocket,2023-06-17T22:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-17T22:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-17T22:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,10.7
110262,Severn Beach Pocket,2023-06-17T22:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.2
110262,Severn Beach Pocket,2023-06-17T22:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-17T22:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-17T22:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.8
110262,Severn Beach Pocket,2023-06-17T22:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.46
110262,Severn Beach Pocket,2023-06-17T22:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.15
110262,Severn Beach Pocket,2023-06-17T22:10:00.000+00:00,feeder,31.0,N Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-17T22:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-17T22:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-17T22:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-17T22:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-17T22:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.88
110262,Severn Beach Pocket,2023-06-17T22:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.42
110262,Severn Beach Pocket,2023-06-17T22:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.74
110262,Severn Beach Pocket,2023-06-17T22:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.44
110262,Severn Beach Pocket,2023-06-17T22:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.03
110262,Severn Beach Pocket,2023-06-17T22:10:00.000+00:00,feeder,21.0,N Current (RMS),A,23.9
110262,Severn Beach Pocket,2023-06-17T22:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-17T22:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-17T22:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.2
110262,Severn Beach Pocket,2023-06-17T22:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.69
110262,Severn Beach Pocket,2023-06-17T22:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.96
110262,Severn Beach Pocket,2023-06-17T22:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.39
110262,Severn Beach Pocket,2023-06-17T22:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.71
110262,Severn Beach Pocket,2023-06-17T22:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.24
110262,Severn Beach Pocket,2023-06-17T22:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.94
110262,Severn Beach Pocket,2023-06-17T22:10:00.000+00:00,feeder,11.0,N Current (RMS),A,39.4
110262,Severn Beach Pocket,2023-06-17T22:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,52.5
110262,Severn Beach Pocket,2023-06-17T22:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.2
110262,Severn Beach Pocket,2023-06-17T22:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.9
110262,Severn Beach Pocket,2023-06-17T22:10:00.000+00:00,transformer,,Temperature,C,32.3
110262,Severn Beach Pocket,2023-06-17T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
110262,Severn Beach Pocket,2023-06-17T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
110262,Severn Beach Pocket,2023-06-17T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
110262,Severn Beach Pocket,2023-06-17T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
110262,Severn Beach Pocket,2023-06-17T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
110262,Severn Beach Pocket,2023-06-17T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
110262,Severn Beach Pocket,2023-06-17T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.2
110262,Severn Beach Pocket,2023-06-17T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.93
110262,Severn Beach Pocket,2023-06-17T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.49
110262,Severn Beach Pocket,2023-06-17T22:10:00.000+00:00,busbar,,L3 Active Power,kW,17.84
110262,Severn Beach Pocket,2023-06-17T22:10:00.000+00:00,busbar,,L2 Active Power,kW,9.66
110262,Severn Beach Pocket,2023-06-17T22:10:00.000+00:00,busbar,,L1 Active Power,kW,30.2
110262,Severn Beach Pocket,2023-06-17T22:10:00.000+00:00,busbar,,N Current (RMS),A,92.4
110262,Severn Beach Pocket,2023-06-17T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
110262,Severn Beach Pocket,2023-06-17T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
110262,Severn Beach Pocket,2023-06-17T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
110262,Severn Beach Pocket,2023-06-17T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.98
110262,Severn Beach Pocket,2023-06-17T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
110262,Severn Beach Pocket,2023-06-17T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.36
110262,Severn Beach Pocket,2023-06-17T22:00:00.000+00:00,feeder,,L3 Active Power,kW,11.43
110262,Severn Beach Pocket,2023-06-17T22:00:00.000+00:00,feeder,,L2 Active Power,kW,21.99
110262,Severn Beach Pocket,2023-06-17T22:00:00.000+00:00,feeder,,L1 Active Power,kW,10.44
110262,Severn Beach Pocket,2023-06-17T22:00:00.000+00:00,feeder,,N Current (RMS),A,62.8
110262,Severn Beach Pocket,2023-06-17T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,53.5
110262,Severn Beach Pocket,2023-06-17T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,91.5
110262,Severn Beach Pocket,2023-06-17T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,46.2
110262,Severn Beach Pocket,2023-06-17T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
110262,Severn Beach Pocket,2023-06-17T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-17T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
110262,Severn Beach Pocket,2023-06-17T22:00:00.000+00:00,feeder,,L3 Active Power,kW,3.28
110262,Severn Beach Pocket,2023-06-17T22:00:00.000+00:00,feeder,,L2 Active Power,kW,1.33
110262,Severn Beach Pocket,2023-06-17T22:00:00.000+00:00,feeder,,L1 Active Power,kW,1.44
110262,Severn Beach Pocket,2023-06-17T22:00:00.000+00:00,feeder,,N Current (RMS),A,10.7
110262,Severn Beach Pocket,2023-06-17T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.8
110262,Severn Beach Pocket,2023-06-17T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.2
110262,Severn Beach Pocket,2023-06-17T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,6.3
110262,Severn Beach Pocket,2023-06-17T22:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-17T22:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-17T22:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-17T22:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.83
110262,Severn Beach Pocket,2023-06-17T22:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.52
110262,Severn Beach Pocket,2023-06-17T22:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.49
110262,Severn Beach Pocket,2023-06-17T22:00:00.000+00:00,feeder,41.0,N Current (RMS),A,9.2
110262,Severn Beach Pocket,2023-06-17T22:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-17T22:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-17T22:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,10.6
110262,Severn Beach Pocket,2023-06-17T22:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.22
110262,Severn Beach Pocket,2023-06-17T22:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-06-17T22:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-17T22:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.81
110262,Severn Beach Pocket,2023-06-17T22:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.5
110262,Severn Beach Pocket,2023-06-17T22:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.07
110262,Severn Beach Pocket,2023-06-17T22:00:00.000+00:00,feeder,31.0,N Current (RMS),A,12.0
110262,Severn Beach Pocket,2023-06-17T22:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-17T22:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-17T22:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.3
110262,Severn Beach Pocket,2023-06-17T22:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-17T22:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.9
110262,Severn Beach Pocket,2023-06-17T22:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-17T22:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.78
110262,Severn Beach Pocket,2023-06-17T22:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.49
110262,Severn Beach Pocket,2023-06-17T22:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.99
110262,Severn Beach Pocket,2023-06-17T22:00:00.000+00:00,feeder,21.0,N Current (RMS),A,24.3
110262,Severn Beach Pocket,2023-06-17T22:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-17T22:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-17T22:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-17T22:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.7
110262,Severn Beach Pocket,2023-06-17T22:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.91
110262,Severn Beach Pocket,2023-06-17T22:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.81
110262,Severn Beach Pocket,2023-06-17T22:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.13
110262,Severn Beach Pocket,2023-06-17T22:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.06
110262,Severn Beach Pocket,2023-06-17T22:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.43
110262,Severn Beach Pocket,2023-06-17T22:00:00.000+00:00,feeder,11.0,N Current (RMS),A,40.0
110262,Severn Beach Pocket,2023-06-17T22:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,48.3
110262,Severn Beach Pocket,2023-06-17T22:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.4
110262,Severn Beach Pocket,2023-06-17T22:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.2
110262,Severn Beach Pocket,2023-06-17T22:00:00.000+00:00,transformer,,Temperature,C,32.4
110262,Severn Beach Pocket,2023-06-17T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
110262,Severn Beach Pocket,2023-06-17T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
110262,Severn Beach Pocket,2023-06-17T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
110262,Severn Beach Pocket,2023-06-17T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
110262,Severn Beach Pocket,2023-06-17T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
110262,Severn Beach Pocket,2023-06-17T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
110262,Severn Beach Pocket,2023-06-17T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.69
110262,Severn Beach Pocket,2023-06-17T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.01
110262,Severn Beach Pocket,2023-06-17T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.97
110262,Severn Beach Pocket,2023-06-17T22:00:00.000+00:00,busbar,,L3 Active Power,kW,15.98
110262,Severn Beach Pocket,2023-06-17T22:00:00.000+00:00,busbar,,L2 Active Power,kW,15.8
110262,Severn Beach Pocket,2023-06-17T22:00:00.000+00:00,busbar,,L1 Active Power,kW,29.86
110262,Severn Beach Pocket,2023-06-17T22:00:00.000+00:00,busbar,,N Current (RMS),A,107.6
110262,Severn Beach Pocket,2023-06-17T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
110262,Severn Beach Pocket,2023-06-17T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
110262,Severn Beach Pocket,2023-06-17T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
110262,Severn Beach Pocket,2023-06-17T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.76
110262,Severn Beach Pocket,2023-06-17T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
110262,Severn Beach Pocket,2023-06-17T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.99
110262,Severn Beach Pocket,2023-06-17T21:50:00.000+00:00,feeder,,L3 Active Power,kW,14.23
110262,Severn Beach Pocket,2023-06-17T21:50:00.000+00:00,feeder,,L2 Active Power,kW,24.28
110262,Severn Beach Pocket,2023-06-17T21:50:00.000+00:00,feeder,,L1 Active Power,kW,11.3
110262,Severn Beach Pocket,2023-06-17T21:50:00.000+00:00,feeder,,N Current (RMS),A,68.6
110262,Severn Beach Pocket,2023-06-17T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,64.0
110262,Severn Beach Pocket,2023-06-17T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,102.1
110262,Severn Beach Pocket,2023-06-17T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,49.4
110262,Severn Beach Pocket,2023-06-17T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
110262,Severn Beach Pocket,2023-06-17T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-17T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
110262,Severn Beach Pocket,2023-06-17T21:50:00.000+00:00,feeder,,L3 Active Power,kW,3.27
110262,Severn Beach Pocket,2023-06-17T21:50:00.000+00:00,feeder,,L2 Active Power,kW,1.36
110262,Severn Beach Pocket,2023-06-17T21:50:00.000+00:00,feeder,,L1 Active Power,kW,2.42
110262,Severn Beach Pocket,2023-06-17T21:50:00.000+00:00,feeder,,N Current (RMS),A,9.4
110262,Severn Beach Pocket,2023-06-17T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.4
110262,Severn Beach Pocket,2023-06-17T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.4
110262,Severn Beach Pocket,2023-06-17T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.9
110262,Severn Beach Pocket,2023-06-17T21:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-17T21:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-17T21:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-06-17T21:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.9
110262,Severn Beach Pocket,2023-06-17T21:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.48
110262,Severn Beach Pocket,2023-06-17T21:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.43
110262,Severn Beach Pocket,2023-06-17T21:50:00.000+00:00,feeder,41.0,N Current (RMS),A,9.4
110262,Severn Beach Pocket,2023-06-17T21:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-17T21:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-17T21:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,10.4
110262,Severn Beach Pocket,2023-06-17T21:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.25
110262,Severn Beach Pocket,2023-06-17T21:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-17T21:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-17T21:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.88
110262,Severn Beach Pocket,2023-06-17T21:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.49
110262,Severn Beach Pocket,2023-06-17T21:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.82
110262,Severn Beach Pocket,2023-06-17T21:50:00.000+00:00,feeder,31.0,N Current (RMS),A,14.0
110262,Severn Beach Pocket,2023-06-17T21:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-17T21:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-17T21:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.1
110262,Severn Beach Pocket,2023-06-17T21:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-17T21:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.93
110262,Severn Beach Pocket,2023-06-17T21:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.37
110262,Severn Beach Pocket,2023-06-17T21:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.68
110262,Severn Beach Pocket,2023-06-17T21:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.47
110262,Severn Beach Pocket,2023-06-17T21:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.55
110262,Severn Beach Pocket,2023-06-17T21:50:00.000+00:00,feeder,21.0,N Current (RMS),A,29.2
110262,Severn Beach Pocket,2023-06-17T21:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-17T21:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-17T21:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.6
110262,Severn Beach Pocket,2023-06-17T21:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-16.64
110262,Severn Beach Pocket,2023-06-17T21:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.38
110262,Severn Beach Pocket,2023-06-17T21:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,6.91
110262,Severn Beach Pocket,2023-06-17T21:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.36
110262,Severn Beach Pocket,2023-06-17T21:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.85
110262,Severn Beach Pocket,2023-06-17T21:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.91
110262,Severn Beach Pocket,2023-06-17T21:50:00.000+00:00,feeder,11.0,N Current (RMS),A,39.4
110262,Severn Beach Pocket,2023-06-17T21:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,70.1
110262,Severn Beach Pocket,2023-06-17T21:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,57.8
110262,Severn Beach Pocket,2023-06-17T21:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,72.9
110262,Severn Beach Pocket,2023-06-17T21:50:00.000+00:00,transformer,,Temperature,C,32.4
110262,Severn Beach Pocket,2023-06-17T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
110262,Severn Beach Pocket,2023-06-17T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
110262,Severn Beach Pocket,2023-06-17T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
110262,Severn Beach Pocket,2023-06-17T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
110262,Severn Beach Pocket,2023-06-17T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
110262,Severn Beach Pocket,2023-06-17T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
110262,Severn Beach Pocket,2023-06-17T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.25
110262,Severn Beach Pocket,2023-06-17T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.07
110262,Severn Beach Pocket,2023-06-17T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.51
110262,Severn Beach Pocket,2023-06-17T21:50:00.000+00:00,busbar,,L3 Active Power,kW,17.6
110262,Severn Beach Pocket,2023-06-17T21:50:00.000+00:00,busbar,,L2 Active Power,kW,17.29
110262,Severn Beach Pocket,2023-06-17T21:50:00.000+00:00,busbar,,L1 Active Power,kW,37.42
110262,Severn Beach Pocket,2023-06-17T21:50:00.000+00:00,busbar,,N Current (RMS),A,120.0
110262,Severn Beach Pocket,2023-06-17T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
110262,Severn Beach Pocket,2023-06-17T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
110262,Severn Beach Pocket,2023-06-17T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.0
110262,Severn Beach Pocket,2023-06-17T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.19
110262,Severn Beach Pocket,2023-06-17T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
110262,Severn Beach Pocket,2023-06-17T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.08
110262,Severn Beach Pocket,2023-06-17T21:40:00.000+00:00,feeder,,L3 Active Power,kW,16.86
110262,Severn Beach Pocket,2023-06-17T21:40:00.000+00:00,feeder,,L2 Active Power,kW,27.91
110262,Severn Beach Pocket,2023-06-17T21:40:00.000+00:00,feeder,,L1 Active Power,kW,12.94
110262,Severn Beach Pocket,2023-06-17T21:40:00.000+00:00,feeder,,N Current (RMS),A,71.6
110262,Severn Beach Pocket,2023-06-17T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,73.7
110262,Severn Beach Pocket,2023-06-17T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,115.8
110262,Severn Beach Pocket,2023-06-17T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,56.4
110262,Severn Beach Pocket,2023-06-17T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
110262,Severn Beach Pocket,2023-06-17T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-06-17T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-06-17T21:40:00.000+00:00,feeder,,L3 Active Power,kW,3.12
110262,Severn Beach Pocket,2023-06-17T21:40:00.000+00:00,feeder,,L2 Active Power,kW,1.47
110262,Severn Beach Pocket,2023-06-17T21:40:00.000+00:00,feeder,,L1 Active Power,kW,1.44
110262,Severn Beach Pocket,2023-06-17T21:40:00.000+00:00,feeder,,N Current (RMS),A,9.5
110262,Severn Beach Pocket,2023-06-17T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.6
110262,Severn Beach Pocket,2023-06-17T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,6.9
110262,Severn Beach Pocket,2023-06-17T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.3
110262,Severn Beach Pocket,2023-06-17T21:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-17T21:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-17T21:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-17T21:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.41
110262,Severn Beach Pocket,2023-06-17T21:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.58
110262,Severn Beach Pocket,2023-06-17T21:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.39
110262,Severn Beach Pocket,2023-06-17T21:40:00.000+00:00,feeder,41.0,N Current (RMS),A,10.0
110262,Severn Beach Pocket,2023-06-17T21:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.9
110262,Severn Beach Pocket,2023-06-17T21:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-17T21:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,10.4
110262,Severn Beach Pocket,2023-06-17T21:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.12
110262,Severn Beach Pocket,2023-06-17T21:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-17T21:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-17T21:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.64
110262,Severn Beach Pocket,2023-06-17T21:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.3
110262,Severn Beach Pocket,2023-06-17T21:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.94
110262,Severn Beach Pocket,2023-06-17T21:40:00.000+00:00,feeder,31.0,N Current (RMS),A,11.5
110262,Severn Beach Pocket,2023-06-17T21:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-17T21:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-06-17T21:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.9
110262,Severn Beach Pocket,2023-06-17T21:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-17T21:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.93
110262,Severn Beach Pocket,2023-06-17T21:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.52
110262,Severn Beach Pocket,2023-06-17T21:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.75
110262,Severn Beach Pocket,2023-06-17T21:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.48
110262,Severn Beach Pocket,2023-06-17T21:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.12
110262,Severn Beach Pocket,2023-06-17T21:40:00.000+00:00,feeder,21.0,N Current (RMS),A,28.8
110262,Severn Beach Pocket,2023-06-17T21:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-17T21:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-17T21:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-17T21:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-14.54
110262,Severn Beach Pocket,2023-06-17T21:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.74
110262,Severn Beach Pocket,2023-06-17T21:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,7.26
110262,Severn Beach Pocket,2023-06-17T21:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.35
110262,Severn Beach Pocket,2023-06-17T21:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-12.52
110262,Severn Beach Pocket,2023-06-17T21:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.17
110262,Severn Beach Pocket,2023-06-17T21:40:00.000+00:00,feeder,11.0,N Current (RMS),A,39.2
110262,Severn Beach Pocket,2023-06-17T21:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,62.1
110262,Severn Beach Pocket,2023-06-17T21:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,77.2
110262,Severn Beach Pocket,2023-06-17T21:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,71.5
110262,Severn Beach Pocket,2023-06-17T21:40:00.000+00:00,transformer,,Temperature,C,32.5
110262,Severn Beach Pocket,2023-06-17T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
