Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-17T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
110262,Severn Beach Pocket,2023-06-17T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
110262,Severn Beach Pocket,2023-06-17T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
110262,Severn Beach Pocket,2023-06-17T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
110262,Severn Beach Pocket,2023-06-17T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
110262,Severn Beach Pocket,2023-06-17T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.68
110262,Severn Beach Pocket,2023-06-17T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.44
110262,Severn Beach Pocket,2023-06-17T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.34
110262,Severn Beach Pocket,2023-06-17T21:40:00.000+00:00,busbar,,L3 Active Power,kW,22.43
110262,Severn Beach Pocket,2023-06-17T21:40:00.000+00:00,busbar,,L2 Active Power,kW,17.26
110262,Severn Beach Pocket,2023-06-17T21:40:00.000+00:00,busbar,,L1 Active Power,kW,36.01
110262,Severn Beach Pocket,2023-06-17T21:40:00.000+00:00,busbar,,N Current (RMS),A,110.7
110262,Severn Beach Pocket,2023-06-17T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
110262,Severn Beach Pocket,2023-06-17T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
110262,Severn Beach Pocket,2023-06-17T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.4
110262,Severn Beach Pocket,2023-06-17T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.47
110262,Severn Beach Pocket,2023-06-17T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
110262,Severn Beach Pocket,2023-06-17T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.59
110262,Severn Beach Pocket,2023-06-17T21:30:00.000+00:00,feeder,,L3 Active Power,kW,17.6
110262,Severn Beach Pocket,2023-06-17T21:30:00.000+00:00,feeder,,L2 Active Power,kW,27.89
110262,Severn Beach Pocket,2023-06-17T21:30:00.000+00:00,feeder,,L1 Active Power,kW,12.3
110262,Severn Beach Pocket,2023-06-17T21:30:00.000+00:00,feeder,,N Current (RMS),A,73.3
110262,Severn Beach Pocket,2023-06-17T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,77.1
110262,Severn Beach Pocket,2023-06-17T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,115.7
110262,Severn Beach Pocket,2023-06-17T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,53.8
110262,Severn Beach Pocket,2023-06-17T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
110262,Severn Beach Pocket,2023-06-17T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-17T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-06-17T21:30:00.000+00:00,feeder,,L3 Active Power,kW,3.6
110262,Severn Beach Pocket,2023-06-17T21:30:00.000+00:00,feeder,,L2 Active Power,kW,1.9
110262,Severn Beach Pocket,2023-06-17T21:30:00.000+00:00,feeder,,L1 Active Power,kW,1.53
110262,Severn Beach Pocket,2023-06-17T21:30:00.000+00:00,feeder,,N Current (RMS),A,10.5
110262,Severn Beach Pocket,2023-06-17T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.4
110262,Severn Beach Pocket,2023-06-17T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.6
110262,Severn Beach Pocket,2023-06-17T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,6.6
110262,Severn Beach Pocket,2023-06-17T21:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-17T21:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-17T21:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.35
110262,Severn Beach Pocket,2023-06-17T21:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.84
110262,Severn Beach Pocket,2023-06-17T21:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.5
110262,Severn Beach Pocket,2023-06-17T21:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.74
110262,Severn Beach Pocket,2023-06-17T21:30:00.000+00:00,feeder,41.0,N Current (RMS),A,10.5
110262,Severn Beach Pocket,2023-06-17T21:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-17T21:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-17T21:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,11.9
110262,Severn Beach Pocket,2023-06-17T21:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.09
110262,Severn Beach Pocket,2023-06-17T21:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-17T21:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-17T21:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.66
110262,Severn Beach Pocket,2023-06-17T21:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.38
110262,Severn Beach Pocket,2023-06-17T21:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.36
110262,Severn Beach Pocket,2023-06-17T21:30:00.000+00:00,feeder,31.0,N Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-17T21:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-17T21:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-06-17T21:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.3
110262,Severn Beach Pocket,2023-06-17T21:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-17T21:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.04
110262,Severn Beach Pocket,2023-06-17T21:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.5
110262,Severn Beach Pocket,2023-06-17T21:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.95
110262,Severn Beach Pocket,2023-06-17T21:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.6
110262,Severn Beach Pocket,2023-06-17T21:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.08
110262,Severn Beach Pocket,2023-06-17T21:30:00.000+00:00,feeder,21.0,N Current (RMS),A,27.6
110262,Severn Beach Pocket,2023-06-17T21:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-17T21:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-17T21:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-17T21:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.32
110262,Severn Beach Pocket,2023-06-17T21:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.81
110262,Severn Beach Pocket,2023-06-17T21:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.15
110262,Severn Beach Pocket,2023-06-17T21:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.19
110262,Severn Beach Pocket,2023-06-17T21:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.13
110262,Severn Beach Pocket,2023-06-17T21:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.71
110262,Severn Beach Pocket,2023-06-17T21:30:00.000+00:00,feeder,11.0,N Current (RMS),A,38.4
110262,Severn Beach Pocket,2023-06-17T21:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,51.5
110262,Severn Beach Pocket,2023-06-17T21:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,59.0
110262,Severn Beach Pocket,2023-06-17T21:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.9
110262,Severn Beach Pocket,2023-06-17T21:30:00.000+00:00,transformer,,Temperature,C,32.6
110262,Severn Beach Pocket,2023-06-17T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
110262,Severn Beach Pocket,2023-06-17T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
110262,Severn Beach Pocket,2023-06-17T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
110262,Severn Beach Pocket,2023-06-17T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
110262,Severn Beach Pocket,2023-06-17T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
110262,Severn Beach Pocket,2023-06-17T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
110262,Severn Beach Pocket,2023-06-17T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.8
110262,Severn Beach Pocket,2023-06-17T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.61
110262,Severn Beach Pocket,2023-06-17T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
110262,Severn Beach Pocket,2023-06-17T21:30:00.000+00:00,busbar,,L3 Active Power,kW,22.46
110262,Severn Beach Pocket,2023-06-17T21:30:00.000+00:00,busbar,,L2 Active Power,kW,20.94
110262,Severn Beach Pocket,2023-06-17T21:30:00.000+00:00,busbar,,L1 Active Power,kW,31.71
110262,Severn Beach Pocket,2023-06-17T21:30:00.000+00:00,busbar,,N Current (RMS),A,117.5
110262,Severn Beach Pocket,2023-06-17T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
110262,Severn Beach Pocket,2023-06-17T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
110262,Severn Beach Pocket,2023-06-17T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.1
110262,Severn Beach Pocket,2023-06-17T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.27
110262,Severn Beach Pocket,2023-06-17T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
110262,Severn Beach Pocket,2023-06-17T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.16
110262,Severn Beach Pocket,2023-06-17T21:20:00.000+00:00,feeder,,L3 Active Power,kW,16.54
110262,Severn Beach Pocket,2023-06-17T21:20:00.000+00:00,feeder,,L2 Active Power,kW,26.81
110262,Severn Beach Pocket,2023-06-17T21:20:00.000+00:00,feeder,,L1 Active Power,kW,14.06
110262,Severn Beach Pocket,2023-06-17T21:20:00.000+00:00,feeder,,N Current (RMS),A,65.4
110262,Severn Beach Pocket,2023-06-17T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,72.4
110262,Severn Beach Pocket,2023-06-17T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,111.3
110262,Severn Beach Pocket,2023-06-17T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,60.3
110262,Severn Beach Pocket,2023-06-17T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
110262,Severn Beach Pocket,2023-06-17T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-17T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
110262,Severn Beach Pocket,2023-06-17T21:20:00.000+00:00,feeder,,L3 Active Power,kW,3.01
110262,Severn Beach Pocket,2023-06-17T21:20:00.000+00:00,feeder,,L2 Active Power,kW,1.86
110262,Severn Beach Pocket,2023-06-17T21:20:00.000+00:00,feeder,,L1 Active Power,kW,1.78
110262,Severn Beach Pocket,2023-06-17T21:20:00.000+00:00,feeder,,N Current (RMS),A,8.5
110262,Severn Beach Pocket,2023-06-17T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.1
110262,Severn Beach Pocket,2023-06-17T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.4
110262,Severn Beach Pocket,2023-06-17T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,7.6
110262,Severn Beach Pocket,2023-06-17T21:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-17T21:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-17T21:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-17T21:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.06
110262,Severn Beach Pocket,2023-06-17T21:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.47
110262,Severn Beach Pocket,2023-06-17T21:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.87
110262,Severn Beach Pocket,2023-06-17T21:20:00.000+00:00,feeder,41.0,N Current (RMS),A,10.7
110262,Severn Beach Pocket,2023-06-17T21:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-17T21:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-17T21:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,12.2
110262,Severn Beach Pocket,2023-06-17T21:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.13
110262,Severn Beach Pocket,2023-06-17T21:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-17T21:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-17T21:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.71
110262,Severn Beach Pocket,2023-06-17T21:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.37
110262,Severn Beach Pocket,2023-06-17T21:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.91
110262,Severn Beach Pocket,2023-06-17T21:20:00.000+00:00,feeder,31.0,N Current (RMS),A,7.2
110262,Severn Beach Pocket,2023-06-17T21:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-17T21:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-06-17T21:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.8
110262,Severn Beach Pocket,2023-06-17T21:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-17T21:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.11
110262,Severn Beach Pocket,2023-06-17T21:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.36
110262,Severn Beach Pocket,2023-06-17T21:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.04
110262,Severn Beach Pocket,2023-06-17T21:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.66
110262,Severn Beach Pocket,2023-06-17T21:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.16
110262,Severn Beach Pocket,2023-06-17T21:20:00.000+00:00,feeder,21.0,N Current (RMS),A,26.6
110262,Severn Beach Pocket,2023-06-17T21:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-17T21:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-17T21:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-17T21:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.24
110262,Severn Beach Pocket,2023-06-17T21:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.6
110262,Severn Beach Pocket,2023-06-17T21:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.24
110262,Severn Beach Pocket,2023-06-17T21:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.97
110262,Severn Beach Pocket,2023-06-17T21:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.21
110262,Severn Beach Pocket,2023-06-17T21:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.18
110262,Severn Beach Pocket,2023-06-17T21:20:00.000+00:00,feeder,11.0,N Current (RMS),A,38.2
110262,Severn Beach Pocket,2023-06-17T21:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,50.7
110262,Severn Beach Pocket,2023-06-17T21:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.1
110262,Severn Beach Pocket,2023-06-17T21:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.6
110262,Severn Beach Pocket,2023-06-17T21:20:00.000+00:00,transformer,,Temperature,C,32.6
110262,Severn Beach Pocket,2023-06-17T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
110262,Severn Beach Pocket,2023-06-17T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
110262,Severn Beach Pocket,2023-06-17T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
110262,Severn Beach Pocket,2023-06-17T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
110262,Severn Beach Pocket,2023-06-17T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
110262,Severn Beach Pocket,2023-06-17T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
110262,Severn Beach Pocket,2023-06-17T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.48
110262,Severn Beach Pocket,2023-06-17T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.72
110262,Severn Beach Pocket,2023-06-17T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
110262,Severn Beach Pocket,2023-06-17T21:20:00.000+00:00,busbar,,L3 Active Power,kW,21.4
110262,Severn Beach Pocket,2023-06-17T21:20:00.000+00:00,busbar,,L2 Active Power,kW,21.63
110262,Severn Beach Pocket,2023-06-17T21:20:00.000+00:00,busbar,,L1 Active Power,kW,33.97
110262,Severn Beach Pocket,2023-06-17T21:20:00.000+00:00,busbar,,N Current (RMS),A,111.5
110262,Severn Beach Pocket,2023-06-17T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
110262,Severn Beach Pocket,2023-06-17T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
110262,Severn Beach Pocket,2023-06-17T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.7
110262,Severn Beach Pocket,2023-06-17T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.06
110262,Severn Beach Pocket,2023-06-17T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
110262,Severn Beach Pocket,2023-06-17T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.88
110262,Severn Beach Pocket,2023-06-17T21:10:00.000+00:00,feeder,,L3 Active Power,kW,15.33
110262,Severn Beach Pocket,2023-06-17T21:10:00.000+00:00,feeder,,L2 Active Power,kW,28.06
110262,Severn Beach Pocket,2023-06-17T21:10:00.000+00:00,feeder,,L1 Active Power,kW,14.03
110262,Severn Beach Pocket,2023-06-17T21:10:00.000+00:00,feeder,,N Current (RMS),A,71.9
110262,Severn Beach Pocket,2023-06-17T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,67.9
110262,Severn Beach Pocket,2023-06-17T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,118.1
110262,Severn Beach Pocket,2023-06-17T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,60.4
110262,Severn Beach Pocket,2023-06-17T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
110262,Severn Beach Pocket,2023-06-17T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-17T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
110262,Severn Beach Pocket,2023-06-17T21:10:00.000+00:00,feeder,,L3 Active Power,kW,5.42
110262,Severn Beach Pocket,2023-06-17T21:10:00.000+00:00,feeder,,L2 Active Power,kW,1.75
110262,Severn Beach Pocket,2023-06-17T21:10:00.000+00:00,feeder,,L1 Active Power,kW,1.9
110262,Severn Beach Pocket,2023-06-17T21:10:00.000+00:00,feeder,,N Current (RMS),A,23.7
110262,Severn Beach Pocket,2023-06-17T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,29.1
110262,Severn Beach Pocket,2023-06-17T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.9
110262,Severn Beach Pocket,2023-06-17T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,8.1
110262,Severn Beach Pocket,2023-06-17T21:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.38
110262,Severn Beach Pocket,2023-06-17T21:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-17T21:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-17T21:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.04
110262,Severn Beach Pocket,2023-06-17T21:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.47
110262,Severn Beach Pocket,2023-06-17T21:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.96
110262,Severn Beach Pocket,2023-06-17T21:10:00.000+00:00,feeder,41.0,N Current (RMS),A,10.7
110262,Severn Beach Pocket,2023-06-17T21:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-17T21:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-17T21:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,12.6
110262,Severn Beach Pocket,2023-06-17T21:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.26
110262,Severn Beach Pocket,2023-06-17T21:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-17T21:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.02
110262,Severn Beach Pocket,2023-06-17T21:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.9
110262,Severn Beach Pocket,2023-06-17T21:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.52
110262,Severn Beach Pocket,2023-06-17T21:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.1
110262,Severn Beach Pocket,2023-06-17T21:10:00.000+00:00,feeder,31.0,N Current (RMS),A,7.6
110262,Severn Beach Pocket,2023-06-17T21:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-17T21:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-17T21:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.5
110262,Severn Beach Pocket,2023-06-17T21:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-17T21:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.06
110262,Severn Beach Pocket,2023-06-17T21:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.59
110262,Severn Beach Pocket,2023-06-17T21:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.93
110262,Severn Beach Pocket,2023-06-17T21:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.62
110262,Severn Beach Pocket,2023-06-17T21:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.95
110262,Severn Beach Pocket,2023-06-17T21:10:00.000+00:00,feeder,21.0,N Current (RMS),A,36.8
110262,Severn Beach Pocket,2023-06-17T21:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-17T21:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-17T21:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-17T21:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-19.64
110262,Severn Beach Pocket,2023-06-17T21:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.86
110262,Severn Beach Pocket,2023-06-17T21:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.26
110262,Severn Beach Pocket,2023-06-17T21:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.6
110262,Severn Beach Pocket,2023-06-17T21:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.18
110262,Severn Beach Pocket,2023-06-17T21:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.15
110262,Severn Beach Pocket,2023-06-17T21:10:00.000+00:00,feeder,11.0,N Current (RMS),A,38.0
110262,Severn Beach Pocket,2023-06-17T21:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,87.6
110262,Severn Beach Pocket,2023-06-17T21:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,66.8
110262,Severn Beach Pocket,2023-06-17T21:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,63.4
110262,Severn Beach Pocket,2023-06-17T21:10:00.000+00:00,transformer,,Temperature,C,32.7
110262,Severn Beach Pocket,2023-06-17T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
110262,Severn Beach Pocket,2023-06-17T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
110262,Severn Beach Pocket,2023-06-17T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
110262,Severn Beach Pocket,2023-06-17T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
110262,Severn Beach Pocket,2023-06-17T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
110262,Severn Beach Pocket,2023-06-17T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
110262,Severn Beach Pocket,2023-06-17T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.64
110262,Severn Beach Pocket,2023-06-17T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.15
110262,Severn Beach Pocket,2023-06-17T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.87
110262,Severn Beach Pocket,2023-06-17T21:10:00.000+00:00,busbar,,L3 Active Power,kW,20.02
110262,Severn Beach Pocket,2023-06-17T21:10:00.000+00:00,busbar,,L2 Active Power,kW,18.99
110262,Severn Beach Pocket,2023-06-17T21:10:00.000+00:00,busbar,,L1 Active Power,kW,36.09
110262,Severn Beach Pocket,2023-06-17T21:10:00.000+00:00,busbar,,N Current (RMS),A,127.9
110262,Severn Beach Pocket,2023-06-17T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.4
110262,Severn Beach Pocket,2023-06-17T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
110262,Severn Beach Pocket,2023-06-17T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.8
110262,Severn Beach Pocket,2023-06-17T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.15
110262,Severn Beach Pocket,2023-06-17T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-17T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.84
110262,Severn Beach Pocket,2023-06-17T21:00:00.000+00:00,feeder,,L3 Active Power,kW,15.69
110262,Severn Beach Pocket,2023-06-17T21:00:00.000+00:00,feeder,,L2 Active Power,kW,21.94
110262,Severn Beach Pocket,2023-06-17T21:00:00.000+00:00,feeder,,L1 Active Power,kW,12.1
110262,Severn Beach Pocket,2023-06-17T21:00:00.000+00:00,feeder,,N Current (RMS),A,61.0
110262,Severn Beach Pocket,2023-06-17T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,69.2
110262,Severn Beach Pocket,2023-06-17T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,93.7
110262,Severn Beach Pocket,2023-06-17T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,52.7
110262,Severn Beach Pocket,2023-06-17T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
110262,Severn Beach Pocket,2023-06-17T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-17T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-17T21:00:00.000+00:00,feeder,,L3 Active Power,kW,2.67
110262,Severn Beach Pocket,2023-06-17T21:00:00.000+00:00,feeder,,L2 Active Power,kW,1.66
110262,Severn Beach Pocket,2023-06-17T21:00:00.000+00:00,feeder,,L1 Active Power,kW,1.67
110262,Severn Beach Pocket,2023-06-17T21:00:00.000+00:00,feeder,,N Current (RMS),A,8.2
110262,Severn Beach Pocket,2023-06-17T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.8
110262,Severn Beach Pocket,2023-06-17T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.7
110262,Severn Beach Pocket,2023-06-17T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,7.3
110262,Severn Beach Pocket,2023-06-17T21:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-17T21:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-17T21:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-17T21:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.16
110262,Severn Beach Pocket,2023-06-17T21:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.46
110262,Severn Beach Pocket,2023-06-17T21:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.97
110262,Severn Beach Pocket,2023-06-17T21:00:00.000+00:00,feeder,41.0,N Current (RMS),A,11.7
110262,Severn Beach Pocket,2023-06-17T21:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-17T21:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-17T21:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,12.6
110262,Severn Beach Pocket,2023-06-17T21:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.19
110262,Severn Beach Pocket,2023-06-17T21:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-17T21:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.03
110262,Severn Beach Pocket,2023-06-17T21:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.93
110262,Severn Beach Pocket,2023-06-17T21:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.56
110262,Severn Beach Pocket,2023-06-17T21:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.36
110262,Severn Beach Pocket,2023-06-17T21:00:00.000+00:00,feeder,31.0,N Current (RMS),A,7.8
110262,Severn Beach Pocket,2023-06-17T21:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-17T21:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-17T21:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.5
110262,Severn Beach Pocket,2023-06-17T21:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.04
110262,Severn Beach Pocket,2023-06-17T21:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.06
110262,Severn Beach Pocket,2023-06-17T21:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.42
110262,Severn Beach Pocket,2023-06-17T21:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.0
110262,Severn Beach Pocket,2023-06-17T21:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.65
110262,Severn Beach Pocket,2023-06-17T21:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.08
110262,Severn Beach Pocket,2023-06-17T21:00:00.000+00:00,feeder,21.0,N Current (RMS),A,28.6
110262,Severn Beach Pocket,2023-06-17T21:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-17T21:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-17T21:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-17T21:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.06
110262,Severn Beach Pocket,2023-06-17T21:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.83
110262,Severn Beach Pocket,2023-06-17T21:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.73
110262,Severn Beach Pocket,2023-06-17T21:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.97
110262,Severn Beach Pocket,2023-06-17T21:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.17
110262,Severn Beach Pocket,2023-06-17T21:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.02
110262,Severn Beach Pocket,2023-06-17T21:00:00.000+00:00,feeder,11.0,N Current (RMS),A,38.4
110262,Severn Beach Pocket,2023-06-17T21:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,50.6
110262,Severn Beach Pocket,2023-06-17T21:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,60.0
110262,Severn Beach Pocket,2023-06-17T21:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,59.5
110262,Severn Beach Pocket,2023-06-17T21:00:00.000+00:00,transformer,,Temperature,C,32.8
110262,Severn Beach Pocket,2023-06-17T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
110262,Severn Beach Pocket,2023-06-17T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
110262,Severn Beach Pocket,2023-06-17T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
110262,Severn Beach Pocket,2023-06-17T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
110262,Severn Beach Pocket,2023-06-17T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
110262,Severn Beach Pocket,2023-06-17T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
110262,Severn Beach Pocket,2023-06-17T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.87
110262,Severn Beach Pocket,2023-06-17T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.32
110262,Severn Beach Pocket,2023-06-17T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
110262,Severn Beach Pocket,2023-06-17T21:00:00.000+00:00,busbar,,L3 Active Power,kW,19.49
110262,Severn Beach Pocket,2023-06-17T21:00:00.000+00:00,busbar,,L2 Active Power,kW,14.82
110262,Severn Beach Pocket,2023-06-17T21:00:00.000+00:00,busbar,,L1 Active Power,kW,34.19
110262,Severn Beach Pocket,2023-06-17T21:00:00.000+00:00,busbar,,N Current (RMS),A,98.0
110262,Severn Beach Pocket,2023-06-17T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
110262,Severn Beach Pocket,2023-06-17T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
110262,Severn Beach Pocket,2023-06-17T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.0
110262,Severn Beach Pocket,2023-06-17T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.17
110262,Severn Beach Pocket,2023-06-17T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-17T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.96
110262,Severn Beach Pocket,2023-06-17T20:50:00.000+00:00,feeder,,L3 Active Power,kW,16.33
110262,Severn Beach Pocket,2023-06-17T20:50:00.000+00:00,feeder,,L2 Active Power,kW,22.97
110262,Severn Beach Pocket,2023-06-17T20:50:00.000+00:00,feeder,,L1 Active Power,kW,13.48
110262,Severn Beach Pocket,2023-06-17T20:50:00.000+00:00,feeder,,N Current (RMS),A,61.7
110262,Severn Beach Pocket,2023-06-17T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,72.1
110262,Severn Beach Pocket,2023-06-17T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,98.0
110262,Severn Beach Pocket,2023-06-17T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,58.4
110262,Severn Beach Pocket,2023-06-17T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
110262,Severn Beach Pocket,2023-06-17T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-17T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-17T20:50:00.000+00:00,feeder,,L3 Active Power,kW,2.66
110262,Severn Beach Pocket,2023-06-17T20:50:00.000+00:00,feeder,,L2 Active Power,kW,1.68
110262,Severn Beach Pocket,2023-06-17T20:50:00.000+00:00,feeder,,L1 Active Power,kW,1.52
110262,Severn Beach Pocket,2023-06-17T20:50:00.000+00:00,feeder,,N Current (RMS),A,8.7
110262,Severn Beach Pocket,2023-06-17T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.8
110262,Severn Beach Pocket,2023-06-17T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.8
110262,Severn Beach Pocket,2023-06-17T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.7
110262,Severn Beach Pocket,2023-06-17T20:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-17T20:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-17T20:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.37
110262,Severn Beach Pocket,2023-06-17T20:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.14
110262,Severn Beach Pocket,2023-06-17T20:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.56
110262,Severn Beach Pocket,2023-06-17T20:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.76
110262,Severn Beach Pocket,2023-06-17T20:50:00.000+00:00,feeder,41.0,N Current (RMS),A,10.8
110262,Severn Beach Pocket,2023-06-17T20:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-17T20:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-17T20:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,12.0
110262,Severn Beach Pocket,2023-06-17T20:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.2
110262,Severn Beach Pocket,2023-06-17T20:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-17T20:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.04
110262,Severn Beach Pocket,2023-06-17T20:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.87
110262,Severn Beach Pocket,2023-06-17T20:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.67
110262,Severn Beach Pocket,2023-06-17T20:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.58
110262,Severn Beach Pocket,2023-06-17T20:50:00.000+00:00,feeder,31.0,N Current (RMS),A,17.6
110262,Severn Beach Pocket,2023-06-17T20:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-17T20:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-17T20:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.4
110262,Severn Beach Pocket,2023-06-17T20:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.02
110262,Severn Beach Pocket,2023-06-17T20:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.08
110262,Severn Beach Pocket,2023-06-17T20:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.35
110262,Severn Beach Pocket,2023-06-17T20:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.94
110262,Severn Beach Pocket,2023-06-17T20:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.65
110262,Severn Beach Pocket,2023-06-17T20:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.13
110262,Severn Beach Pocket,2023-06-17T20:50:00.000+00:00,feeder,21.0,N Current (RMS),A,28.4
110262,Severn Beach Pocket,2023-06-17T20:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-17T20:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-17T20:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-17T20:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-14.44
110262,Severn Beach Pocket,2023-06-17T20:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.33
110262,Severn Beach Pocket,2023-06-17T20:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,7.0
110262,Severn Beach Pocket,2023-06-17T20:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.94
110262,Severn Beach Pocket,2023-06-17T20:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.97
110262,Severn Beach Pocket,2023-06-17T20:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.04
110262,Severn Beach Pocket,2023-06-17T20:50:00.000+00:00,feeder,11.0,N Current (RMS),A,39.3
110262,Severn Beach Pocket,2023-06-17T20:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,61.6
110262,Severn Beach Pocket,2023-06-17T20:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,73.2
110262,Severn Beach Pocket,2023-06-17T20:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,74.5
110262,Severn Beach Pocket,2023-06-17T20:50:00.000+00:00,transformer,,Temperature,C,32.8
110262,Severn Beach Pocket,2023-06-17T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
110262,Severn Beach Pocket,2023-06-17T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
110262,Severn Beach Pocket,2023-06-17T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
110262,Severn Beach Pocket,2023-06-17T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
110262,Severn Beach Pocket,2023-06-17T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
110262,Severn Beach Pocket,2023-06-17T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
110262,Severn Beach Pocket,2023-06-17T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.27
110262,Severn Beach Pocket,2023-06-17T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.8
110262,Severn Beach Pocket,2023-06-17T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.12
110262,Severn Beach Pocket,2023-06-17T20:50:00.000+00:00,busbar,,L3 Active Power,kW,21.0
110262,Severn Beach Pocket,2023-06-17T20:50:00.000+00:00,busbar,,L2 Active Power,kW,13.27
110262,Severn Beach Pocket,2023-06-17T20:50:00.000+00:00,busbar,,L1 Active Power,kW,39.5
110262,Severn Beach Pocket,2023-06-17T20:50:00.000+00:00,busbar,,N Current (RMS),A,99.0
110262,Severn Beach Pocket,2023-06-17T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
110262,Severn Beach Pocket,2023-06-17T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
110262,Severn Beach Pocket,2023-06-17T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.3
110262,Severn Beach Pocket,2023-06-17T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.19
110262,Severn Beach Pocket,2023-06-17T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-17T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.64
110262,Severn Beach Pocket,2023-06-17T20:40:00.000+00:00,feeder,,L3 Active Power,kW,16.54
110262,Severn Beach Pocket,2023-06-17T20:40:00.000+00:00,feeder,,L2 Active Power,kW,17.01
110262,Severn Beach Pocket,2023-06-17T20:40:00.000+00:00,feeder,,L1 Active Power,kW,13.63
110262,Severn Beach Pocket,2023-06-17T20:40:00.000+00:00,feeder,,N Current (RMS),A,48.6
110262,Severn Beach Pocket,2023-06-17T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,73.1
110262,Severn Beach Pocket,2023-06-17T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,72.7
110262,Severn Beach Pocket,2023-06-17T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,58.9
110262,Severn Beach Pocket,2023-06-17T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
110262,Severn Beach Pocket,2023-06-17T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-17T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-17T20:40:00.000+00:00,feeder,,L3 Active Power,kW,2.55
110262,Severn Beach Pocket,2023-06-17T20:40:00.000+00:00,feeder,,L2 Active Power,kW,1.82
110262,Severn Beach Pocket,2023-06-17T20:40:00.000+00:00,feeder,,L1 Active Power,kW,1.88
110262,Severn Beach Pocket,2023-06-17T20:40:00.000+00:00,feeder,,N Current (RMS),A,7.7
110262,Severn Beach Pocket,2023-06-17T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.4
110262,Severn Beach Pocket,2023-06-17T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.4
110262,Severn Beach Pocket,2023-06-17T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,8.1
110262,Severn Beach Pocket,2023-06-17T20:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-17T20:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-17T20:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.42
110262,Severn Beach Pocket,2023-06-17T20:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.9
110262,Severn Beach Pocket,2023-06-17T20:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.55
110262,Severn Beach Pocket,2023-06-17T20:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.59
110262,Severn Beach Pocket,2023-06-17T20:40:00.000+00:00,feeder,41.0,N Current (RMS),A,9.9
110262,Severn Beach Pocket,2023-06-17T20:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-17T20:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-17T20:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,11.4
110262,Severn Beach Pocket,2023-06-17T20:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.14
110262,Severn Beach Pocket,2023-06-17T20:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-17T20:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-17T20:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.8
110262,Severn Beach Pocket,2023-06-17T20:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.49
110262,Severn Beach Pocket,2023-06-17T20:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.57
110262,Severn Beach Pocket,2023-06-17T20:40:00.000+00:00,feeder,31.0,N Current (RMS),A,13.9
110262,Severn Beach Pocket,2023-06-17T20:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-17T20:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-17T20:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.9
110262,Severn Beach Pocket,2023-06-17T20:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-17T20:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.01
110262,Severn Beach Pocket,2023-06-17T20:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.37
110262,Severn Beach Pocket,2023-06-17T20:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.84
110262,Severn Beach Pocket,2023-06-17T20:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.55
110262,Severn Beach Pocket,2023-06-17T20:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.18
110262,Severn Beach Pocket,2023-06-17T20:40:00.000+00:00,feeder,21.0,N Current (RMS),A,26.3
110262,Severn Beach Pocket,2023-06-17T20:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-17T20:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-17T20:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-17T20:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-15.29
110262,Severn Beach Pocket,2023-06-17T20:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.68
110262,Severn Beach Pocket,2023-06-17T20:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.85
110262,Severn Beach Pocket,2023-06-17T20:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.76
110262,Severn Beach Pocket,2023-06-17T20:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.78
110262,Severn Beach Pocket,2023-06-17T20:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.58
110262,Severn Beach Pocket,2023-06-17T20:40:00.000+00:00,feeder,11.0,N Current (RMS),A,39.6
110262,Severn Beach Pocket,2023-06-17T20:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,63.7
110262,Severn Beach Pocket,2023-06-17T20:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.7
110262,Severn Beach Pocket,2023-06-17T20:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,60.2
110262,Severn Beach Pocket,2023-06-17T20:40:00.000+00:00,transformer,,Temperature,C,32.9
110262,Severn Beach Pocket,2023-06-17T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
110262,Severn Beach Pocket,2023-06-17T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
110262,Severn Beach Pocket,2023-06-17T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
110262,Severn Beach Pocket,2023-06-17T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
110262,Severn Beach Pocket,2023-06-17T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
110262,Severn Beach Pocket,2023-06-17T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
110262,Severn Beach Pocket,2023-06-17T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.46
110262,Severn Beach Pocket,2023-06-17T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.0
110262,Severn Beach Pocket,2023-06-17T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.39
110262,Severn Beach Pocket,2023-06-17T20:40:00.000+00:00,busbar,,L3 Active Power,kW,19.88
110262,Severn Beach Pocket,2023-06-17T20:40:00.000+00:00,busbar,,L2 Active Power,kW,11.55
110262,Severn Beach Pocket,2023-06-17T20:40:00.000+00:00,busbar,,L1 Active Power,kW,36.44
110262,Severn Beach Pocket,2023-06-17T20:40:00.000+00:00,busbar,,N Current (RMS),A,97.6
110262,Severn Beach Pocket,2023-06-17T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.9
110262,Severn Beach Pocket,2023-06-17T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
110262,Severn Beach Pocket,2023-06-17T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.0
110262,Severn Beach Pocket,2023-06-17T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.72
110262,Severn Beach Pocket,2023-06-17T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
110262,Severn Beach Pocket,2023-06-17T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.1
110262,Severn Beach Pocket,2023-06-17T20:30:00.000+00:00,feeder,,L3 Active Power,kW,17.46
110262,Severn Beach Pocket,2023-06-17T20:30:00.000+00:00,feeder,,L2 Active Power,kW,18.81
110262,Severn Beach Pocket,2023-06-17T20:30:00.000+00:00,feeder,,L1 Active Power,kW,13.33
110262,Severn Beach Pocket,2023-06-17T20:30:00.000+00:00,feeder,,N Current (RMS),A,49.4
110262,Severn Beach Pocket,2023-06-17T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,75.8
110262,Severn Beach Pocket,2023-06-17T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,80.1
110262,Severn Beach Pocket,2023-06-17T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,57.8
110262,Severn Beach Pocket,2023-06-17T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
110262,Severn Beach Pocket,2023-06-17T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-17T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-17T20:30:00.000+00:00,feeder,,L3 Active Power,kW,2.27
110262,Severn Beach Pocket,2023-06-17T20:30:00.000+00:00,feeder,,L2 Active Power,kW,1.77
110262,Severn Beach Pocket,2023-06-17T20:30:00.000+00:00,feeder,,L1 Active Power,kW,1.87
110262,Severn Beach Pocket,2023-06-17T20:30:00.000+00:00,feeder,,N Current (RMS),A,7.8
110262,Severn Beach Pocket,2023-06-17T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.5
110262,Severn Beach Pocket,2023-06-17T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.3
110262,Severn Beach Pocket,2023-06-17T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.0
110262,Severn Beach Pocket,2023-06-17T20:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-17T20:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-17T20:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-17T20:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.95
110262,Severn Beach Pocket,2023-06-17T20:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.56
110262,Severn Beach Pocket,2023-06-17T20:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.75
110262,Severn Beach Pocket,2023-06-17T20:30:00.000+00:00,feeder,41.0,N Current (RMS),A,10.6
110262,Severn Beach Pocket,2023-06-17T20:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-17T20:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-17T20:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,12.0
110262,Severn Beach Pocket,2023-06-17T20:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.16
110262,Severn Beach Pocket,2023-06-17T20:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-17T20:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-17T20:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.69
110262,Severn Beach Pocket,2023-06-17T20:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.51
110262,Severn Beach Pocket,2023-06-17T20:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.02
110262,Severn Beach Pocket,2023-06-17T20:30:00.000+00:00,feeder,31.0,N Current (RMS),A,11.1
