Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-17T20:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-17T20:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-17T20:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.4
110262,Severn Beach Pocket,2023-06-17T20:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-17T20:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.9
110262,Severn Beach Pocket,2023-06-17T20:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.35
110262,Severn Beach Pocket,2023-06-17T20:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.72
110262,Severn Beach Pocket,2023-06-17T20:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.38
110262,Severn Beach Pocket,2023-06-17T20:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.19
110262,Severn Beach Pocket,2023-06-17T20:30:00.000+00:00,feeder,21.0,N Current (RMS),A,27.1
110262,Severn Beach Pocket,2023-06-17T20:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-17T20:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-17T20:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-17T20:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-16.28
110262,Severn Beach Pocket,2023-06-17T20:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.35
110262,Severn Beach Pocket,2023-06-17T20:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.26
110262,Severn Beach Pocket,2023-06-17T20:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.27
110262,Severn Beach Pocket,2023-06-17T20:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.56
110262,Severn Beach Pocket,2023-06-17T20:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.13
110262,Severn Beach Pocket,2023-06-17T20:30:00.000+00:00,feeder,11.0,N Current (RMS),A,40.4
110262,Severn Beach Pocket,2023-06-17T20:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,68.2
110262,Severn Beach Pocket,2023-06-17T20:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.0
110262,Severn Beach Pocket,2023-06-17T20:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.4
110262,Severn Beach Pocket,2023-06-17T20:30:00.000+00:00,transformer,,Temperature,C,32.9
110262,Severn Beach Pocket,2023-06-17T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
110262,Severn Beach Pocket,2023-06-17T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
110262,Severn Beach Pocket,2023-06-17T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
110262,Severn Beach Pocket,2023-06-17T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
110262,Severn Beach Pocket,2023-06-17T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
110262,Severn Beach Pocket,2023-06-17T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
110262,Severn Beach Pocket,2023-06-17T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.06
110262,Severn Beach Pocket,2023-06-17T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.2
110262,Severn Beach Pocket,2023-06-17T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
110262,Severn Beach Pocket,2023-06-17T20:30:00.000+00:00,busbar,,L3 Active Power,kW,19.82
110262,Severn Beach Pocket,2023-06-17T20:30:00.000+00:00,busbar,,L2 Active Power,kW,13.71
110262,Severn Beach Pocket,2023-06-17T20:30:00.000+00:00,busbar,,L1 Active Power,kW,35.29
110262,Severn Beach Pocket,2023-06-17T20:30:00.000+00:00,busbar,,N Current (RMS),A,99.4
110262,Severn Beach Pocket,2023-06-17T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
110262,Severn Beach Pocket,2023-06-17T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
110262,Severn Beach Pocket,2023-06-17T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.5
110262,Severn Beach Pocket,2023-06-17T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.24
110262,Severn Beach Pocket,2023-06-17T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
110262,Severn Beach Pocket,2023-06-17T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.06
110262,Severn Beach Pocket,2023-06-17T20:20:00.000+00:00,feeder,,L3 Active Power,kW,18.04
110262,Severn Beach Pocket,2023-06-17T20:20:00.000+00:00,feeder,,L2 Active Power,kW,20.38
110262,Severn Beach Pocket,2023-06-17T20:20:00.000+00:00,feeder,,L1 Active Power,kW,12.52
110262,Severn Beach Pocket,2023-06-17T20:20:00.000+00:00,feeder,,N Current (RMS),A,53.0
110262,Severn Beach Pocket,2023-06-17T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,78.0
110262,Severn Beach Pocket,2023-06-17T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,86.3
110262,Severn Beach Pocket,2023-06-17T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,55.2
110262,Severn Beach Pocket,2023-06-17T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
110262,Severn Beach Pocket,2023-06-17T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-17T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-17T20:20:00.000+00:00,feeder,,L3 Active Power,kW,2.09
110262,Severn Beach Pocket,2023-06-17T20:20:00.000+00:00,feeder,,L2 Active Power,kW,1.69
110262,Severn Beach Pocket,2023-06-17T20:20:00.000+00:00,feeder,,L1 Active Power,kW,1.79
110262,Severn Beach Pocket,2023-06-17T20:20:00.000+00:00,feeder,,N Current (RMS),A,8.0
110262,Severn Beach Pocket,2023-06-17T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.1
110262,Severn Beach Pocket,2023-06-17T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.9
110262,Severn Beach Pocket,2023-06-17T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,7.9
110262,Severn Beach Pocket,2023-06-17T20:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-17T20:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-17T20:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.42
110262,Severn Beach Pocket,2023-06-17T20:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.03
110262,Severn Beach Pocket,2023-06-17T20:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.64
110262,Severn Beach Pocket,2023-06-17T20:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.21
110262,Severn Beach Pocket,2023-06-17T20:20:00.000+00:00,feeder,41.0,N Current (RMS),A,13.0
110262,Severn Beach Pocket,2023-06-17T20:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-17T20:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-17T20:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,14.6
110262,Severn Beach Pocket,2023-06-17T20:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.16
110262,Severn Beach Pocket,2023-06-17T20:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.39
110262,Severn Beach Pocket,2023-06-17T20:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-17T20:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.74
110262,Severn Beach Pocket,2023-06-17T20:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.99
110262,Severn Beach Pocket,2023-06-17T20:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.1
110262,Severn Beach Pocket,2023-06-17T20:20:00.000+00:00,feeder,31.0,N Current (RMS),A,6.2
110262,Severn Beach Pocket,2023-06-17T20:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-17T20:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.8
110262,Severn Beach Pocket,2023-06-17T20:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-17T20:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-17T20:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.92
110262,Severn Beach Pocket,2023-06-17T20:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.4
110262,Severn Beach Pocket,2023-06-17T20:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.67
110262,Severn Beach Pocket,2023-06-17T20:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.36
110262,Severn Beach Pocket,2023-06-17T20:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.32
110262,Severn Beach Pocket,2023-06-17T20:20:00.000+00:00,feeder,21.0,N Current (RMS),A,27.3
110262,Severn Beach Pocket,2023-06-17T20:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-17T20:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-17T20:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.1
110262,Severn Beach Pocket,2023-06-17T20:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-14.42
110262,Severn Beach Pocket,2023-06-17T20:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.59
110262,Severn Beach Pocket,2023-06-17T20:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.08
110262,Severn Beach Pocket,2023-06-17T20:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.92
110262,Severn Beach Pocket,2023-06-17T20:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.93
110262,Severn Beach Pocket,2023-06-17T20:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.58
110262,Severn Beach Pocket,2023-06-17T20:20:00.000+00:00,feeder,11.0,N Current (RMS),A,32.2
110262,Severn Beach Pocket,2023-06-17T20:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,62.0
110262,Severn Beach Pocket,2023-06-17T20:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,54.6
110262,Severn Beach Pocket,2023-06-17T20:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,74.0
110262,Severn Beach Pocket,2023-06-17T20:20:00.000+00:00,transformer,,Temperature,C,32.9
110262,Severn Beach Pocket,2023-06-17T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
110262,Severn Beach Pocket,2023-06-17T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
110262,Severn Beach Pocket,2023-06-17T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
110262,Severn Beach Pocket,2023-06-17T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
110262,Severn Beach Pocket,2023-06-17T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
110262,Severn Beach Pocket,2023-06-17T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
110262,Severn Beach Pocket,2023-06-17T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.69
110262,Severn Beach Pocket,2023-06-17T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.39
110262,Severn Beach Pocket,2023-06-17T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.9
110262,Severn Beach Pocket,2023-06-17T20:20:00.000+00:00,busbar,,L3 Active Power,kW,20.66
110262,Severn Beach Pocket,2023-06-17T20:20:00.000+00:00,busbar,,L2 Active Power,kW,14.41
110262,Severn Beach Pocket,2023-06-17T20:20:00.000+00:00,busbar,,L1 Active Power,kW,36.52
110262,Severn Beach Pocket,2023-06-17T20:20:00.000+00:00,busbar,,N Current (RMS),A,92.5
110262,Severn Beach Pocket,2023-06-17T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
110262,Severn Beach Pocket,2023-06-17T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
110262,Severn Beach Pocket,2023-06-17T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.1
110262,Severn Beach Pocket,2023-06-17T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.43
110262,Severn Beach Pocket,2023-06-17T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
110262,Severn Beach Pocket,2023-06-17T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.84
110262,Severn Beach Pocket,2023-06-17T20:10:00.000+00:00,feeder,,L3 Active Power,kW,18.42
110262,Severn Beach Pocket,2023-06-17T20:10:00.000+00:00,feeder,,L2 Active Power,kW,18.14
110262,Severn Beach Pocket,2023-06-17T20:10:00.000+00:00,feeder,,L1 Active Power,kW,11.79
110262,Severn Beach Pocket,2023-06-17T20:10:00.000+00:00,feeder,,N Current (RMS),A,51.9
110262,Severn Beach Pocket,2023-06-17T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,80.2
110262,Severn Beach Pocket,2023-06-17T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,77.9
110262,Severn Beach Pocket,2023-06-17T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,51.7
110262,Severn Beach Pocket,2023-06-17T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
110262,Severn Beach Pocket,2023-06-17T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-17T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.15
110262,Severn Beach Pocket,2023-06-17T20:10:00.000+00:00,feeder,,L3 Active Power,kW,1.89
110262,Severn Beach Pocket,2023-06-17T20:10:00.000+00:00,feeder,,L2 Active Power,kW,1.69
110262,Severn Beach Pocket,2023-06-17T20:10:00.000+00:00,feeder,,L1 Active Power,kW,3.38
110262,Severn Beach Pocket,2023-06-17T20:10:00.000+00:00,feeder,,N Current (RMS),A,9.3
110262,Severn Beach Pocket,2023-06-17T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.1
110262,Severn Beach Pocket,2023-06-17T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.9
110262,Severn Beach Pocket,2023-06-17T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.9
110262,Severn Beach Pocket,2023-06-17T20:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-17T20:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-17T20:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.47
110262,Severn Beach Pocket,2023-06-17T20:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.36
110262,Severn Beach Pocket,2023-06-17T20:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.7
110262,Severn Beach Pocket,2023-06-17T20:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.63
110262,Severn Beach Pocket,2023-06-17T20:10:00.000+00:00,feeder,41.0,N Current (RMS),A,10.6
110262,Severn Beach Pocket,2023-06-17T20:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.5
110262,Severn Beach Pocket,2023-06-17T20:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-17T20:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,11.6
110262,Severn Beach Pocket,2023-06-17T20:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.1
110262,Severn Beach Pocket,2023-06-17T20:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-17T20:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-17T20:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.83
110262,Severn Beach Pocket,2023-06-17T20:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.64
110262,Severn Beach Pocket,2023-06-17T20:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.18
110262,Severn Beach Pocket,2023-06-17T20:10:00.000+00:00,feeder,31.0,N Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-17T20:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-17T20:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-17T20:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-17T20:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-17T20:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.92
110262,Severn Beach Pocket,2023-06-17T20:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.35
110262,Severn Beach Pocket,2023-06-17T20:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.67
110262,Severn Beach Pocket,2023-06-17T20:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.28
110262,Severn Beach Pocket,2023-06-17T20:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.05
110262,Severn Beach Pocket,2023-06-17T20:10:00.000+00:00,feeder,21.0,N Current (RMS),A,26.6
110262,Severn Beach Pocket,2023-06-17T20:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-17T20:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-17T20:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-17T20:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-14.34
110262,Severn Beach Pocket,2023-06-17T20:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.72
110262,Severn Beach Pocket,2023-06-17T20:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.38
110262,Severn Beach Pocket,2023-06-17T20:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.01
110262,Severn Beach Pocket,2023-06-17T20:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.51
110262,Severn Beach Pocket,2023-06-17T20:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.99
110262,Severn Beach Pocket,2023-06-17T20:10:00.000+00:00,feeder,11.0,N Current (RMS),A,7.2
110262,Severn Beach Pocket,2023-06-17T20:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,62.7
110262,Severn Beach Pocket,2023-06-17T20:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.2
110262,Severn Beach Pocket,2023-06-17T20:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,68.2
110262,Severn Beach Pocket,2023-06-17T20:10:00.000+00:00,transformer,,Temperature,C,33.0
110262,Severn Beach Pocket,2023-06-17T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
110262,Severn Beach Pocket,2023-06-17T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
110262,Severn Beach Pocket,2023-06-17T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
110262,Severn Beach Pocket,2023-06-17T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
110262,Severn Beach Pocket,2023-06-17T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
110262,Severn Beach Pocket,2023-06-17T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
110262,Severn Beach Pocket,2023-06-17T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.88
110262,Severn Beach Pocket,2023-06-17T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.98
110262,Severn Beach Pocket,2023-06-17T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.69
110262,Severn Beach Pocket,2023-06-17T20:10:00.000+00:00,busbar,,L3 Active Power,kW,21.15
110262,Severn Beach Pocket,2023-06-17T20:10:00.000+00:00,busbar,,L2 Active Power,kW,12.39
110262,Severn Beach Pocket,2023-06-17T20:10:00.000+00:00,busbar,,L1 Active Power,kW,35.01
110262,Severn Beach Pocket,2023-06-17T20:10:00.000+00:00,busbar,,N Current (RMS),A,83.9
110262,Severn Beach Pocket,2023-06-17T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
110262,Severn Beach Pocket,2023-06-17T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
110262,Severn Beach Pocket,2023-06-17T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.7
110262,Severn Beach Pocket,2023-06-17T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.61
110262,Severn Beach Pocket,2023-06-17T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
110262,Severn Beach Pocket,2023-06-17T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.48
110262,Severn Beach Pocket,2023-06-17T20:00:00.000+00:00,feeder,,L3 Active Power,kW,18.74
110262,Severn Beach Pocket,2023-06-17T20:00:00.000+00:00,feeder,,L2 Active Power,kW,20.66
110262,Severn Beach Pocket,2023-06-17T20:00:00.000+00:00,feeder,,L1 Active Power,kW,10.92
110262,Severn Beach Pocket,2023-06-17T20:00:00.000+00:00,feeder,,N Current (RMS),A,57.6
110262,Severn Beach Pocket,2023-06-17T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,81.2
110262,Severn Beach Pocket,2023-06-17T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,87.8
110262,Severn Beach Pocket,2023-06-17T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,48.7
110262,Severn Beach Pocket,2023-06-17T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
110262,Severn Beach Pocket,2023-06-17T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-17T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
110262,Severn Beach Pocket,2023-06-17T20:00:00.000+00:00,feeder,,L3 Active Power,kW,2.06
110262,Severn Beach Pocket,2023-06-17T20:00:00.000+00:00,feeder,,L2 Active Power,kW,1.56
110262,Severn Beach Pocket,2023-06-17T20:00:00.000+00:00,feeder,,L1 Active Power,kW,2.3
110262,Severn Beach Pocket,2023-06-17T20:00:00.000+00:00,feeder,,N Current (RMS),A,8.0
110262,Severn Beach Pocket,2023-06-17T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.9
110262,Severn Beach Pocket,2023-06-17T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.3
110262,Severn Beach Pocket,2023-06-17T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.6
110262,Severn Beach Pocket,2023-06-17T20:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-17T20:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-17T20:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.49
110262,Severn Beach Pocket,2023-06-17T20:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.01
110262,Severn Beach Pocket,2023-06-17T20:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.69
110262,Severn Beach Pocket,2023-06-17T20:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.56
110262,Severn Beach Pocket,2023-06-17T20:00:00.000+00:00,feeder,41.0,N Current (RMS),A,9.7
110262,Severn Beach Pocket,2023-06-17T20:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-17T20:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-17T20:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,11.3
110262,Severn Beach Pocket,2023-06-17T20:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.13
110262,Severn Beach Pocket,2023-06-17T20:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-17T20:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-17T20:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.94
110262,Severn Beach Pocket,2023-06-17T20:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.79
110262,Severn Beach Pocket,2023-06-17T20:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.28
110262,Severn Beach Pocket,2023-06-17T20:00:00.000+00:00,feeder,31.0,N Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-17T20:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-17T20:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-17T20:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-17T20:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-17T20:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.93
110262,Severn Beach Pocket,2023-06-17T20:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.46
110262,Severn Beach Pocket,2023-06-17T20:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.71
110262,Severn Beach Pocket,2023-06-17T20:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.3
110262,Severn Beach Pocket,2023-06-17T20:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.99
110262,Severn Beach Pocket,2023-06-17T20:00:00.000+00:00,feeder,21.0,N Current (RMS),A,27.5
110262,Severn Beach Pocket,2023-06-17T20:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-17T20:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-17T20:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-17T20:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.52
110262,Severn Beach Pocket,2023-06-17T20:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.89
110262,Severn Beach Pocket,2023-06-17T20:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.79
110262,Severn Beach Pocket,2023-06-17T20:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.52
110262,Severn Beach Pocket,2023-06-17T20:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.12
110262,Severn Beach Pocket,2023-06-17T20:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.33
110262,Severn Beach Pocket,2023-06-17T20:00:00.000+00:00,feeder,11.0,N Current (RMS),A,7.1
110262,Severn Beach Pocket,2023-06-17T20:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,53.8
110262,Severn Beach Pocket,2023-06-17T20:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.9
110262,Severn Beach Pocket,2023-06-17T20:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,63.0
110262,Severn Beach Pocket,2023-06-17T20:00:00.000+00:00,transformer,,Temperature,C,33.1
110262,Severn Beach Pocket,2023-06-17T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
110262,Severn Beach Pocket,2023-06-17T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
110262,Severn Beach Pocket,2023-06-17T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
110262,Severn Beach Pocket,2023-06-17T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
110262,Severn Beach Pocket,2023-06-17T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
110262,Severn Beach Pocket,2023-06-17T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
110262,Severn Beach Pocket,2023-06-17T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.21
110262,Severn Beach Pocket,2023-06-17T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.23
110262,Severn Beach Pocket,2023-06-17T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
110262,Severn Beach Pocket,2023-06-17T20:00:00.000+00:00,busbar,,L3 Active Power,kW,20.94
110262,Severn Beach Pocket,2023-06-17T20:00:00.000+00:00,busbar,,L2 Active Power,kW,16.29
110262,Severn Beach Pocket,2023-06-17T20:00:00.000+00:00,busbar,,L1 Active Power,kW,32.38
110262,Severn Beach Pocket,2023-06-17T20:00:00.000+00:00,busbar,,N Current (RMS),A,86.6
110262,Severn Beach Pocket,2023-06-17T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
110262,Severn Beach Pocket,2023-06-17T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
110262,Severn Beach Pocket,2023-06-17T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.4
110262,Severn Beach Pocket,2023-06-17T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.53
110262,Severn Beach Pocket,2023-06-17T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
110262,Severn Beach Pocket,2023-06-17T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.69
110262,Severn Beach Pocket,2023-06-17T19:50:00.000+00:00,feeder,,L3 Active Power,kW,18.75
110262,Severn Beach Pocket,2023-06-17T19:50:00.000+00:00,feeder,,L2 Active Power,kW,19.25
110262,Severn Beach Pocket,2023-06-17T19:50:00.000+00:00,feeder,,L1 Active Power,kW,9.82
110262,Severn Beach Pocket,2023-06-17T19:50:00.000+00:00,feeder,,N Current (RMS),A,60.1
110262,Severn Beach Pocket,2023-06-17T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,81.4
110262,Severn Beach Pocket,2023-06-17T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,82.3
110262,Severn Beach Pocket,2023-06-17T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,44.9
110262,Severn Beach Pocket,2023-06-17T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
110262,Severn Beach Pocket,2023-06-17T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-17T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-17T19:50:00.000+00:00,feeder,,L3 Active Power,kW,2.6
110262,Severn Beach Pocket,2023-06-17T19:50:00.000+00:00,feeder,,L2 Active Power,kW,1.58
110262,Severn Beach Pocket,2023-06-17T19:50:00.000+00:00,feeder,,L1 Active Power,kW,2.78
110262,Severn Beach Pocket,2023-06-17T19:50:00.000+00:00,feeder,,N Current (RMS),A,8.5
110262,Severn Beach Pocket,2023-06-17T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.3
110262,Severn Beach Pocket,2023-06-17T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.4
110262,Severn Beach Pocket,2023-06-17T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.5
110262,Severn Beach Pocket,2023-06-17T19:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-06-17T19:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-17T19:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.51
110262,Severn Beach Pocket,2023-06-17T19:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.1
110262,Severn Beach Pocket,2023-06-17T19:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.68
110262,Severn Beach Pocket,2023-06-17T19:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.47
110262,Severn Beach Pocket,2023-06-17T19:50:00.000+00:00,feeder,41.0,N Current (RMS),A,9.1
110262,Severn Beach Pocket,2023-06-17T19:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-17T19:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-17T19:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,11.0
110262,Severn Beach Pocket,2023-06-17T19:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.11
110262,Severn Beach Pocket,2023-06-17T19:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-17T19:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-17T19:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.92
110262,Severn Beach Pocket,2023-06-17T19:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.62
110262,Severn Beach Pocket,2023-06-17T19:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.03
110262,Severn Beach Pocket,2023-06-17T19:50:00.000+00:00,feeder,31.0,N Current (RMS),A,7.5
110262,Severn Beach Pocket,2023-06-17T19:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-17T19:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-17T19:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.4
110262,Severn Beach Pocket,2023-06-17T19:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-17T19:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.93
110262,Severn Beach Pocket,2023-06-17T19:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.38
110262,Severn Beach Pocket,2023-06-17T19:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.73
110262,Severn Beach Pocket,2023-06-17T19:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.28
110262,Severn Beach Pocket,2023-06-17T19:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.06
110262,Severn Beach Pocket,2023-06-17T19:50:00.000+00:00,feeder,21.0,N Current (RMS),A,25.4
110262,Severn Beach Pocket,2023-06-17T19:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-17T19:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-17T19:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-17T19:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-13.05
110262,Severn Beach Pocket,2023-06-17T19:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.53
110262,Severn Beach Pocket,2023-06-17T19:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.13
110262,Severn Beach Pocket,2023-06-17T19:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.44
110262,Severn Beach Pocket,2023-06-17T19:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.58
110262,Severn Beach Pocket,2023-06-17T19:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.51
110262,Severn Beach Pocket,2023-06-17T19:50:00.000+00:00,feeder,11.0,N Current (RMS),A,7.6
110262,Severn Beach Pocket,2023-06-17T19:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,55.6
110262,Severn Beach Pocket,2023-06-17T19:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,52.6
110262,Severn Beach Pocket,2023-06-17T19:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,67.4
110262,Severn Beach Pocket,2023-06-17T19:50:00.000+00:00,transformer,,Temperature,C,33.2
110262,Severn Beach Pocket,2023-06-17T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
110262,Severn Beach Pocket,2023-06-17T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
110262,Severn Beach Pocket,2023-06-17T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
110262,Severn Beach Pocket,2023-06-17T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
110262,Severn Beach Pocket,2023-06-17T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
110262,Severn Beach Pocket,2023-06-17T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
110262,Severn Beach Pocket,2023-06-17T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.77
110262,Severn Beach Pocket,2023-06-17T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.27
110262,Severn Beach Pocket,2023-06-17T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
110262,Severn Beach Pocket,2023-06-17T19:50:00.000+00:00,busbar,,L3 Active Power,kW,22.66
110262,Severn Beach Pocket,2023-06-17T19:50:00.000+00:00,busbar,,L2 Active Power,kW,13.28
110262,Severn Beach Pocket,2023-06-17T19:50:00.000+00:00,busbar,,L1 Active Power,kW,33.68
110262,Severn Beach Pocket,2023-06-17T19:50:00.000+00:00,busbar,,N Current (RMS),A,85.9
110262,Severn Beach Pocket,2023-06-17T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
110262,Severn Beach Pocket,2023-06-17T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
110262,Severn Beach Pocket,2023-06-17T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.2
110262,Severn Beach Pocket,2023-06-17T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.34
110262,Severn Beach Pocket,2023-06-17T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
110262,Severn Beach Pocket,2023-06-17T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.29
110262,Severn Beach Pocket,2023-06-17T19:40:00.000+00:00,feeder,,L3 Active Power,kW,19.02
110262,Severn Beach Pocket,2023-06-17T19:40:00.000+00:00,feeder,,L2 Active Power,kW,19.52
110262,Severn Beach Pocket,2023-06-17T19:40:00.000+00:00,feeder,,L1 Active Power,kW,9.81
110262,Severn Beach Pocket,2023-06-17T19:40:00.000+00:00,feeder,,N Current (RMS),A,61.4
110262,Severn Beach Pocket,2023-06-17T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,82.6
110262,Severn Beach Pocket,2023-06-17T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,83.2
110262,Severn Beach Pocket,2023-06-17T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,44.2
110262,Severn Beach Pocket,2023-06-17T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
110262,Severn Beach Pocket,2023-06-17T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-17T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-17T19:40:00.000+00:00,feeder,,L3 Active Power,kW,3.56
110262,Severn Beach Pocket,2023-06-17T19:40:00.000+00:00,feeder,,L2 Active Power,kW,1.7
110262,Severn Beach Pocket,2023-06-17T19:40:00.000+00:00,feeder,,L1 Active Power,kW,3.18
110262,Severn Beach Pocket,2023-06-17T19:40:00.000+00:00,feeder,,N Current (RMS),A,9.5
110262,Severn Beach Pocket,2023-06-17T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.7
110262,Severn Beach Pocket,2023-06-17T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.7
110262,Severn Beach Pocket,2023-06-17T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.8
110262,Severn Beach Pocket,2023-06-17T19:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-17T19:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-17T19:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.39
110262,Severn Beach Pocket,2023-06-17T19:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.19
110262,Severn Beach Pocket,2023-06-17T19:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.54
110262,Severn Beach Pocket,2023-06-17T19:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.01
110262,Severn Beach Pocket,2023-06-17T19:40:00.000+00:00,feeder,41.0,N Current (RMS),A,12.7
110262,Severn Beach Pocket,2023-06-17T19:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-17T19:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-17T19:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,13.8
110262,Severn Beach Pocket,2023-06-17T19:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.18
110262,Severn Beach Pocket,2023-06-17T19:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-17T19:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-17T19:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.98
110262,Severn Beach Pocket,2023-06-17T19:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.82
110262,Severn Beach Pocket,2023-06-17T19:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.12
110262,Severn Beach Pocket,2023-06-17T19:40:00.000+00:00,feeder,31.0,N Current (RMS),A,10.2
110262,Severn Beach Pocket,2023-06-17T19:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-17T19:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-17T19:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.4
110262,Severn Beach Pocket,2023-06-17T19:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-17T19:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.06
110262,Severn Beach Pocket,2023-06-17T19:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.35
110262,Severn Beach Pocket,2023-06-17T19:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.84
110262,Severn Beach Pocket,2023-06-17T19:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.43
110262,Severn Beach Pocket,2023-06-17T19:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.21
110262,Severn Beach Pocket,2023-06-17T19:40:00.000+00:00,feeder,21.0,N Current (RMS),A,22.6
110262,Severn Beach Pocket,2023-06-17T19:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-17T19:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-17T19:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-17T19:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-13.15
110262,Severn Beach Pocket,2023-06-17T19:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.46
110262,Severn Beach Pocket,2023-06-17T19:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.59
110262,Severn Beach Pocket,2023-06-17T19:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.96
110262,Severn Beach Pocket,2023-06-17T19:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.77
110262,Severn Beach Pocket,2023-06-17T19:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.15
110262,Severn Beach Pocket,2023-06-17T19:40:00.000+00:00,feeder,11.0,N Current (RMS),A,36.4
110262,Severn Beach Pocket,2023-06-17T19:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,57.4
110262,Severn Beach Pocket,2023-06-17T19:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,56.6
110262,Severn Beach Pocket,2023-06-17T19:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,66.2
110262,Severn Beach Pocket,2023-06-17T19:40:00.000+00:00,transformer,,Temperature,C,33.3
110262,Severn Beach Pocket,2023-06-17T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
110262,Severn Beach Pocket,2023-06-17T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
110262,Severn Beach Pocket,2023-06-17T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
110262,Severn Beach Pocket,2023-06-17T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
110262,Severn Beach Pocket,2023-06-17T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
110262,Severn Beach Pocket,2023-06-17T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
110262,Severn Beach Pocket,2023-06-17T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.36
110262,Severn Beach Pocket,2023-06-17T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.79
110262,Severn Beach Pocket,2023-06-17T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.35
110262,Severn Beach Pocket,2023-06-17T19:40:00.000+00:00,busbar,,L3 Active Power,kW,24.64
110262,Severn Beach Pocket,2023-06-17T19:40:00.000+00:00,busbar,,L2 Active Power,kW,12.39
110262,Severn Beach Pocket,2023-06-17T19:40:00.000+00:00,busbar,,L1 Active Power,kW,34.5
110262,Severn Beach Pocket,2023-06-17T19:40:00.000+00:00,busbar,,N Current (RMS),A,92.5
110262,Severn Beach Pocket,2023-06-17T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.9
110262,Severn Beach Pocket,2023-06-17T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
110262,Severn Beach Pocket,2023-06-17T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.5
110262,Severn Beach Pocket,2023-06-17T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.67
110262,Severn Beach Pocket,2023-06-17T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
110262,Severn Beach Pocket,2023-06-17T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.3
110262,Severn Beach Pocket,2023-06-17T19:30:00.000+00:00,feeder,,L3 Active Power,kW,19.88
110262,Severn Beach Pocket,2023-06-17T19:30:00.000+00:00,feeder,,L2 Active Power,kW,20.37
110262,Severn Beach Pocket,2023-06-17T19:30:00.000+00:00,feeder,,L1 Active Power,kW,9.17
110262,Severn Beach Pocket,2023-06-17T19:30:00.000+00:00,feeder,,N Current (RMS),A,66.9
110262,Severn Beach Pocket,2023-06-17T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,85.7
110262,Severn Beach Pocket,2023-06-17T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,86.4
110262,Severn Beach Pocket,2023-06-17T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,41.5
110262,Severn Beach Pocket,2023-06-17T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
110262,Severn Beach Pocket,2023-06-17T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-17T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-17T19:30:00.000+00:00,feeder,,L3 Active Power,kW,4.1
110262,Severn Beach Pocket,2023-06-17T19:30:00.000+00:00,feeder,,L2 Active Power,kW,1.4
110262,Severn Beach Pocket,2023-06-17T19:30:00.000+00:00,feeder,,L1 Active Power,kW,1.67
110262,Severn Beach Pocket,2023-06-17T19:30:00.000+00:00,feeder,,N Current (RMS),A,12.8
110262,Severn Beach Pocket,2023-06-17T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
110262,Severn Beach Pocket,2023-06-17T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.4
110262,Severn Beach Pocket,2023-06-17T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.2
110262,Severn Beach Pocket,2023-06-17T19:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-17T19:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-17T19:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-17T19:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.27
110262,Severn Beach Pocket,2023-06-17T19:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.49
110262,Severn Beach Pocket,2023-06-17T19:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.5
110262,Severn Beach Pocket,2023-06-17T19:30:00.000+00:00,feeder,41.0,N Current (RMS),A,14.0
110262,Severn Beach Pocket,2023-06-17T19:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-06-17T19:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-17T19:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,14.9
110262,Severn Beach Pocket,2023-06-17T19:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.25
110262,Severn Beach Pocket,2023-06-17T19:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-17T19:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-17T19:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.97
110262,Severn Beach Pocket,2023-06-17T19:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.6
110262,Severn Beach Pocket,2023-06-17T19:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.85
110262,Severn Beach Pocket,2023-06-17T19:30:00.000+00:00,feeder,31.0,N Current (RMS),A,14.6
110262,Severn Beach Pocket,2023-06-17T19:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-17T19:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-17T19:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.0
110262,Severn Beach Pocket,2023-06-17T19:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-17T19:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.07
110262,Severn Beach Pocket,2023-06-17T19:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.36
110262,Severn Beach Pocket,2023-06-17T19:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.85
110262,Severn Beach Pocket,2023-06-17T19:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.44
110262,Severn Beach Pocket,2023-06-17T19:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.29
110262,Severn Beach Pocket,2023-06-17T19:30:00.000+00:00,feeder,21.0,N Current (RMS),A,27.6
110262,Severn Beach Pocket,2023-06-17T19:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-17T19:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-17T19:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-17T19:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-13.97
110262,Severn Beach Pocket,2023-06-17T19:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.81
110262,Severn Beach Pocket,2023-06-17T19:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.79
110262,Severn Beach Pocket,2023-06-17T19:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.07
110262,Severn Beach Pocket,2023-06-17T19:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.35
110262,Severn Beach Pocket,2023-06-17T19:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.37
110262,Severn Beach Pocket,2023-06-17T19:30:00.000+00:00,feeder,11.0,N Current (RMS),A,36.0
110262,Severn Beach Pocket,2023-06-17T19:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,58.7
110262,Severn Beach Pocket,2023-06-17T19:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.8
110262,Severn Beach Pocket,2023-06-17T19:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.6
110262,Severn Beach Pocket,2023-06-17T19:30:00.000+00:00,transformer,,Temperature,C,33.4
110262,Severn Beach Pocket,2023-06-17T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
110262,Severn Beach Pocket,2023-06-17T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
110262,Severn Beach Pocket,2023-06-17T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
110262,Severn Beach Pocket,2023-06-17T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
110262,Severn Beach Pocket,2023-06-17T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
110262,Severn Beach Pocket,2023-06-17T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
110262,Severn Beach Pocket,2023-06-17T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.73
110262,Severn Beach Pocket,2023-06-17T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.98
110262,Severn Beach Pocket,2023-06-17T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.75
110262,Severn Beach Pocket,2023-06-17T19:30:00.000+00:00,busbar,,L3 Active Power,kW,25.0
110262,Severn Beach Pocket,2023-06-17T19:30:00.000+00:00,busbar,,L2 Active Power,kW,15.08
110262,Severn Beach Pocket,2023-06-17T19:30:00.000+00:00,busbar,,L1 Active Power,kW,31.84
110262,Severn Beach Pocket,2023-06-17T19:30:00.000+00:00,busbar,,N Current (RMS),A,105.4
110262,Severn Beach Pocket,2023-06-17T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
110262,Severn Beach Pocket,2023-06-17T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
110262,Severn Beach Pocket,2023-06-17T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.4
110262,Severn Beach Pocket,2023-06-17T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.04
110262,Severn Beach Pocket,2023-06-17T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
110262,Severn Beach Pocket,2023-06-17T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.47
110262,Severn Beach Pocket,2023-06-17T19:20:00.000+00:00,feeder,,L3 Active Power,kW,19.59
110262,Severn Beach Pocket,2023-06-17T19:20:00.000+00:00,feeder,,L2 Active Power,kW,16.94
110262,Severn Beach Pocket,2023-06-17T19:20:00.000+00:00,feeder,,L1 Active Power,kW,13.24
110262,Severn Beach Pocket,2023-06-17T19:20:00.000+00:00,feeder,,N Current (RMS),A,51.8
110262,Severn Beach Pocket,2023-06-17T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,84.3
110262,Severn Beach Pocket,2023-06-17T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,72.5
110262,Severn Beach Pocket,2023-06-17T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,57.9
110262,Severn Beach Pocket,2023-06-17T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
110262,Severn Beach Pocket,2023-06-17T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
