Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-17T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-17T19:20:00.000+00:00,feeder,,L3 Active Power,kW,5.21
110262,Severn Beach Pocket,2023-06-17T19:20:00.000+00:00,feeder,,L2 Active Power,kW,1.56
110262,Severn Beach Pocket,2023-06-17T19:20:00.000+00:00,feeder,,L1 Active Power,kW,1.66
110262,Severn Beach Pocket,2023-06-17T19:20:00.000+00:00,feeder,,N Current (RMS),A,17.5
110262,Severn Beach Pocket,2023-06-17T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.5
110262,Severn Beach Pocket,2023-06-17T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.4
110262,Severn Beach Pocket,2023-06-17T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,7.2
110262,Severn Beach Pocket,2023-06-17T19:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-17T19:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-17T19:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-17T19:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.23
110262,Severn Beach Pocket,2023-06-17T19:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.56
110262,Severn Beach Pocket,2023-06-17T19:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.83
110262,Severn Beach Pocket,2023-06-17T19:20:00.000+00:00,feeder,41.0,N Current (RMS),A,14.9
110262,Severn Beach Pocket,2023-06-17T19:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.0
110262,Severn Beach Pocket,2023-06-17T19:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-17T19:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,16.3
110262,Severn Beach Pocket,2023-06-17T19:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.21
110262,Severn Beach Pocket,2023-06-17T19:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-17T19:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-17T19:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.85
110262,Severn Beach Pocket,2023-06-17T19:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.62
110262,Severn Beach Pocket,2023-06-17T19:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.01
110262,Severn Beach Pocket,2023-06-17T19:20:00.000+00:00,feeder,31.0,N Current (RMS),A,7.0
110262,Severn Beach Pocket,2023-06-17T19:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-17T19:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-17T19:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.8
110262,Severn Beach Pocket,2023-06-17T19:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-17T19:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.1
110262,Severn Beach Pocket,2023-06-17T19:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-17T19:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.95
110262,Severn Beach Pocket,2023-06-17T19:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.48
110262,Severn Beach Pocket,2023-06-17T19:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.49
110262,Severn Beach Pocket,2023-06-17T19:20:00.000+00:00,feeder,21.0,N Current (RMS),A,35.9
110262,Severn Beach Pocket,2023-06-17T19:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-17T19:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-17T19:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.5
110262,Severn Beach Pocket,2023-06-17T19:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-13.83
110262,Severn Beach Pocket,2023-06-17T19:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.76
110262,Severn Beach Pocket,2023-06-17T19:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.7
110262,Severn Beach Pocket,2023-06-17T19:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.18
110262,Severn Beach Pocket,2023-06-17T19:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.13
110262,Severn Beach Pocket,2023-06-17T19:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.28
110262,Severn Beach Pocket,2023-06-17T19:20:00.000+00:00,feeder,11.0,N Current (RMS),A,36.9
110262,Severn Beach Pocket,2023-06-17T19:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,58.3
110262,Severn Beach Pocket,2023-06-17T19:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,68.2
110262,Severn Beach Pocket,2023-06-17T19:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.5
110262,Severn Beach Pocket,2023-06-17T19:20:00.000+00:00,transformer,,Temperature,C,33.4
110262,Severn Beach Pocket,2023-06-17T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
110262,Severn Beach Pocket,2023-06-17T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
110262,Severn Beach Pocket,2023-06-17T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
110262,Severn Beach Pocket,2023-06-17T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
110262,Severn Beach Pocket,2023-06-17T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
110262,Severn Beach Pocket,2023-06-17T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
110262,Severn Beach Pocket,2023-06-17T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.94
110262,Severn Beach Pocket,2023-06-17T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.62
110262,Severn Beach Pocket,2023-06-17T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
110262,Severn Beach Pocket,2023-06-17T19:20:00.000+00:00,busbar,,L3 Active Power,kW,27.66
110262,Severn Beach Pocket,2023-06-17T19:20:00.000+00:00,busbar,,L2 Active Power,kW,9.08
110262,Severn Beach Pocket,2023-06-17T19:20:00.000+00:00,busbar,,L1 Active Power,kW,34.52
110262,Severn Beach Pocket,2023-06-17T19:20:00.000+00:00,busbar,,N Current (RMS),A,102.2
110262,Severn Beach Pocket,2023-06-17T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.3
110262,Severn Beach Pocket,2023-06-17T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
110262,Severn Beach Pocket,2023-06-17T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.4
110262,Severn Beach Pocket,2023-06-17T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.93
110262,Severn Beach Pocket,2023-06-17T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
110262,Severn Beach Pocket,2023-06-17T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.08
110262,Severn Beach Pocket,2023-06-17T19:10:00.000+00:00,feeder,,L3 Active Power,kW,19.29
110262,Severn Beach Pocket,2023-06-17T19:10:00.000+00:00,feeder,,L2 Active Power,kW,20.61
110262,Severn Beach Pocket,2023-06-17T19:10:00.000+00:00,feeder,,L1 Active Power,kW,11.25
110262,Severn Beach Pocket,2023-06-17T19:10:00.000+00:00,feeder,,N Current (RMS),A,58.5
110262,Severn Beach Pocket,2023-06-17T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,83.2
110262,Severn Beach Pocket,2023-06-17T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,88.1
110262,Severn Beach Pocket,2023-06-17T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,49.7
110262,Severn Beach Pocket,2023-06-17T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
110262,Severn Beach Pocket,2023-06-17T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
110262,Severn Beach Pocket,2023-06-17T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-17T19:10:00.000+00:00,feeder,,L3 Active Power,kW,5.12
110262,Severn Beach Pocket,2023-06-17T19:10:00.000+00:00,feeder,,L2 Active Power,kW,2.55
110262,Severn Beach Pocket,2023-06-17T19:10:00.000+00:00,feeder,,L1 Active Power,kW,1.66
110262,Severn Beach Pocket,2023-06-17T19:10:00.000+00:00,feeder,,N Current (RMS),A,18.2
110262,Severn Beach Pocket,2023-06-17T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.0
110262,Severn Beach Pocket,2023-06-17T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
110262,Severn Beach Pocket,2023-06-17T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,7.3
110262,Severn Beach Pocket,2023-06-17T19:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-17T19:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-17T19:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-17T19:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.55
110262,Severn Beach Pocket,2023-06-17T19:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.56
110262,Severn Beach Pocket,2023-06-17T19:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.71
110262,Severn Beach Pocket,2023-06-17T19:10:00.000+00:00,feeder,41.0,N Current (RMS),A,14.2
110262,Severn Beach Pocket,2023-06-17T19:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.0
110262,Severn Beach Pocket,2023-06-17T19:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-17T19:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,11.6
110262,Severn Beach Pocket,2023-06-17T19:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.19
110262,Severn Beach Pocket,2023-06-17T19:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-17T19:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.01
110262,Severn Beach Pocket,2023-06-17T19:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.85
110262,Severn Beach Pocket,2023-06-17T19:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.97
110262,Severn Beach Pocket,2023-06-17T19:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.97
110262,Severn Beach Pocket,2023-06-17T19:10:00.000+00:00,feeder,31.0,N Current (RMS),A,9.6
110262,Severn Beach Pocket,2023-06-17T19:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-17T19:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-17T19:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.6
110262,Severn Beach Pocket,2023-06-17T19:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-17T19:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.12
110262,Severn Beach Pocket,2023-06-17T19:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-17T19:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.89
110262,Severn Beach Pocket,2023-06-17T19:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.46
110262,Severn Beach Pocket,2023-06-17T19:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.47
110262,Severn Beach Pocket,2023-06-17T19:10:00.000+00:00,feeder,21.0,N Current (RMS),A,52.5
110262,Severn Beach Pocket,2023-06-17T19:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-17T19:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-17T19:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.3
110262,Severn Beach Pocket,2023-06-17T19:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-25.09
110262,Severn Beach Pocket,2023-06-17T19:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.69
110262,Severn Beach Pocket,2023-06-17T19:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.39
110262,Severn Beach Pocket,2023-06-17T19:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.19
110262,Severn Beach Pocket,2023-06-17T19:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.28
110262,Severn Beach Pocket,2023-06-17T19:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.54
110262,Severn Beach Pocket,2023-06-17T19:10:00.000+00:00,feeder,11.0,N Current (RMS),A,31.6
110262,Severn Beach Pocket,2023-06-17T19:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,108.8
110262,Severn Beach Pocket,2023-06-17T19:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,71.1
110262,Severn Beach Pocket,2023-06-17T19:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,62.8
110262,Severn Beach Pocket,2023-06-17T19:10:00.000+00:00,transformer,,Temperature,C,33.4
110262,Severn Beach Pocket,2023-06-17T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
110262,Severn Beach Pocket,2023-06-17T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
110262,Severn Beach Pocket,2023-06-17T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
110262,Severn Beach Pocket,2023-06-17T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
110262,Severn Beach Pocket,2023-06-17T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
110262,Severn Beach Pocket,2023-06-17T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
110262,Severn Beach Pocket,2023-06-17T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.83
110262,Severn Beach Pocket,2023-06-17T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.65
110262,Severn Beach Pocket,2023-06-17T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.95
110262,Severn Beach Pocket,2023-06-17T19:10:00.000+00:00,busbar,,L3 Active Power,kW,23.52
110262,Severn Beach Pocket,2023-06-17T19:10:00.000+00:00,busbar,,L2 Active Power,kW,12.95
110262,Severn Beach Pocket,2023-06-17T19:10:00.000+00:00,busbar,,L1 Active Power,kW,34.6
110262,Severn Beach Pocket,2023-06-17T19:10:00.000+00:00,busbar,,N Current (RMS),A,121.9
110262,Severn Beach Pocket,2023-06-17T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.5
110262,Severn Beach Pocket,2023-06-17T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
110262,Severn Beach Pocket,2023-06-17T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.2
110262,Severn Beach Pocket,2023-06-17T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.04
110262,Severn Beach Pocket,2023-06-17T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
110262,Severn Beach Pocket,2023-06-17T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.83
110262,Severn Beach Pocket,2023-06-17T19:00:00.000+00:00,feeder,,L3 Active Power,kW,15.94
110262,Severn Beach Pocket,2023-06-17T19:00:00.000+00:00,feeder,,L2 Active Power,kW,16.35
110262,Severn Beach Pocket,2023-06-17T19:00:00.000+00:00,feeder,,L1 Active Power,kW,17.65
110262,Severn Beach Pocket,2023-06-17T19:00:00.000+00:00,feeder,,N Current (RMS),A,45.7
110262,Severn Beach Pocket,2023-06-17T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,70.5
110262,Severn Beach Pocket,2023-06-17T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,70.0
110262,Severn Beach Pocket,2023-06-17T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,76.5
110262,Severn Beach Pocket,2023-06-17T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
110262,Severn Beach Pocket,2023-06-17T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-17T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-17T19:00:00.000+00:00,feeder,,L3 Active Power,kW,4.97
110262,Severn Beach Pocket,2023-06-17T19:00:00.000+00:00,feeder,,L2 Active Power,kW,2.48
110262,Severn Beach Pocket,2023-06-17T19:00:00.000+00:00,feeder,,L1 Active Power,kW,1.66
110262,Severn Beach Pocket,2023-06-17T19:00:00.000+00:00,feeder,,N Current (RMS),A,17.9
110262,Severn Beach Pocket,2023-06-17T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.4
110262,Severn Beach Pocket,2023-06-17T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
110262,Severn Beach Pocket,2023-06-17T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,7.2
110262,Severn Beach Pocket,2023-06-17T19:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-06-17T19:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-17T19:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-17T19:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.89
110262,Severn Beach Pocket,2023-06-17T19:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.57
110262,Severn Beach Pocket,2023-06-17T19:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.51
110262,Severn Beach Pocket,2023-06-17T19:00:00.000+00:00,feeder,41.0,N Current (RMS),A,14.2
110262,Severn Beach Pocket,2023-06-17T19:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.3
110262,Severn Beach Pocket,2023-06-17T19:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-17T19:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,10.8
110262,Severn Beach Pocket,2023-06-17T19:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-17T19:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-17T19:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-17T19:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.76
110262,Severn Beach Pocket,2023-06-17T19:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.92
110262,Severn Beach Pocket,2023-06-17T19:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.0
110262,Severn Beach Pocket,2023-06-17T19:00:00.000+00:00,feeder,31.0,N Current (RMS),A,9.8
110262,Severn Beach Pocket,2023-06-17T19:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-17T19:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-17T19:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.7
110262,Severn Beach Pocket,2023-06-17T19:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.02
110262,Severn Beach Pocket,2023-06-17T19:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.32
110262,Severn Beach Pocket,2023-06-17T19:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-17T19:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.24
110262,Severn Beach Pocket,2023-06-17T19:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.72
110262,Severn Beach Pocket,2023-06-17T19:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.81
110262,Severn Beach Pocket,2023-06-17T19:00:00.000+00:00,feeder,21.0,N Current (RMS),A,28.0
110262,Severn Beach Pocket,2023-06-17T19:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.9
110262,Severn Beach Pocket,2023-06-17T19:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.0
110262,Severn Beach Pocket,2023-06-17T19:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.4
110262,Severn Beach Pocket,2023-06-17T19:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-14.91
110262,Severn Beach Pocket,2023-06-17T19:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.63
110262,Severn Beach Pocket,2023-06-17T19:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.15
110262,Severn Beach Pocket,2023-06-17T19:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.19
110262,Severn Beach Pocket,2023-06-17T19:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.54
110262,Severn Beach Pocket,2023-06-17T19:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.85
110262,Severn Beach Pocket,2023-06-17T19:00:00.000+00:00,feeder,11.0,N Current (RMS),A,15.1
110262,Severn Beach Pocket,2023-06-17T19:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,62.7
110262,Severn Beach Pocket,2023-06-17T19:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,60.6
110262,Severn Beach Pocket,2023-06-17T19:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,64.8
110262,Severn Beach Pocket,2023-06-17T19:00:00.000+00:00,transformer,,Temperature,C,33.4
110262,Severn Beach Pocket,2023-06-17T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
110262,Severn Beach Pocket,2023-06-17T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
110262,Severn Beach Pocket,2023-06-17T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
110262,Severn Beach Pocket,2023-06-17T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
110262,Severn Beach Pocket,2023-06-17T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
110262,Severn Beach Pocket,2023-06-17T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
110262,Severn Beach Pocket,2023-06-17T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.62
110262,Severn Beach Pocket,2023-06-17T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.51
110262,Severn Beach Pocket,2023-06-17T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.78
110262,Severn Beach Pocket,2023-06-17T19:00:00.000+00:00,busbar,,L3 Active Power,kW,24.61
110262,Severn Beach Pocket,2023-06-17T19:00:00.000+00:00,busbar,,L2 Active Power,kW,11.06
110262,Severn Beach Pocket,2023-06-17T19:00:00.000+00:00,busbar,,L1 Active Power,kW,42.48
110262,Severn Beach Pocket,2023-06-17T19:00:00.000+00:00,busbar,,N Current (RMS),A,88.4
110262,Severn Beach Pocket,2023-06-17T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.4
110262,Severn Beach Pocket,2023-06-17T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
110262,Severn Beach Pocket,2023-06-17T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,178.5
110262,Severn Beach Pocket,2023-06-17T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.11
110262,Severn Beach Pocket,2023-06-17T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
110262,Severn Beach Pocket,2023-06-17T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.09
110262,Severn Beach Pocket,2023-06-17T18:50:00.000+00:00,feeder,,L3 Active Power,kW,21.47
110262,Severn Beach Pocket,2023-06-17T18:50:00.000+00:00,feeder,,L2 Active Power,kW,17.17
110262,Severn Beach Pocket,2023-06-17T18:50:00.000+00:00,feeder,,L1 Active Power,kW,11.16
110262,Severn Beach Pocket,2023-06-17T18:50:00.000+00:00,feeder,,N Current (RMS),A,60.9
110262,Severn Beach Pocket,2023-06-17T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,92.2
110262,Severn Beach Pocket,2023-06-17T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,73.2
110262,Severn Beach Pocket,2023-06-17T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,49.4
110262,Severn Beach Pocket,2023-06-17T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
110262,Severn Beach Pocket,2023-06-17T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-17T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
110262,Severn Beach Pocket,2023-06-17T18:50:00.000+00:00,feeder,,L3 Active Power,kW,6.51
110262,Severn Beach Pocket,2023-06-17T18:50:00.000+00:00,feeder,,L2 Active Power,kW,1.51
110262,Severn Beach Pocket,2023-06-17T18:50:00.000+00:00,feeder,,L1 Active Power,kW,2.13
110262,Severn Beach Pocket,2023-06-17T18:50:00.000+00:00,feeder,,N Current (RMS),A,20.1
110262,Severn Beach Pocket,2023-06-17T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.5
110262,Severn Beach Pocket,2023-06-17T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.8
110262,Severn Beach Pocket,2023-06-17T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.0
110262,Severn Beach Pocket,2023-06-17T18:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-17T18:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-17T18:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-17T18:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.98
110262,Severn Beach Pocket,2023-06-17T18:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.58
110262,Severn Beach Pocket,2023-06-17T18:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.08
110262,Severn Beach Pocket,2023-06-17T18:50:00.000+00:00,feeder,41.0,N Current (RMS),A,13.0
110262,Severn Beach Pocket,2023-06-17T18:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.0
110262,Severn Beach Pocket,2023-06-17T18:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-17T18:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,13.5
110262,Severn Beach Pocket,2023-06-17T18:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-17T18:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-17T18:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-17T18:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.82
110262,Severn Beach Pocket,2023-06-17T18:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.97
110262,Severn Beach Pocket,2023-06-17T18:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.04
110262,Severn Beach Pocket,2023-06-17T18:50:00.000+00:00,feeder,31.0,N Current (RMS),A,9.8
110262,Severn Beach Pocket,2023-06-17T18:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-17T18:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-17T18:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.8
110262,Severn Beach Pocket,2023-06-17T18:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.09
110262,Severn Beach Pocket,2023-06-17T18:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.28
110262,Severn Beach Pocket,2023-06-17T18:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-17T18:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.27
110262,Severn Beach Pocket,2023-06-17T18:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.34
110262,Severn Beach Pocket,2023-06-17T18:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.16
110262,Severn Beach Pocket,2023-06-17T18:50:00.000+00:00,feeder,21.0,N Current (RMS),A,25.9
110262,Severn Beach Pocket,2023-06-17T18:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.7
110262,Severn Beach Pocket,2023-06-17T18:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.2
110262,Severn Beach Pocket,2023-06-17T18:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.2
110262,Severn Beach Pocket,2023-06-17T18:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-16.43
110262,Severn Beach Pocket,2023-06-17T18:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.77
110262,Severn Beach Pocket,2023-06-17T18:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.23
110262,Severn Beach Pocket,2023-06-17T18:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.76
110262,Severn Beach Pocket,2023-06-17T18:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.41
110262,Severn Beach Pocket,2023-06-17T18:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.11
110262,Severn Beach Pocket,2023-06-17T18:50:00.000+00:00,feeder,11.0,N Current (RMS),A,15.2
110262,Severn Beach Pocket,2023-06-17T18:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,69.0
110262,Severn Beach Pocket,2023-06-17T18:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,60.1
110262,Severn Beach Pocket,2023-06-17T18:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,74.8
110262,Severn Beach Pocket,2023-06-17T18:50:00.000+00:00,transformer,,Temperature,C,33.5
110262,Severn Beach Pocket,2023-06-17T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
110262,Severn Beach Pocket,2023-06-17T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
110262,Severn Beach Pocket,2023-06-17T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
110262,Severn Beach Pocket,2023-06-17T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
110262,Severn Beach Pocket,2023-06-17T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
110262,Severn Beach Pocket,2023-06-17T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
110262,Severn Beach Pocket,2023-06-17T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.42
110262,Severn Beach Pocket,2023-06-17T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.7
110262,Severn Beach Pocket,2023-06-17T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.72
110262,Severn Beach Pocket,2023-06-17T18:50:00.000+00:00,busbar,,L3 Active Power,kW,31.3
110262,Severn Beach Pocket,2023-06-17T18:50:00.000+00:00,busbar,,L2 Active Power,kW,9.49
110262,Severn Beach Pocket,2023-06-17T18:50:00.000+00:00,busbar,,L1 Active Power,kW,39.68
110262,Severn Beach Pocket,2023-06-17T18:50:00.000+00:00,busbar,,N Current (RMS),A,96.5
110262,Severn Beach Pocket,2023-06-17T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.3
110262,Severn Beach Pocket,2023-06-17T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
110262,Severn Beach Pocket,2023-06-17T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.0
110262,Severn Beach Pocket,2023-06-17T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.0
110262,Severn Beach Pocket,2023-06-17T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
110262,Severn Beach Pocket,2023-06-17T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.46
110262,Severn Beach Pocket,2023-06-17T18:40:00.000+00:00,feeder,,L3 Active Power,kW,21.76
110262,Severn Beach Pocket,2023-06-17T18:40:00.000+00:00,feeder,,L2 Active Power,kW,20.48
110262,Severn Beach Pocket,2023-06-17T18:40:00.000+00:00,feeder,,L1 Active Power,kW,13.35
110262,Severn Beach Pocket,2023-06-17T18:40:00.000+00:00,feeder,,N Current (RMS),A,58.9
110262,Severn Beach Pocket,2023-06-17T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,93.8
110262,Severn Beach Pocket,2023-06-17T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,86.4
110262,Severn Beach Pocket,2023-06-17T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,57.7
110262,Severn Beach Pocket,2023-06-17T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
110262,Severn Beach Pocket,2023-06-17T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-17T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.2
110262,Severn Beach Pocket,2023-06-17T18:40:00.000+00:00,feeder,,L3 Active Power,kW,3.85
110262,Severn Beach Pocket,2023-06-17T18:40:00.000+00:00,feeder,,L2 Active Power,kW,1.66
110262,Severn Beach Pocket,2023-06-17T18:40:00.000+00:00,feeder,,L1 Active Power,kW,2.78
110262,Severn Beach Pocket,2023-06-17T18:40:00.000+00:00,feeder,,N Current (RMS),A,11.2
110262,Severn Beach Pocket,2023-06-17T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.9
110262,Severn Beach Pocket,2023-06-17T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.5
110262,Severn Beach Pocket,2023-06-17T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.1
110262,Severn Beach Pocket,2023-06-17T18:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-17T18:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-17T18:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-17T18:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.97
110262,Severn Beach Pocket,2023-06-17T18:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.5
110262,Severn Beach Pocket,2023-06-17T18:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.01
110262,Severn Beach Pocket,2023-06-17T18:40:00.000+00:00,feeder,41.0,N Current (RMS),A,16.4
110262,Severn Beach Pocket,2023-06-17T18:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.6
110262,Severn Beach Pocket,2023-06-17T18:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-17T18:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,12.9
110262,Severn Beach Pocket,2023-06-17T18:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.16
110262,Severn Beach Pocket,2023-06-17T18:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-17T18:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-17T18:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.0
110262,Severn Beach Pocket,2023-06-17T18:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.26
110262,Severn Beach Pocket,2023-06-17T18:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.74
110262,Severn Beach Pocket,2023-06-17T18:40:00.000+00:00,feeder,31.0,N Current (RMS),A,12.4
110262,Severn Beach Pocket,2023-06-17T18:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-17T18:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.0
110262,Severn Beach Pocket,2023-06-17T18:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.2
110262,Severn Beach Pocket,2023-06-17T18:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-17T18:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.47
110262,Severn Beach Pocket,2023-06-17T18:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-17T18:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.33
110262,Severn Beach Pocket,2023-06-17T18:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.26
110262,Severn Beach Pocket,2023-06-17T18:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.21
110262,Severn Beach Pocket,2023-06-17T18:40:00.000+00:00,feeder,21.0,N Current (RMS),A,35.3
110262,Severn Beach Pocket,2023-06-17T18:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.0
110262,Severn Beach Pocket,2023-06-17T18:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.8
110262,Severn Beach Pocket,2023-06-17T18:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.5
110262,Severn Beach Pocket,2023-06-17T18:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-21.41
110262,Severn Beach Pocket,2023-06-17T18:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.16
110262,Severn Beach Pocket,2023-06-17T18:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,6.72
110262,Severn Beach Pocket,2023-06-17T18:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.65
110262,Severn Beach Pocket,2023-06-17T18:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.37
110262,Severn Beach Pocket,2023-06-17T18:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.44
110262,Severn Beach Pocket,2023-06-17T18:40:00.000+00:00,feeder,11.0,N Current (RMS),A,11.6
110262,Severn Beach Pocket,2023-06-17T18:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,90.8
110262,Severn Beach Pocket,2023-06-17T18:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,60.6
110262,Severn Beach Pocket,2023-06-17T18:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,76.3
110262,Severn Beach Pocket,2023-06-17T18:40:00.000+00:00,transformer,,Temperature,C,33.5
110262,Severn Beach Pocket,2023-06-17T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
110262,Severn Beach Pocket,2023-06-17T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
110262,Severn Beach Pocket,2023-06-17T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
110262,Severn Beach Pocket,2023-06-17T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
110262,Severn Beach Pocket,2023-06-17T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
110262,Severn Beach Pocket,2023-06-17T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
110262,Severn Beach Pocket,2023-06-17T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.16
110262,Severn Beach Pocket,2023-06-17T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.15
110262,Severn Beach Pocket,2023-06-17T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.78
110262,Severn Beach Pocket,2023-06-17T18:40:00.000+00:00,busbar,,L3 Active Power,kW,29.27
110262,Severn Beach Pocket,2023-06-17T18:40:00.000+00:00,busbar,,L2 Active Power,kW,13.27
110262,Severn Beach Pocket,2023-06-17T18:40:00.000+00:00,busbar,,L1 Active Power,kW,41.53
110262,Severn Beach Pocket,2023-06-17T18:40:00.000+00:00,busbar,,N Current (RMS),A,90.6
110262,Severn Beach Pocket,2023-06-17T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.8
110262,Severn Beach Pocket,2023-06-17T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
110262,Severn Beach Pocket,2023-06-17T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.3
110262,Severn Beach Pocket,2023-06-17T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.05
110262,Severn Beach Pocket,2023-06-17T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
110262,Severn Beach Pocket,2023-06-17T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.61
110262,Severn Beach Pocket,2023-06-17T18:30:00.000+00:00,feeder,,L3 Active Power,kW,18.06
110262,Severn Beach Pocket,2023-06-17T18:30:00.000+00:00,feeder,,L2 Active Power,kW,18.87
110262,Severn Beach Pocket,2023-06-17T18:30:00.000+00:00,feeder,,L1 Active Power,kW,13.37
110262,Severn Beach Pocket,2023-06-17T18:30:00.000+00:00,feeder,,N Current (RMS),A,51.4
110262,Severn Beach Pocket,2023-06-17T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,78.8
110262,Severn Beach Pocket,2023-06-17T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,80.4
110262,Severn Beach Pocket,2023-06-17T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,57.7
110262,Severn Beach Pocket,2023-06-17T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
110262,Severn Beach Pocket,2023-06-17T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-17T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.31
110262,Severn Beach Pocket,2023-06-17T18:30:00.000+00:00,feeder,,L3 Active Power,kW,2.62
110262,Severn Beach Pocket,2023-06-17T18:30:00.000+00:00,feeder,,L2 Active Power,kW,1.47
110262,Severn Beach Pocket,2023-06-17T18:30:00.000+00:00,feeder,,L1 Active Power,kW,2.57
110262,Severn Beach Pocket,2023-06-17T18:30:00.000+00:00,feeder,,N Current (RMS),A,8.6
110262,Severn Beach Pocket,2023-06-17T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.8
110262,Severn Beach Pocket,2023-06-17T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.9
110262,Severn Beach Pocket,2023-06-17T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.8
110262,Severn Beach Pocket,2023-06-17T18:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-17T18:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.01
110262,Severn Beach Pocket,2023-06-17T18:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-17T18:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.2
110262,Severn Beach Pocket,2023-06-17T18:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.64
110262,Severn Beach Pocket,2023-06-17T18:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.76
110262,Severn Beach Pocket,2023-06-17T18:30:00.000+00:00,feeder,41.0,N Current (RMS),A,16.2
110262,Severn Beach Pocket,2023-06-17T18:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.3
110262,Severn Beach Pocket,2023-06-17T18:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-17T18:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,11.8
110262,Severn Beach Pocket,2023-06-17T18:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.16
110262,Severn Beach Pocket,2023-06-17T18:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.38
110262,Severn Beach Pocket,2023-06-17T18:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.06
110262,Severn Beach Pocket,2023-06-17T18:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.26
110262,Severn Beach Pocket,2023-06-17T18:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.87
110262,Severn Beach Pocket,2023-06-17T18:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.17
110262,Severn Beach Pocket,2023-06-17T18:30:00.000+00:00,feeder,31.0,N Current (RMS),A,19.0
110262,Severn Beach Pocket,2023-06-17T18:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.8
110262,Severn Beach Pocket,2023-06-17T18:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-17T18:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.8
110262,Severn Beach Pocket,2023-06-17T18:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-17T18:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.5
110262,Severn Beach Pocket,2023-06-17T18:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-17T18:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.65
110262,Severn Beach Pocket,2023-06-17T18:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.43
110262,Severn Beach Pocket,2023-06-17T18:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.87
110262,Severn Beach Pocket,2023-06-17T18:30:00.000+00:00,feeder,21.0,N Current (RMS),A,28.5
110262,Severn Beach Pocket,2023-06-17T18:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.2
110262,Severn Beach Pocket,2023-06-17T18:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.2
110262,Severn Beach Pocket,2023-06-17T18:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.5
110262,Severn Beach Pocket,2023-06-17T18:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-15.75
110262,Severn Beach Pocket,2023-06-17T18:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.05
110262,Severn Beach Pocket,2023-06-17T18:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.98
110262,Severn Beach Pocket,2023-06-17T18:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.4
110262,Severn Beach Pocket,2023-06-17T18:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.81
110262,Severn Beach Pocket,2023-06-17T18:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.12
110262,Severn Beach Pocket,2023-06-17T18:30:00.000+00:00,feeder,11.0,N Current (RMS),A,19.1
110262,Severn Beach Pocket,2023-06-17T18:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,66.9
110262,Severn Beach Pocket,2023-06-17T18:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,53.6
110262,Severn Beach Pocket,2023-06-17T18:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.5
110262,Severn Beach Pocket,2023-06-17T18:30:00.000+00:00,transformer,,Temperature,C,33.5
110262,Severn Beach Pocket,2023-06-17T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
110262,Severn Beach Pocket,2023-06-17T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
110262,Severn Beach Pocket,2023-06-17T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
110262,Severn Beach Pocket,2023-06-17T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
110262,Severn Beach Pocket,2023-06-17T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
110262,Severn Beach Pocket,2023-06-17T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
110262,Severn Beach Pocket,2023-06-17T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.76
110262,Severn Beach Pocket,2023-06-17T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.97
110262,Severn Beach Pocket,2023-06-17T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
110262,Severn Beach Pocket,2023-06-17T18:30:00.000+00:00,busbar,,L3 Active Power,kW,27.4
110262,Severn Beach Pocket,2023-06-17T18:30:00.000+00:00,busbar,,L2 Active Power,kW,10.62
110262,Severn Beach Pocket,2023-06-17T18:30:00.000+00:00,busbar,,L1 Active Power,kW,39.87
110262,Severn Beach Pocket,2023-06-17T18:30:00.000+00:00,busbar,,N Current (RMS),A,90.8
110262,Severn Beach Pocket,2023-06-17T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.3
110262,Severn Beach Pocket,2023-06-17T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
110262,Severn Beach Pocket,2023-06-17T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.1
110262,Severn Beach Pocket,2023-06-17T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.85
110262,Severn Beach Pocket,2023-06-17T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
110262,Severn Beach Pocket,2023-06-17T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.9
110262,Severn Beach Pocket,2023-06-17T18:20:00.000+00:00,feeder,,L3 Active Power,kW,24.74
110262,Severn Beach Pocket,2023-06-17T18:20:00.000+00:00,feeder,,L2 Active Power,kW,18.41
110262,Severn Beach Pocket,2023-06-17T18:20:00.000+00:00,feeder,,L1 Active Power,kW,17.08
110262,Severn Beach Pocket,2023-06-17T18:20:00.000+00:00,feeder,,N Current (RMS),A,53.6
110262,Severn Beach Pocket,2023-06-17T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,105.2
110262,Severn Beach Pocket,2023-06-17T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,78.3
110262,Severn Beach Pocket,2023-06-17T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,72.9
110262,Severn Beach Pocket,2023-06-17T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
110262,Severn Beach Pocket,2023-06-17T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-17T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.51
110262,Severn Beach Pocket,2023-06-17T18:20:00.000+00:00,feeder,,L3 Active Power,kW,2.21
110262,Severn Beach Pocket,2023-06-17T18:20:00.000+00:00,feeder,,L2 Active Power,kW,1.34
110262,Severn Beach Pocket,2023-06-17T18:20:00.000+00:00,feeder,,L1 Active Power,kW,2.32
110262,Severn Beach Pocket,2023-06-17T18:20:00.000+00:00,feeder,,N Current (RMS),A,7.5
110262,Severn Beach Pocket,2023-06-17T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.8
110262,Severn Beach Pocket,2023-06-17T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.3
110262,Severn Beach Pocket,2023-06-17T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.8
110262,Severn Beach Pocket,2023-06-17T18:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.07
110262,Severn Beach Pocket,2023-06-17T18:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-17T18:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-17T18:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.94
110262,Severn Beach Pocket,2023-06-17T18:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.47
110262,Severn Beach Pocket,2023-06-17T18:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.01
110262,Severn Beach Pocket,2023-06-17T18:20:00.000+00:00,feeder,41.0,N Current (RMS),A,16.0
110262,Severn Beach Pocket,2023-06-17T18:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.7
110262,Severn Beach Pocket,2023-06-17T18:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-17T18:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,13.4
110262,Severn Beach Pocket,2023-06-17T18:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.16
110262,Severn Beach Pocket,2023-06-17T18:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.36
110262,Severn Beach Pocket,2023-06-17T18:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.07
110262,Severn Beach Pocket,2023-06-17T18:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.92
110262,Severn Beach Pocket,2023-06-17T18:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.04
110262,Severn Beach Pocket,2023-06-17T18:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.86
110262,Severn Beach Pocket,2023-06-17T18:20:00.000+00:00,feeder,31.0,N Current (RMS),A,27.0
110262,Severn Beach Pocket,2023-06-17T18:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-17T18:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.8
110262,Severn Beach Pocket,2023-06-17T18:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.4
110262,Severn Beach Pocket,2023-06-17T18:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-17T18:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.7
110262,Severn Beach Pocket,2023-06-17T18:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.37
110262,Severn Beach Pocket,2023-06-17T18:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.41
110262,Severn Beach Pocket,2023-06-17T18:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.66
110262,Severn Beach Pocket,2023-06-17T18:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.82
110262,Severn Beach Pocket,2023-06-17T18:20:00.000+00:00,feeder,21.0,N Current (RMS),A,36.9
110262,Severn Beach Pocket,2023-06-17T18:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.5
110262,Severn Beach Pocket,2023-06-17T18:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.7
110262,Severn Beach Pocket,2023-06-17T18:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.1
110262,Severn Beach Pocket,2023-06-17T18:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-21.3
110262,Severn Beach Pocket,2023-06-17T18:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.76
110262,Severn Beach Pocket,2023-06-17T18:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,6.21
110262,Severn Beach Pocket,2023-06-17T18:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.52
110262,Severn Beach Pocket,2023-06-17T18:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.5
110262,Severn Beach Pocket,2023-06-17T18:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.14
110262,Severn Beach Pocket,2023-06-17T18:20:00.000+00:00,feeder,11.0,N Current (RMS),A,17.3
110262,Severn Beach Pocket,2023-06-17T18:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,92.8
110262,Severn Beach Pocket,2023-06-17T18:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,70.9
110262,Severn Beach Pocket,2023-06-17T18:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,79.5
110262,Severn Beach Pocket,2023-06-17T18:20:00.000+00:00,transformer,,Temperature,C,33.5
110262,Severn Beach Pocket,2023-06-17T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
110262,Severn Beach Pocket,2023-06-17T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
