Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-17T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
110262,Severn Beach Pocket,2023-06-17T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
110262,Severn Beach Pocket,2023-06-17T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
110262,Severn Beach Pocket,2023-06-17T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
110262,Severn Beach Pocket,2023-06-17T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.99
110262,Severn Beach Pocket,2023-06-17T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.86
110262,Severn Beach Pocket,2023-06-17T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.3
110262,Severn Beach Pocket,2023-06-17T18:20:00.000+00:00,busbar,,L3 Active Power,kW,28.71
110262,Severn Beach Pocket,2023-06-17T18:20:00.000+00:00,busbar,,L2 Active Power,kW,14.1
110262,Severn Beach Pocket,2023-06-17T18:20:00.000+00:00,busbar,,L1 Active Power,kW,46.23
110262,Severn Beach Pocket,2023-06-17T18:20:00.000+00:00,busbar,,N Current (RMS),A,91.3
110262,Severn Beach Pocket,2023-06-17T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.0
110262,Severn Beach Pocket,2023-06-17T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
110262,Severn Beach Pocket,2023-06-17T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,195.7
110262,Severn Beach Pocket,2023-06-17T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.51
110262,Severn Beach Pocket,2023-06-17T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
110262,Severn Beach Pocket,2023-06-17T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.58
110262,Severn Beach Pocket,2023-06-17T18:10:00.000+00:00,feeder,,L3 Active Power,kW,20.34
110262,Severn Beach Pocket,2023-06-17T18:10:00.000+00:00,feeder,,L2 Active Power,kW,21.11
110262,Severn Beach Pocket,2023-06-17T18:10:00.000+00:00,feeder,,L1 Active Power,kW,15.21
110262,Severn Beach Pocket,2023-06-17T18:10:00.000+00:00,feeder,,N Current (RMS),A,55.5
110262,Severn Beach Pocket,2023-06-17T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,88.7
110262,Severn Beach Pocket,2023-06-17T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,91.4
110262,Severn Beach Pocket,2023-06-17T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,65.6
110262,Severn Beach Pocket,2023-06-17T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
110262,Severn Beach Pocket,2023-06-17T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-17T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.47
110262,Severn Beach Pocket,2023-06-17T18:10:00.000+00:00,feeder,,L3 Active Power,kW,3.23
110262,Severn Beach Pocket,2023-06-17T18:10:00.000+00:00,feeder,,L2 Active Power,kW,1.31
110262,Severn Beach Pocket,2023-06-17T18:10:00.000+00:00,feeder,,L1 Active Power,kW,4.04
110262,Severn Beach Pocket,2023-06-17T18:10:00.000+00:00,feeder,,N Current (RMS),A,15.8
110262,Severn Beach Pocket,2023-06-17T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
110262,Severn Beach Pocket,2023-06-17T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-17T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.6
110262,Severn Beach Pocket,2023-06-17T18:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.24
110262,Severn Beach Pocket,2023-06-17T18:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.09
110262,Severn Beach Pocket,2023-06-17T18:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-17T18:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.58
110262,Severn Beach Pocket,2023-06-17T18:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.49
110262,Severn Beach Pocket,2023-06-17T18:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.25
110262,Severn Beach Pocket,2023-06-17T18:10:00.000+00:00,feeder,41.0,N Current (RMS),A,21.4
110262,Severn Beach Pocket,2023-06-17T18:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.4
110262,Severn Beach Pocket,2023-06-17T18:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-17T18:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,14.4
110262,Severn Beach Pocket,2023-06-17T18:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.12
110262,Severn Beach Pocket,2023-06-17T18:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-17T18:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-17T18:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.9
110262,Severn Beach Pocket,2023-06-17T18:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.89
110262,Severn Beach Pocket,2023-06-17T18:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.32
110262,Severn Beach Pocket,2023-06-17T18:10:00.000+00:00,feeder,31.0,N Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-17T18:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-17T18:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-17T18:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-06-17T18:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-17T18:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.03
110262,Severn Beach Pocket,2023-06-17T18:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-17T18:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.7
110262,Severn Beach Pocket,2023-06-17T18:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.23
110262,Severn Beach Pocket,2023-06-17T18:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.17
110262,Severn Beach Pocket,2023-06-17T18:10:00.000+00:00,feeder,21.0,N Current (RMS),A,28.8
110262,Severn Beach Pocket,2023-06-17T18:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-17T18:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-17T18:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.3
110262,Severn Beach Pocket,2023-06-17T18:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-17.36
110262,Severn Beach Pocket,2023-06-17T18:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.69
110262,Severn Beach Pocket,2023-06-17T18:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.19
110262,Severn Beach Pocket,2023-06-17T18:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.4
110262,Severn Beach Pocket,2023-06-17T18:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.67
110262,Severn Beach Pocket,2023-06-17T18:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.99
110262,Severn Beach Pocket,2023-06-17T18:10:00.000+00:00,feeder,11.0,N Current (RMS),A,20.8
110262,Severn Beach Pocket,2023-06-17T18:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,74.5
110262,Severn Beach Pocket,2023-06-17T18:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,61.4
110262,Severn Beach Pocket,2023-06-17T18:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,74.4
110262,Severn Beach Pocket,2023-06-17T18:10:00.000+00:00,transformer,,Temperature,C,33.5
110262,Severn Beach Pocket,2023-06-17T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
110262,Severn Beach Pocket,2023-06-17T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
110262,Severn Beach Pocket,2023-06-17T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
110262,Severn Beach Pocket,2023-06-17T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
110262,Severn Beach Pocket,2023-06-17T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
110262,Severn Beach Pocket,2023-06-17T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
110262,Severn Beach Pocket,2023-06-17T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.39
110262,Severn Beach Pocket,2023-06-17T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.36
110262,Severn Beach Pocket,2023-06-17T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.75
110262,Severn Beach Pocket,2023-06-17T18:10:00.000+00:00,busbar,,L3 Active Power,kW,26.35
110262,Severn Beach Pocket,2023-06-17T18:10:00.000+00:00,busbar,,L2 Active Power,kW,13.9
110262,Severn Beach Pocket,2023-06-17T18:10:00.000+00:00,busbar,,L1 Active Power,kW,44.98
110262,Severn Beach Pocket,2023-06-17T18:10:00.000+00:00,busbar,,N Current (RMS),A,87.9
110262,Severn Beach Pocket,2023-06-17T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.4
110262,Severn Beach Pocket,2023-06-17T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
110262,Severn Beach Pocket,2023-06-17T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,190.2
110262,Severn Beach Pocket,2023-06-17T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.31
110262,Severn Beach Pocket,2023-06-17T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
110262,Severn Beach Pocket,2023-06-17T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.46
110262,Severn Beach Pocket,2023-06-17T18:00:00.000+00:00,feeder,,L3 Active Power,kW,28.4
110262,Severn Beach Pocket,2023-06-17T18:00:00.000+00:00,feeder,,L2 Active Power,kW,15.35
110262,Severn Beach Pocket,2023-06-17T18:00:00.000+00:00,feeder,,L1 Active Power,kW,14.86
110262,Severn Beach Pocket,2023-06-17T18:00:00.000+00:00,feeder,,N Current (RMS),A,69.7
110262,Severn Beach Pocket,2023-06-17T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,119.8
110262,Severn Beach Pocket,2023-06-17T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,66.5
110262,Severn Beach Pocket,2023-06-17T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,64.0
110262,Severn Beach Pocket,2023-06-17T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
110262,Severn Beach Pocket,2023-06-17T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-17T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.29
110262,Severn Beach Pocket,2023-06-17T18:00:00.000+00:00,feeder,,L3 Active Power,kW,2.31
110262,Severn Beach Pocket,2023-06-17T18:00:00.000+00:00,feeder,,L2 Active Power,kW,1.26
110262,Severn Beach Pocket,2023-06-17T18:00:00.000+00:00,feeder,,L1 Active Power,kW,4.34
110262,Severn Beach Pocket,2023-06-17T18:00:00.000+00:00,feeder,,N Current (RMS),A,12.8
110262,Severn Beach Pocket,2023-06-17T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.5
110262,Severn Beach Pocket,2023-06-17T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.9
110262,Severn Beach Pocket,2023-06-17T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.0
110262,Severn Beach Pocket,2023-06-17T18:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-17T18:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.68
110262,Severn Beach Pocket,2023-06-17T18:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-17T18:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.57
110262,Severn Beach Pocket,2023-06-17T18:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.8
110262,Severn Beach Pocket,2023-06-17T18:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.71
110262,Severn Beach Pocket,2023-06-17T18:00:00.000+00:00,feeder,41.0,N Current (RMS),A,13.2
110262,Severn Beach Pocket,2023-06-17T18:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.4
110262,Severn Beach Pocket,2023-06-17T18:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-17T18:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,16.3
110262,Severn Beach Pocket,2023-06-17T18:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.14
110262,Severn Beach Pocket,2023-06-17T18:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.35
110262,Severn Beach Pocket,2023-06-17T18:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-17T18:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.15
110262,Severn Beach Pocket,2023-06-17T18:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.82
110262,Severn Beach Pocket,2023-06-17T18:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.59
110262,Severn Beach Pocket,2023-06-17T18:00:00.000+00:00,feeder,31.0,N Current (RMS),A,12.8
110262,Severn Beach Pocket,2023-06-17T18:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-17T18:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-17T18:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.6
110262,Severn Beach Pocket,2023-06-17T18:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-17T18:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.02
110262,Severn Beach Pocket,2023-06-17T18:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-17T18:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.7
110262,Severn Beach Pocket,2023-06-17T18:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.22
110262,Severn Beach Pocket,2023-06-17T18:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.4
110262,Severn Beach Pocket,2023-06-17T18:00:00.000+00:00,feeder,21.0,N Current (RMS),A,28.4
110262,Severn Beach Pocket,2023-06-17T18:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-17T18:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-17T18:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.2
110262,Severn Beach Pocket,2023-06-17T18:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-18.13
110262,Severn Beach Pocket,2023-06-17T18:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.29
110262,Severn Beach Pocket,2023-06-17T18:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.31
110262,Severn Beach Pocket,2023-06-17T18:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.89
110262,Severn Beach Pocket,2023-06-17T18:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.81
110262,Severn Beach Pocket,2023-06-17T18:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,20.2
110262,Severn Beach Pocket,2023-06-17T18:00:00.000+00:00,feeder,11.0,N Current (RMS),A,26.4
110262,Severn Beach Pocket,2023-06-17T18:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,77.7
110262,Severn Beach Pocket,2023-06-17T18:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,75.8
110262,Severn Beach Pocket,2023-06-17T18:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,88.3
110262,Severn Beach Pocket,2023-06-17T18:00:00.000+00:00,transformer,,Temperature,C,33.5
110262,Severn Beach Pocket,2023-06-17T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
110262,Severn Beach Pocket,2023-06-17T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
110262,Severn Beach Pocket,2023-06-17T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
110262,Severn Beach Pocket,2023-06-17T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
110262,Severn Beach Pocket,2023-06-17T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
110262,Severn Beach Pocket,2023-06-17T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
110262,Severn Beach Pocket,2023-06-17T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.07
110262,Severn Beach Pocket,2023-06-17T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.08
110262,Severn Beach Pocket,2023-06-17T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.83
110262,Severn Beach Pocket,2023-06-17T18:00:00.000+00:00,busbar,,L3 Active Power,kW,31.25
110262,Severn Beach Pocket,2023-06-17T18:00:00.000+00:00,busbar,,L2 Active Power,kW,6.22
110262,Severn Beach Pocket,2023-06-17T18:00:00.000+00:00,busbar,,L1 Active Power,kW,51.09
110262,Severn Beach Pocket,2023-06-17T18:00:00.000+00:00,busbar,,N Current (RMS),A,102.0
110262,Severn Beach Pocket,2023-06-17T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.9
110262,Severn Beach Pocket,2023-06-17T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
110262,Severn Beach Pocket,2023-06-17T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,214.8
110262,Severn Beach Pocket,2023-06-17T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.51
110262,Severn Beach Pocket,2023-06-17T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
110262,Severn Beach Pocket,2023-06-17T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.5
110262,Severn Beach Pocket,2023-06-17T17:50:00.000+00:00,feeder,,L3 Active Power,kW,18.47
110262,Severn Beach Pocket,2023-06-17T17:50:00.000+00:00,feeder,,L2 Active Power,kW,13.38
110262,Severn Beach Pocket,2023-06-17T17:50:00.000+00:00,feeder,,L1 Active Power,kW,18.29
110262,Severn Beach Pocket,2023-06-17T17:50:00.000+00:00,feeder,,N Current (RMS),A,47.8
110262,Severn Beach Pocket,2023-06-17T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,80.5
110262,Severn Beach Pocket,2023-06-17T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,58.4
110262,Severn Beach Pocket,2023-06-17T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,78.9
110262,Severn Beach Pocket,2023-06-17T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
110262,Severn Beach Pocket,2023-06-17T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-17T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.4
110262,Severn Beach Pocket,2023-06-17T17:50:00.000+00:00,feeder,,L3 Active Power,kW,1.78
110262,Severn Beach Pocket,2023-06-17T17:50:00.000+00:00,feeder,,L2 Active Power,kW,1.23
110262,Severn Beach Pocket,2023-06-17T17:50:00.000+00:00,feeder,,L1 Active Power,kW,2.99
110262,Severn Beach Pocket,2023-06-17T17:50:00.000+00:00,feeder,,N Current (RMS),A,9.0
110262,Severn Beach Pocket,2023-06-17T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.4
110262,Severn Beach Pocket,2023-06-17T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-06-17T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.4
110262,Severn Beach Pocket,2023-06-17T17:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.13
110262,Severn Beach Pocket,2023-06-17T17:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.73
110262,Severn Beach Pocket,2023-06-17T17:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-17T17:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.08
110262,Severn Beach Pocket,2023-06-17T17:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.72
110262,Severn Beach Pocket,2023-06-17T17:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.97
110262,Severn Beach Pocket,2023-06-17T17:50:00.000+00:00,feeder,41.0,N Current (RMS),A,13.4
110262,Severn Beach Pocket,2023-06-17T17:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.3
110262,Severn Beach Pocket,2023-06-17T17:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,11.8
110262,Severn Beach Pocket,2023-06-17T17:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.4
110262,Severn Beach Pocket,2023-06-17T17:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.07
110262,Severn Beach Pocket,2023-06-17T17:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-17T17:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-17T17:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.87
110262,Severn Beach Pocket,2023-06-17T17:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.25
110262,Severn Beach Pocket,2023-06-17T17:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.48
110262,Severn Beach Pocket,2023-06-17T17:50:00.000+00:00,feeder,31.0,N Current (RMS),A,7.4
110262,Severn Beach Pocket,2023-06-17T17:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-17T17:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.0
110262,Severn Beach Pocket,2023-06-17T17:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.0
110262,Severn Beach Pocket,2023-06-17T17:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-17T17:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.07
110262,Severn Beach Pocket,2023-06-17T17:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-17T17:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.82
110262,Severn Beach Pocket,2023-06-17T17:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.24
110262,Severn Beach Pocket,2023-06-17T17:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.33
110262,Severn Beach Pocket,2023-06-17T17:50:00.000+00:00,feeder,21.0,N Current (RMS),A,36.6
110262,Severn Beach Pocket,2023-06-17T17:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-17T17:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-17T17:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.8
110262,Severn Beach Pocket,2023-06-17T17:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-15.41
110262,Severn Beach Pocket,2023-06-17T17:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,14.35
110262,Severn Beach Pocket,2023-06-17T17:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.65
110262,Severn Beach Pocket,2023-06-17T17:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.57
110262,Severn Beach Pocket,2023-06-17T17:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-12.47
110262,Severn Beach Pocket,2023-06-17T17:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,20.31
110262,Severn Beach Pocket,2023-06-17T17:50:00.000+00:00,feeder,11.0,N Current (RMS),A,21.6
110262,Severn Beach Pocket,2023-06-17T17:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,66.3
110262,Severn Beach Pocket,2023-06-17T17:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,80.9
110262,Severn Beach Pocket,2023-06-17T17:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,87.8
110262,Severn Beach Pocket,2023-06-17T17:50:00.000+00:00,transformer,,Temperature,C,33.5
110262,Severn Beach Pocket,2023-06-17T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.15
110262,Severn Beach Pocket,2023-06-17T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
110262,Severn Beach Pocket,2023-06-17T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.15
110262,Severn Beach Pocket,2023-06-17T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
110262,Severn Beach Pocket,2023-06-17T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
110262,Severn Beach Pocket,2023-06-17T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
110262,Severn Beach Pocket,2023-06-17T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.36
110262,Severn Beach Pocket,2023-06-17T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.21
110262,Severn Beach Pocket,2023-06-17T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.16
110262,Severn Beach Pocket,2023-06-17T17:50:00.000+00:00,busbar,,L3 Active Power,kW,22.45
110262,Severn Beach Pocket,2023-06-17T17:50:00.000+00:00,busbar,,L2 Active Power,kW,5.87
110262,Severn Beach Pocket,2023-06-17T17:50:00.000+00:00,busbar,,L1 Active Power,kW,52.37
110262,Severn Beach Pocket,2023-06-17T17:50:00.000+00:00,busbar,,N Current (RMS),A,102.7
110262,Severn Beach Pocket,2023-06-17T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.6
110262,Severn Beach Pocket,2023-06-17T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
110262,Severn Beach Pocket,2023-06-17T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,221.0
110262,Severn Beach Pocket,2023-06-17T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.5
110262,Severn Beach Pocket,2023-06-17T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
110262,Severn Beach Pocket,2023-06-17T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.66
110262,Severn Beach Pocket,2023-06-17T17:40:00.000+00:00,feeder,,L3 Active Power,kW,19.38
110262,Severn Beach Pocket,2023-06-17T17:40:00.000+00:00,feeder,,L2 Active Power,kW,17.93
110262,Severn Beach Pocket,2023-06-17T17:40:00.000+00:00,feeder,,L1 Active Power,kW,15.64
110262,Severn Beach Pocket,2023-06-17T17:40:00.000+00:00,feeder,,N Current (RMS),A,44.8
110262,Severn Beach Pocket,2023-06-17T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,84.0
110262,Severn Beach Pocket,2023-06-17T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,76.8
110262,Severn Beach Pocket,2023-06-17T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,67.1
110262,Severn Beach Pocket,2023-06-17T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
110262,Severn Beach Pocket,2023-06-17T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-06-17T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.35
110262,Severn Beach Pocket,2023-06-17T17:40:00.000+00:00,feeder,,L3 Active Power,kW,1.79
110262,Severn Beach Pocket,2023-06-17T17:40:00.000+00:00,feeder,,L2 Active Power,kW,1.19
110262,Severn Beach Pocket,2023-06-17T17:40:00.000+00:00,feeder,,L1 Active Power,kW,5.13
110262,Severn Beach Pocket,2023-06-17T17:40:00.000+00:00,feeder,,N Current (RMS),A,16.3
110262,Severn Beach Pocket,2023-06-17T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.6
110262,Severn Beach Pocket,2023-06-17T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-06-17T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.3
110262,Severn Beach Pocket,2023-06-17T17:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.18
110262,Severn Beach Pocket,2023-06-17T17:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.18
110262,Severn Beach Pocket,2023-06-17T17:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-17T17:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.42
110262,Severn Beach Pocket,2023-06-17T17:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.9
110262,Severn Beach Pocket,2023-06-17T17:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.43
110262,Severn Beach Pocket,2023-06-17T17:40:00.000+00:00,feeder,41.0,N Current (RMS),A,10.9
110262,Severn Beach Pocket,2023-06-17T17:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.9
110262,Severn Beach Pocket,2023-06-17T17:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,9.0
110262,Severn Beach Pocket,2023-06-17T17:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,14.9
110262,Severn Beach Pocket,2023-06-17T17:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.03
110262,Severn Beach Pocket,2023-06-17T17:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-17T17:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-17T17:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.5
110262,Severn Beach Pocket,2023-06-17T17:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.55
110262,Severn Beach Pocket,2023-06-17T17:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.65
110262,Severn Beach Pocket,2023-06-17T17:40:00.000+00:00,feeder,31.0,N Current (RMS),A,10.2
110262,Severn Beach Pocket,2023-06-17T17:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-17T17:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.4
110262,Severn Beach Pocket,2023-06-17T17:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.3
110262,Severn Beach Pocket,2023-06-17T17:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-17T17:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.07
110262,Severn Beach Pocket,2023-06-17T17:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-17T17:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.91
110262,Severn Beach Pocket,2023-06-17T17:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.31
110262,Severn Beach Pocket,2023-06-17T17:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.73
110262,Severn Beach Pocket,2023-06-17T17:40:00.000+00:00,feeder,21.0,N Current (RMS),A,45.3
110262,Severn Beach Pocket,2023-06-17T17:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-17T17:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-17T17:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.4
110262,Severn Beach Pocket,2023-06-17T17:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-13.76
110262,Severn Beach Pocket,2023-06-17T17:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,17.19
110262,Severn Beach Pocket,2023-06-17T17:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.92
110262,Severn Beach Pocket,2023-06-17T17:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.39
110262,Severn Beach Pocket,2023-06-17T17:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-12.86
110262,Severn Beach Pocket,2023-06-17T17:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.83
110262,Severn Beach Pocket,2023-06-17T17:40:00.000+00:00,feeder,11.0,N Current (RMS),A,11.4
110262,Severn Beach Pocket,2023-06-17T17:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,58.5
110262,Severn Beach Pocket,2023-06-17T17:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,89.4
110262,Severn Beach Pocket,2023-06-17T17:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,64.9
110262,Severn Beach Pocket,2023-06-17T17:40:00.000+00:00,transformer,,Temperature,C,33.5
110262,Severn Beach Pocket,2023-06-17T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
110262,Severn Beach Pocket,2023-06-17T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
110262,Severn Beach Pocket,2023-06-17T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
110262,Severn Beach Pocket,2023-06-17T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
110262,Severn Beach Pocket,2023-06-17T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
110262,Severn Beach Pocket,2023-06-17T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
110262,Severn Beach Pocket,2023-06-17T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.8
110262,Severn Beach Pocket,2023-06-17T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.02
110262,Severn Beach Pocket,2023-06-17T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.27
110262,Severn Beach Pocket,2023-06-17T17:40:00.000+00:00,busbar,,L3 Active Power,kW,21.6
110262,Severn Beach Pocket,2023-06-17T17:40:00.000+00:00,busbar,,L2 Active Power,kW,9.39
110262,Severn Beach Pocket,2023-06-17T17:40:00.000+00:00,busbar,,L1 Active Power,kW,43.41
110262,Severn Beach Pocket,2023-06-17T17:40:00.000+00:00,busbar,,N Current (RMS),A,85.7
110262,Severn Beach Pocket,2023-06-17T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
110262,Severn Beach Pocket,2023-06-17T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
110262,Severn Beach Pocket,2023-06-17T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,182.7
110262,Severn Beach Pocket,2023-06-17T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.87
110262,Severn Beach Pocket,2023-06-17T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
110262,Severn Beach Pocket,2023-06-17T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.91
110262,Severn Beach Pocket,2023-06-17T17:30:00.000+00:00,feeder,,L3 Active Power,kW,23.4
110262,Severn Beach Pocket,2023-06-17T17:30:00.000+00:00,feeder,,L2 Active Power,kW,18.43
110262,Severn Beach Pocket,2023-06-17T17:30:00.000+00:00,feeder,,L1 Active Power,kW,13.1
110262,Severn Beach Pocket,2023-06-17T17:30:00.000+00:00,feeder,,N Current (RMS),A,56.7
110262,Severn Beach Pocket,2023-06-17T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,99.2
110262,Severn Beach Pocket,2023-06-17T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,78.0
110262,Severn Beach Pocket,2023-06-17T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,56.9
110262,Severn Beach Pocket,2023-06-17T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
110262,Severn Beach Pocket,2023-06-17T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
110262,Severn Beach Pocket,2023-06-17T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.21
110262,Severn Beach Pocket,2023-06-17T17:30:00.000+00:00,feeder,,L3 Active Power,kW,1.75
110262,Severn Beach Pocket,2023-06-17T17:30:00.000+00:00,feeder,,L2 Active Power,kW,1.21
110262,Severn Beach Pocket,2023-06-17T17:30:00.000+00:00,feeder,,L1 Active Power,kW,2.34
110262,Severn Beach Pocket,2023-06-17T17:30:00.000+00:00,feeder,,N Current (RMS),A,8.3
110262,Severn Beach Pocket,2023-06-17T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.3
110262,Severn Beach Pocket,2023-06-17T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-17T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.9
110262,Severn Beach Pocket,2023-06-17T17:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.15
110262,Severn Beach Pocket,2023-06-17T17:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-17T17:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-06-17T17:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.14
110262,Severn Beach Pocket,2023-06-17T17:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.61
110262,Severn Beach Pocket,2023-06-17T17:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.91
110262,Severn Beach Pocket,2023-06-17T17:30:00.000+00:00,feeder,41.0,N Current (RMS),A,11.6
110262,Severn Beach Pocket,2023-06-17T17:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-17T17:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-17T17:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,12.3
110262,Severn Beach Pocket,2023-06-17T17:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.03
110262,Severn Beach Pocket,2023-06-17T17:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-17T17:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-17T17:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.61
110262,Severn Beach Pocket,2023-06-17T17:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.71
110262,Severn Beach Pocket,2023-06-17T17:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.02
110262,Severn Beach Pocket,2023-06-17T17:30:00.000+00:00,feeder,31.0,N Current (RMS),A,7.7
110262,Severn Beach Pocket,2023-06-17T17:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-17T17:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-17T17:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.9
110262,Severn Beach Pocket,2023-06-17T17:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-17T17:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.08
110262,Severn Beach Pocket,2023-06-17T17:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-17T17:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.87
110262,Severn Beach Pocket,2023-06-17T17:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.35
110262,Severn Beach Pocket,2023-06-17T17:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.72
110262,Severn Beach Pocket,2023-06-17T17:30:00.000+00:00,feeder,21.0,N Current (RMS),A,34.2
110262,Severn Beach Pocket,2023-06-17T17:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-17T17:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-17T17:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.7
110262,Severn Beach Pocket,2023-06-17T17:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-15.57
110262,Severn Beach Pocket,2023-06-17T17:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,15.55
110262,Severn Beach Pocket,2023-06-17T17:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,6.22
110262,Severn Beach Pocket,2023-06-17T17:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.09
110262,Severn Beach Pocket,2023-06-17T17:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-12.77
110262,Severn Beach Pocket,2023-06-17T17:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.47
110262,Severn Beach Pocket,2023-06-17T17:30:00.000+00:00,feeder,11.0,N Current (RMS),A,11.0
110262,Severn Beach Pocket,2023-06-17T17:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,67.9
110262,Severn Beach Pocket,2023-06-17T17:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,84.6
110262,Severn Beach Pocket,2023-06-17T17:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,74.0
110262,Severn Beach Pocket,2023-06-17T17:30:00.000+00:00,transformer,,Temperature,C,33.4
110262,Severn Beach Pocket,2023-06-17T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
110262,Severn Beach Pocket,2023-06-17T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
110262,Severn Beach Pocket,2023-06-17T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
110262,Severn Beach Pocket,2023-06-17T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
110262,Severn Beach Pocket,2023-06-17T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
110262,Severn Beach Pocket,2023-06-17T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
110262,Severn Beach Pocket,2023-06-17T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.03
110262,Severn Beach Pocket,2023-06-17T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.39
110262,Severn Beach Pocket,2023-06-17T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.25
110262,Severn Beach Pocket,2023-06-17T17:30:00.000+00:00,busbar,,L3 Active Power,kW,25.68
110262,Severn Beach Pocket,2023-06-17T17:30:00.000+00:00,busbar,,L2 Active Power,kW,7.85
110262,Severn Beach Pocket,2023-06-17T17:30:00.000+00:00,busbar,,L1 Active Power,kW,38.56
110262,Severn Beach Pocket,2023-06-17T17:30:00.000+00:00,busbar,,N Current (RMS),A,88.9
110262,Severn Beach Pocket,2023-06-17T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.3
110262,Severn Beach Pocket,2023-06-17T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
110262,Severn Beach Pocket,2023-06-17T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.4
110262,Severn Beach Pocket,2023-06-17T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.08
110262,Severn Beach Pocket,2023-06-17T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
110262,Severn Beach Pocket,2023-06-17T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.54
110262,Severn Beach Pocket,2023-06-17T17:20:00.000+00:00,feeder,,L3 Active Power,kW,18.68
110262,Severn Beach Pocket,2023-06-17T17:20:00.000+00:00,feeder,,L2 Active Power,kW,20.56
110262,Severn Beach Pocket,2023-06-17T17:20:00.000+00:00,feeder,,L1 Active Power,kW,11.64
110262,Severn Beach Pocket,2023-06-17T17:20:00.000+00:00,feeder,,N Current (RMS),A,54.3
110262,Severn Beach Pocket,2023-06-17T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,80.6
110262,Severn Beach Pocket,2023-06-17T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,86.6
110262,Severn Beach Pocket,2023-06-17T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,51.0
110262,Severn Beach Pocket,2023-06-17T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
110262,Severn Beach Pocket,2023-06-17T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
110262,Severn Beach Pocket,2023-06-17T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.31
110262,Severn Beach Pocket,2023-06-17T17:20:00.000+00:00,feeder,,L3 Active Power,kW,2.14
110262,Severn Beach Pocket,2023-06-17T17:20:00.000+00:00,feeder,,L2 Active Power,kW,1.48
110262,Severn Beach Pocket,2023-06-17T17:20:00.000+00:00,feeder,,L1 Active Power,kW,1.41
110262,Severn Beach Pocket,2023-06-17T17:20:00.000+00:00,feeder,,N Current (RMS),A,7.5
110262,Severn Beach Pocket,2023-06-17T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.6
110262,Severn Beach Pocket,2023-06-17T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.9
110262,Severn Beach Pocket,2023-06-17T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.8
110262,Severn Beach Pocket,2023-06-17T17:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.28
110262,Severn Beach Pocket,2023-06-17T17:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-17T17:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-06-17T17:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.14
110262,Severn Beach Pocket,2023-06-17T17:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.48
110262,Severn Beach Pocket,2023-06-17T17:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.85
110262,Severn Beach Pocket,2023-06-17T17:20:00.000+00:00,feeder,41.0,N Current (RMS),A,13.2
110262,Severn Beach Pocket,2023-06-17T17:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.3
110262,Severn Beach Pocket,2023-06-17T17:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-17T17:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,12.1
110262,Severn Beach Pocket,2023-06-17T17:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-06-17T17:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-17T17:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-17T17:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.9
110262,Severn Beach Pocket,2023-06-17T17:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.68
110262,Severn Beach Pocket,2023-06-17T17:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.15
110262,Severn Beach Pocket,2023-06-17T17:20:00.000+00:00,feeder,31.0,N Current (RMS),A,15.4
110262,Severn Beach Pocket,2023-06-17T17:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-17T17:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-17T17:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.1
110262,Severn Beach Pocket,2023-06-17T17:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-17T17:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.1
110262,Severn Beach Pocket,2023-06-17T17:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-17T17:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.92
110262,Severn Beach Pocket,2023-06-17T17:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.36
110262,Severn Beach Pocket,2023-06-17T17:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.68
110262,Severn Beach Pocket,2023-06-17T17:20:00.000+00:00,feeder,21.0,N Current (RMS),A,39.7
110262,Severn Beach Pocket,2023-06-17T17:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-17T17:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-17T17:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.1
110262,Severn Beach Pocket,2023-06-17T17:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-15.94
110262,Severn Beach Pocket,2023-06-17T17:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,16.23
110262,Severn Beach Pocket,2023-06-17T17:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.63
110262,Severn Beach Pocket,2023-06-17T17:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.8
110262,Severn Beach Pocket,2023-06-17T17:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-13.47
110262,Severn Beach Pocket,2023-06-17T17:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.73
110262,Severn Beach Pocket,2023-06-17T17:20:00.000+00:00,feeder,11.0,N Current (RMS),A,10.8
110262,Severn Beach Pocket,2023-06-17T17:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,69.0
110262,Severn Beach Pocket,2023-06-17T17:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,89.2
110262,Severn Beach Pocket,2023-06-17T17:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,67.3
110262,Severn Beach Pocket,2023-06-17T17:20:00.000+00:00,transformer,,Temperature,C,33.4
110262,Severn Beach Pocket,2023-06-17T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
110262,Severn Beach Pocket,2023-06-17T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
110262,Severn Beach Pocket,2023-06-17T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
110262,Severn Beach Pocket,2023-06-17T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
110262,Severn Beach Pocket,2023-06-17T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
110262,Severn Beach Pocket,2023-06-17T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
110262,Severn Beach Pocket,2023-06-17T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.57
110262,Severn Beach Pocket,2023-06-17T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.57
110262,Severn Beach Pocket,2023-06-17T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.06
110262,Severn Beach Pocket,2023-06-17T17:20:00.000+00:00,busbar,,L3 Active Power,kW,21.98
110262,Severn Beach Pocket,2023-06-17T17:20:00.000+00:00,busbar,,L2 Active Power,kW,9.38
110262,Severn Beach Pocket,2023-06-17T17:20:00.000+00:00,busbar,,L1 Active Power,kW,36.45
110262,Severn Beach Pocket,2023-06-17T17:20:00.000+00:00,busbar,,N Current (RMS),A,86.7
110262,Severn Beach Pocket,2023-06-17T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
110262,Severn Beach Pocket,2023-06-17T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
110262,Severn Beach Pocket,2023-06-17T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.2
110262,Severn Beach Pocket,2023-06-17T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.35
110262,Severn Beach Pocket,2023-06-17T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
110262,Severn Beach Pocket,2023-06-17T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.7
110262,Severn Beach Pocket,2023-06-17T17:10:00.000+00:00,feeder,,L3 Active Power,kW,22.16
110262,Severn Beach Pocket,2023-06-17T17:10:00.000+00:00,feeder,,L2 Active Power,kW,21.94
110262,Severn Beach Pocket,2023-06-17T17:10:00.000+00:00,feeder,,L1 Active Power,kW,9.81
110262,Severn Beach Pocket,2023-06-17T17:10:00.000+00:00,feeder,,N Current (RMS),A,75.5
110262,Severn Beach Pocket,2023-06-17T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,99.2
110262,Severn Beach Pocket,2023-06-17T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,93.8
110262,Severn Beach Pocket,2023-06-17T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,43.9
110262,Severn Beach Pocket,2023-06-17T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
110262,Severn Beach Pocket,2023-06-17T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
110262,Severn Beach Pocket,2023-06-17T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.5
110262,Severn Beach Pocket,2023-06-17T17:10:00.000+00:00,feeder,,L3 Active Power,kW,2.83
110262,Severn Beach Pocket,2023-06-17T17:10:00.000+00:00,feeder,,L2 Active Power,kW,1.94
110262,Severn Beach Pocket,2023-06-17T17:10:00.000+00:00,feeder,,L1 Active Power,kW,1.6
110262,Severn Beach Pocket,2023-06-17T17:10:00.000+00:00,feeder,,N Current (RMS),A,10.1
110262,Severn Beach Pocket,2023-06-17T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.7
110262,Severn Beach Pocket,2023-06-17T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.8
110262,Severn Beach Pocket,2023-06-17T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,7.7
110262,Severn Beach Pocket,2023-06-17T17:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.27
110262,Severn Beach Pocket,2023-06-17T17:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-17T17:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-06-17T17:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.18
110262,Severn Beach Pocket,2023-06-17T17:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.5
110262,Severn Beach Pocket,2023-06-17T17:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.57
110262,Severn Beach Pocket,2023-06-17T17:10:00.000+00:00,feeder,41.0,N Current (RMS),A,28.4
110262,Severn Beach Pocket,2023-06-17T17:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.2
110262,Severn Beach Pocket,2023-06-17T17:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-17T17:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.6
110262,Severn Beach Pocket,2023-06-17T17:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-17T17:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-17T17:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.01
110262,Severn Beach Pocket,2023-06-17T17:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.55
110262,Severn Beach Pocket,2023-06-17T17:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.89
110262,Severn Beach Pocket,2023-06-17T17:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.23
110262,Severn Beach Pocket,2023-06-17T17:10:00.000+00:00,feeder,31.0,N Current (RMS),A,11.7
110262,Severn Beach Pocket,2023-06-17T17:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-17T17:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.5
