Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-17T17:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.3
110262,Severn Beach Pocket,2023-06-17T17:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-17T17:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.06
110262,Severn Beach Pocket,2023-06-17T17:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-17T17:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.99
110262,Severn Beach Pocket,2023-06-17T17:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.4
110262,Severn Beach Pocket,2023-06-17T17:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.51
110262,Severn Beach Pocket,2023-06-17T17:10:00.000+00:00,feeder,21.0,N Current (RMS),A,55.6
110262,Severn Beach Pocket,2023-06-17T17:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-17T17:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-17T17:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.5
110262,Severn Beach Pocket,2023-06-17T17:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-13.83
110262,Severn Beach Pocket,2023-06-17T17:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,16.87
110262,Severn Beach Pocket,2023-06-17T17:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.41
110262,Severn Beach Pocket,2023-06-17T17:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.86
110262,Severn Beach Pocket,2023-06-17T17:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-12.98
110262,Severn Beach Pocket,2023-06-17T17:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.04
110262,Severn Beach Pocket,2023-06-17T17:10:00.000+00:00,feeder,11.0,N Current (RMS),A,10.0
110262,Severn Beach Pocket,2023-06-17T17:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,59.2
110262,Severn Beach Pocket,2023-06-17T17:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,90.6
110262,Severn Beach Pocket,2023-06-17T17:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.3
110262,Severn Beach Pocket,2023-06-17T17:10:00.000+00:00,transformer,,Temperature,C,33.4
110262,Severn Beach Pocket,2023-06-17T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
110262,Severn Beach Pocket,2023-06-17T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
110262,Severn Beach Pocket,2023-06-17T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
110262,Severn Beach Pocket,2023-06-17T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
110262,Severn Beach Pocket,2023-06-17T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
110262,Severn Beach Pocket,2023-06-17T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
110262,Severn Beach Pocket,2023-06-17T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.62
110262,Severn Beach Pocket,2023-06-17T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.05
110262,Severn Beach Pocket,2023-06-17T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.98
110262,Severn Beach Pocket,2023-06-17T17:10:00.000+00:00,busbar,,L3 Active Power,kW,27.85
110262,Severn Beach Pocket,2023-06-17T17:10:00.000+00:00,busbar,,L2 Active Power,kW,11.9
110262,Severn Beach Pocket,2023-06-17T17:10:00.000+00:00,busbar,,L1 Active Power,kW,33.76
110262,Severn Beach Pocket,2023-06-17T17:10:00.000+00:00,busbar,,N Current (RMS),A,118.4
110262,Severn Beach Pocket,2023-06-17T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.1
110262,Severn Beach Pocket,2023-06-17T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
110262,Severn Beach Pocket,2023-06-17T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.3
110262,Severn Beach Pocket,2023-06-17T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.73
110262,Severn Beach Pocket,2023-06-17T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-17T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.82
110262,Severn Beach Pocket,2023-06-17T17:00:00.000+00:00,feeder,,L3 Active Power,kW,14.71
110262,Severn Beach Pocket,2023-06-17T17:00:00.000+00:00,feeder,,L2 Active Power,kW,19.36
110262,Severn Beach Pocket,2023-06-17T17:00:00.000+00:00,feeder,,L1 Active Power,kW,10.73
110262,Severn Beach Pocket,2023-06-17T17:00:00.000+00:00,feeder,,N Current (RMS),A,52.4
110262,Severn Beach Pocket,2023-06-17T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,65.1
110262,Severn Beach Pocket,2023-06-17T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,81.9
110262,Severn Beach Pocket,2023-06-17T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,47.9
110262,Severn Beach Pocket,2023-06-17T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
110262,Severn Beach Pocket,2023-06-17T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
110262,Severn Beach Pocket,2023-06-17T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.25
110262,Severn Beach Pocket,2023-06-17T17:00:00.000+00:00,feeder,,L3 Active Power,kW,3.03
110262,Severn Beach Pocket,2023-06-17T17:00:00.000+00:00,feeder,,L2 Active Power,kW,3.89
110262,Severn Beach Pocket,2023-06-17T17:00:00.000+00:00,feeder,,L1 Active Power,kW,1.68
110262,Severn Beach Pocket,2023-06-17T17:00:00.000+00:00,feeder,,N Current (RMS),A,15.4
110262,Severn Beach Pocket,2023-06-17T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.2
110262,Severn Beach Pocket,2023-06-17T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.4
110262,Severn Beach Pocket,2023-06-17T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,7.8
110262,Severn Beach Pocket,2023-06-17T17:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.07
110262,Severn Beach Pocket,2023-06-17T17:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-17T17:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-17T17:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.41
110262,Severn Beach Pocket,2023-06-17T17:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.51
110262,Severn Beach Pocket,2023-06-17T17:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.9
110262,Severn Beach Pocket,2023-06-17T17:00:00.000+00:00,feeder,41.0,N Current (RMS),A,12.3
110262,Severn Beach Pocket,2023-06-17T17:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.5
110262,Severn Beach Pocket,2023-06-17T17:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-17T17:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,12.3
110262,Severn Beach Pocket,2023-06-17T17:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-17T17:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-17T17:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-17T17:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.59
110262,Severn Beach Pocket,2023-06-17T17:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.35
110262,Severn Beach Pocket,2023-06-17T17:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.05
110262,Severn Beach Pocket,2023-06-17T17:00:00.000+00:00,feeder,31.0,N Current (RMS),A,8.8
110262,Severn Beach Pocket,2023-06-17T17:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-17T17:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.0
110262,Severn Beach Pocket,2023-06-17T17:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.9
110262,Severn Beach Pocket,2023-06-17T17:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.21
110262,Severn Beach Pocket,2023-06-17T17:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.96
110262,Severn Beach Pocket,2023-06-17T17:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-17T17:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.99
110262,Severn Beach Pocket,2023-06-17T17:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.72
110262,Severn Beach Pocket,2023-06-17T17:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.71
110262,Severn Beach Pocket,2023-06-17T17:00:00.000+00:00,feeder,21.0,N Current (RMS),A,35.7
110262,Severn Beach Pocket,2023-06-17T17:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-17T17:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-17T17:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.2
110262,Severn Beach Pocket,2023-06-17T17:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-13.4
110262,Severn Beach Pocket,2023-06-17T17:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,15.21
110262,Severn Beach Pocket,2023-06-17T17:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.07
110262,Severn Beach Pocket,2023-06-17T17:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.51
110262,Severn Beach Pocket,2023-06-17T17:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.56
110262,Severn Beach Pocket,2023-06-17T17:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.59
110262,Severn Beach Pocket,2023-06-17T17:00:00.000+00:00,feeder,11.0,N Current (RMS),A,11.4
110262,Severn Beach Pocket,2023-06-17T17:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,57.4
110262,Severn Beach Pocket,2023-06-17T17:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,80.3
110262,Severn Beach Pocket,2023-06-17T17:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,64.0
110262,Severn Beach Pocket,2023-06-17T17:00:00.000+00:00,transformer,,Temperature,C,33.4
110262,Severn Beach Pocket,2023-06-17T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
110262,Severn Beach Pocket,2023-06-17T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
110262,Severn Beach Pocket,2023-06-17T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
110262,Severn Beach Pocket,2023-06-17T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
110262,Severn Beach Pocket,2023-06-17T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
110262,Severn Beach Pocket,2023-06-17T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
110262,Severn Beach Pocket,2023-06-17T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.62
110262,Severn Beach Pocket,2023-06-17T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.85
110262,Severn Beach Pocket,2023-06-17T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.94
110262,Severn Beach Pocket,2023-06-17T17:00:00.000+00:00,busbar,,L3 Active Power,kW,18.21
110262,Severn Beach Pocket,2023-06-17T17:00:00.000+00:00,busbar,,L2 Active Power,kW,12.83
110262,Severn Beach Pocket,2023-06-17T17:00:00.000+00:00,busbar,,L1 Active Power,kW,33.66
110262,Severn Beach Pocket,2023-06-17T17:00:00.000+00:00,busbar,,N Current (RMS),A,82.4
110262,Severn Beach Pocket,2023-06-17T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
110262,Severn Beach Pocket,2023-06-17T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
110262,Severn Beach Pocket,2023-06-17T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.4
110262,Severn Beach Pocket,2023-06-17T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.03
110262,Severn Beach Pocket,2023-06-17T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-17T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
110262,Severn Beach Pocket,2023-06-17T16:50:00.000+00:00,feeder,,L3 Active Power,kW,15.3
110262,Severn Beach Pocket,2023-06-17T16:50:00.000+00:00,feeder,,L2 Active Power,kW,18.73
110262,Severn Beach Pocket,2023-06-17T16:50:00.000+00:00,feeder,,L1 Active Power,kW,12.87
110262,Severn Beach Pocket,2023-06-17T16:50:00.000+00:00,feeder,,N Current (RMS),A,49.0
110262,Severn Beach Pocket,2023-06-17T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,68.2
110262,Severn Beach Pocket,2023-06-17T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,79.7
110262,Severn Beach Pocket,2023-06-17T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,56.4
110262,Severn Beach Pocket,2023-06-17T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
110262,Severn Beach Pocket,2023-06-17T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.34
110262,Severn Beach Pocket,2023-06-17T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-17T16:50:00.000+00:00,feeder,,L3 Active Power,kW,4.11
110262,Severn Beach Pocket,2023-06-17T16:50:00.000+00:00,feeder,,L2 Active Power,kW,3.8
110262,Severn Beach Pocket,2023-06-17T16:50:00.000+00:00,feeder,,L1 Active Power,kW,1.23
110262,Severn Beach Pocket,2023-06-17T16:50:00.000+00:00,feeder,,N Current (RMS),A,16.9
110262,Severn Beach Pocket,2023-06-17T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.6
110262,Severn Beach Pocket,2023-06-17T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.9
110262,Severn Beach Pocket,2023-06-17T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-17T16:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-17T16:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.09
110262,Severn Beach Pocket,2023-06-17T16:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-17T16:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.47
110262,Severn Beach Pocket,2023-06-17T16:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.78
110262,Severn Beach Pocket,2023-06-17T16:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.05
110262,Severn Beach Pocket,2023-06-17T16:50:00.000+00:00,feeder,41.0,N Current (RMS),A,13.5
110262,Severn Beach Pocket,2023-06-17T16:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.9
110262,Severn Beach Pocket,2023-06-17T16:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-17T16:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,13.4
110262,Severn Beach Pocket,2023-06-17T16:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-17T16:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-17T16:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-17T16:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.61
110262,Severn Beach Pocket,2023-06-17T16:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.51
110262,Severn Beach Pocket,2023-06-17T16:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.31
110262,Severn Beach Pocket,2023-06-17T16:50:00.000+00:00,feeder,31.0,N Current (RMS),A,6.4
110262,Severn Beach Pocket,2023-06-17T16:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-17T16:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.8
110262,Severn Beach Pocket,2023-06-17T16:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.9
110262,Severn Beach Pocket,2023-06-17T16:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.27
110262,Severn Beach Pocket,2023-06-17T16:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.87
110262,Severn Beach Pocket,2023-06-17T16:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-17T16:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.89
110262,Severn Beach Pocket,2023-06-17T16:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.77
110262,Severn Beach Pocket,2023-06-17T16:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.59
110262,Severn Beach Pocket,2023-06-17T16:50:00.000+00:00,feeder,21.0,N Current (RMS),A,31.9
110262,Severn Beach Pocket,2023-06-17T16:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-17T16:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-17T16:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.6
110262,Severn Beach Pocket,2023-06-17T16:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-16.51
110262,Severn Beach Pocket,2023-06-17T16:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,14.03
110262,Severn Beach Pocket,2023-06-17T16:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,6.51
110262,Severn Beach Pocket,2023-06-17T16:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.21
110262,Severn Beach Pocket,2023-06-17T16:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-13.06
110262,Severn Beach Pocket,2023-06-17T16:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.72
110262,Severn Beach Pocket,2023-06-17T16:50:00.000+00:00,feeder,11.0,N Current (RMS),A,20.3
110262,Severn Beach Pocket,2023-06-17T16:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,70.4
110262,Severn Beach Pocket,2023-06-17T16:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,81.7
110262,Severn Beach Pocket,2023-06-17T16:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,76.6
110262,Severn Beach Pocket,2023-06-17T16:50:00.000+00:00,transformer,,Temperature,C,33.4
110262,Severn Beach Pocket,2023-06-17T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
110262,Severn Beach Pocket,2023-06-17T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
110262,Severn Beach Pocket,2023-06-17T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
110262,Severn Beach Pocket,2023-06-17T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
110262,Severn Beach Pocket,2023-06-17T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
110262,Severn Beach Pocket,2023-06-17T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
110262,Severn Beach Pocket,2023-06-17T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.19
110262,Severn Beach Pocket,2023-06-17T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.09
110262,Severn Beach Pocket,2023-06-17T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
110262,Severn Beach Pocket,2023-06-17T16:50:00.000+00:00,busbar,,L3 Active Power,kW,22.18
110262,Severn Beach Pocket,2023-06-17T16:50:00.000+00:00,busbar,,L2 Active Power,kW,10.99
110262,Severn Beach Pocket,2023-06-17T16:50:00.000+00:00,busbar,,L1 Active Power,kW,38.77
110262,Severn Beach Pocket,2023-06-17T16:50:00.000+00:00,busbar,,N Current (RMS),A,83.2
110262,Severn Beach Pocket,2023-06-17T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
110262,Severn Beach Pocket,2023-06-17T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
110262,Severn Beach Pocket,2023-06-17T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.0
110262,Severn Beach Pocket,2023-06-17T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.98
110262,Severn Beach Pocket,2023-06-17T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-06-17T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.36
110262,Severn Beach Pocket,2023-06-17T16:40:00.000+00:00,feeder,,L3 Active Power,kW,18.11
110262,Severn Beach Pocket,2023-06-17T16:40:00.000+00:00,feeder,,L2 Active Power,kW,16.7
110262,Severn Beach Pocket,2023-06-17T16:40:00.000+00:00,feeder,,L1 Active Power,kW,12.4
110262,Severn Beach Pocket,2023-06-17T16:40:00.000+00:00,feeder,,N Current (RMS),A,48.6
110262,Severn Beach Pocket,2023-06-17T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,79.3
110262,Severn Beach Pocket,2023-06-17T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,71.1
110262,Severn Beach Pocket,2023-06-17T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,54.0
110262,Severn Beach Pocket,2023-06-17T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
110262,Severn Beach Pocket,2023-06-17T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.3
110262,Severn Beach Pocket,2023-06-17T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-17T16:40:00.000+00:00,feeder,,L3 Active Power,kW,1.79
110262,Severn Beach Pocket,2023-06-17T16:40:00.000+00:00,feeder,,L2 Active Power,kW,3.89
110262,Severn Beach Pocket,2023-06-17T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.96
110262,Severn Beach Pocket,2023-06-17T16:40:00.000+00:00,feeder,,N Current (RMS),A,17.3
110262,Severn Beach Pocket,2023-06-17T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.6
110262,Severn Beach Pocket,2023-06-17T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.4
110262,Severn Beach Pocket,2023-06-17T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-17T16:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-06-17T16:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.17
110262,Severn Beach Pocket,2023-06-17T16:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-17T16:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.68
110262,Severn Beach Pocket,2023-06-17T16:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.62
110262,Severn Beach Pocket,2023-06-17T16:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.23
110262,Severn Beach Pocket,2023-06-17T16:40:00.000+00:00,feeder,41.0,N Current (RMS),A,7.2
110262,Severn Beach Pocket,2023-06-17T16:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-17T16:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-17T16:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,9.7
110262,Severn Beach Pocket,2023-06-17T16:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-17T16:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-17T16:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-17T16:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.52
110262,Severn Beach Pocket,2023-06-17T16:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.35
110262,Severn Beach Pocket,2023-06-17T16:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.25
110262,Severn Beach Pocket,2023-06-17T16:40:00.000+00:00,feeder,31.0,N Current (RMS),A,11.1
110262,Severn Beach Pocket,2023-06-17T16:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-17T16:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.0
110262,Severn Beach Pocket,2023-06-17T16:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.9
110262,Severn Beach Pocket,2023-06-17T16:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.28
110262,Severn Beach Pocket,2023-06-17T16:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.86
110262,Severn Beach Pocket,2023-06-17T16:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-17T16:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.94
110262,Severn Beach Pocket,2023-06-17T16:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.77
110262,Severn Beach Pocket,2023-06-17T16:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.24
110262,Severn Beach Pocket,2023-06-17T16:40:00.000+00:00,feeder,21.0,N Current (RMS),A,34.5
110262,Severn Beach Pocket,2023-06-17T16:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-17T16:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-17T16:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.8
110262,Severn Beach Pocket,2023-06-17T16:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-13.47
110262,Severn Beach Pocket,2023-06-17T16:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,14.35
110262,Severn Beach Pocket,2023-06-17T16:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.66
110262,Severn Beach Pocket,2023-06-17T16:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.87
110262,Severn Beach Pocket,2023-06-17T16:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.59
110262,Severn Beach Pocket,2023-06-17T16:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.58
110262,Severn Beach Pocket,2023-06-17T16:40:00.000+00:00,feeder,11.0,N Current (RMS),A,19.4
110262,Severn Beach Pocket,2023-06-17T16:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,56.5
110262,Severn Beach Pocket,2023-06-17T16:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,75.1
110262,Severn Beach Pocket,2023-06-17T16:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,64.3
110262,Severn Beach Pocket,2023-06-17T16:40:00.000+00:00,transformer,,Temperature,C,33.4
110262,Severn Beach Pocket,2023-06-17T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
110262,Severn Beach Pocket,2023-06-17T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
110262,Severn Beach Pocket,2023-06-17T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
110262,Severn Beach Pocket,2023-06-17T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
110262,Severn Beach Pocket,2023-06-17T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
110262,Severn Beach Pocket,2023-06-17T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
110262,Severn Beach Pocket,2023-06-17T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.3
110262,Severn Beach Pocket,2023-06-17T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.26
110262,Severn Beach Pocket,2023-06-17T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.98
110262,Severn Beach Pocket,2023-06-17T16:40:00.000+00:00,busbar,,L3 Active Power,kW,20.17
110262,Severn Beach Pocket,2023-06-17T16:40:00.000+00:00,busbar,,L2 Active Power,kW,11.2
110262,Severn Beach Pocket,2023-06-17T16:40:00.000+00:00,busbar,,L1 Active Power,kW,36.66
110262,Severn Beach Pocket,2023-06-17T16:40:00.000+00:00,busbar,,N Current (RMS),A,79.7
110262,Severn Beach Pocket,2023-06-17T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
110262,Severn Beach Pocket,2023-06-17T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
110262,Severn Beach Pocket,2023-06-17T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.4
110262,Severn Beach Pocket,2023-06-17T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.65
110262,Severn Beach Pocket,2023-06-17T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
110262,Severn Beach Pocket,2023-06-17T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.36
110262,Severn Beach Pocket,2023-06-17T16:30:00.000+00:00,feeder,,L3 Active Power,kW,15.45
110262,Severn Beach Pocket,2023-06-17T16:30:00.000+00:00,feeder,,L2 Active Power,kW,20.45
110262,Severn Beach Pocket,2023-06-17T16:30:00.000+00:00,feeder,,L1 Active Power,kW,12.97
110262,Severn Beach Pocket,2023-06-17T16:30:00.000+00:00,feeder,,N Current (RMS),A,51.2
110262,Severn Beach Pocket,2023-06-17T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,68.2
110262,Severn Beach Pocket,2023-06-17T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,86.4
110262,Severn Beach Pocket,2023-06-17T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,56.2
110262,Severn Beach Pocket,2023-06-17T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
110262,Severn Beach Pocket,2023-06-17T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.23
110262,Severn Beach Pocket,2023-06-17T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-17T16:30:00.000+00:00,feeder,,L3 Active Power,kW,1.62
110262,Severn Beach Pocket,2023-06-17T16:30:00.000+00:00,feeder,,L2 Active Power,kW,2.99
110262,Severn Beach Pocket,2023-06-17T16:30:00.000+00:00,feeder,,L1 Active Power,kW,1.53
110262,Severn Beach Pocket,2023-06-17T16:30:00.000+00:00,feeder,,N Current (RMS),A,11.9
110262,Severn Beach Pocket,2023-06-17T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.1
110262,Severn Beach Pocket,2023-06-17T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
110262,Severn Beach Pocket,2023-06-17T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.9
110262,Severn Beach Pocket,2023-06-17T16:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-17T16:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.26
110262,Severn Beach Pocket,2023-06-17T16:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.06
110262,Severn Beach Pocket,2023-06-17T16:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.86
110262,Severn Beach Pocket,2023-06-17T16:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.67
110262,Severn Beach Pocket,2023-06-17T16:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.09
110262,Severn Beach Pocket,2023-06-17T16:30:00.000+00:00,feeder,41.0,N Current (RMS),A,6.5
110262,Severn Beach Pocket,2023-06-17T16:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-17T16:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-17T16:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,9.0
110262,Severn Beach Pocket,2023-06-17T16:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-17T16:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-17T16:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-06-17T16:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.52
110262,Severn Beach Pocket,2023-06-17T16:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.56
110262,Severn Beach Pocket,2023-06-17T16:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.54
110262,Severn Beach Pocket,2023-06-17T16:30:00.000+00:00,feeder,31.0,N Current (RMS),A,10.7
110262,Severn Beach Pocket,2023-06-17T16:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-17T16:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.6
110262,Severn Beach Pocket,2023-06-17T16:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.7
110262,Severn Beach Pocket,2023-06-17T16:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.26
110262,Severn Beach Pocket,2023-06-17T16:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.88
110262,Severn Beach Pocket,2023-06-17T16:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-17T16:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.92
110262,Severn Beach Pocket,2023-06-17T16:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.75
110262,Severn Beach Pocket,2023-06-17T16:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.23
110262,Severn Beach Pocket,2023-06-17T16:30:00.000+00:00,feeder,21.0,N Current (RMS),A,40.2
110262,Severn Beach Pocket,2023-06-17T16:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-17T16:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-17T16:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.0
110262,Severn Beach Pocket,2023-06-17T16:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-16.74
110262,Severn Beach Pocket,2023-06-17T16:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,15.9
110262,Severn Beach Pocket,2023-06-17T16:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,6.22
110262,Severn Beach Pocket,2023-06-17T16:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.34
110262,Severn Beach Pocket,2023-06-17T16:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-14.72
110262,Severn Beach Pocket,2023-06-17T16:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.67
110262,Severn Beach Pocket,2023-06-17T16:30:00.000+00:00,feeder,11.0,N Current (RMS),A,18.2
110262,Severn Beach Pocket,2023-06-17T16:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,72.0
110262,Severn Beach Pocket,2023-06-17T16:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,92.6
110262,Severn Beach Pocket,2023-06-17T16:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,75.2
110262,Severn Beach Pocket,2023-06-17T16:30:00.000+00:00,transformer,,Temperature,C,33.5
110262,Severn Beach Pocket,2023-06-17T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
110262,Severn Beach Pocket,2023-06-17T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
110262,Severn Beach Pocket,2023-06-17T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
110262,Severn Beach Pocket,2023-06-17T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
110262,Severn Beach Pocket,2023-06-17T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
110262,Severn Beach Pocket,2023-06-17T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
110262,Severn Beach Pocket,2023-06-17T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.99
110262,Severn Beach Pocket,2023-06-17T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.35
110262,Severn Beach Pocket,2023-06-17T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.61
110262,Severn Beach Pocket,2023-06-17T16:30:00.000+00:00,busbar,,L3 Active Power,kW,18.04
110262,Severn Beach Pocket,2023-06-17T16:30:00.000+00:00,busbar,,L2 Active Power,kW,11.2
110262,Severn Beach Pocket,2023-06-17T16:30:00.000+00:00,busbar,,L1 Active Power,kW,39.03
110262,Severn Beach Pocket,2023-06-17T16:30:00.000+00:00,busbar,,N Current (RMS),A,82.2
110262,Severn Beach Pocket,2023-06-17T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
110262,Severn Beach Pocket,2023-06-17T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
110262,Severn Beach Pocket,2023-06-17T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.6
110262,Severn Beach Pocket,2023-06-17T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.19
110262,Severn Beach Pocket,2023-06-17T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
110262,Severn Beach Pocket,2023-06-17T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.69
110262,Severn Beach Pocket,2023-06-17T16:20:00.000+00:00,feeder,,L3 Active Power,kW,17.61
110262,Severn Beach Pocket,2023-06-17T16:20:00.000+00:00,feeder,,L2 Active Power,kW,19.03
110262,Severn Beach Pocket,2023-06-17T16:20:00.000+00:00,feeder,,L1 Active Power,kW,8.86
110262,Severn Beach Pocket,2023-06-17T16:20:00.000+00:00,feeder,,N Current (RMS),A,58.8
110262,Severn Beach Pocket,2023-06-17T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,76.4
110262,Severn Beach Pocket,2023-06-17T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,80.6
110262,Severn Beach Pocket,2023-06-17T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,40.5
110262,Severn Beach Pocket,2023-06-17T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
110262,Severn Beach Pocket,2023-06-17T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-17T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-17T16:20:00.000+00:00,feeder,,L3 Active Power,kW,1.73
110262,Severn Beach Pocket,2023-06-17T16:20:00.000+00:00,feeder,,L2 Active Power,kW,1.06
110262,Severn Beach Pocket,2023-06-17T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.79
110262,Severn Beach Pocket,2023-06-17T16:20:00.000+00:00,feeder,,N Current (RMS),A,7.4
110262,Severn Beach Pocket,2023-06-17T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.7
110262,Severn Beach Pocket,2023-06-17T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-17T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-17T16:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-17T16:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.18
110262,Severn Beach Pocket,2023-06-17T16:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-06-17T16:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.97
110262,Severn Beach Pocket,2023-06-17T16:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.55
110262,Severn Beach Pocket,2023-06-17T16:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.93
110262,Severn Beach Pocket,2023-06-17T16:20:00.000+00:00,feeder,41.0,N Current (RMS),A,6.5
110262,Severn Beach Pocket,2023-06-17T16:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-17T16:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-17T16:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,8.4
110262,Severn Beach Pocket,2023-06-17T16:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-17T16:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-17T16:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-17T16:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.1
110262,Severn Beach Pocket,2023-06-17T16:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.55
110262,Severn Beach Pocket,2023-06-17T16:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.56
110262,Severn Beach Pocket,2023-06-17T16:20:00.000+00:00,feeder,31.0,N Current (RMS),A,10.2
110262,Severn Beach Pocket,2023-06-17T16:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-06-17T16:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-17T16:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.8
110262,Severn Beach Pocket,2023-06-17T16:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.29
110262,Severn Beach Pocket,2023-06-17T16:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.84
110262,Severn Beach Pocket,2023-06-17T16:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.07
110262,Severn Beach Pocket,2023-06-17T16:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.99
110262,Severn Beach Pocket,2023-06-17T16:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.78
110262,Severn Beach Pocket,2023-06-17T16:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.25
110262,Severn Beach Pocket,2023-06-17T16:20:00.000+00:00,feeder,21.0,N Current (RMS),A,37.8
110262,Severn Beach Pocket,2023-06-17T16:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-17T16:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-17T16:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,42.2
110262,Severn Beach Pocket,2023-06-17T16:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-13.88
110262,Severn Beach Pocket,2023-06-17T16:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.22
110262,Severn Beach Pocket,2023-06-17T16:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.31
110262,Severn Beach Pocket,2023-06-17T16:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.74
110262,Severn Beach Pocket,2023-06-17T16:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.48
110262,Severn Beach Pocket,2023-06-17T16:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.87
110262,Severn Beach Pocket,2023-06-17T16:20:00.000+00:00,feeder,11.0,N Current (RMS),A,45.7
110262,Severn Beach Pocket,2023-06-17T16:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,58.1
110262,Severn Beach Pocket,2023-06-17T16:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,68.9
110262,Severn Beach Pocket,2023-06-17T16:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,59.5
110262,Severn Beach Pocket,2023-06-17T16:20:00.000+00:00,transformer,,Temperature,C,33.5
110262,Severn Beach Pocket,2023-06-17T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
110262,Severn Beach Pocket,2023-06-17T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
110262,Severn Beach Pocket,2023-06-17T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
110262,Severn Beach Pocket,2023-06-17T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
110262,Severn Beach Pocket,2023-06-17T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
110262,Severn Beach Pocket,2023-06-17T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
110262,Severn Beach Pocket,2023-06-17T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.84
110262,Severn Beach Pocket,2023-06-17T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.49
110262,Severn Beach Pocket,2023-06-17T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
110262,Severn Beach Pocket,2023-06-17T16:20:00.000+00:00,busbar,,L3 Active Power,kW,20.66
110262,Severn Beach Pocket,2023-06-17T16:20:00.000+00:00,busbar,,L2 Active Power,kW,9.94
110262,Severn Beach Pocket,2023-06-17T16:20:00.000+00:00,busbar,,L1 Active Power,kW,38.26
110262,Severn Beach Pocket,2023-06-17T16:20:00.000+00:00,busbar,,N Current (RMS),A,79.7
110262,Severn Beach Pocket,2023-06-17T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
110262,Severn Beach Pocket,2023-06-17T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
110262,Severn Beach Pocket,2023-06-17T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.6
110262,Severn Beach Pocket,2023-06-17T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.46
110262,Severn Beach Pocket,2023-06-17T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-06-17T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.94
110262,Severn Beach Pocket,2023-06-17T16:10:00.000+00:00,feeder,,L3 Active Power,kW,19.88
110262,Severn Beach Pocket,2023-06-17T16:10:00.000+00:00,feeder,,L2 Active Power,kW,19.78
110262,Severn Beach Pocket,2023-06-17T16:10:00.000+00:00,feeder,,L1 Active Power,kW,8.71
110262,Severn Beach Pocket,2023-06-17T16:10:00.000+00:00,feeder,,N Current (RMS),A,67.4
110262,Severn Beach Pocket,2023-06-17T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,85.9
110262,Severn Beach Pocket,2023-06-17T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,84.1
110262,Severn Beach Pocket,2023-06-17T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,40.1
110262,Severn Beach Pocket,2023-06-17T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
110262,Severn Beach Pocket,2023-06-17T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
110262,Severn Beach Pocket,2023-06-17T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-17T16:10:00.000+00:00,feeder,,L3 Active Power,kW,3.41
110262,Severn Beach Pocket,2023-06-17T16:10:00.000+00:00,feeder,,L2 Active Power,kW,1.04
110262,Severn Beach Pocket,2023-06-17T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.95
110262,Severn Beach Pocket,2023-06-17T16:10:00.000+00:00,feeder,,N Current (RMS),A,12.3
110262,Severn Beach Pocket,2023-06-17T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
110262,Severn Beach Pocket,2023-06-17T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-17T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-17T16:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-17T16:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-17T16:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-17T16:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.49
110262,Severn Beach Pocket,2023-06-17T16:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.47
110262,Severn Beach Pocket,2023-06-17T16:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.84
110262,Severn Beach Pocket,2023-06-17T16:10:00.000+00:00,feeder,41.0,N Current (RMS),A,8.5
110262,Severn Beach Pocket,2023-06-17T16:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.0
110262,Severn Beach Pocket,2023-06-17T16:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-17T16:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,8.1
110262,Severn Beach Pocket,2023-06-17T16:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.16
110262,Severn Beach Pocket,2023-06-17T16:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-17T16:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-17T16:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.48
110262,Severn Beach Pocket,2023-06-17T16:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.75
110262,Severn Beach Pocket,2023-06-17T16:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.9
110262,Severn Beach Pocket,2023-06-17T16:10:00.000+00:00,feeder,31.0,N Current (RMS),A,8.1
110262,Severn Beach Pocket,2023-06-17T16:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.5
110262,Severn Beach Pocket,2023-06-17T16:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.2
110262,Severn Beach Pocket,2023-06-17T16:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-17T16:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.29
110262,Severn Beach Pocket,2023-06-17T16:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.83
110262,Severn Beach Pocket,2023-06-17T16:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-17T16:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.96
110262,Severn Beach Pocket,2023-06-17T16:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.84
110262,Severn Beach Pocket,2023-06-17T16:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.86
110262,Severn Beach Pocket,2023-06-17T16:10:00.000+00:00,feeder,21.0,N Current (RMS),A,36.0
110262,Severn Beach Pocket,2023-06-17T16:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-17T16:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-17T16:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-17T16:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-17.07
110262,Severn Beach Pocket,2023-06-17T16:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.69
110262,Severn Beach Pocket,2023-06-17T16:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.26
110262,Severn Beach Pocket,2023-06-17T16:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.77
110262,Severn Beach Pocket,2023-06-17T16:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.28
110262,Severn Beach Pocket,2023-06-17T16:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.69
110262,Severn Beach Pocket,2023-06-17T16:10:00.000+00:00,feeder,11.0,N Current (RMS),A,8.8
110262,Severn Beach Pocket,2023-06-17T16:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,73.4
110262,Severn Beach Pocket,2023-06-17T16:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,69.4
110262,Severn Beach Pocket,2023-06-17T16:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.0
110262,Severn Beach Pocket,2023-06-17T16:10:00.000+00:00,transformer,,Temperature,C,33.5
110262,Severn Beach Pocket,2023-06-17T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
110262,Severn Beach Pocket,2023-06-17T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
110262,Severn Beach Pocket,2023-06-17T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
110262,Severn Beach Pocket,2023-06-17T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
110262,Severn Beach Pocket,2023-06-17T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
110262,Severn Beach Pocket,2023-06-17T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
110262,Severn Beach Pocket,2023-06-17T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.06
110262,Severn Beach Pocket,2023-06-17T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.34
110262,Severn Beach Pocket,2023-06-17T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.9
110262,Severn Beach Pocket,2023-06-17T16:10:00.000+00:00,busbar,,L3 Active Power,kW,25.45
110262,Severn Beach Pocket,2023-06-17T16:10:00.000+00:00,busbar,,L2 Active Power,kW,10.91
110262,Severn Beach Pocket,2023-06-17T16:10:00.000+00:00,busbar,,L1 Active Power,kW,25.96
110262,Severn Beach Pocket,2023-06-17T16:10:00.000+00:00,busbar,,N Current (RMS),A,113.9
110262,Severn Beach Pocket,2023-06-17T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.7
110262,Severn Beach Pocket,2023-06-17T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
110262,Severn Beach Pocket,2023-06-17T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
110262,Severn Beach Pocket,2023-06-17T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.38
110262,Severn Beach Pocket,2023-06-17T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
110262,Severn Beach Pocket,2023-06-17T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.57
110262,Severn Beach Pocket,2023-06-17T16:00:00.000+00:00,feeder,,L3 Active Power,kW,18.46
110262,Severn Beach Pocket,2023-06-17T16:00:00.000+00:00,feeder,,L2 Active Power,kW,20.86
110262,Severn Beach Pocket,2023-06-17T16:00:00.000+00:00,feeder,,L1 Active Power,kW,12.52
110262,Severn Beach Pocket,2023-06-17T16:00:00.000+00:00,feeder,,N Current (RMS),A,55.5
110262,Severn Beach Pocket,2023-06-17T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,80.3
110262,Severn Beach Pocket,2023-06-17T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,88.8
110262,Severn Beach Pocket,2023-06-17T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,57.2
110262,Severn Beach Pocket,2023-06-17T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
110262,Severn Beach Pocket,2023-06-17T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
110262,Severn Beach Pocket,2023-06-17T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.21
110262,Severn Beach Pocket,2023-06-17T16:00:00.000+00:00,feeder,,L3 Active Power,kW,4.3
