Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-17T16:00:00.000+00:00,feeder,,L2 Active Power,kW,1.02
110262,Severn Beach Pocket,2023-06-17T16:00:00.000+00:00,feeder,,L1 Active Power,kW,1.92
110262,Severn Beach Pocket,2023-06-17T16:00:00.000+00:00,feeder,,N Current (RMS),A,12.9
110262,Severn Beach Pocket,2023-06-17T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.3
110262,Severn Beach Pocket,2023-06-17T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-17T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.4
110262,Severn Beach Pocket,2023-06-17T16:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-17T16:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.19
110262,Severn Beach Pocket,2023-06-17T16:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-17T16:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.31
110262,Severn Beach Pocket,2023-06-17T16:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.49
110262,Severn Beach Pocket,2023-06-17T16:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.77
110262,Severn Beach Pocket,2023-06-17T16:00:00.000+00:00,feeder,41.0,N Current (RMS),A,10.8
110262,Severn Beach Pocket,2023-06-17T16:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.4
110262,Severn Beach Pocket,2023-06-17T16:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-17T16:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,7.8
110262,Severn Beach Pocket,2023-06-17T16:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.12
110262,Severn Beach Pocket,2023-06-17T16:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.37
110262,Severn Beach Pocket,2023-06-17T16:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-17T16:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.53
110262,Severn Beach Pocket,2023-06-17T16:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.58
110262,Severn Beach Pocket,2023-06-17T16:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.9
110262,Severn Beach Pocket,2023-06-17T16:00:00.000+00:00,feeder,31.0,N Current (RMS),A,6.2
110262,Severn Beach Pocket,2023-06-17T16:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.2
110262,Severn Beach Pocket,2023-06-17T16:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-17T16:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-17T16:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.35
110262,Severn Beach Pocket,2023-06-17T16:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.12
110262,Severn Beach Pocket,2023-06-17T16:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-17T16:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.24
110262,Severn Beach Pocket,2023-06-17T16:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.0
110262,Severn Beach Pocket,2023-06-17T16:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.72
110262,Severn Beach Pocket,2023-06-17T16:00:00.000+00:00,feeder,21.0,N Current (RMS),A,32.1
110262,Severn Beach Pocket,2023-06-17T16:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.4
110262,Severn Beach Pocket,2023-06-17T16:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.3
110262,Severn Beach Pocket,2023-06-17T16:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-17T16:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-16.1
110262,Severn Beach Pocket,2023-06-17T16:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.44
110262,Severn Beach Pocket,2023-06-17T16:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.89
110262,Severn Beach Pocket,2023-06-17T16:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.41
110262,Severn Beach Pocket,2023-06-17T16:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.08
110262,Severn Beach Pocket,2023-06-17T16:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.9
110262,Severn Beach Pocket,2023-06-17T16:00:00.000+00:00,feeder,11.0,N Current (RMS),A,8.1
110262,Severn Beach Pocket,2023-06-17T16:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,68.6
110262,Severn Beach Pocket,2023-06-17T16:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,71.2
110262,Severn Beach Pocket,2023-06-17T16:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,65.6
110262,Severn Beach Pocket,2023-06-17T16:00:00.000+00:00,transformer,,Temperature,C,33.5
110262,Severn Beach Pocket,2023-06-17T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
110262,Severn Beach Pocket,2023-06-17T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
110262,Severn Beach Pocket,2023-06-17T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
110262,Severn Beach Pocket,2023-06-17T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
110262,Severn Beach Pocket,2023-06-17T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
110262,Severn Beach Pocket,2023-06-17T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
110262,Severn Beach Pocket,2023-06-17T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.8
110262,Severn Beach Pocket,2023-06-17T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.9
110262,Severn Beach Pocket,2023-06-17T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
110262,Severn Beach Pocket,2023-06-17T16:00:00.000+00:00,busbar,,L3 Active Power,kW,25.42
110262,Severn Beach Pocket,2023-06-17T16:00:00.000+00:00,busbar,,L2 Active Power,kW,10.86
110262,Severn Beach Pocket,2023-06-17T16:00:00.000+00:00,busbar,,L1 Active Power,kW,32.72
110262,Severn Beach Pocket,2023-06-17T16:00:00.000+00:00,busbar,,N Current (RMS),A,93.8
110262,Severn Beach Pocket,2023-06-17T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.7
110262,Severn Beach Pocket,2023-06-17T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
110262,Severn Beach Pocket,2023-06-17T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.3
110262,Severn Beach Pocket,2023-06-17T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.38
110262,Severn Beach Pocket,2023-06-17T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
110262,Severn Beach Pocket,2023-06-17T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.58
110262,Severn Beach Pocket,2023-06-17T15:50:00.000+00:00,feeder,,L3 Active Power,kW,19.93
110262,Severn Beach Pocket,2023-06-17T15:50:00.000+00:00,feeder,,L2 Active Power,kW,24.7
110262,Severn Beach Pocket,2023-06-17T15:50:00.000+00:00,feeder,,L1 Active Power,kW,11.07
110262,Severn Beach Pocket,2023-06-17T15:50:00.000+00:00,feeder,,N Current (RMS),A,66.2
110262,Severn Beach Pocket,2023-06-17T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,85.5
110262,Severn Beach Pocket,2023-06-17T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,104.8
110262,Severn Beach Pocket,2023-06-17T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,48.6
110262,Severn Beach Pocket,2023-06-17T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
110262,Severn Beach Pocket,2023-06-17T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
110262,Severn Beach Pocket,2023-06-17T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-17T15:50:00.000+00:00,feeder,,L3 Active Power,kW,2.51
110262,Severn Beach Pocket,2023-06-17T15:50:00.000+00:00,feeder,,L2 Active Power,kW,2.0
110262,Severn Beach Pocket,2023-06-17T15:50:00.000+00:00,feeder,,L1 Active Power,kW,1.46
110262,Severn Beach Pocket,2023-06-17T15:50:00.000+00:00,feeder,,N Current (RMS),A,9.9
110262,Severn Beach Pocket,2023-06-17T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.4
110262,Severn Beach Pocket,2023-06-17T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.4
110262,Severn Beach Pocket,2023-06-17T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,7.4
110262,Severn Beach Pocket,2023-06-17T15:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-17T15:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.18
110262,Severn Beach Pocket,2023-06-17T15:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-17T15:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.9
110262,Severn Beach Pocket,2023-06-17T15:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.81
110262,Severn Beach Pocket,2023-06-17T15:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.7
110262,Severn Beach Pocket,2023-06-17T15:50:00.000+00:00,feeder,41.0,N Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-06-17T15:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-17T15:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-17T15:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,7.6
110262,Severn Beach Pocket,2023-06-17T15:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.1
110262,Severn Beach Pocket,2023-06-17T15:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.35
110262,Severn Beach Pocket,2023-06-17T15:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-17T15:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.49
110262,Severn Beach Pocket,2023-06-17T15:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.71
110262,Severn Beach Pocket,2023-06-17T15:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.69
110262,Severn Beach Pocket,2023-06-17T15:50:00.000+00:00,feeder,31.0,N Current (RMS),A,7.3
110262,Severn Beach Pocket,2023-06-17T15:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-17T15:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-17T15:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.4
110262,Severn Beach Pocket,2023-06-17T15:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.39
110262,Severn Beach Pocket,2023-06-17T15:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.41
110262,Severn Beach Pocket,2023-06-17T15:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-17T15:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.77
110262,Severn Beach Pocket,2023-06-17T15:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.94
110262,Severn Beach Pocket,2023-06-17T15:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.66
110262,Severn Beach Pocket,2023-06-17T15:50:00.000+00:00,feeder,21.0,N Current (RMS),A,27.7
110262,Severn Beach Pocket,2023-06-17T15:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.3
110262,Severn Beach Pocket,2023-06-17T15:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.7
110262,Severn Beach Pocket,2023-06-17T15:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-17T15:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-17.19
110262,Severn Beach Pocket,2023-06-17T15:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.82
110262,Severn Beach Pocket,2023-06-17T15:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,7.08
110262,Severn Beach Pocket,2023-06-17T15:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.33
110262,Severn Beach Pocket,2023-06-17T15:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.69
110262,Severn Beach Pocket,2023-06-17T15:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.25
110262,Severn Beach Pocket,2023-06-17T15:50:00.000+00:00,feeder,11.0,N Current (RMS),A,19.2
110262,Severn Beach Pocket,2023-06-17T15:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,74.0
110262,Severn Beach Pocket,2023-06-17T15:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,62.9
110262,Severn Beach Pocket,2023-06-17T15:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,76.3
110262,Severn Beach Pocket,2023-06-17T15:50:00.000+00:00,transformer,,Temperature,C,33.5
110262,Severn Beach Pocket,2023-06-17T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
110262,Severn Beach Pocket,2023-06-17T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
110262,Severn Beach Pocket,2023-06-17T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
110262,Severn Beach Pocket,2023-06-17T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
110262,Severn Beach Pocket,2023-06-17T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
110262,Severn Beach Pocket,2023-06-17T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
110262,Severn Beach Pocket,2023-06-17T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.99
110262,Severn Beach Pocket,2023-06-17T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.42
110262,Severn Beach Pocket,2023-06-17T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.88
110262,Severn Beach Pocket,2023-06-17T15:50:00.000+00:00,busbar,,L3 Active Power,kW,27.28
110262,Severn Beach Pocket,2023-06-17T15:50:00.000+00:00,busbar,,L2 Active Power,kW,15.59
110262,Severn Beach Pocket,2023-06-17T15:50:00.000+00:00,busbar,,L1 Active Power,kW,32.84
110262,Severn Beach Pocket,2023-06-17T15:50:00.000+00:00,busbar,,N Current (RMS),A,99.8
110262,Severn Beach Pocket,2023-06-17T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.5
110262,Severn Beach Pocket,2023-06-17T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
110262,Severn Beach Pocket,2023-06-17T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.4
110262,Severn Beach Pocket,2023-06-17T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.6
110262,Severn Beach Pocket,2023-06-17T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
110262,Severn Beach Pocket,2023-06-17T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.09
110262,Severn Beach Pocket,2023-06-17T15:40:00.000+00:00,feeder,,L3 Active Power,kW,13.99
110262,Severn Beach Pocket,2023-06-17T15:40:00.000+00:00,feeder,,L2 Active Power,kW,27.57
110262,Severn Beach Pocket,2023-06-17T15:40:00.000+00:00,feeder,,L1 Active Power,kW,11.67
110262,Severn Beach Pocket,2023-06-17T15:40:00.000+00:00,feeder,,N Current (RMS),A,71.0
110262,Severn Beach Pocket,2023-06-17T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,62.5
110262,Severn Beach Pocket,2023-06-17T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,115.0
110262,Severn Beach Pocket,2023-06-17T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,51.6
110262,Severn Beach Pocket,2023-06-17T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
110262,Severn Beach Pocket,2023-06-17T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
110262,Severn Beach Pocket,2023-06-17T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-17T15:40:00.000+00:00,feeder,,L3 Active Power,kW,2.29
110262,Severn Beach Pocket,2023-06-17T15:40:00.000+00:00,feeder,,L2 Active Power,kW,3.79
110262,Severn Beach Pocket,2023-06-17T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.95
110262,Severn Beach Pocket,2023-06-17T15:40:00.000+00:00,feeder,,N Current (RMS),A,15.4
110262,Severn Beach Pocket,2023-06-17T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.4
110262,Severn Beach Pocket,2023-06-17T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.3
110262,Severn Beach Pocket,2023-06-17T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-17T15:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-17T15:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.2
110262,Severn Beach Pocket,2023-06-17T15:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-17T15:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.53
110262,Severn Beach Pocket,2023-06-17T15:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.46
110262,Severn Beach Pocket,2023-06-17T15:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.75
110262,Severn Beach Pocket,2023-06-17T15:40:00.000+00:00,feeder,41.0,N Current (RMS),A,7.4
110262,Severn Beach Pocket,2023-06-17T15:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.6
110262,Severn Beach Pocket,2023-06-17T15:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,7.6
110262,Severn Beach Pocket,2023-06-17T15:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,7.7
110262,Severn Beach Pocket,2023-06-17T15:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.09
110262,Severn Beach Pocket,2023-06-17T15:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-17T15:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.09
110262,Severn Beach Pocket,2023-06-17T15:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.41
110262,Severn Beach Pocket,2023-06-17T15:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.55
110262,Severn Beach Pocket,2023-06-17T15:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.79
110262,Severn Beach Pocket,2023-06-17T15:40:00.000+00:00,feeder,31.0,N Current (RMS),A,8.0
110262,Severn Beach Pocket,2023-06-17T15:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-17T15:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-17T15:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.2
110262,Severn Beach Pocket,2023-06-17T15:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.17
110262,Severn Beach Pocket,2023-06-17T15:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.66
110262,Severn Beach Pocket,2023-06-17T15:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-17T15:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.91
110262,Severn Beach Pocket,2023-06-17T15:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.29
110262,Severn Beach Pocket,2023-06-17T15:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.82
110262,Severn Beach Pocket,2023-06-17T15:40:00.000+00:00,feeder,21.0,N Current (RMS),A,34.6
110262,Severn Beach Pocket,2023-06-17T15:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.8
110262,Severn Beach Pocket,2023-06-17T15:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.6
110262,Severn Beach Pocket,2023-06-17T15:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-17T15:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-17.47
110262,Severn Beach Pocket,2023-06-17T15:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.69
110262,Severn Beach Pocket,2023-06-17T15:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.96
110262,Severn Beach Pocket,2023-06-17T15:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.7
110262,Severn Beach Pocket,2023-06-17T15:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.79
110262,Severn Beach Pocket,2023-06-17T15:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.37
110262,Severn Beach Pocket,2023-06-17T15:40:00.000+00:00,feeder,11.0,N Current (RMS),A,14.0
110262,Severn Beach Pocket,2023-06-17T15:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,74.7
110262,Severn Beach Pocket,2023-06-17T15:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,58.7
110262,Severn Beach Pocket,2023-06-17T15:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.3
110262,Severn Beach Pocket,2023-06-17T15:40:00.000+00:00,transformer,,Temperature,C,33.5
110262,Severn Beach Pocket,2023-06-17T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
110262,Severn Beach Pocket,2023-06-17T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
110262,Severn Beach Pocket,2023-06-17T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
110262,Severn Beach Pocket,2023-06-17T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
110262,Severn Beach Pocket,2023-06-17T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
110262,Severn Beach Pocket,2023-06-17T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
110262,Severn Beach Pocket,2023-06-17T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.7
110262,Severn Beach Pocket,2023-06-17T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.91
110262,Severn Beach Pocket,2023-06-17T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
110262,Severn Beach Pocket,2023-06-17T15:40:00.000+00:00,busbar,,L3 Active Power,kW,18.42
110262,Severn Beach Pocket,2023-06-17T15:40:00.000+00:00,busbar,,L2 Active Power,kW,22.3
110262,Severn Beach Pocket,2023-06-17T15:40:00.000+00:00,busbar,,L1 Active Power,kW,30.33
110262,Severn Beach Pocket,2023-06-17T15:40:00.000+00:00,busbar,,N Current (RMS),A,116.9
110262,Severn Beach Pocket,2023-06-17T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
110262,Severn Beach Pocket,2023-06-17T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
110262,Severn Beach Pocket,2023-06-17T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.3
110262,Severn Beach Pocket,2023-06-17T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.97
110262,Severn Beach Pocket,2023-06-17T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-17T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.8
110262,Severn Beach Pocket,2023-06-17T15:30:00.000+00:00,feeder,,L3 Active Power,kW,15.58
110262,Severn Beach Pocket,2023-06-17T15:30:00.000+00:00,feeder,,L2 Active Power,kW,19.71
110262,Severn Beach Pocket,2023-06-17T15:30:00.000+00:00,feeder,,L1 Active Power,kW,11.04
110262,Severn Beach Pocket,2023-06-17T15:30:00.000+00:00,feeder,,N Current (RMS),A,54.4
110262,Severn Beach Pocket,2023-06-17T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,68.5
110262,Severn Beach Pocket,2023-06-17T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,83.9
110262,Severn Beach Pocket,2023-06-17T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,49.4
110262,Severn Beach Pocket,2023-06-17T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
110262,Severn Beach Pocket,2023-06-17T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
110262,Severn Beach Pocket,2023-06-17T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-17T15:30:00.000+00:00,feeder,,L3 Active Power,kW,2.83
110262,Severn Beach Pocket,2023-06-17T15:30:00.000+00:00,feeder,,L2 Active Power,kW,2.52
110262,Severn Beach Pocket,2023-06-17T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.65
110262,Severn Beach Pocket,2023-06-17T15:30:00.000+00:00,feeder,,N Current (RMS),A,13.2
110262,Severn Beach Pocket,2023-06-17T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.6
110262,Severn Beach Pocket,2023-06-17T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.5
110262,Severn Beach Pocket,2023-06-17T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-17T15:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-17T15:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.23
110262,Severn Beach Pocket,2023-06-17T15:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-17T15:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.93
110262,Severn Beach Pocket,2023-06-17T15:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.93
110262,Severn Beach Pocket,2023-06-17T15:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.4
110262,Severn Beach Pocket,2023-06-17T15:30:00.000+00:00,feeder,41.0,N Current (RMS),A,9.0
110262,Severn Beach Pocket,2023-06-17T15:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.2
110262,Severn Beach Pocket,2023-06-17T15:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,9.1
110262,Severn Beach Pocket,2023-06-17T15:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,6.3
110262,Severn Beach Pocket,2023-06-17T15:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.07
110262,Severn Beach Pocket,2023-06-17T15:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-06-17T15:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-17T15:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.48
110262,Severn Beach Pocket,2023-06-17T15:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.03
110262,Severn Beach Pocket,2023-06-17T15:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.28
110262,Severn Beach Pocket,2023-06-17T15:30:00.000+00:00,feeder,31.0,N Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-17T15:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-17T15:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-17T15:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.9
110262,Severn Beach Pocket,2023-06-17T15:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-17T15:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.21
110262,Severn Beach Pocket,2023-06-17T15:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-17T15:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.05
110262,Severn Beach Pocket,2023-06-17T15:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.01
110262,Severn Beach Pocket,2023-06-17T15:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.65
110262,Severn Beach Pocket,2023-06-17T15:30:00.000+00:00,feeder,21.0,N Current (RMS),A,32.3
110262,Severn Beach Pocket,2023-06-17T15:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.6
110262,Severn Beach Pocket,2023-06-17T15:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.1
110262,Severn Beach Pocket,2023-06-17T15:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-17T15:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-20.53
110262,Severn Beach Pocket,2023-06-17T15:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.93
110262,Severn Beach Pocket,2023-06-17T15:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,6.66
110262,Severn Beach Pocket,2023-06-17T15:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.0
110262,Severn Beach Pocket,2023-06-17T15:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.99
110262,Severn Beach Pocket,2023-06-17T15:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.43
110262,Severn Beach Pocket,2023-06-17T15:30:00.000+00:00,feeder,11.0,N Current (RMS),A,9.1
110262,Severn Beach Pocket,2023-06-17T15:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,87.2
110262,Severn Beach Pocket,2023-06-17T15:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,73.9
110262,Severn Beach Pocket,2023-06-17T15:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,79.6
110262,Severn Beach Pocket,2023-06-17T15:30:00.000+00:00,transformer,,Temperature,C,33.6
110262,Severn Beach Pocket,2023-06-17T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
110262,Severn Beach Pocket,2023-06-17T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
110262,Severn Beach Pocket,2023-06-17T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
110262,Severn Beach Pocket,2023-06-17T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
110262,Severn Beach Pocket,2023-06-17T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
110262,Severn Beach Pocket,2023-06-17T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
110262,Severn Beach Pocket,2023-06-17T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.29
110262,Severn Beach Pocket,2023-06-17T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.93
110262,Severn Beach Pocket,2023-06-17T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.45
110262,Severn Beach Pocket,2023-06-17T15:30:00.000+00:00,busbar,,L3 Active Power,kW,21.87
110262,Severn Beach Pocket,2023-06-17T15:30:00.000+00:00,busbar,,L2 Active Power,kW,12.19
110262,Severn Beach Pocket,2023-06-17T15:30:00.000+00:00,busbar,,L1 Active Power,kW,32.46
110262,Severn Beach Pocket,2023-06-17T15:30:00.000+00:00,busbar,,N Current (RMS),A,100.0
110262,Severn Beach Pocket,2023-06-17T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.0
110262,Severn Beach Pocket,2023-06-17T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
110262,Severn Beach Pocket,2023-06-17T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.7
110262,Severn Beach Pocket,2023-06-17T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.13
110262,Severn Beach Pocket,2023-06-17T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
110262,Severn Beach Pocket,2023-06-17T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.06
110262,Severn Beach Pocket,2023-06-17T15:20:00.000+00:00,feeder,,L3 Active Power,kW,14.8
110262,Severn Beach Pocket,2023-06-17T15:20:00.000+00:00,feeder,,L2 Active Power,kW,18.67
110262,Severn Beach Pocket,2023-06-17T15:20:00.000+00:00,feeder,,L1 Active Power,kW,8.69
110262,Severn Beach Pocket,2023-06-17T15:20:00.000+00:00,feeder,,N Current (RMS),A,56.3
110262,Severn Beach Pocket,2023-06-17T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,65.8
110262,Severn Beach Pocket,2023-06-17T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,79.3
110262,Severn Beach Pocket,2023-06-17T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,39.9
110262,Severn Beach Pocket,2023-06-17T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
110262,Severn Beach Pocket,2023-06-17T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
110262,Severn Beach Pocket,2023-06-17T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-17T15:20:00.000+00:00,feeder,,L3 Active Power,kW,3.02
110262,Severn Beach Pocket,2023-06-17T15:20:00.000+00:00,feeder,,L2 Active Power,kW,2.36
110262,Severn Beach Pocket,2023-06-17T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.75
110262,Severn Beach Pocket,2023-06-17T15:20:00.000+00:00,feeder,,N Current (RMS),A,12.4
110262,Severn Beach Pocket,2023-06-17T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.3
110262,Severn Beach Pocket,2023-06-17T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.6
110262,Severn Beach Pocket,2023-06-17T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-17T15:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-17T15:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.32
110262,Severn Beach Pocket,2023-06-17T15:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-17T15:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.02
110262,Severn Beach Pocket,2023-06-17T15:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.51
110262,Severn Beach Pocket,2023-06-17T15:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.49
110262,Severn Beach Pocket,2023-06-17T15:20:00.000+00:00,feeder,41.0,N Current (RMS),A,8.5
110262,Severn Beach Pocket,2023-06-17T15:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.0
110262,Severn Beach Pocket,2023-06-17T15:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,7.8
110262,Severn Beach Pocket,2023-06-17T15:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,7.5
110262,Severn Beach Pocket,2023-06-17T15:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.08
110262,Severn Beach Pocket,2023-06-17T15:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-17T15:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-17T15:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.62
110262,Severn Beach Pocket,2023-06-17T15:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.09
110262,Severn Beach Pocket,2023-06-17T15:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.27
110262,Severn Beach Pocket,2023-06-17T15:20:00.000+00:00,feeder,31.0,N Current (RMS),A,7.1
110262,Severn Beach Pocket,2023-06-17T15:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-17T15:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.8
110262,Severn Beach Pocket,2023-06-17T15:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-06-17T15:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-17T15:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.04
110262,Severn Beach Pocket,2023-06-17T15:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-17T15:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.75
110262,Severn Beach Pocket,2023-06-17T15:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.29
110262,Severn Beach Pocket,2023-06-17T15:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.6
110262,Severn Beach Pocket,2023-06-17T15:20:00.000+00:00,feeder,21.0,N Current (RMS),A,29.2
110262,Severn Beach Pocket,2023-06-17T15:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-17T15:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-17T15:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-17T15:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-16.35
110262,Severn Beach Pocket,2023-06-17T15:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.54
110262,Severn Beach Pocket,2023-06-17T15:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.74
110262,Severn Beach Pocket,2023-06-17T15:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.14
110262,Severn Beach Pocket,2023-06-17T15:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.49
110262,Severn Beach Pocket,2023-06-17T15:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.05
110262,Severn Beach Pocket,2023-06-17T15:20:00.000+00:00,feeder,11.0,N Current (RMS),A,6.6
110262,Severn Beach Pocket,2023-06-17T15:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,68.4
110262,Severn Beach Pocket,2023-06-17T15:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,52.0
110262,Severn Beach Pocket,2023-06-17T15:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,75.1
110262,Severn Beach Pocket,2023-06-17T15:20:00.000+00:00,transformer,,Temperature,C,33.6
110262,Severn Beach Pocket,2023-06-17T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
110262,Severn Beach Pocket,2023-06-17T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
110262,Severn Beach Pocket,2023-06-17T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
110262,Severn Beach Pocket,2023-06-17T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
110262,Severn Beach Pocket,2023-06-17T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
110262,Severn Beach Pocket,2023-06-17T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
110262,Severn Beach Pocket,2023-06-17T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.11
110262,Severn Beach Pocket,2023-06-17T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.37
110262,Severn Beach Pocket,2023-06-17T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.3
110262,Severn Beach Pocket,2023-06-17T15:20:00.000+00:00,busbar,,L3 Active Power,kW,19.08
110262,Severn Beach Pocket,2023-06-17T15:20:00.000+00:00,busbar,,L2 Active Power,kW,16.85
110262,Severn Beach Pocket,2023-06-17T15:20:00.000+00:00,busbar,,L1 Active Power,kW,29.85
110262,Severn Beach Pocket,2023-06-17T15:20:00.000+00:00,busbar,,N Current (RMS),A,94.6
110262,Severn Beach Pocket,2023-06-17T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
110262,Severn Beach Pocket,2023-06-17T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
110262,Severn Beach Pocket,2023-06-17T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
110262,Severn Beach Pocket,2023-06-17T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.98
110262,Severn Beach Pocket,2023-06-17T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
110262,Severn Beach Pocket,2023-06-17T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.87
110262,Severn Beach Pocket,2023-06-17T15:10:00.000+00:00,feeder,,L3 Active Power,kW,13.5
110262,Severn Beach Pocket,2023-06-17T15:10:00.000+00:00,feeder,,L2 Active Power,kW,14.71
110262,Severn Beach Pocket,2023-06-17T15:10:00.000+00:00,feeder,,L1 Active Power,kW,7.79
110262,Severn Beach Pocket,2023-06-17T15:10:00.000+00:00,feeder,,N Current (RMS),A,48.4
110262,Severn Beach Pocket,2023-06-17T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,60.7
110262,Severn Beach Pocket,2023-06-17T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,63.5
110262,Severn Beach Pocket,2023-06-17T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,36.2
110262,Severn Beach Pocket,2023-06-17T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
110262,Severn Beach Pocket,2023-06-17T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
110262,Severn Beach Pocket,2023-06-17T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-17T15:10:00.000+00:00,feeder,,L3 Active Power,kW,3.41
110262,Severn Beach Pocket,2023-06-17T15:10:00.000+00:00,feeder,,L2 Active Power,kW,1.88
110262,Severn Beach Pocket,2023-06-17T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.35
110262,Severn Beach Pocket,2023-06-17T15:10:00.000+00:00,feeder,,N Current (RMS),A,14.9
110262,Severn Beach Pocket,2023-06-17T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.2
110262,Severn Beach Pocket,2023-06-17T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.9
110262,Severn Beach Pocket,2023-06-17T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-17T15:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-17T15:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-17T15:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-17T15:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.96
110262,Severn Beach Pocket,2023-06-17T15:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.48
110262,Severn Beach Pocket,2023-06-17T15:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.03
110262,Severn Beach Pocket,2023-06-17T15:10:00.000+00:00,feeder,41.0,N Current (RMS),A,7.5
110262,Severn Beach Pocket,2023-06-17T15:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.6
110262,Severn Beach Pocket,2023-06-17T15:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-17T15:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-17T15:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.13
110262,Severn Beach Pocket,2023-06-17T15:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.39
110262,Severn Beach Pocket,2023-06-17T15:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-17T15:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.71
110262,Severn Beach Pocket,2023-06-17T15:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.08
110262,Severn Beach Pocket,2023-06-17T15:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.59
110262,Severn Beach Pocket,2023-06-17T15:10:00.000+00:00,feeder,31.0,N Current (RMS),A,6.8
110262,Severn Beach Pocket,2023-06-17T15:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-17T15:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.5
110262,Severn Beach Pocket,2023-06-17T15:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.9
110262,Severn Beach Pocket,2023-06-17T15:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-17T15:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.99
110262,Severn Beach Pocket,2023-06-17T15:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-17T15:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.64
110262,Severn Beach Pocket,2023-06-17T15:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.2
110262,Severn Beach Pocket,2023-06-17T15:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.86
110262,Severn Beach Pocket,2023-06-17T15:10:00.000+00:00,feeder,21.0,N Current (RMS),A,28.6
110262,Severn Beach Pocket,2023-06-17T15:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-17T15:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-17T15:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-17T15:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-20.41
110262,Severn Beach Pocket,2023-06-17T15:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.29
110262,Severn Beach Pocket,2023-06-17T15:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,7.02
110262,Severn Beach Pocket,2023-06-17T15:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.63
110262,Severn Beach Pocket,2023-06-17T15:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.72
110262,Severn Beach Pocket,2023-06-17T15:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.22
110262,Severn Beach Pocket,2023-06-17T15:10:00.000+00:00,feeder,11.0,N Current (RMS),A,11.4
110262,Severn Beach Pocket,2023-06-17T15:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,87.4
110262,Severn Beach Pocket,2023-06-17T15:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,63.8
110262,Severn Beach Pocket,2023-06-17T15:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,87.5
110262,Severn Beach Pocket,2023-06-17T15:10:00.000+00:00,transformer,,Temperature,C,33.5
110262,Severn Beach Pocket,2023-06-17T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
110262,Severn Beach Pocket,2023-06-17T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
110262,Severn Beach Pocket,2023-06-17T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
110262,Severn Beach Pocket,2023-06-17T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
110262,Severn Beach Pocket,2023-06-17T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
110262,Severn Beach Pocket,2023-06-17T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
110262,Severn Beach Pocket,2023-06-17T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.16
110262,Severn Beach Pocket,2023-06-17T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.57
110262,Severn Beach Pocket,2023-06-17T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.61
110262,Severn Beach Pocket,2023-06-17T15:10:00.000+00:00,busbar,,L3 Active Power,kW,18.59
110262,Severn Beach Pocket,2023-06-17T15:10:00.000+00:00,busbar,,L2 Active Power,kW,8.24
110262,Severn Beach Pocket,2023-06-17T15:10:00.000+00:00,busbar,,L1 Active Power,kW,30.85
110262,Severn Beach Pocket,2023-06-17T15:10:00.000+00:00,busbar,,N Current (RMS),A,81.9
110262,Severn Beach Pocket,2023-06-17T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.6
110262,Severn Beach Pocket,2023-06-17T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
110262,Severn Beach Pocket,2023-06-17T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
110262,Severn Beach Pocket,2023-06-17T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.81
110262,Severn Beach Pocket,2023-06-17T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
110262,Severn Beach Pocket,2023-06-17T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.66
110262,Severn Beach Pocket,2023-06-17T15:00:00.000+00:00,feeder,,L3 Active Power,kW,13.65
110262,Severn Beach Pocket,2023-06-17T15:00:00.000+00:00,feeder,,L2 Active Power,kW,13.45
110262,Severn Beach Pocket,2023-06-17T15:00:00.000+00:00,feeder,,L1 Active Power,kW,7.99
110262,Severn Beach Pocket,2023-06-17T15:00:00.000+00:00,feeder,,N Current (RMS),A,45.2
110262,Severn Beach Pocket,2023-06-17T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,60.4
110262,Severn Beach Pocket,2023-06-17T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,57.7
110262,Severn Beach Pocket,2023-06-17T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,36.7
110262,Severn Beach Pocket,2023-06-17T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
110262,Severn Beach Pocket,2023-06-17T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
110262,Severn Beach Pocket,2023-06-17T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
110262,Severn Beach Pocket,2023-06-17T15:00:00.000+00:00,feeder,,L3 Active Power,kW,4.85
110262,Severn Beach Pocket,2023-06-17T15:00:00.000+00:00,feeder,,L2 Active Power,kW,1.17
110262,Severn Beach Pocket,2023-06-17T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.41
110262,Severn Beach Pocket,2023-06-17T15:00:00.000+00:00,feeder,,N Current (RMS),A,18.3
110262,Severn Beach Pocket,2023-06-17T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.6
110262,Severn Beach Pocket,2023-06-17T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-17T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-17T15:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-17T15:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-17T15:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-17T15:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.25
110262,Severn Beach Pocket,2023-06-17T15:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.45
110262,Severn Beach Pocket,2023-06-17T15:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.84
110262,Severn Beach Pocket,2023-06-17T15:00:00.000+00:00,feeder,41.0,N Current (RMS),A,7.6
110262,Severn Beach Pocket,2023-06-17T15:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.5
110262,Severn Beach Pocket,2023-06-17T15:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-17T15:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-17T15:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.15
110262,Severn Beach Pocket,2023-06-17T15:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-17T15:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-17T15:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.68
110262,Severn Beach Pocket,2023-06-17T15:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.23
110262,Severn Beach Pocket,2023-06-17T15:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.39
110262,Severn Beach Pocket,2023-06-17T15:00:00.000+00:00,feeder,31.0,N Current (RMS),A,10.1
110262,Severn Beach Pocket,2023-06-17T15:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-17T15:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.7
110262,Severn Beach Pocket,2023-06-17T15:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.1
110262,Severn Beach Pocket,2023-06-17T15:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-17T15:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.97
110262,Severn Beach Pocket,2023-06-17T15:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.39
110262,Severn Beach Pocket,2023-06-17T15:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.7
110262,Severn Beach Pocket,2023-06-17T15:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.2
110262,Severn Beach Pocket,2023-06-17T15:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.78
110262,Severn Beach Pocket,2023-06-17T15:00:00.000+00:00,feeder,21.0,N Current (RMS),A,27.7
110262,Severn Beach Pocket,2023-06-17T15:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-17T15:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-17T15:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-17T15:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-16.74
110262,Severn Beach Pocket,2023-06-17T15:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.45
110262,Severn Beach Pocket,2023-06-17T15:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.73
110262,Severn Beach Pocket,2023-06-17T15:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.31
110262,Severn Beach Pocket,2023-06-17T15:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.79
110262,Severn Beach Pocket,2023-06-17T15:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.1
110262,Severn Beach Pocket,2023-06-17T15:00:00.000+00:00,feeder,11.0,N Current (RMS),A,10.4
110262,Severn Beach Pocket,2023-06-17T15:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,70.2
110262,Severn Beach Pocket,2023-06-17T15:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,61.0
110262,Severn Beach Pocket,2023-06-17T15:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,65.3
110262,Severn Beach Pocket,2023-06-17T15:00:00.000+00:00,transformer,,Temperature,C,33.4
110262,Severn Beach Pocket,2023-06-17T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
110262,Severn Beach Pocket,2023-06-17T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
110262,Severn Beach Pocket,2023-06-17T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
110262,Severn Beach Pocket,2023-06-17T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
110262,Severn Beach Pocket,2023-06-17T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
