Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-17T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
110262,Severn Beach Pocket,2023-06-17T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.4
110262,Severn Beach Pocket,2023-06-17T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.81
110262,Severn Beach Pocket,2023-06-17T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.57
110262,Severn Beach Pocket,2023-06-17T15:00:00.000+00:00,busbar,,L3 Active Power,kW,18.82
110262,Severn Beach Pocket,2023-06-17T15:00:00.000+00:00,busbar,,L2 Active Power,kW,7.31
110262,Severn Beach Pocket,2023-06-17T15:00:00.000+00:00,busbar,,L1 Active Power,kW,27.52
110262,Severn Beach Pocket,2023-06-17T15:00:00.000+00:00,busbar,,N Current (RMS),A,85.5
110262,Severn Beach Pocket,2023-06-17T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
110262,Severn Beach Pocket,2023-06-17T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
110262,Severn Beach Pocket,2023-06-17T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
110262,Severn Beach Pocket,2023-06-17T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.6
110262,Severn Beach Pocket,2023-06-17T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
110262,Severn Beach Pocket,2023-06-17T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.59
110262,Severn Beach Pocket,2023-06-17T14:50:00.000+00:00,feeder,,L3 Active Power,kW,13.33
110262,Severn Beach Pocket,2023-06-17T14:50:00.000+00:00,feeder,,L2 Active Power,kW,15.21
110262,Severn Beach Pocket,2023-06-17T14:50:00.000+00:00,feeder,,L1 Active Power,kW,8.45
110262,Severn Beach Pocket,2023-06-17T14:50:00.000+00:00,feeder,,N Current (RMS),A,47.9
110262,Severn Beach Pocket,2023-06-17T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,59.0
110262,Severn Beach Pocket,2023-06-17T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,64.7
110262,Severn Beach Pocket,2023-06-17T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,38.3
110262,Severn Beach Pocket,2023-06-17T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
110262,Severn Beach Pocket,2023-06-17T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
110262,Severn Beach Pocket,2023-06-17T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.18
110262,Severn Beach Pocket,2023-06-17T14:50:00.000+00:00,feeder,,L3 Active Power,kW,3.29
110262,Severn Beach Pocket,2023-06-17T14:50:00.000+00:00,feeder,,L2 Active Power,kW,1.65
110262,Severn Beach Pocket,2023-06-17T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.63
110262,Severn Beach Pocket,2023-06-17T14:50:00.000+00:00,feeder,,N Current (RMS),A,14.2
110262,Severn Beach Pocket,2023-06-17T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.6
110262,Severn Beach Pocket,2023-06-17T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.0
110262,Severn Beach Pocket,2023-06-17T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-17T14:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-17T14:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-17T14:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.02
110262,Severn Beach Pocket,2023-06-17T14:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.82
110262,Severn Beach Pocket,2023-06-17T14:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.38
110262,Severn Beach Pocket,2023-06-17T14:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.88
110262,Severn Beach Pocket,2023-06-17T14:50:00.000+00:00,feeder,41.0,N Current (RMS),A,9.6
110262,Severn Beach Pocket,2023-06-17T14:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.1
110262,Severn Beach Pocket,2023-06-17T14:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-17T14:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-17T14:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.15
110262,Severn Beach Pocket,2023-06-17T14:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-17T14:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-17T14:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.63
110262,Severn Beach Pocket,2023-06-17T14:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.79
110262,Severn Beach Pocket,2023-06-17T14:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.03
110262,Severn Beach Pocket,2023-06-17T14:50:00.000+00:00,feeder,31.0,N Current (RMS),A,6.9
110262,Severn Beach Pocket,2023-06-17T14:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-17T14:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-17T14:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.0
110262,Severn Beach Pocket,2023-06-17T14:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-17T14:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.98
110262,Severn Beach Pocket,2023-06-17T14:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.44
110262,Severn Beach Pocket,2023-06-17T14:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.72
110262,Severn Beach Pocket,2023-06-17T14:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.21
110262,Severn Beach Pocket,2023-06-17T14:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.85
110262,Severn Beach Pocket,2023-06-17T14:50:00.000+00:00,feeder,21.0,N Current (RMS),A,38.5
110262,Severn Beach Pocket,2023-06-17T14:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-17T14:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-17T14:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-17T14:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-19.72
110262,Severn Beach Pocket,2023-06-17T14:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.58
110262,Severn Beach Pocket,2023-06-17T14:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.12
110262,Severn Beach Pocket,2023-06-17T14:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.26
110262,Severn Beach Pocket,2023-06-17T14:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.9
110262,Severn Beach Pocket,2023-06-17T14:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.72
110262,Severn Beach Pocket,2023-06-17T14:50:00.000+00:00,feeder,11.0,N Current (RMS),A,9.4
110262,Severn Beach Pocket,2023-06-17T14:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,83.2
110262,Severn Beach Pocket,2023-06-17T14:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,63.6
110262,Severn Beach Pocket,2023-06-17T14:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,59.8
110262,Severn Beach Pocket,2023-06-17T14:50:00.000+00:00,transformer,,Temperature,C,33.4
110262,Severn Beach Pocket,2023-06-17T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
110262,Severn Beach Pocket,2023-06-17T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
110262,Severn Beach Pocket,2023-06-17T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
110262,Severn Beach Pocket,2023-06-17T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
110262,Severn Beach Pocket,2023-06-17T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
110262,Severn Beach Pocket,2023-06-17T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
110262,Severn Beach Pocket,2023-06-17T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.41
110262,Severn Beach Pocket,2023-06-17T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.73
110262,Severn Beach Pocket,2023-06-17T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.25
110262,Severn Beach Pocket,2023-06-17T14:50:00.000+00:00,busbar,,L3 Active Power,kW,16.54
110262,Severn Beach Pocket,2023-06-17T14:50:00.000+00:00,busbar,,L2 Active Power,kW,7.92
110262,Severn Beach Pocket,2023-06-17T14:50:00.000+00:00,busbar,,L1 Active Power,kW,26.55
110262,Severn Beach Pocket,2023-06-17T14:50:00.000+00:00,busbar,,N Current (RMS),A,93.3
110262,Severn Beach Pocket,2023-06-17T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
110262,Severn Beach Pocket,2023-06-17T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
110262,Severn Beach Pocket,2023-06-17T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
110262,Severn Beach Pocket,2023-06-17T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.84
110262,Severn Beach Pocket,2023-06-17T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-17T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.88
110262,Severn Beach Pocket,2023-06-17T14:40:00.000+00:00,feeder,,L3 Active Power,kW,14.89
110262,Severn Beach Pocket,2023-06-17T14:40:00.000+00:00,feeder,,L2 Active Power,kW,14.72
110262,Severn Beach Pocket,2023-06-17T14:40:00.000+00:00,feeder,,L1 Active Power,kW,8.34
110262,Severn Beach Pocket,2023-06-17T14:40:00.000+00:00,feeder,,N Current (RMS),A,50.9
110262,Severn Beach Pocket,2023-06-17T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,64.9
110262,Severn Beach Pocket,2023-06-17T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,62.7
110262,Severn Beach Pocket,2023-06-17T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,38.8
110262,Severn Beach Pocket,2023-06-17T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
110262,Severn Beach Pocket,2023-06-17T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-17T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-17T14:40:00.000+00:00,feeder,,L3 Active Power,kW,1.96
110262,Severn Beach Pocket,2023-06-17T14:40:00.000+00:00,feeder,,L2 Active Power,kW,1.49
110262,Severn Beach Pocket,2023-06-17T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.3
110262,Severn Beach Pocket,2023-06-17T14:40:00.000+00:00,feeder,,N Current (RMS),A,10.0
110262,Severn Beach Pocket,2023-06-17T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.1
110262,Severn Beach Pocket,2023-06-17T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,6.7
110262,Severn Beach Pocket,2023-06-17T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-17T14:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-17T14:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-17T14:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.05
110262,Severn Beach Pocket,2023-06-17T14:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.84
110262,Severn Beach Pocket,2023-06-17T14:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.38
110262,Severn Beach Pocket,2023-06-17T14:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.87
110262,Severn Beach Pocket,2023-06-17T14:40:00.000+00:00,feeder,41.0,N Current (RMS),A,6.7
110262,Severn Beach Pocket,2023-06-17T14:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.7
110262,Severn Beach Pocket,2023-06-17T14:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-17T14:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-17T14:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.14
110262,Severn Beach Pocket,2023-06-17T14:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-17T14:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-17T14:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.66
110262,Severn Beach Pocket,2023-06-17T14:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.27
110262,Severn Beach Pocket,2023-06-17T14:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.16
110262,Severn Beach Pocket,2023-06-17T14:40:00.000+00:00,feeder,31.0,N Current (RMS),A,9.3
110262,Severn Beach Pocket,2023-06-17T14:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-17T14:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.2
110262,Severn Beach Pocket,2023-06-17T14:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.5
110262,Severn Beach Pocket,2023-06-17T14:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-17T14:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.46
110262,Severn Beach Pocket,2023-06-17T14:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.36
110262,Severn Beach Pocket,2023-06-17T14:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.14
110262,Severn Beach Pocket,2023-06-17T14:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.46
110262,Severn Beach Pocket,2023-06-17T14:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.69
110262,Severn Beach Pocket,2023-06-17T14:40:00.000+00:00,feeder,21.0,N Current (RMS),A,36.5
110262,Severn Beach Pocket,2023-06-17T14:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.9
110262,Severn Beach Pocket,2023-06-17T14:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.3
110262,Severn Beach Pocket,2023-06-17T14:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-17T14:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-23.2
110262,Severn Beach Pocket,2023-06-17T14:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.64
110262,Severn Beach Pocket,2023-06-17T14:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,7.49
110262,Severn Beach Pocket,2023-06-17T14:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.83
110262,Severn Beach Pocket,2023-06-17T14:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.44
110262,Severn Beach Pocket,2023-06-17T14:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.03
110262,Severn Beach Pocket,2023-06-17T14:40:00.000+00:00,feeder,11.0,N Current (RMS),A,12.0
110262,Severn Beach Pocket,2023-06-17T14:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,97.4
110262,Severn Beach Pocket,2023-06-17T14:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,70.0
110262,Severn Beach Pocket,2023-06-17T14:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,82.1
110262,Severn Beach Pocket,2023-06-17T14:40:00.000+00:00,transformer,,Temperature,C,33.3
110262,Severn Beach Pocket,2023-06-17T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
110262,Severn Beach Pocket,2023-06-17T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
110262,Severn Beach Pocket,2023-06-17T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
110262,Severn Beach Pocket,2023-06-17T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
110262,Severn Beach Pocket,2023-06-17T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
110262,Severn Beach Pocket,2023-06-17T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
110262,Severn Beach Pocket,2023-06-17T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.14
110262,Severn Beach Pocket,2023-06-17T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.57
110262,Severn Beach Pocket,2023-06-17T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.17
110262,Severn Beach Pocket,2023-06-17T14:40:00.000+00:00,busbar,,L3 Active Power,kW,16.66
110262,Severn Beach Pocket,2023-06-17T14:40:00.000+00:00,busbar,,L2 Active Power,kW,6.97
110262,Severn Beach Pocket,2023-06-17T14:40:00.000+00:00,busbar,,L1 Active Power,kW,30.39
110262,Severn Beach Pocket,2023-06-17T14:40:00.000+00:00,busbar,,N Current (RMS),A,90.9
110262,Severn Beach Pocket,2023-06-17T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
110262,Severn Beach Pocket,2023-06-17T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
110262,Severn Beach Pocket,2023-06-17T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
110262,Severn Beach Pocket,2023-06-17T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.04
110262,Severn Beach Pocket,2023-06-17T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-17T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.2
110262,Severn Beach Pocket,2023-06-17T14:30:00.000+00:00,feeder,,L3 Active Power,kW,12.18
110262,Severn Beach Pocket,2023-06-17T14:30:00.000+00:00,feeder,,L2 Active Power,kW,16.88
110262,Severn Beach Pocket,2023-06-17T14:30:00.000+00:00,feeder,,L1 Active Power,kW,8.86
110262,Severn Beach Pocket,2023-06-17T14:30:00.000+00:00,feeder,,N Current (RMS),A,50.9
110262,Severn Beach Pocket,2023-06-17T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,54.8
110262,Severn Beach Pocket,2023-06-17T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,71.6
110262,Severn Beach Pocket,2023-06-17T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,40.5
110262,Severn Beach Pocket,2023-06-17T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
110262,Severn Beach Pocket,2023-06-17T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-17T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-17T14:30:00.000+00:00,feeder,,L3 Active Power,kW,1.74
110262,Severn Beach Pocket,2023-06-17T14:30:00.000+00:00,feeder,,L2 Active Power,kW,1.6
110262,Severn Beach Pocket,2023-06-17T14:30:00.000+00:00,feeder,,L1 Active Power,kW,1.12
110262,Severn Beach Pocket,2023-06-17T14:30:00.000+00:00,feeder,,N Current (RMS),A,8.2
110262,Severn Beach Pocket,2023-06-17T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.3
110262,Severn Beach Pocket,2023-06-17T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.1
110262,Severn Beach Pocket,2023-06-17T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,6.4
110262,Severn Beach Pocket,2023-06-17T14:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-17T14:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-17T14:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.05
110262,Severn Beach Pocket,2023-06-17T14:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.54
110262,Severn Beach Pocket,2023-06-17T14:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.36
110262,Severn Beach Pocket,2023-06-17T14:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.91
110262,Severn Beach Pocket,2023-06-17T14:30:00.000+00:00,feeder,41.0,N Current (RMS),A,8.6
110262,Severn Beach Pocket,2023-06-17T14:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.1
110262,Severn Beach Pocket,2023-06-17T14:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-17T14:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-17T14:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.08
110262,Severn Beach Pocket,2023-06-17T14:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-17T14:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-17T14:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.55
110262,Severn Beach Pocket,2023-06-17T14:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.31
110262,Severn Beach Pocket,2023-06-17T14:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.18
110262,Severn Beach Pocket,2023-06-17T14:30:00.000+00:00,feeder,31.0,N Current (RMS),A,10.5
110262,Severn Beach Pocket,2023-06-17T14:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-17T14:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.5
110262,Severn Beach Pocket,2023-06-17T14:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.1
110262,Severn Beach Pocket,2023-06-17T14:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-17T14:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.29
110262,Severn Beach Pocket,2023-06-17T14:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-17T14:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.04
110262,Severn Beach Pocket,2023-06-17T14:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.4
110262,Severn Beach Pocket,2023-06-17T14:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.9
110262,Severn Beach Pocket,2023-06-17T14:30:00.000+00:00,feeder,21.0,N Current (RMS),A,40.6
110262,Severn Beach Pocket,2023-06-17T14:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-17T14:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.4
110262,Severn Beach Pocket,2023-06-17T14:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-17T14:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-21.25
110262,Severn Beach Pocket,2023-06-17T14:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.8
110262,Severn Beach Pocket,2023-06-17T14:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.37
110262,Severn Beach Pocket,2023-06-17T14:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.86
110262,Severn Beach Pocket,2023-06-17T14:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.23
110262,Severn Beach Pocket,2023-06-17T14:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.38
110262,Severn Beach Pocket,2023-06-17T14:30:00.000+00:00,feeder,11.0,N Current (RMS),A,12.3
110262,Severn Beach Pocket,2023-06-17T14:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,89.5
110262,Severn Beach Pocket,2023-06-17T14:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,74.2
110262,Severn Beach Pocket,2023-06-17T14:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,67.6
110262,Severn Beach Pocket,2023-06-17T14:30:00.000+00:00,transformer,,Temperature,C,33.1
110262,Severn Beach Pocket,2023-06-17T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
110262,Severn Beach Pocket,2023-06-17T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
110262,Severn Beach Pocket,2023-06-17T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
110262,Severn Beach Pocket,2023-06-17T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
110262,Severn Beach Pocket,2023-06-17T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
110262,Severn Beach Pocket,2023-06-17T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
110262,Severn Beach Pocket,2023-06-17T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.49
110262,Severn Beach Pocket,2023-06-17T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.48
110262,Severn Beach Pocket,2023-06-17T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.82
110262,Severn Beach Pocket,2023-06-17T14:30:00.000+00:00,busbar,,L3 Active Power,kW,13.2
110262,Severn Beach Pocket,2023-06-17T14:30:00.000+00:00,busbar,,L2 Active Power,kW,8.53
110262,Severn Beach Pocket,2023-06-17T14:30:00.000+00:00,busbar,,L1 Active Power,kW,29.35
110262,Severn Beach Pocket,2023-06-17T14:30:00.000+00:00,busbar,,N Current (RMS),A,93.4
110262,Severn Beach Pocket,2023-06-17T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
110262,Severn Beach Pocket,2023-06-17T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
110262,Severn Beach Pocket,2023-06-17T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
110262,Severn Beach Pocket,2023-06-17T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.5
110262,Severn Beach Pocket,2023-06-17T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.35
110262,Severn Beach Pocket,2023-06-17T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.73
110262,Severn Beach Pocket,2023-06-17T14:20:00.000+00:00,feeder,,L3 Active Power,kW,10.24
110262,Severn Beach Pocket,2023-06-17T14:20:00.000+00:00,feeder,,L2 Active Power,kW,15.35
110262,Severn Beach Pocket,2023-06-17T14:20:00.000+00:00,feeder,,L1 Active Power,kW,6.97
110262,Severn Beach Pocket,2023-06-17T14:20:00.000+00:00,feeder,,N Current (RMS),A,52.0
110262,Severn Beach Pocket,2023-06-17T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,47.6
110262,Severn Beach Pocket,2023-06-17T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,65.7
110262,Severn Beach Pocket,2023-06-17T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,34.4
110262,Severn Beach Pocket,2023-06-17T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
110262,Severn Beach Pocket,2023-06-17T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-17T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.18
110262,Severn Beach Pocket,2023-06-17T14:20:00.000+00:00,feeder,,L3 Active Power,kW,1.58
110262,Severn Beach Pocket,2023-06-17T14:20:00.000+00:00,feeder,,L2 Active Power,kW,1.62
110262,Severn Beach Pocket,2023-06-17T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.94
110262,Severn Beach Pocket,2023-06-17T14:20:00.000+00:00,feeder,,N Current (RMS),A,9.1
110262,Severn Beach Pocket,2023-06-17T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.8
110262,Severn Beach Pocket,2023-06-17T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.2
110262,Severn Beach Pocket,2023-06-17T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.3
110262,Severn Beach Pocket,2023-06-17T14:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-17T14:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-17T14:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.06
110262,Severn Beach Pocket,2023-06-17T14:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.18
110262,Severn Beach Pocket,2023-06-17T14:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.37
110262,Severn Beach Pocket,2023-06-17T14:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.2
110262,Severn Beach Pocket,2023-06-17T14:20:00.000+00:00,feeder,41.0,N Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-17T14:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-17T14:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-17T14:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-17T14:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.04
110262,Severn Beach Pocket,2023-06-17T14:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-17T14:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.09
110262,Severn Beach Pocket,2023-06-17T14:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.55
110262,Severn Beach Pocket,2023-06-17T14:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.8
110262,Severn Beach Pocket,2023-06-17T14:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.3
110262,Severn Beach Pocket,2023-06-17T14:20:00.000+00:00,feeder,31.0,N Current (RMS),A,14.8
110262,Severn Beach Pocket,2023-06-17T14:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-17T14:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-17T14:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.7
110262,Severn Beach Pocket,2023-06-17T14:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-17T14:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.12
110262,Severn Beach Pocket,2023-06-17T14:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-17T14:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.89
110262,Severn Beach Pocket,2023-06-17T14:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.3
110262,Severn Beach Pocket,2023-06-17T14:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.91
110262,Severn Beach Pocket,2023-06-17T14:20:00.000+00:00,feeder,21.0,N Current (RMS),A,32.6
110262,Severn Beach Pocket,2023-06-17T14:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-17T14:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-17T14:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-17T14:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-18.65
110262,Severn Beach Pocket,2023-06-17T14:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.65
110262,Severn Beach Pocket,2023-06-17T14:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.94
110262,Severn Beach Pocket,2023-06-17T14:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.28
110262,Severn Beach Pocket,2023-06-17T14:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.36
110262,Severn Beach Pocket,2023-06-17T14:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.27
110262,Severn Beach Pocket,2023-06-17T14:20:00.000+00:00,feeder,11.0,N Current (RMS),A,15.4
110262,Severn Beach Pocket,2023-06-17T14:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,78.2
110262,Severn Beach Pocket,2023-06-17T14:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,74.2
110262,Severn Beach Pocket,2023-06-17T14:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,66.7
110262,Severn Beach Pocket,2023-06-17T14:20:00.000+00:00,transformer,,Temperature,C,32.9
110262,Severn Beach Pocket,2023-06-17T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
110262,Severn Beach Pocket,2023-06-17T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
110262,Severn Beach Pocket,2023-06-17T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
110262,Severn Beach Pocket,2023-06-17T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
110262,Severn Beach Pocket,2023-06-17T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
110262,Severn Beach Pocket,2023-06-17T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
110262,Severn Beach Pocket,2023-06-17T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.16
110262,Severn Beach Pocket,2023-06-17T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.78
110262,Severn Beach Pocket,2023-06-17T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.38
110262,Severn Beach Pocket,2023-06-17T14:20:00.000+00:00,busbar,,L3 Active Power,kW,10.16
110262,Severn Beach Pocket,2023-06-17T14:20:00.000+00:00,busbar,,L2 Active Power,kW,6.49
110262,Severn Beach Pocket,2023-06-17T14:20:00.000+00:00,busbar,,L1 Active Power,kW,29.58
110262,Severn Beach Pocket,2023-06-17T14:20:00.000+00:00,busbar,,N Current (RMS),A,79.3
110262,Severn Beach Pocket,2023-06-17T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
110262,Severn Beach Pocket,2023-06-17T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
110262,Severn Beach Pocket,2023-06-17T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
110262,Severn Beach Pocket,2023-06-17T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.78
110262,Severn Beach Pocket,2023-06-17T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-17T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.46
110262,Severn Beach Pocket,2023-06-17T14:10:00.000+00:00,feeder,,L3 Active Power,kW,11.27
110262,Severn Beach Pocket,2023-06-17T14:10:00.000+00:00,feeder,,L2 Active Power,kW,16.73
110262,Severn Beach Pocket,2023-06-17T14:10:00.000+00:00,feeder,,L1 Active Power,kW,8.01
110262,Severn Beach Pocket,2023-06-17T14:10:00.000+00:00,feeder,,N Current (RMS),A,52.1
110262,Severn Beach Pocket,2023-06-17T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,51.7
110262,Severn Beach Pocket,2023-06-17T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,70.7
110262,Severn Beach Pocket,2023-06-17T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,37.0
110262,Severn Beach Pocket,2023-06-17T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
110262,Severn Beach Pocket,2023-06-17T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-17T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-17T14:10:00.000+00:00,feeder,,L3 Active Power,kW,2.84
110262,Severn Beach Pocket,2023-06-17T14:10:00.000+00:00,feeder,,L2 Active Power,kW,1.96
110262,Severn Beach Pocket,2023-06-17T14:10:00.000+00:00,feeder,,L1 Active Power,kW,1.21
110262,Severn Beach Pocket,2023-06-17T14:10:00.000+00:00,feeder,,N Current (RMS),A,11.6
110262,Severn Beach Pocket,2023-06-17T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.1
110262,Severn Beach Pocket,2023-06-17T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.9
110262,Severn Beach Pocket,2023-06-17T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,7.2
110262,Severn Beach Pocket,2023-06-17T14:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-17T14:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-17T14:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.06
110262,Severn Beach Pocket,2023-06-17T14:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.47
110262,Severn Beach Pocket,2023-06-17T14:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.44
110262,Severn Beach Pocket,2023-06-17T14:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.32
110262,Severn Beach Pocket,2023-06-17T14:10:00.000+00:00,feeder,41.0,N Current (RMS),A,10.7
110262,Severn Beach Pocket,2023-06-17T14:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.5
110262,Severn Beach Pocket,2023-06-17T14:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-17T14:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-06-17T14:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.12
110262,Severn Beach Pocket,2023-06-17T14:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-17T14:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-17T14:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.61
110262,Severn Beach Pocket,2023-06-17T14:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.68
110262,Severn Beach Pocket,2023-06-17T14:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.86
110262,Severn Beach Pocket,2023-06-17T14:10:00.000+00:00,feeder,31.0,N Current (RMS),A,13.8
110262,Severn Beach Pocket,2023-06-17T14:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-17T14:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.9
110262,Severn Beach Pocket,2023-06-17T14:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.9
110262,Severn Beach Pocket,2023-06-17T14:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-17T14:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.1
110262,Severn Beach Pocket,2023-06-17T14:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-17T14:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.86
110262,Severn Beach Pocket,2023-06-17T14:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.31
110262,Severn Beach Pocket,2023-06-17T14:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.9
110262,Severn Beach Pocket,2023-06-17T14:10:00.000+00:00,feeder,21.0,N Current (RMS),A,40.2
110262,Severn Beach Pocket,2023-06-17T14:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-17T14:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-17T14:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-17T14:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-19.24
110262,Severn Beach Pocket,2023-06-17T14:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,17.33
110262,Severn Beach Pocket,2023-06-17T14:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,6.23
110262,Severn Beach Pocket,2023-06-17T14:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.25
110262,Severn Beach Pocket,2023-06-17T14:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-13.07
110262,Severn Beach Pocket,2023-06-17T14:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.97
110262,Severn Beach Pocket,2023-06-17T14:10:00.000+00:00,feeder,11.0,N Current (RMS),A,13.9
110262,Severn Beach Pocket,2023-06-17T14:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,80.6
110262,Severn Beach Pocket,2023-06-17T14:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,89.4
110262,Severn Beach Pocket,2023-06-17T14:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,70.8
110262,Severn Beach Pocket,2023-06-17T14:10:00.000+00:00,transformer,,Temperature,C,32.8
110262,Severn Beach Pocket,2023-06-17T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
110262,Severn Beach Pocket,2023-06-17T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
110262,Severn Beach Pocket,2023-06-17T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
110262,Severn Beach Pocket,2023-06-17T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
110262,Severn Beach Pocket,2023-06-17T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
110262,Severn Beach Pocket,2023-06-17T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
110262,Severn Beach Pocket,2023-06-17T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.92
110262,Severn Beach Pocket,2023-06-17T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.97
110262,Severn Beach Pocket,2023-06-17T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.63
110262,Severn Beach Pocket,2023-06-17T14:10:00.000+00:00,busbar,,L3 Active Power,kW,13.8
110262,Severn Beach Pocket,2023-06-17T14:10:00.000+00:00,busbar,,L2 Active Power,kW,7.43
110262,Severn Beach Pocket,2023-06-17T14:10:00.000+00:00,busbar,,L1 Active Power,kW,31.27
110262,Severn Beach Pocket,2023-06-17T14:10:00.000+00:00,busbar,,N Current (RMS),A,88.4
110262,Severn Beach Pocket,2023-06-17T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
110262,Severn Beach Pocket,2023-06-17T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
110262,Severn Beach Pocket,2023-06-17T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.1
110262,Severn Beach Pocket,2023-06-17T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.08
110262,Severn Beach Pocket,2023-06-17T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
110262,Severn Beach Pocket,2023-06-17T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.01
110262,Severn Beach Pocket,2023-06-17T14:00:00.000+00:00,feeder,,L3 Active Power,kW,9.58
110262,Severn Beach Pocket,2023-06-17T14:00:00.000+00:00,feeder,,L2 Active Power,kW,19.09
110262,Severn Beach Pocket,2023-06-17T14:00:00.000+00:00,feeder,,L1 Active Power,kW,6.94
110262,Severn Beach Pocket,2023-06-17T14:00:00.000+00:00,feeder,,N Current (RMS),A,60.8
110262,Severn Beach Pocket,2023-06-17T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,45.3
110262,Severn Beach Pocket,2023-06-17T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,79.8
110262,Severn Beach Pocket,2023-06-17T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,33.1
110262,Severn Beach Pocket,2023-06-17T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
110262,Severn Beach Pocket,2023-06-17T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-17T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-17T14:00:00.000+00:00,feeder,,L3 Active Power,kW,3.91
110262,Severn Beach Pocket,2023-06-17T14:00:00.000+00:00,feeder,,L2 Active Power,kW,2.9
110262,Severn Beach Pocket,2023-06-17T14:00:00.000+00:00,feeder,,L1 Active Power,kW,2.11
110262,Severn Beach Pocket,2023-06-17T14:00:00.000+00:00,feeder,,N Current (RMS),A,10.5
110262,Severn Beach Pocket,2023-06-17T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.4
110262,Severn Beach Pocket,2023-06-17T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
110262,Severn Beach Pocket,2023-06-17T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.7
110262,Severn Beach Pocket,2023-06-17T14:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-17T14:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-17T14:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.17
110262,Severn Beach Pocket,2023-06-17T14:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.3
110262,Severn Beach Pocket,2023-06-17T14:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.42
110262,Severn Beach Pocket,2023-06-17T14:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.43
110262,Severn Beach Pocket,2023-06-17T14:00:00.000+00:00,feeder,41.0,N Current (RMS),A,11.2
110262,Severn Beach Pocket,2023-06-17T14:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.5
110262,Severn Beach Pocket,2023-06-17T14:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-17T14:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,6.2
110262,Severn Beach Pocket,2023-06-17T14:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.22
110262,Severn Beach Pocket,2023-06-17T14:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.35
110262,Severn Beach Pocket,2023-06-17T14:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.04
110262,Severn Beach Pocket,2023-06-17T14:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.73
110262,Severn Beach Pocket,2023-06-17T14:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.62
110262,Severn Beach Pocket,2023-06-17T14:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.05
110262,Severn Beach Pocket,2023-06-17T14:00:00.000+00:00,feeder,31.0,N Current (RMS),A,7.8
110262,Severn Beach Pocket,2023-06-17T14:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-17T14:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-17T14:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.1
110262,Severn Beach Pocket,2023-06-17T14:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-17T14:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.04
110262,Severn Beach Pocket,2023-06-17T14:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-06-17T14:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.76
110262,Severn Beach Pocket,2023-06-17T14:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.35
110262,Severn Beach Pocket,2023-06-17T14:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.52
110262,Severn Beach Pocket,2023-06-17T14:00:00.000+00:00,feeder,21.0,N Current (RMS),A,28.5
110262,Severn Beach Pocket,2023-06-17T14:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-17T14:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-17T14:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.7
110262,Severn Beach Pocket,2023-06-17T14:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-21.93
110262,Severn Beach Pocket,2023-06-17T14:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,16.74
110262,Severn Beach Pocket,2023-06-17T14:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,8.02
110262,Severn Beach Pocket,2023-06-17T14:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.84
110262,Severn Beach Pocket,2023-06-17T14:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-14.72
110262,Severn Beach Pocket,2023-06-17T14:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,21.42
110262,Severn Beach Pocket,2023-06-17T14:00:00.000+00:00,feeder,11.0,N Current (RMS),A,11.6
110262,Severn Beach Pocket,2023-06-17T14:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,93.0
110262,Severn Beach Pocket,2023-06-17T14:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,94.4
110262,Severn Beach Pocket,2023-06-17T14:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,95.2
110262,Severn Beach Pocket,2023-06-17T14:00:00.000+00:00,transformer,,Temperature,C,32.8
110262,Severn Beach Pocket,2023-06-17T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
110262,Severn Beach Pocket,2023-06-17T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
110262,Severn Beach Pocket,2023-06-17T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
110262,Severn Beach Pocket,2023-06-17T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
110262,Severn Beach Pocket,2023-06-17T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
110262,Severn Beach Pocket,2023-06-17T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
110262,Severn Beach Pocket,2023-06-17T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.67
110262,Severn Beach Pocket,2023-06-17T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.27
110262,Severn Beach Pocket,2023-06-17T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.06
110262,Severn Beach Pocket,2023-06-17T14:00:00.000+00:00,busbar,,L3 Active Power,kW,14.44
110262,Severn Beach Pocket,2023-06-17T14:00:00.000+00:00,busbar,,L2 Active Power,kW,7.95
110262,Severn Beach Pocket,2023-06-17T14:00:00.000+00:00,busbar,,L1 Active Power,kW,35.47
110262,Severn Beach Pocket,2023-06-17T14:00:00.000+00:00,busbar,,N Current (RMS),A,87.7
110262,Severn Beach Pocket,2023-06-17T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
110262,Severn Beach Pocket,2023-06-17T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
110262,Severn Beach Pocket,2023-06-17T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.5
110262,Severn Beach Pocket,2023-06-17T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.94
110262,Severn Beach Pocket,2023-06-17T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-17T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.9
110262,Severn Beach Pocket,2023-06-17T13:50:00.000+00:00,feeder,,L3 Active Power,kW,9.58
110262,Severn Beach Pocket,2023-06-17T13:50:00.000+00:00,feeder,,L2 Active Power,kW,14.24
110262,Severn Beach Pocket,2023-06-17T13:50:00.000+00:00,feeder,,L1 Active Power,kW,7.51
110262,Severn Beach Pocket,2023-06-17T13:50:00.000+00:00,feeder,,N Current (RMS),A,49.0
110262,Severn Beach Pocket,2023-06-17T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,45.6
110262,Severn Beach Pocket,2023-06-17T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,61.2
110262,Severn Beach Pocket,2023-06-17T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,36.2
110262,Severn Beach Pocket,2023-06-17T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
110262,Severn Beach Pocket,2023-06-17T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-17T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-06-17T13:50:00.000+00:00,feeder,,L3 Active Power,kW,2.55
110262,Severn Beach Pocket,2023-06-17T13:50:00.000+00:00,feeder,,L2 Active Power,kW,3.9
110262,Severn Beach Pocket,2023-06-17T13:50:00.000+00:00,feeder,,L1 Active Power,kW,1.56
110262,Severn Beach Pocket,2023-06-17T13:50:00.000+00:00,feeder,,N Current (RMS),A,14.1
110262,Severn Beach Pocket,2023-06-17T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.8
110262,Severn Beach Pocket,2023-06-17T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.6
110262,Severn Beach Pocket,2023-06-17T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.9
110262,Severn Beach Pocket,2023-06-17T13:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-17T13:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-17T13:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.12
110262,Severn Beach Pocket,2023-06-17T13:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.16
110262,Severn Beach Pocket,2023-06-17T13:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.49
110262,Severn Beach Pocket,2023-06-17T13:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.41
110262,Severn Beach Pocket,2023-06-17T13:50:00.000+00:00,feeder,41.0,N Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-17T13:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-17T13:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-17T13:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-06-17T13:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.26
110262,Severn Beach Pocket,2023-06-17T13:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-17T13:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-17T13:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.75
110262,Severn Beach Pocket,2023-06-17T13:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.68
110262,Severn Beach Pocket,2023-06-17T13:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.99
110262,Severn Beach Pocket,2023-06-17T13:50:00.000+00:00,feeder,31.0,N Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-17T13:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-17T13:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-17T13:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-17T13:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-17T13:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.0
