Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-17T13:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-17T13:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.75
110262,Severn Beach Pocket,2023-06-17T13:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.31
110262,Severn Beach Pocket,2023-06-17T13:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.99
110262,Severn Beach Pocket,2023-06-17T13:50:00.000+00:00,feeder,21.0,N Current (RMS),A,34.6
110262,Severn Beach Pocket,2023-06-17T13:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-17T13:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-17T13:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-17T13:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-20.22
110262,Severn Beach Pocket,2023-06-17T13:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.28
110262,Severn Beach Pocket,2023-06-17T13:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.03
110262,Severn Beach Pocket,2023-06-17T13:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.36
110262,Severn Beach Pocket,2023-06-17T13:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.09
110262,Severn Beach Pocket,2023-06-17T13:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.79
110262,Severn Beach Pocket,2023-06-17T13:50:00.000+00:00,feeder,11.0,N Current (RMS),A,11.8
110262,Severn Beach Pocket,2023-06-17T13:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,84.8
110262,Severn Beach Pocket,2023-06-17T13:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,60.5
110262,Severn Beach Pocket,2023-06-17T13:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,72.5
110262,Severn Beach Pocket,2023-06-17T13:50:00.000+00:00,transformer,,Temperature,C,32.6
110262,Severn Beach Pocket,2023-06-17T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
110262,Severn Beach Pocket,2023-06-17T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
110262,Severn Beach Pocket,2023-06-17T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
110262,Severn Beach Pocket,2023-06-17T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
110262,Severn Beach Pocket,2023-06-17T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
110262,Severn Beach Pocket,2023-06-17T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
110262,Severn Beach Pocket,2023-06-17T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.79
110262,Severn Beach Pocket,2023-06-17T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.66
110262,Severn Beach Pocket,2023-06-17T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.91
110262,Severn Beach Pocket,2023-06-17T13:50:00.000+00:00,busbar,,L3 Active Power,kW,10.43
110262,Severn Beach Pocket,2023-06-17T13:50:00.000+00:00,busbar,,L2 Active Power,kW,9.92
110262,Severn Beach Pocket,2023-06-17T13:50:00.000+00:00,busbar,,L1 Active Power,kW,29.25
110262,Severn Beach Pocket,2023-06-17T13:50:00.000+00:00,busbar,,N Current (RMS),A,88.4
110262,Severn Beach Pocket,2023-06-17T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
110262,Severn Beach Pocket,2023-06-17T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
110262,Severn Beach Pocket,2023-06-17T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
110262,Severn Beach Pocket,2023-06-17T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.9
110262,Severn Beach Pocket,2023-06-17T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
110262,Severn Beach Pocket,2023-06-17T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.72
110262,Severn Beach Pocket,2023-06-17T13:40:00.000+00:00,feeder,,L3 Active Power,kW,10.45
110262,Severn Beach Pocket,2023-06-17T13:40:00.000+00:00,feeder,,L2 Active Power,kW,13.4
110262,Severn Beach Pocket,2023-06-17T13:40:00.000+00:00,feeder,,L1 Active Power,kW,7.17
110262,Severn Beach Pocket,2023-06-17T13:40:00.000+00:00,feeder,,N Current (RMS),A,47.9
110262,Severn Beach Pocket,2023-06-17T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,49.2
110262,Severn Beach Pocket,2023-06-17T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,57.7
110262,Severn Beach Pocket,2023-06-17T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,35.1
110262,Severn Beach Pocket,2023-06-17T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
110262,Severn Beach Pocket,2023-06-17T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-17T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-06-17T13:40:00.000+00:00,feeder,,L3 Active Power,kW,1.55
110262,Severn Beach Pocket,2023-06-17T13:40:00.000+00:00,feeder,,L2 Active Power,kW,2.48
110262,Severn Beach Pocket,2023-06-17T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.1
110262,Severn Beach Pocket,2023-06-17T13:40:00.000+00:00,feeder,,N Current (RMS),A,12.8
110262,Severn Beach Pocket,2023-06-17T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.5
110262,Severn Beach Pocket,2023-06-17T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.2
110262,Severn Beach Pocket,2023-06-17T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-17T13:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-17T13:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-17T13:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.03
110262,Severn Beach Pocket,2023-06-17T13:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.97
110262,Severn Beach Pocket,2023-06-17T13:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.46
110262,Severn Beach Pocket,2023-06-17T13:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.41
110262,Severn Beach Pocket,2023-06-17T13:40:00.000+00:00,feeder,41.0,N Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-17T13:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-17T13:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-17T13:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-17T13:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.25
110262,Severn Beach Pocket,2023-06-17T13:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-17T13:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-17T13:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.82
110262,Severn Beach Pocket,2023-06-17T13:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.1
110262,Severn Beach Pocket,2023-06-17T13:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.97
110262,Severn Beach Pocket,2023-06-17T13:40:00.000+00:00,feeder,31.0,N Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-17T13:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-17T13:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.9
110262,Severn Beach Pocket,2023-06-17T13:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-17T13:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-17T13:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.09
110262,Severn Beach Pocket,2023-06-17T13:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-17T13:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.82
110262,Severn Beach Pocket,2023-06-17T13:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.35
110262,Severn Beach Pocket,2023-06-17T13:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.9
110262,Severn Beach Pocket,2023-06-17T13:40:00.000+00:00,feeder,21.0,N Current (RMS),A,30.8
110262,Severn Beach Pocket,2023-06-17T13:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-17T13:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-17T13:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-17T13:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-20.25
110262,Severn Beach Pocket,2023-06-17T13:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.41
110262,Severn Beach Pocket,2023-06-17T13:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,7.93
110262,Severn Beach Pocket,2023-06-17T13:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.44
110262,Severn Beach Pocket,2023-06-17T13:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-13.12
110262,Severn Beach Pocket,2023-06-17T13:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.14
110262,Severn Beach Pocket,2023-06-17T13:40:00.000+00:00,feeder,11.0,N Current (RMS),A,14.1
110262,Severn Beach Pocket,2023-06-17T13:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,85.4
110262,Severn Beach Pocket,2023-06-17T13:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,80.9
110262,Severn Beach Pocket,2023-06-17T13:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,88.3
110262,Severn Beach Pocket,2023-06-17T13:40:00.000+00:00,transformer,,Temperature,C,32.5
110262,Severn Beach Pocket,2023-06-17T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
110262,Severn Beach Pocket,2023-06-17T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
110262,Severn Beach Pocket,2023-06-17T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
110262,Severn Beach Pocket,2023-06-17T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
110262,Severn Beach Pocket,2023-06-17T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
110262,Severn Beach Pocket,2023-06-17T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
110262,Severn Beach Pocket,2023-06-17T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.8
110262,Severn Beach Pocket,2023-06-17T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.41
110262,Severn Beach Pocket,2023-06-17T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.8
110262,Severn Beach Pocket,2023-06-17T13:40:00.000+00:00,busbar,,L3 Active Power,kW,11.17
110262,Severn Beach Pocket,2023-06-17T13:40:00.000+00:00,busbar,,L2 Active Power,kW,3.97
110262,Severn Beach Pocket,2023-06-17T13:40:00.000+00:00,busbar,,L1 Active Power,kW,29.7
110262,Severn Beach Pocket,2023-06-17T13:40:00.000+00:00,busbar,,N Current (RMS),A,80.0
110262,Severn Beach Pocket,2023-06-17T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
110262,Severn Beach Pocket,2023-06-17T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
110262,Severn Beach Pocket,2023-06-17T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.1
110262,Severn Beach Pocket,2023-06-17T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.43
110262,Severn Beach Pocket,2023-06-17T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-17T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.77
110262,Severn Beach Pocket,2023-06-17T13:30:00.000+00:00,feeder,,L3 Active Power,kW,16.57
110262,Severn Beach Pocket,2023-06-17T13:30:00.000+00:00,feeder,,L2 Active Power,kW,16.17
110262,Severn Beach Pocket,2023-06-17T13:30:00.000+00:00,feeder,,L1 Active Power,kW,8.06
110262,Severn Beach Pocket,2023-06-17T13:30:00.000+00:00,feeder,,N Current (RMS),A,56.1
110262,Severn Beach Pocket,2023-06-17T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,71.6
110262,Severn Beach Pocket,2023-06-17T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,68.2
110262,Severn Beach Pocket,2023-06-17T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,38.3
110262,Severn Beach Pocket,2023-06-17T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
110262,Severn Beach Pocket,2023-06-17T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-17T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-17T13:30:00.000+00:00,feeder,,L3 Active Power,kW,1.58
110262,Severn Beach Pocket,2023-06-17T13:30:00.000+00:00,feeder,,L2 Active Power,kW,1.48
110262,Severn Beach Pocket,2023-06-17T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.17
110262,Severn Beach Pocket,2023-06-17T13:30:00.000+00:00,feeder,,N Current (RMS),A,9.0
110262,Severn Beach Pocket,2023-06-17T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.5
110262,Severn Beach Pocket,2023-06-17T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.7
110262,Severn Beach Pocket,2023-06-17T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-17T13:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.36
110262,Severn Beach Pocket,2023-06-17T13:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-06-17T13:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.06
110262,Severn Beach Pocket,2023-06-17T13:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.15
110262,Severn Beach Pocket,2023-06-17T13:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.31
110262,Severn Beach Pocket,2023-06-17T13:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.46
110262,Severn Beach Pocket,2023-06-17T13:30:00.000+00:00,feeder,41.0,N Current (RMS),A,5.9
110262,Severn Beach Pocket,2023-06-17T13:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-17T13:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-17T13:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,6.5
110262,Severn Beach Pocket,2023-06-17T13:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.21
110262,Severn Beach Pocket,2023-06-17T13:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-17T13:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-17T13:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.86
110262,Severn Beach Pocket,2023-06-17T13:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.93
110262,Severn Beach Pocket,2023-06-17T13:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.16
110262,Severn Beach Pocket,2023-06-17T13:30:00.000+00:00,feeder,31.0,N Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-17T13:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-17T13:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-17T13:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-17T13:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-17T13:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.14
110262,Severn Beach Pocket,2023-06-17T13:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-17T13:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.81
110262,Severn Beach Pocket,2023-06-17T13:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.35
110262,Severn Beach Pocket,2023-06-17T13:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.95
110262,Severn Beach Pocket,2023-06-17T13:30:00.000+00:00,feeder,21.0,N Current (RMS),A,37.8
110262,Severn Beach Pocket,2023-06-17T13:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-17T13:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-17T13:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.9
110262,Severn Beach Pocket,2023-06-17T13:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-22.07
110262,Severn Beach Pocket,2023-06-17T13:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.09
110262,Severn Beach Pocket,2023-06-17T13:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,6.25
110262,Severn Beach Pocket,2023-06-17T13:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.92
110262,Severn Beach Pocket,2023-06-17T13:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.44
110262,Severn Beach Pocket,2023-06-17T13:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,21.48
110262,Severn Beach Pocket,2023-06-17T13:30:00.000+00:00,feeder,11.0,N Current (RMS),A,19.2
110262,Severn Beach Pocket,2023-06-17T13:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,93.9
110262,Severn Beach Pocket,2023-06-17T13:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,63.9
110262,Severn Beach Pocket,2023-06-17T13:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,92.4
110262,Severn Beach Pocket,2023-06-17T13:30:00.000+00:00,transformer,,Temperature,C,32.4
110262,Severn Beach Pocket,2023-06-17T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
110262,Severn Beach Pocket,2023-06-17T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
110262,Severn Beach Pocket,2023-06-17T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
110262,Severn Beach Pocket,2023-06-17T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
110262,Severn Beach Pocket,2023-06-17T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
110262,Severn Beach Pocket,2023-06-17T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
110262,Severn Beach Pocket,2023-06-17T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.43
110262,Severn Beach Pocket,2023-06-17T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.27
110262,Severn Beach Pocket,2023-06-17T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.09
110262,Severn Beach Pocket,2023-06-17T13:30:00.000+00:00,busbar,,L3 Active Power,kW,15.06
110262,Severn Beach Pocket,2023-06-17T13:30:00.000+00:00,busbar,,L2 Active Power,kW,9.1
110262,Severn Beach Pocket,2023-06-17T13:30:00.000+00:00,busbar,,L1 Active Power,kW,34.29
110262,Severn Beach Pocket,2023-06-17T13:30:00.000+00:00,busbar,,N Current (RMS),A,79.7
110262,Severn Beach Pocket,2023-06-17T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.9
110262,Severn Beach Pocket,2023-06-17T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
110262,Severn Beach Pocket,2023-06-17T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.1
110262,Severn Beach Pocket,2023-06-17T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.19
110262,Severn Beach Pocket,2023-06-17T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
110262,Severn Beach Pocket,2023-06-17T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
110262,Severn Beach Pocket,2023-06-17T13:20:00.000+00:00,feeder,,L3 Active Power,kW,16.2
110262,Severn Beach Pocket,2023-06-17T13:20:00.000+00:00,feeder,,L2 Active Power,kW,18.38
110262,Severn Beach Pocket,2023-06-17T13:20:00.000+00:00,feeder,,L1 Active Power,kW,11.15
110262,Severn Beach Pocket,2023-06-17T13:20:00.000+00:00,feeder,,N Current (RMS),A,51.7
110262,Severn Beach Pocket,2023-06-17T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,70.8
110262,Severn Beach Pocket,2023-06-17T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,77.4
110262,Severn Beach Pocket,2023-06-17T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,49.4
110262,Severn Beach Pocket,2023-06-17T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
110262,Severn Beach Pocket,2023-06-17T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-17T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
110262,Severn Beach Pocket,2023-06-17T13:20:00.000+00:00,feeder,,L3 Active Power,kW,1.41
110262,Severn Beach Pocket,2023-06-17T13:20:00.000+00:00,feeder,,L2 Active Power,kW,1.42
110262,Severn Beach Pocket,2023-06-17T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.81
110262,Severn Beach Pocket,2023-06-17T13:20:00.000+00:00,feeder,,N Current (RMS),A,8.2
110262,Severn Beach Pocket,2023-06-17T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.9
110262,Severn Beach Pocket,2023-06-17T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.5
110262,Severn Beach Pocket,2023-06-17T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-06-17T13:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-17T13:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-17T13:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.01
110262,Severn Beach Pocket,2023-06-17T13:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.46
110262,Severn Beach Pocket,2023-06-17T13:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.33
110262,Severn Beach Pocket,2023-06-17T13:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.63
110262,Severn Beach Pocket,2023-06-17T13:20:00.000+00:00,feeder,41.0,N Current (RMS),A,10.8
110262,Severn Beach Pocket,2023-06-17T13:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.6
110262,Severn Beach Pocket,2023-06-17T13:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-17T13:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,11.8
110262,Severn Beach Pocket,2023-06-17T13:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.04
110262,Severn Beach Pocket,2023-06-17T13:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-17T13:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.06
110262,Severn Beach Pocket,2023-06-17T13:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.72
110262,Severn Beach Pocket,2023-06-17T13:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.23
110262,Severn Beach Pocket,2023-06-17T13:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.78
110262,Severn Beach Pocket,2023-06-17T13:20:00.000+00:00,feeder,31.0,N Current (RMS),A,6.8
110262,Severn Beach Pocket,2023-06-17T13:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-17T13:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.4
110262,Severn Beach Pocket,2023-06-17T13:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.9
110262,Severn Beach Pocket,2023-06-17T13:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-17T13:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.12
110262,Severn Beach Pocket,2023-06-17T13:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-17T13:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.87
110262,Severn Beach Pocket,2023-06-17T13:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.34
110262,Severn Beach Pocket,2023-06-17T13:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.46
110262,Severn Beach Pocket,2023-06-17T13:20:00.000+00:00,feeder,21.0,N Current (RMS),A,32.7
110262,Severn Beach Pocket,2023-06-17T13:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-17T13:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-17T13:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.6
110262,Severn Beach Pocket,2023-06-17T13:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-20.54
110262,Severn Beach Pocket,2023-06-17T13:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,14.44
110262,Severn Beach Pocket,2023-06-17T13:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,6.11
110262,Severn Beach Pocket,2023-06-17T13:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.19
110262,Severn Beach Pocket,2023-06-17T13:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-13.45
110262,Severn Beach Pocket,2023-06-17T13:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,21.08
110262,Severn Beach Pocket,2023-06-17T13:20:00.000+00:00,feeder,11.0,N Current (RMS),A,32.7
110262,Severn Beach Pocket,2023-06-17T13:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,86.1
110262,Severn Beach Pocket,2023-06-17T13:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,83.9
110262,Severn Beach Pocket,2023-06-17T13:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,91.3
110262,Severn Beach Pocket,2023-06-17T13:20:00.000+00:00,transformer,,Temperature,C,32.2
110262,Severn Beach Pocket,2023-06-17T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
110262,Severn Beach Pocket,2023-06-17T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
110262,Severn Beach Pocket,2023-06-17T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
110262,Severn Beach Pocket,2023-06-17T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
110262,Severn Beach Pocket,2023-06-17T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
110262,Severn Beach Pocket,2023-06-17T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
110262,Severn Beach Pocket,2023-06-17T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.77
110262,Severn Beach Pocket,2023-06-17T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.49
110262,Severn Beach Pocket,2023-06-17T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.75
110262,Severn Beach Pocket,2023-06-17T13:20:00.000+00:00,busbar,,L3 Active Power,kW,17.48
110262,Severn Beach Pocket,2023-06-17T13:20:00.000+00:00,busbar,,L2 Active Power,kW,7.57
110262,Severn Beach Pocket,2023-06-17T13:20:00.000+00:00,busbar,,L1 Active Power,kW,42.9
110262,Severn Beach Pocket,2023-06-17T13:20:00.000+00:00,busbar,,N Current (RMS),A,72.5
110262,Severn Beach Pocket,2023-06-17T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
110262,Severn Beach Pocket,2023-06-17T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
110262,Severn Beach Pocket,2023-06-17T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,179.2
110262,Severn Beach Pocket,2023-06-17T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.38
110262,Severn Beach Pocket,2023-06-17T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.31
110262,Severn Beach Pocket,2023-06-17T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
110262,Severn Beach Pocket,2023-06-17T13:10:00.000+00:00,feeder,,L3 Active Power,kW,11.03
110262,Severn Beach Pocket,2023-06-17T13:10:00.000+00:00,feeder,,L2 Active Power,kW,18.27
110262,Severn Beach Pocket,2023-06-17T13:10:00.000+00:00,feeder,,L1 Active Power,kW,12.33
110262,Severn Beach Pocket,2023-06-17T13:10:00.000+00:00,feeder,,N Current (RMS),A,46.6
110262,Severn Beach Pocket,2023-06-17T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,50.0
110262,Severn Beach Pocket,2023-06-17T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,76.5
110262,Severn Beach Pocket,2023-06-17T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,53.7
110262,Severn Beach Pocket,2023-06-17T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
110262,Severn Beach Pocket,2023-06-17T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-17T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.37
110262,Severn Beach Pocket,2023-06-17T13:10:00.000+00:00,feeder,,L3 Active Power,kW,1.31
110262,Severn Beach Pocket,2023-06-17T13:10:00.000+00:00,feeder,,L2 Active Power,kW,1.5
110262,Severn Beach Pocket,2023-06-17T13:10:00.000+00:00,feeder,,L1 Active Power,kW,1.66
110262,Severn Beach Pocket,2023-06-17T13:10:00.000+00:00,feeder,,N Current (RMS),A,6.8
110262,Severn Beach Pocket,2023-06-17T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.6
110262,Severn Beach Pocket,2023-06-17T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.7
110262,Severn Beach Pocket,2023-06-17T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,7.7
110262,Severn Beach Pocket,2023-06-17T13:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.01
110262,Severn Beach Pocket,2023-06-17T13:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.35
110262,Severn Beach Pocket,2023-06-17T13:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.12
110262,Severn Beach Pocket,2023-06-17T13:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.09
110262,Severn Beach Pocket,2023-06-17T13:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.45
110262,Severn Beach Pocket,2023-06-17T13:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.25
110262,Severn Beach Pocket,2023-06-17T13:10:00.000+00:00,feeder,41.0,N Current (RMS),A,12.2
110262,Severn Beach Pocket,2023-06-17T13:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.2
110262,Severn Beach Pocket,2023-06-17T13:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-17T13:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.9
110262,Severn Beach Pocket,2023-06-17T13:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.04
110262,Severn Beach Pocket,2023-06-17T13:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-17T13:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-17T13:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.65
110262,Severn Beach Pocket,2023-06-17T13:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.85
110262,Severn Beach Pocket,2023-06-17T13:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.82
110262,Severn Beach Pocket,2023-06-17T13:10:00.000+00:00,feeder,31.0,N Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-17T13:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-17T13:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-17T13:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-17T13:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-17T13:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.36
110262,Severn Beach Pocket,2023-06-17T13:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-17T13:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.23
110262,Severn Beach Pocket,2023-06-17T13:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.48
110262,Severn Beach Pocket,2023-06-17T13:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.45
110262,Severn Beach Pocket,2023-06-17T13:10:00.000+00:00,feeder,21.0,N Current (RMS),A,36.6
110262,Severn Beach Pocket,2023-06-17T13:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-17T13:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-17T13:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.1
110262,Severn Beach Pocket,2023-06-17T13:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-15.31
110262,Severn Beach Pocket,2023-06-17T13:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,14.62
110262,Severn Beach Pocket,2023-06-17T13:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.01
110262,Severn Beach Pocket,2023-06-17T13:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.71
110262,Severn Beach Pocket,2023-06-17T13:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.91
110262,Severn Beach Pocket,2023-06-17T13:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.01
110262,Severn Beach Pocket,2023-06-17T13:10:00.000+00:00,feeder,11.0,N Current (RMS),A,25.7
110262,Severn Beach Pocket,2023-06-17T13:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,63.9
110262,Severn Beach Pocket,2023-06-17T13:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,78.7
110262,Severn Beach Pocket,2023-06-17T13:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,67.4
110262,Severn Beach Pocket,2023-06-17T13:10:00.000+00:00,transformer,,Temperature,C,32.1
110262,Severn Beach Pocket,2023-06-17T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
110262,Severn Beach Pocket,2023-06-17T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
110262,Severn Beach Pocket,2023-06-17T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
110262,Severn Beach Pocket,2023-06-17T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
110262,Severn Beach Pocket,2023-06-17T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
110262,Severn Beach Pocket,2023-06-17T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
110262,Severn Beach Pocket,2023-06-17T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.51
110262,Severn Beach Pocket,2023-06-17T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.51
110262,Severn Beach Pocket,2023-06-17T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.93
110262,Severn Beach Pocket,2023-06-17T13:10:00.000+00:00,busbar,,L3 Active Power,kW,14.59
110262,Severn Beach Pocket,2023-06-17T13:10:00.000+00:00,busbar,,L2 Active Power,kW,8.69
110262,Severn Beach Pocket,2023-06-17T13:10:00.000+00:00,busbar,,L1 Active Power,kW,36.52
110262,Severn Beach Pocket,2023-06-17T13:10:00.000+00:00,busbar,,N Current (RMS),A,73.1
110262,Severn Beach Pocket,2023-06-17T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
110262,Severn Beach Pocket,2023-06-17T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
110262,Severn Beach Pocket,2023-06-17T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.7
110262,Severn Beach Pocket,2023-06-17T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.69
110262,Severn Beach Pocket,2023-06-17T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
110262,Severn Beach Pocket,2023-06-17T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
110262,Severn Beach Pocket,2023-06-17T13:00:00.000+00:00,feeder,,L3 Active Power,kW,10.67
110262,Severn Beach Pocket,2023-06-17T13:00:00.000+00:00,feeder,,L2 Active Power,kW,16.33
110262,Severn Beach Pocket,2023-06-17T13:00:00.000+00:00,feeder,,L1 Active Power,kW,10.34
110262,Severn Beach Pocket,2023-06-17T13:00:00.000+00:00,feeder,,N Current (RMS),A,51.0
110262,Severn Beach Pocket,2023-06-17T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,49.8
110262,Severn Beach Pocket,2023-06-17T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,70.5
110262,Severn Beach Pocket,2023-06-17T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,45.9
110262,Severn Beach Pocket,2023-06-17T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
110262,Severn Beach Pocket,2023-06-17T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-17T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.43
110262,Severn Beach Pocket,2023-06-17T13:00:00.000+00:00,feeder,,L3 Active Power,kW,2.0
110262,Severn Beach Pocket,2023-06-17T13:00:00.000+00:00,feeder,,L2 Active Power,kW,2.16
110262,Severn Beach Pocket,2023-06-17T13:00:00.000+00:00,feeder,,L1 Active Power,kW,1.84
110262,Severn Beach Pocket,2023-06-17T13:00:00.000+00:00,feeder,,N Current (RMS),A,8.8
110262,Severn Beach Pocket,2023-06-17T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.1
110262,Severn Beach Pocket,2023-06-17T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.4
110262,Severn Beach Pocket,2023-06-17T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,8.6
110262,Severn Beach Pocket,2023-06-17T13:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.16
110262,Severn Beach Pocket,2023-06-17T13:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.4
110262,Severn Beach Pocket,2023-06-17T13:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-17T13:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.48
110262,Severn Beach Pocket,2023-06-17T13:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.36
110262,Severn Beach Pocket,2023-06-17T13:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.96
110262,Severn Beach Pocket,2023-06-17T13:00:00.000+00:00,feeder,41.0,N Current (RMS),A,18.6
110262,Severn Beach Pocket,2023-06-17T13:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.4
110262,Severn Beach Pocket,2023-06-17T13:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-17T13:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-17T13:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.03
110262,Severn Beach Pocket,2023-06-17T13:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.35
110262,Severn Beach Pocket,2023-06-17T13:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-17T13:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.69
110262,Severn Beach Pocket,2023-06-17T13:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.85
110262,Severn Beach Pocket,2023-06-17T13:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.63
110262,Severn Beach Pocket,2023-06-17T13:00:00.000+00:00,feeder,31.0,N Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-17T13:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-17T13:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-17T13:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-17T13:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-17T13:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.31
110262,Severn Beach Pocket,2023-06-17T13:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-17T13:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.09
110262,Severn Beach Pocket,2023-06-17T13:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.42
110262,Severn Beach Pocket,2023-06-17T13:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.79
110262,Severn Beach Pocket,2023-06-17T13:00:00.000+00:00,feeder,21.0,N Current (RMS),A,31.7
110262,Severn Beach Pocket,2023-06-17T13:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-17T13:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-17T13:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.1
110262,Severn Beach Pocket,2023-06-17T13:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-15.97
110262,Severn Beach Pocket,2023-06-17T13:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,14.72
110262,Severn Beach Pocket,2023-06-17T13:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.04
110262,Severn Beach Pocket,2023-06-17T13:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.26
110262,Severn Beach Pocket,2023-06-17T13:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.77
110262,Severn Beach Pocket,2023-06-17T13:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.24
110262,Severn Beach Pocket,2023-06-17T13:00:00.000+00:00,feeder,11.0,N Current (RMS),A,29.3
110262,Severn Beach Pocket,2023-06-17T13:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,67.3
110262,Severn Beach Pocket,2023-06-17T13:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,76.7
110262,Severn Beach Pocket,2023-06-17T13:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,78.8
110262,Severn Beach Pocket,2023-06-17T13:00:00.000+00:00,transformer,,Temperature,C,32.0
110262,Severn Beach Pocket,2023-06-17T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.22
110262,Severn Beach Pocket,2023-06-17T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
110262,Severn Beach Pocket,2023-06-17T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.21
110262,Severn Beach Pocket,2023-06-17T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
110262,Severn Beach Pocket,2023-06-17T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.3
110262,Severn Beach Pocket,2023-06-17T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
110262,Severn Beach Pocket,2023-06-17T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.33
110262,Severn Beach Pocket,2023-06-17T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.78
110262,Severn Beach Pocket,2023-06-17T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.46
110262,Severn Beach Pocket,2023-06-17T13:00:00.000+00:00,busbar,,L3 Active Power,kW,15.67
110262,Severn Beach Pocket,2023-06-17T13:00:00.000+00:00,busbar,,L2 Active Power,kW,8.5
110262,Severn Beach Pocket,2023-06-17T13:00:00.000+00:00,busbar,,L1 Active Power,kW,36.8
110262,Severn Beach Pocket,2023-06-17T13:00:00.000+00:00,busbar,,N Current (RMS),A,79.7
110262,Severn Beach Pocket,2023-06-17T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
110262,Severn Beach Pocket,2023-06-17T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
110262,Severn Beach Pocket,2023-06-17T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.8
110262,Severn Beach Pocket,2023-06-17T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.75
110262,Severn Beach Pocket,2023-06-17T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.59
110262,Severn Beach Pocket,2023-06-17T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
110262,Severn Beach Pocket,2023-06-17T12:50:00.000+00:00,feeder,,L3 Active Power,kW,13.79
110262,Severn Beach Pocket,2023-06-17T12:50:00.000+00:00,feeder,,L2 Active Power,kW,11.02
110262,Severn Beach Pocket,2023-06-17T12:50:00.000+00:00,feeder,,L1 Active Power,kW,10.28
110262,Severn Beach Pocket,2023-06-17T12:50:00.000+00:00,feeder,,N Current (RMS),A,39.1
110262,Severn Beach Pocket,2023-06-17T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,61.3
110262,Severn Beach Pocket,2023-06-17T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,49.0
110262,Severn Beach Pocket,2023-06-17T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,45.2
110262,Severn Beach Pocket,2023-06-17T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
110262,Severn Beach Pocket,2023-06-17T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-17T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-06-17T12:50:00.000+00:00,feeder,,L3 Active Power,kW,1.7
110262,Severn Beach Pocket,2023-06-17T12:50:00.000+00:00,feeder,,L2 Active Power,kW,2.42
110262,Severn Beach Pocket,2023-06-17T12:50:00.000+00:00,feeder,,L1 Active Power,kW,1.19
110262,Severn Beach Pocket,2023-06-17T12:50:00.000+00:00,feeder,,N Current (RMS),A,10.9
110262,Severn Beach Pocket,2023-06-17T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.5
110262,Severn Beach Pocket,2023-06-17T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.3
110262,Severn Beach Pocket,2023-06-17T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.5
110262,Severn Beach Pocket,2023-06-17T12:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.09
110262,Severn Beach Pocket,2023-06-17T12:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-17T12:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-17T12:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.28
110262,Severn Beach Pocket,2023-06-17T12:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.48
110262,Severn Beach Pocket,2023-06-17T12:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.02
110262,Severn Beach Pocket,2023-06-17T12:50:00.000+00:00,feeder,41.0,N Current (RMS),A,17.3
110262,Severn Beach Pocket,2023-06-17T12:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.0
110262,Severn Beach Pocket,2023-06-17T12:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-17T12:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-17T12:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.16
110262,Severn Beach Pocket,2023-06-17T12:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-17T12:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.26
110262,Severn Beach Pocket,2023-06-17T12:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.81
110262,Severn Beach Pocket,2023-06-17T12:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.12
110262,Severn Beach Pocket,2023-06-17T12:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.02
110262,Severn Beach Pocket,2023-06-17T12:50:00.000+00:00,feeder,31.0,N Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-17T12:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-17T12:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.5
110262,Severn Beach Pocket,2023-06-17T12:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-17T12:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-17T12:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.33
110262,Severn Beach Pocket,2023-06-17T12:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-06-17T12:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.06
110262,Severn Beach Pocket,2023-06-17T12:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.43
110262,Severn Beach Pocket,2023-06-17T12:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.44
110262,Severn Beach Pocket,2023-06-17T12:50:00.000+00:00,feeder,21.0,N Current (RMS),A,33.7
110262,Severn Beach Pocket,2023-06-17T12:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-17T12:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-06-17T12:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.2
110262,Severn Beach Pocket,2023-06-17T12:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-21.72
110262,Severn Beach Pocket,2023-06-17T12:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,15.79
110262,Severn Beach Pocket,2023-06-17T12:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,7.98
110262,Severn Beach Pocket,2023-06-17T12:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.52
110262,Severn Beach Pocket,2023-06-17T12:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-14.43
110262,Severn Beach Pocket,2023-06-17T12:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.05
110262,Severn Beach Pocket,2023-06-17T12:50:00.000+00:00,feeder,11.0,N Current (RMS),A,14.4
110262,Severn Beach Pocket,2023-06-17T12:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,95.4
110262,Severn Beach Pocket,2023-06-17T12:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,92.0
110262,Severn Beach Pocket,2023-06-17T12:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,86.9
110262,Severn Beach Pocket,2023-06-17T12:50:00.000+00:00,transformer,,Temperature,C,32.0
110262,Severn Beach Pocket,2023-06-17T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.21
110262,Severn Beach Pocket,2023-06-17T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
110262,Severn Beach Pocket,2023-06-17T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.22
110262,Severn Beach Pocket,2023-06-17T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
110262,Severn Beach Pocket,2023-06-17T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.32
110262,Severn Beach Pocket,2023-06-17T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
110262,Severn Beach Pocket,2023-06-17T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.15
110262,Severn Beach Pocket,2023-06-17T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.95
110262,Severn Beach Pocket,2023-06-17T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.06
110262,Severn Beach Pocket,2023-06-17T12:50:00.000+00:00,busbar,,L3 Active Power,kW,18.12
110262,Severn Beach Pocket,2023-06-17T12:50:00.000+00:00,busbar,,L2 Active Power,kW,0.19
110262,Severn Beach Pocket,2023-06-17T12:50:00.000+00:00,busbar,,L1 Active Power,kW,35.0
110262,Severn Beach Pocket,2023-06-17T12:50:00.000+00:00,busbar,,N Current (RMS),A,79.4
110262,Severn Beach Pocket,2023-06-17T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.1
110262,Severn Beach Pocket,2023-06-17T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
110262,Severn Beach Pocket,2023-06-17T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.4
110262,Severn Beach Pocket,2023-06-17T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.68
110262,Severn Beach Pocket,2023-06-17T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
110262,Severn Beach Pocket,2023-06-17T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
110262,Severn Beach Pocket,2023-06-17T12:40:00.000+00:00,feeder,,L3 Active Power,kW,11.47
110262,Severn Beach Pocket,2023-06-17T12:40:00.000+00:00,feeder,,L2 Active Power,kW,13.07
110262,Severn Beach Pocket,2023-06-17T12:40:00.000+00:00,feeder,,L1 Active Power,kW,13.27
110262,Severn Beach Pocket,2023-06-17T12:40:00.000+00:00,feeder,,N Current (RMS),A,38.5
110262,Severn Beach Pocket,2023-06-17T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,53.0
110262,Severn Beach Pocket,2023-06-17T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,56.4
110262,Severn Beach Pocket,2023-06-17T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,57.3
110262,Severn Beach Pocket,2023-06-17T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
110262,Severn Beach Pocket,2023-06-17T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-17T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-17T12:40:00.000+00:00,feeder,,L3 Active Power,kW,1.62
110262,Severn Beach Pocket,2023-06-17T12:40:00.000+00:00,feeder,,L2 Active Power,kW,2.26
110262,Severn Beach Pocket,2023-06-17T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.46
110262,Severn Beach Pocket,2023-06-17T12:40:00.000+00:00,feeder,,N Current (RMS),A,10.1
110262,Severn Beach Pocket,2023-06-17T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.8
