Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-17T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.7
110262,Severn Beach Pocket,2023-06-17T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-17T12:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.13
110262,Severn Beach Pocket,2023-06-17T12:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-17T12:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-17T12:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.15
110262,Severn Beach Pocket,2023-06-17T12:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.56
110262,Severn Beach Pocket,2023-06-17T12:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.3
110262,Severn Beach Pocket,2023-06-17T12:40:00.000+00:00,feeder,41.0,N Current (RMS),A,10.9
110262,Severn Beach Pocket,2023-06-17T12:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.1
110262,Severn Beach Pocket,2023-06-17T12:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-17T12:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,11.0
110262,Severn Beach Pocket,2023-06-17T12:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.17
110262,Severn Beach Pocket,2023-06-17T12:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-17T12:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.61
110262,Severn Beach Pocket,2023-06-17T12:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.91
110262,Severn Beach Pocket,2023-06-17T12:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.22
110262,Severn Beach Pocket,2023-06-17T12:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.93
110262,Severn Beach Pocket,2023-06-17T12:40:00.000+00:00,feeder,31.0,N Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-17T12:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-17T12:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-17T12:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-17T12:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-17T12:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.37
110262,Severn Beach Pocket,2023-06-17T12:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-17T12:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.16
110262,Severn Beach Pocket,2023-06-17T12:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.45
110262,Severn Beach Pocket,2023-06-17T12:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.75
110262,Severn Beach Pocket,2023-06-17T12:40:00.000+00:00,feeder,21.0,N Current (RMS),A,34.0
110262,Severn Beach Pocket,2023-06-17T12:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-17T12:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-17T12:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-17T12:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-18.13
110262,Severn Beach Pocket,2023-06-17T12:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,14.69
110262,Severn Beach Pocket,2023-06-17T12:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.25
110262,Severn Beach Pocket,2023-06-17T12:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.63
110262,Severn Beach Pocket,2023-06-17T12:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.53
110262,Severn Beach Pocket,2023-06-17T12:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.47
110262,Severn Beach Pocket,2023-06-17T12:40:00.000+00:00,feeder,11.0,N Current (RMS),A,8.4
110262,Severn Beach Pocket,2023-06-17T12:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,76.4
110262,Severn Beach Pocket,2023-06-17T12:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,78.7
110262,Severn Beach Pocket,2023-06-17T12:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,75.4
110262,Severn Beach Pocket,2023-06-17T12:40:00.000+00:00,transformer,,Temperature,C,31.9
110262,Severn Beach Pocket,2023-06-17T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.18
110262,Severn Beach Pocket,2023-06-17T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
110262,Severn Beach Pocket,2023-06-17T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
110262,Severn Beach Pocket,2023-06-17T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
110262,Severn Beach Pocket,2023-06-17T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
110262,Severn Beach Pocket,2023-06-17T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
110262,Severn Beach Pocket,2023-06-17T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.43
110262,Severn Beach Pocket,2023-06-17T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.91
110262,Severn Beach Pocket,2023-06-17T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.26
110262,Severn Beach Pocket,2023-06-17T12:40:00.000+00:00,busbar,,L3 Active Power,kW,13.68
110262,Severn Beach Pocket,2023-06-17T12:40:00.000+00:00,busbar,,L2 Active Power,kW,5.12
110262,Severn Beach Pocket,2023-06-17T12:40:00.000+00:00,busbar,,L1 Active Power,kW,35.17
110262,Severn Beach Pocket,2023-06-17T12:40:00.000+00:00,busbar,,N Current (RMS),A,74.2
110262,Severn Beach Pocket,2023-06-17T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
110262,Severn Beach Pocket,2023-06-17T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
110262,Severn Beach Pocket,2023-06-17T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.9
110262,Severn Beach Pocket,2023-06-17T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.65
110262,Severn Beach Pocket,2023-06-17T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-06-17T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
110262,Severn Beach Pocket,2023-06-17T12:30:00.000+00:00,feeder,,L3 Active Power,kW,12.15
110262,Severn Beach Pocket,2023-06-17T12:30:00.000+00:00,feeder,,L2 Active Power,kW,14.23
110262,Severn Beach Pocket,2023-06-17T12:30:00.000+00:00,feeder,,L1 Active Power,kW,11.13
110262,Severn Beach Pocket,2023-06-17T12:30:00.000+00:00,feeder,,N Current (RMS),A,39.7
110262,Severn Beach Pocket,2023-06-17T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,55.1
110262,Severn Beach Pocket,2023-06-17T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,60.6
110262,Severn Beach Pocket,2023-06-17T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,48.1
110262,Severn Beach Pocket,2023-06-17T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
110262,Severn Beach Pocket,2023-06-17T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-17T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
110262,Severn Beach Pocket,2023-06-17T12:30:00.000+00:00,feeder,,L3 Active Power,kW,1.67
110262,Severn Beach Pocket,2023-06-17T12:30:00.000+00:00,feeder,,L2 Active Power,kW,2.14
110262,Severn Beach Pocket,2023-06-17T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.07
110262,Severn Beach Pocket,2023-06-17T12:30:00.000+00:00,feeder,,N Current (RMS),A,11.8
110262,Severn Beach Pocket,2023-06-17T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.4
110262,Severn Beach Pocket,2023-06-17T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.2
110262,Severn Beach Pocket,2023-06-17T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-17T12:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.02
110262,Severn Beach Pocket,2023-06-17T12:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-17T12:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-17T12:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.15
110262,Severn Beach Pocket,2023-06-17T12:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.59
110262,Severn Beach Pocket,2023-06-17T12:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.27
110262,Severn Beach Pocket,2023-06-17T12:30:00.000+00:00,feeder,41.0,N Current (RMS),A,13.0
110262,Severn Beach Pocket,2023-06-17T12:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.1
110262,Severn Beach Pocket,2023-06-17T12:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-17T12:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,14.4
110262,Severn Beach Pocket,2023-06-17T12:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.19
110262,Severn Beach Pocket,2023-06-17T12:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-06-17T12:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.35
110262,Severn Beach Pocket,2023-06-17T12:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.86
110262,Severn Beach Pocket,2023-06-17T12:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.26
110262,Severn Beach Pocket,2023-06-17T12:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.9
110262,Severn Beach Pocket,2023-06-17T12:30:00.000+00:00,feeder,31.0,N Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-17T12:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-17T12:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.4
110262,Severn Beach Pocket,2023-06-17T12:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-17T12:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-17T12:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.28
110262,Severn Beach Pocket,2023-06-17T12:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-17T12:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.11
110262,Severn Beach Pocket,2023-06-17T12:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.39
110262,Severn Beach Pocket,2023-06-17T12:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.8
110262,Severn Beach Pocket,2023-06-17T12:30:00.000+00:00,feeder,21.0,N Current (RMS),A,44.3
110262,Severn Beach Pocket,2023-06-17T12:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-17T12:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-06-17T12:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-17T12:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-19.14
110262,Severn Beach Pocket,2023-06-17T12:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,16.91
110262,Severn Beach Pocket,2023-06-17T12:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.58
110262,Severn Beach Pocket,2023-06-17T12:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.64
110262,Severn Beach Pocket,2023-06-17T12:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-13.89
110262,Severn Beach Pocket,2023-06-17T12:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.28
110262,Severn Beach Pocket,2023-06-17T12:30:00.000+00:00,feeder,11.0,N Current (RMS),A,13.0
110262,Severn Beach Pocket,2023-06-17T12:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,80.4
110262,Severn Beach Pocket,2023-06-17T12:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,91.3
110262,Severn Beach Pocket,2023-06-17T12:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,66.1
110262,Severn Beach Pocket,2023-06-17T12:30:00.000+00:00,transformer,,Temperature,C,31.8
110262,Severn Beach Pocket,2023-06-17T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
110262,Severn Beach Pocket,2023-06-17T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
110262,Severn Beach Pocket,2023-06-17T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
110262,Severn Beach Pocket,2023-06-17T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
110262,Severn Beach Pocket,2023-06-17T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
110262,Severn Beach Pocket,2023-06-17T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
110262,Severn Beach Pocket,2023-06-17T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.54
110262,Severn Beach Pocket,2023-06-17T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.6
110262,Severn Beach Pocket,2023-06-17T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.16
110262,Severn Beach Pocket,2023-06-17T12:30:00.000+00:00,busbar,,L3 Active Power,kW,14.31
110262,Severn Beach Pocket,2023-06-17T12:30:00.000+00:00,busbar,,L2 Active Power,kW,3.95
110262,Severn Beach Pocket,2023-06-17T12:30:00.000+00:00,busbar,,L1 Active Power,kW,31.45
110262,Severn Beach Pocket,2023-06-17T12:30:00.000+00:00,busbar,,N Current (RMS),A,82.5
110262,Severn Beach Pocket,2023-06-17T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
110262,Severn Beach Pocket,2023-06-17T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
110262,Severn Beach Pocket,2023-06-17T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.2
110262,Severn Beach Pocket,2023-06-17T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.58
110262,Severn Beach Pocket,2023-06-17T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
110262,Severn Beach Pocket,2023-06-17T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
110262,Severn Beach Pocket,2023-06-17T12:20:00.000+00:00,feeder,,L3 Active Power,kW,11.07
110262,Severn Beach Pocket,2023-06-17T12:20:00.000+00:00,feeder,,L2 Active Power,kW,15.18
110262,Severn Beach Pocket,2023-06-17T12:20:00.000+00:00,feeder,,L1 Active Power,kW,12.78
110262,Severn Beach Pocket,2023-06-17T12:20:00.000+00:00,feeder,,N Current (RMS),A,41.2
110262,Severn Beach Pocket,2023-06-17T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,50.5
110262,Severn Beach Pocket,2023-06-17T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,65.3
110262,Severn Beach Pocket,2023-06-17T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,54.9
110262,Severn Beach Pocket,2023-06-17T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
110262,Severn Beach Pocket,2023-06-17T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-17T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-06-17T12:20:00.000+00:00,feeder,,L3 Active Power,kW,1.62
110262,Severn Beach Pocket,2023-06-17T12:20:00.000+00:00,feeder,,L2 Active Power,kW,3.8
110262,Severn Beach Pocket,2023-06-17T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.81
110262,Severn Beach Pocket,2023-06-17T12:20:00.000+00:00,feeder,,N Current (RMS),A,17.8
110262,Severn Beach Pocket,2023-06-17T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.5
110262,Severn Beach Pocket,2023-06-17T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.7
110262,Severn Beach Pocket,2023-06-17T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-17T12:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.11
110262,Severn Beach Pocket,2023-06-17T12:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-17T12:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-17T12:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.09
110262,Severn Beach Pocket,2023-06-17T12:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.2
110262,Severn Beach Pocket,2023-06-17T12:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.06
110262,Severn Beach Pocket,2023-06-17T12:20:00.000+00:00,feeder,41.0,N Current (RMS),A,8.1
110262,Severn Beach Pocket,2023-06-17T12:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.9
110262,Severn Beach Pocket,2023-06-17T12:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,7.4
110262,Severn Beach Pocket,2023-06-17T12:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-17T12:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.27
110262,Severn Beach Pocket,2023-06-17T12:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-17T12:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.41
110262,Severn Beach Pocket,2023-06-17T12:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.21
110262,Severn Beach Pocket,2023-06-17T12:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.33
110262,Severn Beach Pocket,2023-06-17T12:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.94
110262,Severn Beach Pocket,2023-06-17T12:20:00.000+00:00,feeder,31.0,N Current (RMS),A,6.4
110262,Severn Beach Pocket,2023-06-17T12:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-17T12:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.0
110262,Severn Beach Pocket,2023-06-17T12:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-17T12:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-17T12:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.98
110262,Severn Beach Pocket,2023-06-17T12:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-17T12:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.75
110262,Severn Beach Pocket,2023-06-17T12:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.26
110262,Severn Beach Pocket,2023-06-17T12:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.86
110262,Severn Beach Pocket,2023-06-17T12:20:00.000+00:00,feeder,21.0,N Current (RMS),A,43.4
110262,Severn Beach Pocket,2023-06-17T12:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-17T12:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-17T12:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-17T12:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-21.1
110262,Severn Beach Pocket,2023-06-17T12:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,17.91
110262,Severn Beach Pocket,2023-06-17T12:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,7.79
110262,Severn Beach Pocket,2023-06-17T12:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.63
110262,Severn Beach Pocket,2023-06-17T12:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-15.35
110262,Severn Beach Pocket,2023-06-17T12:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.63
110262,Severn Beach Pocket,2023-06-17T12:20:00.000+00:00,feeder,11.0,N Current (RMS),A,9.5
110262,Severn Beach Pocket,2023-06-17T12:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,89.6
110262,Severn Beach Pocket,2023-06-17T12:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,101.1
110262,Severn Beach Pocket,2023-06-17T12:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,78.1
110262,Severn Beach Pocket,2023-06-17T12:20:00.000+00:00,transformer,,Temperature,C,31.7
110262,Severn Beach Pocket,2023-06-17T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
110262,Severn Beach Pocket,2023-06-17T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
110262,Severn Beach Pocket,2023-06-17T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
110262,Severn Beach Pocket,2023-06-17T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
110262,Severn Beach Pocket,2023-06-17T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
110262,Severn Beach Pocket,2023-06-17T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
110262,Severn Beach Pocket,2023-06-17T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.24
110262,Severn Beach Pocket,2023-06-17T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.62
110262,Severn Beach Pocket,2023-06-17T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.27
110262,Severn Beach Pocket,2023-06-17T12:20:00.000+00:00,busbar,,L3 Active Power,kW,13.12
110262,Severn Beach Pocket,2023-06-17T12:20:00.000+00:00,busbar,,L2 Active Power,kW,5.89
110262,Severn Beach Pocket,2023-06-17T12:20:00.000+00:00,busbar,,L1 Active Power,kW,33.08
110262,Severn Beach Pocket,2023-06-17T12:20:00.000+00:00,busbar,,N Current (RMS),A,86.6
110262,Severn Beach Pocket,2023-06-17T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
110262,Severn Beach Pocket,2023-06-17T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
110262,Severn Beach Pocket,2023-06-17T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.9
110262,Severn Beach Pocket,2023-06-17T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.13
110262,Severn Beach Pocket,2023-06-17T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-17T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
110262,Severn Beach Pocket,2023-06-17T12:10:00.000+00:00,feeder,,L3 Active Power,kW,11.18
110262,Severn Beach Pocket,2023-06-17T12:10:00.000+00:00,feeder,,L2 Active Power,kW,17.43
110262,Severn Beach Pocket,2023-06-17T12:10:00.000+00:00,feeder,,L1 Active Power,kW,10.49
110262,Severn Beach Pocket,2023-06-17T12:10:00.000+00:00,feeder,,N Current (RMS),A,46.5
110262,Severn Beach Pocket,2023-06-17T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,50.6
110262,Severn Beach Pocket,2023-06-17T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,73.4
110262,Severn Beach Pocket,2023-06-17T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,46.4
110262,Severn Beach Pocket,2023-06-17T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
110262,Severn Beach Pocket,2023-06-17T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-17T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
110262,Severn Beach Pocket,2023-06-17T12:10:00.000+00:00,feeder,,L3 Active Power,kW,8.53
110262,Severn Beach Pocket,2023-06-17T12:10:00.000+00:00,feeder,,L2 Active Power,kW,2.9
110262,Severn Beach Pocket,2023-06-17T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.88
110262,Severn Beach Pocket,2023-06-17T12:10:00.000+00:00,feeder,,N Current (RMS),A,39.8
110262,Severn Beach Pocket,2023-06-17T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,42.0
110262,Severn Beach Pocket,2023-06-17T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.1
110262,Severn Beach Pocket,2023-06-17T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-17T12:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.07
110262,Severn Beach Pocket,2023-06-17T12:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-06-17T12:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-17T12:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.03
110262,Severn Beach Pocket,2023-06-17T12:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.4
110262,Severn Beach Pocket,2023-06-17T12:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.94
110262,Severn Beach Pocket,2023-06-17T12:10:00.000+00:00,feeder,41.0,N Current (RMS),A,8.1
110262,Severn Beach Pocket,2023-06-17T12:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.6
110262,Severn Beach Pocket,2023-06-17T12:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-17T12:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-17T12:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.25
110262,Severn Beach Pocket,2023-06-17T12:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-17T12:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.28
110262,Severn Beach Pocket,2023-06-17T12:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.69
110262,Severn Beach Pocket,2023-06-17T12:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.22
110262,Severn Beach Pocket,2023-06-17T12:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.67
110262,Severn Beach Pocket,2023-06-17T12:10:00.000+00:00,feeder,31.0,N Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-17T12:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.8
110262,Severn Beach Pocket,2023-06-17T12:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.4
110262,Severn Beach Pocket,2023-06-17T12:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-17T12:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-17T12:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.9
110262,Severn Beach Pocket,2023-06-17T12:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-17T12:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.75
110262,Severn Beach Pocket,2023-06-17T12:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.21
110262,Severn Beach Pocket,2023-06-17T12:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.79
110262,Severn Beach Pocket,2023-06-17T12:10:00.000+00:00,feeder,21.0,N Current (RMS),A,60.6
110262,Severn Beach Pocket,2023-06-17T12:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-17T12:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-17T12:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.8
110262,Severn Beach Pocket,2023-06-17T12:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-19.73
110262,Severn Beach Pocket,2023-06-17T12:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,19.28
110262,Severn Beach Pocket,2023-06-17T12:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.62
110262,Severn Beach Pocket,2023-06-17T12:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.44
110262,Severn Beach Pocket,2023-06-17T12:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-14.03
110262,Severn Beach Pocket,2023-06-17T12:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.52
110262,Severn Beach Pocket,2023-06-17T12:10:00.000+00:00,feeder,11.0,N Current (RMS),A,19.2
110262,Severn Beach Pocket,2023-06-17T12:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,83.1
110262,Severn Beach Pocket,2023-06-17T12:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,100.0
110262,Severn Beach Pocket,2023-06-17T12:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.8
110262,Severn Beach Pocket,2023-06-17T12:10:00.000+00:00,transformer,,Temperature,C,31.5
110262,Severn Beach Pocket,2023-06-17T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
110262,Severn Beach Pocket,2023-06-17T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
110262,Severn Beach Pocket,2023-06-17T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
110262,Severn Beach Pocket,2023-06-17T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
110262,Severn Beach Pocket,2023-06-17T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
110262,Severn Beach Pocket,2023-06-17T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
110262,Severn Beach Pocket,2023-06-17T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.71
110262,Severn Beach Pocket,2023-06-17T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.47
110262,Severn Beach Pocket,2023-06-17T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.32
110262,Severn Beach Pocket,2023-06-17T12:10:00.000+00:00,busbar,,L3 Active Power,kW,19.75
110262,Severn Beach Pocket,2023-06-17T12:10:00.000+00:00,busbar,,L2 Active Power,kW,7.7
110262,Severn Beach Pocket,2023-06-17T12:10:00.000+00:00,busbar,,L1 Active Power,kW,28.29
110262,Severn Beach Pocket,2023-06-17T12:10:00.000+00:00,busbar,,N Current (RMS),A,116.5
110262,Severn Beach Pocket,2023-06-17T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
110262,Severn Beach Pocket,2023-06-17T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
110262,Severn Beach Pocket,2023-06-17T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
110262,Severn Beach Pocket,2023-06-17T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.88
110262,Severn Beach Pocket,2023-06-17T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
110262,Severn Beach Pocket,2023-06-17T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.72
110262,Severn Beach Pocket,2023-06-17T12:00:00.000+00:00,feeder,,L3 Active Power,kW,11.59
110262,Severn Beach Pocket,2023-06-17T12:00:00.000+00:00,feeder,,L2 Active Power,kW,19.25
110262,Severn Beach Pocket,2023-06-17T12:00:00.000+00:00,feeder,,L1 Active Power,kW,11.55
110262,Severn Beach Pocket,2023-06-17T12:00:00.000+00:00,feeder,,N Current (RMS),A,48.9
110262,Severn Beach Pocket,2023-06-17T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,52.1
110262,Severn Beach Pocket,2023-06-17T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,80.9
110262,Severn Beach Pocket,2023-06-17T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,51.4
110262,Severn Beach Pocket,2023-06-17T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
110262,Severn Beach Pocket,2023-06-17T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-06-17T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
110262,Severn Beach Pocket,2023-06-17T12:00:00.000+00:00,feeder,,L3 Active Power,kW,2.71
110262,Severn Beach Pocket,2023-06-17T12:00:00.000+00:00,feeder,,L2 Active Power,kW,1.77
110262,Severn Beach Pocket,2023-06-17T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.19
110262,Severn Beach Pocket,2023-06-17T12:00:00.000+00:00,feeder,,N Current (RMS),A,13.4
110262,Severn Beach Pocket,2023-06-17T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.7
110262,Severn Beach Pocket,2023-06-17T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.8
110262,Severn Beach Pocket,2023-06-17T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-17T12:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.12
110262,Severn Beach Pocket,2023-06-17T12:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-17T12:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.42
110262,Severn Beach Pocket,2023-06-17T12:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.06
110262,Severn Beach Pocket,2023-06-17T12:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.41
110262,Severn Beach Pocket,2023-06-17T12:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.07
110262,Severn Beach Pocket,2023-06-17T12:00:00.000+00:00,feeder,41.0,N Current (RMS),A,8.9
110262,Severn Beach Pocket,2023-06-17T12:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.7
110262,Severn Beach Pocket,2023-06-17T12:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-17T12:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-17T12:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.16
110262,Severn Beach Pocket,2023-06-17T12:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-17T12:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.22
110262,Severn Beach Pocket,2023-06-17T12:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.76
110262,Severn Beach Pocket,2023-06-17T12:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.38
110262,Severn Beach Pocket,2023-06-17T12:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.74
110262,Severn Beach Pocket,2023-06-17T12:00:00.000+00:00,feeder,31.0,N Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-17T12:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-17T12:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.9
110262,Severn Beach Pocket,2023-06-17T12:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-17T12:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-17T12:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.03
110262,Severn Beach Pocket,2023-06-17T12:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-17T12:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.89
110262,Severn Beach Pocket,2023-06-17T12:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.28
110262,Severn Beach Pocket,2023-06-17T12:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.23
110262,Severn Beach Pocket,2023-06-17T12:00:00.000+00:00,feeder,21.0,N Current (RMS),A,72.2
110262,Severn Beach Pocket,2023-06-17T12:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-17T12:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-17T12:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.3
110262,Severn Beach Pocket,2023-06-17T12:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-23.24
110262,Severn Beach Pocket,2023-06-17T12:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,22.89
110262,Severn Beach Pocket,2023-06-17T12:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,6.34
110262,Severn Beach Pocket,2023-06-17T12:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.51
110262,Severn Beach Pocket,2023-06-17T12:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-18.98
110262,Severn Beach Pocket,2023-06-17T12:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.47
110262,Severn Beach Pocket,2023-06-17T12:00:00.000+00:00,feeder,11.0,N Current (RMS),A,20.6
110262,Severn Beach Pocket,2023-06-17T12:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,98.2
110262,Severn Beach Pocket,2023-06-17T12:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,124.6
110262,Severn Beach Pocket,2023-06-17T12:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,66.8
110262,Severn Beach Pocket,2023-06-17T12:00:00.000+00:00,transformer,,Temperature,C,31.3
110262,Severn Beach Pocket,2023-06-17T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
110262,Severn Beach Pocket,2023-06-17T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
110262,Severn Beach Pocket,2023-06-17T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
110262,Severn Beach Pocket,2023-06-17T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
110262,Severn Beach Pocket,2023-06-17T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
110262,Severn Beach Pocket,2023-06-17T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
110262,Severn Beach Pocket,2023-06-17T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.05
110262,Severn Beach Pocket,2023-06-17T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.73
110262,Severn Beach Pocket,2023-06-17T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.28
110262,Severn Beach Pocket,2023-06-17T12:00:00.000+00:00,busbar,,L3 Active Power,kW,13.5
110262,Severn Beach Pocket,2023-06-17T12:00:00.000+00:00,busbar,,L2 Active Power,kW,3.57
110262,Severn Beach Pocket,2023-06-17T12:00:00.000+00:00,busbar,,L1 Active Power,kW,30.26
110262,Severn Beach Pocket,2023-06-17T12:00:00.000+00:00,busbar,,N Current (RMS),A,107.7
110262,Severn Beach Pocket,2023-06-17T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
110262,Severn Beach Pocket,2023-06-17T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
110262,Severn Beach Pocket,2023-06-17T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
110262,Severn Beach Pocket,2023-06-17T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.61
110262,Severn Beach Pocket,2023-06-17T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-17T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.3
110262,Severn Beach Pocket,2023-06-17T11:50:00.000+00:00,feeder,,L3 Active Power,kW,12.41
110262,Severn Beach Pocket,2023-06-17T11:50:00.000+00:00,feeder,,L2 Active Power,kW,18.24
110262,Severn Beach Pocket,2023-06-17T11:50:00.000+00:00,feeder,,L1 Active Power,kW,11.71
110262,Severn Beach Pocket,2023-06-17T11:50:00.000+00:00,feeder,,N Current (RMS),A,44.2
110262,Severn Beach Pocket,2023-06-17T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,55.6
110262,Severn Beach Pocket,2023-06-17T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,76.4
110262,Severn Beach Pocket,2023-06-17T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,52.2
110262,Severn Beach Pocket,2023-06-17T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
110262,Severn Beach Pocket,2023-06-17T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-17T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-17T11:50:00.000+00:00,feeder,,L3 Active Power,kW,2.5
110262,Severn Beach Pocket,2023-06-17T11:50:00.000+00:00,feeder,,L2 Active Power,kW,2.26
110262,Severn Beach Pocket,2023-06-17T11:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
110262,Severn Beach Pocket,2023-06-17T11:50:00.000+00:00,feeder,,N Current (RMS),A,14.1
110262,Severn Beach Pocket,2023-06-17T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.2
110262,Severn Beach Pocket,2023-06-17T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.7
110262,Severn Beach Pocket,2023-06-17T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-17T11:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.14
110262,Severn Beach Pocket,2023-06-17T11:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-17T11:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.43
110262,Severn Beach Pocket,2023-06-17T11:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.11
110262,Severn Beach Pocket,2023-06-17T11:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.48
110262,Severn Beach Pocket,2023-06-17T11:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.01
110262,Severn Beach Pocket,2023-06-17T11:50:00.000+00:00,feeder,41.0,N Current (RMS),A,10.2
110262,Severn Beach Pocket,2023-06-17T11:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.9
110262,Severn Beach Pocket,2023-06-17T11:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-17T11:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,8.9
110262,Severn Beach Pocket,2023-06-17T11:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.07
110262,Severn Beach Pocket,2023-06-17T11:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-17T11:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.49
110262,Severn Beach Pocket,2023-06-17T11:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.7
110262,Severn Beach Pocket,2023-06-17T11:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.22
110262,Severn Beach Pocket,2023-06-17T11:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.84
110262,Severn Beach Pocket,2023-06-17T11:50:00.000+00:00,feeder,31.0,N Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-17T11:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-17T11:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.2
110262,Severn Beach Pocket,2023-06-17T11:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-17T11:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-17T11:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.05
110262,Severn Beach Pocket,2023-06-17T11:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.44
110262,Severn Beach Pocket,2023-06-17T11:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.99
110262,Severn Beach Pocket,2023-06-17T11:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.84
110262,Severn Beach Pocket,2023-06-17T11:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.22
110262,Severn Beach Pocket,2023-06-17T11:50:00.000+00:00,feeder,21.0,N Current (RMS),A,66.1
110262,Severn Beach Pocket,2023-06-17T11:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.1
110262,Severn Beach Pocket,2023-06-17T11:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.0
110262,Severn Beach Pocket,2023-06-17T11:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.5
110262,Severn Beach Pocket,2023-06-17T11:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-20.16
110262,Severn Beach Pocket,2023-06-17T11:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,19.95
110262,Severn Beach Pocket,2023-06-17T11:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.16
110262,Severn Beach Pocket,2023-06-17T11:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.47
110262,Severn Beach Pocket,2023-06-17T11:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-13.76
110262,Severn Beach Pocket,2023-06-17T11:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.13
110262,Severn Beach Pocket,2023-06-17T11:50:00.000+00:00,feeder,11.0,N Current (RMS),A,21.6
110262,Severn Beach Pocket,2023-06-17T11:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,85.6
110262,Severn Beach Pocket,2023-06-17T11:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,103.5
110262,Severn Beach Pocket,2023-06-17T11:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,61.5
110262,Severn Beach Pocket,2023-06-17T11:50:00.000+00:00,transformer,,Temperature,C,31.2
110262,Severn Beach Pocket,2023-06-17T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
110262,Severn Beach Pocket,2023-06-17T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
110262,Severn Beach Pocket,2023-06-17T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
110262,Severn Beach Pocket,2023-06-17T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
110262,Severn Beach Pocket,2023-06-17T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
110262,Severn Beach Pocket,2023-06-17T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
110262,Severn Beach Pocket,2023-06-17T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.55
110262,Severn Beach Pocket,2023-06-17T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.37
110262,Severn Beach Pocket,2023-06-17T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.43
110262,Severn Beach Pocket,2023-06-17T11:50:00.000+00:00,busbar,,L3 Active Power,kW,15.24
110262,Severn Beach Pocket,2023-06-17T11:50:00.000+00:00,busbar,,L2 Active Power,kW,7.61
110262,Severn Beach Pocket,2023-06-17T11:50:00.000+00:00,busbar,,L1 Active Power,kW,29.89
110262,Severn Beach Pocket,2023-06-17T11:50:00.000+00:00,busbar,,N Current (RMS),A,104.9
110262,Severn Beach Pocket,2023-06-17T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
110262,Severn Beach Pocket,2023-06-17T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
110262,Severn Beach Pocket,2023-06-17T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
110262,Severn Beach Pocket,2023-06-17T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.8
110262,Severn Beach Pocket,2023-06-17T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
110262,Severn Beach Pocket,2023-06-17T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
110262,Severn Beach Pocket,2023-06-17T11:40:00.000+00:00,feeder,,L3 Active Power,kW,21.07
110262,Severn Beach Pocket,2023-06-17T11:40:00.000+00:00,feeder,,L2 Active Power,kW,13.22
110262,Severn Beach Pocket,2023-06-17T11:40:00.000+00:00,feeder,,L1 Active Power,kW,12.46
110262,Severn Beach Pocket,2023-06-17T11:40:00.000+00:00,feeder,,N Current (RMS),A,52.8
110262,Severn Beach Pocket,2023-06-17T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,89.0
110262,Severn Beach Pocket,2023-06-17T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,56.6
110262,Severn Beach Pocket,2023-06-17T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,53.7
110262,Severn Beach Pocket,2023-06-17T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
110262,Severn Beach Pocket,2023-06-17T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-17T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-17T11:40:00.000+00:00,feeder,,L3 Active Power,kW,1.49
110262,Severn Beach Pocket,2023-06-17T11:40:00.000+00:00,feeder,,L2 Active Power,kW,2.19
110262,Severn Beach Pocket,2023-06-17T11:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.34
110262,Severn Beach Pocket,2023-06-17T11:40:00.000+00:00,feeder,,N Current (RMS),A,13.1
110262,Severn Beach Pocket,2023-06-17T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.2
110262,Severn Beach Pocket,2023-06-17T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.4
110262,Severn Beach Pocket,2023-06-17T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-17T11:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-17T11:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-17T11:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.58
110262,Severn Beach Pocket,2023-06-17T11:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.06
110262,Severn Beach Pocket,2023-06-17T11:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.57
110262,Severn Beach Pocket,2023-06-17T11:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.21
110262,Severn Beach Pocket,2023-06-17T11:40:00.000+00:00,feeder,41.0,N Current (RMS),A,10.1
110262,Severn Beach Pocket,2023-06-17T11:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.6
110262,Severn Beach Pocket,2023-06-17T11:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-17T11:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,9.8
110262,Severn Beach Pocket,2023-06-17T11:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.06
110262,Severn Beach Pocket,2023-06-17T11:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-17T11:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.65
110262,Severn Beach Pocket,2023-06-17T11:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.67
110262,Severn Beach Pocket,2023-06-17T11:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.26
110262,Severn Beach Pocket,2023-06-17T11:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.83
110262,Severn Beach Pocket,2023-06-17T11:40:00.000+00:00,feeder,31.0,N Current (RMS),A,6.5
110262,Severn Beach Pocket,2023-06-17T11:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-17T11:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.6
110262,Severn Beach Pocket,2023-06-17T11:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-17T11:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-17T11:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.36
110262,Severn Beach Pocket,2023-06-17T11:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-17T11:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.26
110262,Severn Beach Pocket,2023-06-17T11:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.43
110262,Severn Beach Pocket,2023-06-17T11:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.63
110262,Severn Beach Pocket,2023-06-17T11:40:00.000+00:00,feeder,21.0,N Current (RMS),A,72.0
110262,Severn Beach Pocket,2023-06-17T11:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-17T11:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-17T11:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.8
110262,Severn Beach Pocket,2023-06-17T11:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-19.38
110262,Severn Beach Pocket,2023-06-17T11:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,23.95
110262,Severn Beach Pocket,2023-06-17T11:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.72
110262,Severn Beach Pocket,2023-06-17T11:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.61
110262,Severn Beach Pocket,2023-06-17T11:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-18.19
110262,Severn Beach Pocket,2023-06-17T11:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.03
110262,Severn Beach Pocket,2023-06-17T11:40:00.000+00:00,feeder,11.0,N Current (RMS),A,26.6
110262,Severn Beach Pocket,2023-06-17T11:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,81.6
110262,Severn Beach Pocket,2023-06-17T11:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,123.7
110262,Severn Beach Pocket,2023-06-17T11:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,59.1
110262,Severn Beach Pocket,2023-06-17T11:40:00.000+00:00,transformer,,Temperature,C,31.0
110262,Severn Beach Pocket,2023-06-17T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
110262,Severn Beach Pocket,2023-06-17T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
110262,Severn Beach Pocket,2023-06-17T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
110262,Severn Beach Pocket,2023-06-17T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
110262,Severn Beach Pocket,2023-06-17T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
110262,Severn Beach Pocket,2023-06-17T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
110262,Severn Beach Pocket,2023-06-17T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.1
110262,Severn Beach Pocket,2023-06-17T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.44
110262,Severn Beach Pocket,2023-06-17T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.65
