Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-17T11:40:00.000+00:00,busbar,,L3 Active Power,kW,21.94
110262,Severn Beach Pocket,2023-06-17T11:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.38
110262,Severn Beach Pocket,2023-06-17T11:40:00.000+00:00,busbar,,L1 Active Power,kW,30.81
110262,Severn Beach Pocket,2023-06-17T11:40:00.000+00:00,busbar,,N Current (RMS),A,127.3
110262,Severn Beach Pocket,2023-06-17T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.6
110262,Severn Beach Pocket,2023-06-17T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
110262,Severn Beach Pocket,2023-06-17T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.6
110262,Severn Beach Pocket,2023-06-17T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.55
110262,Severn Beach Pocket,2023-06-17T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
110262,Severn Beach Pocket,2023-06-17T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
110262,Severn Beach Pocket,2023-06-17T11:30:00.000+00:00,feeder,,L3 Active Power,kW,17.28
110262,Severn Beach Pocket,2023-06-17T11:30:00.000+00:00,feeder,,L2 Active Power,kW,14.39
110262,Severn Beach Pocket,2023-06-17T11:30:00.000+00:00,feeder,,L1 Active Power,kW,17.24
110262,Severn Beach Pocket,2023-06-17T11:30:00.000+00:00,feeder,,N Current (RMS),A,42.0
110262,Severn Beach Pocket,2023-06-17T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,75.0
110262,Severn Beach Pocket,2023-06-17T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,62.4
110262,Severn Beach Pocket,2023-06-17T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,72.9
110262,Severn Beach Pocket,2023-06-17T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
110262,Severn Beach Pocket,2023-06-17T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-17T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.16
110262,Severn Beach Pocket,2023-06-17T11:30:00.000+00:00,feeder,,L3 Active Power,kW,1.87
110262,Severn Beach Pocket,2023-06-17T11:30:00.000+00:00,feeder,,L2 Active Power,kW,1.55
110262,Severn Beach Pocket,2023-06-17T11:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.42
110262,Severn Beach Pocket,2023-06-17T11:30:00.000+00:00,feeder,,N Current (RMS),A,12.5
110262,Severn Beach Pocket,2023-06-17T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.2
110262,Severn Beach Pocket,2023-06-17T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.0
110262,Severn Beach Pocket,2023-06-17T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-17T11:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.19
110262,Severn Beach Pocket,2023-06-17T11:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-17T11:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.56
110262,Severn Beach Pocket,2023-06-17T11:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.19
110262,Severn Beach Pocket,2023-06-17T11:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.59
110262,Severn Beach Pocket,2023-06-17T11:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.92
110262,Severn Beach Pocket,2023-06-17T11:30:00.000+00:00,feeder,41.0,N Current (RMS),A,10.7
110262,Severn Beach Pocket,2023-06-17T11:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.3
110262,Severn Beach Pocket,2023-06-17T11:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-17T11:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,9.2
110262,Severn Beach Pocket,2023-06-17T11:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.1
110262,Severn Beach Pocket,2023-06-17T11:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-17T11:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.8
110262,Severn Beach Pocket,2023-06-17T11:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.69
110262,Severn Beach Pocket,2023-06-17T11:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.29
110262,Severn Beach Pocket,2023-06-17T11:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.19
110262,Severn Beach Pocket,2023-06-17T11:30:00.000+00:00,feeder,31.0,N Current (RMS),A,10.2
110262,Severn Beach Pocket,2023-06-17T11:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-17T11:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.6
110262,Severn Beach Pocket,2023-06-17T11:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.8
110262,Severn Beach Pocket,2023-06-17T11:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-17T11:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.0
110262,Severn Beach Pocket,2023-06-17T11:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.35
110262,Severn Beach Pocket,2023-06-17T11:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.84
110262,Severn Beach Pocket,2023-06-17T11:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.22
110262,Severn Beach Pocket,2023-06-17T11:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.68
110262,Severn Beach Pocket,2023-06-17T11:30:00.000+00:00,feeder,21.0,N Current (RMS),A,74.1
110262,Severn Beach Pocket,2023-06-17T11:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-17T11:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-17T11:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.1
110262,Severn Beach Pocket,2023-06-17T11:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-23.76
110262,Severn Beach Pocket,2023-06-17T11:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,23.0
110262,Severn Beach Pocket,2023-06-17T11:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,6.15
110262,Severn Beach Pocket,2023-06-17T11:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.0
110262,Severn Beach Pocket,2023-06-17T11:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-19.13
110262,Severn Beach Pocket,2023-06-17T11:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.66
110262,Severn Beach Pocket,2023-06-17T11:30:00.000+00:00,feeder,11.0,N Current (RMS),A,28.5
110262,Severn Beach Pocket,2023-06-17T11:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,102.3
110262,Severn Beach Pocket,2023-06-17T11:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,126.9
110262,Severn Beach Pocket,2023-06-17T11:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,63.8
110262,Severn Beach Pocket,2023-06-17T11:30:00.000+00:00,transformer,,Temperature,C,30.9
110262,Severn Beach Pocket,2023-06-17T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
110262,Severn Beach Pocket,2023-06-17T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
110262,Severn Beach Pocket,2023-06-17T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
110262,Severn Beach Pocket,2023-06-17T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
110262,Severn Beach Pocket,2023-06-17T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
110262,Severn Beach Pocket,2023-06-17T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
110262,Severn Beach Pocket,2023-06-17T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.88
110262,Severn Beach Pocket,2023-06-17T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.9
110262,Severn Beach Pocket,2023-06-17T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.62
110262,Severn Beach Pocket,2023-06-17T11:30:00.000+00:00,busbar,,L3 Active Power,kW,17.86
110262,Severn Beach Pocket,2023-06-17T11:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.53
110262,Severn Beach Pocket,2023-06-17T11:30:00.000+00:00,busbar,,L1 Active Power,kW,36.27
110262,Severn Beach Pocket,2023-06-17T11:30:00.000+00:00,busbar,,N Current (RMS),A,108.0
110262,Severn Beach Pocket,2023-06-17T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.1
110262,Severn Beach Pocket,2023-06-17T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
110262,Severn Beach Pocket,2023-06-17T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.1
110262,Severn Beach Pocket,2023-06-17T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.72
110262,Severn Beach Pocket,2023-06-17T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
110262,Severn Beach Pocket,2023-06-17T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
110262,Severn Beach Pocket,2023-06-17T11:20:00.000+00:00,feeder,,L3 Active Power,kW,14.0
110262,Severn Beach Pocket,2023-06-17T11:20:00.000+00:00,feeder,,L2 Active Power,kW,19.47
110262,Severn Beach Pocket,2023-06-17T11:20:00.000+00:00,feeder,,L1 Active Power,kW,15.55
110262,Severn Beach Pocket,2023-06-17T11:20:00.000+00:00,feeder,,N Current (RMS),A,46.4
110262,Severn Beach Pocket,2023-06-17T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,61.2
110262,Severn Beach Pocket,2023-06-17T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,84.2
110262,Severn Beach Pocket,2023-06-17T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,66.8
110262,Severn Beach Pocket,2023-06-17T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
110262,Severn Beach Pocket,2023-06-17T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-17T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
110262,Severn Beach Pocket,2023-06-17T11:20:00.000+00:00,feeder,,L3 Active Power,kW,2.1
110262,Severn Beach Pocket,2023-06-17T11:20:00.000+00:00,feeder,,L2 Active Power,kW,2.96
110262,Severn Beach Pocket,2023-06-17T11:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
110262,Severn Beach Pocket,2023-06-17T11:20:00.000+00:00,feeder,,N Current (RMS),A,16.9
110262,Severn Beach Pocket,2023-06-17T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.6
110262,Severn Beach Pocket,2023-06-17T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.5
110262,Severn Beach Pocket,2023-06-17T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-17T11:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-06-17T11:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-17T11:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.53
110262,Severn Beach Pocket,2023-06-17T11:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.16
110262,Severn Beach Pocket,2023-06-17T11:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.54
110262,Severn Beach Pocket,2023-06-17T11:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.29
110262,Severn Beach Pocket,2023-06-17T11:20:00.000+00:00,feeder,41.0,N Current (RMS),A,14.5
110262,Severn Beach Pocket,2023-06-17T11:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.2
110262,Severn Beach Pocket,2023-06-17T11:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-17T11:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,15.6
110262,Severn Beach Pocket,2023-06-17T11:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.19
110262,Severn Beach Pocket,2023-06-17T11:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-17T11:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.72
110262,Severn Beach Pocket,2023-06-17T11:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.83
110262,Severn Beach Pocket,2023-06-17T11:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.8
110262,Severn Beach Pocket,2023-06-17T11:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.88
110262,Severn Beach Pocket,2023-06-17T11:20:00.000+00:00,feeder,31.0,N Current (RMS),A,7.5
110262,Severn Beach Pocket,2023-06-17T11:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-17T11:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-17T11:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.6
110262,Severn Beach Pocket,2023-06-17T11:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-17T11:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.93
110262,Severn Beach Pocket,2023-06-17T11:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-17T11:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.7
110262,Severn Beach Pocket,2023-06-17T11:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.19
110262,Severn Beach Pocket,2023-06-17T11:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.59
110262,Severn Beach Pocket,2023-06-17T11:20:00.000+00:00,feeder,21.0,N Current (RMS),A,50.4
110262,Severn Beach Pocket,2023-06-17T11:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-17T11:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-17T11:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.4
110262,Severn Beach Pocket,2023-06-17T11:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-20.51
110262,Severn Beach Pocket,2023-06-17T11:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.94
110262,Severn Beach Pocket,2023-06-17T11:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.99
110262,Severn Beach Pocket,2023-06-17T11:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.39
110262,Severn Beach Pocket,2023-06-17T11:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.94
110262,Severn Beach Pocket,2023-06-17T11:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.99
110262,Severn Beach Pocket,2023-06-17T11:20:00.000+00:00,feeder,11.0,N Current (RMS),A,19.7
110262,Severn Beach Pocket,2023-06-17T11:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,88.2
110262,Severn Beach Pocket,2023-06-17T11:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,75.0
110262,Severn Beach Pocket,2023-06-17T11:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.8
110262,Severn Beach Pocket,2023-06-17T11:20:00.000+00:00,transformer,,Temperature,C,30.8
110262,Severn Beach Pocket,2023-06-17T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
110262,Severn Beach Pocket,2023-06-17T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
110262,Severn Beach Pocket,2023-06-17T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
110262,Severn Beach Pocket,2023-06-17T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
110262,Severn Beach Pocket,2023-06-17T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
110262,Severn Beach Pocket,2023-06-17T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
110262,Severn Beach Pocket,2023-06-17T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.07
110262,Severn Beach Pocket,2023-06-17T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.92
110262,Severn Beach Pocket,2023-06-17T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.29
110262,Severn Beach Pocket,2023-06-17T11:20:00.000+00:00,busbar,,L3 Active Power,kW,14.39
110262,Severn Beach Pocket,2023-06-17T11:20:00.000+00:00,busbar,,L2 Active Power,kW,12.64
110262,Severn Beach Pocket,2023-06-17T11:20:00.000+00:00,busbar,,L1 Active Power,kW,34.24
110262,Severn Beach Pocket,2023-06-17T11:20:00.000+00:00,busbar,,N Current (RMS),A,86.0
110262,Severn Beach Pocket,2023-06-17T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
110262,Severn Beach Pocket,2023-06-17T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
110262,Severn Beach Pocket,2023-06-17T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.4
110262,Severn Beach Pocket,2023-06-17T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
110262,Severn Beach Pocket,2023-06-17T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
110262,Severn Beach Pocket,2023-06-17T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
110262,Severn Beach Pocket,2023-06-17T11:10:00.000+00:00,feeder,,L3 Active Power,kW,13.0
110262,Severn Beach Pocket,2023-06-17T11:10:00.000+00:00,feeder,,L2 Active Power,kW,23.18
110262,Severn Beach Pocket,2023-06-17T11:10:00.000+00:00,feeder,,L1 Active Power,kW,12.56
110262,Severn Beach Pocket,2023-06-17T11:10:00.000+00:00,feeder,,N Current (RMS),A,57.0
110262,Severn Beach Pocket,2023-06-17T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,57.2
110262,Severn Beach Pocket,2023-06-17T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,99.7
110262,Severn Beach Pocket,2023-06-17T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,54.9
110262,Severn Beach Pocket,2023-06-17T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
110262,Severn Beach Pocket,2023-06-17T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-17T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-17T11:10:00.000+00:00,feeder,,L3 Active Power,kW,1.45
110262,Severn Beach Pocket,2023-06-17T11:10:00.000+00:00,feeder,,L2 Active Power,kW,1.65
110262,Severn Beach Pocket,2023-06-17T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.11
110262,Severn Beach Pocket,2023-06-17T11:10:00.000+00:00,feeder,,N Current (RMS),A,9.9
110262,Severn Beach Pocket,2023-06-17T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.1
110262,Severn Beach Pocket,2023-06-17T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.4
110262,Severn Beach Pocket,2023-06-17T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-17T11:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.05
110262,Severn Beach Pocket,2023-06-17T11:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.39
110262,Severn Beach Pocket,2023-06-17T11:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.64
110262,Severn Beach Pocket,2023-06-17T11:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.15
110262,Severn Beach Pocket,2023-06-17T11:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.33
110262,Severn Beach Pocket,2023-06-17T11:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.68
110262,Severn Beach Pocket,2023-06-17T11:10:00.000+00:00,feeder,41.0,N Current (RMS),A,10.6
110262,Severn Beach Pocket,2023-06-17T11:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.1
110262,Severn Beach Pocket,2023-06-17T11:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-17T11:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,8.4
110262,Severn Beach Pocket,2023-06-17T11:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.22
110262,Severn Beach Pocket,2023-06-17T11:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-17T11:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.28
110262,Severn Beach Pocket,2023-06-17T11:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.3
110262,Severn Beach Pocket,2023-06-17T11:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.94
110262,Severn Beach Pocket,2023-06-17T11:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.87
110262,Severn Beach Pocket,2023-06-17T11:10:00.000+00:00,feeder,31.0,N Current (RMS),A,9.4
110262,Severn Beach Pocket,2023-06-17T11:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.4
110262,Severn Beach Pocket,2023-06-17T11:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.3
110262,Severn Beach Pocket,2023-06-17T11:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-17T11:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.35
110262,Severn Beach Pocket,2023-06-17T11:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.27
110262,Severn Beach Pocket,2023-06-17T11:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-17T11:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.99
110262,Severn Beach Pocket,2023-06-17T11:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.33
110262,Severn Beach Pocket,2023-06-17T11:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.04
110262,Severn Beach Pocket,2023-06-17T11:10:00.000+00:00,feeder,21.0,N Current (RMS),A,42.5
110262,Severn Beach Pocket,2023-06-17T11:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-17T11:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-06-17T11:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-17T11:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-22.65
110262,Severn Beach Pocket,2023-06-17T11:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,14.71
110262,Severn Beach Pocket,2023-06-17T11:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,7.4
110262,Severn Beach Pocket,2023-06-17T11:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.04
110262,Severn Beach Pocket,2023-06-17T11:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-14.27
110262,Severn Beach Pocket,2023-06-17T11:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.75
110262,Severn Beach Pocket,2023-06-17T11:10:00.000+00:00,feeder,11.0,N Current (RMS),A,13.6
110262,Severn Beach Pocket,2023-06-17T11:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,97.3
110262,Severn Beach Pocket,2023-06-17T11:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,87.0
110262,Severn Beach Pocket,2023-06-17T11:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,70.0
110262,Severn Beach Pocket,2023-06-17T11:10:00.000+00:00,transformer,,Temperature,C,30.7
110262,Severn Beach Pocket,2023-06-17T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
110262,Severn Beach Pocket,2023-06-17T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
110262,Severn Beach Pocket,2023-06-17T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
110262,Severn Beach Pocket,2023-06-17T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
110262,Severn Beach Pocket,2023-06-17T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
110262,Severn Beach Pocket,2023-06-17T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
110262,Severn Beach Pocket,2023-06-17T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.62
110262,Severn Beach Pocket,2023-06-17T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.57
110262,Severn Beach Pocket,2023-06-17T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.46
110262,Severn Beach Pocket,2023-06-17T11:10:00.000+00:00,busbar,,L3 Active Power,kW,13.85
110262,Severn Beach Pocket,2023-06-17T11:10:00.000+00:00,busbar,,L2 Active Power,kW,13.49
110262,Severn Beach Pocket,2023-06-17T11:10:00.000+00:00,busbar,,L1 Active Power,kW,31.01
110262,Severn Beach Pocket,2023-06-17T11:10:00.000+00:00,busbar,,N Current (RMS),A,97.4
110262,Severn Beach Pocket,2023-06-17T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
110262,Severn Beach Pocket,2023-06-17T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
110262,Severn Beach Pocket,2023-06-17T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.7
110262,Severn Beach Pocket,2023-06-17T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.36
110262,Severn Beach Pocket,2023-06-17T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
110262,Severn Beach Pocket,2023-06-17T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
110262,Severn Beach Pocket,2023-06-17T11:00:00.000+00:00,feeder,,L3 Active Power,kW,15.81
110262,Severn Beach Pocket,2023-06-17T11:00:00.000+00:00,feeder,,L2 Active Power,kW,12.19
110262,Severn Beach Pocket,2023-06-17T11:00:00.000+00:00,feeder,,L1 Active Power,kW,12.11
110262,Severn Beach Pocket,2023-06-17T11:00:00.000+00:00,feeder,,N Current (RMS),A,40.9
110262,Severn Beach Pocket,2023-06-17T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,68.6
110262,Severn Beach Pocket,2023-06-17T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,53.2
110262,Severn Beach Pocket,2023-06-17T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,53.0
110262,Severn Beach Pocket,2023-06-17T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
110262,Severn Beach Pocket,2023-06-17T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-17T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-17T11:00:00.000+00:00,feeder,,L3 Active Power,kW,1.84
110262,Severn Beach Pocket,2023-06-17T11:00:00.000+00:00,feeder,,L2 Active Power,kW,1.28
110262,Severn Beach Pocket,2023-06-17T11:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.66
110262,Severn Beach Pocket,2023-06-17T11:00:00.000+00:00,feeder,,N Current (RMS),A,12.3
110262,Severn Beach Pocket,2023-06-17T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.8
110262,Severn Beach Pocket,2023-06-17T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-17T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-17T11:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.04
110262,Severn Beach Pocket,2023-06-17T11:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.36
110262,Severn Beach Pocket,2023-06-17T11:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.54
110262,Severn Beach Pocket,2023-06-17T11:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.14
110262,Severn Beach Pocket,2023-06-17T11:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.38
110262,Severn Beach Pocket,2023-06-17T11:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.01
110262,Severn Beach Pocket,2023-06-17T11:00:00.000+00:00,feeder,41.0,N Current (RMS),A,11.0
110262,Severn Beach Pocket,2023-06-17T11:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.1
110262,Severn Beach Pocket,2023-06-17T11:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-17T11:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,9.6
110262,Severn Beach Pocket,2023-06-17T11:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.52
110262,Severn Beach Pocket,2023-06-17T11:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-17T11:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-17T11:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.45
110262,Severn Beach Pocket,2023-06-17T11:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.6
110262,Severn Beach Pocket,2023-06-17T11:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.11
110262,Severn Beach Pocket,2023-06-17T11:00:00.000+00:00,feeder,31.0,N Current (RMS),A,7.1
110262,Severn Beach Pocket,2023-06-17T11:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.6
110262,Severn Beach Pocket,2023-06-17T11:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.8
110262,Severn Beach Pocket,2023-06-17T11:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-17T11:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.36
110262,Severn Beach Pocket,2023-06-17T11:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.34
110262,Severn Beach Pocket,2023-06-17T11:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.04
110262,Severn Beach Pocket,2023-06-17T11:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.18
110262,Severn Beach Pocket,2023-06-17T11:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.34
110262,Severn Beach Pocket,2023-06-17T11:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.14
110262,Severn Beach Pocket,2023-06-17T11:00:00.000+00:00,feeder,21.0,N Current (RMS),A,52.6
110262,Severn Beach Pocket,2023-06-17T11:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-17T11:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.9
110262,Severn Beach Pocket,2023-06-17T11:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-17T11:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-20.28
110262,Severn Beach Pocket,2023-06-17T11:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,15.69
110262,Severn Beach Pocket,2023-06-17T11:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.31
110262,Severn Beach Pocket,2023-06-17T11:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.79
110262,Severn Beach Pocket,2023-06-17T11:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-12.35
110262,Severn Beach Pocket,2023-06-17T11:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.2
110262,Severn Beach Pocket,2023-06-17T11:00:00.000+00:00,feeder,11.0,N Current (RMS),A,21.8
110262,Severn Beach Pocket,2023-06-17T11:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,87.1
110262,Severn Beach Pocket,2023-06-17T11:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,84.6
110262,Severn Beach Pocket,2023-06-17T11:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.6
110262,Severn Beach Pocket,2023-06-17T11:00:00.000+00:00,transformer,,Temperature,C,30.6
110262,Severn Beach Pocket,2023-06-17T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
110262,Severn Beach Pocket,2023-06-17T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
110262,Severn Beach Pocket,2023-06-17T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
110262,Severn Beach Pocket,2023-06-17T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
110262,Severn Beach Pocket,2023-06-17T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
110262,Severn Beach Pocket,2023-06-17T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
110262,Severn Beach Pocket,2023-06-17T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.97
110262,Severn Beach Pocket,2023-06-17T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.87
110262,Severn Beach Pocket,2023-06-17T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.72
110262,Severn Beach Pocket,2023-06-17T11:00:00.000+00:00,busbar,,L3 Active Power,kW,17.62
110262,Severn Beach Pocket,2023-06-17T11:00:00.000+00:00,busbar,,L2 Active Power,kW,4.76
110262,Severn Beach Pocket,2023-06-17T11:00:00.000+00:00,busbar,,L1 Active Power,kW,26.9
110262,Severn Beach Pocket,2023-06-17T11:00:00.000+00:00,busbar,,N Current (RMS),A,101.2
110262,Severn Beach Pocket,2023-06-17T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
110262,Severn Beach Pocket,2023-06-17T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
110262,Severn Beach Pocket,2023-06-17T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
110262,Severn Beach Pocket,2023-06-17T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.78
110262,Severn Beach Pocket,2023-06-17T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
110262,Severn Beach Pocket,2023-06-17T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
110262,Severn Beach Pocket,2023-06-17T10:50:00.000+00:00,feeder,,L3 Active Power,kW,15.03
110262,Severn Beach Pocket,2023-06-17T10:50:00.000+00:00,feeder,,L2 Active Power,kW,12.94
110262,Severn Beach Pocket,2023-06-17T10:50:00.000+00:00,feeder,,L1 Active Power,kW,10.95
110262,Severn Beach Pocket,2023-06-17T10:50:00.000+00:00,feeder,,N Current (RMS),A,41.7
110262,Severn Beach Pocket,2023-06-17T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,66.0
110262,Severn Beach Pocket,2023-06-17T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,55.9
110262,Severn Beach Pocket,2023-06-17T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,48.1
110262,Severn Beach Pocket,2023-06-17T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
110262,Severn Beach Pocket,2023-06-17T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-17T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
110262,Severn Beach Pocket,2023-06-17T10:50:00.000+00:00,feeder,,L3 Active Power,kW,1.38
110262,Severn Beach Pocket,2023-06-17T10:50:00.000+00:00,feeder,,L2 Active Power,kW,1.33
110262,Severn Beach Pocket,2023-06-17T10:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.47
110262,Severn Beach Pocket,2023-06-17T10:50:00.000+00:00,feeder,,N Current (RMS),A,10.9
110262,Severn Beach Pocket,2023-06-17T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.8
110262,Severn Beach Pocket,2023-06-17T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-06-17T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-17T10:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.1
110262,Severn Beach Pocket,2023-06-17T10:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.38
110262,Severn Beach Pocket,2023-06-17T10:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.46
110262,Severn Beach Pocket,2023-06-17T10:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.16
110262,Severn Beach Pocket,2023-06-17T10:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.35
110262,Severn Beach Pocket,2023-06-17T10:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.29
110262,Severn Beach Pocket,2023-06-17T10:50:00.000+00:00,feeder,41.0,N Current (RMS),A,9.2
110262,Severn Beach Pocket,2023-06-17T10:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.2
110262,Severn Beach Pocket,2023-06-17T10:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-17T10:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,6.2
110262,Severn Beach Pocket,2023-06-17T10:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.47
110262,Severn Beach Pocket,2023-06-17T10:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-17T10:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.24
110262,Severn Beach Pocket,2023-06-17T10:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.06
110262,Severn Beach Pocket,2023-06-17T10:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.91
110262,Severn Beach Pocket,2023-06-17T10:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.75
110262,Severn Beach Pocket,2023-06-17T10:50:00.000+00:00,feeder,31.0,N Current (RMS),A,12.6
110262,Severn Beach Pocket,2023-06-17T10:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.7
110262,Severn Beach Pocket,2023-06-17T10:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.3
110262,Severn Beach Pocket,2023-06-17T10:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.6
110262,Severn Beach Pocket,2023-06-17T10:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.35
110262,Severn Beach Pocket,2023-06-17T10:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.33
110262,Severn Beach Pocket,2023-06-17T10:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-17T10:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.06
110262,Severn Beach Pocket,2023-06-17T10:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.34
110262,Severn Beach Pocket,2023-06-17T10:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.84
110262,Severn Beach Pocket,2023-06-17T10:50:00.000+00:00,feeder,21.0,N Current (RMS),A,47.4
110262,Severn Beach Pocket,2023-06-17T10:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-17T10:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.9
110262,Severn Beach Pocket,2023-06-17T10:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-17T10:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-22.97
110262,Severn Beach Pocket,2023-06-17T10:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,18.97
110262,Severn Beach Pocket,2023-06-17T10:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,7.24
110262,Severn Beach Pocket,2023-06-17T10:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.27
110262,Severn Beach Pocket,2023-06-17T10:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-16.73
110262,Severn Beach Pocket,2023-06-17T10:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.19
110262,Severn Beach Pocket,2023-06-17T10:50:00.000+00:00,feeder,11.0,N Current (RMS),A,21.2
110262,Severn Beach Pocket,2023-06-17T10:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,99.1
110262,Severn Beach Pocket,2023-06-17T10:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,107.4
110262,Severn Beach Pocket,2023-06-17T10:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,76.9
110262,Severn Beach Pocket,2023-06-17T10:50:00.000+00:00,transformer,,Temperature,C,30.4
110262,Severn Beach Pocket,2023-06-17T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
110262,Severn Beach Pocket,2023-06-17T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
110262,Severn Beach Pocket,2023-06-17T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
110262,Severn Beach Pocket,2023-06-17T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
110262,Severn Beach Pocket,2023-06-17T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
110262,Severn Beach Pocket,2023-06-17T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
110262,Severn Beach Pocket,2023-06-17T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.2
110262,Severn Beach Pocket,2023-06-17T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.22
110262,Severn Beach Pocket,2023-06-17T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.9
110262,Severn Beach Pocket,2023-06-17T10:50:00.000+00:00,busbar,,L3 Active Power,kW,16.43
110262,Severn Beach Pocket,2023-06-17T10:50:00.000+00:00,busbar,,L2 Active Power,kW,2.45
110262,Severn Beach Pocket,2023-06-17T10:50:00.000+00:00,busbar,,L1 Active Power,kW,31.55
110262,Severn Beach Pocket,2023-06-17T10:50:00.000+00:00,busbar,,N Current (RMS),A,97.3
110262,Severn Beach Pocket,2023-06-17T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
110262,Severn Beach Pocket,2023-06-17T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
110262,Severn Beach Pocket,2023-06-17T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.8
110262,Severn Beach Pocket,2023-06-17T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.51
110262,Severn Beach Pocket,2023-06-17T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
110262,Severn Beach Pocket,2023-06-17T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
110262,Severn Beach Pocket,2023-06-17T10:40:00.000+00:00,feeder,,L3 Active Power,kW,15.31
110262,Severn Beach Pocket,2023-06-17T10:40:00.000+00:00,feeder,,L2 Active Power,kW,15.26
110262,Severn Beach Pocket,2023-06-17T10:40:00.000+00:00,feeder,,L1 Active Power,kW,11.27
110262,Severn Beach Pocket,2023-06-17T10:40:00.000+00:00,feeder,,N Current (RMS),A,44.9
110262,Severn Beach Pocket,2023-06-17T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,67.6
110262,Severn Beach Pocket,2023-06-17T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,65.5
110262,Severn Beach Pocket,2023-06-17T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,49.8
110262,Severn Beach Pocket,2023-06-17T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
110262,Severn Beach Pocket,2023-06-17T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-06-17T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-17T10:40:00.000+00:00,feeder,,L3 Active Power,kW,4.09
110262,Severn Beach Pocket,2023-06-17T10:40:00.000+00:00,feeder,,L2 Active Power,kW,1.64
110262,Severn Beach Pocket,2023-06-17T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.7
110262,Severn Beach Pocket,2023-06-17T10:40:00.000+00:00,feeder,,N Current (RMS),A,22.7
110262,Severn Beach Pocket,2023-06-17T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.0
110262,Severn Beach Pocket,2023-06-17T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.4
110262,Severn Beach Pocket,2023-06-17T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-17T10:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.12
110262,Severn Beach Pocket,2023-06-17T10:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.4
110262,Severn Beach Pocket,2023-06-17T10:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.36
110262,Severn Beach Pocket,2023-06-17T10:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.19
110262,Severn Beach Pocket,2023-06-17T10:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.39
110262,Severn Beach Pocket,2023-06-17T10:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.93
110262,Severn Beach Pocket,2023-06-17T10:40:00.000+00:00,feeder,41.0,N Current (RMS),A,8.5
110262,Severn Beach Pocket,2023-06-17T10:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.3
110262,Severn Beach Pocket,2023-06-17T10:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-17T10:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-17T10:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.57
110262,Severn Beach Pocket,2023-06-17T10:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-17T10:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.32
110262,Severn Beach Pocket,2023-06-17T10:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.17
110262,Severn Beach Pocket,2023-06-17T10:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.2
110262,Severn Beach Pocket,2023-06-17T10:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.13
110262,Severn Beach Pocket,2023-06-17T10:40:00.000+00:00,feeder,31.0,N Current (RMS),A,12.9
110262,Severn Beach Pocket,2023-06-17T10:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.7
110262,Severn Beach Pocket,2023-06-17T10:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.6
110262,Severn Beach Pocket,2023-06-17T10:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.7
110262,Severn Beach Pocket,2023-06-17T10:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.35
110262,Severn Beach Pocket,2023-06-17T10:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.34
110262,Severn Beach Pocket,2023-06-17T10:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-17T10:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.04
110262,Severn Beach Pocket,2023-06-17T10:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.36
110262,Severn Beach Pocket,2023-06-17T10:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.99
110262,Severn Beach Pocket,2023-06-17T10:40:00.000+00:00,feeder,21.0,N Current (RMS),A,48.2
110262,Severn Beach Pocket,2023-06-17T10:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-17T10:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.9
110262,Severn Beach Pocket,2023-06-17T10:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.6
110262,Severn Beach Pocket,2023-06-17T10:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-22.4
110262,Severn Beach Pocket,2023-06-17T10:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,18.24
110262,Severn Beach Pocket,2023-06-17T10:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,6.59
110262,Severn Beach Pocket,2023-06-17T10:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-7.76
110262,Severn Beach Pocket,2023-06-17T10:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-14.57
110262,Severn Beach Pocket,2023-06-17T10:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.95
110262,Severn Beach Pocket,2023-06-17T10:40:00.000+00:00,feeder,11.0,N Current (RMS),A,20.6
110262,Severn Beach Pocket,2023-06-17T10:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,98.0
110262,Severn Beach Pocket,2023-06-17T10:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,98.3
110262,Severn Beach Pocket,2023-06-17T10:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,72.1
110262,Severn Beach Pocket,2023-06-17T10:40:00.000+00:00,transformer,,Temperature,C,30.4
110262,Severn Beach Pocket,2023-06-17T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
110262,Severn Beach Pocket,2023-06-17T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
110262,Severn Beach Pocket,2023-06-17T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
110262,Severn Beach Pocket,2023-06-17T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
110262,Severn Beach Pocket,2023-06-17T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
110262,Severn Beach Pocket,2023-06-17T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
110262,Severn Beach Pocket,2023-06-17T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.05
110262,Severn Beach Pocket,2023-06-17T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.09
110262,Severn Beach Pocket,2023-06-17T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.67
110262,Severn Beach Pocket,2023-06-17T10:40:00.000+00:00,busbar,,L3 Active Power,kW,17.04
110262,Severn Beach Pocket,2023-06-17T10:40:00.000+00:00,busbar,,L2 Active Power,kW,6.56
110262,Severn Beach Pocket,2023-06-17T10:40:00.000+00:00,busbar,,L1 Active Power,kW,33.98
110262,Severn Beach Pocket,2023-06-17T10:40:00.000+00:00,busbar,,N Current (RMS),A,94.5
110262,Severn Beach Pocket,2023-06-17T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.6
110262,Severn Beach Pocket,2023-06-17T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
110262,Severn Beach Pocket,2023-06-17T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.1
110262,Severn Beach Pocket,2023-06-17T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.15
110262,Severn Beach Pocket,2023-06-17T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
110262,Severn Beach Pocket,2023-06-17T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
110262,Severn Beach Pocket,2023-06-17T10:30:00.000+00:00,feeder,,L3 Active Power,kW,12.66
110262,Severn Beach Pocket,2023-06-17T10:30:00.000+00:00,feeder,,L2 Active Power,kW,15.96
110262,Severn Beach Pocket,2023-06-17T10:30:00.000+00:00,feeder,,L1 Active Power,kW,15.28
110262,Severn Beach Pocket,2023-06-17T10:30:00.000+00:00,feeder,,N Current (RMS),A,44.9
110262,Severn Beach Pocket,2023-06-17T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,56.6
110262,Severn Beach Pocket,2023-06-17T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,69.4
110262,Severn Beach Pocket,2023-06-17T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,67.0
110262,Severn Beach Pocket,2023-06-17T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-17T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-17T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-17T10:30:00.000+00:00,feeder,,L3 Active Power,kW,3.11
110262,Severn Beach Pocket,2023-06-17T10:30:00.000+00:00,feeder,,L2 Active Power,kW,4.34
110262,Severn Beach Pocket,2023-06-17T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.44
110262,Severn Beach Pocket,2023-06-17T10:30:00.000+00:00,feeder,,N Current (RMS),A,22.5
110262,Severn Beach Pocket,2023-06-17T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.0
110262,Severn Beach Pocket,2023-06-17T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.3
110262,Severn Beach Pocket,2023-06-17T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-17T10:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.01
110262,Severn Beach Pocket,2023-06-17T10:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-17T10:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.39
110262,Severn Beach Pocket,2023-06-17T10:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.14
110262,Severn Beach Pocket,2023-06-17T10:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.51
110262,Severn Beach Pocket,2023-06-17T10:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.96
110262,Severn Beach Pocket,2023-06-17T10:30:00.000+00:00,feeder,41.0,N Current (RMS),A,8.1
110262,Severn Beach Pocket,2023-06-17T10:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.0
110262,Severn Beach Pocket,2023-06-17T10:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-17T10:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-17T10:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.46
110262,Severn Beach Pocket,2023-06-17T10:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-17T10:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.65
110262,Severn Beach Pocket,2023-06-17T10:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.5
110262,Severn Beach Pocket,2023-06-17T10:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.66
110262,Severn Beach Pocket,2023-06-17T10:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.9
110262,Severn Beach Pocket,2023-06-17T10:30:00.000+00:00,feeder,31.0,N Current (RMS),A,13.3
110262,Severn Beach Pocket,2023-06-17T10:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.6
110262,Severn Beach Pocket,2023-06-17T10:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.2
110262,Severn Beach Pocket,2023-06-17T10:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-17T10:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-17T10:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.41
110262,Severn Beach Pocket,2023-06-17T10:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-17T10:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.15
110262,Severn Beach Pocket,2023-06-17T10:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.38
