Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-17T10:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.87
110262,Severn Beach Pocket,2023-06-17T10:30:00.000+00:00,feeder,21.0,N Current (RMS),A,58.0
110262,Severn Beach Pocket,2023-06-17T10:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-17T10:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.2
110262,Severn Beach Pocket,2023-06-17T10:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.4
110262,Severn Beach Pocket,2023-06-17T10:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-21.32
110262,Severn Beach Pocket,2023-06-17T10:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,25.59
110262,Severn Beach Pocket,2023-06-17T10:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,7.66
110262,Severn Beach Pocket,2023-06-17T10:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.81
110262,Severn Beach Pocket,2023-06-17T10:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-19.79
110262,Severn Beach Pocket,2023-06-17T10:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,21.58
110262,Severn Beach Pocket,2023-06-17T10:30:00.000+00:00,feeder,11.0,N Current (RMS),A,28.7
110262,Severn Beach Pocket,2023-06-17T10:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,92.1
110262,Severn Beach Pocket,2023-06-17T10:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,133.5
110262,Severn Beach Pocket,2023-06-17T10:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,99.8
110262,Severn Beach Pocket,2023-06-17T10:30:00.000+00:00,transformer,,Temperature,C,30.3
110262,Severn Beach Pocket,2023-06-17T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
110262,Severn Beach Pocket,2023-06-17T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
110262,Severn Beach Pocket,2023-06-17T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
110262,Severn Beach Pocket,2023-06-17T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
110262,Severn Beach Pocket,2023-06-17T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
110262,Severn Beach Pocket,2023-06-17T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
110262,Severn Beach Pocket,2023-06-17T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.62
110262,Severn Beach Pocket,2023-06-17T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.07
110262,Severn Beach Pocket,2023-06-17T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.27
110262,Severn Beach Pocket,2023-06-17T10:30:00.000+00:00,busbar,,L3 Active Power,kW,15.75
110262,Severn Beach Pocket,2023-06-17T10:30:00.000+00:00,busbar,,L2 Active Power,kW,4.29
110262,Severn Beach Pocket,2023-06-17T10:30:00.000+00:00,busbar,,L1 Active Power,kW,43.04
110262,Severn Beach Pocket,2023-06-17T10:30:00.000+00:00,busbar,,N Current (RMS),A,86.3
110262,Severn Beach Pocket,2023-06-17T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
110262,Severn Beach Pocket,2023-06-17T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
110262,Severn Beach Pocket,2023-06-17T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,183.1
110262,Severn Beach Pocket,2023-06-17T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.83
110262,Severn Beach Pocket,2023-06-17T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
110262,Severn Beach Pocket,2023-06-17T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-17T10:20:00.000+00:00,feeder,,L3 Active Power,kW,13.05
110262,Severn Beach Pocket,2023-06-17T10:20:00.000+00:00,feeder,,L2 Active Power,kW,16.35
110262,Severn Beach Pocket,2023-06-17T10:20:00.000+00:00,feeder,,L1 Active Power,kW,14.97
110262,Severn Beach Pocket,2023-06-17T10:20:00.000+00:00,feeder,,N Current (RMS),A,38.7
110262,Severn Beach Pocket,2023-06-17T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,57.5
110262,Severn Beach Pocket,2023-06-17T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,69.0
110262,Severn Beach Pocket,2023-06-17T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,64.2
110262,Severn Beach Pocket,2023-06-17T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
110262,Severn Beach Pocket,2023-06-17T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
110262,Severn Beach Pocket,2023-06-17T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-17T10:20:00.000+00:00,feeder,,L3 Active Power,kW,1.45
110262,Severn Beach Pocket,2023-06-17T10:20:00.000+00:00,feeder,,L2 Active Power,kW,2.92
110262,Severn Beach Pocket,2023-06-17T10:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.51
110262,Severn Beach Pocket,2023-06-17T10:20:00.000+00:00,feeder,,N Current (RMS),A,15.6
110262,Severn Beach Pocket,2023-06-17T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.8
110262,Severn Beach Pocket,2023-06-17T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
110262,Severn Beach Pocket,2023-06-17T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-17T10:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.35
110262,Severn Beach Pocket,2023-06-17T10:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-17T10:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-17T10:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.36
110262,Severn Beach Pocket,2023-06-17T10:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.46
110262,Severn Beach Pocket,2023-06-17T10:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.06
110262,Severn Beach Pocket,2023-06-17T10:20:00.000+00:00,feeder,41.0,N Current (RMS),A,8.6
110262,Severn Beach Pocket,2023-06-17T10:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.9
110262,Severn Beach Pocket,2023-06-17T10:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-17T10:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-17T10:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.55
110262,Severn Beach Pocket,2023-06-17T10:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.18
110262,Severn Beach Pocket,2023-06-17T10:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.58
110262,Severn Beach Pocket,2023-06-17T10:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.31
110262,Severn Beach Pocket,2023-06-17T10:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.22
110262,Severn Beach Pocket,2023-06-17T10:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.84
110262,Severn Beach Pocket,2023-06-17T10:20:00.000+00:00,feeder,31.0,N Current (RMS),A,39.2
110262,Severn Beach Pocket,2023-06-17T10:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,39.1
110262,Severn Beach Pocket,2023-06-17T10:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,44.1
110262,Severn Beach Pocket,2023-06-17T10:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.2
110262,Severn Beach Pocket,2023-06-17T10:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.48
110262,Severn Beach Pocket,2023-06-17T10:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.39
110262,Severn Beach Pocket,2023-06-17T10:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-17T10:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.22
110262,Severn Beach Pocket,2023-06-17T10:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.35
110262,Severn Beach Pocket,2023-06-17T10:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.53
110262,Severn Beach Pocket,2023-06-17T10:20:00.000+00:00,feeder,21.0,N Current (RMS),A,72.3
110262,Severn Beach Pocket,2023-06-17T10:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-17T10:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-06-17T10:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.4
110262,Severn Beach Pocket,2023-06-17T10:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-20.58
110262,Severn Beach Pocket,2023-06-17T10:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,23.31
110262,Severn Beach Pocket,2023-06-17T10:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.54
110262,Severn Beach Pocket,2023-06-17T10:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.39
110262,Severn Beach Pocket,2023-06-17T10:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-18.13
110262,Severn Beach Pocket,2023-06-17T10:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.46
110262,Severn Beach Pocket,2023-06-17T10:20:00.000+00:00,feeder,11.0,N Current (RMS),A,31.1
110262,Severn Beach Pocket,2023-06-17T10:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,88.3
110262,Severn Beach Pocket,2023-06-17T10:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,122.2
110262,Severn Beach Pocket,2023-06-17T10:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.5
110262,Severn Beach Pocket,2023-06-17T10:20:00.000+00:00,transformer,,Temperature,C,30.2
110262,Severn Beach Pocket,2023-06-17T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
110262,Severn Beach Pocket,2023-06-17T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
110262,Severn Beach Pocket,2023-06-17T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
110262,Severn Beach Pocket,2023-06-17T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
110262,Severn Beach Pocket,2023-06-17T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
110262,Severn Beach Pocket,2023-06-17T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
110262,Severn Beach Pocket,2023-06-17T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.39
110262,Severn Beach Pocket,2023-06-17T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.73
110262,Severn Beach Pocket,2023-06-17T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.51
110262,Severn Beach Pocket,2023-06-17T10:20:00.000+00:00,busbar,,L3 Active Power,kW,20.0
110262,Severn Beach Pocket,2023-06-17T10:20:00.000+00:00,busbar,,L2 Active Power,kW,11.46
110262,Severn Beach Pocket,2023-06-17T10:20:00.000+00:00,busbar,,L1 Active Power,kW,32.35
110262,Severn Beach Pocket,2023-06-17T10:20:00.000+00:00,busbar,,N Current (RMS),A,112.8
110262,Severn Beach Pocket,2023-06-17T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
110262,Severn Beach Pocket,2023-06-17T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
110262,Severn Beach Pocket,2023-06-17T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.8
110262,Severn Beach Pocket,2023-06-17T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.74
110262,Severn Beach Pocket,2023-06-17T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-17T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
110262,Severn Beach Pocket,2023-06-17T10:10:00.000+00:00,feeder,,L3 Active Power,kW,13.28
110262,Severn Beach Pocket,2023-06-17T10:10:00.000+00:00,feeder,,L2 Active Power,kW,12.58
110262,Severn Beach Pocket,2023-06-17T10:10:00.000+00:00,feeder,,L1 Active Power,kW,12.48
110262,Severn Beach Pocket,2023-06-17T10:10:00.000+00:00,feeder,,N Current (RMS),A,35.2
110262,Severn Beach Pocket,2023-06-17T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,58.6
110262,Severn Beach Pocket,2023-06-17T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,54.1
110262,Severn Beach Pocket,2023-06-17T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,53.2
110262,Severn Beach Pocket,2023-06-17T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-17T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-17T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-17T10:10:00.000+00:00,feeder,,L3 Active Power,kW,1.4
110262,Severn Beach Pocket,2023-06-17T10:10:00.000+00:00,feeder,,L2 Active Power,kW,1.36
110262,Severn Beach Pocket,2023-06-17T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.31
110262,Severn Beach Pocket,2023-06-17T10:10:00.000+00:00,feeder,,N Current (RMS),A,8.6
110262,Severn Beach Pocket,2023-06-17T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.5
110262,Severn Beach Pocket,2023-06-17T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.2
110262,Severn Beach Pocket,2023-06-17T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-17T10:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.08
110262,Severn Beach Pocket,2023-06-17T10:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-06-17T10:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-17T10:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.24
110262,Severn Beach Pocket,2023-06-17T10:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.42
110262,Severn Beach Pocket,2023-06-17T10:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.13
110262,Severn Beach Pocket,2023-06-17T10:10:00.000+00:00,feeder,41.0,N Current (RMS),A,8.2
110262,Severn Beach Pocket,2023-06-17T10:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.4
110262,Severn Beach Pocket,2023-06-17T10:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-17T10:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-17T10:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.72
110262,Severn Beach Pocket,2023-06-17T10:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.11
110262,Severn Beach Pocket,2023-06-17T10:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.22
110262,Severn Beach Pocket,2023-06-17T10:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.19
110262,Severn Beach Pocket,2023-06-17T10:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.37
110262,Severn Beach Pocket,2023-06-17T10:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.74
110262,Severn Beach Pocket,2023-06-17T10:10:00.000+00:00,feeder,31.0,N Current (RMS),A,16.0
110262,Severn Beach Pocket,2023-06-17T10:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.1
110262,Severn Beach Pocket,2023-06-17T10:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.8
110262,Severn Beach Pocket,2023-06-17T10:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.0
110262,Severn Beach Pocket,2023-06-17T10:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-17T10:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.39
110262,Severn Beach Pocket,2023-06-17T10:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.47
110262,Severn Beach Pocket,2023-06-17T10:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.13
110262,Severn Beach Pocket,2023-06-17T10:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.36
110262,Severn Beach Pocket,2023-06-17T10:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.43
110262,Severn Beach Pocket,2023-06-17T10:10:00.000+00:00,feeder,21.0,N Current (RMS),A,49.4
110262,Severn Beach Pocket,2023-06-17T10:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-17T10:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-17T10:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-17T10:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-23.66
110262,Severn Beach Pocket,2023-06-17T10:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,18.76
110262,Severn Beach Pocket,2023-06-17T10:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,8.18
110262,Severn Beach Pocket,2023-06-17T10:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.71
110262,Severn Beach Pocket,2023-06-17T10:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-16.55
110262,Severn Beach Pocket,2023-06-17T10:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.46
110262,Severn Beach Pocket,2023-06-17T10:10:00.000+00:00,feeder,11.0,N Current (RMS),A,22.3
110262,Severn Beach Pocket,2023-06-17T10:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,101.0
110262,Severn Beach Pocket,2023-06-17T10:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,105.4
110262,Severn Beach Pocket,2023-06-17T10:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,74.2
110262,Severn Beach Pocket,2023-06-17T10:10:00.000+00:00,transformer,,Temperature,C,30.1
110262,Severn Beach Pocket,2023-06-17T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
110262,Severn Beach Pocket,2023-06-17T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
110262,Severn Beach Pocket,2023-06-17T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
110262,Severn Beach Pocket,2023-06-17T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
110262,Severn Beach Pocket,2023-06-17T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
110262,Severn Beach Pocket,2023-06-17T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
110262,Severn Beach Pocket,2023-06-17T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.26
110262,Severn Beach Pocket,2023-06-17T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.84
110262,Severn Beach Pocket,2023-06-17T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.3
110262,Severn Beach Pocket,2023-06-17T10:10:00.000+00:00,busbar,,L3 Active Power,kW,15.53
110262,Severn Beach Pocket,2023-06-17T10:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.18
110262,Severn Beach Pocket,2023-06-17T10:10:00.000+00:00,busbar,,L1 Active Power,kW,32.55
110262,Severn Beach Pocket,2023-06-17T10:10:00.000+00:00,busbar,,N Current (RMS),A,85.1
110262,Severn Beach Pocket,2023-06-17T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
110262,Severn Beach Pocket,2023-06-17T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
110262,Severn Beach Pocket,2023-06-17T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.3
110262,Severn Beach Pocket,2023-06-17T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.95
110262,Severn Beach Pocket,2023-06-17T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.2
110262,Severn Beach Pocket,2023-06-17T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
110262,Severn Beach Pocket,2023-06-17T10:00:00.000+00:00,feeder,,L3 Active Power,kW,12.02
110262,Severn Beach Pocket,2023-06-17T10:00:00.000+00:00,feeder,,L2 Active Power,kW,12.31
110262,Severn Beach Pocket,2023-06-17T10:00:00.000+00:00,feeder,,L1 Active Power,kW,11.96
110262,Severn Beach Pocket,2023-06-17T10:00:00.000+00:00,feeder,,N Current (RMS),A,36.4
110262,Severn Beach Pocket,2023-06-17T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,54.1
110262,Severn Beach Pocket,2023-06-17T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,52.5
110262,Severn Beach Pocket,2023-06-17T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,52.0
110262,Severn Beach Pocket,2023-06-17T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-17T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-17T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-17T10:00:00.000+00:00,feeder,,L3 Active Power,kW,8.57
110262,Severn Beach Pocket,2023-06-17T10:00:00.000+00:00,feeder,,L2 Active Power,kW,1.74
110262,Severn Beach Pocket,2023-06-17T10:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.49
110262,Severn Beach Pocket,2023-06-17T10:00:00.000+00:00,feeder,,N Current (RMS),A,40.0
110262,Severn Beach Pocket,2023-06-17T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,41.4
110262,Severn Beach Pocket,2023-06-17T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.4
110262,Severn Beach Pocket,2023-06-17T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-17T10:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.11
110262,Severn Beach Pocket,2023-06-17T10:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.39
110262,Severn Beach Pocket,2023-06-17T10:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-17T10:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.13
110262,Severn Beach Pocket,2023-06-17T10:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.38
110262,Severn Beach Pocket,2023-06-17T10:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.01
110262,Severn Beach Pocket,2023-06-17T10:00:00.000+00:00,feeder,41.0,N Current (RMS),A,12.8
110262,Severn Beach Pocket,2023-06-17T10:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.3
110262,Severn Beach Pocket,2023-06-17T10:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-17T10:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-17T10:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.77
110262,Severn Beach Pocket,2023-06-17T10:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-17T10:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-17T10:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.17
110262,Severn Beach Pocket,2023-06-17T10:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.74
110262,Severn Beach Pocket,2023-06-17T10:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.65
110262,Severn Beach Pocket,2023-06-17T10:00:00.000+00:00,feeder,31.0,N Current (RMS),A,16.7
110262,Severn Beach Pocket,2023-06-17T10:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.4
110262,Severn Beach Pocket,2023-06-17T10:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-17T10:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-17T10:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.47
110262,Severn Beach Pocket,2023-06-17T10:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.2
110262,Severn Beach Pocket,2023-06-17T10:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-17T10:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.9
110262,Severn Beach Pocket,2023-06-17T10:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.21
110262,Severn Beach Pocket,2023-06-17T10:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.51
110262,Severn Beach Pocket,2023-06-17T10:00:00.000+00:00,feeder,21.0,N Current (RMS),A,70.5
110262,Severn Beach Pocket,2023-06-17T10:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-17T10:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-17T10:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-17T10:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-28.86
110262,Severn Beach Pocket,2023-06-17T10:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,18.66
110262,Severn Beach Pocket,2023-06-17T10:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.64
110262,Severn Beach Pocket,2023-06-17T10:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-10.82
110262,Severn Beach Pocket,2023-06-17T10:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-14.07
110262,Severn Beach Pocket,2023-06-17T10:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.34
110262,Severn Beach Pocket,2023-06-17T10:00:00.000+00:00,feeder,11.0,N Current (RMS),A,20.5
110262,Severn Beach Pocket,2023-06-17T10:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,126.3
110262,Severn Beach Pocket,2023-06-17T10:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,96.7
110262,Severn Beach Pocket,2023-06-17T10:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,61.6
110262,Severn Beach Pocket,2023-06-17T10:00:00.000+00:00,transformer,,Temperature,C,30.1
110262,Severn Beach Pocket,2023-06-17T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
110262,Severn Beach Pocket,2023-06-17T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
110262,Severn Beach Pocket,2023-06-17T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
110262,Severn Beach Pocket,2023-06-17T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
110262,Severn Beach Pocket,2023-06-17T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
110262,Severn Beach Pocket,2023-06-17T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
110262,Severn Beach Pocket,2023-06-17T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.46
110262,Severn Beach Pocket,2023-06-17T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.63
110262,Severn Beach Pocket,2023-06-17T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.27
110262,Severn Beach Pocket,2023-06-17T10:00:00.000+00:00,busbar,,L3 Active Power,kW,17.96
110262,Severn Beach Pocket,2023-06-17T10:00:00.000+00:00,busbar,,L2 Active Power,kW,0.88
110262,Severn Beach Pocket,2023-06-17T10:00:00.000+00:00,busbar,,L1 Active Power,kW,26.97
110262,Severn Beach Pocket,2023-06-17T10:00:00.000+00:00,busbar,,N Current (RMS),A,120.0
110262,Severn Beach Pocket,2023-06-17T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.9
110262,Severn Beach Pocket,2023-06-17T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
110262,Severn Beach Pocket,2023-06-17T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
110262,Severn Beach Pocket,2023-06-17T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.81
110262,Severn Beach Pocket,2023-06-17T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-17T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
110262,Severn Beach Pocket,2023-06-17T09:50:00.000+00:00,feeder,,L3 Active Power,kW,13.01
110262,Severn Beach Pocket,2023-06-17T09:50:00.000+00:00,feeder,,L2 Active Power,kW,11.33
110262,Severn Beach Pocket,2023-06-17T09:50:00.000+00:00,feeder,,L1 Active Power,kW,9.03
110262,Severn Beach Pocket,2023-06-17T09:50:00.000+00:00,feeder,,N Current (RMS),A,39.2
110262,Severn Beach Pocket,2023-06-17T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,57.5
110262,Severn Beach Pocket,2023-06-17T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,49.5
110262,Severn Beach Pocket,2023-06-17T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,41.8
110262,Severn Beach Pocket,2023-06-17T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
110262,Severn Beach Pocket,2023-06-17T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
110262,Severn Beach Pocket,2023-06-17T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-17T09:50:00.000+00:00,feeder,,L3 Active Power,kW,1.71
110262,Severn Beach Pocket,2023-06-17T09:50:00.000+00:00,feeder,,L2 Active Power,kW,2.91
110262,Severn Beach Pocket,2023-06-17T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
110262,Severn Beach Pocket,2023-06-17T09:50:00.000+00:00,feeder,,N Current (RMS),A,12.3
110262,Severn Beach Pocket,2023-06-17T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.5
110262,Severn Beach Pocket,2023-06-17T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
110262,Severn Beach Pocket,2023-06-17T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-17T09:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.03
110262,Severn Beach Pocket,2023-06-17T09:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-17T09:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-17T09:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.99
110262,Severn Beach Pocket,2023-06-17T09:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.43
110262,Severn Beach Pocket,2023-06-17T09:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.0
110262,Severn Beach Pocket,2023-06-17T09:50:00.000+00:00,feeder,41.0,N Current (RMS),A,7.4
110262,Severn Beach Pocket,2023-06-17T09:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.5
110262,Severn Beach Pocket,2023-06-17T09:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-17T09:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-17T09:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.33
110262,Severn Beach Pocket,2023-06-17T09:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-17T09:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-17T09:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.3
110262,Severn Beach Pocket,2023-06-17T09:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.49
110262,Severn Beach Pocket,2023-06-17T09:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.6
110262,Severn Beach Pocket,2023-06-17T09:50:00.000+00:00,feeder,31.0,N Current (RMS),A,13.2
110262,Severn Beach Pocket,2023-06-17T09:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.1
110262,Severn Beach Pocket,2023-06-17T09:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-17T09:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-17T09:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-06-17T09:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.21
110262,Severn Beach Pocket,2023-06-17T09:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.35
110262,Severn Beach Pocket,2023-06-17T09:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.03
110262,Severn Beach Pocket,2023-06-17T09:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.27
110262,Severn Beach Pocket,2023-06-17T09:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.45
110262,Severn Beach Pocket,2023-06-17T09:50:00.000+00:00,feeder,21.0,N Current (RMS),A,62.8
110262,Severn Beach Pocket,2023-06-17T09:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-17T09:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-17T09:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-17T09:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-21.93
110262,Severn Beach Pocket,2023-06-17T09:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,21.29
110262,Severn Beach Pocket,2023-06-17T09:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,6.39
110262,Severn Beach Pocket,2023-06-17T09:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.81
110262,Severn Beach Pocket,2023-06-17T09:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-18.74
110262,Severn Beach Pocket,2023-06-17T09:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.26
110262,Severn Beach Pocket,2023-06-17T09:50:00.000+00:00,feeder,11.0,N Current (RMS),A,15.2
110262,Severn Beach Pocket,2023-06-17T09:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,96.5
110262,Severn Beach Pocket,2023-06-17T09:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,120.0
110262,Severn Beach Pocket,2023-06-17T09:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,67.5
110262,Severn Beach Pocket,2023-06-17T09:50:00.000+00:00,transformer,,Temperature,C,30.1
110262,Severn Beach Pocket,2023-06-17T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
110262,Severn Beach Pocket,2023-06-17T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
110262,Severn Beach Pocket,2023-06-17T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
110262,Severn Beach Pocket,2023-06-17T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
110262,Severn Beach Pocket,2023-06-17T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
110262,Severn Beach Pocket,2023-06-17T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
110262,Severn Beach Pocket,2023-06-17T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.7
110262,Severn Beach Pocket,2023-06-17T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.85
110262,Severn Beach Pocket,2023-06-17T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.77
110262,Severn Beach Pocket,2023-06-17T09:50:00.000+00:00,busbar,,L3 Active Power,kW,16.23
110262,Severn Beach Pocket,2023-06-17T09:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.84
110262,Severn Beach Pocket,2023-06-17T09:50:00.000+00:00,busbar,,L1 Active Power,kW,25.35
110262,Severn Beach Pocket,2023-06-17T09:50:00.000+00:00,busbar,,N Current (RMS),A,116.6
110262,Severn Beach Pocket,2023-06-17T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.6
110262,Severn Beach Pocket,2023-06-17T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
110262,Severn Beach Pocket,2023-06-17T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
110262,Severn Beach Pocket,2023-06-17T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.52
110262,Severn Beach Pocket,2023-06-17T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.5
110262,Severn Beach Pocket,2023-06-17T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
110262,Severn Beach Pocket,2023-06-17T09:40:00.000+00:00,feeder,,L3 Active Power,kW,17.1
110262,Severn Beach Pocket,2023-06-17T09:40:00.000+00:00,feeder,,L2 Active Power,kW,12.51
110262,Severn Beach Pocket,2023-06-17T09:40:00.000+00:00,feeder,,L1 Active Power,kW,10.59
110262,Severn Beach Pocket,2023-06-17T09:40:00.000+00:00,feeder,,N Current (RMS),A,49.8
110262,Severn Beach Pocket,2023-06-17T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,73.8
110262,Severn Beach Pocket,2023-06-17T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,53.9
110262,Severn Beach Pocket,2023-06-17T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,46.9
110262,Severn Beach Pocket,2023-06-17T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-06-17T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
110262,Severn Beach Pocket,2023-06-17T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-06-17T09:40:00.000+00:00,feeder,,L3 Active Power,kW,1.64
110262,Severn Beach Pocket,2023-06-17T09:40:00.000+00:00,feeder,,L2 Active Power,kW,1.66
110262,Severn Beach Pocket,2023-06-17T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.28
110262,Severn Beach Pocket,2023-06-17T09:40:00.000+00:00,feeder,,N Current (RMS),A,9.0
110262,Severn Beach Pocket,2023-06-17T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.3
110262,Severn Beach Pocket,2023-06-17T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.0
110262,Severn Beach Pocket,2023-06-17T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-17T09:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.18
110262,Severn Beach Pocket,2023-06-17T09:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-06-17T09:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-17T09:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.33
110262,Severn Beach Pocket,2023-06-17T09:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.41
110262,Severn Beach Pocket,2023-06-17T09:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.07
110262,Severn Beach Pocket,2023-06-17T09:40:00.000+00:00,feeder,41.0,N Current (RMS),A,9.6
110262,Severn Beach Pocket,2023-06-17T09:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.6
110262,Severn Beach Pocket,2023-06-17T09:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-17T09:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-17T09:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.41
110262,Severn Beach Pocket,2023-06-17T09:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-06-17T09:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-17T09:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.67
110262,Severn Beach Pocket,2023-06-17T09:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.29
110262,Severn Beach Pocket,2023-06-17T09:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.63
110262,Severn Beach Pocket,2023-06-17T09:40:00.000+00:00,feeder,31.0,N Current (RMS),A,33.9
110262,Severn Beach Pocket,2023-06-17T09:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.2
110262,Severn Beach Pocket,2023-06-17T09:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.9
110262,Severn Beach Pocket,2023-06-17T09:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-17T09:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.55
110262,Severn Beach Pocket,2023-06-17T09:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.17
110262,Severn Beach Pocket,2023-06-17T09:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.37
110262,Severn Beach Pocket,2023-06-17T09:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.9
110262,Severn Beach Pocket,2023-06-17T09:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.25
110262,Severn Beach Pocket,2023-06-17T09:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.89
110262,Severn Beach Pocket,2023-06-17T09:40:00.000+00:00,feeder,21.0,N Current (RMS),A,74.7
110262,Severn Beach Pocket,2023-06-17T09:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-17T09:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-17T09:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-17T09:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-27.69
110262,Severn Beach Pocket,2023-06-17T09:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,18.64
110262,Severn Beach Pocket,2023-06-17T09:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.66
110262,Severn Beach Pocket,2023-06-17T09:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-8.84
110262,Severn Beach Pocket,2023-06-17T09:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-14.93
110262,Severn Beach Pocket,2023-06-17T09:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.3
110262,Severn Beach Pocket,2023-06-17T09:40:00.000+00:00,feeder,11.0,N Current (RMS),A,13.3
110262,Severn Beach Pocket,2023-06-17T09:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,121.2
110262,Severn Beach Pocket,2023-06-17T09:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,100.1
110262,Severn Beach Pocket,2023-06-17T09:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.0
110262,Severn Beach Pocket,2023-06-17T09:40:00.000+00:00,transformer,,Temperature,C,30.0
110262,Severn Beach Pocket,2023-06-17T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
110262,Severn Beach Pocket,2023-06-17T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
110262,Severn Beach Pocket,2023-06-17T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
110262,Severn Beach Pocket,2023-06-17T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
110262,Severn Beach Pocket,2023-06-17T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
110262,Severn Beach Pocket,2023-06-17T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
110262,Severn Beach Pocket,2023-06-17T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.18
110262,Severn Beach Pocket,2023-06-17T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.13
110262,Severn Beach Pocket,2023-06-17T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.9
110262,Severn Beach Pocket,2023-06-17T09:40:00.000+00:00,busbar,,L3 Active Power,kW,18.8
110262,Severn Beach Pocket,2023-06-17T09:40:00.000+00:00,busbar,,L2 Active Power,kW,7.71
110262,Severn Beach Pocket,2023-06-17T09:40:00.000+00:00,busbar,,L1 Active Power,kW,24.75
110262,Severn Beach Pocket,2023-06-17T09:40:00.000+00:00,busbar,,N Current (RMS),A,137.1
110262,Severn Beach Pocket,2023-06-17T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.8
110262,Severn Beach Pocket,2023-06-17T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
110262,Severn Beach Pocket,2023-06-17T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
110262,Severn Beach Pocket,2023-06-17T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
110262,Severn Beach Pocket,2023-06-17T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.27
110262,Severn Beach Pocket,2023-06-17T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.3
110262,Severn Beach Pocket,2023-06-17T09:30:00.000+00:00,feeder,,L3 Active Power,kW,16.45
110262,Severn Beach Pocket,2023-06-17T09:30:00.000+00:00,feeder,,L2 Active Power,kW,15.86
110262,Severn Beach Pocket,2023-06-17T09:30:00.000+00:00,feeder,,L1 Active Power,kW,9.67
110262,Severn Beach Pocket,2023-06-17T09:30:00.000+00:00,feeder,,N Current (RMS),A,46.2
110262,Severn Beach Pocket,2023-06-17T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,70.2
110262,Severn Beach Pocket,2023-06-17T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,67.7
110262,Severn Beach Pocket,2023-06-17T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,42.9
110262,Severn Beach Pocket,2023-06-17T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-17T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
110262,Severn Beach Pocket,2023-06-17T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-17T09:30:00.000+00:00,feeder,,L3 Active Power,kW,1.72
110262,Severn Beach Pocket,2023-06-17T09:30:00.000+00:00,feeder,,L2 Active Power,kW,2.33
110262,Severn Beach Pocket,2023-06-17T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
110262,Severn Beach Pocket,2023-06-17T09:30:00.000+00:00,feeder,,N Current (RMS),A,11.7
110262,Severn Beach Pocket,2023-06-17T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.6
110262,Severn Beach Pocket,2023-06-17T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.0
110262,Severn Beach Pocket,2023-06-17T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-17T09:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.24
110262,Severn Beach Pocket,2023-06-17T09:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-17T09:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.41
110262,Severn Beach Pocket,2023-06-17T09:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.11
110262,Severn Beach Pocket,2023-06-17T09:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.25
110262,Severn Beach Pocket,2023-06-17T09:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.0
110262,Severn Beach Pocket,2023-06-17T09:30:00.000+00:00,feeder,41.0,N Current (RMS),A,8.7
110262,Severn Beach Pocket,2023-06-17T09:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.9
110262,Severn Beach Pocket,2023-06-17T09:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,7.7
110262,Severn Beach Pocket,2023-06-17T09:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-17T09:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.64
110262,Severn Beach Pocket,2023-06-17T09:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.14
110262,Severn Beach Pocket,2023-06-17T09:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-17T09:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.99
110262,Severn Beach Pocket,2023-06-17T09:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.21
110262,Severn Beach Pocket,2023-06-17T09:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.56
110262,Severn Beach Pocket,2023-06-17T09:30:00.000+00:00,feeder,31.0,N Current (RMS),A,25.0
110262,Severn Beach Pocket,2023-06-17T09:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.6
110262,Severn Beach Pocket,2023-06-17T09:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.2
110262,Severn Beach Pocket,2023-06-17T09:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-17T09:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.39
110262,Severn Beach Pocket,2023-06-17T09:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.17
110262,Severn Beach Pocket,2023-06-17T09:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.37
110262,Severn Beach Pocket,2023-06-17T09:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.91
110262,Severn Beach Pocket,2023-06-17T09:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.27
110262,Severn Beach Pocket,2023-06-17T09:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.65
110262,Severn Beach Pocket,2023-06-17T09:30:00.000+00:00,feeder,21.0,N Current (RMS),A,63.2
110262,Severn Beach Pocket,2023-06-17T09:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-17T09:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-17T09:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-17T09:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-25.8
110262,Severn Beach Pocket,2023-06-17T09:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,20.4
110262,Severn Beach Pocket,2023-06-17T09:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,7.46
110262,Severn Beach Pocket,2023-06-17T09:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-8.56
110262,Severn Beach Pocket,2023-06-17T09:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-17.19
110262,Severn Beach Pocket,2023-06-17T09:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.53
110262,Severn Beach Pocket,2023-06-17T09:30:00.000+00:00,feeder,11.0,N Current (RMS),A,7.8
110262,Severn Beach Pocket,2023-06-17T09:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,111.7
110262,Severn Beach Pocket,2023-06-17T09:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,112.7
110262,Severn Beach Pocket,2023-06-17T09:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,70.7
110262,Severn Beach Pocket,2023-06-17T09:30:00.000+00:00,transformer,,Temperature,C,29.7
110262,Severn Beach Pocket,2023-06-17T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
110262,Severn Beach Pocket,2023-06-17T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
110262,Severn Beach Pocket,2023-06-17T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
110262,Severn Beach Pocket,2023-06-17T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
110262,Severn Beach Pocket,2023-06-17T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
110262,Severn Beach Pocket,2023-06-17T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
110262,Severn Beach Pocket,2023-06-17T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.37
110262,Severn Beach Pocket,2023-06-17T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.83
110262,Severn Beach Pocket,2023-06-17T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.01
110262,Severn Beach Pocket,2023-06-17T09:30:00.000+00:00,busbar,,L3 Active Power,kW,17.61
110262,Severn Beach Pocket,2023-06-17T09:30:00.000+00:00,busbar,,L2 Active Power,kW,3.19
110262,Severn Beach Pocket,2023-06-17T09:30:00.000+00:00,busbar,,L1 Active Power,kW,26.45
110262,Severn Beach Pocket,2023-06-17T09:30:00.000+00:00,busbar,,N Current (RMS),A,124.3
110262,Severn Beach Pocket,2023-06-17T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
110262,Severn Beach Pocket,2023-06-17T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
110262,Severn Beach Pocket,2023-06-17T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
110262,Severn Beach Pocket,2023-06-17T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.57
110262,Severn Beach Pocket,2023-06-17T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-17T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.42
110262,Severn Beach Pocket,2023-06-17T09:20:00.000+00:00,feeder,,L3 Active Power,kW,14.2
110262,Severn Beach Pocket,2023-06-17T09:20:00.000+00:00,feeder,,L2 Active Power,kW,16.29
110262,Severn Beach Pocket,2023-06-17T09:20:00.000+00:00,feeder,,L1 Active Power,kW,9.34
110262,Severn Beach Pocket,2023-06-17T09:20:00.000+00:00,feeder,,N Current (RMS),A,48.6
110262,Severn Beach Pocket,2023-06-17T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,62.9
110262,Severn Beach Pocket,2023-06-17T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,68.9
110262,Severn Beach Pocket,2023-06-17T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,42.6
110262,Severn Beach Pocket,2023-06-17T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-17T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
110262,Severn Beach Pocket,2023-06-17T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-17T09:20:00.000+00:00,feeder,,L3 Active Power,kW,1.85
110262,Severn Beach Pocket,2023-06-17T09:20:00.000+00:00,feeder,,L2 Active Power,kW,2.8
110262,Severn Beach Pocket,2023-06-17T09:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.73
110262,Severn Beach Pocket,2023-06-17T09:20:00.000+00:00,feeder,,N Current (RMS),A,15.3
110262,Severn Beach Pocket,2023-06-17T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.2
110262,Severn Beach Pocket,2023-06-17T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
110262,Severn Beach Pocket,2023-06-17T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-17T09:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.09
