Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-17T09:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-06-17T09:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.51
110262,Severn Beach Pocket,2023-06-17T09:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.99
110262,Severn Beach Pocket,2023-06-17T09:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.79
110262,Severn Beach Pocket,2023-06-17T09:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.87
110262,Severn Beach Pocket,2023-06-17T09:20:00.000+00:00,feeder,41.0,N Current (RMS),A,7.9
110262,Severn Beach Pocket,2023-06-17T09:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.4
110262,Severn Beach Pocket,2023-06-17T09:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-17T09:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-17T09:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.57
110262,Severn Beach Pocket,2023-06-17T09:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.25
110262,Severn Beach Pocket,2023-06-17T09:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-17T09:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.96
110262,Severn Beach Pocket,2023-06-17T09:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.87
110262,Severn Beach Pocket,2023-06-17T09:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.14
110262,Severn Beach Pocket,2023-06-17T09:20:00.000+00:00,feeder,31.0,N Current (RMS),A,23.3
110262,Severn Beach Pocket,2023-06-17T09:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.3
110262,Severn Beach Pocket,2023-06-17T09:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-17T09:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.2
110262,Severn Beach Pocket,2023-06-17T09:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.42
110262,Severn Beach Pocket,2023-06-17T09:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.03
110262,Severn Beach Pocket,2023-06-17T09:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-17T09:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.79
110262,Severn Beach Pocket,2023-06-17T09:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.19
110262,Severn Beach Pocket,2023-06-17T09:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.91
110262,Severn Beach Pocket,2023-06-17T09:20:00.000+00:00,feeder,21.0,N Current (RMS),A,66.6
110262,Severn Beach Pocket,2023-06-17T09:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-17T09:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-17T09:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-17T09:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-22.81
110262,Severn Beach Pocket,2023-06-17T09:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,19.2
110262,Severn Beach Pocket,2023-06-17T09:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,7.31
110262,Severn Beach Pocket,2023-06-17T09:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.72
110262,Severn Beach Pocket,2023-06-17T09:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-15.59
110262,Severn Beach Pocket,2023-06-17T09:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.29
110262,Severn Beach Pocket,2023-06-17T09:20:00.000+00:00,feeder,11.0,N Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-17T09:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,98.6
110262,Severn Beach Pocket,2023-06-17T09:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,103.4
110262,Severn Beach Pocket,2023-06-17T09:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.2
110262,Severn Beach Pocket,2023-06-17T09:20:00.000+00:00,transformer,,Temperature,C,29.5
110262,Severn Beach Pocket,2023-06-17T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
110262,Severn Beach Pocket,2023-06-17T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
110262,Severn Beach Pocket,2023-06-17T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
110262,Severn Beach Pocket,2023-06-17T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
110262,Severn Beach Pocket,2023-06-17T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
110262,Severn Beach Pocket,2023-06-17T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
110262,Severn Beach Pocket,2023-06-17T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.56
110262,Severn Beach Pocket,2023-06-17T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.45
110262,Severn Beach Pocket,2023-06-17T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.21
110262,Severn Beach Pocket,2023-06-17T09:20:00.000+00:00,busbar,,L3 Active Power,kW,16.07
110262,Severn Beach Pocket,2023-06-17T09:20:00.000+00:00,busbar,,L2 Active Power,kW,4.98
110262,Severn Beach Pocket,2023-06-17T09:20:00.000+00:00,busbar,,L1 Active Power,kW,26.83
110262,Severn Beach Pocket,2023-06-17T09:20:00.000+00:00,busbar,,N Current (RMS),A,113.7
110262,Severn Beach Pocket,2023-06-17T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.9
110262,Severn Beach Pocket,2023-06-17T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
110262,Severn Beach Pocket,2023-06-17T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
110262,Severn Beach Pocket,2023-06-17T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.01
110262,Severn Beach Pocket,2023-06-17T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
110262,Severn Beach Pocket,2023-06-17T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.68
110262,Severn Beach Pocket,2023-06-17T09:10:00.000+00:00,feeder,,L3 Active Power,kW,10.6
110262,Severn Beach Pocket,2023-06-17T09:10:00.000+00:00,feeder,,L2 Active Power,kW,17.2
110262,Severn Beach Pocket,2023-06-17T09:10:00.000+00:00,feeder,,L1 Active Power,kW,12.96
110262,Severn Beach Pocket,2023-06-17T09:10:00.000+00:00,feeder,,N Current (RMS),A,40.6
110262,Severn Beach Pocket,2023-06-17T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,48.5
110262,Severn Beach Pocket,2023-06-17T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,72.1
110262,Severn Beach Pocket,2023-06-17T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,55.7
110262,Severn Beach Pocket,2023-06-17T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-17T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
110262,Severn Beach Pocket,2023-06-17T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-17T09:10:00.000+00:00,feeder,,L3 Active Power,kW,1.85
110262,Severn Beach Pocket,2023-06-17T09:10:00.000+00:00,feeder,,L2 Active Power,kW,1.63
110262,Severn Beach Pocket,2023-06-17T09:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.44
110262,Severn Beach Pocket,2023-06-17T09:10:00.000+00:00,feeder,,N Current (RMS),A,11.3
110262,Severn Beach Pocket,2023-06-17T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.1
110262,Severn Beach Pocket,2023-06-17T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.5
110262,Severn Beach Pocket,2023-06-17T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-17T09:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.09
110262,Severn Beach Pocket,2023-06-17T09:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.12
110262,Severn Beach Pocket,2023-06-17T09:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.42
110262,Severn Beach Pocket,2023-06-17T09:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.28
110262,Severn Beach Pocket,2023-06-17T09:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.73
110262,Severn Beach Pocket,2023-06-17T09:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.95
110262,Severn Beach Pocket,2023-06-17T09:10:00.000+00:00,feeder,41.0,N Current (RMS),A,9.6
110262,Severn Beach Pocket,2023-06-17T09:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.6
110262,Severn Beach Pocket,2023-06-17T09:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-17T09:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-17T09:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.61
110262,Severn Beach Pocket,2023-06-17T09:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.26
110262,Severn Beach Pocket,2023-06-17T09:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-17T09:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.43
110262,Severn Beach Pocket,2023-06-17T09:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.33
110262,Severn Beach Pocket,2023-06-17T09:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.37
110262,Severn Beach Pocket,2023-06-17T09:10:00.000+00:00,feeder,31.0,N Current (RMS),A,16.1
110262,Severn Beach Pocket,2023-06-17T09:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.9
110262,Severn Beach Pocket,2023-06-17T09:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.7
110262,Severn Beach Pocket,2023-06-17T09:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.9
110262,Severn Beach Pocket,2023-06-17T09:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.38
110262,Severn Beach Pocket,2023-06-17T09:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.53
110262,Severn Beach Pocket,2023-06-17T09:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-17T09:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.45
110262,Severn Beach Pocket,2023-06-17T09:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.12
110262,Severn Beach Pocket,2023-06-17T09:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.77
110262,Severn Beach Pocket,2023-06-17T09:10:00.000+00:00,feeder,21.0,N Current (RMS),A,61.4
110262,Severn Beach Pocket,2023-06-17T09:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.1
110262,Severn Beach Pocket,2023-06-17T09:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.5
110262,Severn Beach Pocket,2023-06-17T09:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-17T09:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-21.85
110262,Severn Beach Pocket,2023-06-17T09:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,18.41
110262,Severn Beach Pocket,2023-06-17T09:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.35
110262,Severn Beach Pocket,2023-06-17T09:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.62
110262,Severn Beach Pocket,2023-06-17T09:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-14.44
110262,Severn Beach Pocket,2023-06-17T09:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.49
110262,Severn Beach Pocket,2023-06-17T09:10:00.000+00:00,feeder,11.0,N Current (RMS),A,14.2
110262,Severn Beach Pocket,2023-06-17T09:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,94.2
110262,Severn Beach Pocket,2023-06-17T09:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,96.2
110262,Severn Beach Pocket,2023-06-17T09:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.5
110262,Severn Beach Pocket,2023-06-17T09:10:00.000+00:00,transformer,,Temperature,C,29.2
110262,Severn Beach Pocket,2023-06-17T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
110262,Severn Beach Pocket,2023-06-17T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
110262,Severn Beach Pocket,2023-06-17T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
110262,Severn Beach Pocket,2023-06-17T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
110262,Severn Beach Pocket,2023-06-17T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
110262,Severn Beach Pocket,2023-06-17T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
110262,Severn Beach Pocket,2023-06-17T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.7
110262,Severn Beach Pocket,2023-06-17T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.77
110262,Severn Beach Pocket,2023-06-17T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.85
110262,Severn Beach Pocket,2023-06-17T09:10:00.000+00:00,busbar,,L3 Active Power,kW,12.0
110262,Severn Beach Pocket,2023-06-17T09:10:00.000+00:00,busbar,,L2 Active Power,kW,5.33
110262,Severn Beach Pocket,2023-06-17T09:10:00.000+00:00,busbar,,L1 Active Power,kW,27.1
110262,Severn Beach Pocket,2023-06-17T09:10:00.000+00:00,busbar,,N Current (RMS),A,99.0
110262,Severn Beach Pocket,2023-06-17T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
110262,Severn Beach Pocket,2023-06-17T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
110262,Severn Beach Pocket,2023-06-17T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
110262,Severn Beach Pocket,2023-06-17T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.31
110262,Severn Beach Pocket,2023-06-17T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-17T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
110262,Severn Beach Pocket,2023-06-17T09:00:00.000+00:00,feeder,,L3 Active Power,kW,16.53
110262,Severn Beach Pocket,2023-06-17T09:00:00.000+00:00,feeder,,L2 Active Power,kW,19.28
110262,Severn Beach Pocket,2023-06-17T09:00:00.000+00:00,feeder,,L1 Active Power,kW,14.23
110262,Severn Beach Pocket,2023-06-17T09:00:00.000+00:00,feeder,,N Current (RMS),A,43.0
110262,Severn Beach Pocket,2023-06-17T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,71.1
110262,Severn Beach Pocket,2023-06-17T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,81.0
110262,Severn Beach Pocket,2023-06-17T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,60.6
110262,Severn Beach Pocket,2023-06-17T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-17T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
110262,Severn Beach Pocket,2023-06-17T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-17T09:00:00.000+00:00,feeder,,L3 Active Power,kW,2.03
110262,Severn Beach Pocket,2023-06-17T09:00:00.000+00:00,feeder,,L2 Active Power,kW,1.52
110262,Severn Beach Pocket,2023-06-17T09:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.12
110262,Severn Beach Pocket,2023-06-17T09:00:00.000+00:00,feeder,,N Current (RMS),A,11.3
110262,Severn Beach Pocket,2023-06-17T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.3
110262,Severn Beach Pocket,2023-06-17T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.9
110262,Severn Beach Pocket,2023-06-17T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-17T09:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.01
110262,Severn Beach Pocket,2023-06-17T09:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.14
110262,Severn Beach Pocket,2023-06-17T09:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.52
110262,Severn Beach Pocket,2023-06-17T09:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.1
110262,Severn Beach Pocket,2023-06-17T09:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.54
110262,Severn Beach Pocket,2023-06-17T09:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.83
110262,Severn Beach Pocket,2023-06-17T09:00:00.000+00:00,feeder,41.0,N Current (RMS),A,9.7
110262,Severn Beach Pocket,2023-06-17T09:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.9
110262,Severn Beach Pocket,2023-06-17T09:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-17T09:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-17T09:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.45
110262,Severn Beach Pocket,2023-06-17T09:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-17T09:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-06-17T09:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.76
110262,Severn Beach Pocket,2023-06-17T09:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.27
110262,Severn Beach Pocket,2023-06-17T09:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.98
110262,Severn Beach Pocket,2023-06-17T09:00:00.000+00:00,feeder,31.0,N Current (RMS),A,8.3
110262,Severn Beach Pocket,2023-06-17T09:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.0
110262,Severn Beach Pocket,2023-06-17T09:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.0
110262,Severn Beach Pocket,2023-06-17T09:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.6
110262,Severn Beach Pocket,2023-06-17T09:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-17T09:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.76
110262,Severn Beach Pocket,2023-06-17T09:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-17T09:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.47
110262,Severn Beach Pocket,2023-06-17T09:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.08
110262,Severn Beach Pocket,2023-06-17T09:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.67
110262,Severn Beach Pocket,2023-06-17T09:00:00.000+00:00,feeder,21.0,N Current (RMS),A,46.2
110262,Severn Beach Pocket,2023-06-17T09:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-17T09:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-17T09:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-17T09:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-23.15
110262,Severn Beach Pocket,2023-06-17T09:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,19.41
110262,Severn Beach Pocket,2023-06-17T09:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,7.33
110262,Severn Beach Pocket,2023-06-17T09:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.67
110262,Severn Beach Pocket,2023-06-17T09:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-17.15
110262,Severn Beach Pocket,2023-06-17T09:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.17
110262,Severn Beach Pocket,2023-06-17T09:00:00.000+00:00,feeder,11.0,N Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-17T09:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,99.3
110262,Severn Beach Pocket,2023-06-17T09:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,109.7
110262,Severn Beach Pocket,2023-06-17T09:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,74.8
110262,Severn Beach Pocket,2023-06-17T09:00:00.000+00:00,transformer,,Temperature,C,29.0
110262,Severn Beach Pocket,2023-06-17T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
110262,Severn Beach Pocket,2023-06-17T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
110262,Severn Beach Pocket,2023-06-17T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
110262,Severn Beach Pocket,2023-06-17T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
110262,Severn Beach Pocket,2023-06-17T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
110262,Severn Beach Pocket,2023-06-17T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
110262,Severn Beach Pocket,2023-06-17T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.41
110262,Severn Beach Pocket,2023-06-17T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.8
110262,Severn Beach Pocket,2023-06-17T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.51
110262,Severn Beach Pocket,2023-06-17T09:00:00.000+00:00,busbar,,L3 Active Power,kW,17.23
110262,Severn Beach Pocket,2023-06-17T09:00:00.000+00:00,busbar,,L2 Active Power,kW,5.38
110262,Severn Beach Pocket,2023-06-17T09:00:00.000+00:00,busbar,,L1 Active Power,kW,32.76
110262,Severn Beach Pocket,2023-06-17T09:00:00.000+00:00,busbar,,N Current (RMS),A,93.8
110262,Severn Beach Pocket,2023-06-17T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.4
110262,Severn Beach Pocket,2023-06-17T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
110262,Severn Beach Pocket,2023-06-17T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.3
110262,Severn Beach Pocket,2023-06-17T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.41
110262,Severn Beach Pocket,2023-06-17T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.37
110262,Severn Beach Pocket,2023-06-17T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
110262,Severn Beach Pocket,2023-06-17T08:50:00.000+00:00,feeder,,L3 Active Power,kW,11.64
110262,Severn Beach Pocket,2023-06-17T08:50:00.000+00:00,feeder,,L2 Active Power,kW,19.3
110262,Severn Beach Pocket,2023-06-17T08:50:00.000+00:00,feeder,,L1 Active Power,kW,11.41
110262,Severn Beach Pocket,2023-06-17T08:50:00.000+00:00,feeder,,N Current (RMS),A,46.2
110262,Severn Beach Pocket,2023-06-17T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,51.6
110262,Severn Beach Pocket,2023-06-17T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,80.9
110262,Severn Beach Pocket,2023-06-17T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,49.0
110262,Severn Beach Pocket,2023-06-17T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-17T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
110262,Severn Beach Pocket,2023-06-17T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-17T08:50:00.000+00:00,feeder,,L3 Active Power,kW,1.79
110262,Severn Beach Pocket,2023-06-17T08:50:00.000+00:00,feeder,,L2 Active Power,kW,1.28
110262,Severn Beach Pocket,2023-06-17T08:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.45
110262,Severn Beach Pocket,2023-06-17T08:50:00.000+00:00,feeder,,N Current (RMS),A,13.2
110262,Severn Beach Pocket,2023-06-17T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.1
110262,Severn Beach Pocket,2023-06-17T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.3
110262,Severn Beach Pocket,2023-06-17T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-17T08:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-17T08:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-17T08:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.6
110262,Severn Beach Pocket,2023-06-17T08:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.8
110262,Severn Beach Pocket,2023-06-17T08:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.96
110262,Severn Beach Pocket,2023-06-17T08:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.81
110262,Severn Beach Pocket,2023-06-17T08:50:00.000+00:00,feeder,41.0,N Current (RMS),A,16.6
110262,Severn Beach Pocket,2023-06-17T08:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.9
110262,Severn Beach Pocket,2023-06-17T08:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,7.0
110262,Severn Beach Pocket,2023-06-17T08:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-17T08:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.64
110262,Severn Beach Pocket,2023-06-17T08:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-17T08:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.07
110262,Severn Beach Pocket,2023-06-17T08:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.08
110262,Severn Beach Pocket,2023-06-17T08:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.85
110262,Severn Beach Pocket,2023-06-17T08:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.04
110262,Severn Beach Pocket,2023-06-17T08:50:00.000+00:00,feeder,31.0,N Current (RMS),A,29.8
110262,Severn Beach Pocket,2023-06-17T08:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.0
110262,Severn Beach Pocket,2023-06-17T08:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-17T08:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.9
110262,Severn Beach Pocket,2023-06-17T08:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-17T08:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.82
110262,Severn Beach Pocket,2023-06-17T08:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-17T08:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.58
110262,Severn Beach Pocket,2023-06-17T08:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.19
110262,Severn Beach Pocket,2023-06-17T08:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.88
110262,Severn Beach Pocket,2023-06-17T08:50:00.000+00:00,feeder,21.0,N Current (RMS),A,51.2
110262,Severn Beach Pocket,2023-06-17T08:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-17T08:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-17T08:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-17T08:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-19.83
110262,Severn Beach Pocket,2023-06-17T08:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,19.0
110262,Severn Beach Pocket,2023-06-17T08:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.64
110262,Severn Beach Pocket,2023-06-17T08:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.35
110262,Severn Beach Pocket,2023-06-17T08:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-14.7
110262,Severn Beach Pocket,2023-06-17T08:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.55
110262,Severn Beach Pocket,2023-06-17T08:50:00.000+00:00,feeder,11.0,N Current (RMS),A,22.6
110262,Severn Beach Pocket,2023-06-17T08:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,85.5
110262,Severn Beach Pocket,2023-06-17T08:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,100.3
110262,Severn Beach Pocket,2023-06-17T08:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.4
110262,Severn Beach Pocket,2023-06-17T08:50:00.000+00:00,transformer,,Temperature,C,28.9
110262,Severn Beach Pocket,2023-06-17T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
110262,Severn Beach Pocket,2023-06-17T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
110262,Severn Beach Pocket,2023-06-17T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
110262,Severn Beach Pocket,2023-06-17T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
110262,Severn Beach Pocket,2023-06-17T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
110262,Severn Beach Pocket,2023-06-17T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
110262,Severn Beach Pocket,2023-06-17T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.28
110262,Severn Beach Pocket,2023-06-17T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.93
110262,Severn Beach Pocket,2023-06-17T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.81
110262,Severn Beach Pocket,2023-06-17T08:50:00.000+00:00,busbar,,L3 Active Power,kW,13.54
110262,Severn Beach Pocket,2023-06-17T08:50:00.000+00:00,busbar,,L2 Active Power,kW,7.51
110262,Severn Beach Pocket,2023-06-17T08:50:00.000+00:00,busbar,,L1 Active Power,kW,31.23
110262,Severn Beach Pocket,2023-06-17T08:50:00.000+00:00,busbar,,N Current (RMS),A,99.0
110262,Severn Beach Pocket,2023-06-17T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
110262,Severn Beach Pocket,2023-06-17T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
110262,Severn Beach Pocket,2023-06-17T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.6
110262,Severn Beach Pocket,2023-06-17T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.36
110262,Severn Beach Pocket,2023-06-17T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
110262,Severn Beach Pocket,2023-06-17T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
110262,Severn Beach Pocket,2023-06-17T08:40:00.000+00:00,feeder,,L3 Active Power,kW,10.06
110262,Severn Beach Pocket,2023-06-17T08:40:00.000+00:00,feeder,,L2 Active Power,kW,26.61
110262,Severn Beach Pocket,2023-06-17T08:40:00.000+00:00,feeder,,L1 Active Power,kW,12.06
110262,Severn Beach Pocket,2023-06-17T08:40:00.000+00:00,feeder,,N Current (RMS),A,72.6
110262,Severn Beach Pocket,2023-06-17T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,46.7
110262,Severn Beach Pocket,2023-06-17T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,110.6
110262,Severn Beach Pocket,2023-06-17T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,53.2
110262,Severn Beach Pocket,2023-06-17T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
110262,Severn Beach Pocket,2023-06-17T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
110262,Severn Beach Pocket,2023-06-17T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-17T08:40:00.000+00:00,feeder,,L3 Active Power,kW,2.64
110262,Severn Beach Pocket,2023-06-17T08:40:00.000+00:00,feeder,,L2 Active Power,kW,1.59
110262,Severn Beach Pocket,2023-06-17T08:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
110262,Severn Beach Pocket,2023-06-17T08:40:00.000+00:00,feeder,,N Current (RMS),A,13.5
110262,Severn Beach Pocket,2023-06-17T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.5
110262,Severn Beach Pocket,2023-06-17T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.7
110262,Severn Beach Pocket,2023-06-17T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-17T08:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-17T08:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.06
110262,Severn Beach Pocket,2023-06-17T08:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.6
110262,Severn Beach Pocket,2023-06-17T08:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.79
110262,Severn Beach Pocket,2023-06-17T08:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.75
110262,Severn Beach Pocket,2023-06-17T08:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.39
110262,Severn Beach Pocket,2023-06-17T08:40:00.000+00:00,feeder,41.0,N Current (RMS),A,15.6
110262,Severn Beach Pocket,2023-06-17T08:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.6
110262,Severn Beach Pocket,2023-06-17T08:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-17T08:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,7.6
110262,Severn Beach Pocket,2023-06-17T08:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.55
110262,Severn Beach Pocket,2023-06-17T08:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-17T08:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-06-17T08:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.63
110262,Severn Beach Pocket,2023-06-17T08:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.23
110262,Severn Beach Pocket,2023-06-17T08:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.55
110262,Severn Beach Pocket,2023-06-17T08:40:00.000+00:00,feeder,31.0,N Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-17T08:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.1
110262,Severn Beach Pocket,2023-06-17T08:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.8
110262,Severn Beach Pocket,2023-06-17T08:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-17T08:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.37
110262,Severn Beach Pocket,2023-06-17T08:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.28
110262,Severn Beach Pocket,2023-06-17T08:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-17T08:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.03
110262,Severn Beach Pocket,2023-06-17T08:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.41
110262,Severn Beach Pocket,2023-06-17T08:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.53
110262,Severn Beach Pocket,2023-06-17T08:40:00.000+00:00,feeder,21.0,N Current (RMS),A,55.4
110262,Severn Beach Pocket,2023-06-17T08:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.6
110262,Severn Beach Pocket,2023-06-17T08:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.7
110262,Severn Beach Pocket,2023-06-17T08:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.1
110262,Severn Beach Pocket,2023-06-17T08:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-24.83
110262,Severn Beach Pocket,2023-06-17T08:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,15.16
110262,Severn Beach Pocket,2023-06-17T08:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,7.92
110262,Severn Beach Pocket,2023-06-17T08:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.12
110262,Severn Beach Pocket,2023-06-17T08:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-14.51
110262,Severn Beach Pocket,2023-06-17T08:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.85
110262,Severn Beach Pocket,2023-06-17T08:40:00.000+00:00,feeder,11.0,N Current (RMS),A,11.4
110262,Severn Beach Pocket,2023-06-17T08:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,106.4
110262,Severn Beach Pocket,2023-06-17T08:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,88.4
110262,Severn Beach Pocket,2023-06-17T08:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,66.9
110262,Severn Beach Pocket,2023-06-17T08:40:00.000+00:00,transformer,,Temperature,C,28.7
110262,Severn Beach Pocket,2023-06-17T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
110262,Severn Beach Pocket,2023-06-17T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
110262,Severn Beach Pocket,2023-06-17T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
110262,Severn Beach Pocket,2023-06-17T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
110262,Severn Beach Pocket,2023-06-17T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
110262,Severn Beach Pocket,2023-06-17T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
110262,Severn Beach Pocket,2023-06-17T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.64
110262,Severn Beach Pocket,2023-06-17T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.59
110262,Severn Beach Pocket,2023-06-17T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.65
110262,Severn Beach Pocket,2023-06-17T08:40:00.000+00:00,busbar,,L3 Active Power,kW,14.04
110262,Severn Beach Pocket,2023-06-17T08:40:00.000+00:00,busbar,,L2 Active Power,kW,15.25
110262,Severn Beach Pocket,2023-06-17T08:40:00.000+00:00,busbar,,L1 Active Power,kW,28.35
110262,Severn Beach Pocket,2023-06-17T08:40:00.000+00:00,busbar,,N Current (RMS),A,121.3
110262,Severn Beach Pocket,2023-06-17T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.8
110262,Severn Beach Pocket,2023-06-17T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
110262,Severn Beach Pocket,2023-06-17T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
110262,Severn Beach Pocket,2023-06-17T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.65
110262,Severn Beach Pocket,2023-06-17T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
110262,Severn Beach Pocket,2023-06-17T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.48
110262,Severn Beach Pocket,2023-06-17T08:30:00.000+00:00,feeder,,L3 Active Power,kW,8.32
110262,Severn Beach Pocket,2023-06-17T08:30:00.000+00:00,feeder,,L2 Active Power,kW,12.57
110262,Severn Beach Pocket,2023-06-17T08:30:00.000+00:00,feeder,,L1 Active Power,kW,12.72
110262,Severn Beach Pocket,2023-06-17T08:30:00.000+00:00,feeder,,N Current (RMS),A,38.0
110262,Severn Beach Pocket,2023-06-17T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,40.7
110262,Severn Beach Pocket,2023-06-17T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,55.6
110262,Severn Beach Pocket,2023-06-17T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,55.4
110262,Severn Beach Pocket,2023-06-17T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-17T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
110262,Severn Beach Pocket,2023-06-17T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-17T08:30:00.000+00:00,feeder,,L3 Active Power,kW,4.63
110262,Severn Beach Pocket,2023-06-17T08:30:00.000+00:00,feeder,,L2 Active Power,kW,1.39
110262,Severn Beach Pocket,2023-06-17T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
110262,Severn Beach Pocket,2023-06-17T08:30:00.000+00:00,feeder,,N Current (RMS),A,18.7
110262,Severn Beach Pocket,2023-06-17T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.6
110262,Severn Beach Pocket,2023-06-17T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.7
110262,Severn Beach Pocket,2023-06-17T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-17T08:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-17T08:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-06-17T08:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.5
110262,Severn Beach Pocket,2023-06-17T08:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.82
110262,Severn Beach Pocket,2023-06-17T08:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.31
110262,Severn Beach Pocket,2023-06-17T08:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.93
110262,Severn Beach Pocket,2023-06-17T08:30:00.000+00:00,feeder,41.0,N Current (RMS),A,27.9
110262,Severn Beach Pocket,2023-06-17T08:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.7
110262,Severn Beach Pocket,2023-06-17T08:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.3
110262,Severn Beach Pocket,2023-06-17T08:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.6
110262,Severn Beach Pocket,2023-06-17T08:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.16
110262,Severn Beach Pocket,2023-06-17T08:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-17T08:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-17T08:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.72
110262,Severn Beach Pocket,2023-06-17T08:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.76
110262,Severn Beach Pocket,2023-06-17T08:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.14
110262,Severn Beach Pocket,2023-06-17T08:30:00.000+00:00,feeder,31.0,N Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-06-17T08:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-17T08:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-17T08:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.6
110262,Severn Beach Pocket,2023-06-17T08:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-17T08:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.47
110262,Severn Beach Pocket,2023-06-17T08:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.42
110262,Severn Beach Pocket,2023-06-17T08:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.3
110262,Severn Beach Pocket,2023-06-17T08:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.55
110262,Severn Beach Pocket,2023-06-17T08:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.67
110262,Severn Beach Pocket,2023-06-17T08:30:00.000+00:00,feeder,21.0,N Current (RMS),A,46.6
110262,Severn Beach Pocket,2023-06-17T08:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.1
110262,Severn Beach Pocket,2023-06-17T08:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.0
110262,Severn Beach Pocket,2023-06-17T08:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-17T08:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-18.12
110262,Severn Beach Pocket,2023-06-17T08:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.7
110262,Severn Beach Pocket,2023-06-17T08:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,6.22
110262,Severn Beach Pocket,2023-06-17T08:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.85
110262,Severn Beach Pocket,2023-06-17T08:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.91
110262,Severn Beach Pocket,2023-06-17T08:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.19
110262,Severn Beach Pocket,2023-06-17T08:30:00.000+00:00,feeder,11.0,N Current (RMS),A,6.6
110262,Severn Beach Pocket,2023-06-17T08:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,76.5
110262,Severn Beach Pocket,2023-06-17T08:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,76.3
110262,Severn Beach Pocket,2023-06-17T08:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.2
110262,Severn Beach Pocket,2023-06-17T08:30:00.000+00:00,transformer,,Temperature,C,28.6
110262,Severn Beach Pocket,2023-06-17T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
110262,Severn Beach Pocket,2023-06-17T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
110262,Severn Beach Pocket,2023-06-17T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
110262,Severn Beach Pocket,2023-06-17T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
110262,Severn Beach Pocket,2023-06-17T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
110262,Severn Beach Pocket,2023-06-17T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
110262,Severn Beach Pocket,2023-06-17T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.37
110262,Severn Beach Pocket,2023-06-17T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.39
110262,Severn Beach Pocket,2023-06-17T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.61
110262,Severn Beach Pocket,2023-06-17T08:30:00.000+00:00,busbar,,L3 Active Power,kW,14.95
110262,Severn Beach Pocket,2023-06-17T08:30:00.000+00:00,busbar,,L2 Active Power,kW,5.59
110262,Severn Beach Pocket,2023-06-17T08:30:00.000+00:00,busbar,,L1 Active Power,kW,27.66
110262,Severn Beach Pocket,2023-06-17T08:30:00.000+00:00,busbar,,N Current (RMS),A,94.8
110262,Severn Beach Pocket,2023-06-17T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
110262,Severn Beach Pocket,2023-06-17T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
110262,Severn Beach Pocket,2023-06-17T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
110262,Severn Beach Pocket,2023-06-17T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.97
110262,Severn Beach Pocket,2023-06-17T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-17T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
110262,Severn Beach Pocket,2023-06-17T08:20:00.000+00:00,feeder,,L3 Active Power,kW,17.74
110262,Severn Beach Pocket,2023-06-17T08:20:00.000+00:00,feeder,,L2 Active Power,kW,14.35
110262,Severn Beach Pocket,2023-06-17T08:20:00.000+00:00,feeder,,L1 Active Power,kW,12.18
110262,Severn Beach Pocket,2023-06-17T08:20:00.000+00:00,feeder,,N Current (RMS),A,44.7
110262,Severn Beach Pocket,2023-06-17T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,76.4
110262,Severn Beach Pocket,2023-06-17T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,61.7
110262,Severn Beach Pocket,2023-06-17T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,52.8
110262,Severn Beach Pocket,2023-06-17T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-17T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.18
110262,Severn Beach Pocket,2023-06-17T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-17T08:20:00.000+00:00,feeder,,L3 Active Power,kW,2.89
110262,Severn Beach Pocket,2023-06-17T08:20:00.000+00:00,feeder,,L2 Active Power,kW,5.63
110262,Severn Beach Pocket,2023-06-17T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.16
110262,Severn Beach Pocket,2023-06-17T08:20:00.000+00:00,feeder,,N Current (RMS),A,22.6
110262,Severn Beach Pocket,2023-06-17T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.7
110262,Severn Beach Pocket,2023-06-17T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.5
110262,Severn Beach Pocket,2023-06-17T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-17T08:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.08
110262,Severn Beach Pocket,2023-06-17T08:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.5
110262,Severn Beach Pocket,2023-06-17T08:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.41
110262,Severn Beach Pocket,2023-06-17T08:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.45
110262,Severn Beach Pocket,2023-06-17T08:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.14
110262,Severn Beach Pocket,2023-06-17T08:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.84
110262,Severn Beach Pocket,2023-06-17T08:20:00.000+00:00,feeder,41.0,N Current (RMS),A,22.0
110262,Severn Beach Pocket,2023-06-17T08:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,24.4
110262,Severn Beach Pocket,2023-06-17T08:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,7.4
110262,Severn Beach Pocket,2023-06-17T08:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-17T08:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.18
110262,Severn Beach Pocket,2023-06-17T08:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-17T08:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.01
110262,Severn Beach Pocket,2023-06-17T08:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.5
110262,Severn Beach Pocket,2023-06-17T08:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.93
110262,Severn Beach Pocket,2023-06-17T08:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.72
110262,Severn Beach Pocket,2023-06-17T08:20:00.000+00:00,feeder,31.0,N Current (RMS),A,12.9
110262,Severn Beach Pocket,2023-06-17T08:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-17T08:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.3
110262,Severn Beach Pocket,2023-06-17T08:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-17T08:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.36
110262,Severn Beach Pocket,2023-06-17T08:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.72
110262,Severn Beach Pocket,2023-06-17T08:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.38
110262,Severn Beach Pocket,2023-06-17T08:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.52
110262,Severn Beach Pocket,2023-06-17T08:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.1
110262,Severn Beach Pocket,2023-06-17T08:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.72
110262,Severn Beach Pocket,2023-06-17T08:20:00.000+00:00,feeder,21.0,N Current (RMS),A,62.6
110262,Severn Beach Pocket,2023-06-17T08:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-17T08:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-17T08:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-17T08:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-21.1
110262,Severn Beach Pocket,2023-06-17T08:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,17.8
110262,Severn Beach Pocket,2023-06-17T08:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.73
110262,Severn Beach Pocket,2023-06-17T08:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.5
110262,Severn Beach Pocket,2023-06-17T08:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-15.58
110262,Severn Beach Pocket,2023-06-17T08:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.04
110262,Severn Beach Pocket,2023-06-17T08:20:00.000+00:00,feeder,11.0,N Current (RMS),A,12.9
110262,Severn Beach Pocket,2023-06-17T08:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,90.4
110262,Severn Beach Pocket,2023-06-17T08:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,100.7
110262,Severn Beach Pocket,2023-06-17T08:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.6
110262,Severn Beach Pocket,2023-06-17T08:20:00.000+00:00,transformer,,Temperature,C,28.5
110262,Severn Beach Pocket,2023-06-17T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
110262,Severn Beach Pocket,2023-06-17T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
110262,Severn Beach Pocket,2023-06-17T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
110262,Severn Beach Pocket,2023-06-17T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
110262,Severn Beach Pocket,2023-06-17T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
110262,Severn Beach Pocket,2023-06-17T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
110262,Severn Beach Pocket,2023-06-17T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.26
110262,Severn Beach Pocket,2023-06-17T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.93
110262,Severn Beach Pocket,2023-06-17T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.34
110262,Severn Beach Pocket,2023-06-17T08:20:00.000+00:00,busbar,,L3 Active Power,kW,23.6
110262,Severn Beach Pocket,2023-06-17T08:20:00.000+00:00,busbar,,L2 Active Power,kW,8.37
110262,Severn Beach Pocket,2023-06-17T08:20:00.000+00:00,busbar,,L1 Active Power,kW,25.66
