Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-17T08:20:00.000+00:00,busbar,,N Current (RMS),A,133.5
110262,Severn Beach Pocket,2023-06-17T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.2
110262,Severn Beach Pocket,2023-06-17T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
110262,Severn Beach Pocket,2023-06-17T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
110262,Severn Beach Pocket,2023-06-17T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.8
110262,Severn Beach Pocket,2023-06-17T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-17T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.21
110262,Severn Beach Pocket,2023-06-17T08:10:00.000+00:00,feeder,,L3 Active Power,kW,11.73
110262,Severn Beach Pocket,2023-06-17T08:10:00.000+00:00,feeder,,L2 Active Power,kW,19.79
110262,Severn Beach Pocket,2023-06-17T08:10:00.000+00:00,feeder,,L1 Active Power,kW,9.86
110262,Severn Beach Pocket,2023-06-17T08:10:00.000+00:00,feeder,,N Current (RMS),A,53.9
110262,Severn Beach Pocket,2023-06-17T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,53.8
110262,Severn Beach Pocket,2023-06-17T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,82.1
110262,Severn Beach Pocket,2023-06-17T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,45.7
110262,Severn Beach Pocket,2023-06-17T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
110262,Severn Beach Pocket,2023-06-17T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
110262,Severn Beach Pocket,2023-06-17T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-17T08:10:00.000+00:00,feeder,,L3 Active Power,kW,1.81
110262,Severn Beach Pocket,2023-06-17T08:10:00.000+00:00,feeder,,L2 Active Power,kW,2.04
110262,Severn Beach Pocket,2023-06-17T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.5
110262,Severn Beach Pocket,2023-06-17T08:10:00.000+00:00,feeder,,N Current (RMS),A,13.1
110262,Severn Beach Pocket,2023-06-17T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.2
110262,Severn Beach Pocket,2023-06-17T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
110262,Severn Beach Pocket,2023-06-17T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-17T08:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-17T08:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-06-17T08:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.35
110262,Severn Beach Pocket,2023-06-17T08:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.68
110262,Severn Beach Pocket,2023-06-17T08:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.44
110262,Severn Beach Pocket,2023-06-17T08:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.79
110262,Severn Beach Pocket,2023-06-17T08:10:00.000+00:00,feeder,41.0,N Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-17T08:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-17T08:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-17T08:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-17T08:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.36
110262,Severn Beach Pocket,2023-06-17T08:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-17T08:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-17T08:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.34
110262,Severn Beach Pocket,2023-06-17T08:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.12
110262,Severn Beach Pocket,2023-06-17T08:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.28
110262,Severn Beach Pocket,2023-06-17T08:10:00.000+00:00,feeder,31.0,N Current (RMS),A,30.6
110262,Severn Beach Pocket,2023-06-17T08:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.5
110262,Severn Beach Pocket,2023-06-17T08:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.2
110262,Severn Beach Pocket,2023-06-17T08:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.9
110262,Severn Beach Pocket,2023-06-17T08:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-17T08:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.67
110262,Severn Beach Pocket,2023-06-17T08:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-17T08:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.44
110262,Severn Beach Pocket,2023-06-17T08:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.23
110262,Severn Beach Pocket,2023-06-17T08:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.24
110262,Severn Beach Pocket,2023-06-17T08:10:00.000+00:00,feeder,21.0,N Current (RMS),A,35.9
110262,Severn Beach Pocket,2023-06-17T08:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-17T08:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-17T08:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.1
110262,Severn Beach Pocket,2023-06-17T08:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-18.27
110262,Severn Beach Pocket,2023-06-17T08:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.16
110262,Severn Beach Pocket,2023-06-17T08:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.93
110262,Severn Beach Pocket,2023-06-17T08:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.11
110262,Severn Beach Pocket,2023-06-17T08:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.82
110262,Severn Beach Pocket,2023-06-17T08:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.8
110262,Severn Beach Pocket,2023-06-17T08:10:00.000+00:00,feeder,11.0,N Current (RMS),A,40.6
110262,Severn Beach Pocket,2023-06-17T08:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,77.8
110262,Severn Beach Pocket,2023-06-17T08:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.8
110262,Severn Beach Pocket,2023-06-17T08:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.1
110262,Severn Beach Pocket,2023-06-17T08:10:00.000+00:00,transformer,,Temperature,C,28.4
110262,Severn Beach Pocket,2023-06-17T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
110262,Severn Beach Pocket,2023-06-17T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
110262,Severn Beach Pocket,2023-06-17T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
110262,Severn Beach Pocket,2023-06-17T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
110262,Severn Beach Pocket,2023-06-17T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
110262,Severn Beach Pocket,2023-06-17T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
110262,Severn Beach Pocket,2023-06-17T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.88
110262,Severn Beach Pocket,2023-06-17T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.12
110262,Severn Beach Pocket,2023-06-17T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.72
110262,Severn Beach Pocket,2023-06-17T08:10:00.000+00:00,busbar,,L3 Active Power,kW,15.9
110262,Severn Beach Pocket,2023-06-17T08:10:00.000+00:00,busbar,,L2 Active Power,kW,15.35
110262,Severn Beach Pocket,2023-06-17T08:10:00.000+00:00,busbar,,L1 Active Power,kW,25.46
110262,Severn Beach Pocket,2023-06-17T08:10:00.000+00:00,busbar,,N Current (RMS),A,124.0
110262,Severn Beach Pocket,2023-06-17T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
110262,Severn Beach Pocket,2023-06-17T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
110262,Severn Beach Pocket,2023-06-17T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
110262,Severn Beach Pocket,2023-06-17T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.11
110262,Severn Beach Pocket,2023-06-17T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
110262,Severn Beach Pocket,2023-06-17T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.14
110262,Severn Beach Pocket,2023-06-17T08:00:00.000+00:00,feeder,,L3 Active Power,kW,17.28
110262,Severn Beach Pocket,2023-06-17T08:00:00.000+00:00,feeder,,L2 Active Power,kW,17.95
110262,Severn Beach Pocket,2023-06-17T08:00:00.000+00:00,feeder,,L1 Active Power,kW,9.52
110262,Severn Beach Pocket,2023-06-17T08:00:00.000+00:00,feeder,,N Current (RMS),A,53.9
110262,Severn Beach Pocket,2023-06-17T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,75.4
110262,Severn Beach Pocket,2023-06-17T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,75.9
110262,Severn Beach Pocket,2023-06-17T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,42.6
110262,Severn Beach Pocket,2023-06-17T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
110262,Severn Beach Pocket,2023-06-17T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-06-17T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-17T08:00:00.000+00:00,feeder,,L3 Active Power,kW,1.46
110262,Severn Beach Pocket,2023-06-17T08:00:00.000+00:00,feeder,,L2 Active Power,kW,2.53
110262,Severn Beach Pocket,2023-06-17T08:00:00.000+00:00,feeder,,L1 Active Power,kW,2.23
110262,Severn Beach Pocket,2023-06-17T08:00:00.000+00:00,feeder,,N Current (RMS),A,11.1
110262,Severn Beach Pocket,2023-06-17T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.1
110262,Severn Beach Pocket,2023-06-17T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.9
110262,Severn Beach Pocket,2023-06-17T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.8
110262,Severn Beach Pocket,2023-06-17T08:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.03
110262,Severn Beach Pocket,2023-06-17T08:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-17T08:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.55
110262,Severn Beach Pocket,2023-06-17T08:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.01
110262,Severn Beach Pocket,2023-06-17T08:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.52
110262,Severn Beach Pocket,2023-06-17T08:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.08
110262,Severn Beach Pocket,2023-06-17T08:00:00.000+00:00,feeder,41.0,N Current (RMS),A,32.7
110262,Severn Beach Pocket,2023-06-17T08:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-17T08:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.6
110262,Severn Beach Pocket,2023-06-17T08:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-17T08:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.21
110262,Severn Beach Pocket,2023-06-17T08:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-17T08:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-17T08:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.03
110262,Severn Beach Pocket,2023-06-17T08:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.59
110262,Severn Beach Pocket,2023-06-17T08:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.56
110262,Severn Beach Pocket,2023-06-17T08:00:00.000+00:00,feeder,31.0,N Current (RMS),A,23.8
110262,Severn Beach Pocket,2023-06-17T08:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.6
110262,Severn Beach Pocket,2023-06-17T08:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.2
110262,Severn Beach Pocket,2023-06-17T08:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-17T08:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-17T08:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.65
110262,Severn Beach Pocket,2023-06-17T08:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.53
110262,Severn Beach Pocket,2023-06-17T08:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.4
110262,Severn Beach Pocket,2023-06-17T08:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.27
110262,Severn Beach Pocket,2023-06-17T08:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.21
110262,Severn Beach Pocket,2023-06-17T08:00:00.000+00:00,feeder,21.0,N Current (RMS),A,28.2
110262,Severn Beach Pocket,2023-06-17T08:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-17T08:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-17T08:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.2
110262,Severn Beach Pocket,2023-06-17T08:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-19.04
110262,Severn Beach Pocket,2023-06-17T08:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.44
110262,Severn Beach Pocket,2023-06-17T08:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.9
110262,Severn Beach Pocket,2023-06-17T08:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.86
110262,Severn Beach Pocket,2023-06-17T08:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.69
110262,Severn Beach Pocket,2023-06-17T08:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.91
110262,Severn Beach Pocket,2023-06-17T08:00:00.000+00:00,feeder,11.0,N Current (RMS),A,43.5
110262,Severn Beach Pocket,2023-06-17T08:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,82.9
110262,Severn Beach Pocket,2023-06-17T08:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,68.3
110262,Severn Beach Pocket,2023-06-17T08:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,78.1
110262,Severn Beach Pocket,2023-06-17T08:00:00.000+00:00,transformer,,Temperature,C,28.3
110262,Severn Beach Pocket,2023-06-17T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
110262,Severn Beach Pocket,2023-06-17T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
110262,Severn Beach Pocket,2023-06-17T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
110262,Severn Beach Pocket,2023-06-17T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
110262,Severn Beach Pocket,2023-06-17T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
110262,Severn Beach Pocket,2023-06-17T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
110262,Severn Beach Pocket,2023-06-17T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.71
110262,Severn Beach Pocket,2023-06-17T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.13
110262,Severn Beach Pocket,2023-06-17T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.25
110262,Severn Beach Pocket,2023-06-17T08:00:00.000+00:00,busbar,,L3 Active Power,kW,20.3
110262,Severn Beach Pocket,2023-06-17T08:00:00.000+00:00,busbar,,L2 Active Power,kW,17.63
110262,Severn Beach Pocket,2023-06-17T08:00:00.000+00:00,busbar,,L1 Active Power,kW,34.51
110262,Severn Beach Pocket,2023-06-17T08:00:00.000+00:00,busbar,,N Current (RMS),A,126.8
110262,Severn Beach Pocket,2023-06-17T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
110262,Severn Beach Pocket,2023-06-17T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
110262,Severn Beach Pocket,2023-06-17T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.2
110262,Severn Beach Pocket,2023-06-17T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.76
110262,Severn Beach Pocket,2023-06-17T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-17T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.1
110262,Severn Beach Pocket,2023-06-17T07:50:00.000+00:00,feeder,,L3 Active Power,kW,10.46
110262,Severn Beach Pocket,2023-06-17T07:50:00.000+00:00,feeder,,L2 Active Power,kW,16.92
110262,Severn Beach Pocket,2023-06-17T07:50:00.000+00:00,feeder,,L1 Active Power,kW,13.85
110262,Severn Beach Pocket,2023-06-17T07:50:00.000+00:00,feeder,,N Current (RMS),A,38.6
110262,Severn Beach Pocket,2023-06-17T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,48.2
110262,Severn Beach Pocket,2023-06-17T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,71.1
110262,Severn Beach Pocket,2023-06-17T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,60.1
110262,Severn Beach Pocket,2023-06-17T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
110262,Severn Beach Pocket,2023-06-17T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-06-17T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-17T07:50:00.000+00:00,feeder,,L3 Active Power,kW,2.08
110262,Severn Beach Pocket,2023-06-17T07:50:00.000+00:00,feeder,,L2 Active Power,kW,1.09
110262,Severn Beach Pocket,2023-06-17T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.89
110262,Severn Beach Pocket,2023-06-17T07:50:00.000+00:00,feeder,,N Current (RMS),A,9.2
110262,Severn Beach Pocket,2023-06-17T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.6
110262,Severn Beach Pocket,2023-06-17T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-17T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-17T07:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-17T07:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-17T07:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.65
110262,Severn Beach Pocket,2023-06-17T07:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.97
110262,Severn Beach Pocket,2023-06-17T07:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.38
110262,Severn Beach Pocket,2023-06-17T07:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.31
110262,Severn Beach Pocket,2023-06-17T07:50:00.000+00:00,feeder,41.0,N Current (RMS),A,40.7
110262,Severn Beach Pocket,2023-06-17T07:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-17T07:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,42.4
110262,Severn Beach Pocket,2023-06-17T07:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,6.4
110262,Severn Beach Pocket,2023-06-17T07:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.33
110262,Severn Beach Pocket,2023-06-17T07:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-17T07:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-17T07:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.85
110262,Severn Beach Pocket,2023-06-17T07:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.31
110262,Severn Beach Pocket,2023-06-17T07:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.84
110262,Severn Beach Pocket,2023-06-17T07:50:00.000+00:00,feeder,31.0,N Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-17T07:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-17T07:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-06-17T07:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-17T07:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-17T07:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.69
110262,Severn Beach Pocket,2023-06-17T07:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.37
110262,Severn Beach Pocket,2023-06-17T07:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.55
110262,Severn Beach Pocket,2023-06-17T07:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.31
110262,Severn Beach Pocket,2023-06-17T07:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.68
110262,Severn Beach Pocket,2023-06-17T07:50:00.000+00:00,feeder,21.0,N Current (RMS),A,34.4
110262,Severn Beach Pocket,2023-06-17T07:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-17T07:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-17T07:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-17T07:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-15.57
110262,Severn Beach Pocket,2023-06-17T07:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.54
110262,Severn Beach Pocket,2023-06-17T07:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.59
110262,Severn Beach Pocket,2023-06-17T07:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.09
110262,Severn Beach Pocket,2023-06-17T07:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.32
110262,Severn Beach Pocket,2023-06-17T07:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.26
110262,Severn Beach Pocket,2023-06-17T07:50:00.000+00:00,feeder,11.0,N Current (RMS),A,43.2
110262,Severn Beach Pocket,2023-06-17T07:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,66.2
110262,Severn Beach Pocket,2023-06-17T07:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,59.3
110262,Severn Beach Pocket,2023-06-17T07:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.1
110262,Severn Beach Pocket,2023-06-17T07:50:00.000+00:00,transformer,,Temperature,C,28.3
110262,Severn Beach Pocket,2023-06-17T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
110262,Severn Beach Pocket,2023-06-17T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
110262,Severn Beach Pocket,2023-06-17T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
110262,Severn Beach Pocket,2023-06-17T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
110262,Severn Beach Pocket,2023-06-17T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
110262,Severn Beach Pocket,2023-06-17T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
110262,Severn Beach Pocket,2023-06-17T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.82
110262,Severn Beach Pocket,2023-06-17T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.74
110262,Severn Beach Pocket,2023-06-17T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
110262,Severn Beach Pocket,2023-06-17T07:50:00.000+00:00,busbar,,L3 Active Power,kW,11.83
110262,Severn Beach Pocket,2023-06-17T07:50:00.000+00:00,busbar,,L2 Active Power,kW,19.06
110262,Severn Beach Pocket,2023-06-17T07:50:00.000+00:00,busbar,,L1 Active Power,kW,27.83
110262,Severn Beach Pocket,2023-06-17T07:50:00.000+00:00,busbar,,N Current (RMS),A,129.8
110262,Severn Beach Pocket,2023-06-17T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
110262,Severn Beach Pocket,2023-06-17T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
110262,Severn Beach Pocket,2023-06-17T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
110262,Severn Beach Pocket,2023-06-17T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.63
110262,Severn Beach Pocket,2023-06-17T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
110262,Severn Beach Pocket,2023-06-17T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
110262,Severn Beach Pocket,2023-06-17T07:40:00.000+00:00,feeder,,L3 Active Power,kW,12.73
110262,Severn Beach Pocket,2023-06-17T07:40:00.000+00:00,feeder,,L2 Active Power,kW,13.34
110262,Severn Beach Pocket,2023-06-17T07:40:00.000+00:00,feeder,,L1 Active Power,kW,15.19
110262,Severn Beach Pocket,2023-06-17T07:40:00.000+00:00,feeder,,N Current (RMS),A,36.1
110262,Severn Beach Pocket,2023-06-17T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,56.3
110262,Severn Beach Pocket,2023-06-17T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,57.0
110262,Severn Beach Pocket,2023-06-17T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,65.8
110262,Severn Beach Pocket,2023-06-17T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
110262,Severn Beach Pocket,2023-06-17T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
110262,Severn Beach Pocket,2023-06-17T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-17T07:40:00.000+00:00,feeder,,L3 Active Power,kW,1.4
110262,Severn Beach Pocket,2023-06-17T07:40:00.000+00:00,feeder,,L2 Active Power,kW,0.89
110262,Severn Beach Pocket,2023-06-17T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.47
110262,Severn Beach Pocket,2023-06-17T07:40:00.000+00:00,feeder,,N Current (RMS),A,6.6
110262,Severn Beach Pocket,2023-06-17T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.7
110262,Severn Beach Pocket,2023-06-17T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-17T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-17T07:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-17T07:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-17T07:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-17T07:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.71
110262,Severn Beach Pocket,2023-06-17T07:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.51
110262,Severn Beach Pocket,2023-06-17T07:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.14
110262,Severn Beach Pocket,2023-06-17T07:40:00.000+00:00,feeder,41.0,N Current (RMS),A,14.0
110262,Severn Beach Pocket,2023-06-17T07:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-17T07:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.3
110262,Severn Beach Pocket,2023-06-17T07:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-17T07:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.42
110262,Severn Beach Pocket,2023-06-17T07:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-06-17T07:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-17T07:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.24
110262,Severn Beach Pocket,2023-06-17T07:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.08
110262,Severn Beach Pocket,2023-06-17T07:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.69
110262,Severn Beach Pocket,2023-06-17T07:40:00.000+00:00,feeder,31.0,N Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-06-17T07:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.2
110262,Severn Beach Pocket,2023-06-17T07:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.4
110262,Severn Beach Pocket,2023-06-17T07:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-17T07:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-17T07:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.53
110262,Severn Beach Pocket,2023-06-17T07:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-17T07:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.32
110262,Severn Beach Pocket,2023-06-17T07:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.19
110262,Severn Beach Pocket,2023-06-17T07:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.26
110262,Severn Beach Pocket,2023-06-17T07:40:00.000+00:00,feeder,21.0,N Current (RMS),A,46.8
110262,Severn Beach Pocket,2023-06-17T07:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-17T07:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-17T07:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.6
110262,Severn Beach Pocket,2023-06-17T07:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-21.4
110262,Severn Beach Pocket,2023-06-17T07:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,14.72
110262,Severn Beach Pocket,2023-06-17T07:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.96
110262,Severn Beach Pocket,2023-06-17T07:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.21
110262,Severn Beach Pocket,2023-06-17T07:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-13.69
110262,Severn Beach Pocket,2023-06-17T07:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.42
110262,Severn Beach Pocket,2023-06-17T07:40:00.000+00:00,feeder,11.0,N Current (RMS),A,58.6
110262,Severn Beach Pocket,2023-06-17T07:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,91.3
110262,Severn Beach Pocket,2023-06-17T07:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,84.6
110262,Severn Beach Pocket,2023-06-17T07:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.2
110262,Severn Beach Pocket,2023-06-17T07:40:00.000+00:00,transformer,,Temperature,C,28.1
110262,Severn Beach Pocket,2023-06-17T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
110262,Severn Beach Pocket,2023-06-17T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
110262,Severn Beach Pocket,2023-06-17T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
110262,Severn Beach Pocket,2023-06-17T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
110262,Severn Beach Pocket,2023-06-17T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
110262,Severn Beach Pocket,2023-06-17T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
110262,Severn Beach Pocket,2023-06-17T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.5
110262,Severn Beach Pocket,2023-06-17T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.35
110262,Severn Beach Pocket,2023-06-17T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.08
110262,Severn Beach Pocket,2023-06-17T07:40:00.000+00:00,busbar,,L3 Active Power,kW,12.17
110262,Severn Beach Pocket,2023-06-17T07:40:00.000+00:00,busbar,,L2 Active Power,kW,2.93
110262,Severn Beach Pocket,2023-06-17T07:40:00.000+00:00,busbar,,L1 Active Power,kW,31.17
110262,Severn Beach Pocket,2023-06-17T07:40:00.000+00:00,busbar,,N Current (RMS),A,102.8
110262,Severn Beach Pocket,2023-06-17T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
110262,Severn Beach Pocket,2023-06-17T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
110262,Severn Beach Pocket,2023-06-17T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.2
110262,Severn Beach Pocket,2023-06-17T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.75
110262,Severn Beach Pocket,2023-06-17T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
110262,Severn Beach Pocket,2023-06-17T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
110262,Severn Beach Pocket,2023-06-17T07:30:00.000+00:00,feeder,,L3 Active Power,kW,12.05
110262,Severn Beach Pocket,2023-06-17T07:30:00.000+00:00,feeder,,L2 Active Power,kW,13.66
110262,Severn Beach Pocket,2023-06-17T07:30:00.000+00:00,feeder,,L1 Active Power,kW,15.81
110262,Severn Beach Pocket,2023-06-17T07:30:00.000+00:00,feeder,,N Current (RMS),A,33.9
110262,Severn Beach Pocket,2023-06-17T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,53.9
110262,Severn Beach Pocket,2023-06-17T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,58.2
110262,Severn Beach Pocket,2023-06-17T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,67.1
110262,Severn Beach Pocket,2023-06-17T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
110262,Severn Beach Pocket,2023-06-17T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
110262,Severn Beach Pocket,2023-06-17T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-17T07:30:00.000+00:00,feeder,,L3 Active Power,kW,1.7
110262,Severn Beach Pocket,2023-06-17T07:30:00.000+00:00,feeder,,L2 Active Power,kW,0.82
110262,Severn Beach Pocket,2023-06-17T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.66
110262,Severn Beach Pocket,2023-06-17T07:30:00.000+00:00,feeder,,N Current (RMS),A,7.1
110262,Severn Beach Pocket,2023-06-17T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.3
110262,Severn Beach Pocket,2023-06-17T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-17T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-17T07:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-17T07:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-17T07:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-17T07:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.5
110262,Severn Beach Pocket,2023-06-17T07:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.39
110262,Severn Beach Pocket,2023-06-17T07:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.15
110262,Severn Beach Pocket,2023-06-17T07:30:00.000+00:00,feeder,41.0,N Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-17T07:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-17T07:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-17T07:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-17T07:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.42
110262,Severn Beach Pocket,2023-06-17T07:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-17T07:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-17T07:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.68
110262,Severn Beach Pocket,2023-06-17T07:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.32
110262,Severn Beach Pocket,2023-06-17T07:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.84
110262,Severn Beach Pocket,2023-06-17T07:30:00.000+00:00,feeder,31.0,N Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-17T07:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-17T07:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.9
110262,Severn Beach Pocket,2023-06-17T07:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-17T07:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-17T07:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.57
110262,Severn Beach Pocket,2023-06-17T07:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-06-17T07:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.4
110262,Severn Beach Pocket,2023-06-17T07:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.27
110262,Severn Beach Pocket,2023-06-17T07:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.19
110262,Severn Beach Pocket,2023-06-17T07:30:00.000+00:00,feeder,21.0,N Current (RMS),A,49.4
110262,Severn Beach Pocket,2023-06-17T07:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-17T07:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-17T07:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-17T07:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-18.2
110262,Severn Beach Pocket,2023-06-17T07:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,17.83
110262,Severn Beach Pocket,2023-06-17T07:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.76
110262,Severn Beach Pocket,2023-06-17T07:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.59
110262,Severn Beach Pocket,2023-06-17T07:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-14.0
110262,Severn Beach Pocket,2023-06-17T07:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.24
110262,Severn Beach Pocket,2023-06-17T07:30:00.000+00:00,feeder,11.0,N Current (RMS),A,57.2
110262,Severn Beach Pocket,2023-06-17T07:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,77.9
110262,Severn Beach Pocket,2023-06-17T07:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,95.1
110262,Severn Beach Pocket,2023-06-17T07:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.8
110262,Severn Beach Pocket,2023-06-17T07:30:00.000+00:00,transformer,,Temperature,C,28.0
110262,Severn Beach Pocket,2023-06-17T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
110262,Severn Beach Pocket,2023-06-17T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
110262,Severn Beach Pocket,2023-06-17T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
110262,Severn Beach Pocket,2023-06-17T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
110262,Severn Beach Pocket,2023-06-17T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
110262,Severn Beach Pocket,2023-06-17T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
110262,Severn Beach Pocket,2023-06-17T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.48
110262,Severn Beach Pocket,2023-06-17T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.75
110262,Severn Beach Pocket,2023-06-17T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.94
110262,Severn Beach Pocket,2023-06-17T07:30:00.000+00:00,busbar,,L3 Active Power,kW,10.73
110262,Severn Beach Pocket,2023-06-17T07:30:00.000+00:00,busbar,,L2 Active Power,kW,1.91
110262,Severn Beach Pocket,2023-06-17T07:30:00.000+00:00,busbar,,L1 Active Power,kW,31.89
110262,Severn Beach Pocket,2023-06-17T07:30:00.000+00:00,busbar,,N Current (RMS),A,91.3
110262,Severn Beach Pocket,2023-06-17T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
110262,Severn Beach Pocket,2023-06-17T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
110262,Severn Beach Pocket,2023-06-17T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
110262,Severn Beach Pocket,2023-06-17T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.53
110262,Severn Beach Pocket,2023-06-17T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
110262,Severn Beach Pocket,2023-06-17T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
110262,Severn Beach Pocket,2023-06-17T07:20:00.000+00:00,feeder,,L3 Active Power,kW,19.72
110262,Severn Beach Pocket,2023-06-17T07:20:00.000+00:00,feeder,,L2 Active Power,kW,9.15
110262,Severn Beach Pocket,2023-06-17T07:20:00.000+00:00,feeder,,L1 Active Power,kW,14.27
110262,Severn Beach Pocket,2023-06-17T07:20:00.000+00:00,feeder,,N Current (RMS),A,51.5
110262,Severn Beach Pocket,2023-06-17T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,83.9
110262,Severn Beach Pocket,2023-06-17T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,40.9
110262,Severn Beach Pocket,2023-06-17T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,60.6
110262,Severn Beach Pocket,2023-06-17T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
110262,Severn Beach Pocket,2023-06-17T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
110262,Severn Beach Pocket,2023-06-17T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
110262,Severn Beach Pocket,2023-06-17T07:20:00.000+00:00,feeder,,L3 Active Power,kW,1.22
110262,Severn Beach Pocket,2023-06-17T07:20:00.000+00:00,feeder,,L2 Active Power,kW,0.95
110262,Severn Beach Pocket,2023-06-17T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.99
110262,Severn Beach Pocket,2023-06-17T07:20:00.000+00:00,feeder,,N Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-17T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.4
110262,Severn Beach Pocket,2023-06-17T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-17T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-17T07:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-17T07:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-17T07:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-17T07:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.48
110262,Severn Beach Pocket,2023-06-17T07:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.47
110262,Severn Beach Pocket,2023-06-17T07:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.01
110262,Severn Beach Pocket,2023-06-17T07:20:00.000+00:00,feeder,41.0,N Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-17T07:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-17T07:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-17T07:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-17T07:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.4
110262,Severn Beach Pocket,2023-06-17T07:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.01
110262,Severn Beach Pocket,2023-06-17T07:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-06-17T07:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.73
110262,Severn Beach Pocket,2023-06-17T07:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.34
110262,Severn Beach Pocket,2023-06-17T07:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.96
110262,Severn Beach Pocket,2023-06-17T07:20:00.000+00:00,feeder,31.0,N Current (RMS),A,5.9
110262,Severn Beach Pocket,2023-06-17T07:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-17T07:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.6
110262,Severn Beach Pocket,2023-06-17T07:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-17T07:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-17T07:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.54
110262,Severn Beach Pocket,2023-06-17T07:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.38
110262,Severn Beach Pocket,2023-06-17T07:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.33
110262,Severn Beach Pocket,2023-06-17T07:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.21
110262,Severn Beach Pocket,2023-06-17T07:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.21
110262,Severn Beach Pocket,2023-06-17T07:20:00.000+00:00,feeder,21.0,N Current (RMS),A,50.0
110262,Severn Beach Pocket,2023-06-17T07:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-06-17T07:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-17T07:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-17T07:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-20.4
110262,Severn Beach Pocket,2023-06-17T07:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,15.75
110262,Severn Beach Pocket,2023-06-17T07:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,6.23
110262,Severn Beach Pocket,2023-06-17T07:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.03
110262,Severn Beach Pocket,2023-06-17T07:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-13.21
110262,Severn Beach Pocket,2023-06-17T07:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.74
110262,Severn Beach Pocket,2023-06-17T07:20:00.000+00:00,feeder,11.0,N Current (RMS),A,40.6
110262,Severn Beach Pocket,2023-06-17T07:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,87.1
110262,Severn Beach Pocket,2023-06-17T07:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,89.6
110262,Severn Beach Pocket,2023-06-17T07:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.3
110262,Severn Beach Pocket,2023-06-17T07:20:00.000+00:00,transformer,,Temperature,C,28.0
110262,Severn Beach Pocket,2023-06-17T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
110262,Severn Beach Pocket,2023-06-17T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
110262,Severn Beach Pocket,2023-06-17T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
110262,Severn Beach Pocket,2023-06-17T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
110262,Severn Beach Pocket,2023-06-17T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
110262,Severn Beach Pocket,2023-06-17T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
110262,Severn Beach Pocket,2023-06-17T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.61
110262,Severn Beach Pocket,2023-06-17T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.26
110262,Severn Beach Pocket,2023-06-17T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.52
110262,Severn Beach Pocket,2023-06-17T07:20:00.000+00:00,busbar,,L3 Active Power,kW,17.45
110262,Severn Beach Pocket,2023-06-17T07:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.51
110262,Severn Beach Pocket,2023-06-17T07:20:00.000+00:00,busbar,,L1 Active Power,kW,30.16
110262,Severn Beach Pocket,2023-06-17T07:20:00.000+00:00,busbar,,N Current (RMS),A,86.3
110262,Severn Beach Pocket,2023-06-17T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
110262,Severn Beach Pocket,2023-06-17T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
110262,Severn Beach Pocket,2023-06-17T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.8
110262,Severn Beach Pocket,2023-06-17T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.68
110262,Severn Beach Pocket,2023-06-17T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
110262,Severn Beach Pocket,2023-06-17T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.63
110262,Severn Beach Pocket,2023-06-17T07:10:00.000+00:00,feeder,,L3 Active Power,kW,16.32
110262,Severn Beach Pocket,2023-06-17T07:10:00.000+00:00,feeder,,L2 Active Power,kW,10.3
110262,Severn Beach Pocket,2023-06-17T07:10:00.000+00:00,feeder,,L1 Active Power,kW,12.05
110262,Severn Beach Pocket,2023-06-17T07:10:00.000+00:00,feeder,,N Current (RMS),A,43.6
110262,Severn Beach Pocket,2023-06-17T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,71.4
110262,Severn Beach Pocket,2023-06-17T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,45.5
110262,Severn Beach Pocket,2023-06-17T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,52.5
110262,Severn Beach Pocket,2023-06-17T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
110262,Severn Beach Pocket,2023-06-17T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-17T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-06-17T07:10:00.000+00:00,feeder,,L3 Active Power,kW,2.19
110262,Severn Beach Pocket,2023-06-17T07:10:00.000+00:00,feeder,,L2 Active Power,kW,1.25
110262,Severn Beach Pocket,2023-06-17T07:10:00.000+00:00,feeder,,L1 Active Power,kW,1.72
110262,Severn Beach Pocket,2023-06-17T07:10:00.000+00:00,feeder,,N Current (RMS),A,10.2
110262,Severn Beach Pocket,2023-06-17T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.2
110262,Severn Beach Pocket,2023-06-17T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-17T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,8.6
110262,Severn Beach Pocket,2023-06-17T07:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-17T07:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-17T07:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-17T07:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.61
110262,Severn Beach Pocket,2023-06-17T07:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.69
110262,Severn Beach Pocket,2023-06-17T07:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.95
110262,Severn Beach Pocket,2023-06-17T07:10:00.000+00:00,feeder,41.0,N Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-17T07:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-17T07:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-17T07:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-17T07:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.41
110262,Severn Beach Pocket,2023-06-17T07:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-17T07:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-17T07:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.8
110262,Severn Beach Pocket,2023-06-17T07:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.54
110262,Severn Beach Pocket,2023-06-17T07:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.24
110262,Severn Beach Pocket,2023-06-17T07:10:00.000+00:00,feeder,31.0,N Current (RMS),A,16.2
110262,Severn Beach Pocket,2023-06-17T07:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.3
110262,Severn Beach Pocket,2023-06-17T07:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-17T07:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.4
110262,Severn Beach Pocket,2023-06-17T07:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-17T07:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.59
110262,Severn Beach Pocket,2023-06-17T07:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-17T07:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.37
110262,Severn Beach Pocket,2023-06-17T07:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.26
110262,Severn Beach Pocket,2023-06-17T07:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.56
110262,Severn Beach Pocket,2023-06-17T07:10:00.000+00:00,feeder,21.0,N Current (RMS),A,35.4
110262,Severn Beach Pocket,2023-06-17T07:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.6
