Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-17T07:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-17T07:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.7
110262,Severn Beach Pocket,2023-06-17T07:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-22.28
110262,Severn Beach Pocket,2023-06-17T07:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.57
110262,Severn Beach Pocket,2023-06-17T07:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.8
110262,Severn Beach Pocket,2023-06-17T07:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.24
110262,Severn Beach Pocket,2023-06-17T07:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.99
110262,Severn Beach Pocket,2023-06-17T07:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.81
110262,Severn Beach Pocket,2023-06-17T07:10:00.000+00:00,feeder,11.0,N Current (RMS),A,43.7
110262,Severn Beach Pocket,2023-06-17T07:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,97.2
110262,Severn Beach Pocket,2023-06-17T07:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,70.7
110262,Severn Beach Pocket,2023-06-17T07:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,63.9
110262,Severn Beach Pocket,2023-06-17T07:10:00.000+00:00,transformer,,Temperature,C,28.0
110262,Severn Beach Pocket,2023-06-17T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
110262,Severn Beach Pocket,2023-06-17T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
110262,Severn Beach Pocket,2023-06-17T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
110262,Severn Beach Pocket,2023-06-17T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
110262,Severn Beach Pocket,2023-06-17T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
110262,Severn Beach Pocket,2023-06-17T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
110262,Severn Beach Pocket,2023-06-17T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.37
110262,Severn Beach Pocket,2023-06-17T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.36
110262,Severn Beach Pocket,2023-06-17T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.61
110262,Severn Beach Pocket,2023-06-17T07:10:00.000+00:00,busbar,,L3 Active Power,kW,18.05
110262,Severn Beach Pocket,2023-06-17T07:10:00.000+00:00,busbar,,L2 Active Power,kW,0.53
110262,Severn Beach Pocket,2023-06-17T07:10:00.000+00:00,busbar,,L1 Active Power,kW,31.31
110262,Severn Beach Pocket,2023-06-17T07:10:00.000+00:00,busbar,,N Current (RMS),A,83.6
110262,Severn Beach Pocket,2023-06-17T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.0
110262,Severn Beach Pocket,2023-06-17T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
110262,Severn Beach Pocket,2023-06-17T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.4
110262,Severn Beach Pocket,2023-06-17T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.64
110262,Severn Beach Pocket,2023-06-17T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
110262,Severn Beach Pocket,2023-06-17T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.8
110262,Severn Beach Pocket,2023-06-17T07:00:00.000+00:00,feeder,,L3 Active Power,kW,11.97
110262,Severn Beach Pocket,2023-06-17T07:00:00.000+00:00,feeder,,L2 Active Power,kW,12.27
110262,Severn Beach Pocket,2023-06-17T07:00:00.000+00:00,feeder,,L1 Active Power,kW,12.55
110262,Severn Beach Pocket,2023-06-17T07:00:00.000+00:00,feeder,,N Current (RMS),A,31.8
110262,Severn Beach Pocket,2023-06-17T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,52.9
110262,Severn Beach Pocket,2023-06-17T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,53.5
110262,Severn Beach Pocket,2023-06-17T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,54.0
110262,Severn Beach Pocket,2023-06-17T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
110262,Severn Beach Pocket,2023-06-17T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-06-17T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-17T07:00:00.000+00:00,feeder,,L3 Active Power,kW,6.78
110262,Severn Beach Pocket,2023-06-17T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.91
110262,Severn Beach Pocket,2023-06-17T07:00:00.000+00:00,feeder,,L1 Active Power,kW,1.32
110262,Severn Beach Pocket,2023-06-17T07:00:00.000+00:00,feeder,,N Current (RMS),A,31.7
110262,Severn Beach Pocket,2023-06-17T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,34.9
110262,Severn Beach Pocket,2023-06-17T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-17T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-17T07:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-17T07:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-17T07:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-17T07:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.79
110262,Severn Beach Pocket,2023-06-17T07:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.99
110262,Severn Beach Pocket,2023-06-17T07:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.75
110262,Severn Beach Pocket,2023-06-17T07:00:00.000+00:00,feeder,41.0,N Current (RMS),A,6.8
110262,Severn Beach Pocket,2023-06-17T07:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-17T07:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,6.5
110262,Severn Beach Pocket,2023-06-17T07:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-17T07:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.36
110262,Severn Beach Pocket,2023-06-17T07:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-17T07:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.19
110262,Severn Beach Pocket,2023-06-17T07:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.5
110262,Severn Beach Pocket,2023-06-17T07:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.33
110262,Severn Beach Pocket,2023-06-17T07:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.67
110262,Severn Beach Pocket,2023-06-17T07:00:00.000+00:00,feeder,31.0,N Current (RMS),A,20.1
110262,Severn Beach Pocket,2023-06-17T07:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.5
110262,Severn Beach Pocket,2023-06-17T07:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-17T07:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.3
110262,Severn Beach Pocket,2023-06-17T07:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-17T07:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.32
110262,Severn Beach Pocket,2023-06-17T07:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.41
110262,Severn Beach Pocket,2023-06-17T07:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.18
110262,Severn Beach Pocket,2023-06-17T07:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.72
110262,Severn Beach Pocket,2023-06-17T07:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.06
110262,Severn Beach Pocket,2023-06-17T07:00:00.000+00:00,feeder,21.0,N Current (RMS),A,27.0
110262,Severn Beach Pocket,2023-06-17T07:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.6
110262,Severn Beach Pocket,2023-06-17T07:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.8
110262,Severn Beach Pocket,2023-06-17T07:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-17T07:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-15.45
110262,Severn Beach Pocket,2023-06-17T07:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.15
110262,Severn Beach Pocket,2023-06-17T07:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.26
110262,Severn Beach Pocket,2023-06-17T07:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.96
110262,Severn Beach Pocket,2023-06-17T07:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.57
110262,Severn Beach Pocket,2023-06-17T07:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.69
110262,Severn Beach Pocket,2023-06-17T07:00:00.000+00:00,feeder,11.0,N Current (RMS),A,45.7
110262,Severn Beach Pocket,2023-06-17T07:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,65.0
110262,Severn Beach Pocket,2023-06-17T07:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,55.7
110262,Severn Beach Pocket,2023-06-17T07:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.7
110262,Severn Beach Pocket,2023-06-17T07:00:00.000+00:00,transformer,,Temperature,C,28.0
110262,Severn Beach Pocket,2023-06-17T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
110262,Severn Beach Pocket,2023-06-17T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
110262,Severn Beach Pocket,2023-06-17T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
110262,Severn Beach Pocket,2023-06-17T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
110262,Severn Beach Pocket,2023-06-17T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
110262,Severn Beach Pocket,2023-06-17T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
110262,Severn Beach Pocket,2023-06-17T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.66
110262,Severn Beach Pocket,2023-06-17T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.84
110262,Severn Beach Pocket,2023-06-17T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.76
110262,Severn Beach Pocket,2023-06-17T07:00:00.000+00:00,busbar,,L3 Active Power,kW,23.26
110262,Severn Beach Pocket,2023-06-17T07:00:00.000+00:00,busbar,,L2 Active Power,kW,5.21
110262,Severn Beach Pocket,2023-06-17T07:00:00.000+00:00,busbar,,L1 Active Power,kW,32.04
110262,Severn Beach Pocket,2023-06-17T07:00:00.000+00:00,busbar,,N Current (RMS),A,82.1
110262,Severn Beach Pocket,2023-06-17T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
110262,Severn Beach Pocket,2023-06-17T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
110262,Severn Beach Pocket,2023-06-17T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.4
110262,Severn Beach Pocket,2023-06-17T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.84
110262,Severn Beach Pocket,2023-06-17T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
110262,Severn Beach Pocket,2023-06-17T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.94
110262,Severn Beach Pocket,2023-06-17T06:50:00.000+00:00,feeder,,L3 Active Power,kW,16.03
110262,Severn Beach Pocket,2023-06-17T06:50:00.000+00:00,feeder,,L2 Active Power,kW,11.66
110262,Severn Beach Pocket,2023-06-17T06:50:00.000+00:00,feeder,,L1 Active Power,kW,15.89
110262,Severn Beach Pocket,2023-06-17T06:50:00.000+00:00,feeder,,N Current (RMS),A,41.8
110262,Severn Beach Pocket,2023-06-17T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,70.1
110262,Severn Beach Pocket,2023-06-17T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,50.2
110262,Severn Beach Pocket,2023-06-17T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,69.6
110262,Severn Beach Pocket,2023-06-17T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
110262,Severn Beach Pocket,2023-06-17T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
110262,Severn Beach Pocket,2023-06-17T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-17T06:50:00.000+00:00,feeder,,L3 Active Power,kW,1.07
110262,Severn Beach Pocket,2023-06-17T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.89
110262,Severn Beach Pocket,2023-06-17T06:50:00.000+00:00,feeder,,L1 Active Power,kW,1.23
110262,Severn Beach Pocket,2023-06-17T06:50:00.000+00:00,feeder,,N Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-17T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-17T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-17T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-17T06:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-17T06:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-17T06:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-17T06:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.71
110262,Severn Beach Pocket,2023-06-17T06:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.48
110262,Severn Beach Pocket,2023-06-17T06:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.67
110262,Severn Beach Pocket,2023-06-17T06:50:00.000+00:00,feeder,41.0,N Current (RMS),A,8.0
110262,Severn Beach Pocket,2023-06-17T06:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-17T06:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-17T06:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,9.1
110262,Severn Beach Pocket,2023-06-17T06:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.3
110262,Severn Beach Pocket,2023-06-17T06:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-17T06:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-17T06:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.37
110262,Severn Beach Pocket,2023-06-17T06:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.18
110262,Severn Beach Pocket,2023-06-17T06:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.85
110262,Severn Beach Pocket,2023-06-17T06:50:00.000+00:00,feeder,31.0,N Current (RMS),A,21.0
110262,Severn Beach Pocket,2023-06-17T06:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.0
110262,Severn Beach Pocket,2023-06-17T06:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.4
110262,Severn Beach Pocket,2023-06-17T06:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.0
110262,Severn Beach Pocket,2023-06-17T06:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-17T06:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.5
110262,Severn Beach Pocket,2023-06-17T06:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.63
110262,Severn Beach Pocket,2023-06-17T06:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.23
110262,Severn Beach Pocket,2023-06-17T06:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.19
110262,Severn Beach Pocket,2023-06-17T06:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.08
110262,Severn Beach Pocket,2023-06-17T06:50:00.000+00:00,feeder,21.0,N Current (RMS),A,29.7
110262,Severn Beach Pocket,2023-06-17T06:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.6
110262,Severn Beach Pocket,2023-06-17T06:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-17T06:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.8
110262,Severn Beach Pocket,2023-06-17T06:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-18.2
110262,Severn Beach Pocket,2023-06-17T06:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.05
110262,Severn Beach Pocket,2023-06-17T06:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,6.99
110262,Severn Beach Pocket,2023-06-17T06:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.6
110262,Severn Beach Pocket,2023-06-17T06:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.87
110262,Severn Beach Pocket,2023-06-17T06:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.1
110262,Severn Beach Pocket,2023-06-17T06:50:00.000+00:00,feeder,11.0,N Current (RMS),A,42.2
110262,Severn Beach Pocket,2023-06-17T06:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,78.6
110262,Severn Beach Pocket,2023-06-17T06:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,69.5
110262,Severn Beach Pocket,2023-06-17T06:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,67.1
110262,Severn Beach Pocket,2023-06-17T06:50:00.000+00:00,transformer,,Temperature,C,28.0
110262,Severn Beach Pocket,2023-06-17T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
110262,Severn Beach Pocket,2023-06-17T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
110262,Severn Beach Pocket,2023-06-17T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
110262,Severn Beach Pocket,2023-06-17T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
110262,Severn Beach Pocket,2023-06-17T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
110262,Severn Beach Pocket,2023-06-17T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
110262,Severn Beach Pocket,2023-06-17T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.69
110262,Severn Beach Pocket,2023-06-17T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.59
110262,Severn Beach Pocket,2023-06-17T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.79
110262,Severn Beach Pocket,2023-06-17T06:50:00.000+00:00,busbar,,L3 Active Power,kW,18.82
110262,Severn Beach Pocket,2023-06-17T06:50:00.000+00:00,busbar,,L2 Active Power,kW,5.15
110262,Severn Beach Pocket,2023-06-17T06:50:00.000+00:00,busbar,,L1 Active Power,kW,35.81
110262,Severn Beach Pocket,2023-06-17T06:50:00.000+00:00,busbar,,N Current (RMS),A,74.5
110262,Severn Beach Pocket,2023-06-17T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
110262,Severn Beach Pocket,2023-06-17T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
110262,Severn Beach Pocket,2023-06-17T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.5
110262,Severn Beach Pocket,2023-06-17T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.94
110262,Severn Beach Pocket,2023-06-17T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
110262,Severn Beach Pocket,2023-06-17T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.54
110262,Severn Beach Pocket,2023-06-17T06:40:00.000+00:00,feeder,,L3 Active Power,kW,20.38
110262,Severn Beach Pocket,2023-06-17T06:40:00.000+00:00,feeder,,L2 Active Power,kW,12.02
110262,Severn Beach Pocket,2023-06-17T06:40:00.000+00:00,feeder,,L1 Active Power,kW,10.94
110262,Severn Beach Pocket,2023-06-17T06:40:00.000+00:00,feeder,,N Current (RMS),A,54.8
110262,Severn Beach Pocket,2023-06-17T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,87.6
110262,Severn Beach Pocket,2023-06-17T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,52.2
110262,Severn Beach Pocket,2023-06-17T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,48.7
110262,Severn Beach Pocket,2023-06-17T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
110262,Severn Beach Pocket,2023-06-17T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
110262,Severn Beach Pocket,2023-06-17T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
110262,Severn Beach Pocket,2023-06-17T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.91
110262,Severn Beach Pocket,2023-06-17T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.82
110262,Severn Beach Pocket,2023-06-17T06:40:00.000+00:00,feeder,,L1 Active Power,kW,1.21
110262,Severn Beach Pocket,2023-06-17T06:40:00.000+00:00,feeder,,N Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-17T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-17T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-17T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-17T06:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-17T06:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-17T06:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.36
110262,Severn Beach Pocket,2023-06-17T06:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.97
110262,Severn Beach Pocket,2023-06-17T06:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.37
110262,Severn Beach Pocket,2023-06-17T06:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.22
110262,Severn Beach Pocket,2023-06-17T06:40:00.000+00:00,feeder,41.0,N Current (RMS),A,6.4
110262,Severn Beach Pocket,2023-06-17T06:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-17T06:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-17T06:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,6.7
110262,Severn Beach Pocket,2023-06-17T06:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.24
110262,Severn Beach Pocket,2023-06-17T06:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-17T06:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-17T06:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.67
110262,Severn Beach Pocket,2023-06-17T06:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.35
110262,Severn Beach Pocket,2023-06-17T06:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.05
110262,Severn Beach Pocket,2023-06-17T06:40:00.000+00:00,feeder,31.0,N Current (RMS),A,26.0
110262,Severn Beach Pocket,2023-06-17T06:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-17T06:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.2
110262,Severn Beach Pocket,2023-06-17T06:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-17T06:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-17T06:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.5
110262,Severn Beach Pocket,2023-06-17T06:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.59
110262,Severn Beach Pocket,2023-06-17T06:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.28
110262,Severn Beach Pocket,2023-06-17T06:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.19
110262,Severn Beach Pocket,2023-06-17T06:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.43
110262,Severn Beach Pocket,2023-06-17T06:40:00.000+00:00,feeder,21.0,N Current (RMS),A,48.8
110262,Severn Beach Pocket,2023-06-17T06:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.9
110262,Severn Beach Pocket,2023-06-17T06:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-17T06:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-17T06:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-18.65
110262,Severn Beach Pocket,2023-06-17T06:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,18.22
110262,Severn Beach Pocket,2023-06-17T06:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,6.06
110262,Severn Beach Pocket,2023-06-17T06:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.35
110262,Severn Beach Pocket,2023-06-17T06:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-14.88
110262,Severn Beach Pocket,2023-06-17T06:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.39
110262,Severn Beach Pocket,2023-06-17T06:40:00.000+00:00,feeder,11.0,N Current (RMS),A,41.9
110262,Severn Beach Pocket,2023-06-17T06:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,80.8
110262,Severn Beach Pocket,2023-06-17T06:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,99.6
110262,Severn Beach Pocket,2023-06-17T06:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,63.8
110262,Severn Beach Pocket,2023-06-17T06:40:00.000+00:00,transformer,,Temperature,C,28.1
110262,Severn Beach Pocket,2023-06-17T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
110262,Severn Beach Pocket,2023-06-17T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
110262,Severn Beach Pocket,2023-06-17T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
110262,Severn Beach Pocket,2023-06-17T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
110262,Severn Beach Pocket,2023-06-17T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
110262,Severn Beach Pocket,2023-06-17T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
110262,Severn Beach Pocket,2023-06-17T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.46
110262,Severn Beach Pocket,2023-06-17T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.42
110262,Severn Beach Pocket,2023-06-17T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.53
110262,Severn Beach Pocket,2023-06-17T06:40:00.000+00:00,busbar,,L3 Active Power,kW,19.87
110262,Severn Beach Pocket,2023-06-17T06:40:00.000+00:00,busbar,,L2 Active Power,kW,4.49
110262,Severn Beach Pocket,2023-06-17T06:40:00.000+00:00,busbar,,L1 Active Power,kW,28.24
110262,Severn Beach Pocket,2023-06-17T06:40:00.000+00:00,busbar,,N Current (RMS),A,110.6
110262,Severn Beach Pocket,2023-06-17T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.6
110262,Severn Beach Pocket,2023-06-17T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
110262,Severn Beach Pocket,2023-06-17T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
110262,Severn Beach Pocket,2023-06-17T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.72
110262,Severn Beach Pocket,2023-06-17T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
110262,Severn Beach Pocket,2023-06-17T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.94
110262,Severn Beach Pocket,2023-06-17T06:30:00.000+00:00,feeder,,L3 Active Power,kW,10.6
110262,Severn Beach Pocket,2023-06-17T06:30:00.000+00:00,feeder,,L2 Active Power,kW,13.64
110262,Severn Beach Pocket,2023-06-17T06:30:00.000+00:00,feeder,,L1 Active Power,kW,14.18
110262,Severn Beach Pocket,2023-06-17T06:30:00.000+00:00,feeder,,N Current (RMS),A,30.8
110262,Severn Beach Pocket,2023-06-17T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,47.9
110262,Severn Beach Pocket,2023-06-17T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,58.6
110262,Severn Beach Pocket,2023-06-17T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,61.8
110262,Severn Beach Pocket,2023-06-17T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
110262,Severn Beach Pocket,2023-06-17T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
110262,Severn Beach Pocket,2023-06-17T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-17T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.76
110262,Severn Beach Pocket,2023-06-17T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.84
110262,Severn Beach Pocket,2023-06-17T06:30:00.000+00:00,feeder,,L1 Active Power,kW,1.23
110262,Severn Beach Pocket,2023-06-17T06:30:00.000+00:00,feeder,,N Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-17T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-17T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-17T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-17T06:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-17T06:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.38
110262,Severn Beach Pocket,2023-06-17T06:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-17T06:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.64
110262,Severn Beach Pocket,2023-06-17T06:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.34
110262,Severn Beach Pocket,2023-06-17T06:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.33
110262,Severn Beach Pocket,2023-06-17T06:30:00.000+00:00,feeder,41.0,N Current (RMS),A,7.2
110262,Severn Beach Pocket,2023-06-17T06:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-17T06:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-17T06:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,7.7
110262,Severn Beach Pocket,2023-06-17T06:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.29
110262,Severn Beach Pocket,2023-06-17T06:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-17T06:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-17T06:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.9
110262,Severn Beach Pocket,2023-06-17T06:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.56
110262,Severn Beach Pocket,2023-06-17T06:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.21
110262,Severn Beach Pocket,2023-06-17T06:30:00.000+00:00,feeder,31.0,N Current (RMS),A,11.9
110262,Severn Beach Pocket,2023-06-17T06:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-17T06:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-17T06:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.9
110262,Severn Beach Pocket,2023-06-17T06:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-17T06:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.49
110262,Severn Beach Pocket,2023-06-17T06:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-17T06:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.39
110262,Severn Beach Pocket,2023-06-17T06:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.2
110262,Severn Beach Pocket,2023-06-17T06:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.65
110262,Severn Beach Pocket,2023-06-17T06:30:00.000+00:00,feeder,21.0,N Current (RMS),A,50.1
110262,Severn Beach Pocket,2023-06-17T06:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-06-17T06:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-17T06:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-17T06:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-13.93
110262,Severn Beach Pocket,2023-06-17T06:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,15.63
110262,Severn Beach Pocket,2023-06-17T06:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.2
110262,Severn Beach Pocket,2023-06-17T06:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.1
110262,Severn Beach Pocket,2023-06-17T06:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.58
110262,Severn Beach Pocket,2023-06-17T06:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.54
110262,Severn Beach Pocket,2023-06-17T06:30:00.000+00:00,feeder,11.0,N Current (RMS),A,42.3
110262,Severn Beach Pocket,2023-06-17T06:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,59.5
110262,Severn Beach Pocket,2023-06-17T06:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,79.8
110262,Severn Beach Pocket,2023-06-17T06:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.4
110262,Severn Beach Pocket,2023-06-17T06:30:00.000+00:00,transformer,,Temperature,C,28.1
110262,Severn Beach Pocket,2023-06-17T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
110262,Severn Beach Pocket,2023-06-17T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
110262,Severn Beach Pocket,2023-06-17T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
110262,Severn Beach Pocket,2023-06-17T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
110262,Severn Beach Pocket,2023-06-17T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
110262,Severn Beach Pocket,2023-06-17T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
110262,Severn Beach Pocket,2023-06-17T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.45
110262,Severn Beach Pocket,2023-06-17T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.73
110262,Severn Beach Pocket,2023-06-17T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
110262,Severn Beach Pocket,2023-06-17T06:30:00.000+00:00,busbar,,L3 Active Power,kW,10.18
110262,Severn Beach Pocket,2023-06-17T06:30:00.000+00:00,busbar,,L2 Active Power,kW,4.6
110262,Severn Beach Pocket,2023-06-17T06:30:00.000+00:00,busbar,,L1 Active Power,kW,29.14
110262,Severn Beach Pocket,2023-06-17T06:30:00.000+00:00,busbar,,N Current (RMS),A,70.8
110262,Severn Beach Pocket,2023-06-17T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
110262,Severn Beach Pocket,2023-06-17T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
110262,Severn Beach Pocket,2023-06-17T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
110262,Severn Beach Pocket,2023-06-17T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.66
110262,Severn Beach Pocket,2023-06-17T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
110262,Severn Beach Pocket,2023-06-17T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.56
110262,Severn Beach Pocket,2023-06-17T06:20:00.000+00:00,feeder,,L3 Active Power,kW,11.23
110262,Severn Beach Pocket,2023-06-17T06:20:00.000+00:00,feeder,,L2 Active Power,kW,13.04
110262,Severn Beach Pocket,2023-06-17T06:20:00.000+00:00,feeder,,L1 Active Power,kW,11.24
110262,Severn Beach Pocket,2023-06-17T06:20:00.000+00:00,feeder,,N Current (RMS),A,28.7
110262,Severn Beach Pocket,2023-06-17T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,50.4
110262,Severn Beach Pocket,2023-06-17T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,56.3
110262,Severn Beach Pocket,2023-06-17T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,49.4
110262,Severn Beach Pocket,2023-06-17T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
110262,Severn Beach Pocket,2023-06-17T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
110262,Severn Beach Pocket,2023-06-17T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-17T06:20:00.000+00:00,feeder,,L3 Active Power,kW,2.52
110262,Severn Beach Pocket,2023-06-17T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.9
110262,Severn Beach Pocket,2023-06-17T06:20:00.000+00:00,feeder,,L1 Active Power,kW,1.24
110262,Severn Beach Pocket,2023-06-17T06:20:00.000+00:00,feeder,,N Current (RMS),A,16.7
110262,Severn Beach Pocket,2023-06-17T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
110262,Severn Beach Pocket,2023-06-17T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-17T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-17T06:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-17T06:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.36
110262,Severn Beach Pocket,2023-06-17T06:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.47
110262,Severn Beach Pocket,2023-06-17T06:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.4
110262,Severn Beach Pocket,2023-06-17T06:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.11
110262,Severn Beach Pocket,2023-06-17T06:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.68
110262,Severn Beach Pocket,2023-06-17T06:20:00.000+00:00,feeder,41.0,N Current (RMS),A,9.5
110262,Severn Beach Pocket,2023-06-17T06:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.0
110262,Severn Beach Pocket,2023-06-17T06:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,7.2
110262,Severn Beach Pocket,2023-06-17T06:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-17T06:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.32
110262,Severn Beach Pocket,2023-06-17T06:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-17T06:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-17T06:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.23
110262,Severn Beach Pocket,2023-06-17T06:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.69
110262,Severn Beach Pocket,2023-06-17T06:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.65
110262,Severn Beach Pocket,2023-06-17T06:20:00.000+00:00,feeder,31.0,N Current (RMS),A,9.4
110262,Severn Beach Pocket,2023-06-17T06:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.4
110262,Severn Beach Pocket,2023-06-17T06:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-17T06:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-17T06:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-17T06:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.49
110262,Severn Beach Pocket,2023-06-17T06:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.46
110262,Severn Beach Pocket,2023-06-17T06:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.3
110262,Severn Beach Pocket,2023-06-17T06:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.2
110262,Severn Beach Pocket,2023-06-17T06:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.46
110262,Severn Beach Pocket,2023-06-17T06:20:00.000+00:00,feeder,21.0,N Current (RMS),A,32.6
110262,Severn Beach Pocket,2023-06-17T06:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.7
110262,Severn Beach Pocket,2023-06-17T06:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-17T06:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-17T06:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-16.04
110262,Severn Beach Pocket,2023-06-17T06:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.51
110262,Severn Beach Pocket,2023-06-17T06:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.21
110262,Severn Beach Pocket,2023-06-17T06:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.95
110262,Severn Beach Pocket,2023-06-17T06:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.23
110262,Severn Beach Pocket,2023-06-17T06:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.49
110262,Severn Beach Pocket,2023-06-17T06:20:00.000+00:00,feeder,11.0,N Current (RMS),A,42.2
110262,Severn Beach Pocket,2023-06-17T06:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,70.7
110262,Severn Beach Pocket,2023-06-17T06:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,71.6
110262,Severn Beach Pocket,2023-06-17T06:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,59.4
110262,Severn Beach Pocket,2023-06-17T06:20:00.000+00:00,transformer,,Temperature,C,28.2
110262,Severn Beach Pocket,2023-06-17T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
110262,Severn Beach Pocket,2023-06-17T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
110262,Severn Beach Pocket,2023-06-17T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
110262,Severn Beach Pocket,2023-06-17T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
110262,Severn Beach Pocket,2023-06-17T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
110262,Severn Beach Pocket,2023-06-17T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
110262,Severn Beach Pocket,2023-06-17T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.29
110262,Severn Beach Pocket,2023-06-17T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.64
110262,Severn Beach Pocket,2023-06-17T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.39
110262,Severn Beach Pocket,2023-06-17T06:20:00.000+00:00,busbar,,L3 Active Power,kW,15.72
110262,Severn Beach Pocket,2023-06-17T06:20:00.000+00:00,busbar,,L2 Active Power,kW,4.31
110262,Severn Beach Pocket,2023-06-17T06:20:00.000+00:00,busbar,,L1 Active Power,kW,26.76
110262,Severn Beach Pocket,2023-06-17T06:20:00.000+00:00,busbar,,N Current (RMS),A,84.3
110262,Severn Beach Pocket,2023-06-17T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
110262,Severn Beach Pocket,2023-06-17T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
110262,Severn Beach Pocket,2023-06-17T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
110262,Severn Beach Pocket,2023-06-17T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.69
110262,Severn Beach Pocket,2023-06-17T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
110262,Severn Beach Pocket,2023-06-17T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.06
110262,Severn Beach Pocket,2023-06-17T06:10:00.000+00:00,feeder,,L3 Active Power,kW,8.15
110262,Severn Beach Pocket,2023-06-17T06:10:00.000+00:00,feeder,,L2 Active Power,kW,12.46
110262,Severn Beach Pocket,2023-06-17T06:10:00.000+00:00,feeder,,L1 Active Power,kW,11.55
110262,Severn Beach Pocket,2023-06-17T06:10:00.000+00:00,feeder,,N Current (RMS),A,31.8
110262,Severn Beach Pocket,2023-06-17T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,38.8
110262,Severn Beach Pocket,2023-06-17T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,54.1
110262,Severn Beach Pocket,2023-06-17T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,50.4
110262,Severn Beach Pocket,2023-06-17T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
110262,Severn Beach Pocket,2023-06-17T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-17T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-17T06:10:00.000+00:00,feeder,,L3 Active Power,kW,1.11
110262,Severn Beach Pocket,2023-06-17T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.8
110262,Severn Beach Pocket,2023-06-17T06:10:00.000+00:00,feeder,,L1 Active Power,kW,1.62
110262,Severn Beach Pocket,2023-06-17T06:10:00.000+00:00,feeder,,N Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-06-17T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-06-17T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-17T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,8.2
110262,Severn Beach Pocket,2023-06-17T06:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.35
110262,Severn Beach Pocket,2023-06-17T06:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-17T06:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.42
110262,Severn Beach Pocket,2023-06-17T06:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.5
110262,Severn Beach Pocket,2023-06-17T06:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.39
110262,Severn Beach Pocket,2023-06-17T06:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.66
110262,Severn Beach Pocket,2023-06-17T06:10:00.000+00:00,feeder,41.0,N Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-17T06:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-17T06:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-17T06:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-17T06:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.28
110262,Severn Beach Pocket,2023-06-17T06:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-17T06:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-17T06:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.68
110262,Severn Beach Pocket,2023-06-17T06:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.35
110262,Severn Beach Pocket,2023-06-17T06:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.72
110262,Severn Beach Pocket,2023-06-17T06:10:00.000+00:00,feeder,31.0,N Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-17T06:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-17T06:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.9
110262,Severn Beach Pocket,2023-06-17T06:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-17T06:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-17T06:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.48
110262,Severn Beach Pocket,2023-06-17T06:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.41
110262,Severn Beach Pocket,2023-06-17T06:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.3
110262,Severn Beach Pocket,2023-06-17T06:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.22
110262,Severn Beach Pocket,2023-06-17T06:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.5
110262,Severn Beach Pocket,2023-06-17T06:10:00.000+00:00,feeder,21.0,N Current (RMS),A,31.9
110262,Severn Beach Pocket,2023-06-17T06:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.7
110262,Severn Beach Pocket,2023-06-17T06:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-17T06:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-17T06:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-13.56
110262,Severn Beach Pocket,2023-06-17T06:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.79
110262,Severn Beach Pocket,2023-06-17T06:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.66
110262,Severn Beach Pocket,2023-06-17T06:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.97
110262,Severn Beach Pocket,2023-06-17T06:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.18
110262,Severn Beach Pocket,2023-06-17T06:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.91
110262,Severn Beach Pocket,2023-06-17T06:10:00.000+00:00,feeder,11.0,N Current (RMS),A,46.3
110262,Severn Beach Pocket,2023-06-17T06:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,58.6
110262,Severn Beach Pocket,2023-06-17T06:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,71.7
110262,Severn Beach Pocket,2023-06-17T06:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.6
110262,Severn Beach Pocket,2023-06-17T06:10:00.000+00:00,transformer,,Temperature,C,28.3
110262,Severn Beach Pocket,2023-06-17T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
110262,Severn Beach Pocket,2023-06-17T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
110262,Severn Beach Pocket,2023-06-17T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
110262,Severn Beach Pocket,2023-06-17T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
110262,Severn Beach Pocket,2023-06-17T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
110262,Severn Beach Pocket,2023-06-17T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
110262,Severn Beach Pocket,2023-06-17T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.03
110262,Severn Beach Pocket,2023-06-17T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.61
110262,Severn Beach Pocket,2023-06-17T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.43
110262,Severn Beach Pocket,2023-06-17T06:10:00.000+00:00,busbar,,L3 Active Power,kW,7.78
110262,Severn Beach Pocket,2023-06-17T06:10:00.000+00:00,busbar,,L2 Active Power,kW,3.6
110262,Severn Beach Pocket,2023-06-17T06:10:00.000+00:00,busbar,,L1 Active Power,kW,26.97
110262,Severn Beach Pocket,2023-06-17T06:10:00.000+00:00,busbar,,N Current (RMS),A,78.9
110262,Severn Beach Pocket,2023-06-17T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
110262,Severn Beach Pocket,2023-06-17T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
110262,Severn Beach Pocket,2023-06-17T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
110262,Severn Beach Pocket,2023-06-17T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.74
110262,Severn Beach Pocket,2023-06-17T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
110262,Severn Beach Pocket,2023-06-17T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.55
110262,Severn Beach Pocket,2023-06-17T06:00:00.000+00:00,feeder,,L3 Active Power,kW,8.09
110262,Severn Beach Pocket,2023-06-17T06:00:00.000+00:00,feeder,,L2 Active Power,kW,11.18
110262,Severn Beach Pocket,2023-06-17T06:00:00.000+00:00,feeder,,L1 Active Power,kW,12.83
110262,Severn Beach Pocket,2023-06-17T06:00:00.000+00:00,feeder,,N Current (RMS),A,31.5
110262,Severn Beach Pocket,2023-06-17T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,38.5
110262,Severn Beach Pocket,2023-06-17T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,48.7
110262,Severn Beach Pocket,2023-06-17T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,55.2
110262,Severn Beach Pocket,2023-06-17T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
110262,Severn Beach Pocket,2023-06-17T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-17T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-06-17T06:00:00.000+00:00,feeder,,L3 Active Power,kW,1.67
110262,Severn Beach Pocket,2023-06-17T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.97
110262,Severn Beach Pocket,2023-06-17T06:00:00.000+00:00,feeder,,L1 Active Power,kW,1.29
110262,Severn Beach Pocket,2023-06-17T06:00:00.000+00:00,feeder,,N Current (RMS),A,6.9
110262,Severn Beach Pocket,2023-06-17T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.3
110262,Severn Beach Pocket,2023-06-17T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-17T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-06-17T06:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-17T06:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.37
110262,Severn Beach Pocket,2023-06-17T06:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.39
110262,Severn Beach Pocket,2023-06-17T06:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.63
