Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-17T06:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.36
110262,Severn Beach Pocket,2023-06-17T06:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.68
110262,Severn Beach Pocket,2023-06-17T06:00:00.000+00:00,feeder,41.0,N Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-17T06:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-17T06:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-17T06:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-17T06:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.22
110262,Severn Beach Pocket,2023-06-17T06:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-17T06:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-17T06:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.76
110262,Severn Beach Pocket,2023-06-17T06:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.96
110262,Severn Beach Pocket,2023-06-17T06:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.18
110262,Severn Beach Pocket,2023-06-17T06:00:00.000+00:00,feeder,31.0,N Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-17T06:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-17T06:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-17T06:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.9
110262,Severn Beach Pocket,2023-06-17T06:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-17T06:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.56
110262,Severn Beach Pocket,2023-06-17T06:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-17T06:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.27
110262,Severn Beach Pocket,2023-06-17T06:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.22
110262,Severn Beach Pocket,2023-06-17T06:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.26
110262,Severn Beach Pocket,2023-06-17T06:00:00.000+00:00,feeder,21.0,N Current (RMS),A,35.6
110262,Severn Beach Pocket,2023-06-17T06:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-17T06:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-17T06:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.3
110262,Severn Beach Pocket,2023-06-17T06:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-20.06
110262,Severn Beach Pocket,2023-06-17T06:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.54
110262,Severn Beach Pocket,2023-06-17T06:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,6.86
110262,Severn Beach Pocket,2023-06-17T06:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.93
110262,Severn Beach Pocket,2023-06-17T06:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.53
110262,Severn Beach Pocket,2023-06-17T06:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.45
110262,Severn Beach Pocket,2023-06-17T06:00:00.000+00:00,feeder,11.0,N Current (RMS),A,42.1
110262,Severn Beach Pocket,2023-06-17T06:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,86.2
110262,Severn Beach Pocket,2023-06-17T06:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,64.6
110262,Severn Beach Pocket,2023-06-17T06:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,68.8
110262,Severn Beach Pocket,2023-06-17T06:00:00.000+00:00,transformer,,Temperature,C,28.3
110262,Severn Beach Pocket,2023-06-17T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
110262,Severn Beach Pocket,2023-06-17T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
110262,Severn Beach Pocket,2023-06-17T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
110262,Severn Beach Pocket,2023-06-17T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
110262,Severn Beach Pocket,2023-06-17T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
110262,Severn Beach Pocket,2023-06-17T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
110262,Severn Beach Pocket,2023-06-17T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.55
110262,Severn Beach Pocket,2023-06-17T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.28
110262,Severn Beach Pocket,2023-06-17T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.52
110262,Severn Beach Pocket,2023-06-17T06:00:00.000+00:00,busbar,,L3 Active Power,kW,7.49
110262,Severn Beach Pocket,2023-06-17T06:00:00.000+00:00,busbar,,L2 Active Power,kW,3.71
110262,Severn Beach Pocket,2023-06-17T06:00:00.000+00:00,busbar,,L1 Active Power,kW,31.7
110262,Severn Beach Pocket,2023-06-17T06:00:00.000+00:00,busbar,,N Current (RMS),A,92.6
110262,Severn Beach Pocket,2023-06-17T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
110262,Severn Beach Pocket,2023-06-17T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
110262,Severn Beach Pocket,2023-06-17T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
110262,Severn Beach Pocket,2023-06-17T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.94
110262,Severn Beach Pocket,2023-06-17T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
110262,Severn Beach Pocket,2023-06-17T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.03
110262,Severn Beach Pocket,2023-06-17T05:50:00.000+00:00,feeder,,L3 Active Power,kW,11.08
110262,Severn Beach Pocket,2023-06-17T05:50:00.000+00:00,feeder,,L2 Active Power,kW,12.69
110262,Severn Beach Pocket,2023-06-17T05:50:00.000+00:00,feeder,,L1 Active Power,kW,10.18
110262,Severn Beach Pocket,2023-06-17T05:50:00.000+00:00,feeder,,N Current (RMS),A,32.4
110262,Severn Beach Pocket,2023-06-17T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,50.2
110262,Severn Beach Pocket,2023-06-17T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,54.9
110262,Severn Beach Pocket,2023-06-17T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,45.4
110262,Severn Beach Pocket,2023-06-17T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
110262,Severn Beach Pocket,2023-06-17T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
110262,Severn Beach Pocket,2023-06-17T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-17T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.74
110262,Severn Beach Pocket,2023-06-17T05:50:00.000+00:00,feeder,,L2 Active Power,kW,1.14
110262,Severn Beach Pocket,2023-06-17T05:50:00.000+00:00,feeder,,L1 Active Power,kW,1.04
110262,Severn Beach Pocket,2023-06-17T05:50:00.000+00:00,feeder,,N Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-06-17T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-17T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-06-17T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-17T05:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-17T05:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-17T05:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.45
110262,Severn Beach Pocket,2023-06-17T05:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.81
110262,Severn Beach Pocket,2023-06-17T05:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.35
110262,Severn Beach Pocket,2023-06-17T05:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.29
110262,Severn Beach Pocket,2023-06-17T05:50:00.000+00:00,feeder,41.0,N Current (RMS),A,7.7
110262,Severn Beach Pocket,2023-06-17T05:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-17T05:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-17T05:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,8.0
110262,Severn Beach Pocket,2023-06-17T05:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.21
110262,Severn Beach Pocket,2023-06-17T05:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-17T05:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-17T05:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.84
110262,Severn Beach Pocket,2023-06-17T05:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.46
110262,Severn Beach Pocket,2023-06-17T05:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.43
110262,Severn Beach Pocket,2023-06-17T05:50:00.000+00:00,feeder,31.0,N Current (RMS),A,10.6
110262,Severn Beach Pocket,2023-06-17T05:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.8
110262,Severn Beach Pocket,2023-06-17T05:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-17T05:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.2
110262,Severn Beach Pocket,2023-06-17T05:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-17T05:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.49
110262,Severn Beach Pocket,2023-06-17T05:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-17T05:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.24
110262,Severn Beach Pocket,2023-06-17T05:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.18
110262,Severn Beach Pocket,2023-06-17T05:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.79
110262,Severn Beach Pocket,2023-06-17T05:50:00.000+00:00,feeder,21.0,N Current (RMS),A,28.2
110262,Severn Beach Pocket,2023-06-17T05:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.6
110262,Severn Beach Pocket,2023-06-17T05:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-17T05:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-17T05:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-17.17
110262,Severn Beach Pocket,2023-06-17T05:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.63
110262,Severn Beach Pocket,2023-06-17T05:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.84
110262,Severn Beach Pocket,2023-06-17T05:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.22
110262,Severn Beach Pocket,2023-06-17T05:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.46
110262,Severn Beach Pocket,2023-06-17T05:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.04
110262,Severn Beach Pocket,2023-06-17T05:50:00.000+00:00,feeder,11.0,N Current (RMS),A,42.6
110262,Severn Beach Pocket,2023-06-17T05:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,74.2
110262,Severn Beach Pocket,2023-06-17T05:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,56.7
110262,Severn Beach Pocket,2023-06-17T05:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.0
110262,Severn Beach Pocket,2023-06-17T05:50:00.000+00:00,transformer,,Temperature,C,28.4
110262,Severn Beach Pocket,2023-06-17T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
110262,Severn Beach Pocket,2023-06-17T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
110262,Severn Beach Pocket,2023-06-17T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
110262,Severn Beach Pocket,2023-06-17T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
110262,Severn Beach Pocket,2023-06-17T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
110262,Severn Beach Pocket,2023-06-17T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
110262,Severn Beach Pocket,2023-06-17T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.92
110262,Severn Beach Pocket,2023-06-17T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.15
110262,Severn Beach Pocket,2023-06-17T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
110262,Severn Beach Pocket,2023-06-17T05:50:00.000+00:00,busbar,,L3 Active Power,kW,9.49
110262,Severn Beach Pocket,2023-06-17T05:50:00.000+00:00,busbar,,L2 Active Power,kW,6.0
110262,Severn Beach Pocket,2023-06-17T05:50:00.000+00:00,busbar,,L1 Active Power,kW,27.78
110262,Severn Beach Pocket,2023-06-17T05:50:00.000+00:00,busbar,,N Current (RMS),A,86.3
110262,Severn Beach Pocket,2023-06-17T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
110262,Severn Beach Pocket,2023-06-17T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
110262,Severn Beach Pocket,2023-06-17T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
110262,Severn Beach Pocket,2023-06-17T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.6
110262,Severn Beach Pocket,2023-06-17T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.57
110262,Severn Beach Pocket,2023-06-17T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.14
110262,Severn Beach Pocket,2023-06-17T05:40:00.000+00:00,feeder,,L3 Active Power,kW,10.53
110262,Severn Beach Pocket,2023-06-17T05:40:00.000+00:00,feeder,,L2 Active Power,kW,15.17
110262,Severn Beach Pocket,2023-06-17T05:40:00.000+00:00,feeder,,L1 Active Power,kW,10.0
110262,Severn Beach Pocket,2023-06-17T05:40:00.000+00:00,feeder,,N Current (RMS),A,35.8
110262,Severn Beach Pocket,2023-06-17T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,47.5
110262,Severn Beach Pocket,2023-06-17T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,64.5
110262,Severn Beach Pocket,2023-06-17T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,44.4
110262,Severn Beach Pocket,2023-06-17T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
110262,Severn Beach Pocket,2023-06-17T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
110262,Severn Beach Pocket,2023-06-17T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-17T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.75
110262,Severn Beach Pocket,2023-06-17T05:40:00.000+00:00,feeder,,L2 Active Power,kW,1.1
110262,Severn Beach Pocket,2023-06-17T05:40:00.000+00:00,feeder,,L1 Active Power,kW,2.66
110262,Severn Beach Pocket,2023-06-17T05:40:00.000+00:00,feeder,,N Current (RMS),A,9.7
110262,Severn Beach Pocket,2023-06-17T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-17T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,6.2
110262,Severn Beach Pocket,2023-06-17T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.5
110262,Severn Beach Pocket,2023-06-17T05:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-17T05:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-17T05:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.46
110262,Severn Beach Pocket,2023-06-17T05:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.73
110262,Severn Beach Pocket,2023-06-17T05:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.69
110262,Severn Beach Pocket,2023-06-17T05:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.13
110262,Severn Beach Pocket,2023-06-17T05:40:00.000+00:00,feeder,41.0,N Current (RMS),A,9.5
110262,Severn Beach Pocket,2023-06-17T05:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-17T05:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,9.4
110262,Severn Beach Pocket,2023-06-17T05:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,6.8
110262,Severn Beach Pocket,2023-06-17T05:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.19
110262,Severn Beach Pocket,2023-06-17T05:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-17T05:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-17T05:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.69
110262,Severn Beach Pocket,2023-06-17T05:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.7
110262,Severn Beach Pocket,2023-06-17T05:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.61
110262,Severn Beach Pocket,2023-06-17T05:40:00.000+00:00,feeder,31.0,N Current (RMS),A,11.6
110262,Severn Beach Pocket,2023-06-17T05:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.8
110262,Severn Beach Pocket,2023-06-17T05:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-17T05:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-17T05:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-17T05:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.51
110262,Severn Beach Pocket,2023-06-17T05:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-17T05:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.28
110262,Severn Beach Pocket,2023-06-17T05:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.23
110262,Severn Beach Pocket,2023-06-17T05:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.95
110262,Severn Beach Pocket,2023-06-17T05:40:00.000+00:00,feeder,21.0,N Current (RMS),A,22.7
110262,Severn Beach Pocket,2023-06-17T05:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.6
110262,Severn Beach Pocket,2023-06-17T05:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-17T05:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-17T05:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-14.11
110262,Severn Beach Pocket,2023-06-17T05:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.87
110262,Severn Beach Pocket,2023-06-17T05:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.17
110262,Severn Beach Pocket,2023-06-17T05:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.45
110262,Severn Beach Pocket,2023-06-17T05:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.02
110262,Severn Beach Pocket,2023-06-17T05:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.53
110262,Severn Beach Pocket,2023-06-17T05:40:00.000+00:00,feeder,11.0,N Current (RMS),A,42.7
110262,Severn Beach Pocket,2023-06-17T05:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,61.2
110262,Severn Beach Pocket,2023-06-17T05:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.8
110262,Severn Beach Pocket,2023-06-17T05:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,62.8
110262,Severn Beach Pocket,2023-06-17T05:40:00.000+00:00,transformer,,Temperature,C,28.5
110262,Severn Beach Pocket,2023-06-17T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
110262,Severn Beach Pocket,2023-06-17T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
110262,Severn Beach Pocket,2023-06-17T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
110262,Severn Beach Pocket,2023-06-17T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
110262,Severn Beach Pocket,2023-06-17T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
110262,Severn Beach Pocket,2023-06-17T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
110262,Severn Beach Pocket,2023-06-17T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.61
110262,Severn Beach Pocket,2023-06-17T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.32
110262,Severn Beach Pocket,2023-06-17T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.98
110262,Severn Beach Pocket,2023-06-17T05:40:00.000+00:00,busbar,,L3 Active Power,kW,11.52
110262,Severn Beach Pocket,2023-06-17T05:40:00.000+00:00,busbar,,L2 Active Power,kW,11.4
110262,Severn Beach Pocket,2023-06-17T05:40:00.000+00:00,busbar,,L1 Active Power,kW,29.88
110262,Severn Beach Pocket,2023-06-17T05:40:00.000+00:00,busbar,,N Current (RMS),A,88.8
110262,Severn Beach Pocket,2023-06-17T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
110262,Severn Beach Pocket,2023-06-17T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
110262,Severn Beach Pocket,2023-06-17T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
110262,Severn Beach Pocket,2023-06-17T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.49
110262,Severn Beach Pocket,2023-06-17T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
110262,Severn Beach Pocket,2023-06-17T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.35
110262,Severn Beach Pocket,2023-06-17T05:30:00.000+00:00,feeder,,L3 Active Power,kW,8.59
110262,Severn Beach Pocket,2023-06-17T05:30:00.000+00:00,feeder,,L2 Active Power,kW,17.41
110262,Severn Beach Pocket,2023-06-17T05:30:00.000+00:00,feeder,,L1 Active Power,kW,9.44
110262,Severn Beach Pocket,2023-06-17T05:30:00.000+00:00,feeder,,N Current (RMS),A,42.3
110262,Severn Beach Pocket,2023-06-17T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,39.6
110262,Severn Beach Pocket,2023-06-17T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,73.4
110262,Severn Beach Pocket,2023-06-17T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,42.1
110262,Severn Beach Pocket,2023-06-17T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
110262,Severn Beach Pocket,2023-06-17T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
110262,Severn Beach Pocket,2023-06-17T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-17T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.75
110262,Severn Beach Pocket,2023-06-17T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.77
110262,Severn Beach Pocket,2023-06-17T05:30:00.000+00:00,feeder,,L1 Active Power,kW,1.24
110262,Severn Beach Pocket,2023-06-17T05:30:00.000+00:00,feeder,,N Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-17T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-17T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-17T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-17T05:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-17T05:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-17T05:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.35
110262,Severn Beach Pocket,2023-06-17T05:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.79
110262,Severn Beach Pocket,2023-06-17T05:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.34
110262,Severn Beach Pocket,2023-06-17T05:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.7
110262,Severn Beach Pocket,2023-06-17T05:30:00.000+00:00,feeder,41.0,N Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-17T05:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-17T05:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-17T05:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-17T05:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.1
110262,Severn Beach Pocket,2023-06-17T05:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-17T05:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-17T05:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.52
110262,Severn Beach Pocket,2023-06-17T05:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.93
110262,Severn Beach Pocket,2023-06-17T05:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.56
110262,Severn Beach Pocket,2023-06-17T05:30:00.000+00:00,feeder,31.0,N Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-17T05:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-17T05:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-17T05:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-17T05:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-17T05:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.56
110262,Severn Beach Pocket,2023-06-17T05:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.41
110262,Severn Beach Pocket,2023-06-17T05:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.35
110262,Severn Beach Pocket,2023-06-17T05:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.3
110262,Severn Beach Pocket,2023-06-17T05:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.51
110262,Severn Beach Pocket,2023-06-17T05:30:00.000+00:00,feeder,21.0,N Current (RMS),A,20.5
110262,Severn Beach Pocket,2023-06-17T05:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.8
110262,Severn Beach Pocket,2023-06-17T05:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-17T05:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-17T05:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.72
110262,Severn Beach Pocket,2023-06-17T05:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.58
110262,Severn Beach Pocket,2023-06-17T05:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.45
110262,Severn Beach Pocket,2023-06-17T05:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.41
110262,Severn Beach Pocket,2023-06-17T05:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.18
110262,Severn Beach Pocket,2023-06-17T05:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.08
110262,Severn Beach Pocket,2023-06-17T05:30:00.000+00:00,feeder,11.0,N Current (RMS),A,44.5
110262,Severn Beach Pocket,2023-06-17T05:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,48.9
110262,Severn Beach Pocket,2023-06-17T05:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.4
110262,Severn Beach Pocket,2023-06-17T05:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,61.9
110262,Severn Beach Pocket,2023-06-17T05:30:00.000+00:00,transformer,,Temperature,C,28.6
110262,Severn Beach Pocket,2023-06-17T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
110262,Severn Beach Pocket,2023-06-17T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
110262,Severn Beach Pocket,2023-06-17T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
110262,Severn Beach Pocket,2023-06-17T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
110262,Severn Beach Pocket,2023-06-17T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
110262,Severn Beach Pocket,2023-06-17T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
110262,Severn Beach Pocket,2023-06-17T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.02
110262,Severn Beach Pocket,2023-06-17T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.34
110262,Severn Beach Pocket,2023-06-17T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.14
110262,Severn Beach Pocket,2023-06-17T05:30:00.000+00:00,busbar,,L3 Active Power,kW,9.59
110262,Severn Beach Pocket,2023-06-17T05:30:00.000+00:00,busbar,,L2 Active Power,kW,11.97
110262,Severn Beach Pocket,2023-06-17T05:30:00.000+00:00,busbar,,L1 Active Power,kW,26.52
110262,Severn Beach Pocket,2023-06-17T05:30:00.000+00:00,busbar,,N Current (RMS),A,92.8
110262,Severn Beach Pocket,2023-06-17T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
110262,Severn Beach Pocket,2023-06-17T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
110262,Severn Beach Pocket,2023-06-17T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
110262,Severn Beach Pocket,2023-06-17T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.83
110262,Severn Beach Pocket,2023-06-17T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.69
110262,Severn Beach Pocket,2023-06-17T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.11
110262,Severn Beach Pocket,2023-06-17T05:20:00.000+00:00,feeder,,L3 Active Power,kW,8.71
110262,Severn Beach Pocket,2023-06-17T05:20:00.000+00:00,feeder,,L2 Active Power,kW,10.07
110262,Severn Beach Pocket,2023-06-17T05:20:00.000+00:00,feeder,,L1 Active Power,kW,10.68
110262,Severn Beach Pocket,2023-06-17T05:20:00.000+00:00,feeder,,N Current (RMS),A,28.7
110262,Severn Beach Pocket,2023-06-17T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,41.2
110262,Severn Beach Pocket,2023-06-17T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,45.9
110262,Severn Beach Pocket,2023-06-17T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,46.4
110262,Severn Beach Pocket,2023-06-17T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
110262,Severn Beach Pocket,2023-06-17T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
110262,Severn Beach Pocket,2023-06-17T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-17T05:20:00.000+00:00,feeder,,L3 Active Power,kW,1.12
110262,Severn Beach Pocket,2023-06-17T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.78
110262,Severn Beach Pocket,2023-06-17T05:20:00.000+00:00,feeder,,L1 Active Power,kW,1.14
110262,Severn Beach Pocket,2023-06-17T05:20:00.000+00:00,feeder,,N Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-17T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.2
110262,Severn Beach Pocket,2023-06-17T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-17T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-17T05:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-17T05:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-17T05:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-17T05:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.59
110262,Severn Beach Pocket,2023-06-17T05:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.97
110262,Severn Beach Pocket,2023-06-17T05:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.83
110262,Severn Beach Pocket,2023-06-17T05:20:00.000+00:00,feeder,41.0,N Current (RMS),A,6.5
110262,Severn Beach Pocket,2023-06-17T05:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-17T05:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,6.6
110262,Severn Beach Pocket,2023-06-17T05:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-17T05:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.28
110262,Severn Beach Pocket,2023-06-17T05:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-17T05:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-17T05:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.94
110262,Severn Beach Pocket,2023-06-17T05:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.22
110262,Severn Beach Pocket,2023-06-17T05:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.57
110262,Severn Beach Pocket,2023-06-17T05:20:00.000+00:00,feeder,31.0,N Current (RMS),A,11.7
110262,Severn Beach Pocket,2023-06-17T05:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.4
110262,Severn Beach Pocket,2023-06-17T05:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.6
110262,Severn Beach Pocket,2023-06-17T05:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-17T05:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-17T05:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.78
110262,Severn Beach Pocket,2023-06-17T05:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-17T05:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.6
110262,Severn Beach Pocket,2023-06-17T05:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.41
110262,Severn Beach Pocket,2023-06-17T05:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.63
110262,Severn Beach Pocket,2023-06-17T05:20:00.000+00:00,feeder,21.0,N Current (RMS),A,31.8
110262,Severn Beach Pocket,2023-06-17T05:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-17T05:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-17T05:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-17T05:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-18.01
110262,Severn Beach Pocket,2023-06-17T05:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.22
110262,Severn Beach Pocket,2023-06-17T05:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,6.28
110262,Severn Beach Pocket,2023-06-17T05:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.4
110262,Severn Beach Pocket,2023-06-17T05:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.37
110262,Severn Beach Pocket,2023-06-17T05:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.51
110262,Severn Beach Pocket,2023-06-17T05:20:00.000+00:00,feeder,11.0,N Current (RMS),A,44.2
110262,Severn Beach Pocket,2023-06-17T05:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,79.7
110262,Severn Beach Pocket,2023-06-17T05:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,67.5
110262,Severn Beach Pocket,2023-06-17T05:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,62.8
110262,Severn Beach Pocket,2023-06-17T05:20:00.000+00:00,transformer,,Temperature,C,28.7
110262,Severn Beach Pocket,2023-06-17T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
110262,Severn Beach Pocket,2023-06-17T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
110262,Severn Beach Pocket,2023-06-17T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
110262,Severn Beach Pocket,2023-06-17T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
110262,Severn Beach Pocket,2023-06-17T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
110262,Severn Beach Pocket,2023-06-17T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
110262,Severn Beach Pocket,2023-06-17T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.64
110262,Severn Beach Pocket,2023-06-17T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.98
110262,Severn Beach Pocket,2023-06-17T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.44
110262,Severn Beach Pocket,2023-06-17T05:20:00.000+00:00,busbar,,L3 Active Power,kW,11.56
110262,Severn Beach Pocket,2023-06-17T05:20:00.000+00:00,busbar,,L2 Active Power,kW,1.27
110262,Severn Beach Pocket,2023-06-17T05:20:00.000+00:00,busbar,,L1 Active Power,kW,27.37
110262,Severn Beach Pocket,2023-06-17T05:20:00.000+00:00,busbar,,N Current (RMS),A,80.0
110262,Severn Beach Pocket,2023-06-17T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
110262,Severn Beach Pocket,2023-06-17T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
110262,Severn Beach Pocket,2023-06-17T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
110262,Severn Beach Pocket,2023-06-17T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.26
110262,Severn Beach Pocket,2023-06-17T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
110262,Severn Beach Pocket,2023-06-17T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.31
110262,Severn Beach Pocket,2023-06-17T05:10:00.000+00:00,feeder,,L3 Active Power,kW,8.1
110262,Severn Beach Pocket,2023-06-17T05:10:00.000+00:00,feeder,,L2 Active Power,kW,7.66
110262,Severn Beach Pocket,2023-06-17T05:10:00.000+00:00,feeder,,L1 Active Power,kW,9.72
110262,Severn Beach Pocket,2023-06-17T05:10:00.000+00:00,feeder,,N Current (RMS),A,26.1
110262,Severn Beach Pocket,2023-06-17T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,39.0
110262,Severn Beach Pocket,2023-06-17T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,35.2
110262,Severn Beach Pocket,2023-06-17T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,43.0
110262,Severn Beach Pocket,2023-06-17T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
110262,Severn Beach Pocket,2023-06-17T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
110262,Severn Beach Pocket,2023-06-17T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-17T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.73
110262,Severn Beach Pocket,2023-06-17T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.69
110262,Severn Beach Pocket,2023-06-17T05:10:00.000+00:00,feeder,,L1 Active Power,kW,3.0
110262,Severn Beach Pocket,2023-06-17T05:10:00.000+00:00,feeder,,N Current (RMS),A,10.9
110262,Severn Beach Pocket,2023-06-17T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-17T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-17T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
110262,Severn Beach Pocket,2023-06-17T05:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-17T05:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-17T05:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-17T05:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.72
110262,Severn Beach Pocket,2023-06-17T05:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.56
110262,Severn Beach Pocket,2023-06-17T05:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.84
110262,Severn Beach Pocket,2023-06-17T05:10:00.000+00:00,feeder,41.0,N Current (RMS),A,12.9
110262,Severn Beach Pocket,2023-06-17T05:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-17T05:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.7
110262,Severn Beach Pocket,2023-06-17T05:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,9.7
110262,Severn Beach Pocket,2023-06-17T05:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.27
110262,Severn Beach Pocket,2023-06-17T05:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-17T05:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-17T05:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.23
110262,Severn Beach Pocket,2023-06-17T05:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.16
110262,Severn Beach Pocket,2023-06-17T05:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.82
110262,Severn Beach Pocket,2023-06-17T05:10:00.000+00:00,feeder,31.0,N Current (RMS),A,16.2
110262,Severn Beach Pocket,2023-06-17T05:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.0
110262,Severn Beach Pocket,2023-06-17T05:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.3
110262,Severn Beach Pocket,2023-06-17T05:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-17T05:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-17T05:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.0
110262,Severn Beach Pocket,2023-06-17T05:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.4
110262,Severn Beach Pocket,2023-06-17T05:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.98
110262,Severn Beach Pocket,2023-06-17T05:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.55
110262,Severn Beach Pocket,2023-06-17T05:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.53
110262,Severn Beach Pocket,2023-06-17T05:10:00.000+00:00,feeder,21.0,N Current (RMS),A,40.6
110262,Severn Beach Pocket,2023-06-17T05:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-06-17T05:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.5
110262,Severn Beach Pocket,2023-06-17T05:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-17T05:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.16
110262,Severn Beach Pocket,2023-06-17T05:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.33
110262,Severn Beach Pocket,2023-06-17T05:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.75
110262,Severn Beach Pocket,2023-06-17T05:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.8
110262,Severn Beach Pocket,2023-06-17T05:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.9
110262,Severn Beach Pocket,2023-06-17T05:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.94
110262,Severn Beach Pocket,2023-06-17T05:10:00.000+00:00,feeder,11.0,N Current (RMS),A,41.6
110262,Severn Beach Pocket,2023-06-17T05:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,47.7
110262,Severn Beach Pocket,2023-06-17T05:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,67.0
110262,Severn Beach Pocket,2023-06-17T05:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.4
110262,Severn Beach Pocket,2023-06-17T05:10:00.000+00:00,transformer,,Temperature,C,28.8
110262,Severn Beach Pocket,2023-06-17T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
110262,Severn Beach Pocket,2023-06-17T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
110262,Severn Beach Pocket,2023-06-17T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
110262,Severn Beach Pocket,2023-06-17T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
110262,Severn Beach Pocket,2023-06-17T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
110262,Severn Beach Pocket,2023-06-17T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
110262,Severn Beach Pocket,2023-06-17T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.02
110262,Severn Beach Pocket,2023-06-17T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.68
110262,Severn Beach Pocket,2023-06-17T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
110262,Severn Beach Pocket,2023-06-17T05:10:00.000+00:00,busbar,,L3 Active Power,kW,12.97
110262,Severn Beach Pocket,2023-06-17T05:10:00.000+00:00,busbar,,L2 Active Power,kW,1.61
110262,Severn Beach Pocket,2023-06-17T05:10:00.000+00:00,busbar,,L1 Active Power,kW,26.86
110262,Severn Beach Pocket,2023-06-17T05:10:00.000+00:00,busbar,,N Current (RMS),A,63.7
110262,Severn Beach Pocket,2023-06-17T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
110262,Severn Beach Pocket,2023-06-17T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
110262,Severn Beach Pocket,2023-06-17T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
110262,Severn Beach Pocket,2023-06-17T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.95
110262,Severn Beach Pocket,2023-06-17T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.51
110262,Severn Beach Pocket,2023-06-17T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.37
110262,Severn Beach Pocket,2023-06-17T05:00:00.000+00:00,feeder,,L3 Active Power,kW,7.14
110262,Severn Beach Pocket,2023-06-17T05:00:00.000+00:00,feeder,,L2 Active Power,kW,8.12
110262,Severn Beach Pocket,2023-06-17T05:00:00.000+00:00,feeder,,L1 Active Power,kW,8.78
110262,Severn Beach Pocket,2023-06-17T05:00:00.000+00:00,feeder,,N Current (RMS),A,25.6
110262,Severn Beach Pocket,2023-06-17T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,34.8
110262,Severn Beach Pocket,2023-06-17T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,37.2
110262,Severn Beach Pocket,2023-06-17T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,39.3
110262,Severn Beach Pocket,2023-06-17T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
110262,Severn Beach Pocket,2023-06-17T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
110262,Severn Beach Pocket,2023-06-17T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
110262,Severn Beach Pocket,2023-06-17T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.83
110262,Severn Beach Pocket,2023-06-17T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.74
110262,Severn Beach Pocket,2023-06-17T05:00:00.000+00:00,feeder,,L1 Active Power,kW,4.03
110262,Severn Beach Pocket,2023-06-17T05:00:00.000+00:00,feeder,,N Current (RMS),A,12.8
110262,Severn Beach Pocket,2023-06-17T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-17T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-17T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.4
110262,Severn Beach Pocket,2023-06-17T05:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-17T05:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-17T05:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-06-17T05:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.69
110262,Severn Beach Pocket,2023-06-17T05:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.55
110262,Severn Beach Pocket,2023-06-17T05:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.9
110262,Severn Beach Pocket,2023-06-17T05:00:00.000+00:00,feeder,41.0,N Current (RMS),A,12.6
110262,Severn Beach Pocket,2023-06-17T05:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-17T05:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.6
110262,Severn Beach Pocket,2023-06-17T05:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-17T05:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.29
110262,Severn Beach Pocket,2023-06-17T05:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-17T05:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-17T05:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.05
110262,Severn Beach Pocket,2023-06-17T05:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.27
110262,Severn Beach Pocket,2023-06-17T05:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.83
110262,Severn Beach Pocket,2023-06-17T05:00:00.000+00:00,feeder,31.0,N Current (RMS),A,12.6
110262,Severn Beach Pocket,2023-06-17T05:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.7
110262,Severn Beach Pocket,2023-06-17T05:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.6
110262,Severn Beach Pocket,2023-06-17T05:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.7
110262,Severn Beach Pocket,2023-06-17T05:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-06-17T05:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.68
110262,Severn Beach Pocket,2023-06-17T05:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.48
110262,Severn Beach Pocket,2023-06-17T05:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.55
110262,Severn Beach Pocket,2023-06-17T05:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.35
110262,Severn Beach Pocket,2023-06-17T05:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.45
110262,Severn Beach Pocket,2023-06-17T05:00:00.000+00:00,feeder,21.0,N Current (RMS),A,30.5
110262,Severn Beach Pocket,2023-06-17T05:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-17T05:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-17T05:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-17T05:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.5
110262,Severn Beach Pocket,2023-06-17T05:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.67
110262,Severn Beach Pocket,2023-06-17T05:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.49
110262,Severn Beach Pocket,2023-06-17T05:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.32
110262,Severn Beach Pocket,2023-06-17T05:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.93
110262,Severn Beach Pocket,2023-06-17T05:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.6
110262,Severn Beach Pocket,2023-06-17T05:00:00.000+00:00,feeder,11.0,N Current (RMS),A,41.8
110262,Severn Beach Pocket,2023-06-17T05:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,53.0
110262,Severn Beach Pocket,2023-06-17T05:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,71.0
110262,Severn Beach Pocket,2023-06-17T05:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,62.2
110262,Severn Beach Pocket,2023-06-17T05:00:00.000+00:00,transformer,,Temperature,C,28.9
110262,Severn Beach Pocket,2023-06-17T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
110262,Severn Beach Pocket,2023-06-17T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
110262,Severn Beach Pocket,2023-06-17T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
110262,Severn Beach Pocket,2023-06-17T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
110262,Severn Beach Pocket,2023-06-17T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
110262,Severn Beach Pocket,2023-06-17T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
110262,Severn Beach Pocket,2023-06-17T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.97
110262,Severn Beach Pocket,2023-06-17T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.71
110262,Severn Beach Pocket,2023-06-17T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
110262,Severn Beach Pocket,2023-06-17T05:00:00.000+00:00,busbar,,L3 Active Power,kW,9.94
110262,Severn Beach Pocket,2023-06-17T05:00:00.000+00:00,busbar,,L2 Active Power,kW,2.4
110262,Severn Beach Pocket,2023-06-17T05:00:00.000+00:00,busbar,,L1 Active Power,kW,31.58
110262,Severn Beach Pocket,2023-06-17T05:00:00.000+00:00,busbar,,N Current (RMS),A,59.5
110262,Severn Beach Pocket,2023-06-17T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
110262,Severn Beach Pocket,2023-06-17T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
