Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-17T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.7
110262,Severn Beach Pocket,2023-06-17T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.88
110262,Severn Beach Pocket,2023-06-17T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.64
110262,Severn Beach Pocket,2023-06-17T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.54
110262,Severn Beach Pocket,2023-06-17T04:50:00.000+00:00,feeder,,L3 Active Power,kW,7.03
110262,Severn Beach Pocket,2023-06-17T04:50:00.000+00:00,feeder,,L2 Active Power,kW,9.4
110262,Severn Beach Pocket,2023-06-17T04:50:00.000+00:00,feeder,,L1 Active Power,kW,7.67
110262,Severn Beach Pocket,2023-06-17T04:50:00.000+00:00,feeder,,N Current (RMS),A,26.5
110262,Severn Beach Pocket,2023-06-17T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,34.1
110262,Severn Beach Pocket,2023-06-17T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,42.1
110262,Severn Beach Pocket,2023-06-17T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,35.0
110262,Severn Beach Pocket,2023-06-17T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
110262,Severn Beach Pocket,2023-06-17T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
110262,Severn Beach Pocket,2023-06-17T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-17T04:50:00.000+00:00,feeder,,L3 Active Power,kW,1.1
110262,Severn Beach Pocket,2023-06-17T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.79
110262,Severn Beach Pocket,2023-06-17T04:50:00.000+00:00,feeder,,L1 Active Power,kW,1.09
110262,Severn Beach Pocket,2023-06-17T04:50:00.000+00:00,feeder,,N Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-17T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-06-17T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-17T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-17T04:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-06-17T04:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-17T04:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.39
110262,Severn Beach Pocket,2023-06-17T04:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.56
110262,Severn Beach Pocket,2023-06-17T04:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.63
110262,Severn Beach Pocket,2023-06-17T04:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.89
110262,Severn Beach Pocket,2023-06-17T04:50:00.000+00:00,feeder,41.0,N Current (RMS),A,13.9
110262,Severn Beach Pocket,2023-06-17T04:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-17T04:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.0
110262,Severn Beach Pocket,2023-06-17T04:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-17T04:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.23
110262,Severn Beach Pocket,2023-06-17T04:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-17T04:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-06-17T04:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.65
110262,Severn Beach Pocket,2023-06-17T04:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.16
110262,Severn Beach Pocket,2023-06-17T04:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.94
110262,Severn Beach Pocket,2023-06-17T04:50:00.000+00:00,feeder,31.0,N Current (RMS),A,10.6
110262,Severn Beach Pocket,2023-06-17T04:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-17T04:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.2
110262,Severn Beach Pocket,2023-06-17T04:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.1
110262,Severn Beach Pocket,2023-06-17T04:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-17T04:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.64
110262,Severn Beach Pocket,2023-06-17T04:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.42
110262,Severn Beach Pocket,2023-06-17T04:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.49
110262,Severn Beach Pocket,2023-06-17T04:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.34
110262,Severn Beach Pocket,2023-06-17T04:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.5
110262,Severn Beach Pocket,2023-06-17T04:50:00.000+00:00,feeder,21.0,N Current (RMS),A,24.5
110262,Severn Beach Pocket,2023-06-17T04:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-17T04:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-17T04:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-17T04:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.65
110262,Severn Beach Pocket,2023-06-17T04:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.73
110262,Severn Beach Pocket,2023-06-17T04:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.98
110262,Severn Beach Pocket,2023-06-17T04:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.36
110262,Severn Beach Pocket,2023-06-17T04:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.05
110262,Severn Beach Pocket,2023-06-17T04:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.68
110262,Severn Beach Pocket,2023-06-17T04:50:00.000+00:00,feeder,11.0,N Current (RMS),A,42.3
110262,Severn Beach Pocket,2023-06-17T04:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.4
110262,Severn Beach Pocket,2023-06-17T04:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,59.1
110262,Severn Beach Pocket,2023-06-17T04:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.7
110262,Severn Beach Pocket,2023-06-17T04:50:00.000+00:00,transformer,,Temperature,C,29.0
110262,Severn Beach Pocket,2023-06-17T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
110262,Severn Beach Pocket,2023-06-17T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
110262,Severn Beach Pocket,2023-06-17T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
110262,Severn Beach Pocket,2023-06-17T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
110262,Severn Beach Pocket,2023-06-17T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
110262,Severn Beach Pocket,2023-06-17T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
110262,Severn Beach Pocket,2023-06-17T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.24
110262,Severn Beach Pocket,2023-06-17T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.52
110262,Severn Beach Pocket,2023-06-17T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.53
110262,Severn Beach Pocket,2023-06-17T04:50:00.000+00:00,busbar,,L3 Active Power,kW,8.47
110262,Severn Beach Pocket,2023-06-17T04:50:00.000+00:00,busbar,,L2 Active Power,kW,4.58
110262,Severn Beach Pocket,2023-06-17T04:50:00.000+00:00,busbar,,L1 Active Power,kW,24.78
110262,Severn Beach Pocket,2023-06-17T04:50:00.000+00:00,busbar,,N Current (RMS),A,73.1
110262,Severn Beach Pocket,2023-06-17T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
110262,Severn Beach Pocket,2023-06-17T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
110262,Severn Beach Pocket,2023-06-17T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
110262,Severn Beach Pocket,2023-06-17T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.06
110262,Severn Beach Pocket,2023-06-17T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
110262,Severn Beach Pocket,2023-06-17T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.19
110262,Severn Beach Pocket,2023-06-17T04:40:00.000+00:00,feeder,,L3 Active Power,kW,8.91
110262,Severn Beach Pocket,2023-06-17T04:40:00.000+00:00,feeder,,L2 Active Power,kW,9.41
110262,Severn Beach Pocket,2023-06-17T04:40:00.000+00:00,feeder,,L1 Active Power,kW,7.48
110262,Severn Beach Pocket,2023-06-17T04:40:00.000+00:00,feeder,,N Current (RMS),A,27.8
110262,Severn Beach Pocket,2023-06-17T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,41.4
110262,Severn Beach Pocket,2023-06-17T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,41.6
110262,Severn Beach Pocket,2023-06-17T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,33.7
110262,Severn Beach Pocket,2023-06-17T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
110262,Severn Beach Pocket,2023-06-17T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
110262,Severn Beach Pocket,2023-06-17T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-17T04:40:00.000+00:00,feeder,,L3 Active Power,kW,1.0
110262,Severn Beach Pocket,2023-06-17T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.77
110262,Severn Beach Pocket,2023-06-17T04:40:00.000+00:00,feeder,,L1 Active Power,kW,1.69
110262,Severn Beach Pocket,2023-06-17T04:40:00.000+00:00,feeder,,N Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-06-17T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-17T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-17T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,8.7
110262,Severn Beach Pocket,2023-06-17T04:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-17T04:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-17T04:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-17T04:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.75
110262,Severn Beach Pocket,2023-06-17T04:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.49
110262,Severn Beach Pocket,2023-06-17T04:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.85
110262,Severn Beach Pocket,2023-06-17T04:40:00.000+00:00,feeder,41.0,N Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-17T04:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-17T04:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-17T04:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-17T04:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.18
110262,Severn Beach Pocket,2023-06-17T04:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-17T04:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-17T04:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.49
110262,Severn Beach Pocket,2023-06-17T04:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.18
110262,Severn Beach Pocket,2023-06-17T04:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.0
110262,Severn Beach Pocket,2023-06-17T04:40:00.000+00:00,feeder,31.0,N Current (RMS),A,11.3
110262,Severn Beach Pocket,2023-06-17T04:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-17T04:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.6
110262,Severn Beach Pocket,2023-06-17T04:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.4
110262,Severn Beach Pocket,2023-06-17T04:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-17T04:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.64
110262,Severn Beach Pocket,2023-06-17T04:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.39
110262,Severn Beach Pocket,2023-06-17T04:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.46
110262,Severn Beach Pocket,2023-06-17T04:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.33
110262,Severn Beach Pocket,2023-06-17T04:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.46
110262,Severn Beach Pocket,2023-06-17T04:40:00.000+00:00,feeder,21.0,N Current (RMS),A,26.2
110262,Severn Beach Pocket,2023-06-17T04:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-17T04:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-17T04:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-17T04:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-13.41
110262,Severn Beach Pocket,2023-06-17T04:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.06
110262,Severn Beach Pocket,2023-06-17T04:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,6.35
110262,Severn Beach Pocket,2023-06-17T04:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.22
110262,Severn Beach Pocket,2023-06-17T04:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.75
110262,Severn Beach Pocket,2023-06-17T04:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.13
110262,Severn Beach Pocket,2023-06-17T04:40:00.000+00:00,feeder,11.0,N Current (RMS),A,42.1
110262,Severn Beach Pocket,2023-06-17T04:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,57.2
110262,Severn Beach Pocket,2023-06-17T04:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,57.4
110262,Severn Beach Pocket,2023-06-17T04:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.7
110262,Severn Beach Pocket,2023-06-17T04:40:00.000+00:00,transformer,,Temperature,C,29.1
110262,Severn Beach Pocket,2023-06-17T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
110262,Severn Beach Pocket,2023-06-17T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
110262,Severn Beach Pocket,2023-06-17T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
110262,Severn Beach Pocket,2023-06-17T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
110262,Severn Beach Pocket,2023-06-17T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
110262,Severn Beach Pocket,2023-06-17T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
110262,Severn Beach Pocket,2023-06-17T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.32
110262,Severn Beach Pocket,2023-06-17T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.96
110262,Severn Beach Pocket,2023-06-17T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.41
110262,Severn Beach Pocket,2023-06-17T04:40:00.000+00:00,busbar,,L3 Active Power,kW,11.83
110262,Severn Beach Pocket,2023-06-17T04:40:00.000+00:00,busbar,,L2 Active Power,kW,0.77
110262,Severn Beach Pocket,2023-06-17T04:40:00.000+00:00,busbar,,L1 Active Power,kW,24.62
110262,Severn Beach Pocket,2023-06-17T04:40:00.000+00:00,busbar,,N Current (RMS),A,67.5
110262,Severn Beach Pocket,2023-06-17T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
110262,Severn Beach Pocket,2023-06-17T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
110262,Severn Beach Pocket,2023-06-17T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
110262,Severn Beach Pocket,2023-06-17T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.01
110262,Severn Beach Pocket,2023-06-17T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
110262,Severn Beach Pocket,2023-06-17T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.84
110262,Severn Beach Pocket,2023-06-17T04:30:00.000+00:00,feeder,,L3 Active Power,kW,7.57
110262,Severn Beach Pocket,2023-06-17T04:30:00.000+00:00,feeder,,L2 Active Power,kW,7.34
110262,Severn Beach Pocket,2023-06-17T04:30:00.000+00:00,feeder,,L1 Active Power,kW,8.34
110262,Severn Beach Pocket,2023-06-17T04:30:00.000+00:00,feeder,,N Current (RMS),A,23.3
110262,Severn Beach Pocket,2023-06-17T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,36.4
110262,Severn Beach Pocket,2023-06-17T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,32.6
110262,Severn Beach Pocket,2023-06-17T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,36.7
110262,Severn Beach Pocket,2023-06-17T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
110262,Severn Beach Pocket,2023-06-17T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
110262,Severn Beach Pocket,2023-06-17T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-17T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.86
110262,Severn Beach Pocket,2023-06-17T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.84
110262,Severn Beach Pocket,2023-06-17T04:30:00.000+00:00,feeder,,L1 Active Power,kW,1.21
110262,Severn Beach Pocket,2023-06-17T04:30:00.000+00:00,feeder,,N Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-17T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-17T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-17T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-17T04:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-17T04:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-17T04:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-17T04:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.88
110262,Severn Beach Pocket,2023-06-17T04:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.52
110262,Severn Beach Pocket,2023-06-17T04:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.43
110262,Severn Beach Pocket,2023-06-17T04:30:00.000+00:00,feeder,41.0,N Current (RMS),A,8.0
110262,Severn Beach Pocket,2023-06-17T04:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-17T04:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-17T04:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,8.2
110262,Severn Beach Pocket,2023-06-17T04:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.15
110262,Severn Beach Pocket,2023-06-17T04:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-17T04:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-17T04:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.5
110262,Severn Beach Pocket,2023-06-17T04:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.2
110262,Severn Beach Pocket,2023-06-17T04:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.4
110262,Severn Beach Pocket,2023-06-17T04:30:00.000+00:00,feeder,31.0,N Current (RMS),A,13.1
110262,Severn Beach Pocket,2023-06-17T04:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-17T04:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.6
110262,Severn Beach Pocket,2023-06-17T04:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.2
110262,Severn Beach Pocket,2023-06-17T04:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-17T04:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.63
110262,Severn Beach Pocket,2023-06-17T04:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.45
110262,Severn Beach Pocket,2023-06-17T04:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.45
110262,Severn Beach Pocket,2023-06-17T04:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.32
110262,Severn Beach Pocket,2023-06-17T04:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.77
110262,Severn Beach Pocket,2023-06-17T04:30:00.000+00:00,feeder,21.0,N Current (RMS),A,21.1
110262,Severn Beach Pocket,2023-06-17T04:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-17T04:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-17T04:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-17T04:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.77
110262,Severn Beach Pocket,2023-06-17T04:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.73
110262,Severn Beach Pocket,2023-06-17T04:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.61
110262,Severn Beach Pocket,2023-06-17T04:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.21
110262,Severn Beach Pocket,2023-06-17T04:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.6
110262,Severn Beach Pocket,2023-06-17T04:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.17
110262,Severn Beach Pocket,2023-06-17T04:30:00.000+00:00,feeder,11.0,N Current (RMS),A,41.4
110262,Severn Beach Pocket,2023-06-17T04:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,49.4
110262,Severn Beach Pocket,2023-06-17T04:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.7
110262,Severn Beach Pocket,2023-06-17T04:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.2
110262,Severn Beach Pocket,2023-06-17T04:30:00.000+00:00,transformer,,Temperature,C,29.2
110262,Severn Beach Pocket,2023-06-17T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
110262,Severn Beach Pocket,2023-06-17T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
110262,Severn Beach Pocket,2023-06-17T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
110262,Severn Beach Pocket,2023-06-17T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
110262,Severn Beach Pocket,2023-06-17T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
110262,Severn Beach Pocket,2023-06-17T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
110262,Severn Beach Pocket,2023-06-17T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.53
110262,Severn Beach Pocket,2023-06-17T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.39
110262,Severn Beach Pocket,2023-06-17T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.97
110262,Severn Beach Pocket,2023-06-17T04:30:00.000+00:00,busbar,,L3 Active Power,kW,10.47
110262,Severn Beach Pocket,2023-06-17T04:30:00.000+00:00,busbar,,L2 Active Power,kW,3.99
110262,Severn Beach Pocket,2023-06-17T04:30:00.000+00:00,busbar,,L1 Active Power,kW,23.31
110262,Severn Beach Pocket,2023-06-17T04:30:00.000+00:00,busbar,,N Current (RMS),A,74.4
110262,Severn Beach Pocket,2023-06-17T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
110262,Severn Beach Pocket,2023-06-17T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
110262,Severn Beach Pocket,2023-06-17T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
110262,Severn Beach Pocket,2023-06-17T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.9
110262,Severn Beach Pocket,2023-06-17T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
110262,Severn Beach Pocket,2023-06-17T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.74
110262,Severn Beach Pocket,2023-06-17T04:20:00.000+00:00,feeder,,L3 Active Power,kW,7.5
110262,Severn Beach Pocket,2023-06-17T04:20:00.000+00:00,feeder,,L2 Active Power,kW,8.33
110262,Severn Beach Pocket,2023-06-17T04:20:00.000+00:00,feeder,,L1 Active Power,kW,7.73
110262,Severn Beach Pocket,2023-06-17T04:20:00.000+00:00,feeder,,N Current (RMS),A,25.3
110262,Severn Beach Pocket,2023-06-17T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,36.2
110262,Severn Beach Pocket,2023-06-17T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,37.2
110262,Severn Beach Pocket,2023-06-17T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,33.9
110262,Severn Beach Pocket,2023-06-17T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
110262,Severn Beach Pocket,2023-06-17T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
110262,Severn Beach Pocket,2023-06-17T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-17T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.69
110262,Severn Beach Pocket,2023-06-17T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.89
110262,Severn Beach Pocket,2023-06-17T04:20:00.000+00:00,feeder,,L1 Active Power,kW,1.36
110262,Severn Beach Pocket,2023-06-17T04:20:00.000+00:00,feeder,,N Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-17T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-17T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-17T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-17T04:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.05
110262,Severn Beach Pocket,2023-06-17T04:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-17T04:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.58
110262,Severn Beach Pocket,2023-06-17T04:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.9
110262,Severn Beach Pocket,2023-06-17T04:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.36
110262,Severn Beach Pocket,2023-06-17T04:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.0
110262,Severn Beach Pocket,2023-06-17T04:20:00.000+00:00,feeder,41.0,N Current (RMS),A,37.0
110262,Severn Beach Pocket,2023-06-17T04:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-17T04:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,38.2
110262,Severn Beach Pocket,2023-06-17T04:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-17T04:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.12
110262,Severn Beach Pocket,2023-06-17T04:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-17T04:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-17T04:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.73
110262,Severn Beach Pocket,2023-06-17T04:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.8
110262,Severn Beach Pocket,2023-06-17T04:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.57
110262,Severn Beach Pocket,2023-06-17T04:20:00.000+00:00,feeder,31.0,N Current (RMS),A,14.6
110262,Severn Beach Pocket,2023-06-17T04:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-17T04:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.6
110262,Severn Beach Pocket,2023-06-17T04:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-17T04:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-17T04:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.62
110262,Severn Beach Pocket,2023-06-17T04:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-17T04:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.54
110262,Severn Beach Pocket,2023-06-17T04:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.38
110262,Severn Beach Pocket,2023-06-17T04:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.56
110262,Severn Beach Pocket,2023-06-17T04:20:00.000+00:00,feeder,21.0,N Current (RMS),A,22.0
110262,Severn Beach Pocket,2023-06-17T04:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-17T04:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-17T04:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-17T04:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.37
110262,Severn Beach Pocket,2023-06-17T04:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.99
110262,Severn Beach Pocket,2023-06-17T04:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.1
110262,Severn Beach Pocket,2023-06-17T04:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.38
110262,Severn Beach Pocket,2023-06-17T04:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.62
110262,Severn Beach Pocket,2023-06-17T04:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.97
110262,Severn Beach Pocket,2023-06-17T04:20:00.000+00:00,feeder,11.0,N Current (RMS),A,43.1
110262,Severn Beach Pocket,2023-06-17T04:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.7
110262,Severn Beach Pocket,2023-06-17T04:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.5
110262,Severn Beach Pocket,2023-06-17T04:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.7
110262,Severn Beach Pocket,2023-06-17T04:20:00.000+00:00,transformer,,Temperature,C,29.3
110262,Severn Beach Pocket,2023-06-17T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
110262,Severn Beach Pocket,2023-06-17T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
110262,Severn Beach Pocket,2023-06-17T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
110262,Severn Beach Pocket,2023-06-17T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
110262,Severn Beach Pocket,2023-06-17T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
110262,Severn Beach Pocket,2023-06-17T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
110262,Severn Beach Pocket,2023-06-17T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.91
110262,Severn Beach Pocket,2023-06-17T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.48
110262,Severn Beach Pocket,2023-06-17T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
110262,Severn Beach Pocket,2023-06-17T04:20:00.000+00:00,busbar,,L3 Active Power,kW,10.75
110262,Severn Beach Pocket,2023-06-17T04:20:00.000+00:00,busbar,,L2 Active Power,kW,15.38
110262,Severn Beach Pocket,2023-06-17T04:20:00.000+00:00,busbar,,L1 Active Power,kW,19.2
110262,Severn Beach Pocket,2023-06-17T04:20:00.000+00:00,busbar,,N Current (RMS),A,109.7
110262,Severn Beach Pocket,2023-06-17T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
110262,Severn Beach Pocket,2023-06-17T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
110262,Severn Beach Pocket,2023-06-17T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
110262,Severn Beach Pocket,2023-06-17T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.21
110262,Severn Beach Pocket,2023-06-17T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
110262,Severn Beach Pocket,2023-06-17T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.2
110262,Severn Beach Pocket,2023-06-17T04:10:00.000+00:00,feeder,,L3 Active Power,kW,7.47
110262,Severn Beach Pocket,2023-06-17T04:10:00.000+00:00,feeder,,L2 Active Power,kW,8.06
110262,Severn Beach Pocket,2023-06-17T04:10:00.000+00:00,feeder,,L1 Active Power,kW,6.85
110262,Severn Beach Pocket,2023-06-17T04:10:00.000+00:00,feeder,,N Current (RMS),A,26.8
110262,Severn Beach Pocket,2023-06-17T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,36.7
110262,Severn Beach Pocket,2023-06-17T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,35.9
110262,Severn Beach Pocket,2023-06-17T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,31.1
110262,Severn Beach Pocket,2023-06-17T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
110262,Severn Beach Pocket,2023-06-17T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
110262,Severn Beach Pocket,2023-06-17T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-17T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.71
110262,Severn Beach Pocket,2023-06-17T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.67
110262,Severn Beach Pocket,2023-06-17T04:10:00.000+00:00,feeder,,L1 Active Power,kW,2.48
110262,Severn Beach Pocket,2023-06-17T04:10:00.000+00:00,feeder,,N Current (RMS),A,8.4
110262,Severn Beach Pocket,2023-06-17T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-17T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-17T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.9
110262,Severn Beach Pocket,2023-06-17T04:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-17T04:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-17T04:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-17T04:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.71
110262,Severn Beach Pocket,2023-06-17T04:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.79
110262,Severn Beach Pocket,2023-06-17T04:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.65
110262,Severn Beach Pocket,2023-06-17T04:10:00.000+00:00,feeder,41.0,N Current (RMS),A,11.0
110262,Severn Beach Pocket,2023-06-17T04:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.2
110262,Severn Beach Pocket,2023-06-17T04:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,8.3
110262,Severn Beach Pocket,2023-06-17T04:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-17T04:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.05
110262,Severn Beach Pocket,2023-06-17T04:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-17T04:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-17T04:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.48
110262,Severn Beach Pocket,2023-06-17T04:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.25
110262,Severn Beach Pocket,2023-06-17T04:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.88
110262,Severn Beach Pocket,2023-06-17T04:10:00.000+00:00,feeder,31.0,N Current (RMS),A,11.1
110262,Severn Beach Pocket,2023-06-17T04:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-17T04:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.4
110262,Severn Beach Pocket,2023-06-17T04:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-17T04:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-17T04:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.65
110262,Severn Beach Pocket,2023-06-17T04:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-17T04:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.45
110262,Severn Beach Pocket,2023-06-17T04:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.35
110262,Severn Beach Pocket,2023-06-17T04:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.58
110262,Severn Beach Pocket,2023-06-17T04:10:00.000+00:00,feeder,21.0,N Current (RMS),A,19.5
110262,Severn Beach Pocket,2023-06-17T04:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-17T04:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-17T04:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.3
110262,Severn Beach Pocket,2023-06-17T04:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.43
110262,Severn Beach Pocket,2023-06-17T04:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.79
110262,Severn Beach Pocket,2023-06-17T04:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,6.09
110262,Severn Beach Pocket,2023-06-17T04:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.62
110262,Severn Beach Pocket,2023-06-17T04:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.09
110262,Severn Beach Pocket,2023-06-17T04:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.8
110262,Severn Beach Pocket,2023-06-17T04:10:00.000+00:00,feeder,11.0,N Current (RMS),A,40.7
110262,Severn Beach Pocket,2023-06-17T04:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,54.0
110262,Severn Beach Pocket,2023-06-17T04:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,52.6
110262,Severn Beach Pocket,2023-06-17T04:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,62.9
110262,Severn Beach Pocket,2023-06-17T04:10:00.000+00:00,transformer,,Temperature,C,29.3
110262,Severn Beach Pocket,2023-06-17T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
110262,Severn Beach Pocket,2023-06-17T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
110262,Severn Beach Pocket,2023-06-17T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
110262,Severn Beach Pocket,2023-06-17T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
110262,Severn Beach Pocket,2023-06-17T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
110262,Severn Beach Pocket,2023-06-17T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
110262,Severn Beach Pocket,2023-06-17T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.58
110262,Severn Beach Pocket,2023-06-17T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
110262,Severn Beach Pocket,2023-06-17T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.09
110262,Severn Beach Pocket,2023-06-17T04:10:00.000+00:00,busbar,,L3 Active Power,kW,11.43
110262,Severn Beach Pocket,2023-06-17T04:10:00.000+00:00,busbar,,L2 Active Power,kW,3.34
110262,Severn Beach Pocket,2023-06-17T04:10:00.000+00:00,busbar,,L1 Active Power,kW,25.25
110262,Severn Beach Pocket,2023-06-17T04:10:00.000+00:00,busbar,,N Current (RMS),A,71.0
110262,Severn Beach Pocket,2023-06-17T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
110262,Severn Beach Pocket,2023-06-17T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
110262,Severn Beach Pocket,2023-06-17T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
110262,Severn Beach Pocket,2023-06-17T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.76
110262,Severn Beach Pocket,2023-06-17T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
110262,Severn Beach Pocket,2023-06-17T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.03
110262,Severn Beach Pocket,2023-06-17T04:00:00.000+00:00,feeder,,L3 Active Power,kW,7.66
110262,Severn Beach Pocket,2023-06-17T04:00:00.000+00:00,feeder,,L2 Active Power,kW,12.09
110262,Severn Beach Pocket,2023-06-17T04:00:00.000+00:00,feeder,,L1 Active Power,kW,7.34
110262,Severn Beach Pocket,2023-06-17T04:00:00.000+00:00,feeder,,N Current (RMS),A,34.7
110262,Severn Beach Pocket,2023-06-17T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,36.7
110262,Severn Beach Pocket,2023-06-17T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,53.3
110262,Severn Beach Pocket,2023-06-17T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,32.8
110262,Severn Beach Pocket,2023-06-17T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
110262,Severn Beach Pocket,2023-06-17T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
110262,Severn Beach Pocket,2023-06-17T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-17T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.8
110262,Severn Beach Pocket,2023-06-17T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.72
110262,Severn Beach Pocket,2023-06-17T04:00:00.000+00:00,feeder,,L1 Active Power,kW,1.04
110262,Severn Beach Pocket,2023-06-17T04:00:00.000+00:00,feeder,,N Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-17T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-17T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-17T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-17T04:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-17T04:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-17T04:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-17T04:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.73
110262,Severn Beach Pocket,2023-06-17T04:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.12
110262,Severn Beach Pocket,2023-06-17T04:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.69
110262,Severn Beach Pocket,2023-06-17T04:00:00.000+00:00,feeder,41.0,N Current (RMS),A,9.0
110262,Severn Beach Pocket,2023-06-17T04:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-17T04:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,7.2
110262,Severn Beach Pocket,2023-06-17T04:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,9.4
110262,Severn Beach Pocket,2023-06-17T04:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.06
110262,Severn Beach Pocket,2023-06-17T04:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-17T04:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-17T04:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.48
110262,Severn Beach Pocket,2023-06-17T04:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.19
110262,Severn Beach Pocket,2023-06-17T04:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.88
110262,Severn Beach Pocket,2023-06-17T04:00:00.000+00:00,feeder,31.0,N Current (RMS),A,10.6
110262,Severn Beach Pocket,2023-06-17T04:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-17T04:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.1
110262,Severn Beach Pocket,2023-06-17T04:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-17T04:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-17T04:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.49
110262,Severn Beach Pocket,2023-06-17T04:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.47
110262,Severn Beach Pocket,2023-06-17T04:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.39
110262,Severn Beach Pocket,2023-06-17T04:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.85
110262,Severn Beach Pocket,2023-06-17T04:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.62
110262,Severn Beach Pocket,2023-06-17T04:00:00.000+00:00,feeder,21.0,N Current (RMS),A,22.9
110262,Severn Beach Pocket,2023-06-17T04:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.9
110262,Severn Beach Pocket,2023-06-17T04:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.1
110262,Severn Beach Pocket,2023-06-17T04:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-17T04:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.74
110262,Severn Beach Pocket,2023-06-17T04:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.11
110262,Severn Beach Pocket,2023-06-17T04:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.85
110262,Severn Beach Pocket,2023-06-17T04:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.24
110262,Severn Beach Pocket,2023-06-17T04:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.86
110262,Severn Beach Pocket,2023-06-17T04:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.4
110262,Severn Beach Pocket,2023-06-17T04:00:00.000+00:00,feeder,11.0,N Current (RMS),A,43.8
110262,Severn Beach Pocket,2023-06-17T04:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.5
110262,Severn Beach Pocket,2023-06-17T04:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,55.8
110262,Severn Beach Pocket,2023-06-17T04:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.8
110262,Severn Beach Pocket,2023-06-17T04:00:00.000+00:00,transformer,,Temperature,C,29.4
110262,Severn Beach Pocket,2023-06-17T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
110262,Severn Beach Pocket,2023-06-17T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
110262,Severn Beach Pocket,2023-06-17T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
110262,Severn Beach Pocket,2023-06-17T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
110262,Severn Beach Pocket,2023-06-17T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
110262,Severn Beach Pocket,2023-06-17T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
110262,Severn Beach Pocket,2023-06-17T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.18
110262,Severn Beach Pocket,2023-06-17T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.15
110262,Severn Beach Pocket,2023-06-17T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.65
110262,Severn Beach Pocket,2023-06-17T04:00:00.000+00:00,busbar,,L3 Active Power,kW,10.82
110262,Severn Beach Pocket,2023-06-17T04:00:00.000+00:00,busbar,,L2 Active Power,kW,7.42
110262,Severn Beach Pocket,2023-06-17T04:00:00.000+00:00,busbar,,L1 Active Power,kW,24.98
110262,Severn Beach Pocket,2023-06-17T04:00:00.000+00:00,busbar,,N Current (RMS),A,77.9
110262,Severn Beach Pocket,2023-06-17T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
110262,Severn Beach Pocket,2023-06-17T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
110262,Severn Beach Pocket,2023-06-17T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
110262,Severn Beach Pocket,2023-06-17T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.88
110262,Severn Beach Pocket,2023-06-17T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
110262,Severn Beach Pocket,2023-06-17T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.08
110262,Severn Beach Pocket,2023-06-17T03:50:00.000+00:00,feeder,,L3 Active Power,kW,7.37
110262,Severn Beach Pocket,2023-06-17T03:50:00.000+00:00,feeder,,L2 Active Power,kW,11.63
110262,Severn Beach Pocket,2023-06-17T03:50:00.000+00:00,feeder,,L1 Active Power,kW,7.51
110262,Severn Beach Pocket,2023-06-17T03:50:00.000+00:00,feeder,,N Current (RMS),A,30.7
110262,Severn Beach Pocket,2023-06-17T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,35.5
110262,Severn Beach Pocket,2023-06-17T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,50.1
110262,Severn Beach Pocket,2023-06-17T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,33.4
110262,Severn Beach Pocket,2023-06-17T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
110262,Severn Beach Pocket,2023-06-17T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
110262,Severn Beach Pocket,2023-06-17T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-17T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.67
110262,Severn Beach Pocket,2023-06-17T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.9
110262,Severn Beach Pocket,2023-06-17T03:50:00.000+00:00,feeder,,L1 Active Power,kW,1.0
110262,Severn Beach Pocket,2023-06-17T03:50:00.000+00:00,feeder,,N Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-17T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-17T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-17T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-17T03:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-17T03:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-17T03:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-17T03:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.62
110262,Severn Beach Pocket,2023-06-17T03:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.41
110262,Severn Beach Pocket,2023-06-17T03:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.65
110262,Severn Beach Pocket,2023-06-17T03:50:00.000+00:00,feeder,41.0,N Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-17T03:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-17T03:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-17T03:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-17T03:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.1
110262,Severn Beach Pocket,2023-06-17T03:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-17T03:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-17T03:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.47
110262,Severn Beach Pocket,2023-06-17T03:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.35
110262,Severn Beach Pocket,2023-06-17T03:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.71
110262,Severn Beach Pocket,2023-06-17T03:50:00.000+00:00,feeder,31.0,N Current (RMS),A,11.1
110262,Severn Beach Pocket,2023-06-17T03:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-17T03:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.7
110262,Severn Beach Pocket,2023-06-17T03:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-17T03:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-17T03:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.88
110262,Severn Beach Pocket,2023-06-17T03:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.6
110262,Severn Beach Pocket,2023-06-17T03:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.9
110262,Severn Beach Pocket,2023-06-17T03:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.62
110262,Severn Beach Pocket,2023-06-17T03:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.44
110262,Severn Beach Pocket,2023-06-17T03:50:00.000+00:00,feeder,21.0,N Current (RMS),A,21.9
110262,Severn Beach Pocket,2023-06-17T03:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.0
110262,Severn Beach Pocket,2023-06-17T03:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.6
110262,Severn Beach Pocket,2023-06-17T03:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-17T03:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.31
110262,Severn Beach Pocket,2023-06-17T03:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.96
