Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-17T03:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.52
110262,Severn Beach Pocket,2023-06-17T03:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.06
110262,Severn Beach Pocket,2023-06-17T03:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.34
110262,Severn Beach Pocket,2023-06-17T03:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.16
110262,Severn Beach Pocket,2023-06-17T03:50:00.000+00:00,feeder,11.0,N Current (RMS),A,36.4
110262,Severn Beach Pocket,2023-06-17T03:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,43.0
110262,Severn Beach Pocket,2023-06-17T03:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,53.9
110262,Severn Beach Pocket,2023-06-17T03:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.5
110262,Severn Beach Pocket,2023-06-17T03:50:00.000+00:00,transformer,,Temperature,C,29.4
110262,Severn Beach Pocket,2023-06-17T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
110262,Severn Beach Pocket,2023-06-17T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
110262,Severn Beach Pocket,2023-06-17T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
110262,Severn Beach Pocket,2023-06-17T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
110262,Severn Beach Pocket,2023-06-17T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
110262,Severn Beach Pocket,2023-06-17T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
110262,Severn Beach Pocket,2023-06-17T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.04
110262,Severn Beach Pocket,2023-06-17T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.24
110262,Severn Beach Pocket,2023-06-17T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.27
110262,Severn Beach Pocket,2023-06-17T03:50:00.000+00:00,busbar,,L3 Active Power,kW,12.1
110262,Severn Beach Pocket,2023-06-17T03:50:00.000+00:00,busbar,,L2 Active Power,kW,6.32
110262,Severn Beach Pocket,2023-06-17T03:50:00.000+00:00,busbar,,L1 Active Power,kW,22.47
110262,Severn Beach Pocket,2023-06-17T03:50:00.000+00:00,busbar,,N Current (RMS),A,76.7
110262,Severn Beach Pocket,2023-06-17T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
110262,Severn Beach Pocket,2023-06-17T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
110262,Severn Beach Pocket,2023-06-17T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
110262,Severn Beach Pocket,2023-06-17T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.87
110262,Severn Beach Pocket,2023-06-17T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
110262,Severn Beach Pocket,2023-06-17T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.96
110262,Severn Beach Pocket,2023-06-17T03:40:00.000+00:00,feeder,,L3 Active Power,kW,7.44
110262,Severn Beach Pocket,2023-06-17T03:40:00.000+00:00,feeder,,L2 Active Power,kW,10.66
110262,Severn Beach Pocket,2023-06-17T03:40:00.000+00:00,feeder,,L1 Active Power,kW,7.51
110262,Severn Beach Pocket,2023-06-17T03:40:00.000+00:00,feeder,,N Current (RMS),A,28.3
110262,Severn Beach Pocket,2023-06-17T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,35.8
110262,Severn Beach Pocket,2023-06-17T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,46.1
110262,Severn Beach Pocket,2023-06-17T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,33.4
110262,Severn Beach Pocket,2023-06-17T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
110262,Severn Beach Pocket,2023-06-17T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
110262,Severn Beach Pocket,2023-06-17T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-17T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.62
110262,Severn Beach Pocket,2023-06-17T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.88
110262,Severn Beach Pocket,2023-06-17T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.98
110262,Severn Beach Pocket,2023-06-17T03:40:00.000+00:00,feeder,,N Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-17T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-17T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-17T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-17T03:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-17T03:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.36
110262,Severn Beach Pocket,2023-06-17T03:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-17T03:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.68
110262,Severn Beach Pocket,2023-06-17T03:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.31
110262,Severn Beach Pocket,2023-06-17T03:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.92
110262,Severn Beach Pocket,2023-06-17T03:40:00.000+00:00,feeder,41.0,N Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-17T03:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-17T03:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-17T03:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-17T03:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.14
110262,Severn Beach Pocket,2023-06-17T03:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-17T03:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.02
110262,Severn Beach Pocket,2023-06-17T03:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.54
110262,Severn Beach Pocket,2023-06-17T03:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.32
110262,Severn Beach Pocket,2023-06-17T03:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.87
110262,Severn Beach Pocket,2023-06-17T03:40:00.000+00:00,feeder,31.0,N Current (RMS),A,11.1
110262,Severn Beach Pocket,2023-06-17T03:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-17T03:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.6
110262,Severn Beach Pocket,2023-06-17T03:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-17T03:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-17T03:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.41
110262,Severn Beach Pocket,2023-06-17T03:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.47
110262,Severn Beach Pocket,2023-06-17T03:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.27
110262,Severn Beach Pocket,2023-06-17T03:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.76
110262,Severn Beach Pocket,2023-06-17T03:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.5
110262,Severn Beach Pocket,2023-06-17T03:40:00.000+00:00,feeder,21.0,N Current (RMS),A,26.6
110262,Severn Beach Pocket,2023-06-17T03:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.7
110262,Severn Beach Pocket,2023-06-17T03:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.0
110262,Severn Beach Pocket,2023-06-17T03:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-17T03:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-13.01
110262,Severn Beach Pocket,2023-06-17T03:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.51
110262,Severn Beach Pocket,2023-06-17T03:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,7.04
110262,Severn Beach Pocket,2023-06-17T03:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.84
110262,Severn Beach Pocket,2023-06-17T03:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.55
110262,Severn Beach Pocket,2023-06-17T03:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.86
110262,Severn Beach Pocket,2023-06-17T03:40:00.000+00:00,feeder,11.0,N Current (RMS),A,40.0
110262,Severn Beach Pocket,2023-06-17T03:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,57.4
110262,Severn Beach Pocket,2023-06-17T03:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,71.7
110262,Severn Beach Pocket,2023-06-17T03:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,69.5
110262,Severn Beach Pocket,2023-06-17T03:40:00.000+00:00,transformer,,Temperature,C,29.5
110262,Severn Beach Pocket,2023-06-17T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
110262,Severn Beach Pocket,2023-06-17T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
110262,Severn Beach Pocket,2023-06-17T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
110262,Severn Beach Pocket,2023-06-17T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
110262,Severn Beach Pocket,2023-06-17T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
110262,Severn Beach Pocket,2023-06-17T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
110262,Severn Beach Pocket,2023-06-17T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.74
110262,Severn Beach Pocket,2023-06-17T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.07
110262,Severn Beach Pocket,2023-06-17T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.21
110262,Severn Beach Pocket,2023-06-17T03:40:00.000+00:00,busbar,,L3 Active Power,kW,11.39
110262,Severn Beach Pocket,2023-06-17T03:40:00.000+00:00,busbar,,L2 Active Power,kW,2.86
110262,Severn Beach Pocket,2023-06-17T03:40:00.000+00:00,busbar,,L1 Active Power,kW,25.63
110262,Severn Beach Pocket,2023-06-17T03:40:00.000+00:00,busbar,,N Current (RMS),A,72.7
110262,Severn Beach Pocket,2023-06-17T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
110262,Severn Beach Pocket,2023-06-17T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
110262,Severn Beach Pocket,2023-06-17T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
110262,Severn Beach Pocket,2023-06-17T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.96
110262,Severn Beach Pocket,2023-06-17T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.55
110262,Severn Beach Pocket,2023-06-17T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.67
110262,Severn Beach Pocket,2023-06-17T03:30:00.000+00:00,feeder,,L3 Active Power,kW,7.77
110262,Severn Beach Pocket,2023-06-17T03:30:00.000+00:00,feeder,,L2 Active Power,kW,9.73
110262,Severn Beach Pocket,2023-06-17T03:30:00.000+00:00,feeder,,L1 Active Power,kW,7.69
110262,Severn Beach Pocket,2023-06-17T03:30:00.000+00:00,feeder,,N Current (RMS),A,25.8
110262,Severn Beach Pocket,2023-06-17T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,37.0
110262,Severn Beach Pocket,2023-06-17T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,42.3
110262,Severn Beach Pocket,2023-06-17T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,33.9
110262,Severn Beach Pocket,2023-06-17T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
110262,Severn Beach Pocket,2023-06-17T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
110262,Severn Beach Pocket,2023-06-17T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-17T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.69
110262,Severn Beach Pocket,2023-06-17T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.85
110262,Severn Beach Pocket,2023-06-17T03:30:00.000+00:00,feeder,,L1 Active Power,kW,1.11
110262,Severn Beach Pocket,2023-06-17T03:30:00.000+00:00,feeder,,N Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-17T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-17T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-17T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-17T03:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-06-17T03:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-17T03:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-17T03:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.8
110262,Severn Beach Pocket,2023-06-17T03:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.36
110262,Severn Beach Pocket,2023-06-17T03:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.05
110262,Severn Beach Pocket,2023-06-17T03:30:00.000+00:00,feeder,41.0,N Current (RMS),A,10.3
110262,Severn Beach Pocket,2023-06-17T03:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-17T03:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-17T03:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,10.6
110262,Severn Beach Pocket,2023-06-17T03:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.17
110262,Severn Beach Pocket,2023-06-17T03:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-17T03:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-17T03:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.6
110262,Severn Beach Pocket,2023-06-17T03:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.4
110262,Severn Beach Pocket,2023-06-17T03:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.69
110262,Severn Beach Pocket,2023-06-17T03:30:00.000+00:00,feeder,31.0,N Current (RMS),A,11.1
110262,Severn Beach Pocket,2023-06-17T03:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-17T03:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.9
110262,Severn Beach Pocket,2023-06-17T03:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-17T03:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-17T03:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.58
110262,Severn Beach Pocket,2023-06-17T03:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.47
110262,Severn Beach Pocket,2023-06-17T03:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.42
110262,Severn Beach Pocket,2023-06-17T03:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.29
110262,Severn Beach Pocket,2023-06-17T03:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.52
110262,Severn Beach Pocket,2023-06-17T03:30:00.000+00:00,feeder,21.0,N Current (RMS),A,28.8
110262,Severn Beach Pocket,2023-06-17T03:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-17T03:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-17T03:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-17T03:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.85
110262,Severn Beach Pocket,2023-06-17T03:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.61
110262,Severn Beach Pocket,2023-06-17T03:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.91
110262,Severn Beach Pocket,2023-06-17T03:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.12
110262,Severn Beach Pocket,2023-06-17T03:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.61
110262,Severn Beach Pocket,2023-06-17T03:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.46
110262,Severn Beach Pocket,2023-06-17T03:30:00.000+00:00,feeder,11.0,N Current (RMS),A,42.3
110262,Severn Beach Pocket,2023-06-17T03:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.9
110262,Severn Beach Pocket,2023-06-17T03:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,62.7
110262,Severn Beach Pocket,2023-06-17T03:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.1
110262,Severn Beach Pocket,2023-06-17T03:30:00.000+00:00,transformer,,Temperature,C,29.6
110262,Severn Beach Pocket,2023-06-17T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
110262,Severn Beach Pocket,2023-06-17T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
110262,Severn Beach Pocket,2023-06-17T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
110262,Severn Beach Pocket,2023-06-17T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
110262,Severn Beach Pocket,2023-06-17T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
110262,Severn Beach Pocket,2023-06-17T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
110262,Severn Beach Pocket,2023-06-17T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.53
110262,Severn Beach Pocket,2023-06-17T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.45
110262,Severn Beach Pocket,2023-06-17T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.25
110262,Severn Beach Pocket,2023-06-17T03:30:00.000+00:00,busbar,,L3 Active Power,kW,10.41
110262,Severn Beach Pocket,2023-06-17T03:30:00.000+00:00,busbar,,L2 Active Power,kW,4.43
110262,Severn Beach Pocket,2023-06-17T03:30:00.000+00:00,busbar,,L1 Active Power,kW,24.51
110262,Severn Beach Pocket,2023-06-17T03:30:00.000+00:00,busbar,,N Current (RMS),A,65.8
110262,Severn Beach Pocket,2023-06-17T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
110262,Severn Beach Pocket,2023-06-17T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
110262,Severn Beach Pocket,2023-06-17T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
110262,Severn Beach Pocket,2023-06-17T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.84
110262,Severn Beach Pocket,2023-06-17T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
110262,Severn Beach Pocket,2023-06-17T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.21
110262,Severn Beach Pocket,2023-06-17T03:20:00.000+00:00,feeder,,L3 Active Power,kW,8.63
110262,Severn Beach Pocket,2023-06-17T03:20:00.000+00:00,feeder,,L2 Active Power,kW,10.65
110262,Severn Beach Pocket,2023-06-17T03:20:00.000+00:00,feeder,,L1 Active Power,kW,7.62
110262,Severn Beach Pocket,2023-06-17T03:20:00.000+00:00,feeder,,N Current (RMS),A,27.2
110262,Severn Beach Pocket,2023-06-17T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,40.4
110262,Severn Beach Pocket,2023-06-17T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,46.2
110262,Severn Beach Pocket,2023-06-17T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,34.3
110262,Severn Beach Pocket,2023-06-17T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
110262,Severn Beach Pocket,2023-06-17T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
110262,Severn Beach Pocket,2023-06-17T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-17T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.76
110262,Severn Beach Pocket,2023-06-17T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.74
110262,Severn Beach Pocket,2023-06-17T03:20:00.000+00:00,feeder,,L1 Active Power,kW,2.51
110262,Severn Beach Pocket,2023-06-17T03:20:00.000+00:00,feeder,,N Current (RMS),A,8.5
110262,Severn Beach Pocket,2023-06-17T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-17T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-17T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.1
110262,Severn Beach Pocket,2023-06-17T03:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-17T03:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-17T03:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-17T03:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.82
110262,Severn Beach Pocket,2023-06-17T03:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.41
110262,Severn Beach Pocket,2023-06-17T03:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.56
110262,Severn Beach Pocket,2023-06-17T03:20:00.000+00:00,feeder,41.0,N Current (RMS),A,8.3
110262,Severn Beach Pocket,2023-06-17T03:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-17T03:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-17T03:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,8.7
110262,Severn Beach Pocket,2023-06-17T03:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.25
110262,Severn Beach Pocket,2023-06-17T03:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-17T03:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-17T03:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.65
110262,Severn Beach Pocket,2023-06-17T03:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.42
110262,Severn Beach Pocket,2023-06-17T03:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.81
110262,Severn Beach Pocket,2023-06-17T03:20:00.000+00:00,feeder,31.0,N Current (RMS),A,11.0
110262,Severn Beach Pocket,2023-06-17T03:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-17T03:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.1
110262,Severn Beach Pocket,2023-06-17T03:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-17T03:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-17T03:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.08
110262,Severn Beach Pocket,2023-06-17T03:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.55
110262,Severn Beach Pocket,2023-06-17T03:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.93
110262,Severn Beach Pocket,2023-06-17T03:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.56
110262,Severn Beach Pocket,2023-06-17T03:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.65
110262,Severn Beach Pocket,2023-06-17T03:20:00.000+00:00,feeder,21.0,N Current (RMS),A,31.1
110262,Severn Beach Pocket,2023-06-17T03:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.3
110262,Severn Beach Pocket,2023-06-17T03:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.3
110262,Severn Beach Pocket,2023-06-17T03:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-17T03:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.31
110262,Severn Beach Pocket,2023-06-17T03:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.89
110262,Severn Beach Pocket,2023-06-17T03:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,6.11
110262,Severn Beach Pocket,2023-06-17T03:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.35
110262,Severn Beach Pocket,2023-06-17T03:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.6
110262,Severn Beach Pocket,2023-06-17T03:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.04
110262,Severn Beach Pocket,2023-06-17T03:20:00.000+00:00,feeder,11.0,N Current (RMS),A,40.6
110262,Severn Beach Pocket,2023-06-17T03:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,52.7
110262,Severn Beach Pocket,2023-06-17T03:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,74.1
110262,Severn Beach Pocket,2023-06-17T03:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,69.0
110262,Severn Beach Pocket,2023-06-17T03:20:00.000+00:00,transformer,,Temperature,C,29.7
110262,Severn Beach Pocket,2023-06-17T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
110262,Severn Beach Pocket,2023-06-17T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
110262,Severn Beach Pocket,2023-06-17T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
110262,Severn Beach Pocket,2023-06-17T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
110262,Severn Beach Pocket,2023-06-17T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
110262,Severn Beach Pocket,2023-06-17T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
110262,Severn Beach Pocket,2023-06-17T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.71
110262,Severn Beach Pocket,2023-06-17T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.35
110262,Severn Beach Pocket,2023-06-17T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.86
110262,Severn Beach Pocket,2023-06-17T03:20:00.000+00:00,busbar,,L3 Active Power,kW,12.15
110262,Severn Beach Pocket,2023-06-17T03:20:00.000+00:00,busbar,,L2 Active Power,kW,3.05
110262,Severn Beach Pocket,2023-06-17T03:20:00.000+00:00,busbar,,L1 Active Power,kW,28.19
110262,Severn Beach Pocket,2023-06-17T03:20:00.000+00:00,busbar,,N Current (RMS),A,63.0
110262,Severn Beach Pocket,2023-06-17T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
110262,Severn Beach Pocket,2023-06-17T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
110262,Severn Beach Pocket,2023-06-17T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
110262,Severn Beach Pocket,2023-06-17T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.99
110262,Severn Beach Pocket,2023-06-17T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
110262,Severn Beach Pocket,2023-06-17T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.25
110262,Severn Beach Pocket,2023-06-17T03:10:00.000+00:00,feeder,,L3 Active Power,kW,8.16
110262,Severn Beach Pocket,2023-06-17T03:10:00.000+00:00,feeder,,L2 Active Power,kW,11.6
110262,Severn Beach Pocket,2023-06-17T03:10:00.000+00:00,feeder,,L1 Active Power,kW,7.74
110262,Severn Beach Pocket,2023-06-17T03:10:00.000+00:00,feeder,,N Current (RMS),A,30.4
110262,Severn Beach Pocket,2023-06-17T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,38.8
110262,Severn Beach Pocket,2023-06-17T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,50.1
110262,Severn Beach Pocket,2023-06-17T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,35.0
110262,Severn Beach Pocket,2023-06-17T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
110262,Severn Beach Pocket,2023-06-17T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
110262,Severn Beach Pocket,2023-06-17T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
110262,Severn Beach Pocket,2023-06-17T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.93
110262,Severn Beach Pocket,2023-06-17T03:10:00.000+00:00,feeder,,L2 Active Power,kW,0.71
110262,Severn Beach Pocket,2023-06-17T03:10:00.000+00:00,feeder,,L1 Active Power,kW,1.29
110262,Severn Beach Pocket,2023-06-17T03:10:00.000+00:00,feeder,,N Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-17T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-17T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-17T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-17T03:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-17T03:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-17T03:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-06-17T03:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.72
110262,Severn Beach Pocket,2023-06-17T03:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.35
110262,Severn Beach Pocket,2023-06-17T03:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.41
110262,Severn Beach Pocket,2023-06-17T03:10:00.000+00:00,feeder,41.0,N Current (RMS),A,7.8
110262,Severn Beach Pocket,2023-06-17T03:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-17T03:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-17T03:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,8.0
110262,Severn Beach Pocket,2023-06-17T03:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.24
110262,Severn Beach Pocket,2023-06-17T03:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-17T03:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-17T03:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.53
110262,Severn Beach Pocket,2023-06-17T03:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.38
110262,Severn Beach Pocket,2023-06-17T03:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.97
110262,Severn Beach Pocket,2023-06-17T03:10:00.000+00:00,feeder,31.0,N Current (RMS),A,10.9
110262,Severn Beach Pocket,2023-06-17T03:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-17T03:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.9
110262,Severn Beach Pocket,2023-06-17T03:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-17T03:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-17T03:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.6
110262,Severn Beach Pocket,2023-06-17T03:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.39
110262,Severn Beach Pocket,2023-06-17T03:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.47
110262,Severn Beach Pocket,2023-06-17T03:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.29
110262,Severn Beach Pocket,2023-06-17T03:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.57
110262,Severn Beach Pocket,2023-06-17T03:10:00.000+00:00,feeder,21.0,N Current (RMS),A,31.1
110262,Severn Beach Pocket,2023-06-17T03:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-17T03:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-17T03:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-17T03:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.09
110262,Severn Beach Pocket,2023-06-17T03:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.33
110262,Severn Beach Pocket,2023-06-17T03:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.7
110262,Severn Beach Pocket,2023-06-17T03:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.03
110262,Severn Beach Pocket,2023-06-17T03:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.38
110262,Severn Beach Pocket,2023-06-17T03:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.3
110262,Severn Beach Pocket,2023-06-17T03:10:00.000+00:00,feeder,11.0,N Current (RMS),A,42.8
110262,Severn Beach Pocket,2023-06-17T03:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.1
110262,Severn Beach Pocket,2023-06-17T03:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,55.5
110262,Severn Beach Pocket,2023-06-17T03:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.1
110262,Severn Beach Pocket,2023-06-17T03:10:00.000+00:00,transformer,,Temperature,C,29.8
110262,Severn Beach Pocket,2023-06-17T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
110262,Severn Beach Pocket,2023-06-17T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
110262,Severn Beach Pocket,2023-06-17T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
110262,Severn Beach Pocket,2023-06-17T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
110262,Severn Beach Pocket,2023-06-17T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
110262,Severn Beach Pocket,2023-06-17T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
110262,Severn Beach Pocket,2023-06-17T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.71
110262,Severn Beach Pocket,2023-06-17T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.27
110262,Severn Beach Pocket,2023-06-17T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.77
110262,Severn Beach Pocket,2023-06-17T03:10:00.000+00:00,busbar,,L3 Active Power,kW,10.85
110262,Severn Beach Pocket,2023-06-17T03:10:00.000+00:00,busbar,,L2 Active Power,kW,7.38
110262,Severn Beach Pocket,2023-06-17T03:10:00.000+00:00,busbar,,L1 Active Power,kW,21.29
110262,Severn Beach Pocket,2023-06-17T03:10:00.000+00:00,busbar,,N Current (RMS),A,80.3
110262,Severn Beach Pocket,2023-06-17T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
110262,Severn Beach Pocket,2023-06-17T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
110262,Severn Beach Pocket,2023-06-17T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
110262,Severn Beach Pocket,2023-06-17T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.08
110262,Severn Beach Pocket,2023-06-17T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
110262,Severn Beach Pocket,2023-06-17T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.28
110262,Severn Beach Pocket,2023-06-17T03:00:00.000+00:00,feeder,,L3 Active Power,kW,7.73
110262,Severn Beach Pocket,2023-06-17T03:00:00.000+00:00,feeder,,L2 Active Power,kW,12.98
110262,Severn Beach Pocket,2023-06-17T03:00:00.000+00:00,feeder,,L1 Active Power,kW,7.66
110262,Severn Beach Pocket,2023-06-17T03:00:00.000+00:00,feeder,,N Current (RMS),A,34.1
110262,Severn Beach Pocket,2023-06-17T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,37.4
110262,Severn Beach Pocket,2023-06-17T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,55.4
110262,Severn Beach Pocket,2023-06-17T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,34.7
110262,Severn Beach Pocket,2023-06-17T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
110262,Severn Beach Pocket,2023-06-17T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
110262,Severn Beach Pocket,2023-06-17T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
110262,Severn Beach Pocket,2023-06-17T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.88
110262,Severn Beach Pocket,2023-06-17T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.8
110262,Severn Beach Pocket,2023-06-17T03:00:00.000+00:00,feeder,,L1 Active Power,kW,1.21
110262,Severn Beach Pocket,2023-06-17T03:00:00.000+00:00,feeder,,N Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-17T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-17T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-17T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-17T03:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-17T03:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-17T03:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-17T03:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.74
110262,Severn Beach Pocket,2023-06-17T03:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.44
110262,Severn Beach Pocket,2023-06-17T03:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.25
110262,Severn Beach Pocket,2023-06-17T03:00:00.000+00:00,feeder,41.0,N Current (RMS),A,23.9
110262,Severn Beach Pocket,2023-06-17T03:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-17T03:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-17T03:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.4
110262,Severn Beach Pocket,2023-06-17T03:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.27
110262,Severn Beach Pocket,2023-06-17T03:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-17T03:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-17T03:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.85
110262,Severn Beach Pocket,2023-06-17T03:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.37
110262,Severn Beach Pocket,2023-06-17T03:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.91
110262,Severn Beach Pocket,2023-06-17T03:00:00.000+00:00,feeder,31.0,N Current (RMS),A,10.0
110262,Severn Beach Pocket,2023-06-17T03:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-17T03:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.8
110262,Severn Beach Pocket,2023-06-17T03:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-17T03:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-17T03:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.05
110262,Severn Beach Pocket,2023-06-17T03:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-17T03:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.91
110262,Severn Beach Pocket,2023-06-17T03:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.54
110262,Severn Beach Pocket,2023-06-17T03:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.66
110262,Severn Beach Pocket,2023-06-17T03:00:00.000+00:00,feeder,21.0,N Current (RMS),A,21.6
110262,Severn Beach Pocket,2023-06-17T03:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.2
110262,Severn Beach Pocket,2023-06-17T03:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.1
110262,Severn Beach Pocket,2023-06-17T03:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-17T03:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.78
110262,Severn Beach Pocket,2023-06-17T03:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.1
110262,Severn Beach Pocket,2023-06-17T03:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.01
110262,Severn Beach Pocket,2023-06-17T03:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.67
110262,Severn Beach Pocket,2023-06-17T03:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.15
110262,Severn Beach Pocket,2023-06-17T03:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.77
110262,Severn Beach Pocket,2023-06-17T03:00:00.000+00:00,feeder,11.0,N Current (RMS),A,42.5
110262,Severn Beach Pocket,2023-06-17T03:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.9
110262,Severn Beach Pocket,2023-06-17T03:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,54.1
110262,Severn Beach Pocket,2023-06-17T03:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.6
110262,Severn Beach Pocket,2023-06-17T03:00:00.000+00:00,transformer,,Temperature,C,29.8
110262,Severn Beach Pocket,2023-06-17T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
110262,Severn Beach Pocket,2023-06-17T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
110262,Severn Beach Pocket,2023-06-17T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
110262,Severn Beach Pocket,2023-06-17T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
110262,Severn Beach Pocket,2023-06-17T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
110262,Severn Beach Pocket,2023-06-17T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
110262,Severn Beach Pocket,2023-06-17T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.65
110262,Severn Beach Pocket,2023-06-17T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.83
110262,Severn Beach Pocket,2023-06-17T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.19
110262,Severn Beach Pocket,2023-06-17T03:00:00.000+00:00,busbar,,L3 Active Power,kW,10.45
110262,Severn Beach Pocket,2023-06-17T03:00:00.000+00:00,busbar,,L2 Active Power,kW,8.91
110262,Severn Beach Pocket,2023-06-17T03:00:00.000+00:00,busbar,,L1 Active Power,kW,26.46
110262,Severn Beach Pocket,2023-06-17T03:00:00.000+00:00,busbar,,N Current (RMS),A,79.3
110262,Severn Beach Pocket,2023-06-17T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
110262,Severn Beach Pocket,2023-06-17T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
110262,Severn Beach Pocket,2023-06-17T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
110262,Severn Beach Pocket,2023-06-17T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.1
110262,Severn Beach Pocket,2023-06-17T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.58
110262,Severn Beach Pocket,2023-06-17T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.28
110262,Severn Beach Pocket,2023-06-17T02:50:00.000+00:00,feeder,,L3 Active Power,kW,7.57
110262,Severn Beach Pocket,2023-06-17T02:50:00.000+00:00,feeder,,L2 Active Power,kW,8.95
110262,Severn Beach Pocket,2023-06-17T02:50:00.000+00:00,feeder,,L1 Active Power,kW,7.77
110262,Severn Beach Pocket,2023-06-17T02:50:00.000+00:00,feeder,,N Current (RMS),A,25.4
110262,Severn Beach Pocket,2023-06-17T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,37.1
110262,Severn Beach Pocket,2023-06-17T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,40.5
110262,Severn Beach Pocket,2023-06-17T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,35.2
110262,Severn Beach Pocket,2023-06-17T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
110262,Severn Beach Pocket,2023-06-17T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
110262,Severn Beach Pocket,2023-06-17T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
110262,Severn Beach Pocket,2023-06-17T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.79
110262,Severn Beach Pocket,2023-06-17T02:50:00.000+00:00,feeder,,L2 Active Power,kW,0.69
110262,Severn Beach Pocket,2023-06-17T02:50:00.000+00:00,feeder,,L1 Active Power,kW,1.88
110262,Severn Beach Pocket,2023-06-17T02:50:00.000+00:00,feeder,,N Current (RMS),A,6.6
110262,Severn Beach Pocket,2023-06-17T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-17T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-17T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.4
110262,Severn Beach Pocket,2023-06-17T02:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-17T02:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-17T02:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-17T02:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.65
110262,Severn Beach Pocket,2023-06-17T02:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.5
110262,Severn Beach Pocket,2023-06-17T02:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.83
110262,Severn Beach Pocket,2023-06-17T02:50:00.000+00:00,feeder,41.0,N Current (RMS),A,14.3
110262,Severn Beach Pocket,2023-06-17T02:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-17T02:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-17T02:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,16.0
110262,Severn Beach Pocket,2023-06-17T02:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.24
110262,Severn Beach Pocket,2023-06-17T02:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-17T02:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-17T02:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.58
110262,Severn Beach Pocket,2023-06-17T02:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.46
110262,Severn Beach Pocket,2023-06-17T02:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.38
110262,Severn Beach Pocket,2023-06-17T02:50:00.000+00:00,feeder,31.0,N Current (RMS),A,11.0
110262,Severn Beach Pocket,2023-06-17T02:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-17T02:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.3
110262,Severn Beach Pocket,2023-06-17T02:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.5
110262,Severn Beach Pocket,2023-06-17T02:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-17T02:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.54
110262,Severn Beach Pocket,2023-06-17T02:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.36
110262,Severn Beach Pocket,2023-06-17T02:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.35
110262,Severn Beach Pocket,2023-06-17T02:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.24
110262,Severn Beach Pocket,2023-06-17T02:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.63
110262,Severn Beach Pocket,2023-06-17T02:50:00.000+00:00,feeder,21.0,N Current (RMS),A,23.1
110262,Severn Beach Pocket,2023-06-17T02:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.9
110262,Severn Beach Pocket,2023-06-17T02:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-17T02:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-17T02:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.67
110262,Severn Beach Pocket,2023-06-17T02:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.58
110262,Severn Beach Pocket,2023-06-17T02:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.44
110262,Severn Beach Pocket,2023-06-17T02:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.24
110262,Severn Beach Pocket,2023-06-17T02:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.73
110262,Severn Beach Pocket,2023-06-17T02:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.39
110262,Severn Beach Pocket,2023-06-17T02:50:00.000+00:00,feeder,11.0,N Current (RMS),A,43.5
110262,Severn Beach Pocket,2023-06-17T02:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,52.4
110262,Severn Beach Pocket,2023-06-17T02:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,56.5
110262,Severn Beach Pocket,2023-06-17T02:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.6
110262,Severn Beach Pocket,2023-06-17T02:50:00.000+00:00,transformer,,Temperature,C,29.9
110262,Severn Beach Pocket,2023-06-17T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
110262,Severn Beach Pocket,2023-06-17T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
110262,Severn Beach Pocket,2023-06-17T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
110262,Severn Beach Pocket,2023-06-17T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
110262,Severn Beach Pocket,2023-06-17T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
110262,Severn Beach Pocket,2023-06-17T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
110262,Severn Beach Pocket,2023-06-17T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.65
110262,Severn Beach Pocket,2023-06-17T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.43
110262,Severn Beach Pocket,2023-06-17T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.33
110262,Severn Beach Pocket,2023-06-17T02:50:00.000+00:00,busbar,,L3 Active Power,kW,10.2
110262,Severn Beach Pocket,2023-06-17T02:50:00.000+00:00,busbar,,L2 Active Power,kW,3.62
110262,Severn Beach Pocket,2023-06-17T02:50:00.000+00:00,busbar,,L1 Active Power,kW,25.88
110262,Severn Beach Pocket,2023-06-17T02:50:00.000+00:00,busbar,,N Current (RMS),A,68.4
110262,Severn Beach Pocket,2023-06-17T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
110262,Severn Beach Pocket,2023-06-17T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
110262,Severn Beach Pocket,2023-06-17T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
110262,Severn Beach Pocket,2023-06-17T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.9
110262,Severn Beach Pocket,2023-06-17T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.74
110262,Severn Beach Pocket,2023-06-17T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.38
110262,Severn Beach Pocket,2023-06-17T02:40:00.000+00:00,feeder,,L3 Active Power,kW,7.61
110262,Severn Beach Pocket,2023-06-17T02:40:00.000+00:00,feeder,,L2 Active Power,kW,9.72
110262,Severn Beach Pocket,2023-06-17T02:40:00.000+00:00,feeder,,L1 Active Power,kW,7.96
110262,Severn Beach Pocket,2023-06-17T02:40:00.000+00:00,feeder,,N Current (RMS),A,27.8
110262,Severn Beach Pocket,2023-06-17T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,37.3
110262,Severn Beach Pocket,2023-06-17T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,43.4
110262,Severn Beach Pocket,2023-06-17T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,35.9
110262,Severn Beach Pocket,2023-06-17T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
110262,Severn Beach Pocket,2023-06-17T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
110262,Severn Beach Pocket,2023-06-17T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
110262,Severn Beach Pocket,2023-06-17T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.79
110262,Severn Beach Pocket,2023-06-17T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.75
110262,Severn Beach Pocket,2023-06-17T02:40:00.000+00:00,feeder,,L1 Active Power,kW,1.53
110262,Severn Beach Pocket,2023-06-17T02:40:00.000+00:00,feeder,,N Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-17T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-17T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-17T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,7.8
110262,Severn Beach Pocket,2023-06-17T02:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.4
110262,Severn Beach Pocket,2023-06-17T02:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-17T02:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-17T02:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.39
110262,Severn Beach Pocket,2023-06-17T02:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.46
110262,Severn Beach Pocket,2023-06-17T02:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.77
110262,Severn Beach Pocket,2023-06-17T02:40:00.000+00:00,feeder,41.0,N Current (RMS),A,13.7
110262,Severn Beach Pocket,2023-06-17T02:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.0
