Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-17T02:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-17T02:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,15.6
110262,Severn Beach Pocket,2023-06-17T02:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.18
110262,Severn Beach Pocket,2023-06-17T02:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-17T02:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-17T02:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.45
110262,Severn Beach Pocket,2023-06-17T02:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.38
110262,Severn Beach Pocket,2023-06-17T02:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.69
110262,Severn Beach Pocket,2023-06-17T02:40:00.000+00:00,feeder,31.0,N Current (RMS),A,11.2
110262,Severn Beach Pocket,2023-06-17T02:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-17T02:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.9
110262,Severn Beach Pocket,2023-06-17T02:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-17T02:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-17T02:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.61
110262,Severn Beach Pocket,2023-06-17T02:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.38
110262,Severn Beach Pocket,2023-06-17T02:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.53
110262,Severn Beach Pocket,2023-06-17T02:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.86
110262,Severn Beach Pocket,2023-06-17T02:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.61
110262,Severn Beach Pocket,2023-06-17T02:40:00.000+00:00,feeder,21.0,N Current (RMS),A,24.1
110262,Severn Beach Pocket,2023-06-17T02:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.8
110262,Severn Beach Pocket,2023-06-17T02:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.0
110262,Severn Beach Pocket,2023-06-17T02:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-17T02:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.13
110262,Severn Beach Pocket,2023-06-17T02:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.32
110262,Severn Beach Pocket,2023-06-17T02:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.59
110262,Severn Beach Pocket,2023-06-17T02:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.31
110262,Severn Beach Pocket,2023-06-17T02:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.13
110262,Severn Beach Pocket,2023-06-17T02:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.4
110262,Severn Beach Pocket,2023-06-17T02:40:00.000+00:00,feeder,11.0,N Current (RMS),A,40.3
110262,Severn Beach Pocket,2023-06-17T02:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,47.0
110262,Severn Beach Pocket,2023-06-17T02:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.3
110262,Severn Beach Pocket,2023-06-17T02:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.4
110262,Severn Beach Pocket,2023-06-17T02:40:00.000+00:00,transformer,,Temperature,C,30.0
110262,Severn Beach Pocket,2023-06-17T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
110262,Severn Beach Pocket,2023-06-17T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
110262,Severn Beach Pocket,2023-06-17T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
110262,Severn Beach Pocket,2023-06-17T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
110262,Severn Beach Pocket,2023-06-17T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
110262,Severn Beach Pocket,2023-06-17T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
110262,Severn Beach Pocket,2023-06-17T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.13
110262,Severn Beach Pocket,2023-06-17T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.9
110262,Severn Beach Pocket,2023-06-17T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
110262,Severn Beach Pocket,2023-06-17T02:40:00.000+00:00,busbar,,L3 Active Power,kW,11.45
110262,Severn Beach Pocket,2023-06-17T02:40:00.000+00:00,busbar,,L2 Active Power,kW,7.32
110262,Severn Beach Pocket,2023-06-17T02:40:00.000+00:00,busbar,,L1 Active Power,kW,22.96
110262,Severn Beach Pocket,2023-06-17T02:40:00.000+00:00,busbar,,N Current (RMS),A,78.0
110262,Severn Beach Pocket,2023-06-17T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
110262,Severn Beach Pocket,2023-06-17T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
110262,Severn Beach Pocket,2023-06-17T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
110262,Severn Beach Pocket,2023-06-17T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.24
110262,Severn Beach Pocket,2023-06-17T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
110262,Severn Beach Pocket,2023-06-17T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.53
110262,Severn Beach Pocket,2023-06-17T02:30:00.000+00:00,feeder,,L3 Active Power,kW,7.39
110262,Severn Beach Pocket,2023-06-17T02:30:00.000+00:00,feeder,,L2 Active Power,kW,9.07
110262,Severn Beach Pocket,2023-06-17T02:30:00.000+00:00,feeder,,L1 Active Power,kW,8.19
110262,Severn Beach Pocket,2023-06-17T02:30:00.000+00:00,feeder,,N Current (RMS),A,27.6
110262,Severn Beach Pocket,2023-06-17T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,37.1
110262,Severn Beach Pocket,2023-06-17T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,40.6
110262,Severn Beach Pocket,2023-06-17T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,37.1
110262,Severn Beach Pocket,2023-06-17T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
110262,Severn Beach Pocket,2023-06-17T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
110262,Severn Beach Pocket,2023-06-17T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
110262,Severn Beach Pocket,2023-06-17T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.78
110262,Severn Beach Pocket,2023-06-17T02:30:00.000+00:00,feeder,,L2 Active Power,kW,0.82
110262,Severn Beach Pocket,2023-06-17T02:30:00.000+00:00,feeder,,L1 Active Power,kW,1.13
110262,Severn Beach Pocket,2023-06-17T02:30:00.000+00:00,feeder,,N Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-17T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-17T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-17T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-17T02:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-17T02:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-17T02:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-17T02:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.57
110262,Severn Beach Pocket,2023-06-17T02:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.41
110262,Severn Beach Pocket,2023-06-17T02:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.0
110262,Severn Beach Pocket,2023-06-17T02:30:00.000+00:00,feeder,41.0,N Current (RMS),A,14.2
110262,Severn Beach Pocket,2023-06-17T02:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.3
110262,Severn Beach Pocket,2023-06-17T02:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-17T02:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,16.6
110262,Severn Beach Pocket,2023-06-17T02:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.19
110262,Severn Beach Pocket,2023-06-17T02:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-17T02:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.01
110262,Severn Beach Pocket,2023-06-17T02:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.54
110262,Severn Beach Pocket,2023-06-17T02:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.51
110262,Severn Beach Pocket,2023-06-17T02:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.94
110262,Severn Beach Pocket,2023-06-17T02:30:00.000+00:00,feeder,31.0,N Current (RMS),A,11.6
110262,Severn Beach Pocket,2023-06-17T02:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-17T02:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.4
110262,Severn Beach Pocket,2023-06-17T02:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-17T02:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-17T02:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.53
110262,Severn Beach Pocket,2023-06-17T02:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-06-17T02:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.38
110262,Severn Beach Pocket,2023-06-17T02:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.24
110262,Severn Beach Pocket,2023-06-17T02:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.58
110262,Severn Beach Pocket,2023-06-17T02:30:00.000+00:00,feeder,21.0,N Current (RMS),A,26.0
110262,Severn Beach Pocket,2023-06-17T02:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-06-17T02:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-17T02:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-17T02:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.25
110262,Severn Beach Pocket,2023-06-17T02:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.78
110262,Severn Beach Pocket,2023-06-17T02:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.6
110262,Severn Beach Pocket,2023-06-17T02:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.87
110262,Severn Beach Pocket,2023-06-17T02:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.34
110262,Severn Beach Pocket,2023-06-17T02:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.35
110262,Severn Beach Pocket,2023-06-17T02:30:00.000+00:00,feeder,11.0,N Current (RMS),A,42.4
110262,Severn Beach Pocket,2023-06-17T02:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,43.0
110262,Severn Beach Pocket,2023-06-17T02:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.5
110262,Severn Beach Pocket,2023-06-17T02:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.1
110262,Severn Beach Pocket,2023-06-17T02:30:00.000+00:00,transformer,,Temperature,C,30.0
110262,Severn Beach Pocket,2023-06-17T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
110262,Severn Beach Pocket,2023-06-17T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
110262,Severn Beach Pocket,2023-06-17T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
110262,Severn Beach Pocket,2023-06-17T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
110262,Severn Beach Pocket,2023-06-17T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
110262,Severn Beach Pocket,2023-06-17T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
110262,Severn Beach Pocket,2023-06-17T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.39
110262,Severn Beach Pocket,2023-06-17T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.81
110262,Severn Beach Pocket,2023-06-17T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
110262,Severn Beach Pocket,2023-06-17T02:30:00.000+00:00,busbar,,L3 Active Power,kW,9.8
110262,Severn Beach Pocket,2023-06-17T02:30:00.000+00:00,busbar,,L2 Active Power,kW,6.24
110262,Severn Beach Pocket,2023-06-17T02:30:00.000+00:00,busbar,,L1 Active Power,kW,23.2
110262,Severn Beach Pocket,2023-06-17T02:30:00.000+00:00,busbar,,N Current (RMS),A,73.6
110262,Severn Beach Pocket,2023-06-17T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
110262,Severn Beach Pocket,2023-06-17T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
110262,Severn Beach Pocket,2023-06-17T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
110262,Severn Beach Pocket,2023-06-17T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.94
110262,Severn Beach Pocket,2023-06-17T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.73
110262,Severn Beach Pocket,2023-06-17T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.09
110262,Severn Beach Pocket,2023-06-17T02:20:00.000+00:00,feeder,,L3 Active Power,kW,8.74
110262,Severn Beach Pocket,2023-06-17T02:20:00.000+00:00,feeder,,L2 Active Power,kW,12.49
110262,Severn Beach Pocket,2023-06-17T02:20:00.000+00:00,feeder,,L1 Active Power,kW,8.61
110262,Severn Beach Pocket,2023-06-17T02:20:00.000+00:00,feeder,,N Current (RMS),A,33.0
110262,Severn Beach Pocket,2023-06-17T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,41.4
110262,Severn Beach Pocket,2023-06-17T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,54.8
110262,Severn Beach Pocket,2023-06-17T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,37.6
110262,Severn Beach Pocket,2023-06-17T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
110262,Severn Beach Pocket,2023-06-17T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
110262,Severn Beach Pocket,2023-06-17T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
110262,Severn Beach Pocket,2023-06-17T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.72
110262,Severn Beach Pocket,2023-06-17T02:20:00.000+00:00,feeder,,L2 Active Power,kW,0.81
110262,Severn Beach Pocket,2023-06-17T02:20:00.000+00:00,feeder,,L1 Active Power,kW,2.71
110262,Severn Beach Pocket,2023-06-17T02:20:00.000+00:00,feeder,,N Current (RMS),A,9.0
110262,Severn Beach Pocket,2023-06-17T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-17T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-17T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.7
110262,Severn Beach Pocket,2023-06-17T02:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.15
110262,Severn Beach Pocket,2023-06-17T02:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-17T02:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-17T02:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.13
110262,Severn Beach Pocket,2023-06-17T02:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.47
110262,Severn Beach Pocket,2023-06-17T02:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.6
110262,Severn Beach Pocket,2023-06-17T02:20:00.000+00:00,feeder,41.0,N Current (RMS),A,12.0
110262,Severn Beach Pocket,2023-06-17T02:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.0
110262,Severn Beach Pocket,2023-06-17T02:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-17T02:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,12.4
110262,Severn Beach Pocket,2023-06-17T02:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.25
110262,Severn Beach Pocket,2023-06-17T02:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.01
110262,Severn Beach Pocket,2023-06-17T02:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-17T02:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.54
110262,Severn Beach Pocket,2023-06-17T02:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.81
110262,Severn Beach Pocket,2023-06-17T02:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.93
110262,Severn Beach Pocket,2023-06-17T02:20:00.000+00:00,feeder,31.0,N Current (RMS),A,9.8
110262,Severn Beach Pocket,2023-06-17T02:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-17T02:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.6
110262,Severn Beach Pocket,2023-06-17T02:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-17T02:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-17T02:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.99
110262,Severn Beach Pocket,2023-06-17T02:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.49
110262,Severn Beach Pocket,2023-06-17T02:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.06
110262,Severn Beach Pocket,2023-06-17T02:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.69
110262,Severn Beach Pocket,2023-06-17T02:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.78
110262,Severn Beach Pocket,2023-06-17T02:20:00.000+00:00,feeder,21.0,N Current (RMS),A,25.4
110262,Severn Beach Pocket,2023-06-17T02:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.4
110262,Severn Beach Pocket,2023-06-17T02:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.9
110262,Severn Beach Pocket,2023-06-17T02:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-17T02:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.02
110262,Severn Beach Pocket,2023-06-17T02:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.34
110262,Severn Beach Pocket,2023-06-17T02:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.74
110262,Severn Beach Pocket,2023-06-17T02:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.35
110262,Severn Beach Pocket,2023-06-17T02:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.63
110262,Severn Beach Pocket,2023-06-17T02:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.03
110262,Severn Beach Pocket,2023-06-17T02:20:00.000+00:00,feeder,11.0,N Current (RMS),A,35.4
110262,Severn Beach Pocket,2023-06-17T02:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.9
110262,Severn Beach Pocket,2023-06-17T02:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.1
110262,Severn Beach Pocket,2023-06-17T02:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.7
110262,Severn Beach Pocket,2023-06-17T02:20:00.000+00:00,transformer,,Temperature,C,30.1
110262,Severn Beach Pocket,2023-06-17T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
110262,Severn Beach Pocket,2023-06-17T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
110262,Severn Beach Pocket,2023-06-17T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
110262,Severn Beach Pocket,2023-06-17T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
110262,Severn Beach Pocket,2023-06-17T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
110262,Severn Beach Pocket,2023-06-17T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
110262,Severn Beach Pocket,2023-06-17T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.43
110262,Severn Beach Pocket,2023-06-17T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.56
110262,Severn Beach Pocket,2023-06-17T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
110262,Severn Beach Pocket,2023-06-17T02:20:00.000+00:00,busbar,,L3 Active Power,kW,13.85
110262,Severn Beach Pocket,2023-06-17T02:20:00.000+00:00,busbar,,L2 Active Power,kW,7.27
110262,Severn Beach Pocket,2023-06-17T02:20:00.000+00:00,busbar,,L1 Active Power,kW,23.66
110262,Severn Beach Pocket,2023-06-17T02:20:00.000+00:00,busbar,,N Current (RMS),A,73.9
110262,Severn Beach Pocket,2023-06-17T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
110262,Severn Beach Pocket,2023-06-17T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
110262,Severn Beach Pocket,2023-06-17T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
110262,Severn Beach Pocket,2023-06-17T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.95
110262,Severn Beach Pocket,2023-06-17T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.95
110262,Severn Beach Pocket,2023-06-17T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.4
110262,Severn Beach Pocket,2023-06-17T02:10:00.000+00:00,feeder,,L3 Active Power,kW,7.87
110262,Severn Beach Pocket,2023-06-17T02:10:00.000+00:00,feeder,,L2 Active Power,kW,12.1
110262,Severn Beach Pocket,2023-06-17T02:10:00.000+00:00,feeder,,L1 Active Power,kW,8.87
110262,Severn Beach Pocket,2023-06-17T02:10:00.000+00:00,feeder,,N Current (RMS),A,30.0
110262,Severn Beach Pocket,2023-06-17T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,37.4
110262,Severn Beach Pocket,2023-06-17T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,51.9
110262,Severn Beach Pocket,2023-06-17T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,39.0
110262,Severn Beach Pocket,2023-06-17T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
110262,Severn Beach Pocket,2023-06-17T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
110262,Severn Beach Pocket,2023-06-17T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.16
110262,Severn Beach Pocket,2023-06-17T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.72
110262,Severn Beach Pocket,2023-06-17T02:10:00.000+00:00,feeder,,L2 Active Power,kW,0.8
110262,Severn Beach Pocket,2023-06-17T02:10:00.000+00:00,feeder,,L1 Active Power,kW,1.3
110262,Severn Beach Pocket,2023-06-17T02:10:00.000+00:00,feeder,,N Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-17T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-17T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-17T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-17T02:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.15
110262,Severn Beach Pocket,2023-06-17T02:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-17T02:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-17T02:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.73
110262,Severn Beach Pocket,2023-06-17T02:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.42
110262,Severn Beach Pocket,2023-06-17T02:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.23
110262,Severn Beach Pocket,2023-06-17T02:10:00.000+00:00,feeder,41.0,N Current (RMS),A,7.4
110262,Severn Beach Pocket,2023-06-17T02:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.6
110262,Severn Beach Pocket,2023-06-17T02:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-17T02:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.9
110262,Severn Beach Pocket,2023-06-17T02:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.33
110262,Severn Beach Pocket,2023-06-17T02:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-17T02:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-17T02:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.64
110262,Severn Beach Pocket,2023-06-17T02:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.15
110262,Severn Beach Pocket,2023-06-17T02:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.8
110262,Severn Beach Pocket,2023-06-17T02:10:00.000+00:00,feeder,31.0,N Current (RMS),A,5.9
110262,Severn Beach Pocket,2023-06-17T02:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-17T02:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.2
110262,Severn Beach Pocket,2023-06-17T02:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-17T02:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-17T02:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.69
110262,Severn Beach Pocket,2023-06-17T02:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.45
110262,Severn Beach Pocket,2023-06-17T02:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.67
110262,Severn Beach Pocket,2023-06-17T02:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.94
110262,Severn Beach Pocket,2023-06-17T02:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.56
110262,Severn Beach Pocket,2023-06-17T02:10:00.000+00:00,feeder,21.0,N Current (RMS),A,30.2
110262,Severn Beach Pocket,2023-06-17T02:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.2
110262,Severn Beach Pocket,2023-06-17T02:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.3
110262,Severn Beach Pocket,2023-06-17T02:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-17T02:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.72
110262,Severn Beach Pocket,2023-06-17T02:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.96
110262,Severn Beach Pocket,2023-06-17T02:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.56
110262,Severn Beach Pocket,2023-06-17T02:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.99
110262,Severn Beach Pocket,2023-06-17T02:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.13
110262,Severn Beach Pocket,2023-06-17T02:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.06
110262,Severn Beach Pocket,2023-06-17T02:10:00.000+00:00,feeder,11.0,N Current (RMS),A,39.0
110262,Severn Beach Pocket,2023-06-17T02:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,53.0
110262,Severn Beach Pocket,2023-06-17T02:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.8
110262,Severn Beach Pocket,2023-06-17T02:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.6
110262,Severn Beach Pocket,2023-06-17T02:10:00.000+00:00,transformer,,Temperature,C,30.2
110262,Severn Beach Pocket,2023-06-17T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
110262,Severn Beach Pocket,2023-06-17T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
110262,Severn Beach Pocket,2023-06-17T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
110262,Severn Beach Pocket,2023-06-17T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
110262,Severn Beach Pocket,2023-06-17T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
110262,Severn Beach Pocket,2023-06-17T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
110262,Severn Beach Pocket,2023-06-17T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.12
110262,Severn Beach Pocket,2023-06-17T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.46
110262,Severn Beach Pocket,2023-06-17T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
110262,Severn Beach Pocket,2023-06-17T02:10:00.000+00:00,busbar,,L3 Active Power,kW,10.65
110262,Severn Beach Pocket,2023-06-17T02:10:00.000+00:00,busbar,,L2 Active Power,kW,6.39
110262,Severn Beach Pocket,2023-06-17T02:10:00.000+00:00,busbar,,L1 Active Power,kW,20.83
110262,Severn Beach Pocket,2023-06-17T02:10:00.000+00:00,busbar,,N Current (RMS),A,82.5
110262,Severn Beach Pocket,2023-06-17T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
110262,Severn Beach Pocket,2023-06-17T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
110262,Severn Beach Pocket,2023-06-17T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
110262,Severn Beach Pocket,2023-06-17T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.07
110262,Severn Beach Pocket,2023-06-17T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.42
110262,Severn Beach Pocket,2023-06-17T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.41
110262,Severn Beach Pocket,2023-06-17T02:00:00.000+00:00,feeder,,L3 Active Power,kW,8.92
110262,Severn Beach Pocket,2023-06-17T02:00:00.000+00:00,feeder,,L2 Active Power,kW,12.32
110262,Severn Beach Pocket,2023-06-17T02:00:00.000+00:00,feeder,,L1 Active Power,kW,8.44
110262,Severn Beach Pocket,2023-06-17T02:00:00.000+00:00,feeder,,N Current (RMS),A,31.3
110262,Severn Beach Pocket,2023-06-17T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,41.8
110262,Severn Beach Pocket,2023-06-17T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,52.4
110262,Severn Beach Pocket,2023-06-17T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,37.6
110262,Severn Beach Pocket,2023-06-17T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
110262,Severn Beach Pocket,2023-06-17T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
110262,Severn Beach Pocket,2023-06-17T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.14
110262,Severn Beach Pocket,2023-06-17T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.88
110262,Severn Beach Pocket,2023-06-17T02:00:00.000+00:00,feeder,,L2 Active Power,kW,0.76
110262,Severn Beach Pocket,2023-06-17T02:00:00.000+00:00,feeder,,L1 Active Power,kW,3.76
110262,Severn Beach Pocket,2023-06-17T02:00:00.000+00:00,feeder,,N Current (RMS),A,11.0
110262,Severn Beach Pocket,2023-06-17T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-17T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-17T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.9
110262,Severn Beach Pocket,2023-06-17T02:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.12
110262,Severn Beach Pocket,2023-06-17T02:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-17T02:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-17T02:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.07
110262,Severn Beach Pocket,2023-06-17T02:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.47
110262,Severn Beach Pocket,2023-06-17T02:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.5
110262,Severn Beach Pocket,2023-06-17T02:00:00.000+00:00,feeder,41.0,N Current (RMS),A,10.8
110262,Severn Beach Pocket,2023-06-17T02:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.7
110262,Severn Beach Pocket,2023-06-17T02:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-17T02:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,11.1
110262,Severn Beach Pocket,2023-06-17T02:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.37
110262,Severn Beach Pocket,2023-06-17T02:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-17T02:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-17T02:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.75
110262,Severn Beach Pocket,2023-06-17T02:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.27
110262,Severn Beach Pocket,2023-06-17T02:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.6
110262,Severn Beach Pocket,2023-06-17T02:00:00.000+00:00,feeder,31.0,N Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-17T02:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-17T02:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.9
110262,Severn Beach Pocket,2023-06-17T02:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-17T02:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-17T02:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.15
110262,Severn Beach Pocket,2023-06-17T02:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.47
110262,Severn Beach Pocket,2023-06-17T02:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.14
110262,Severn Beach Pocket,2023-06-17T02:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.21
110262,Severn Beach Pocket,2023-06-17T02:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.58
110262,Severn Beach Pocket,2023-06-17T02:00:00.000+00:00,feeder,21.0,N Current (RMS),A,28.0
110262,Severn Beach Pocket,2023-06-17T02:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.7
110262,Severn Beach Pocket,2023-06-17T02:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.1
110262,Severn Beach Pocket,2023-06-17T02:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-17T02:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-14.44
110262,Severn Beach Pocket,2023-06-17T02:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.57
110262,Severn Beach Pocket,2023-06-17T02:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.06
110262,Severn Beach Pocket,2023-06-17T02:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.59
110262,Severn Beach Pocket,2023-06-17T02:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.71
110262,Severn Beach Pocket,2023-06-17T02:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.69
110262,Severn Beach Pocket,2023-06-17T02:00:00.000+00:00,feeder,11.0,N Current (RMS),A,38.8
110262,Severn Beach Pocket,2023-06-17T02:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,63.0
110262,Severn Beach Pocket,2023-06-17T02:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,63.5
110262,Severn Beach Pocket,2023-06-17T02:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.0
110262,Severn Beach Pocket,2023-06-17T02:00:00.000+00:00,transformer,,Temperature,C,30.3
110262,Severn Beach Pocket,2023-06-17T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
110262,Severn Beach Pocket,2023-06-17T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
110262,Severn Beach Pocket,2023-06-17T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
110262,Severn Beach Pocket,2023-06-17T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
110262,Severn Beach Pocket,2023-06-17T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
110262,Severn Beach Pocket,2023-06-17T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
110262,Severn Beach Pocket,2023-06-17T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.82
110262,Severn Beach Pocket,2023-06-17T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.07
110262,Severn Beach Pocket,2023-06-17T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.94
110262,Severn Beach Pocket,2023-06-17T02:00:00.000+00:00,busbar,,L3 Active Power,kW,13.16
110262,Severn Beach Pocket,2023-06-17T02:00:00.000+00:00,busbar,,L2 Active Power,kW,1.9
110262,Severn Beach Pocket,2023-06-17T02:00:00.000+00:00,busbar,,L1 Active Power,kW,26.57
110262,Severn Beach Pocket,2023-06-17T02:00:00.000+00:00,busbar,,N Current (RMS),A,67.6
110262,Severn Beach Pocket,2023-06-17T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
110262,Severn Beach Pocket,2023-06-17T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
110262,Severn Beach Pocket,2023-06-17T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
110262,Severn Beach Pocket,2023-06-17T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.1
110262,Severn Beach Pocket,2023-06-17T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
110262,Severn Beach Pocket,2023-06-17T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.37
110262,Severn Beach Pocket,2023-06-17T01:50:00.000+00:00,feeder,,L3 Active Power,kW,8.08
110262,Severn Beach Pocket,2023-06-17T01:50:00.000+00:00,feeder,,L2 Active Power,kW,11.23
110262,Severn Beach Pocket,2023-06-17T01:50:00.000+00:00,feeder,,L1 Active Power,kW,7.85
110262,Severn Beach Pocket,2023-06-17T01:50:00.000+00:00,feeder,,N Current (RMS),A,30.0
110262,Severn Beach Pocket,2023-06-17T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,38.8
110262,Severn Beach Pocket,2023-06-17T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,48.0
110262,Severn Beach Pocket,2023-06-17T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,35.3
110262,Severn Beach Pocket,2023-06-17T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
110262,Severn Beach Pocket,2023-06-17T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
110262,Severn Beach Pocket,2023-06-17T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-17T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.92
110262,Severn Beach Pocket,2023-06-17T01:50:00.000+00:00,feeder,,L2 Active Power,kW,0.72
110262,Severn Beach Pocket,2023-06-17T01:50:00.000+00:00,feeder,,L1 Active Power,kW,4.12
110262,Severn Beach Pocket,2023-06-17T01:50:00.000+00:00,feeder,,N Current (RMS),A,11.7
110262,Severn Beach Pocket,2023-06-17T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-17T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-17T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.8
110262,Severn Beach Pocket,2023-06-17T01:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-17T01:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-17T01:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-17T01:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.6
110262,Severn Beach Pocket,2023-06-17T01:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.48
110262,Severn Beach Pocket,2023-06-17T01:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.48
110262,Severn Beach Pocket,2023-06-17T01:50:00.000+00:00,feeder,41.0,N Current (RMS),A,9.9
110262,Severn Beach Pocket,2023-06-17T01:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.2
110262,Severn Beach Pocket,2023-06-17T01:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-17T01:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,11.0
110262,Severn Beach Pocket,2023-06-17T01:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.34
110262,Severn Beach Pocket,2023-06-17T01:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-17T01:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-17T01:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.64
110262,Severn Beach Pocket,2023-06-17T01:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.21
110262,Severn Beach Pocket,2023-06-17T01:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.69
110262,Severn Beach Pocket,2023-06-17T01:50:00.000+00:00,feeder,31.0,N Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-17T01:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-17T01:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.6
110262,Severn Beach Pocket,2023-06-17T01:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-17T01:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-17T01:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.31
110262,Severn Beach Pocket,2023-06-17T01:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.43
110262,Severn Beach Pocket,2023-06-17T01:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.35
110262,Severn Beach Pocket,2023-06-17T01:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.32
110262,Severn Beach Pocket,2023-06-17T01:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.66
110262,Severn Beach Pocket,2023-06-17T01:50:00.000+00:00,feeder,21.0,N Current (RMS),A,35.7
110262,Severn Beach Pocket,2023-06-17T01:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.4
110262,Severn Beach Pocket,2023-06-17T01:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.7
110262,Severn Beach Pocket,2023-06-17T01:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-17T01:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.5
110262,Severn Beach Pocket,2023-06-17T01:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.58
110262,Severn Beach Pocket,2023-06-17T01:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.32
110262,Severn Beach Pocket,2023-06-17T01:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.91
110262,Severn Beach Pocket,2023-06-17T01:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.2
110262,Severn Beach Pocket,2023-06-17T01:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.83
110262,Severn Beach Pocket,2023-06-17T01:50:00.000+00:00,feeder,11.0,N Current (RMS),A,38.9
110262,Severn Beach Pocket,2023-06-17T01:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,54.7
110262,Severn Beach Pocket,2023-06-17T01:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,62.2
110262,Severn Beach Pocket,2023-06-17T01:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.8
110262,Severn Beach Pocket,2023-06-17T01:50:00.000+00:00,transformer,,Temperature,C,30.4
110262,Severn Beach Pocket,2023-06-17T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
110262,Severn Beach Pocket,2023-06-17T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
110262,Severn Beach Pocket,2023-06-17T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
110262,Severn Beach Pocket,2023-06-17T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
110262,Severn Beach Pocket,2023-06-17T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
110262,Severn Beach Pocket,2023-06-17T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
110262,Severn Beach Pocket,2023-06-17T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.16
110262,Severn Beach Pocket,2023-06-17T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.53
110262,Severn Beach Pocket,2023-06-17T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.22
110262,Severn Beach Pocket,2023-06-17T01:50:00.000+00:00,busbar,,L3 Active Power,kW,12.68
110262,Severn Beach Pocket,2023-06-17T01:50:00.000+00:00,busbar,,L2 Active Power,kW,2.12
110262,Severn Beach Pocket,2023-06-17T01:50:00.000+00:00,busbar,,L1 Active Power,kW,25.63
110262,Severn Beach Pocket,2023-06-17T01:50:00.000+00:00,busbar,,N Current (RMS),A,70.0
110262,Severn Beach Pocket,2023-06-17T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
110262,Severn Beach Pocket,2023-06-17T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
110262,Severn Beach Pocket,2023-06-17T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
110262,Severn Beach Pocket,2023-06-17T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.91
110262,Severn Beach Pocket,2023-06-17T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
110262,Severn Beach Pocket,2023-06-17T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.6
110262,Severn Beach Pocket,2023-06-17T01:40:00.000+00:00,feeder,,L3 Active Power,kW,8.43
110262,Severn Beach Pocket,2023-06-17T01:40:00.000+00:00,feeder,,L2 Active Power,kW,12.32
110262,Severn Beach Pocket,2023-06-17T01:40:00.000+00:00,feeder,,L1 Active Power,kW,7.76
110262,Severn Beach Pocket,2023-06-17T01:40:00.000+00:00,feeder,,N Current (RMS),A,31.8
110262,Severn Beach Pocket,2023-06-17T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,39.9
110262,Severn Beach Pocket,2023-06-17T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,52.7
110262,Severn Beach Pocket,2023-06-17T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,35.1
110262,Severn Beach Pocket,2023-06-17T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
110262,Severn Beach Pocket,2023-06-17T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
110262,Severn Beach Pocket,2023-06-17T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
110262,Severn Beach Pocket,2023-06-17T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.76
110262,Severn Beach Pocket,2023-06-17T01:40:00.000+00:00,feeder,,L2 Active Power,kW,0.88
110262,Severn Beach Pocket,2023-06-17T01:40:00.000+00:00,feeder,,L1 Active Power,kW,4.19
110262,Severn Beach Pocket,2023-06-17T01:40:00.000+00:00,feeder,,N Current (RMS),A,11.7
110262,Severn Beach Pocket,2023-06-17T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-17T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-17T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.1
110262,Severn Beach Pocket,2023-06-17T01:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.2
110262,Severn Beach Pocket,2023-06-17T01:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-17T01:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-17T01:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.06
110262,Severn Beach Pocket,2023-06-17T01:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.41
110262,Severn Beach Pocket,2023-06-17T01:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.98
110262,Severn Beach Pocket,2023-06-17T01:40:00.000+00:00,feeder,41.0,N Current (RMS),A,7.4
110262,Severn Beach Pocket,2023-06-17T01:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.7
110262,Severn Beach Pocket,2023-06-17T01:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-17T01:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-17T01:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.27
110262,Severn Beach Pocket,2023-06-17T01:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-17T01:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-17T01:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.54
110262,Severn Beach Pocket,2023-06-17T01:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.37
110262,Severn Beach Pocket,2023-06-17T01:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.75
110262,Severn Beach Pocket,2023-06-17T01:40:00.000+00:00,feeder,31.0,N Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-17T01:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-17T01:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.9
110262,Severn Beach Pocket,2023-06-17T01:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-17T01:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-17T01:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.43
110262,Severn Beach Pocket,2023-06-17T01:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.49
110262,Severn Beach Pocket,2023-06-17T01:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.57
110262,Severn Beach Pocket,2023-06-17T01:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.96
110262,Severn Beach Pocket,2023-06-17T01:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.61
110262,Severn Beach Pocket,2023-06-17T01:40:00.000+00:00,feeder,21.0,N Current (RMS),A,33.5
110262,Severn Beach Pocket,2023-06-17T01:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.6
110262,Severn Beach Pocket,2023-06-17T01:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.2
110262,Severn Beach Pocket,2023-06-17T01:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-17T01:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.02
110262,Severn Beach Pocket,2023-06-17T01:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.04
110262,Severn Beach Pocket,2023-06-17T01:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.52
110262,Severn Beach Pocket,2023-06-17T01:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.77
110262,Severn Beach Pocket,2023-06-17T01:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.4
110262,Severn Beach Pocket,2023-06-17T01:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.91
110262,Severn Beach Pocket,2023-06-17T01:40:00.000+00:00,feeder,11.0,N Current (RMS),A,36.5
110262,Severn Beach Pocket,2023-06-17T01:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,46.1
110262,Severn Beach Pocket,2023-06-17T01:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,60.2
110262,Severn Beach Pocket,2023-06-17T01:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.9
110262,Severn Beach Pocket,2023-06-17T01:40:00.000+00:00,transformer,,Temperature,C,30.4
110262,Severn Beach Pocket,2023-06-17T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
110262,Severn Beach Pocket,2023-06-17T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
110262,Severn Beach Pocket,2023-06-17T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
110262,Severn Beach Pocket,2023-06-17T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
110262,Severn Beach Pocket,2023-06-17T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
110262,Severn Beach Pocket,2023-06-17T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
110262,Severn Beach Pocket,2023-06-17T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.3
110262,Severn Beach Pocket,2023-06-17T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.88
110262,Severn Beach Pocket,2023-06-17T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
110262,Severn Beach Pocket,2023-06-17T01:40:00.000+00:00,busbar,,L3 Active Power,kW,14.59
110262,Severn Beach Pocket,2023-06-17T01:40:00.000+00:00,busbar,,L2 Active Power,kW,2.61
110262,Severn Beach Pocket,2023-06-17T01:40:00.000+00:00,busbar,,L1 Active Power,kW,23.2
110262,Severn Beach Pocket,2023-06-17T01:40:00.000+00:00,busbar,,N Current (RMS),A,70.8
110262,Severn Beach Pocket,2023-06-17T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
110262,Severn Beach Pocket,2023-06-17T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
110262,Severn Beach Pocket,2023-06-17T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
110262,Severn Beach Pocket,2023-06-17T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.87
110262,Severn Beach Pocket,2023-06-17T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.62
110262,Severn Beach Pocket,2023-06-17T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.4
110262,Severn Beach Pocket,2023-06-17T01:30:00.000+00:00,feeder,,L3 Active Power,kW,8.62
