Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-17T01:30:00.000+00:00,feeder,,L2 Active Power,kW,10.7
110262,Severn Beach Pocket,2023-06-17T01:30:00.000+00:00,feeder,,L1 Active Power,kW,7.83
110262,Severn Beach Pocket,2023-06-17T01:30:00.000+00:00,feeder,,N Current (RMS),A,29.0
110262,Severn Beach Pocket,2023-06-17T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,40.7
110262,Severn Beach Pocket,2023-06-17T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,46.4
110262,Severn Beach Pocket,2023-06-17T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,35.3
110262,Severn Beach Pocket,2023-06-17T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
110262,Severn Beach Pocket,2023-06-17T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
110262,Severn Beach Pocket,2023-06-17T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.25
110262,Severn Beach Pocket,2023-06-17T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.83
110262,Severn Beach Pocket,2023-06-17T01:30:00.000+00:00,feeder,,L2 Active Power,kW,0.86
110262,Severn Beach Pocket,2023-06-17T01:30:00.000+00:00,feeder,,L1 Active Power,kW,4.26
110262,Severn Beach Pocket,2023-06-17T01:30:00.000+00:00,feeder,,N Current (RMS),A,12.3
110262,Severn Beach Pocket,2023-06-17T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-17T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-17T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.5
110262,Severn Beach Pocket,2023-06-17T01:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.04
110262,Severn Beach Pocket,2023-06-17T01:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-17T01:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-17T01:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.95
110262,Severn Beach Pocket,2023-06-17T01:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.39
110262,Severn Beach Pocket,2023-06-17T01:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.85
110262,Severn Beach Pocket,2023-06-17T01:30:00.000+00:00,feeder,41.0,N Current (RMS),A,7.3
110262,Severn Beach Pocket,2023-06-17T01:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.3
110262,Severn Beach Pocket,2023-06-17T01:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-17T01:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-17T01:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.27
110262,Severn Beach Pocket,2023-06-17T01:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-17T01:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-17T01:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.57
110262,Severn Beach Pocket,2023-06-17T01:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.23
110262,Severn Beach Pocket,2023-06-17T01:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.9
110262,Severn Beach Pocket,2023-06-17T01:30:00.000+00:00,feeder,31.0,N Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-17T01:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-17T01:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.7
110262,Severn Beach Pocket,2023-06-17T01:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-17T01:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-17T01:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.37
110262,Severn Beach Pocket,2023-06-17T01:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.49
110262,Severn Beach Pocket,2023-06-17T01:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.47
110262,Severn Beach Pocket,2023-06-17T01:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.91
110262,Severn Beach Pocket,2023-06-17T01:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.49
110262,Severn Beach Pocket,2023-06-17T01:30:00.000+00:00,feeder,21.0,N Current (RMS),A,28.0
110262,Severn Beach Pocket,2023-06-17T01:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.2
110262,Severn Beach Pocket,2023-06-17T01:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.9
110262,Severn Beach Pocket,2023-06-17T01:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-17T01:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.1
110262,Severn Beach Pocket,2023-06-17T01:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.56
110262,Severn Beach Pocket,2023-06-17T01:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.19
110262,Severn Beach Pocket,2023-06-17T01:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.18
110262,Severn Beach Pocket,2023-06-17T01:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.84
110262,Severn Beach Pocket,2023-06-17T01:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.28
110262,Severn Beach Pocket,2023-06-17T01:30:00.000+00:00,feeder,11.0,N Current (RMS),A,40.1
110262,Severn Beach Pocket,2023-06-17T01:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,49.1
110262,Severn Beach Pocket,2023-06-17T01:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,61.7
110262,Severn Beach Pocket,2023-06-17T01:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.2
110262,Severn Beach Pocket,2023-06-17T01:30:00.000+00:00,transformer,,Temperature,C,30.5
110262,Severn Beach Pocket,2023-06-17T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
110262,Severn Beach Pocket,2023-06-17T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
110262,Severn Beach Pocket,2023-06-17T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
110262,Severn Beach Pocket,2023-06-17T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
110262,Severn Beach Pocket,2023-06-17T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
110262,Severn Beach Pocket,2023-06-17T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
110262,Severn Beach Pocket,2023-06-17T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.43
110262,Severn Beach Pocket,2023-06-17T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.87
110262,Severn Beach Pocket,2023-06-17T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.19
110262,Severn Beach Pocket,2023-06-17T01:30:00.000+00:00,busbar,,L3 Active Power,kW,15.63
110262,Severn Beach Pocket,2023-06-17T01:30:00.000+00:00,busbar,,L2 Active Power,kW,0.43
110262,Severn Beach Pocket,2023-06-17T01:30:00.000+00:00,busbar,,L1 Active Power,kW,24.62
110262,Severn Beach Pocket,2023-06-17T01:30:00.000+00:00,busbar,,N Current (RMS),A,65.6
110262,Severn Beach Pocket,2023-06-17T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
110262,Severn Beach Pocket,2023-06-17T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
110262,Severn Beach Pocket,2023-06-17T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
110262,Severn Beach Pocket,2023-06-17T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.8
110262,Severn Beach Pocket,2023-06-17T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
110262,Severn Beach Pocket,2023-06-17T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.16
110262,Severn Beach Pocket,2023-06-17T01:20:00.000+00:00,feeder,,L3 Active Power,kW,8.45
110262,Severn Beach Pocket,2023-06-17T01:20:00.000+00:00,feeder,,L2 Active Power,kW,13.36
110262,Severn Beach Pocket,2023-06-17T01:20:00.000+00:00,feeder,,L1 Active Power,kW,8.56
110262,Severn Beach Pocket,2023-06-17T01:20:00.000+00:00,feeder,,N Current (RMS),A,34.2
110262,Severn Beach Pocket,2023-06-17T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,40.3
110262,Severn Beach Pocket,2023-06-17T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,57.5
110262,Severn Beach Pocket,2023-06-17T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,38.0
110262,Severn Beach Pocket,2023-06-17T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
110262,Severn Beach Pocket,2023-06-17T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
110262,Severn Beach Pocket,2023-06-17T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.14
110262,Severn Beach Pocket,2023-06-17T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.86
110262,Severn Beach Pocket,2023-06-17T01:20:00.000+00:00,feeder,,L2 Active Power,kW,0.88
110262,Severn Beach Pocket,2023-06-17T01:20:00.000+00:00,feeder,,L1 Active Power,kW,3.76
110262,Severn Beach Pocket,2023-06-17T01:20:00.000+00:00,feeder,,N Current (RMS),A,11.2
110262,Severn Beach Pocket,2023-06-17T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-17T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-17T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.0
110262,Severn Beach Pocket,2023-06-17T01:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.05
110262,Severn Beach Pocket,2023-06-17T01:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.36
110262,Severn Beach Pocket,2023-06-17T01:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-17T01:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.92
110262,Severn Beach Pocket,2023-06-17T01:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.34
110262,Severn Beach Pocket,2023-06-17T01:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.84
110262,Severn Beach Pocket,2023-06-17T01:20:00.000+00:00,feeder,41.0,N Current (RMS),A,7.6
110262,Severn Beach Pocket,2023-06-17T01:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.2
110262,Severn Beach Pocket,2023-06-17T01:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-17T01:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-17T01:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.28
110262,Severn Beach Pocket,2023-06-17T01:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-17T01:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-17T01:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.46
110262,Severn Beach Pocket,2023-06-17T01:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.19
110262,Severn Beach Pocket,2023-06-17T01:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.83
110262,Severn Beach Pocket,2023-06-17T01:20:00.000+00:00,feeder,31.0,N Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-17T01:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-17T01:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.7
110262,Severn Beach Pocket,2023-06-17T01:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-17T01:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-17T01:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.34
110262,Severn Beach Pocket,2023-06-17T01:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.36
110262,Severn Beach Pocket,2023-06-17T01:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.7
110262,Severn Beach Pocket,2023-06-17T01:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.07
110262,Severn Beach Pocket,2023-06-17T01:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.61
110262,Severn Beach Pocket,2023-06-17T01:20:00.000+00:00,feeder,21.0,N Current (RMS),A,34.3
110262,Severn Beach Pocket,2023-06-17T01:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.0
110262,Severn Beach Pocket,2023-06-17T01:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.1
110262,Severn Beach Pocket,2023-06-17T01:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-17T01:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.3
110262,Severn Beach Pocket,2023-06-17T01:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.9
110262,Severn Beach Pocket,2023-06-17T01:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.15
110262,Severn Beach Pocket,2023-06-17T01:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.2
110262,Severn Beach Pocket,2023-06-17T01:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.47
110262,Severn Beach Pocket,2023-06-17T01:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.25
110262,Severn Beach Pocket,2023-06-17T01:20:00.000+00:00,feeder,11.0,N Current (RMS),A,35.4
110262,Severn Beach Pocket,2023-06-17T01:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.0
110262,Severn Beach Pocket,2023-06-17T01:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,58.1
110262,Severn Beach Pocket,2023-06-17T01:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.6
110262,Severn Beach Pocket,2023-06-17T01:20:00.000+00:00,transformer,,Temperature,C,30.6
110262,Severn Beach Pocket,2023-06-17T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
110262,Severn Beach Pocket,2023-06-17T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
110262,Severn Beach Pocket,2023-06-17T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
110262,Severn Beach Pocket,2023-06-17T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
110262,Severn Beach Pocket,2023-06-17T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
110262,Severn Beach Pocket,2023-06-17T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
110262,Severn Beach Pocket,2023-06-17T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.46
110262,Severn Beach Pocket,2023-06-17T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.32
110262,Severn Beach Pocket,2023-06-17T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
110262,Severn Beach Pocket,2023-06-17T01:20:00.000+00:00,busbar,,L3 Active Power,kW,17.19
110262,Severn Beach Pocket,2023-06-17T01:20:00.000+00:00,busbar,,L2 Active Power,kW,3.24
110262,Severn Beach Pocket,2023-06-17T01:20:00.000+00:00,busbar,,L1 Active Power,kW,22.84
110262,Severn Beach Pocket,2023-06-17T01:20:00.000+00:00,busbar,,N Current (RMS),A,73.4
110262,Severn Beach Pocket,2023-06-17T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
110262,Severn Beach Pocket,2023-06-17T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
110262,Severn Beach Pocket,2023-06-17T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
110262,Severn Beach Pocket,2023-06-17T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.15
110262,Severn Beach Pocket,2023-06-17T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
110262,Severn Beach Pocket,2023-06-17T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.89
110262,Severn Beach Pocket,2023-06-17T01:10:00.000+00:00,feeder,,L3 Active Power,kW,8.19
110262,Severn Beach Pocket,2023-06-17T01:10:00.000+00:00,feeder,,L2 Active Power,kW,13.5
110262,Severn Beach Pocket,2023-06-17T01:10:00.000+00:00,feeder,,L1 Active Power,kW,8.41
110262,Severn Beach Pocket,2023-06-17T01:10:00.000+00:00,feeder,,N Current (RMS),A,35.8
110262,Severn Beach Pocket,2023-06-17T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,39.5
110262,Severn Beach Pocket,2023-06-17T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,57.6
110262,Severn Beach Pocket,2023-06-17T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,37.1
110262,Severn Beach Pocket,2023-06-17T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
110262,Severn Beach Pocket,2023-06-17T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
110262,Severn Beach Pocket,2023-06-17T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-17T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.95
110262,Severn Beach Pocket,2023-06-17T01:10:00.000+00:00,feeder,,L2 Active Power,kW,0.99
110262,Severn Beach Pocket,2023-06-17T01:10:00.000+00:00,feeder,,L1 Active Power,kW,1.24
110262,Severn Beach Pocket,2023-06-17T01:10:00.000+00:00,feeder,,N Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-17T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-17T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-17T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-17T01:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.08
110262,Severn Beach Pocket,2023-06-17T01:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-17T01:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-17T01:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.66
110262,Severn Beach Pocket,2023-06-17T01:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.36
110262,Severn Beach Pocket,2023-06-17T01:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.94
110262,Severn Beach Pocket,2023-06-17T01:10:00.000+00:00,feeder,41.0,N Current (RMS),A,9.4
110262,Severn Beach Pocket,2023-06-17T01:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.5
110262,Severn Beach Pocket,2023-06-17T01:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-17T01:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-17T01:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.3
110262,Severn Beach Pocket,2023-06-17T01:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-17T01:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-17T01:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.55
110262,Severn Beach Pocket,2023-06-17T01:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.45
110262,Severn Beach Pocket,2023-06-17T01:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.88
110262,Severn Beach Pocket,2023-06-17T01:10:00.000+00:00,feeder,31.0,N Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-17T01:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-17T01:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-17T01:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-17T01:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-17T01:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.95
110262,Severn Beach Pocket,2023-06-17T01:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.48
110262,Severn Beach Pocket,2023-06-17T01:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.15
110262,Severn Beach Pocket,2023-06-17T01:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.24
110262,Severn Beach Pocket,2023-06-17T01:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.89
110262,Severn Beach Pocket,2023-06-17T01:10:00.000+00:00,feeder,21.0,N Current (RMS),A,28.0
110262,Severn Beach Pocket,2023-06-17T01:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.7
110262,Severn Beach Pocket,2023-06-17T01:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.5
110262,Severn Beach Pocket,2023-06-17T01:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-17T01:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.99
110262,Severn Beach Pocket,2023-06-17T01:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.64
110262,Severn Beach Pocket,2023-06-17T01:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.75
110262,Severn Beach Pocket,2023-06-17T01:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.18
110262,Severn Beach Pocket,2023-06-17T01:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.03
110262,Severn Beach Pocket,2023-06-17T01:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.52
110262,Severn Beach Pocket,2023-06-17T01:10:00.000+00:00,feeder,11.0,N Current (RMS),A,35.4
110262,Severn Beach Pocket,2023-06-17T01:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.4
110262,Severn Beach Pocket,2023-06-17T01:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.7
110262,Severn Beach Pocket,2023-06-17T01:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.8
110262,Severn Beach Pocket,2023-06-17T01:10:00.000+00:00,transformer,,Temperature,C,30.7
110262,Severn Beach Pocket,2023-06-17T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
110262,Severn Beach Pocket,2023-06-17T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
110262,Severn Beach Pocket,2023-06-17T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
110262,Severn Beach Pocket,2023-06-17T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
110262,Severn Beach Pocket,2023-06-17T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
110262,Severn Beach Pocket,2023-06-17T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
110262,Severn Beach Pocket,2023-06-17T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.49
110262,Severn Beach Pocket,2023-06-17T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.37
110262,Severn Beach Pocket,2023-06-17T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
110262,Severn Beach Pocket,2023-06-17T01:10:00.000+00:00,busbar,,L3 Active Power,kW,15.68
110262,Severn Beach Pocket,2023-06-17T01:10:00.000+00:00,busbar,,L2 Active Power,kW,6.02
110262,Severn Beach Pocket,2023-06-17T01:10:00.000+00:00,busbar,,L1 Active Power,kW,20.87
110262,Severn Beach Pocket,2023-06-17T01:10:00.000+00:00,busbar,,N Current (RMS),A,81.9
110262,Severn Beach Pocket,2023-06-17T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
110262,Severn Beach Pocket,2023-06-17T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
110262,Severn Beach Pocket,2023-06-17T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
110262,Severn Beach Pocket,2023-06-17T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.84
110262,Severn Beach Pocket,2023-06-17T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
110262,Severn Beach Pocket,2023-06-17T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.22
110262,Severn Beach Pocket,2023-06-17T01:00:00.000+00:00,feeder,,L3 Active Power,kW,9.33
110262,Severn Beach Pocket,2023-06-17T01:00:00.000+00:00,feeder,,L2 Active Power,kW,15.52
110262,Severn Beach Pocket,2023-06-17T01:00:00.000+00:00,feeder,,L1 Active Power,kW,8.54
110262,Severn Beach Pocket,2023-06-17T01:00:00.000+00:00,feeder,,N Current (RMS),A,38.4
110262,Severn Beach Pocket,2023-06-17T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,43.3
110262,Severn Beach Pocket,2023-06-17T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,65.4
110262,Severn Beach Pocket,2023-06-17T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,37.9
110262,Severn Beach Pocket,2023-06-17T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
110262,Severn Beach Pocket,2023-06-17T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
110262,Severn Beach Pocket,2023-06-17T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
110262,Severn Beach Pocket,2023-06-17T01:00:00.000+00:00,feeder,,L3 Active Power,kW,1.03
110262,Severn Beach Pocket,2023-06-17T01:00:00.000+00:00,feeder,,L2 Active Power,kW,1.07
110262,Severn Beach Pocket,2023-06-17T01:00:00.000+00:00,feeder,,L1 Active Power,kW,1.34
110262,Severn Beach Pocket,2023-06-17T01:00:00.000+00:00,feeder,,N Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-17T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-17T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-17T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-17T01:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-17T01:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-17T01:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-17T01:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.65
110262,Severn Beach Pocket,2023-06-17T01:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.39
110262,Severn Beach Pocket,2023-06-17T01:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.21
110262,Severn Beach Pocket,2023-06-17T01:00:00.000+00:00,feeder,41.0,N Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-17T01:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-17T01:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-17T01:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-06-17T01:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.35
110262,Severn Beach Pocket,2023-06-17T01:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-06-17T01:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-17T01:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.65
110262,Severn Beach Pocket,2023-06-17T01:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.43
110262,Severn Beach Pocket,2023-06-17T01:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.0
110262,Severn Beach Pocket,2023-06-17T01:00:00.000+00:00,feeder,31.0,N Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-17T01:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-17T01:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-06-17T01:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-17T01:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-17T01:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.35
110262,Severn Beach Pocket,2023-06-17T01:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.63
110262,Severn Beach Pocket,2023-06-17T01:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.48
110262,Severn Beach Pocket,2023-06-17T01:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.89
110262,Severn Beach Pocket,2023-06-17T01:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.47
110262,Severn Beach Pocket,2023-06-17T01:00:00.000+00:00,feeder,21.0,N Current (RMS),A,27.8
110262,Severn Beach Pocket,2023-06-17T01:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.3
110262,Severn Beach Pocket,2023-06-17T01:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.8
110262,Severn Beach Pocket,2023-06-17T01:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-17T01:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.18
110262,Severn Beach Pocket,2023-06-17T01:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.09
110262,Severn Beach Pocket,2023-06-17T01:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.76
110262,Severn Beach Pocket,2023-06-17T01:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.05
110262,Severn Beach Pocket,2023-06-17T01:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.33
110262,Severn Beach Pocket,2023-06-17T01:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.89
110262,Severn Beach Pocket,2023-06-17T01:00:00.000+00:00,feeder,11.0,N Current (RMS),A,36.6
110262,Severn Beach Pocket,2023-06-17T01:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.2
110262,Severn Beach Pocket,2023-06-17T01:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.8
110262,Severn Beach Pocket,2023-06-17T01:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.3
110262,Severn Beach Pocket,2023-06-17T01:00:00.000+00:00,transformer,,Temperature,C,30.8
110262,Severn Beach Pocket,2023-06-17T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
110262,Severn Beach Pocket,2023-06-17T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
110262,Severn Beach Pocket,2023-06-17T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
110262,Severn Beach Pocket,2023-06-17T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
110262,Severn Beach Pocket,2023-06-17T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
110262,Severn Beach Pocket,2023-06-17T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
110262,Severn Beach Pocket,2023-06-17T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.58
110262,Severn Beach Pocket,2023-06-17T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.37
110262,Severn Beach Pocket,2023-06-17T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
110262,Severn Beach Pocket,2023-06-17T01:00:00.000+00:00,busbar,,L3 Active Power,kW,15.2
110262,Severn Beach Pocket,2023-06-17T01:00:00.000+00:00,busbar,,L2 Active Power,kW,7.19
110262,Severn Beach Pocket,2023-06-17T01:00:00.000+00:00,busbar,,L1 Active Power,kW,21.45
110262,Severn Beach Pocket,2023-06-17T01:00:00.000+00:00,busbar,,N Current (RMS),A,83.5
110262,Severn Beach Pocket,2023-06-17T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
110262,Severn Beach Pocket,2023-06-17T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
110262,Severn Beach Pocket,2023-06-17T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
110262,Severn Beach Pocket,2023-06-17T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.2
110262,Severn Beach Pocket,2023-06-17T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
110262,Severn Beach Pocket,2023-06-17T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.53
110262,Severn Beach Pocket,2023-06-17T00:50:00.000+00:00,feeder,,L3 Active Power,kW,9.68
110262,Severn Beach Pocket,2023-06-17T00:50:00.000+00:00,feeder,,L2 Active Power,kW,12.98
110262,Severn Beach Pocket,2023-06-17T00:50:00.000+00:00,feeder,,L1 Active Power,kW,8.47
110262,Severn Beach Pocket,2023-06-17T00:50:00.000+00:00,feeder,,N Current (RMS),A,34.1
110262,Severn Beach Pocket,2023-06-17T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,45.1
110262,Severn Beach Pocket,2023-06-17T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,55.2
110262,Severn Beach Pocket,2023-06-17T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,37.8
110262,Severn Beach Pocket,2023-06-17T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
110262,Severn Beach Pocket,2023-06-17T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
110262,Severn Beach Pocket,2023-06-17T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.15
110262,Severn Beach Pocket,2023-06-17T00:50:00.000+00:00,feeder,,L3 Active Power,kW,1.13
110262,Severn Beach Pocket,2023-06-17T00:50:00.000+00:00,feeder,,L2 Active Power,kW,0.95
110262,Severn Beach Pocket,2023-06-17T00:50:00.000+00:00,feeder,,L1 Active Power,kW,1.2
110262,Severn Beach Pocket,2023-06-17T00:50:00.000+00:00,feeder,,N Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-17T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-06-17T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-17T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-17T00:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-17T00:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-17T00:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-17T00:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.79
110262,Severn Beach Pocket,2023-06-17T00:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.42
110262,Severn Beach Pocket,2023-06-17T00:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.84
110262,Severn Beach Pocket,2023-06-17T00:50:00.000+00:00,feeder,41.0,N Current (RMS),A,7.1
110262,Severn Beach Pocket,2023-06-17T00:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-17T00:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-17T00:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,7.9
110262,Severn Beach Pocket,2023-06-17T00:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.36
110262,Severn Beach Pocket,2023-06-17T00:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-17T00:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-17T00:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.75
110262,Severn Beach Pocket,2023-06-17T00:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.81
110262,Severn Beach Pocket,2023-06-17T00:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.81
110262,Severn Beach Pocket,2023-06-17T00:50:00.000+00:00,feeder,31.0,N Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-17T00:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-17T00:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-17T00:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-17T00:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-17T00:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.4
110262,Severn Beach Pocket,2023-06-17T00:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.56
110262,Severn Beach Pocket,2023-06-17T00:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.47
110262,Severn Beach Pocket,2023-06-17T00:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.91
110262,Severn Beach Pocket,2023-06-17T00:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.48
110262,Severn Beach Pocket,2023-06-17T00:50:00.000+00:00,feeder,21.0,N Current (RMS),A,23.9
110262,Severn Beach Pocket,2023-06-17T00:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.1
110262,Severn Beach Pocket,2023-06-17T00:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.9
110262,Severn Beach Pocket,2023-06-17T00:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-17T00:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.75
110262,Severn Beach Pocket,2023-06-17T00:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.76
110262,Severn Beach Pocket,2023-06-17T00:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.49
110262,Severn Beach Pocket,2023-06-17T00:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.26
110262,Severn Beach Pocket,2023-06-17T00:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.96
110262,Severn Beach Pocket,2023-06-17T00:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.24
110262,Severn Beach Pocket,2023-06-17T00:50:00.000+00:00,feeder,11.0,N Current (RMS),A,36.4
110262,Severn Beach Pocket,2023-06-17T00:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.3
110262,Severn Beach Pocket,2023-06-17T00:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,55.0
110262,Severn Beach Pocket,2023-06-17T00:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.8
110262,Severn Beach Pocket,2023-06-17T00:50:00.000+00:00,transformer,,Temperature,C,30.9
110262,Severn Beach Pocket,2023-06-17T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
110262,Severn Beach Pocket,2023-06-17T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
110262,Severn Beach Pocket,2023-06-17T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
110262,Severn Beach Pocket,2023-06-17T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
110262,Severn Beach Pocket,2023-06-17T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
110262,Severn Beach Pocket,2023-06-17T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
110262,Severn Beach Pocket,2023-06-17T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.44
110262,Severn Beach Pocket,2023-06-17T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.69
110262,Severn Beach Pocket,2023-06-17T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.2
110262,Severn Beach Pocket,2023-06-17T00:50:00.000+00:00,busbar,,L3 Active Power,kW,16.08
110262,Severn Beach Pocket,2023-06-17T00:50:00.000+00:00,busbar,,L2 Active Power,kW,4.3
110262,Severn Beach Pocket,2023-06-17T00:50:00.000+00:00,busbar,,L1 Active Power,kW,24.04
110262,Severn Beach Pocket,2023-06-17T00:50:00.000+00:00,busbar,,N Current (RMS),A,73.5
110262,Severn Beach Pocket,2023-06-17T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
110262,Severn Beach Pocket,2023-06-17T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
110262,Severn Beach Pocket,2023-06-17T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
110262,Severn Beach Pocket,2023-06-17T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.0
110262,Severn Beach Pocket,2023-06-17T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
110262,Severn Beach Pocket,2023-06-17T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.31
110262,Severn Beach Pocket,2023-06-17T00:40:00.000+00:00,feeder,,L3 Active Power,kW,12.58
110262,Severn Beach Pocket,2023-06-17T00:40:00.000+00:00,feeder,,L2 Active Power,kW,13.76
110262,Severn Beach Pocket,2023-06-17T00:40:00.000+00:00,feeder,,L1 Active Power,kW,9.26
110262,Severn Beach Pocket,2023-06-17T00:40:00.000+00:00,feeder,,N Current (RMS),A,36.4
110262,Severn Beach Pocket,2023-06-17T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,55.9
110262,Severn Beach Pocket,2023-06-17T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,58.6
110262,Severn Beach Pocket,2023-06-17T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,40.8
110262,Severn Beach Pocket,2023-06-17T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
110262,Severn Beach Pocket,2023-06-17T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
110262,Severn Beach Pocket,2023-06-17T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
110262,Severn Beach Pocket,2023-06-17T00:40:00.000+00:00,feeder,,L3 Active Power,kW,1.14
110262,Severn Beach Pocket,2023-06-17T00:40:00.000+00:00,feeder,,L2 Active Power,kW,1.05
110262,Severn Beach Pocket,2023-06-17T00:40:00.000+00:00,feeder,,L1 Active Power,kW,1.36
110262,Severn Beach Pocket,2023-06-17T00:40:00.000+00:00,feeder,,N Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-17T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-06-17T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-17T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-17T00:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-17T00:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.35
110262,Severn Beach Pocket,2023-06-17T00:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.4
110262,Severn Beach Pocket,2023-06-17T00:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.59
110262,Severn Beach Pocket,2023-06-17T00:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.36
110262,Severn Beach Pocket,2023-06-17T00:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.67
110262,Severn Beach Pocket,2023-06-17T00:40:00.000+00:00,feeder,41.0,N Current (RMS),A,6.8
110262,Severn Beach Pocket,2023-06-17T00:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-17T00:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-17T00:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,7.5
110262,Severn Beach Pocket,2023-06-17T00:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.28
110262,Severn Beach Pocket,2023-06-17T00:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-17T00:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-17T00:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.84
110262,Severn Beach Pocket,2023-06-17T00:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.33
110262,Severn Beach Pocket,2023-06-17T00:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.78
110262,Severn Beach Pocket,2023-06-17T00:40:00.000+00:00,feeder,31.0,N Current (RMS),A,9.4
110262,Severn Beach Pocket,2023-06-17T00:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-17T00:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.6
110262,Severn Beach Pocket,2023-06-17T00:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-17T00:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-17T00:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.37
110262,Severn Beach Pocket,2023-06-17T00:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.56
110262,Severn Beach Pocket,2023-06-17T00:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.44
110262,Severn Beach Pocket,2023-06-17T00:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.88
110262,Severn Beach Pocket,2023-06-17T00:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.56
110262,Severn Beach Pocket,2023-06-17T00:40:00.000+00:00,feeder,21.0,N Current (RMS),A,25.0
110262,Severn Beach Pocket,2023-06-17T00:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.1
110262,Severn Beach Pocket,2023-06-17T00:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.9
110262,Severn Beach Pocket,2023-06-17T00:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-17T00:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.73
110262,Severn Beach Pocket,2023-06-17T00:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.62
110262,Severn Beach Pocket,2023-06-17T00:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.25
110262,Severn Beach Pocket,2023-06-17T00:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.32
110262,Severn Beach Pocket,2023-06-17T00:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.48
110262,Severn Beach Pocket,2023-06-17T00:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.18
110262,Severn Beach Pocket,2023-06-17T00:40:00.000+00:00,feeder,11.0,N Current (RMS),A,37.0
110262,Severn Beach Pocket,2023-06-17T00:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.6
110262,Severn Beach Pocket,2023-06-17T00:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.0
110262,Severn Beach Pocket,2023-06-17T00:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.6
110262,Severn Beach Pocket,2023-06-17T00:40:00.000+00:00,transformer,,Temperature,C,31.0
110262,Severn Beach Pocket,2023-06-17T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
110262,Severn Beach Pocket,2023-06-17T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
110262,Severn Beach Pocket,2023-06-17T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
110262,Severn Beach Pocket,2023-06-17T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
110262,Severn Beach Pocket,2023-06-17T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
110262,Severn Beach Pocket,2023-06-17T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
110262,Severn Beach Pocket,2023-06-17T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.46
110262,Severn Beach Pocket,2023-06-17T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.45
110262,Severn Beach Pocket,2023-06-17T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.9
110262,Severn Beach Pocket,2023-06-17T00:40:00.000+00:00,busbar,,L3 Active Power,kW,18.9
110262,Severn Beach Pocket,2023-06-17T00:40:00.000+00:00,busbar,,L2 Active Power,kW,9.14
110262,Severn Beach Pocket,2023-06-17T00:40:00.000+00:00,busbar,,L1 Active Power,kW,23.81
110262,Severn Beach Pocket,2023-06-17T00:40:00.000+00:00,busbar,,N Current (RMS),A,89.3
110262,Severn Beach Pocket,2023-06-17T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
110262,Severn Beach Pocket,2023-06-17T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
110262,Severn Beach Pocket,2023-06-17T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
110262,Severn Beach Pocket,2023-06-17T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.66
110262,Severn Beach Pocket,2023-06-17T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
110262,Severn Beach Pocket,2023-06-17T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.35
110262,Severn Beach Pocket,2023-06-17T00:30:00.000+00:00,feeder,,L3 Active Power,kW,10.31
110262,Severn Beach Pocket,2023-06-17T00:30:00.000+00:00,feeder,,L2 Active Power,kW,11.92
110262,Severn Beach Pocket,2023-06-17T00:30:00.000+00:00,feeder,,L1 Active Power,kW,8.84
110262,Severn Beach Pocket,2023-06-17T00:30:00.000+00:00,feeder,,N Current (RMS),A,32.7
110262,Severn Beach Pocket,2023-06-17T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,47.2
110262,Severn Beach Pocket,2023-06-17T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,51.2
110262,Severn Beach Pocket,2023-06-17T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,39.5
110262,Severn Beach Pocket,2023-06-17T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
110262,Severn Beach Pocket,2023-06-17T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
110262,Severn Beach Pocket,2023-06-17T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-17T00:30:00.000+00:00,feeder,,L3 Active Power,kW,1.15
110262,Severn Beach Pocket,2023-06-17T00:30:00.000+00:00,feeder,,L2 Active Power,kW,1.03
110262,Severn Beach Pocket,2023-06-17T00:30:00.000+00:00,feeder,,L1 Active Power,kW,1.47
110262,Severn Beach Pocket,2023-06-17T00:30:00.000+00:00,feeder,,N Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-17T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.9
110262,Severn Beach Pocket,2023-06-17T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-17T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,6.2
110262,Severn Beach Pocket,2023-06-17T00:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-17T00:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-17T00:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.47
110262,Severn Beach Pocket,2023-06-17T00:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.63
110262,Severn Beach Pocket,2023-06-17T00:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.45
110262,Severn Beach Pocket,2023-06-17T00:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.61
110262,Severn Beach Pocket,2023-06-17T00:30:00.000+00:00,feeder,41.0,N Current (RMS),A,6.3
110262,Severn Beach Pocket,2023-06-17T00:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-17T00:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-17T00:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,7.2
110262,Severn Beach Pocket,2023-06-17T00:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.3
110262,Severn Beach Pocket,2023-06-17T00:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-17T00:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-17T00:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.91
110262,Severn Beach Pocket,2023-06-17T00:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.2
110262,Severn Beach Pocket,2023-06-17T00:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.87
110262,Severn Beach Pocket,2023-06-17T00:30:00.000+00:00,feeder,31.0,N Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-17T00:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-17T00:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.7
110262,Severn Beach Pocket,2023-06-17T00:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-17T00:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-17T00:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.4
110262,Severn Beach Pocket,2023-06-17T00:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.66
110262,Severn Beach Pocket,2023-06-17T00:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.44
110262,Severn Beach Pocket,2023-06-17T00:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.9
110262,Severn Beach Pocket,2023-06-17T00:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.48
110262,Severn Beach Pocket,2023-06-17T00:30:00.000+00:00,feeder,21.0,N Current (RMS),A,23.3
110262,Severn Beach Pocket,2023-06-17T00:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.1
110262,Severn Beach Pocket,2023-06-17T00:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.0
110262,Severn Beach Pocket,2023-06-17T00:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-17T00:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.55
110262,Severn Beach Pocket,2023-06-17T00:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.53
110262,Severn Beach Pocket,2023-06-17T00:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,7.11
110262,Severn Beach Pocket,2023-06-17T00:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.64
110262,Severn Beach Pocket,2023-06-17T00:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.74
110262,Severn Beach Pocket,2023-06-17T00:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.53
