Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-17T00:30:00.000+00:00,feeder,11.0,N Current (RMS),A,36.7
110262,Severn Beach Pocket,2023-06-17T00:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,55.4
110262,Severn Beach Pocket,2023-06-17T00:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,65.2
110262,Severn Beach Pocket,2023-06-17T00:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,61.6
110262,Severn Beach Pocket,2023-06-17T00:30:00.000+00:00,transformer,,Temperature,C,31.1
110262,Severn Beach Pocket,2023-06-17T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
110262,Severn Beach Pocket,2023-06-17T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
110262,Severn Beach Pocket,2023-06-17T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
110262,Severn Beach Pocket,2023-06-17T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
110262,Severn Beach Pocket,2023-06-17T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
110262,Severn Beach Pocket,2023-06-17T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
110262,Severn Beach Pocket,2023-06-17T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.77
110262,Severn Beach Pocket,2023-06-17T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.34
110262,Severn Beach Pocket,2023-06-17T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.42
110262,Severn Beach Pocket,2023-06-17T00:30:00.000+00:00,busbar,,L3 Active Power,kW,17.09
110262,Severn Beach Pocket,2023-06-17T00:30:00.000+00:00,busbar,,L2 Active Power,kW,1.96
110262,Severn Beach Pocket,2023-06-17T00:30:00.000+00:00,busbar,,L1 Active Power,kW,25.8
110262,Severn Beach Pocket,2023-06-17T00:30:00.000+00:00,busbar,,N Current (RMS),A,72.9
110262,Severn Beach Pocket,2023-06-17T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
110262,Severn Beach Pocket,2023-06-17T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
110262,Severn Beach Pocket,2023-06-17T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
110262,Severn Beach Pocket,2023-06-17T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.72
110262,Severn Beach Pocket,2023-06-17T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
110262,Severn Beach Pocket,2023-06-17T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.19
110262,Severn Beach Pocket,2023-06-17T00:20:00.000+00:00,feeder,,L3 Active Power,kW,10.15
110262,Severn Beach Pocket,2023-06-17T00:20:00.000+00:00,feeder,,L2 Active Power,kW,12.02
110262,Severn Beach Pocket,2023-06-17T00:20:00.000+00:00,feeder,,L1 Active Power,kW,9.47
110262,Severn Beach Pocket,2023-06-17T00:20:00.000+00:00,feeder,,N Current (RMS),A,31.8
110262,Severn Beach Pocket,2023-06-17T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,46.7
110262,Severn Beach Pocket,2023-06-17T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,51.5
110262,Severn Beach Pocket,2023-06-17T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,41.8
110262,Severn Beach Pocket,2023-06-17T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
110262,Severn Beach Pocket,2023-06-17T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
110262,Severn Beach Pocket,2023-06-17T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
110262,Severn Beach Pocket,2023-06-17T00:20:00.000+00:00,feeder,,L3 Active Power,kW,1.04
110262,Severn Beach Pocket,2023-06-17T00:20:00.000+00:00,feeder,,L2 Active Power,kW,1.09
110262,Severn Beach Pocket,2023-06-17T00:20:00.000+00:00,feeder,,L1 Active Power,kW,1.24
110262,Severn Beach Pocket,2023-06-17T00:20:00.000+00:00,feeder,,N Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-17T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-06-17T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-17T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-17T00:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-17T00:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-17T00:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.42
110262,Severn Beach Pocket,2023-06-17T00:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.58
110262,Severn Beach Pocket,2023-06-17T00:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.45
110262,Severn Beach Pocket,2023-06-17T00:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.73
110262,Severn Beach Pocket,2023-06-17T00:20:00.000+00:00,feeder,41.0,N Current (RMS),A,6.5
110262,Severn Beach Pocket,2023-06-17T00:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-17T00:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-17T00:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,7.7
110262,Severn Beach Pocket,2023-06-17T00:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.26
110262,Severn Beach Pocket,2023-06-17T00:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-06-17T00:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-17T00:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.88
110262,Severn Beach Pocket,2023-06-17T00:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.46
110262,Severn Beach Pocket,2023-06-17T00:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.26
110262,Severn Beach Pocket,2023-06-17T00:20:00.000+00:00,feeder,31.0,N Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-17T00:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-17T00:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-17T00:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-17T00:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-17T00:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.57
110262,Severn Beach Pocket,2023-06-17T00:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.44
110262,Severn Beach Pocket,2023-06-17T00:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.45
110262,Severn Beach Pocket,2023-06-17T00:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.28
110262,Severn Beach Pocket,2023-06-17T00:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.63
110262,Severn Beach Pocket,2023-06-17T00:20:00.000+00:00,feeder,21.0,N Current (RMS),A,26.2
110262,Severn Beach Pocket,2023-06-17T00:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-17T00:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-17T00:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-17T00:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.68
110262,Severn Beach Pocket,2023-06-17T00:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.01
110262,Severn Beach Pocket,2023-06-17T00:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.88
110262,Severn Beach Pocket,2023-06-17T00:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.24
110262,Severn Beach Pocket,2023-06-17T00:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.94
110262,Severn Beach Pocket,2023-06-17T00:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.55
110262,Severn Beach Pocket,2023-06-17T00:20:00.000+00:00,feeder,11.0,N Current (RMS),A,43.4
110262,Severn Beach Pocket,2023-06-17T00:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.9
110262,Severn Beach Pocket,2023-06-17T00:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.5
110262,Severn Beach Pocket,2023-06-17T00:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.5
110262,Severn Beach Pocket,2023-06-17T00:20:00.000+00:00,transformer,,Temperature,C,31.1
110262,Severn Beach Pocket,2023-06-17T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
110262,Severn Beach Pocket,2023-06-17T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
110262,Severn Beach Pocket,2023-06-17T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
110262,Severn Beach Pocket,2023-06-17T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
110262,Severn Beach Pocket,2023-06-17T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
110262,Severn Beach Pocket,2023-06-17T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
110262,Severn Beach Pocket,2023-06-17T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.1
110262,Severn Beach Pocket,2023-06-17T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.16
110262,Severn Beach Pocket,2023-06-17T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.83
110262,Severn Beach Pocket,2023-06-17T00:20:00.000+00:00,busbar,,L3 Active Power,kW,12.86
110262,Severn Beach Pocket,2023-06-17T00:20:00.000+00:00,busbar,,L2 Active Power,kW,5.8
110262,Severn Beach Pocket,2023-06-17T00:20:00.000+00:00,busbar,,L1 Active Power,kW,23.88
110262,Severn Beach Pocket,2023-06-17T00:20:00.000+00:00,busbar,,N Current (RMS),A,69.3
110262,Severn Beach Pocket,2023-06-17T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
110262,Severn Beach Pocket,2023-06-17T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
110262,Severn Beach Pocket,2023-06-17T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
110262,Severn Beach Pocket,2023-06-17T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.86
110262,Severn Beach Pocket,2023-06-17T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
110262,Severn Beach Pocket,2023-06-17T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.5
110262,Severn Beach Pocket,2023-06-17T00:10:00.000+00:00,feeder,,L3 Active Power,kW,11.07
110262,Severn Beach Pocket,2023-06-17T00:10:00.000+00:00,feeder,,L2 Active Power,kW,12.55
110262,Severn Beach Pocket,2023-06-17T00:10:00.000+00:00,feeder,,L1 Active Power,kW,8.93
110262,Severn Beach Pocket,2023-06-17T00:10:00.000+00:00,feeder,,N Current (RMS),A,34.3
110262,Severn Beach Pocket,2023-06-17T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,50.5
110262,Severn Beach Pocket,2023-06-17T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,54.1
110262,Severn Beach Pocket,2023-06-17T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,39.9
110262,Severn Beach Pocket,2023-06-17T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
110262,Severn Beach Pocket,2023-06-17T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
110262,Severn Beach Pocket,2023-06-17T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
110262,Severn Beach Pocket,2023-06-17T00:10:00.000+00:00,feeder,,L3 Active Power,kW,1.0
110262,Severn Beach Pocket,2023-06-17T00:10:00.000+00:00,feeder,,L2 Active Power,kW,1.19
110262,Severn Beach Pocket,2023-06-17T00:10:00.000+00:00,feeder,,L1 Active Power,kW,1.2
110262,Severn Beach Pocket,2023-06-17T00:10:00.000+00:00,feeder,,N Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-17T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-17T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-17T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-17T00:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-17T00:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-17T00:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.39
110262,Severn Beach Pocket,2023-06-17T00:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.56
110262,Severn Beach Pocket,2023-06-17T00:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.39
110262,Severn Beach Pocket,2023-06-17T00:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.8
110262,Severn Beach Pocket,2023-06-17T00:10:00.000+00:00,feeder,41.0,N Current (RMS),A,6.8
110262,Severn Beach Pocket,2023-06-17T00:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-17T00:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-17T00:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,7.9
110262,Severn Beach Pocket,2023-06-17T00:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.21
110262,Severn Beach Pocket,2023-06-17T00:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-17T00:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-17T00:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.92
110262,Severn Beach Pocket,2023-06-17T00:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.32
110262,Severn Beach Pocket,2023-06-17T00:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.89
110262,Severn Beach Pocket,2023-06-17T00:10:00.000+00:00,feeder,31.0,N Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-17T00:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-17T00:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.6
110262,Severn Beach Pocket,2023-06-17T00:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-17T00:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-17T00:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.63
110262,Severn Beach Pocket,2023-06-17T00:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-17T00:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.61
110262,Severn Beach Pocket,2023-06-17T00:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.34
110262,Severn Beach Pocket,2023-06-17T00:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.75
110262,Severn Beach Pocket,2023-06-17T00:10:00.000+00:00,feeder,21.0,N Current (RMS),A,40.6
110262,Severn Beach Pocket,2023-06-17T00:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-17T00:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-17T00:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-17T00:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.38
110262,Severn Beach Pocket,2023-06-17T00:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.12
110262,Severn Beach Pocket,2023-06-17T00:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.78
110262,Severn Beach Pocket,2023-06-17T00:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.65
110262,Severn Beach Pocket,2023-06-17T00:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.17
110262,Severn Beach Pocket,2023-06-17T00:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.54
110262,Severn Beach Pocket,2023-06-17T00:10:00.000+00:00,feeder,11.0,N Current (RMS),A,43.4
110262,Severn Beach Pocket,2023-06-17T00:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.9
110262,Severn Beach Pocket,2023-06-17T00:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,57.2
110262,Severn Beach Pocket,2023-06-17T00:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.4
110262,Severn Beach Pocket,2023-06-17T00:10:00.000+00:00,transformer,,Temperature,C,31.2
110262,Severn Beach Pocket,2023-06-17T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
110262,Severn Beach Pocket,2023-06-17T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
110262,Severn Beach Pocket,2023-06-17T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
110262,Severn Beach Pocket,2023-06-17T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
110262,Severn Beach Pocket,2023-06-17T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
110262,Severn Beach Pocket,2023-06-17T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
110262,Severn Beach Pocket,2023-06-17T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.05
110262,Severn Beach Pocket,2023-06-17T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.06
110262,Severn Beach Pocket,2023-06-17T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
110262,Severn Beach Pocket,2023-06-17T00:10:00.000+00:00,busbar,,L3 Active Power,kW,13.52
110262,Severn Beach Pocket,2023-06-17T00:10:00.000+00:00,busbar,,L2 Active Power,kW,4.95
110262,Severn Beach Pocket,2023-06-17T00:10:00.000+00:00,busbar,,L1 Active Power,kW,21.11
110262,Severn Beach Pocket,2023-06-17T00:10:00.000+00:00,busbar,,N Current (RMS),A,73.7
110262,Severn Beach Pocket,2023-06-17T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
110262,Severn Beach Pocket,2023-06-17T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
110262,Severn Beach Pocket,2023-06-17T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
110262,Severn Beach Pocket,2023-06-17T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.06
110262,Severn Beach Pocket,2023-06-17T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
110262,Severn Beach Pocket,2023-06-17T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.24
110262,Severn Beach Pocket,2023-06-17T00:00:00.000+00:00,feeder,,L3 Active Power,kW,11.03
110262,Severn Beach Pocket,2023-06-17T00:00:00.000+00:00,feeder,,L2 Active Power,kW,12.06
110262,Severn Beach Pocket,2023-06-17T00:00:00.000+00:00,feeder,,L1 Active Power,kW,9.71
110262,Severn Beach Pocket,2023-06-17T00:00:00.000+00:00,feeder,,N Current (RMS),A,33.7
110262,Severn Beach Pocket,2023-06-17T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,50.8
110262,Severn Beach Pocket,2023-06-17T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,52.2
110262,Severn Beach Pocket,2023-06-17T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,43.0
110262,Severn Beach Pocket,2023-06-17T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
110262,Severn Beach Pocket,2023-06-17T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
110262,Severn Beach Pocket,2023-06-17T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
110262,Severn Beach Pocket,2023-06-17T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.82
110262,Severn Beach Pocket,2023-06-17T00:00:00.000+00:00,feeder,,L2 Active Power,kW,1.2
110262,Severn Beach Pocket,2023-06-17T00:00:00.000+00:00,feeder,,L1 Active Power,kW,1.24
110262,Severn Beach Pocket,2023-06-17T00:00:00.000+00:00,feeder,,N Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-17T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-17T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-17T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-17T00:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.05
110262,Severn Beach Pocket,2023-06-17T00:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-17T00:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-17T00:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.15
110262,Severn Beach Pocket,2023-06-17T00:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.5
110262,Severn Beach Pocket,2023-06-17T00:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.7
110262,Severn Beach Pocket,2023-06-17T00:00:00.000+00:00,feeder,41.0,N Current (RMS),A,7.2
110262,Severn Beach Pocket,2023-06-17T00:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-17T00:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-17T00:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,7.6
110262,Severn Beach Pocket,2023-06-17T00:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.16
110262,Severn Beach Pocket,2023-06-17T00:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-17T00:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-17T00:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.87
110262,Severn Beach Pocket,2023-06-17T00:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.6
110262,Severn Beach Pocket,2023-06-17T00:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.1
110262,Severn Beach Pocket,2023-06-17T00:00:00.000+00:00,feeder,31.0,N Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-17T00:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-17T00:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-17T00:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-17T00:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-17T00:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.66
110262,Severn Beach Pocket,2023-06-17T00:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-17T00:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.61
110262,Severn Beach Pocket,2023-06-17T00:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.34
110262,Severn Beach Pocket,2023-06-17T00:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.1
110262,Severn Beach Pocket,2023-06-17T00:00:00.000+00:00,feeder,21.0,N Current (RMS),A,36.2
110262,Severn Beach Pocket,2023-06-17T00:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-17T00:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-17T00:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.3
110262,Severn Beach Pocket,2023-06-17T00:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.81
110262,Severn Beach Pocket,2023-06-17T00:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.58
110262,Severn Beach Pocket,2023-06-17T00:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.77
110262,Severn Beach Pocket,2023-06-17T00:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.12
110262,Severn Beach Pocket,2023-06-17T00:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.84
110262,Severn Beach Pocket,2023-06-17T00:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.75
110262,Severn Beach Pocket,2023-06-17T00:00:00.000+00:00,feeder,11.0,N Current (RMS),A,42.6
110262,Severn Beach Pocket,2023-06-17T00:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.8
110262,Severn Beach Pocket,2023-06-17T00:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,55.2
110262,Severn Beach Pocket,2023-06-17T00:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.5
110262,Severn Beach Pocket,2023-06-17T00:00:00.000+00:00,transformer,,Temperature,C,31.3
110262,Severn Beach Pocket,2023-06-17T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
110262,Severn Beach Pocket,2023-06-17T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
110262,Severn Beach Pocket,2023-06-17T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
110262,Severn Beach Pocket,2023-06-17T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
110262,Severn Beach Pocket,2023-06-17T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
110262,Severn Beach Pocket,2023-06-17T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
110262,Severn Beach Pocket,2023-06-17T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.48
110262,Severn Beach Pocket,2023-06-17T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.74
110262,Severn Beach Pocket,2023-06-17T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
110262,Severn Beach Pocket,2023-06-17T00:00:00.000+00:00,busbar,,L3 Active Power,kW,14.37
110262,Severn Beach Pocket,2023-06-17T00:00:00.000+00:00,busbar,,L2 Active Power,kW,5.17
110262,Severn Beach Pocket,2023-06-17T00:00:00.000+00:00,busbar,,L1 Active Power,kW,23.6
110262,Severn Beach Pocket,2023-06-17T00:00:00.000+00:00,busbar,,N Current (RMS),A,74.5
110262,Severn Beach Pocket,2023-06-17T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
110262,Severn Beach Pocket,2023-06-17T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
110262,Severn Beach Pocket,2023-06-17T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
110262,Severn Beach Pocket,2023-06-19T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.9
110262,Severn Beach Pocket,2023-06-19T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
110262,Severn Beach Pocket,2023-06-19T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.19
110262,Severn Beach Pocket,2023-06-19T23:50:00.000+00:00,feeder,,L3 Active Power,kW,10.29
110262,Severn Beach Pocket,2023-06-19T23:50:00.000+00:00,feeder,,L2 Active Power,kW,13.16
110262,Severn Beach Pocket,2023-06-19T23:50:00.000+00:00,feeder,,L1 Active Power,kW,8.21
110262,Severn Beach Pocket,2023-06-19T23:50:00.000+00:00,feeder,,N Current (RMS),A,38.9
110262,Severn Beach Pocket,2023-06-19T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,48.9
110262,Severn Beach Pocket,2023-06-19T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,56.5
110262,Severn Beach Pocket,2023-06-19T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,36.6
110262,Severn Beach Pocket,2023-06-19T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
110262,Severn Beach Pocket,2023-06-19T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
110262,Severn Beach Pocket,2023-06-19T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-19T23:50:00.000+00:00,feeder,,L3 Active Power,kW,0.81
110262,Severn Beach Pocket,2023-06-19T23:50:00.000+00:00,feeder,,L2 Active Power,kW,0.72
110262,Severn Beach Pocket,2023-06-19T23:50:00.000+00:00,feeder,,L1 Active Power,kW,1.26
110262,Severn Beach Pocket,2023-06-19T23:50:00.000+00:00,feeder,,N Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-19T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-19T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-19T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-19T23:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-19T23:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-19T23:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-19T23:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.63
110262,Severn Beach Pocket,2023-06-19T23:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.47
110262,Severn Beach Pocket,2023-06-19T23:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.33
110262,Severn Beach Pocket,2023-06-19T23:50:00.000+00:00,feeder,41.0,N Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-19T23:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-19T23:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-19T23:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-06-19T23:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.33
110262,Severn Beach Pocket,2023-06-19T23:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-19T23:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-19T23:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.6
110262,Severn Beach Pocket,2023-06-19T23:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.27
110262,Severn Beach Pocket,2023-06-19T23:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.1
110262,Severn Beach Pocket,2023-06-19T23:50:00.000+00:00,feeder,31.0,N Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-19T23:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-19T23:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.5
110262,Severn Beach Pocket,2023-06-19T23:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-19T23:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-19T23:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.0
110262,Severn Beach Pocket,2023-06-19T23:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.41
110262,Severn Beach Pocket,2023-06-19T23:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.94
110262,Severn Beach Pocket,2023-06-19T23:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.45
110262,Severn Beach Pocket,2023-06-19T23:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.22
110262,Severn Beach Pocket,2023-06-19T23:50:00.000+00:00,feeder,21.0,N Current (RMS),A,39.5
110262,Severn Beach Pocket,2023-06-19T23:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-19T23:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-19T23:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-19T23:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.32
110262,Severn Beach Pocket,2023-06-19T23:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.01
110262,Severn Beach Pocket,2023-06-19T23:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.12
110262,Severn Beach Pocket,2023-06-19T23:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.13
110262,Severn Beach Pocket,2023-06-19T23:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.62
110262,Severn Beach Pocket,2023-06-19T23:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.29
110262,Severn Beach Pocket,2023-06-19T23:50:00.000+00:00,feeder,11.0,N Current (RMS),A,39.2
110262,Severn Beach Pocket,2023-06-19T23:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.6
110262,Severn Beach Pocket,2023-06-19T23:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,55.3
110262,Severn Beach Pocket,2023-06-19T23:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.0
110262,Severn Beach Pocket,2023-06-19T23:50:00.000+00:00,transformer,,Temperature,C,30.0
110262,Severn Beach Pocket,2023-06-19T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
110262,Severn Beach Pocket,2023-06-19T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
110262,Severn Beach Pocket,2023-06-19T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
110262,Severn Beach Pocket,2023-06-19T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
110262,Severn Beach Pocket,2023-06-19T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
110262,Severn Beach Pocket,2023-06-19T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
110262,Severn Beach Pocket,2023-06-19T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.18
110262,Severn Beach Pocket,2023-06-19T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.54
110262,Severn Beach Pocket,2023-06-19T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
110262,Severn Beach Pocket,2023-06-19T23:50:00.000+00:00,busbar,,L3 Active Power,kW,13.4
110262,Severn Beach Pocket,2023-06-19T23:50:00.000+00:00,busbar,,L2 Active Power,kW,5.56
110262,Severn Beach Pocket,2023-06-19T23:50:00.000+00:00,busbar,,L1 Active Power,kW,20.41
110262,Severn Beach Pocket,2023-06-19T23:50:00.000+00:00,busbar,,N Current (RMS),A,84.3
110262,Severn Beach Pocket,2023-06-19T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
110262,Severn Beach Pocket,2023-06-19T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
110262,Severn Beach Pocket,2023-06-19T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
110262,Severn Beach Pocket,2023-06-19T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.77
110262,Severn Beach Pocket,2023-06-19T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
110262,Severn Beach Pocket,2023-06-19T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.16
110262,Severn Beach Pocket,2023-06-19T23:40:00.000+00:00,feeder,,L3 Active Power,kW,10.86
110262,Severn Beach Pocket,2023-06-19T23:40:00.000+00:00,feeder,,L2 Active Power,kW,14.87
110262,Severn Beach Pocket,2023-06-19T23:40:00.000+00:00,feeder,,L1 Active Power,kW,8.25
110262,Severn Beach Pocket,2023-06-19T23:40:00.000+00:00,feeder,,N Current (RMS),A,42.8
110262,Severn Beach Pocket,2023-06-19T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,50.6
110262,Severn Beach Pocket,2023-06-19T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,63.5
110262,Severn Beach Pocket,2023-06-19T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,37.0
110262,Severn Beach Pocket,2023-06-19T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
110262,Severn Beach Pocket,2023-06-19T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
110262,Severn Beach Pocket,2023-06-19T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-19T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.68
110262,Severn Beach Pocket,2023-06-19T23:40:00.000+00:00,feeder,,L2 Active Power,kW,0.78
110262,Severn Beach Pocket,2023-06-19T23:40:00.000+00:00,feeder,,L1 Active Power,kW,1.23
110262,Severn Beach Pocket,2023-06-19T23:40:00.000+00:00,feeder,,N Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-19T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-19T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-19T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-19T23:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-06-19T23:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-19T23:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-19T23:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.64
110262,Severn Beach Pocket,2023-06-19T23:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.59
110262,Severn Beach Pocket,2023-06-19T23:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.4
110262,Severn Beach Pocket,2023-06-19T23:40:00.000+00:00,feeder,41.0,N Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-19T23:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-19T23:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-19T23:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,6.3
110262,Severn Beach Pocket,2023-06-19T23:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.28
110262,Severn Beach Pocket,2023-06-19T23:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-19T23:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-19T23:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.62
110262,Severn Beach Pocket,2023-06-19T23:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.37
110262,Severn Beach Pocket,2023-06-19T23:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.07
110262,Severn Beach Pocket,2023-06-19T23:40:00.000+00:00,feeder,31.0,N Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-19T23:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-19T23:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-06-19T23:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-19T23:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-19T23:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.93
110262,Severn Beach Pocket,2023-06-19T23:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-19T23:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.81
110262,Severn Beach Pocket,2023-06-19T23:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.42
110262,Severn Beach Pocket,2023-06-19T23:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.42
110262,Severn Beach Pocket,2023-06-19T23:40:00.000+00:00,feeder,21.0,N Current (RMS),A,28.2
110262,Severn Beach Pocket,2023-06-19T23:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-19T23:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-19T23:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.2
110262,Severn Beach Pocket,2023-06-19T23:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.1
110262,Severn Beach Pocket,2023-06-19T23:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.16
110262,Severn Beach Pocket,2023-06-19T23:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.66
110262,Severn Beach Pocket,2023-06-19T23:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.06
110262,Severn Beach Pocket,2023-06-19T23:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.59
110262,Severn Beach Pocket,2023-06-19T23:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.64
110262,Severn Beach Pocket,2023-06-19T23:40:00.000+00:00,feeder,11.0,N Current (RMS),A,39.9
110262,Severn Beach Pocket,2023-06-19T23:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,46.4
110262,Severn Beach Pocket,2023-06-19T23:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.5
110262,Severn Beach Pocket,2023-06-19T23:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.5
110262,Severn Beach Pocket,2023-06-19T23:40:00.000+00:00,transformer,,Temperature,C,30.1
110262,Severn Beach Pocket,2023-06-19T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.16
110262,Severn Beach Pocket,2023-06-19T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
110262,Severn Beach Pocket,2023-06-19T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.15
110262,Severn Beach Pocket,2023-06-19T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
110262,Severn Beach Pocket,2023-06-19T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
110262,Severn Beach Pocket,2023-06-19T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
110262,Severn Beach Pocket,2023-06-19T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.94
110262,Severn Beach Pocket,2023-06-19T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.39
110262,Severn Beach Pocket,2023-06-19T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
110262,Severn Beach Pocket,2023-06-19T23:40:00.000+00:00,busbar,,L3 Active Power,kW,13.66
110262,Severn Beach Pocket,2023-06-19T23:40:00.000+00:00,busbar,,L2 Active Power,kW,9.59
110262,Severn Beach Pocket,2023-06-19T23:40:00.000+00:00,busbar,,L1 Active Power,kW,22.01
110262,Severn Beach Pocket,2023-06-19T23:40:00.000+00:00,busbar,,N Current (RMS),A,93.9
110262,Severn Beach Pocket,2023-06-19T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
110262,Severn Beach Pocket,2023-06-19T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
110262,Severn Beach Pocket,2023-06-19T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
110262,Severn Beach Pocket,2023-06-19T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.63
110262,Severn Beach Pocket,2023-06-19T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.94
110262,Severn Beach Pocket,2023-06-19T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.68
110262,Severn Beach Pocket,2023-06-19T23:30:00.000+00:00,feeder,,L3 Active Power,kW,10.95
110262,Severn Beach Pocket,2023-06-19T23:30:00.000+00:00,feeder,,L2 Active Power,kW,14.55
110262,Severn Beach Pocket,2023-06-19T23:30:00.000+00:00,feeder,,L1 Active Power,kW,8.75
110262,Severn Beach Pocket,2023-06-19T23:30:00.000+00:00,feeder,,N Current (RMS),A,41.2
110262,Severn Beach Pocket,2023-06-19T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,50.6
110262,Severn Beach Pocket,2023-06-19T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,62.3
110262,Severn Beach Pocket,2023-06-19T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,38.5
110262,Severn Beach Pocket,2023-06-19T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
110262,Severn Beach Pocket,2023-06-19T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-19T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-19T23:30:00.000+00:00,feeder,,L3 Active Power,kW,0.7
110262,Severn Beach Pocket,2023-06-19T23:30:00.000+00:00,feeder,,L2 Active Power,kW,0.74
110262,Severn Beach Pocket,2023-06-19T23:30:00.000+00:00,feeder,,L1 Active Power,kW,1.17
110262,Severn Beach Pocket,2023-06-19T23:30:00.000+00:00,feeder,,N Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-19T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-19T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-19T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-19T23:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-19T23:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-19T23:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-19T23:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.66
110262,Severn Beach Pocket,2023-06-19T23:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.51
110262,Severn Beach Pocket,2023-06-19T23:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.44
110262,Severn Beach Pocket,2023-06-19T23:30:00.000+00:00,feeder,41.0,N Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-06-19T23:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-19T23:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-19T23:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,6.4
110262,Severn Beach Pocket,2023-06-19T23:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.27
110262,Severn Beach Pocket,2023-06-19T23:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-19T23:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-19T23:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.72
110262,Severn Beach Pocket,2023-06-19T23:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.31
110262,Severn Beach Pocket,2023-06-19T23:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.57
110262,Severn Beach Pocket,2023-06-19T23:30:00.000+00:00,feeder,31.0,N Current (RMS),A,6.9
110262,Severn Beach Pocket,2023-06-19T23:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-19T23:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.6
110262,Severn Beach Pocket,2023-06-19T23:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.0
110262,Severn Beach Pocket,2023-06-19T23:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-19T23:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.02
110262,Severn Beach Pocket,2023-06-19T23:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.45
110262,Severn Beach Pocket,2023-06-19T23:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.89
110262,Severn Beach Pocket,2023-06-19T23:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.48
110262,Severn Beach Pocket,2023-06-19T23:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.12
110262,Severn Beach Pocket,2023-06-19T23:30:00.000+00:00,feeder,21.0,N Current (RMS),A,23.1
110262,Severn Beach Pocket,2023-06-19T23:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-19T23:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-19T23:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-19T23:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.45
110262,Severn Beach Pocket,2023-06-19T23:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.65
110262,Severn Beach Pocket,2023-06-19T23:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.89
110262,Severn Beach Pocket,2023-06-19T23:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.17
110262,Severn Beach Pocket,2023-06-19T23:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.06
110262,Severn Beach Pocket,2023-06-19T23:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.21
110262,Severn Beach Pocket,2023-06-19T23:30:00.000+00:00,feeder,11.0,N Current (RMS),A,39.0
110262,Severn Beach Pocket,2023-06-19T23:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.2
110262,Severn Beach Pocket,2023-06-19T23:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.6
110262,Severn Beach Pocket,2023-06-19T23:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.2
110262,Severn Beach Pocket,2023-06-19T23:30:00.000+00:00,transformer,,Temperature,C,30.1
110262,Severn Beach Pocket,2023-06-19T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
110262,Severn Beach Pocket,2023-06-19T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
110262,Severn Beach Pocket,2023-06-19T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
110262,Severn Beach Pocket,2023-06-19T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
110262,Severn Beach Pocket,2023-06-19T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
110262,Severn Beach Pocket,2023-06-19T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
110262,Severn Beach Pocket,2023-06-19T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.01
110262,Severn Beach Pocket,2023-06-19T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.3
110262,Severn Beach Pocket,2023-06-19T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.34
110262,Severn Beach Pocket,2023-06-19T23:30:00.000+00:00,busbar,,L3 Active Power,kW,13.75
110262,Severn Beach Pocket,2023-06-19T23:30:00.000+00:00,busbar,,L2 Active Power,kW,7.57
110262,Severn Beach Pocket,2023-06-19T23:30:00.000+00:00,busbar,,L1 Active Power,kW,23.26
110262,Severn Beach Pocket,2023-06-19T23:30:00.000+00:00,busbar,,N Current (RMS),A,83.4
110262,Severn Beach Pocket,2023-06-19T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
110262,Severn Beach Pocket,2023-06-19T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
110262,Severn Beach Pocket,2023-06-19T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
110262,Severn Beach Pocket,2023-06-19T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.41
110262,Severn Beach Pocket,2023-06-19T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.97
110262,Severn Beach Pocket,2023-06-19T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.65
110262,Severn Beach Pocket,2023-06-19T23:20:00.000+00:00,feeder,,L3 Active Power,kW,12.42
110262,Severn Beach Pocket,2023-06-19T23:20:00.000+00:00,feeder,,L2 Active Power,kW,14.62
110262,Severn Beach Pocket,2023-06-19T23:20:00.000+00:00,feeder,,L1 Active Power,kW,8.8
110262,Severn Beach Pocket,2023-06-19T23:20:00.000+00:00,feeder,,N Current (RMS),A,42.6
110262,Severn Beach Pocket,2023-06-19T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,56.4
110262,Severn Beach Pocket,2023-06-19T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,62.7
110262,Severn Beach Pocket,2023-06-19T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,38.7
110262,Severn Beach Pocket,2023-06-19T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
110262,Severn Beach Pocket,2023-06-19T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-06-19T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-19T23:20:00.000+00:00,feeder,,L3 Active Power,kW,0.91
110262,Severn Beach Pocket,2023-06-19T23:20:00.000+00:00,feeder,,L2 Active Power,kW,0.91
110262,Severn Beach Pocket,2023-06-19T23:20:00.000+00:00,feeder,,L1 Active Power,kW,1.12
110262,Severn Beach Pocket,2023-06-19T23:20:00.000+00:00,feeder,,N Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-19T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-06-19T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-19T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-19T23:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-19T23:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-19T23:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-19T23:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.61
110262,Severn Beach Pocket,2023-06-19T23:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.12
110262,Severn Beach Pocket,2023-06-19T23:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.41
110262,Severn Beach Pocket,2023-06-19T23:20:00.000+00:00,feeder,41.0,N Current (RMS),A,6.4
110262,Severn Beach Pocket,2023-06-19T23:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-19T23:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-19T23:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,6.3
110262,Severn Beach Pocket,2023-06-19T23:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.29
110262,Severn Beach Pocket,2023-06-19T23:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.05
