Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-19T23:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-19T23:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.29
110262,Severn Beach Pocket,2023-06-19T23:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.47
110262,Severn Beach Pocket,2023-06-19T23:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.09
110262,Severn Beach Pocket,2023-06-19T23:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.7
110262,Severn Beach Pocket,2023-06-19T23:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.3
110262,Severn Beach Pocket,2023-06-19T23:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-19T23:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-19T23:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-19T23:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.01
110262,Severn Beach Pocket,2023-06-19T23:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.41
110262,Severn Beach Pocket,2023-06-19T23:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.87
110262,Severn Beach Pocket,2023-06-19T23:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.47
110262,Severn Beach Pocket,2023-06-19T23:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.06
110262,Severn Beach Pocket,2023-06-19T23:20:00.000+00:00,feeder,21.0,N Current (RMS),A,26.0
110262,Severn Beach Pocket,2023-06-19T23:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-19T23:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-19T23:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-19T23:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.19
110262,Severn Beach Pocket,2023-06-19T23:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.31
110262,Severn Beach Pocket,2023-06-19T23:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.92
110262,Severn Beach Pocket,2023-06-19T23:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.14
110262,Severn Beach Pocket,2023-06-19T23:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.13
110262,Severn Beach Pocket,2023-06-19T23:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.12
110262,Severn Beach Pocket,2023-06-19T23:20:00.000+00:00,feeder,11.0,N Current (RMS),A,39.5
110262,Severn Beach Pocket,2023-06-19T23:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,52.4
110262,Severn Beach Pocket,2023-06-19T23:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,55.1
110262,Severn Beach Pocket,2023-06-19T23:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.0
110262,Severn Beach Pocket,2023-06-19T23:20:00.000+00:00,transformer,,Temperature,C,30.2
110262,Severn Beach Pocket,2023-06-19T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
110262,Severn Beach Pocket,2023-06-19T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
110262,Severn Beach Pocket,2023-06-19T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
110262,Severn Beach Pocket,2023-06-19T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
110262,Severn Beach Pocket,2023-06-19T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
110262,Severn Beach Pocket,2023-06-19T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
110262,Severn Beach Pocket,2023-06-19T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.5
110262,Severn Beach Pocket,2023-06-19T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.21
110262,Severn Beach Pocket,2023-06-19T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
110262,Severn Beach Pocket,2023-06-19T23:20:00.000+00:00,busbar,,L3 Active Power,kW,17.25
110262,Severn Beach Pocket,2023-06-19T23:20:00.000+00:00,busbar,,L2 Active Power,kW,7.51
110262,Severn Beach Pocket,2023-06-19T23:20:00.000+00:00,busbar,,L1 Active Power,kW,23.62
110262,Severn Beach Pocket,2023-06-19T23:20:00.000+00:00,busbar,,N Current (RMS),A,91.4
110262,Severn Beach Pocket,2023-06-19T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
110262,Severn Beach Pocket,2023-06-19T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
110262,Severn Beach Pocket,2023-06-19T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
110262,Severn Beach Pocket,2023-06-19T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.27
110262,Severn Beach Pocket,2023-06-19T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.99
110262,Severn Beach Pocket,2023-06-19T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.69
110262,Severn Beach Pocket,2023-06-19T23:10:00.000+00:00,feeder,,L3 Active Power,kW,12.45
110262,Severn Beach Pocket,2023-06-19T23:10:00.000+00:00,feeder,,L2 Active Power,kW,16.17
110262,Severn Beach Pocket,2023-06-19T23:10:00.000+00:00,feeder,,L1 Active Power,kW,9.25
110262,Severn Beach Pocket,2023-06-19T23:10:00.000+00:00,feeder,,N Current (RMS),A,44.9
110262,Severn Beach Pocket,2023-06-19T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,56.4
110262,Severn Beach Pocket,2023-06-19T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,68.8
110262,Severn Beach Pocket,2023-06-19T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,40.3
110262,Severn Beach Pocket,2023-06-19T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
110262,Severn Beach Pocket,2023-06-19T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
110262,Severn Beach Pocket,2023-06-19T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-19T23:10:00.000+00:00,feeder,,L3 Active Power,kW,1.11
110262,Severn Beach Pocket,2023-06-19T23:10:00.000+00:00,feeder,,L2 Active Power,kW,1.25
110262,Severn Beach Pocket,2023-06-19T23:10:00.000+00:00,feeder,,L1 Active Power,kW,0.96
110262,Severn Beach Pocket,2023-06-19T23:10:00.000+00:00,feeder,,N Current (RMS),A,6.8
110262,Severn Beach Pocket,2023-06-19T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-19T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.7
110262,Severn Beach Pocket,2023-06-19T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-19T23:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-19T23:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-19T23:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-06-19T23:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.61
110262,Severn Beach Pocket,2023-06-19T23:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.54
110262,Severn Beach Pocket,2023-06-19T23:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.39
110262,Severn Beach Pocket,2023-06-19T23:10:00.000+00:00,feeder,41.0,N Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-19T23:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-19T23:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-19T23:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,6.2
110262,Severn Beach Pocket,2023-06-19T23:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.25
110262,Severn Beach Pocket,2023-06-19T23:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-19T23:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-19T23:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.26
110262,Severn Beach Pocket,2023-06-19T23:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.32
110262,Severn Beach Pocket,2023-06-19T23:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.47
110262,Severn Beach Pocket,2023-06-19T23:10:00.000+00:00,feeder,31.0,N Current (RMS),A,8.3
110262,Severn Beach Pocket,2023-06-19T23:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.2
110262,Severn Beach Pocket,2023-06-19T23:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.6
110262,Severn Beach Pocket,2023-06-19T23:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.4
110262,Severn Beach Pocket,2023-06-19T23:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-19T23:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.99
110262,Severn Beach Pocket,2023-06-19T23:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-19T23:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.86
110262,Severn Beach Pocket,2023-06-19T23:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.48
110262,Severn Beach Pocket,2023-06-19T23:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.13
110262,Severn Beach Pocket,2023-06-19T23:10:00.000+00:00,feeder,21.0,N Current (RMS),A,22.5
110262,Severn Beach Pocket,2023-06-19T23:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-19T23:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-19T23:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-19T23:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.82
110262,Severn Beach Pocket,2023-06-19T23:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.48
110262,Severn Beach Pocket,2023-06-19T23:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.39
110262,Severn Beach Pocket,2023-06-19T23:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.11
110262,Severn Beach Pocket,2023-06-19T23:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.94
110262,Severn Beach Pocket,2023-06-19T23:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.09
110262,Severn Beach Pocket,2023-06-19T23:10:00.000+00:00,feeder,11.0,N Current (RMS),A,40.0
110262,Severn Beach Pocket,2023-06-19T23:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,46.0
110262,Severn Beach Pocket,2023-06-19T23:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.9
110262,Severn Beach Pocket,2023-06-19T23:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.3
110262,Severn Beach Pocket,2023-06-19T23:10:00.000+00:00,transformer,,Temperature,C,30.3
110262,Severn Beach Pocket,2023-06-19T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
110262,Severn Beach Pocket,2023-06-19T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
110262,Severn Beach Pocket,2023-06-19T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
110262,Severn Beach Pocket,2023-06-19T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
110262,Severn Beach Pocket,2023-06-19T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
110262,Severn Beach Pocket,2023-06-19T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
110262,Severn Beach Pocket,2023-06-19T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.91
110262,Severn Beach Pocket,2023-06-19T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.13
110262,Severn Beach Pocket,2023-06-19T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.75
110262,Severn Beach Pocket,2023-06-19T23:10:00.000+00:00,busbar,,L3 Active Power,kW,17.41
110262,Severn Beach Pocket,2023-06-19T23:10:00.000+00:00,busbar,,L2 Active Power,kW,10.87
110262,Severn Beach Pocket,2023-06-19T23:10:00.000+00:00,busbar,,L1 Active Power,kW,23.28
110262,Severn Beach Pocket,2023-06-19T23:10:00.000+00:00,busbar,,N Current (RMS),A,92.6
110262,Severn Beach Pocket,2023-06-19T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
110262,Severn Beach Pocket,2023-06-19T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
110262,Severn Beach Pocket,2023-06-19T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
110262,Severn Beach Pocket,2023-06-19T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.51
110262,Severn Beach Pocket,2023-06-19T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.9
110262,Severn Beach Pocket,2023-06-19T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.05
110262,Severn Beach Pocket,2023-06-19T23:00:00.000+00:00,feeder,,L3 Active Power,kW,13.53
110262,Severn Beach Pocket,2023-06-19T23:00:00.000+00:00,feeder,,L2 Active Power,kW,15.91
110262,Severn Beach Pocket,2023-06-19T23:00:00.000+00:00,feeder,,L1 Active Power,kW,9.07
110262,Severn Beach Pocket,2023-06-19T23:00:00.000+00:00,feeder,,N Current (RMS),A,45.1
110262,Severn Beach Pocket,2023-06-19T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,60.7
110262,Severn Beach Pocket,2023-06-19T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,67.8
110262,Severn Beach Pocket,2023-06-19T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,39.9
110262,Severn Beach Pocket,2023-06-19T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
110262,Severn Beach Pocket,2023-06-19T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
110262,Severn Beach Pocket,2023-06-19T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-19T23:00:00.000+00:00,feeder,,L3 Active Power,kW,1.34
110262,Severn Beach Pocket,2023-06-19T23:00:00.000+00:00,feeder,,L2 Active Power,kW,2.82
110262,Severn Beach Pocket,2023-06-19T23:00:00.000+00:00,feeder,,L1 Active Power,kW,0.94
110262,Severn Beach Pocket,2023-06-19T23:00:00.000+00:00,feeder,,N Current (RMS),A,11.7
110262,Severn Beach Pocket,2023-06-19T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.0
110262,Severn Beach Pocket,2023-06-19T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
110262,Severn Beach Pocket,2023-06-19T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-19T23:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-19T23:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-19T23:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-19T23:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.62
110262,Severn Beach Pocket,2023-06-19T23:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.51
110262,Severn Beach Pocket,2023-06-19T23:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.33
110262,Severn Beach Pocket,2023-06-19T23:00:00.000+00:00,feeder,41.0,N Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-19T23:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-19T23:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-19T23:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-06-19T23:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.25
110262,Severn Beach Pocket,2023-06-19T23:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-19T23:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-19T23:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.71
110262,Severn Beach Pocket,2023-06-19T23:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.42
110262,Severn Beach Pocket,2023-06-19T23:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.28
110262,Severn Beach Pocket,2023-06-19T23:00:00.000+00:00,feeder,31.0,N Current (RMS),A,7.1
110262,Severn Beach Pocket,2023-06-19T23:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.2
110262,Severn Beach Pocket,2023-06-19T23:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-19T23:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-06-19T23:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-19T23:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.93
110262,Severn Beach Pocket,2023-06-19T23:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.39
110262,Severn Beach Pocket,2023-06-19T23:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.83
110262,Severn Beach Pocket,2023-06-19T23:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.46
110262,Severn Beach Pocket,2023-06-19T23:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.52
110262,Severn Beach Pocket,2023-06-19T23:00:00.000+00:00,feeder,21.0,N Current (RMS),A,24.5
110262,Severn Beach Pocket,2023-06-19T23:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-19T23:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-19T23:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.7
110262,Severn Beach Pocket,2023-06-19T23:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.4
110262,Severn Beach Pocket,2023-06-19T23:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.45
110262,Severn Beach Pocket,2023-06-19T23:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.68
110262,Severn Beach Pocket,2023-06-19T23:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.07
110262,Severn Beach Pocket,2023-06-19T23:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.1
110262,Severn Beach Pocket,2023-06-19T23:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.17
110262,Severn Beach Pocket,2023-06-19T23:00:00.000+00:00,feeder,11.0,N Current (RMS),A,39.8
110262,Severn Beach Pocket,2023-06-19T23:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,43.0
110262,Severn Beach Pocket,2023-06-19T23:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.3
110262,Severn Beach Pocket,2023-06-19T23:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.6
110262,Severn Beach Pocket,2023-06-19T23:00:00.000+00:00,transformer,,Temperature,C,30.4
110262,Severn Beach Pocket,2023-06-19T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
110262,Severn Beach Pocket,2023-06-19T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
110262,Severn Beach Pocket,2023-06-19T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
110262,Severn Beach Pocket,2023-06-19T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
110262,Severn Beach Pocket,2023-06-19T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
110262,Severn Beach Pocket,2023-06-19T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
110262,Severn Beach Pocket,2023-06-19T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.77
110262,Severn Beach Pocket,2023-06-19T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.24
110262,Severn Beach Pocket,2023-06-19T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.71
110262,Severn Beach Pocket,2023-06-19T23:00:00.000+00:00,busbar,,L3 Active Power,kW,17.98
110262,Severn Beach Pocket,2023-06-19T23:00:00.000+00:00,busbar,,L2 Active Power,kW,12.09
110262,Severn Beach Pocket,2023-06-19T23:00:00.000+00:00,busbar,,L1 Active Power,kW,22.31
110262,Severn Beach Pocket,2023-06-19T23:00:00.000+00:00,busbar,,N Current (RMS),A,96.5
110262,Severn Beach Pocket,2023-06-19T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
110262,Severn Beach Pocket,2023-06-19T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
110262,Severn Beach Pocket,2023-06-19T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
110262,Severn Beach Pocket,2023-06-19T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.06
110262,Severn Beach Pocket,2023-06-19T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.01
110262,Severn Beach Pocket,2023-06-19T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.27
110262,Severn Beach Pocket,2023-06-19T22:50:00.000+00:00,feeder,,L3 Active Power,kW,11.9
110262,Severn Beach Pocket,2023-06-19T22:50:00.000+00:00,feeder,,L2 Active Power,kW,11.36
110262,Severn Beach Pocket,2023-06-19T22:50:00.000+00:00,feeder,,L1 Active Power,kW,8.78
110262,Severn Beach Pocket,2023-06-19T22:50:00.000+00:00,feeder,,N Current (RMS),A,40.0
110262,Severn Beach Pocket,2023-06-19T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,55.6
110262,Severn Beach Pocket,2023-06-19T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,50.5
110262,Severn Beach Pocket,2023-06-19T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,39.1
110262,Severn Beach Pocket,2023-06-19T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
110262,Severn Beach Pocket,2023-06-19T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
110262,Severn Beach Pocket,2023-06-19T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-19T22:50:00.000+00:00,feeder,,L3 Active Power,kW,1.48
110262,Severn Beach Pocket,2023-06-19T22:50:00.000+00:00,feeder,,L2 Active Power,kW,1.97
110262,Severn Beach Pocket,2023-06-19T22:50:00.000+00:00,feeder,,L1 Active Power,kW,0.95
110262,Severn Beach Pocket,2023-06-19T22:50:00.000+00:00,feeder,,N Current (RMS),A,9.1
110262,Severn Beach Pocket,2023-06-19T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.3
110262,Severn Beach Pocket,2023-06-19T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.7
110262,Severn Beach Pocket,2023-06-19T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-19T22:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.36
110262,Severn Beach Pocket,2023-06-19T22:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-19T22:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-19T22:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.55
110262,Severn Beach Pocket,2023-06-19T22:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.44
110262,Severn Beach Pocket,2023-06-19T22:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.33
110262,Severn Beach Pocket,2023-06-19T22:50:00.000+00:00,feeder,41.0,N Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-19T22:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-19T22:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-19T22:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-06-19T22:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.27
110262,Severn Beach Pocket,2023-06-19T22:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-19T22:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-19T22:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.99
110262,Severn Beach Pocket,2023-06-19T22:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.22
110262,Severn Beach Pocket,2023-06-19T22:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.31
110262,Severn Beach Pocket,2023-06-19T22:50:00.000+00:00,feeder,31.0,N Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-19T22:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-19T22:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.7
110262,Severn Beach Pocket,2023-06-19T22:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-19T22:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-19T22:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.69
110262,Severn Beach Pocket,2023-06-19T22:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.6
110262,Severn Beach Pocket,2023-06-19T22:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.53
110262,Severn Beach Pocket,2023-06-19T22:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.34
110262,Severn Beach Pocket,2023-06-19T22:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.05
110262,Severn Beach Pocket,2023-06-19T22:50:00.000+00:00,feeder,21.0,N Current (RMS),A,22.3
110262,Severn Beach Pocket,2023-06-19T22:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-19T22:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-19T22:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-19T22:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.47
110262,Severn Beach Pocket,2023-06-19T22:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.12
110262,Severn Beach Pocket,2023-06-19T22:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.27
110262,Severn Beach Pocket,2023-06-19T22:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.24
110262,Severn Beach Pocket,2023-06-19T22:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.1
110262,Severn Beach Pocket,2023-06-19T22:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.88
110262,Severn Beach Pocket,2023-06-19T22:50:00.000+00:00,feeder,11.0,N Current (RMS),A,40.3
110262,Severn Beach Pocket,2023-06-19T22:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,53.6
110262,Severn Beach Pocket,2023-06-19T22:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.5
110262,Severn Beach Pocket,2023-06-19T22:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.6
110262,Severn Beach Pocket,2023-06-19T22:50:00.000+00:00,transformer,,Temperature,C,30.5
110262,Severn Beach Pocket,2023-06-19T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
110262,Severn Beach Pocket,2023-06-19T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
110262,Severn Beach Pocket,2023-06-19T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
110262,Severn Beach Pocket,2023-06-19T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
110262,Severn Beach Pocket,2023-06-19T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
110262,Severn Beach Pocket,2023-06-19T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
110262,Severn Beach Pocket,2023-06-19T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.45
110262,Severn Beach Pocket,2023-06-19T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.42
110262,Severn Beach Pocket,2023-06-19T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.74
110262,Severn Beach Pocket,2023-06-19T22:50:00.000+00:00,busbar,,L3 Active Power,kW,15.69
110262,Severn Beach Pocket,2023-06-19T22:50:00.000+00:00,busbar,,L2 Active Power,kW,5.56
110262,Severn Beach Pocket,2023-06-19T22:50:00.000+00:00,busbar,,L1 Active Power,kW,24.29
110262,Severn Beach Pocket,2023-06-19T22:50:00.000+00:00,busbar,,N Current (RMS),A,86.4
110262,Severn Beach Pocket,2023-06-19T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
110262,Severn Beach Pocket,2023-06-19T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
110262,Severn Beach Pocket,2023-06-19T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
110262,Severn Beach Pocket,2023-06-19T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.6
110262,Severn Beach Pocket,2023-06-19T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.75
110262,Severn Beach Pocket,2023-06-19T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.99
110262,Severn Beach Pocket,2023-06-19T22:40:00.000+00:00,feeder,,L3 Active Power,kW,13.68
110262,Severn Beach Pocket,2023-06-19T22:40:00.000+00:00,feeder,,L2 Active Power,kW,11.64
110262,Severn Beach Pocket,2023-06-19T22:40:00.000+00:00,feeder,,L1 Active Power,kW,8.96
110262,Severn Beach Pocket,2023-06-19T22:40:00.000+00:00,feeder,,N Current (RMS),A,42.4
110262,Severn Beach Pocket,2023-06-19T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,62.0
110262,Severn Beach Pocket,2023-06-19T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,51.9
110262,Severn Beach Pocket,2023-06-19T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,39.9
110262,Severn Beach Pocket,2023-06-19T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
110262,Severn Beach Pocket,2023-06-19T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
110262,Severn Beach Pocket,2023-06-19T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-19T22:40:00.000+00:00,feeder,,L3 Active Power,kW,1.71
110262,Severn Beach Pocket,2023-06-19T22:40:00.000+00:00,feeder,,L2 Active Power,kW,1.99
110262,Severn Beach Pocket,2023-06-19T22:40:00.000+00:00,feeder,,L1 Active Power,kW,1.0
110262,Severn Beach Pocket,2023-06-19T22:40:00.000+00:00,feeder,,N Current (RMS),A,9.4
110262,Severn Beach Pocket,2023-06-19T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.6
110262,Severn Beach Pocket,2023-06-19T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.8
110262,Severn Beach Pocket,2023-06-19T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-19T22:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-19T22:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-19T22:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-19T22:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.79
110262,Severn Beach Pocket,2023-06-19T22:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.43
110262,Severn Beach Pocket,2023-06-19T22:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.29
110262,Severn Beach Pocket,2023-06-19T22:40:00.000+00:00,feeder,41.0,N Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-19T22:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-19T22:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-19T22:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.9
110262,Severn Beach Pocket,2023-06-19T22:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.22
110262,Severn Beach Pocket,2023-06-19T22:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-19T22:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-19T22:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.93
110262,Severn Beach Pocket,2023-06-19T22:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.29
110262,Severn Beach Pocket,2023-06-19T22:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.83
110262,Severn Beach Pocket,2023-06-19T22:40:00.000+00:00,feeder,31.0,N Current (RMS),A,7.3
110262,Severn Beach Pocket,2023-06-19T22:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-19T22:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.9
110262,Severn Beach Pocket,2023-06-19T22:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.6
110262,Severn Beach Pocket,2023-06-19T22:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-19T22:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.67
110262,Severn Beach Pocket,2023-06-19T22:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.5
110262,Severn Beach Pocket,2023-06-19T22:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.53
110262,Severn Beach Pocket,2023-06-19T22:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.34
110262,Severn Beach Pocket,2023-06-19T22:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.13
110262,Severn Beach Pocket,2023-06-19T22:40:00.000+00:00,feeder,21.0,N Current (RMS),A,21.6
110262,Severn Beach Pocket,2023-06-19T22:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-19T22:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-19T22:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-19T22:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.25
110262,Severn Beach Pocket,2023-06-19T22:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.97
110262,Severn Beach Pocket,2023-06-19T22:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.86
110262,Severn Beach Pocket,2023-06-19T22:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.06
110262,Severn Beach Pocket,2023-06-19T22:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.96
110262,Severn Beach Pocket,2023-06-19T22:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.64
110262,Severn Beach Pocket,2023-06-19T22:40:00.000+00:00,feeder,11.0,N Current (RMS),A,43.0
110262,Severn Beach Pocket,2023-06-19T22:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.7
110262,Severn Beach Pocket,2023-06-19T22:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.6
110262,Severn Beach Pocket,2023-06-19T22:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.9
110262,Severn Beach Pocket,2023-06-19T22:40:00.000+00:00,transformer,,Temperature,C,30.5
110262,Severn Beach Pocket,2023-06-19T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
110262,Severn Beach Pocket,2023-06-19T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
110262,Severn Beach Pocket,2023-06-19T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
110262,Severn Beach Pocket,2023-06-19T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
110262,Severn Beach Pocket,2023-06-19T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
110262,Severn Beach Pocket,2023-06-19T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
110262,Severn Beach Pocket,2023-06-19T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.52
110262,Severn Beach Pocket,2023-06-19T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.57
110262,Severn Beach Pocket,2023-06-19T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.84
110262,Severn Beach Pocket,2023-06-19T22:40:00.000+00:00,busbar,,L3 Active Power,kW,17.58
110262,Severn Beach Pocket,2023-06-19T22:40:00.000+00:00,busbar,,L2 Active Power,kW,7.06
110262,Severn Beach Pocket,2023-06-19T22:40:00.000+00:00,busbar,,L1 Active Power,kW,23.86
110262,Severn Beach Pocket,2023-06-19T22:40:00.000+00:00,busbar,,N Current (RMS),A,85.4
110262,Severn Beach Pocket,2023-06-19T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
110262,Severn Beach Pocket,2023-06-19T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
110262,Severn Beach Pocket,2023-06-19T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
110262,Severn Beach Pocket,2023-06-19T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.88
110262,Severn Beach Pocket,2023-06-19T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.66
110262,Severn Beach Pocket,2023-06-19T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.98
110262,Severn Beach Pocket,2023-06-19T22:30:00.000+00:00,feeder,,L3 Active Power,kW,13.22
110262,Severn Beach Pocket,2023-06-19T22:30:00.000+00:00,feeder,,L2 Active Power,kW,13.35
110262,Severn Beach Pocket,2023-06-19T22:30:00.000+00:00,feeder,,L1 Active Power,kW,9.96
110262,Severn Beach Pocket,2023-06-19T22:30:00.000+00:00,feeder,,N Current (RMS),A,43.5
110262,Severn Beach Pocket,2023-06-19T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,60.6
110262,Severn Beach Pocket,2023-06-19T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,58.8
110262,Severn Beach Pocket,2023-06-19T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,43.9
110262,Severn Beach Pocket,2023-06-19T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
110262,Severn Beach Pocket,2023-06-19T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-19T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-06-19T22:30:00.000+00:00,feeder,,L3 Active Power,kW,1.95
110262,Severn Beach Pocket,2023-06-19T22:30:00.000+00:00,feeder,,L2 Active Power,kW,1.06
110262,Severn Beach Pocket,2023-06-19T22:30:00.000+00:00,feeder,,L1 Active Power,kW,1.12
110262,Severn Beach Pocket,2023-06-19T22:30:00.000+00:00,feeder,,N Current (RMS),A,8.0
110262,Severn Beach Pocket,2023-06-19T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.9
110262,Severn Beach Pocket,2023-06-19T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-19T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-19T22:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-19T22:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-19T22:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.41
110262,Severn Beach Pocket,2023-06-19T22:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.77
110262,Severn Beach Pocket,2023-06-19T22:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.36
110262,Severn Beach Pocket,2023-06-19T22:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.22
110262,Severn Beach Pocket,2023-06-19T22:30:00.000+00:00,feeder,41.0,N Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-19T22:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-19T22:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-19T22:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-19T22:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.18
110262,Severn Beach Pocket,2023-06-19T22:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-19T22:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-19T22:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.84
110262,Severn Beach Pocket,2023-06-19T22:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.18
110262,Severn Beach Pocket,2023-06-19T22:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.33
110262,Severn Beach Pocket,2023-06-19T22:30:00.000+00:00,feeder,31.0,N Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-19T22:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-19T22:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.7
110262,Severn Beach Pocket,2023-06-19T22:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-19T22:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-19T22:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.71
110262,Severn Beach Pocket,2023-06-19T22:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-19T22:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.56
110262,Severn Beach Pocket,2023-06-19T22:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.35
110262,Severn Beach Pocket,2023-06-19T22:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.21
110262,Severn Beach Pocket,2023-06-19T22:30:00.000+00:00,feeder,21.0,N Current (RMS),A,21.0
110262,Severn Beach Pocket,2023-06-19T22:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-19T22:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-19T22:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-19T22:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.06
110262,Severn Beach Pocket,2023-06-19T22:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.0
110262,Severn Beach Pocket,2023-06-19T22:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.16
110262,Severn Beach Pocket,2023-06-19T22:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.34
110262,Severn Beach Pocket,2023-06-19T22:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.64
110262,Severn Beach Pocket,2023-06-19T22:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.93
110262,Severn Beach Pocket,2023-06-19T22:30:00.000+00:00,feeder,11.0,N Current (RMS),A,43.0
110262,Severn Beach Pocket,2023-06-19T22:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,46.0
110262,Severn Beach Pocket,2023-06-19T22:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.1
110262,Severn Beach Pocket,2023-06-19T22:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.9
110262,Severn Beach Pocket,2023-06-19T22:30:00.000+00:00,transformer,,Temperature,C,30.6
110262,Severn Beach Pocket,2023-06-19T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
110262,Severn Beach Pocket,2023-06-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
110262,Severn Beach Pocket,2023-06-19T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
110262,Severn Beach Pocket,2023-06-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
110262,Severn Beach Pocket,2023-06-19T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
110262,Severn Beach Pocket,2023-06-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
110262,Severn Beach Pocket,2023-06-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.75
110262,Severn Beach Pocket,2023-06-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.37
110262,Severn Beach Pocket,2023-06-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.43
110262,Severn Beach Pocket,2023-06-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,17.0
110262,Severn Beach Pocket,2023-06-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,7.96
110262,Severn Beach Pocket,2023-06-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,24.77
110262,Severn Beach Pocket,2023-06-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,89.0
110262,Severn Beach Pocket,2023-06-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
110262,Severn Beach Pocket,2023-06-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
110262,Severn Beach Pocket,2023-06-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
110262,Severn Beach Pocket,2023-06-19T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.04
110262,Severn Beach Pocket,2023-06-19T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
110262,Severn Beach Pocket,2023-06-19T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.98
110262,Severn Beach Pocket,2023-06-19T22:20:00.000+00:00,feeder,,L3 Active Power,kW,13.4
110262,Severn Beach Pocket,2023-06-19T22:20:00.000+00:00,feeder,,L2 Active Power,kW,14.53
110262,Severn Beach Pocket,2023-06-19T22:20:00.000+00:00,feeder,,L1 Active Power,kW,9.78
110262,Severn Beach Pocket,2023-06-19T22:20:00.000+00:00,feeder,,N Current (RMS),A,46.4
110262,Severn Beach Pocket,2023-06-19T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,60.9
110262,Severn Beach Pocket,2023-06-19T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,63.1
110262,Severn Beach Pocket,2023-06-19T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,42.7
110262,Severn Beach Pocket,2023-06-19T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
110262,Severn Beach Pocket,2023-06-19T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-19T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
110262,Severn Beach Pocket,2023-06-19T22:20:00.000+00:00,feeder,,L3 Active Power,kW,3.17
110262,Severn Beach Pocket,2023-06-19T22:20:00.000+00:00,feeder,,L2 Active Power,kW,1.26
110262,Severn Beach Pocket,2023-06-19T22:20:00.000+00:00,feeder,,L1 Active Power,kW,1.21
110262,Severn Beach Pocket,2023-06-19T22:20:00.000+00:00,feeder,,N Current (RMS),A,10.5
110262,Severn Beach Pocket,2023-06-19T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.2
110262,Severn Beach Pocket,2023-06-19T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-06-19T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-19T22:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.37
110262,Severn Beach Pocket,2023-06-19T22:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.36
110262,Severn Beach Pocket,2023-06-19T22:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.4
110262,Severn Beach Pocket,2023-06-19T22:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.57
110262,Severn Beach Pocket,2023-06-19T22:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.35
110262,Severn Beach Pocket,2023-06-19T22:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.23
110262,Severn Beach Pocket,2023-06-19T22:20:00.000+00:00,feeder,41.0,N Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-19T22:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-19T22:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-19T22:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-06-19T22:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.22
110262,Severn Beach Pocket,2023-06-19T22:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-19T22:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-19T22:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.88
110262,Severn Beach Pocket,2023-06-19T22:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.29
110262,Severn Beach Pocket,2023-06-19T22:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.34
110262,Severn Beach Pocket,2023-06-19T22:20:00.000+00:00,feeder,31.0,N Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-19T22:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-19T22:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.9
110262,Severn Beach Pocket,2023-06-19T22:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-06-19T22:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-19T22:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.75
110262,Severn Beach Pocket,2023-06-19T22:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-19T22:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.59
110262,Severn Beach Pocket,2023-06-19T22:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.4
110262,Severn Beach Pocket,2023-06-19T22:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.07
110262,Severn Beach Pocket,2023-06-19T22:20:00.000+00:00,feeder,21.0,N Current (RMS),A,21.3
110262,Severn Beach Pocket,2023-06-19T22:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-19T22:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-19T22:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-19T22:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.83
110262,Severn Beach Pocket,2023-06-19T22:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.15
110262,Severn Beach Pocket,2023-06-19T22:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.51
110262,Severn Beach Pocket,2023-06-19T22:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.53
110262,Severn Beach Pocket,2023-06-19T22:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.06
110262,Severn Beach Pocket,2023-06-19T22:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.69
110262,Severn Beach Pocket,2023-06-19T22:20:00.000+00:00,feeder,11.0,N Current (RMS),A,42.2
110262,Severn Beach Pocket,2023-06-19T22:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.8
110262,Severn Beach Pocket,2023-06-19T22:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.9
110262,Severn Beach Pocket,2023-06-19T22:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.2
110262,Severn Beach Pocket,2023-06-19T22:20:00.000+00:00,transformer,,Temperature,C,30.7
110262,Severn Beach Pocket,2023-06-19T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
110262,Severn Beach Pocket,2023-06-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
110262,Severn Beach Pocket,2023-06-19T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
110262,Severn Beach Pocket,2023-06-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
110262,Severn Beach Pocket,2023-06-19T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
110262,Severn Beach Pocket,2023-06-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
110262,Severn Beach Pocket,2023-06-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.75
110262,Severn Beach Pocket,2023-06-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.77
110262,Severn Beach Pocket,2023-06-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.74
110262,Severn Beach Pocket,2023-06-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,18.08
110262,Severn Beach Pocket,2023-06-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,8.96
110262,Severn Beach Pocket,2023-06-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,26.33
110262,Severn Beach Pocket,2023-06-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,92.3
110262,Severn Beach Pocket,2023-06-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
110262,Severn Beach Pocket,2023-06-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
110262,Severn Beach Pocket,2023-06-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
110262,Severn Beach Pocket,2023-06-19T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.12
110262,Severn Beach Pocket,2023-06-19T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
110262,Severn Beach Pocket,2023-06-19T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.11
110262,Severn Beach Pocket,2023-06-19T22:10:00.000+00:00,feeder,,L3 Active Power,kW,12.89
110262,Severn Beach Pocket,2023-06-19T22:10:00.000+00:00,feeder,,L2 Active Power,kW,15.63
110262,Severn Beach Pocket,2023-06-19T22:10:00.000+00:00,feeder,,L1 Active Power,kW,10.88
110262,Severn Beach Pocket,2023-06-19T22:10:00.000+00:00,feeder,,N Current (RMS),A,46.9
110262,Severn Beach Pocket,2023-06-19T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,59.0
