Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-19T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,67.2
110262,Severn Beach Pocket,2023-06-19T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,47.2
110262,Severn Beach Pocket,2023-06-19T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
110262,Severn Beach Pocket,2023-06-19T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-19T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-19T22:10:00.000+00:00,feeder,,L3 Active Power,kW,2.95
110262,Severn Beach Pocket,2023-06-19T22:10:00.000+00:00,feeder,,L2 Active Power,kW,1.68
110262,Severn Beach Pocket,2023-06-19T22:10:00.000+00:00,feeder,,L1 Active Power,kW,1.03
110262,Severn Beach Pocket,2023-06-19T22:10:00.000+00:00,feeder,,N Current (RMS),A,10.7
110262,Severn Beach Pocket,2023-06-19T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.4
110262,Severn Beach Pocket,2023-06-19T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.6
110262,Severn Beach Pocket,2023-06-19T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-19T22:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-19T22:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-19T22:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.37
110262,Severn Beach Pocket,2023-06-19T22:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.68
110262,Severn Beach Pocket,2023-06-19T22:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.44
110262,Severn Beach Pocket,2023-06-19T22:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.32
110262,Severn Beach Pocket,2023-06-19T22:10:00.000+00:00,feeder,41.0,N Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-19T22:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-19T22:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-19T22:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-19T22:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.28
110262,Severn Beach Pocket,2023-06-19T22:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-19T22:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-19T22:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.93
110262,Severn Beach Pocket,2023-06-19T22:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.39
110262,Severn Beach Pocket,2023-06-19T22:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.35
110262,Severn Beach Pocket,2023-06-19T22:10:00.000+00:00,feeder,31.0,N Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-19T22:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-19T22:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-19T22:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-06-19T22:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-19T22:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.78
110262,Severn Beach Pocket,2023-06-19T22:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-06-19T22:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.59
110262,Severn Beach Pocket,2023-06-19T22:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.41
110262,Severn Beach Pocket,2023-06-19T22:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.11
110262,Severn Beach Pocket,2023-06-19T22:10:00.000+00:00,feeder,21.0,N Current (RMS),A,21.7
110262,Severn Beach Pocket,2023-06-19T22:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-19T22:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-19T22:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-19T22:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.75
110262,Severn Beach Pocket,2023-06-19T22:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.55
110262,Severn Beach Pocket,2023-06-19T22:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,6.22
110262,Severn Beach Pocket,2023-06-19T22:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.21
110262,Severn Beach Pocket,2023-06-19T22:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.08
110262,Severn Beach Pocket,2023-06-19T22:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.32
110262,Severn Beach Pocket,2023-06-19T22:10:00.000+00:00,feeder,11.0,N Current (RMS),A,43.5
110262,Severn Beach Pocket,2023-06-19T22:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,54.1
110262,Severn Beach Pocket,2023-06-19T22:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.9
110262,Severn Beach Pocket,2023-06-19T22:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,61.4
110262,Severn Beach Pocket,2023-06-19T22:10:00.000+00:00,transformer,,Temperature,C,30.8
110262,Severn Beach Pocket,2023-06-19T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
110262,Severn Beach Pocket,2023-06-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
110262,Severn Beach Pocket,2023-06-19T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
110262,Severn Beach Pocket,2023-06-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
110262,Severn Beach Pocket,2023-06-19T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
110262,Severn Beach Pocket,2023-06-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
110262,Severn Beach Pocket,2023-06-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.61
110262,Severn Beach Pocket,2023-06-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.41
110262,Severn Beach Pocket,2023-06-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.34
110262,Severn Beach Pocket,2023-06-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,18.24
110262,Severn Beach Pocket,2023-06-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,8.65
110262,Severn Beach Pocket,2023-06-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,29.02
110262,Severn Beach Pocket,2023-06-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,92.7
110262,Severn Beach Pocket,2023-06-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
110262,Severn Beach Pocket,2023-06-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
110262,Severn Beach Pocket,2023-06-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
110262,Severn Beach Pocket,2023-06-19T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.34
110262,Severn Beach Pocket,2023-06-19T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.77
110262,Severn Beach Pocket,2023-06-19T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.15
110262,Severn Beach Pocket,2023-06-19T22:00:00.000+00:00,feeder,,L3 Active Power,kW,13.99
110262,Severn Beach Pocket,2023-06-19T22:00:00.000+00:00,feeder,,L2 Active Power,kW,14.98
110262,Severn Beach Pocket,2023-06-19T22:00:00.000+00:00,feeder,,L1 Active Power,kW,12.87
110262,Severn Beach Pocket,2023-06-19T22:00:00.000+00:00,feeder,,N Current (RMS),A,44.4
110262,Severn Beach Pocket,2023-06-19T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,64.2
110262,Severn Beach Pocket,2023-06-19T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,64.9
110262,Severn Beach Pocket,2023-06-19T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,55.1
110262,Severn Beach Pocket,2023-06-19T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
110262,Severn Beach Pocket,2023-06-19T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-19T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-19T22:00:00.000+00:00,feeder,,L3 Active Power,kW,3.02
110262,Severn Beach Pocket,2023-06-19T22:00:00.000+00:00,feeder,,L2 Active Power,kW,1.41
110262,Severn Beach Pocket,2023-06-19T22:00:00.000+00:00,feeder,,L1 Active Power,kW,1.0
110262,Severn Beach Pocket,2023-06-19T22:00:00.000+00:00,feeder,,N Current (RMS),A,11.3
110262,Severn Beach Pocket,2023-06-19T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.9
110262,Severn Beach Pocket,2023-06-19T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.9
110262,Severn Beach Pocket,2023-06-19T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-19T22:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-19T22:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.37
110262,Severn Beach Pocket,2023-06-19T22:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-19T22:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.8
110262,Severn Beach Pocket,2023-06-19T22:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.4
110262,Severn Beach Pocket,2023-06-19T22:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.6
110262,Severn Beach Pocket,2023-06-19T22:00:00.000+00:00,feeder,41.0,N Current (RMS),A,7.2
110262,Severn Beach Pocket,2023-06-19T22:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-19T22:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-19T22:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,7.2
110262,Severn Beach Pocket,2023-06-19T22:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.34
110262,Severn Beach Pocket,2023-06-19T22:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-19T22:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-19T22:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.9
110262,Severn Beach Pocket,2023-06-19T22:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.29
110262,Severn Beach Pocket,2023-06-19T22:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.4
110262,Severn Beach Pocket,2023-06-19T22:00:00.000+00:00,feeder,31.0,N Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-19T22:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-19T22:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.6
110262,Severn Beach Pocket,2023-06-19T22:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.2
110262,Severn Beach Pocket,2023-06-19T22:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-19T22:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.3
110262,Severn Beach Pocket,2023-06-19T22:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-19T22:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.22
110262,Severn Beach Pocket,2023-06-19T22:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.7
110262,Severn Beach Pocket,2023-06-19T22:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.42
110262,Severn Beach Pocket,2023-06-19T22:00:00.000+00:00,feeder,21.0,N Current (RMS),A,28.6
110262,Severn Beach Pocket,2023-06-19T22:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.3
110262,Severn Beach Pocket,2023-06-19T22:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.2
110262,Severn Beach Pocket,2023-06-19T22:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.7
110262,Severn Beach Pocket,2023-06-19T22:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.31
110262,Severn Beach Pocket,2023-06-19T22:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.78
110262,Severn Beach Pocket,2023-06-19T22:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.05
110262,Severn Beach Pocket,2023-06-19T22:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.06
110262,Severn Beach Pocket,2023-06-19T22:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.23
110262,Severn Beach Pocket,2023-06-19T22:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.28
110262,Severn Beach Pocket,2023-06-19T22:00:00.000+00:00,feeder,11.0,N Current (RMS),A,44.1
110262,Severn Beach Pocket,2023-06-19T22:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,47.0
110262,Severn Beach Pocket,2023-06-19T22:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.0
110262,Severn Beach Pocket,2023-06-19T22:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.6
110262,Severn Beach Pocket,2023-06-19T22:00:00.000+00:00,transformer,,Temperature,C,30.9
110262,Severn Beach Pocket,2023-06-19T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
110262,Severn Beach Pocket,2023-06-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
110262,Severn Beach Pocket,2023-06-19T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
110262,Severn Beach Pocket,2023-06-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
110262,Severn Beach Pocket,2023-06-19T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
110262,Severn Beach Pocket,2023-06-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
110262,Severn Beach Pocket,2023-06-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.29
110262,Severn Beach Pocket,2023-06-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.75
110262,Severn Beach Pocket,2023-06-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.13
110262,Severn Beach Pocket,2023-06-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,19.99
110262,Severn Beach Pocket,2023-06-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,9.14
110262,Severn Beach Pocket,2023-06-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,27.57
110262,Severn Beach Pocket,2023-06-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,94.6
110262,Severn Beach Pocket,2023-06-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
110262,Severn Beach Pocket,2023-06-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
110262,Severn Beach Pocket,2023-06-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
110262,Severn Beach Pocket,2023-06-19T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.11
110262,Severn Beach Pocket,2023-06-19T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.76
110262,Severn Beach Pocket,2023-06-19T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.88
110262,Severn Beach Pocket,2023-06-19T21:50:00.000+00:00,feeder,,L3 Active Power,kW,15.29
110262,Severn Beach Pocket,2023-06-19T21:50:00.000+00:00,feeder,,L2 Active Power,kW,18.26
110262,Severn Beach Pocket,2023-06-19T21:50:00.000+00:00,feeder,,L1 Active Power,kW,13.08
110262,Severn Beach Pocket,2023-06-19T21:50:00.000+00:00,feeder,,N Current (RMS),A,51.8
110262,Severn Beach Pocket,2023-06-19T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,68.6
110262,Severn Beach Pocket,2023-06-19T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,78.9
110262,Severn Beach Pocket,2023-06-19T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,56.2
110262,Severn Beach Pocket,2023-06-19T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
110262,Severn Beach Pocket,2023-06-19T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-19T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-19T21:50:00.000+00:00,feeder,,L3 Active Power,kW,3.57
110262,Severn Beach Pocket,2023-06-19T21:50:00.000+00:00,feeder,,L2 Active Power,kW,1.05
110262,Severn Beach Pocket,2023-06-19T21:50:00.000+00:00,feeder,,L1 Active Power,kW,1.31
110262,Severn Beach Pocket,2023-06-19T21:50:00.000+00:00,feeder,,N Current (RMS),A,10.6
110262,Severn Beach Pocket,2023-06-19T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.3
110262,Severn Beach Pocket,2023-06-19T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-19T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-06-19T21:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-19T21:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-19T21:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.43
110262,Severn Beach Pocket,2023-06-19T21:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.64
110262,Severn Beach Pocket,2023-06-19T21:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.52
110262,Severn Beach Pocket,2023-06-19T21:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.55
110262,Severn Beach Pocket,2023-06-19T21:50:00.000+00:00,feeder,41.0,N Current (RMS),A,6.4
110262,Severn Beach Pocket,2023-06-19T21:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-19T21:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-19T21:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,7.1
110262,Severn Beach Pocket,2023-06-19T21:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.29
110262,Severn Beach Pocket,2023-06-19T21:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-19T21:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-19T21:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.84
110262,Severn Beach Pocket,2023-06-19T21:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.36
110262,Severn Beach Pocket,2023-06-19T21:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.22
110262,Severn Beach Pocket,2023-06-19T21:50:00.000+00:00,feeder,31.0,N Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-19T21:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-19T21:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.9
110262,Severn Beach Pocket,2023-06-19T21:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-19T21:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-19T21:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.99
110262,Severn Beach Pocket,2023-06-19T21:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.08
110262,Severn Beach Pocket,2023-06-19T21:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.89
110262,Severn Beach Pocket,2023-06-19T21:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.46
110262,Severn Beach Pocket,2023-06-19T21:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.22
110262,Severn Beach Pocket,2023-06-19T21:50:00.000+00:00,feeder,21.0,N Current (RMS),A,40.3
110262,Severn Beach Pocket,2023-06-19T21:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-19T21:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-19T21:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-19T21:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.34
110262,Severn Beach Pocket,2023-06-19T21:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.24
110262,Severn Beach Pocket,2023-06-19T21:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.76
110262,Severn Beach Pocket,2023-06-19T21:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.29
110262,Severn Beach Pocket,2023-06-19T21:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.92
110262,Severn Beach Pocket,2023-06-19T21:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.47
110262,Severn Beach Pocket,2023-06-19T21:50:00.000+00:00,feeder,11.0,N Current (RMS),A,49.1
110262,Severn Beach Pocket,2023-06-19T21:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.8
110262,Severn Beach Pocket,2023-06-19T21:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,64.2
110262,Severn Beach Pocket,2023-06-19T21:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.8
110262,Severn Beach Pocket,2023-06-19T21:50:00.000+00:00,transformer,,Temperature,C,31.0
110262,Severn Beach Pocket,2023-06-19T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
110262,Severn Beach Pocket,2023-06-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
110262,Severn Beach Pocket,2023-06-19T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
110262,Severn Beach Pocket,2023-06-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
110262,Severn Beach Pocket,2023-06-19T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
110262,Severn Beach Pocket,2023-06-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
110262,Severn Beach Pocket,2023-06-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.33
110262,Severn Beach Pocket,2023-06-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.05
110262,Severn Beach Pocket,2023-06-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.25
110262,Severn Beach Pocket,2023-06-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,20.95
110262,Severn Beach Pocket,2023-06-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,10.81
110262,Severn Beach Pocket,2023-06-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,27.85
110262,Severn Beach Pocket,2023-06-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,103.0
110262,Severn Beach Pocket,2023-06-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
110262,Severn Beach Pocket,2023-06-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
110262,Severn Beach Pocket,2023-06-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
110262,Severn Beach Pocket,2023-06-19T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.68
110262,Severn Beach Pocket,2023-06-19T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.21
110262,Severn Beach Pocket,2023-06-19T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.66
110262,Severn Beach Pocket,2023-06-19T21:40:00.000+00:00,feeder,,L3 Active Power,kW,18.97
110262,Severn Beach Pocket,2023-06-19T21:40:00.000+00:00,feeder,,L2 Active Power,kW,15.29
110262,Severn Beach Pocket,2023-06-19T21:40:00.000+00:00,feeder,,L1 Active Power,kW,13.27
110262,Severn Beach Pocket,2023-06-19T21:40:00.000+00:00,feeder,,N Current (RMS),A,48.0
110262,Severn Beach Pocket,2023-06-19T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,82.2
110262,Severn Beach Pocket,2023-06-19T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,66.7
110262,Severn Beach Pocket,2023-06-19T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,57.2
110262,Severn Beach Pocket,2023-06-19T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
110262,Severn Beach Pocket,2023-06-19T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-19T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-19T21:40:00.000+00:00,feeder,,L3 Active Power,kW,3.89
110262,Severn Beach Pocket,2023-06-19T21:40:00.000+00:00,feeder,,L2 Active Power,kW,3.49
110262,Severn Beach Pocket,2023-06-19T21:40:00.000+00:00,feeder,,L1 Active Power,kW,1.28
110262,Severn Beach Pocket,2023-06-19T21:40:00.000+00:00,feeder,,N Current (RMS),A,17.6
110262,Severn Beach Pocket,2023-06-19T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
110262,Severn Beach Pocket,2023-06-19T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.0
110262,Severn Beach Pocket,2023-06-19T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-19T21:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-19T21:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-19T21:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.42
110262,Severn Beach Pocket,2023-06-19T21:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.69
110262,Severn Beach Pocket,2023-06-19T21:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.56
110262,Severn Beach Pocket,2023-06-19T21:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.53
110262,Severn Beach Pocket,2023-06-19T21:40:00.000+00:00,feeder,41.0,N Current (RMS),A,6.4
110262,Severn Beach Pocket,2023-06-19T21:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-19T21:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-19T21:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,7.1
110262,Severn Beach Pocket,2023-06-19T21:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.28
110262,Severn Beach Pocket,2023-06-19T21:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-19T21:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-19T21:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.88
110262,Severn Beach Pocket,2023-06-19T21:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.29
110262,Severn Beach Pocket,2023-06-19T21:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.32
110262,Severn Beach Pocket,2023-06-19T21:40:00.000+00:00,feeder,31.0,N Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-19T21:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-19T21:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.6
110262,Severn Beach Pocket,2023-06-19T21:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-06-19T21:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-19T21:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.04
110262,Severn Beach Pocket,2023-06-19T21:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-19T21:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.87
110262,Severn Beach Pocket,2023-06-19T21:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.46
110262,Severn Beach Pocket,2023-06-19T21:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.94
110262,Severn Beach Pocket,2023-06-19T21:40:00.000+00:00,feeder,21.0,N Current (RMS),A,32.6
110262,Severn Beach Pocket,2023-06-19T21:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-19T21:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-19T21:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-19T21:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-13.81
110262,Severn Beach Pocket,2023-06-19T21:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.05
110262,Severn Beach Pocket,2023-06-19T21:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,6.86
110262,Severn Beach Pocket,2023-06-19T21:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.22
110262,Severn Beach Pocket,2023-06-19T21:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.65
110262,Severn Beach Pocket,2023-06-19T21:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.16
110262,Severn Beach Pocket,2023-06-19T21:40:00.000+00:00,feeder,11.0,N Current (RMS),A,43.0
110262,Severn Beach Pocket,2023-06-19T21:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,60.4
110262,Severn Beach Pocket,2023-06-19T21:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,71.3
110262,Severn Beach Pocket,2023-06-19T21:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,60.0
110262,Severn Beach Pocket,2023-06-19T21:40:00.000+00:00,transformer,,Temperature,C,31.0
110262,Severn Beach Pocket,2023-06-19T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
110262,Severn Beach Pocket,2023-06-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
110262,Severn Beach Pocket,2023-06-19T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
110262,Severn Beach Pocket,2023-06-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
110262,Severn Beach Pocket,2023-06-19T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
110262,Severn Beach Pocket,2023-06-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
110262,Severn Beach Pocket,2023-06-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.36
110262,Severn Beach Pocket,2023-06-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.37
110262,Severn Beach Pocket,2023-06-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.29
110262,Severn Beach Pocket,2023-06-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,25.53
110262,Severn Beach Pocket,2023-06-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,7.52
110262,Severn Beach Pocket,2023-06-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,30.5
110262,Severn Beach Pocket,2023-06-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,97.9
110262,Severn Beach Pocket,2023-06-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.4
110262,Severn Beach Pocket,2023-06-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
110262,Severn Beach Pocket,2023-06-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
110262,Severn Beach Pocket,2023-06-19T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.68
110262,Severn Beach Pocket,2023-06-19T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.38
110262,Severn Beach Pocket,2023-06-19T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.96
110262,Severn Beach Pocket,2023-06-19T21:30:00.000+00:00,feeder,,L3 Active Power,kW,17.01
110262,Severn Beach Pocket,2023-06-19T21:30:00.000+00:00,feeder,,L2 Active Power,kW,14.72
110262,Severn Beach Pocket,2023-06-19T21:30:00.000+00:00,feeder,,L1 Active Power,kW,14.09
110262,Severn Beach Pocket,2023-06-19T21:30:00.000+00:00,feeder,,N Current (RMS),A,46.7
110262,Severn Beach Pocket,2023-06-19T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,75.1
110262,Severn Beach Pocket,2023-06-19T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,64.6
110262,Severn Beach Pocket,2023-06-19T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,60.5
110262,Severn Beach Pocket,2023-06-19T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
110262,Severn Beach Pocket,2023-06-19T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-19T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-19T21:30:00.000+00:00,feeder,,L3 Active Power,kW,2.16
110262,Severn Beach Pocket,2023-06-19T21:30:00.000+00:00,feeder,,L2 Active Power,kW,4.53
110262,Severn Beach Pocket,2023-06-19T21:30:00.000+00:00,feeder,,L1 Active Power,kW,1.4
110262,Severn Beach Pocket,2023-06-19T21:30:00.000+00:00,feeder,,N Current (RMS),A,23.2
110262,Severn Beach Pocket,2023-06-19T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.3
110262,Severn Beach Pocket,2023-06-19T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,26.4
110262,Severn Beach Pocket,2023-06-19T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-06-19T21:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-19T21:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-19T21:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.43
110262,Severn Beach Pocket,2023-06-19T21:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.85
110262,Severn Beach Pocket,2023-06-19T21:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.51
110262,Severn Beach Pocket,2023-06-19T21:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.27
110262,Severn Beach Pocket,2023-06-19T21:30:00.000+00:00,feeder,41.0,N Current (RMS),A,9.4
110262,Severn Beach Pocket,2023-06-19T21:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.8
110262,Severn Beach Pocket,2023-06-19T21:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-19T21:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-06-19T21:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.25
110262,Severn Beach Pocket,2023-06-19T21:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-19T21:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-19T21:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.95
110262,Severn Beach Pocket,2023-06-19T21:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.47
110262,Severn Beach Pocket,2023-06-19T21:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.21
110262,Severn Beach Pocket,2023-06-19T21:30:00.000+00:00,feeder,31.0,N Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-19T21:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-19T21:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-19T21:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-19T21:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-19T21:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.03
110262,Severn Beach Pocket,2023-06-19T21:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-06-19T21:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.84
110262,Severn Beach Pocket,2023-06-19T21:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.45
110262,Severn Beach Pocket,2023-06-19T21:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.1
110262,Severn Beach Pocket,2023-06-19T21:30:00.000+00:00,feeder,21.0,N Current (RMS),A,23.0
110262,Severn Beach Pocket,2023-06-19T21:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-19T21:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-19T21:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-19T21:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.01
110262,Severn Beach Pocket,2023-06-19T21:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.12
110262,Severn Beach Pocket,2023-06-19T21:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.98
110262,Severn Beach Pocket,2023-06-19T21:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.45
110262,Severn Beach Pocket,2023-06-19T21:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.71
110262,Severn Beach Pocket,2023-06-19T21:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.73
110262,Severn Beach Pocket,2023-06-19T21:30:00.000+00:00,feeder,11.0,N Current (RMS),A,42.8
110262,Severn Beach Pocket,2023-06-19T21:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,45.6
110262,Severn Beach Pocket,2023-06-19T21:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.4
110262,Severn Beach Pocket,2023-06-19T21:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.2
110262,Severn Beach Pocket,2023-06-19T21:30:00.000+00:00,transformer,,Temperature,C,31.1
110262,Severn Beach Pocket,2023-06-19T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
110262,Severn Beach Pocket,2023-06-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
110262,Severn Beach Pocket,2023-06-19T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
110262,Severn Beach Pocket,2023-06-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
110262,Severn Beach Pocket,2023-06-19T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
110262,Severn Beach Pocket,2023-06-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
110262,Severn Beach Pocket,2023-06-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.51
110262,Severn Beach Pocket,2023-06-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.2
110262,Severn Beach Pocket,2023-06-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.18
110262,Severn Beach Pocket,2023-06-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,22.37
110262,Severn Beach Pocket,2023-06-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,13.08
110262,Severn Beach Pocket,2023-06-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,29.8
110262,Severn Beach Pocket,2023-06-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,96.4
110262,Severn Beach Pocket,2023-06-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
110262,Severn Beach Pocket,2023-06-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
110262,Severn Beach Pocket,2023-06-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
110262,Severn Beach Pocket,2023-06-19T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.34
110262,Severn Beach Pocket,2023-06-19T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.64
110262,Severn Beach Pocket,2023-06-19T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.34
110262,Severn Beach Pocket,2023-06-19T21:20:00.000+00:00,feeder,,L3 Active Power,kW,17.74
110262,Severn Beach Pocket,2023-06-19T21:20:00.000+00:00,feeder,,L2 Active Power,kW,15.1
110262,Severn Beach Pocket,2023-06-19T21:20:00.000+00:00,feeder,,L1 Active Power,kW,15.93
110262,Severn Beach Pocket,2023-06-19T21:20:00.000+00:00,feeder,,N Current (RMS),A,46.8
110262,Severn Beach Pocket,2023-06-19T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,78.1
110262,Severn Beach Pocket,2023-06-19T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,65.4
110262,Severn Beach Pocket,2023-06-19T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,68.8
110262,Severn Beach Pocket,2023-06-19T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
110262,Severn Beach Pocket,2023-06-19T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-19T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-19T21:20:00.000+00:00,feeder,,L3 Active Power,kW,1.43
110262,Severn Beach Pocket,2023-06-19T21:20:00.000+00:00,feeder,,L2 Active Power,kW,1.51
110262,Severn Beach Pocket,2023-06-19T21:20:00.000+00:00,feeder,,L1 Active Power,kW,1.45
110262,Severn Beach Pocket,2023-06-19T21:20:00.000+00:00,feeder,,N Current (RMS),A,6.5
110262,Severn Beach Pocket,2023-06-19T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.5
110262,Severn Beach Pocket,2023-06-19T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.9
110262,Severn Beach Pocket,2023-06-19T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.2
110262,Severn Beach Pocket,2023-06-19T21:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-19T21:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-19T21:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-19T21:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.09
110262,Severn Beach Pocket,2023-06-19T21:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.5
110262,Severn Beach Pocket,2023-06-19T21:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.41
110262,Severn Beach Pocket,2023-06-19T21:20:00.000+00:00,feeder,41.0,N Current (RMS),A,6.5
110262,Severn Beach Pocket,2023-06-19T21:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-06-19T21:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-19T21:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,6.3
110262,Severn Beach Pocket,2023-06-19T21:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.25
110262,Severn Beach Pocket,2023-06-19T21:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-19T21:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-19T21:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.02
110262,Severn Beach Pocket,2023-06-19T21:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.94
110262,Severn Beach Pocket,2023-06-19T21:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.37
110262,Severn Beach Pocket,2023-06-19T21:20:00.000+00:00,feeder,31.0,N Current (RMS),A,5.9
110262,Severn Beach Pocket,2023-06-19T21:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-19T21:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-19T21:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-19T21:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-19T21:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.91
110262,Severn Beach Pocket,2023-06-19T21:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-19T21:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.71
110262,Severn Beach Pocket,2023-06-19T21:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.4
110262,Severn Beach Pocket,2023-06-19T21:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.61
110262,Severn Beach Pocket,2023-06-19T21:20:00.000+00:00,feeder,21.0,N Current (RMS),A,23.4
110262,Severn Beach Pocket,2023-06-19T21:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-19T21:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-19T21:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.2
110262,Severn Beach Pocket,2023-06-19T21:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-13.42
110262,Severn Beach Pocket,2023-06-19T21:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.66
110262,Severn Beach Pocket,2023-06-19T21:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.06
110262,Severn Beach Pocket,2023-06-19T21:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.03
110262,Severn Beach Pocket,2023-06-19T21:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.87
110262,Severn Beach Pocket,2023-06-19T21:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.19
110262,Severn Beach Pocket,2023-06-19T21:20:00.000+00:00,feeder,11.0,N Current (RMS),A,41.8
110262,Severn Beach Pocket,2023-06-19T21:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,57.6
110262,Severn Beach Pocket,2023-06-19T21:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.5
110262,Severn Beach Pocket,2023-06-19T21:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,60.8
110262,Severn Beach Pocket,2023-06-19T21:20:00.000+00:00,transformer,,Temperature,C,31.2
110262,Severn Beach Pocket,2023-06-19T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
110262,Severn Beach Pocket,2023-06-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
110262,Severn Beach Pocket,2023-06-19T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
110262,Severn Beach Pocket,2023-06-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
110262,Severn Beach Pocket,2023-06-19T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
110262,Severn Beach Pocket,2023-06-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
110262,Severn Beach Pocket,2023-06-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.57
110262,Severn Beach Pocket,2023-06-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.3
110262,Severn Beach Pocket,2023-06-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.18
110262,Severn Beach Pocket,2023-06-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,22.02
110262,Severn Beach Pocket,2023-06-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,8.78
110262,Severn Beach Pocket,2023-06-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,34.96
110262,Severn Beach Pocket,2023-06-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,85.3
110262,Severn Beach Pocket,2023-06-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
110262,Severn Beach Pocket,2023-06-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
110262,Severn Beach Pocket,2023-06-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.5
110262,Severn Beach Pocket,2023-06-19T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.79
110262,Severn Beach Pocket,2023-06-19T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.75
110262,Severn Beach Pocket,2023-06-19T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.33
110262,Severn Beach Pocket,2023-06-19T21:10:00.000+00:00,feeder,,L3 Active Power,kW,20.13
110262,Severn Beach Pocket,2023-06-19T21:10:00.000+00:00,feeder,,L2 Active Power,kW,14.24
110262,Severn Beach Pocket,2023-06-19T21:10:00.000+00:00,feeder,,L1 Active Power,kW,17.52
110262,Severn Beach Pocket,2023-06-19T21:10:00.000+00:00,feeder,,N Current (RMS),A,49.7
110262,Severn Beach Pocket,2023-06-19T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,87.5
110262,Severn Beach Pocket,2023-06-19T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,62.4
110262,Severn Beach Pocket,2023-06-19T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,74.2
110262,Severn Beach Pocket,2023-06-19T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
110262,Severn Beach Pocket,2023-06-19T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-19T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-19T21:10:00.000+00:00,feeder,,L3 Active Power,kW,1.47
110262,Severn Beach Pocket,2023-06-19T21:10:00.000+00:00,feeder,,L2 Active Power,kW,1.97
110262,Severn Beach Pocket,2023-06-19T21:10:00.000+00:00,feeder,,L1 Active Power,kW,1.41
110262,Severn Beach Pocket,2023-06-19T21:10:00.000+00:00,feeder,,N Current (RMS),A,8.5
110262,Severn Beach Pocket,2023-06-19T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.8
110262,Severn Beach Pocket,2023-06-19T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.1
110262,Severn Beach Pocket,2023-06-19T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-19T21:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-19T21:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-19T21:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-19T21:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.71
110262,Severn Beach Pocket,2023-06-19T21:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.49
110262,Severn Beach Pocket,2023-06-19T21:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.34
110262,Severn Beach Pocket,2023-06-19T21:10:00.000+00:00,feeder,41.0,N Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-06-19T21:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-19T21:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-19T21:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-19T21:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.15
110262,Severn Beach Pocket,2023-06-19T21:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-19T21:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-19T21:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.84
110262,Severn Beach Pocket,2023-06-19T21:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.69
110262,Severn Beach Pocket,2023-06-19T21:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.25
110262,Severn Beach Pocket,2023-06-19T21:10:00.000+00:00,feeder,31.0,N Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-19T21:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-19T21:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-19T21:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-06-19T21:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-19T21:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.78
110262,Severn Beach Pocket,2023-06-19T21:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-19T21:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.75
110262,Severn Beach Pocket,2023-06-19T21:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.93
110262,Severn Beach Pocket,2023-06-19T21:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.61
110262,Severn Beach Pocket,2023-06-19T21:10:00.000+00:00,feeder,21.0,N Current (RMS),A,26.1
110262,Severn Beach Pocket,2023-06-19T21:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.9
110262,Severn Beach Pocket,2023-06-19T21:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.0
110262,Severn Beach Pocket,2023-06-19T21:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.0
110262,Severn Beach Pocket,2023-06-19T21:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.86
110262,Severn Beach Pocket,2023-06-19T21:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.95
110262,Severn Beach Pocket,2023-06-19T21:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.88
110262,Severn Beach Pocket,2023-06-19T21:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.76
110262,Severn Beach Pocket,2023-06-19T21:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.07
110262,Severn Beach Pocket,2023-06-19T21:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.66
110262,Severn Beach Pocket,2023-06-19T21:10:00.000+00:00,feeder,11.0,N Current (RMS),A,38.4
110262,Severn Beach Pocket,2023-06-19T21:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,45.3
110262,Severn Beach Pocket,2023-06-19T21:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.0
110262,Severn Beach Pocket,2023-06-19T21:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.6
