Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-19T21:10:00.000+00:00,transformer,,Temperature,C,31.3
110262,Severn Beach Pocket,2023-06-19T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
110262,Severn Beach Pocket,2023-06-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
110262,Severn Beach Pocket,2023-06-19T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
110262,Severn Beach Pocket,2023-06-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
110262,Severn Beach Pocket,2023-06-19T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
110262,Severn Beach Pocket,2023-06-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
110262,Severn Beach Pocket,2023-06-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.66
110262,Severn Beach Pocket,2023-06-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.51
110262,Severn Beach Pocket,2023-06-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
110262,Severn Beach Pocket,2023-06-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,24.15
110262,Severn Beach Pocket,2023-06-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,9.38
110262,Severn Beach Pocket,2023-06-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,33.8
110262,Severn Beach Pocket,2023-06-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,83.0
110262,Severn Beach Pocket,2023-06-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
110262,Severn Beach Pocket,2023-06-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
110262,Severn Beach Pocket,2023-06-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.1
110262,Severn Beach Pocket,2023-06-19T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.52
110262,Severn Beach Pocket,2023-06-19T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
110262,Severn Beach Pocket,2023-06-19T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.14
110262,Severn Beach Pocket,2023-06-19T21:00:00.000+00:00,feeder,,L3 Active Power,kW,20.11
110262,Severn Beach Pocket,2023-06-19T21:00:00.000+00:00,feeder,,L2 Active Power,kW,14.19
110262,Severn Beach Pocket,2023-06-19T21:00:00.000+00:00,feeder,,L1 Active Power,kW,13.45
110262,Severn Beach Pocket,2023-06-19T21:00:00.000+00:00,feeder,,N Current (RMS),A,52.8
110262,Severn Beach Pocket,2023-06-19T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,86.8
110262,Severn Beach Pocket,2023-06-19T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,61.6
110262,Severn Beach Pocket,2023-06-19T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,58.0
110262,Severn Beach Pocket,2023-06-19T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
110262,Severn Beach Pocket,2023-06-19T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-19T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.23
110262,Severn Beach Pocket,2023-06-19T21:00:00.000+00:00,feeder,,L3 Active Power,kW,1.43
110262,Severn Beach Pocket,2023-06-19T21:00:00.000+00:00,feeder,,L2 Active Power,kW,1.96
110262,Severn Beach Pocket,2023-06-19T21:00:00.000+00:00,feeder,,L1 Active Power,kW,1.47
110262,Severn Beach Pocket,2023-06-19T21:00:00.000+00:00,feeder,,N Current (RMS),A,9.3
110262,Severn Beach Pocket,2023-06-19T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.7
110262,Severn Beach Pocket,2023-06-19T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.4
110262,Severn Beach Pocket,2023-06-19T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,6.4
110262,Severn Beach Pocket,2023-06-19T21:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-19T21:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-19T21:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-19T21:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.81
110262,Severn Beach Pocket,2023-06-19T21:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.56
110262,Severn Beach Pocket,2023-06-19T21:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.53
110262,Severn Beach Pocket,2023-06-19T21:00:00.000+00:00,feeder,41.0,N Current (RMS),A,7.0
110262,Severn Beach Pocket,2023-06-19T21:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-19T21:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,7.6
110262,Severn Beach Pocket,2023-06-19T21:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,7.1
110262,Severn Beach Pocket,2023-06-19T21:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.09
110262,Severn Beach Pocket,2023-06-19T21:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-06-19T21:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-19T21:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.9
110262,Severn Beach Pocket,2023-06-19T21:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.32
110262,Severn Beach Pocket,2023-06-19T21:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.09
110262,Severn Beach Pocket,2023-06-19T21:00:00.000+00:00,feeder,31.0,N Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-19T21:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-19T21:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-19T21:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-19T21:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-19T21:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.09
110262,Severn Beach Pocket,2023-06-19T21:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-19T21:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.96
110262,Severn Beach Pocket,2023-06-19T21:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.59
110262,Severn Beach Pocket,2023-06-19T21:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.82
110262,Severn Beach Pocket,2023-06-19T21:00:00.000+00:00,feeder,21.0,N Current (RMS),A,23.6
110262,Severn Beach Pocket,2023-06-19T21:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-19T21:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.4
110262,Severn Beach Pocket,2023-06-19T21:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.0
110262,Severn Beach Pocket,2023-06-19T21:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.6
110262,Severn Beach Pocket,2023-06-19T21:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.94
110262,Severn Beach Pocket,2023-06-19T21:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.04
110262,Severn Beach Pocket,2023-06-19T21:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.36
110262,Severn Beach Pocket,2023-06-19T21:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.05
110262,Severn Beach Pocket,2023-06-19T21:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.35
110262,Severn Beach Pocket,2023-06-19T21:00:00.000+00:00,feeder,11.0,N Current (RMS),A,39.8
110262,Severn Beach Pocket,2023-06-19T21:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.2
110262,Severn Beach Pocket,2023-06-19T21:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.4
110262,Severn Beach Pocket,2023-06-19T21:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.5
110262,Severn Beach Pocket,2023-06-19T21:00:00.000+00:00,transformer,,Temperature,C,31.3
110262,Severn Beach Pocket,2023-06-19T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
110262,Severn Beach Pocket,2023-06-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
110262,Severn Beach Pocket,2023-06-19T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
110262,Severn Beach Pocket,2023-06-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
110262,Severn Beach Pocket,2023-06-19T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
110262,Severn Beach Pocket,2023-06-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
110262,Severn Beach Pocket,2023-06-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.11
110262,Severn Beach Pocket,2023-06-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.1
110262,Severn Beach Pocket,2023-06-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.42
110262,Severn Beach Pocket,2023-06-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,22.85
110262,Severn Beach Pocket,2023-06-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,10.4
110262,Severn Beach Pocket,2023-06-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,33.71
110262,Severn Beach Pocket,2023-06-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,86.8
110262,Severn Beach Pocket,2023-06-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.9
110262,Severn Beach Pocket,2023-06-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
110262,Severn Beach Pocket,2023-06-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.5
110262,Severn Beach Pocket,2023-06-19T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.84
110262,Severn Beach Pocket,2023-06-19T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.39
110262,Severn Beach Pocket,2023-06-19T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.95
110262,Severn Beach Pocket,2023-06-19T20:50:00.000+00:00,feeder,,L3 Active Power,kW,19.51
110262,Severn Beach Pocket,2023-06-19T20:50:00.000+00:00,feeder,,L2 Active Power,kW,17.04
110262,Severn Beach Pocket,2023-06-19T20:50:00.000+00:00,feeder,,L1 Active Power,kW,17.1
110262,Severn Beach Pocket,2023-06-19T20:50:00.000+00:00,feeder,,N Current (RMS),A,46.2
110262,Severn Beach Pocket,2023-06-19T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,84.8
110262,Severn Beach Pocket,2023-06-19T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,72.6
110262,Severn Beach Pocket,2023-06-19T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,72.3
110262,Severn Beach Pocket,2023-06-19T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
110262,Severn Beach Pocket,2023-06-19T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-19T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.31
110262,Severn Beach Pocket,2023-06-19T20:50:00.000+00:00,feeder,,L3 Active Power,kW,1.59
110262,Severn Beach Pocket,2023-06-19T20:50:00.000+00:00,feeder,,L2 Active Power,kW,1.49
110262,Severn Beach Pocket,2023-06-19T20:50:00.000+00:00,feeder,,L1 Active Power,kW,1.9
110262,Severn Beach Pocket,2023-06-19T20:50:00.000+00:00,feeder,,N Current (RMS),A,7.9
110262,Severn Beach Pocket,2023-06-19T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.2
110262,Severn Beach Pocket,2023-06-19T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.0
110262,Severn Beach Pocket,2023-06-19T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,8.7
110262,Severn Beach Pocket,2023-06-19T20:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-19T20:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-19T20:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-19T20:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.71
110262,Severn Beach Pocket,2023-06-19T20:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.58
110262,Severn Beach Pocket,2023-06-19T20:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.31
110262,Severn Beach Pocket,2023-06-19T20:50:00.000+00:00,feeder,41.0,N Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-19T20:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-19T20:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-19T20:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-06-19T20:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.03
110262,Severn Beach Pocket,2023-06-19T20:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-19T20:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-19T20:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.57
110262,Severn Beach Pocket,2023-06-19T20:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.48
110262,Severn Beach Pocket,2023-06-19T20:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.43
110262,Severn Beach Pocket,2023-06-19T20:50:00.000+00:00,feeder,31.0,N Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-19T20:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-19T20:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-19T20:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.0
110262,Severn Beach Pocket,2023-06-19T20:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.04
110262,Severn Beach Pocket,2023-06-19T20:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.63
110262,Severn Beach Pocket,2023-06-19T20:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-19T20:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.6
110262,Severn Beach Pocket,2023-06-19T20:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.05
110262,Severn Beach Pocket,2023-06-19T20:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.91
110262,Severn Beach Pocket,2023-06-19T20:50:00.000+00:00,feeder,21.0,N Current (RMS),A,29.1
110262,Severn Beach Pocket,2023-06-19T20:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.3
110262,Severn Beach Pocket,2023-06-19T20:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.6
110262,Severn Beach Pocket,2023-06-19T20:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.7
110262,Severn Beach Pocket,2023-06-19T20:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-14.75
110262,Severn Beach Pocket,2023-06-19T20:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.52
110262,Severn Beach Pocket,2023-06-19T20:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,6.07
110262,Severn Beach Pocket,2023-06-19T20:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.44
110262,Severn Beach Pocket,2023-06-19T20:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-12.57
110262,Severn Beach Pocket,2023-06-19T20:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.04
110262,Severn Beach Pocket,2023-06-19T20:50:00.000+00:00,feeder,11.0,N Current (RMS),A,38.5
110262,Severn Beach Pocket,2023-06-19T20:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,64.1
110262,Severn Beach Pocket,2023-06-19T20:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,78.6
110262,Severn Beach Pocket,2023-06-19T20:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,68.9
110262,Severn Beach Pocket,2023-06-19T20:50:00.000+00:00,transformer,,Temperature,C,31.4
110262,Severn Beach Pocket,2023-06-19T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
110262,Severn Beach Pocket,2023-06-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
110262,Severn Beach Pocket,2023-06-19T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
110262,Severn Beach Pocket,2023-06-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
110262,Severn Beach Pocket,2023-06-19T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
110262,Severn Beach Pocket,2023-06-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
110262,Severn Beach Pocket,2023-06-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.67
110262,Severn Beach Pocket,2023-06-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.15
110262,Severn Beach Pocket,2023-06-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.02
110262,Severn Beach Pocket,2023-06-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,21.54
110262,Severn Beach Pocket,2023-06-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,5.97
110262,Severn Beach Pocket,2023-06-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,39.68
110262,Severn Beach Pocket,2023-06-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,87.5
110262,Severn Beach Pocket,2023-06-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.3
110262,Severn Beach Pocket,2023-06-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
110262,Severn Beach Pocket,2023-06-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.1
110262,Severn Beach Pocket,2023-06-19T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.99
110262,Severn Beach Pocket,2023-06-19T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
110262,Severn Beach Pocket,2023-06-19T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.59
110262,Severn Beach Pocket,2023-06-19T20:40:00.000+00:00,feeder,,L3 Active Power,kW,18.05
110262,Severn Beach Pocket,2023-06-19T20:40:00.000+00:00,feeder,,L2 Active Power,kW,15.75
110262,Severn Beach Pocket,2023-06-19T20:40:00.000+00:00,feeder,,L1 Active Power,kW,17.73
110262,Severn Beach Pocket,2023-06-19T20:40:00.000+00:00,feeder,,N Current (RMS),A,44.2
110262,Severn Beach Pocket,2023-06-19T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,79.0
110262,Severn Beach Pocket,2023-06-19T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,67.6
110262,Severn Beach Pocket,2023-06-19T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,75.0
110262,Severn Beach Pocket,2023-06-19T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
110262,Severn Beach Pocket,2023-06-19T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-19T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.49
110262,Severn Beach Pocket,2023-06-19T20:40:00.000+00:00,feeder,,L3 Active Power,kW,1.69
110262,Severn Beach Pocket,2023-06-19T20:40:00.000+00:00,feeder,,L2 Active Power,kW,1.53
110262,Severn Beach Pocket,2023-06-19T20:40:00.000+00:00,feeder,,L1 Active Power,kW,1.43
110262,Severn Beach Pocket,2023-06-19T20:40:00.000+00:00,feeder,,N Current (RMS),A,7.6
110262,Severn Beach Pocket,2023-06-19T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.3
110262,Severn Beach Pocket,2023-06-19T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.0
110262,Severn Beach Pocket,2023-06-19T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.8
110262,Severn Beach Pocket,2023-06-19T20:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-19T20:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-19T20:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-19T20:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.84
110262,Severn Beach Pocket,2023-06-19T20:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.58
110262,Severn Beach Pocket,2023-06-19T20:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.3
110262,Severn Beach Pocket,2023-06-19T20:40:00.000+00:00,feeder,41.0,N Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-19T20:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-19T20:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-19T20:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-19T20:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.01
110262,Severn Beach Pocket,2023-06-19T20:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-19T20:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-19T20:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.66
110262,Severn Beach Pocket,2023-06-19T20:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.14
110262,Severn Beach Pocket,2023-06-19T20:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.53
110262,Severn Beach Pocket,2023-06-19T20:40:00.000+00:00,feeder,31.0,N Current (RMS),A,11.8
110262,Severn Beach Pocket,2023-06-19T20:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-19T20:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.7
110262,Severn Beach Pocket,2023-06-19T20:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.1
110262,Severn Beach Pocket,2023-06-19T20:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.15
110262,Severn Beach Pocket,2023-06-19T20:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.65
110262,Severn Beach Pocket,2023-06-19T20:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-19T20:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.71
110262,Severn Beach Pocket,2023-06-19T20:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.19
110262,Severn Beach Pocket,2023-06-19T20:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.51
110262,Severn Beach Pocket,2023-06-19T20:40:00.000+00:00,feeder,21.0,N Current (RMS),A,27.1
110262,Severn Beach Pocket,2023-06-19T20:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.3
110262,Severn Beach Pocket,2023-06-19T20:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.6
110262,Severn Beach Pocket,2023-06-19T20:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.6
110262,Severn Beach Pocket,2023-06-19T20:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.41
110262,Severn Beach Pocket,2023-06-19T20:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.91
110262,Severn Beach Pocket,2023-06-19T20:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.73
110262,Severn Beach Pocket,2023-06-19T20:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.42
110262,Severn Beach Pocket,2023-06-19T20:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.74
110262,Severn Beach Pocket,2023-06-19T20:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.39
110262,Severn Beach Pocket,2023-06-19T20:40:00.000+00:00,feeder,11.0,N Current (RMS),A,39.3
110262,Severn Beach Pocket,2023-06-19T20:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.4
110262,Severn Beach Pocket,2023-06-19T20:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,58.7
110262,Severn Beach Pocket,2023-06-19T20:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.5
110262,Severn Beach Pocket,2023-06-19T20:40:00.000+00:00,transformer,,Temperature,C,31.4
110262,Severn Beach Pocket,2023-06-19T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
110262,Severn Beach Pocket,2023-06-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
110262,Severn Beach Pocket,2023-06-19T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
110262,Severn Beach Pocket,2023-06-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
110262,Severn Beach Pocket,2023-06-19T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
110262,Severn Beach Pocket,2023-06-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
110262,Severn Beach Pocket,2023-06-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.18
110262,Severn Beach Pocket,2023-06-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.01
110262,Severn Beach Pocket,2023-06-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.2
110262,Severn Beach Pocket,2023-06-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,20.53
110262,Severn Beach Pocket,2023-06-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,9.06
110262,Severn Beach Pocket,2023-06-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,36.89
110262,Severn Beach Pocket,2023-06-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,86.8
110262,Severn Beach Pocket,2023-06-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
110262,Severn Beach Pocket,2023-06-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
110262,Severn Beach Pocket,2023-06-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.4
110262,Severn Beach Pocket,2023-06-19T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.47
110262,Severn Beach Pocket,2023-06-19T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.45
110262,Severn Beach Pocket,2023-06-19T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.39
110262,Severn Beach Pocket,2023-06-19T20:30:00.000+00:00,feeder,,L3 Active Power,kW,21.92
110262,Severn Beach Pocket,2023-06-19T20:30:00.000+00:00,feeder,,L2 Active Power,kW,17.9
110262,Severn Beach Pocket,2023-06-19T20:30:00.000+00:00,feeder,,L1 Active Power,kW,18.35
110262,Severn Beach Pocket,2023-06-19T20:30:00.000+00:00,feeder,,N Current (RMS),A,49.1
110262,Severn Beach Pocket,2023-06-19T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,94.2
110262,Severn Beach Pocket,2023-06-19T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,76.5
110262,Severn Beach Pocket,2023-06-19T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,77.8
110262,Severn Beach Pocket,2023-06-19T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
110262,Severn Beach Pocket,2023-06-19T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-19T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.35
110262,Severn Beach Pocket,2023-06-19T20:30:00.000+00:00,feeder,,L3 Active Power,kW,1.58
110262,Severn Beach Pocket,2023-06-19T20:30:00.000+00:00,feeder,,L2 Active Power,kW,1.51
110262,Severn Beach Pocket,2023-06-19T20:30:00.000+00:00,feeder,,L1 Active Power,kW,1.28
110262,Severn Beach Pocket,2023-06-19T20:30:00.000+00:00,feeder,,N Current (RMS),A,7.9
110262,Severn Beach Pocket,2023-06-19T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.2
110262,Severn Beach Pocket,2023-06-19T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.0
110262,Severn Beach Pocket,2023-06-19T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-06-19T20:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.02
110262,Severn Beach Pocket,2023-06-19T20:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-19T20:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-19T20:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.97
110262,Severn Beach Pocket,2023-06-19T20:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.65
110262,Severn Beach Pocket,2023-06-19T20:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.19
110262,Severn Beach Pocket,2023-06-19T20:30:00.000+00:00,feeder,41.0,N Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-19T20:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-19T20:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-19T20:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-19T20:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.19
110262,Severn Beach Pocket,2023-06-19T20:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.01
110262,Severn Beach Pocket,2023-06-19T20:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-19T20:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.78
110262,Severn Beach Pocket,2023-06-19T20:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.69
110262,Severn Beach Pocket,2023-06-19T20:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.29
110262,Severn Beach Pocket,2023-06-19T20:30:00.000+00:00,feeder,31.0,N Current (RMS),A,18.6
110262,Severn Beach Pocket,2023-06-19T20:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-19T20:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-19T20:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.2
110262,Severn Beach Pocket,2023-06-19T20:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-19T20:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.77
110262,Severn Beach Pocket,2023-06-19T20:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-19T20:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.65
110262,Severn Beach Pocket,2023-06-19T20:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.39
110262,Severn Beach Pocket,2023-06-19T20:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.74
110262,Severn Beach Pocket,2023-06-19T20:30:00.000+00:00,feeder,21.0,N Current (RMS),A,31.4
110262,Severn Beach Pocket,2023-06-19T20:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-19T20:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-19T20:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.7
110262,Severn Beach Pocket,2023-06-19T20:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.3
110262,Severn Beach Pocket,2023-06-19T20:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.55
110262,Severn Beach Pocket,2023-06-19T20:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.72
110262,Severn Beach Pocket,2023-06-19T20:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.73
110262,Severn Beach Pocket,2023-06-19T20:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.92
110262,Severn Beach Pocket,2023-06-19T20:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.54
110262,Severn Beach Pocket,2023-06-19T20:30:00.000+00:00,feeder,11.0,N Current (RMS),A,41.7
110262,Severn Beach Pocket,2023-06-19T20:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,51.6
110262,Severn Beach Pocket,2023-06-19T20:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,55.5
110262,Severn Beach Pocket,2023-06-19T20:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.1
110262,Severn Beach Pocket,2023-06-19T20:30:00.000+00:00,transformer,,Temperature,C,31.5
110262,Severn Beach Pocket,2023-06-19T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
110262,Severn Beach Pocket,2023-06-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
110262,Severn Beach Pocket,2023-06-19T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
110262,Severn Beach Pocket,2023-06-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
110262,Severn Beach Pocket,2023-06-19T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
110262,Severn Beach Pocket,2023-06-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
110262,Severn Beach Pocket,2023-06-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.52
110262,Severn Beach Pocket,2023-06-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.59
110262,Severn Beach Pocket,2023-06-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.12
110262,Severn Beach Pocket,2023-06-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,24.16
110262,Severn Beach Pocket,2023-06-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,12.43
110262,Severn Beach Pocket,2023-06-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,38.39
110262,Severn Beach Pocket,2023-06-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,89.1
110262,Severn Beach Pocket,2023-06-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
110262,Severn Beach Pocket,2023-06-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
110262,Severn Beach Pocket,2023-06-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.9
110262,Severn Beach Pocket,2023-06-19T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.95
110262,Severn Beach Pocket,2023-06-19T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
110262,Severn Beach Pocket,2023-06-19T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.63
110262,Severn Beach Pocket,2023-06-19T20:20:00.000+00:00,feeder,,L3 Active Power,kW,20.9
110262,Severn Beach Pocket,2023-06-19T20:20:00.000+00:00,feeder,,L2 Active Power,kW,16.74
110262,Severn Beach Pocket,2023-06-19T20:20:00.000+00:00,feeder,,L1 Active Power,kW,18.2
110262,Severn Beach Pocket,2023-06-19T20:20:00.000+00:00,feeder,,N Current (RMS),A,47.3
110262,Severn Beach Pocket,2023-06-19T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,89.4
110262,Severn Beach Pocket,2023-06-19T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,72.5
110262,Severn Beach Pocket,2023-06-19T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,78.4
110262,Severn Beach Pocket,2023-06-19T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
110262,Severn Beach Pocket,2023-06-19T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-19T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.44
110262,Severn Beach Pocket,2023-06-19T20:20:00.000+00:00,feeder,,L3 Active Power,kW,1.55
110262,Severn Beach Pocket,2023-06-19T20:20:00.000+00:00,feeder,,L2 Active Power,kW,1.32
110262,Severn Beach Pocket,2023-06-19T20:20:00.000+00:00,feeder,,L1 Active Power,kW,1.37
110262,Severn Beach Pocket,2023-06-19T20:20:00.000+00:00,feeder,,N Current (RMS),A,7.1
110262,Severn Beach Pocket,2023-06-19T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.8
110262,Severn Beach Pocket,2023-06-19T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.3
110262,Severn Beach Pocket,2023-06-19T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.4
110262,Severn Beach Pocket,2023-06-19T20:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-19T20:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-19T20:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-19T20:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.76
110262,Severn Beach Pocket,2023-06-19T20:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.66
110262,Severn Beach Pocket,2023-06-19T20:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.74
110262,Severn Beach Pocket,2023-06-19T20:20:00.000+00:00,feeder,41.0,N Current (RMS),A,8.0
110262,Severn Beach Pocket,2023-06-19T20:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-19T20:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-19T20:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,8.8
110262,Severn Beach Pocket,2023-06-19T20:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.1
110262,Severn Beach Pocket,2023-06-19T20:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-19T20:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-19T20:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.72
110262,Severn Beach Pocket,2023-06-19T20:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.03
110262,Severn Beach Pocket,2023-06-19T20:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.25
110262,Severn Beach Pocket,2023-06-19T20:20:00.000+00:00,feeder,31.0,N Current (RMS),A,9.0
110262,Severn Beach Pocket,2023-06-19T20:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-19T20:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-19T20:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.6
110262,Severn Beach Pocket,2023-06-19T20:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-19T20:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.93
110262,Severn Beach Pocket,2023-06-19T20:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-06-19T20:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.76
110262,Severn Beach Pocket,2023-06-19T20:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.43
110262,Severn Beach Pocket,2023-06-19T20:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.29
110262,Severn Beach Pocket,2023-06-19T20:20:00.000+00:00,feeder,21.0,N Current (RMS),A,32.1
110262,Severn Beach Pocket,2023-06-19T20:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-19T20:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-19T20:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.0
110262,Severn Beach Pocket,2023-06-19T20:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-13.05
110262,Severn Beach Pocket,2023-06-19T20:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.47
110262,Severn Beach Pocket,2023-06-19T20:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.5
110262,Severn Beach Pocket,2023-06-19T20:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.09
110262,Severn Beach Pocket,2023-06-19T20:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.64
110262,Severn Beach Pocket,2023-06-19T20:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.36
110262,Severn Beach Pocket,2023-06-19T20:20:00.000+00:00,feeder,11.0,N Current (RMS),A,35.4
110262,Severn Beach Pocket,2023-06-19T20:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,57.7
110262,Severn Beach Pocket,2023-06-19T20:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,76.2
110262,Severn Beach Pocket,2023-06-19T20:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,69.1
110262,Severn Beach Pocket,2023-06-19T20:20:00.000+00:00,transformer,,Temperature,C,31.5
110262,Severn Beach Pocket,2023-06-19T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
110262,Severn Beach Pocket,2023-06-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
110262,Severn Beach Pocket,2023-06-19T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
110262,Severn Beach Pocket,2023-06-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
110262,Severn Beach Pocket,2023-06-19T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
110262,Severn Beach Pocket,2023-06-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
110262,Severn Beach Pocket,2023-06-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.0
110262,Severn Beach Pocket,2023-06-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.5
110262,Severn Beach Pocket,2023-06-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.68
110262,Severn Beach Pocket,2023-06-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,22.6
110262,Severn Beach Pocket,2023-06-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,7.68
110262,Severn Beach Pocket,2023-06-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,43.21
110262,Severn Beach Pocket,2023-06-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,81.9
110262,Severn Beach Pocket,2023-06-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
110262,Severn Beach Pocket,2023-06-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
110262,Severn Beach Pocket,2023-06-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,183.9
110262,Severn Beach Pocket,2023-06-19T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.32
110262,Severn Beach Pocket,2023-06-19T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.95
110262,Severn Beach Pocket,2023-06-19T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.8
110262,Severn Beach Pocket,2023-06-19T20:10:00.000+00:00,feeder,,L3 Active Power,kW,28.69
110262,Severn Beach Pocket,2023-06-19T20:10:00.000+00:00,feeder,,L2 Active Power,kW,16.02
110262,Severn Beach Pocket,2023-06-19T20:10:00.000+00:00,feeder,,L1 Active Power,kW,13.15
110262,Severn Beach Pocket,2023-06-19T20:10:00.000+00:00,feeder,,N Current (RMS),A,73.1
110262,Severn Beach Pocket,2023-06-19T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,120.8
110262,Severn Beach Pocket,2023-06-19T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,69.4
110262,Severn Beach Pocket,2023-06-19T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,56.5
110262,Severn Beach Pocket,2023-06-19T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
110262,Severn Beach Pocket,2023-06-19T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-19T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.59
110262,Severn Beach Pocket,2023-06-19T20:10:00.000+00:00,feeder,,L3 Active Power,kW,1.45
110262,Severn Beach Pocket,2023-06-19T20:10:00.000+00:00,feeder,,L2 Active Power,kW,1.4
110262,Severn Beach Pocket,2023-06-19T20:10:00.000+00:00,feeder,,L1 Active Power,kW,2.9
110262,Severn Beach Pocket,2023-06-19T20:10:00.000+00:00,feeder,,N Current (RMS),A,9.0
110262,Severn Beach Pocket,2023-06-19T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.4
110262,Severn Beach Pocket,2023-06-19T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.0
110262,Severn Beach Pocket,2023-06-19T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.8
110262,Severn Beach Pocket,2023-06-19T20:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-19T20:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.38
110262,Severn Beach Pocket,2023-06-19T20:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-19T20:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.89
110262,Severn Beach Pocket,2023-06-19T20:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.57
110262,Severn Beach Pocket,2023-06-19T20:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.09
110262,Severn Beach Pocket,2023-06-19T20:10:00.000+00:00,feeder,41.0,N Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-19T20:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-19T20:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-19T20:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-19T20:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.07
110262,Severn Beach Pocket,2023-06-19T20:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-19T20:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.13
110262,Severn Beach Pocket,2023-06-19T20:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.7
110262,Severn Beach Pocket,2023-06-19T20:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.69
110262,Severn Beach Pocket,2023-06-19T20:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.35
110262,Severn Beach Pocket,2023-06-19T20:10:00.000+00:00,feeder,31.0,N Current (RMS),A,9.0
110262,Severn Beach Pocket,2023-06-19T20:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-19T20:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-19T20:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.1
110262,Severn Beach Pocket,2023-06-19T20:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-19T20:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.01
110262,Severn Beach Pocket,2023-06-19T20:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-19T20:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.85
110262,Severn Beach Pocket,2023-06-19T20:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.37
110262,Severn Beach Pocket,2023-06-19T20:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.36
110262,Severn Beach Pocket,2023-06-19T20:10:00.000+00:00,feeder,21.0,N Current (RMS),A,25.6
110262,Severn Beach Pocket,2023-06-19T20:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-19T20:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-19T20:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.7
110262,Severn Beach Pocket,2023-06-19T20:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.99
110262,Severn Beach Pocket,2023-06-19T20:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.2
110262,Severn Beach Pocket,2023-06-19T20:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.81
110262,Severn Beach Pocket,2023-06-19T20:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.86
110262,Severn Beach Pocket,2023-06-19T20:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.35
110262,Severn Beach Pocket,2023-06-19T20:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.97
110262,Severn Beach Pocket,2023-06-19T20:10:00.000+00:00,feeder,11.0,N Current (RMS),A,8.9
110262,Severn Beach Pocket,2023-06-19T20:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,50.9
110262,Severn Beach Pocket,2023-06-19T20:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,58.8
110262,Severn Beach Pocket,2023-06-19T20:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,60.6
110262,Severn Beach Pocket,2023-06-19T20:10:00.000+00:00,transformer,,Temperature,C,31.6
110262,Severn Beach Pocket,2023-06-19T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
110262,Severn Beach Pocket,2023-06-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
110262,Severn Beach Pocket,2023-06-19T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
110262,Severn Beach Pocket,2023-06-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
110262,Severn Beach Pocket,2023-06-19T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
110262,Severn Beach Pocket,2023-06-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
110262,Severn Beach Pocket,2023-06-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.24
110262,Severn Beach Pocket,2023-06-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.66
110262,Severn Beach Pocket,2023-06-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.1
110262,Severn Beach Pocket,2023-06-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,29.71
110262,Severn Beach Pocket,2023-06-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,9.95
110262,Severn Beach Pocket,2023-06-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,34.81
110262,Severn Beach Pocket,2023-06-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,96.9
110262,Severn Beach Pocket,2023-06-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.8
110262,Severn Beach Pocket,2023-06-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
110262,Severn Beach Pocket,2023-06-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.1
110262,Severn Beach Pocket,2023-06-19T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.72
110262,Severn Beach Pocket,2023-06-19T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
110262,Severn Beach Pocket,2023-06-19T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.05
110262,Severn Beach Pocket,2023-06-19T20:00:00.000+00:00,feeder,,L3 Active Power,kW,18.71
110262,Severn Beach Pocket,2023-06-19T20:00:00.000+00:00,feeder,,L2 Active Power,kW,18.93
110262,Severn Beach Pocket,2023-06-19T20:00:00.000+00:00,feeder,,L1 Active Power,kW,13.51
110262,Severn Beach Pocket,2023-06-19T20:00:00.000+00:00,feeder,,N Current (RMS),A,51.2
110262,Severn Beach Pocket,2023-06-19T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,81.2
110262,Severn Beach Pocket,2023-06-19T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,80.7
110262,Severn Beach Pocket,2023-06-19T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,58.3
110262,Severn Beach Pocket,2023-06-19T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
110262,Severn Beach Pocket,2023-06-19T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-19T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-19T20:00:00.000+00:00,feeder,,L3 Active Power,kW,1.56
110262,Severn Beach Pocket,2023-06-19T20:00:00.000+00:00,feeder,,L2 Active Power,kW,5.08
110262,Severn Beach Pocket,2023-06-19T20:00:00.000+00:00,feeder,,L1 Active Power,kW,1.28
110262,Severn Beach Pocket,2023-06-19T20:00:00.000+00:00,feeder,,N Current (RMS),A,21.4
110262,Severn Beach Pocket,2023-06-19T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.1
110262,Severn Beach Pocket,2023-06-19T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.1
110262,Severn Beach Pocket,2023-06-19T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.9
110262,Severn Beach Pocket,2023-06-19T20:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-19T20:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.37
110262,Severn Beach Pocket,2023-06-19T20:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.36
110262,Severn Beach Pocket,2023-06-19T20:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.74
110262,Severn Beach Pocket,2023-06-19T20:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.62
110262,Severn Beach Pocket,2023-06-19T20:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.1
110262,Severn Beach Pocket,2023-06-19T20:00:00.000+00:00,feeder,41.0,N Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-19T20:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-19T20:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-19T20:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-19T20:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.1
110262,Severn Beach Pocket,2023-06-19T20:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-19T20:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.19
110262,Severn Beach Pocket,2023-06-19T20:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.71
110262,Severn Beach Pocket,2023-06-19T20:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.84
110262,Severn Beach Pocket,2023-06-19T20:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.38
