Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-19T20:00:00.000+00:00,feeder,31.0,N Current (RMS),A,8.9
110262,Severn Beach Pocket,2023-06-19T20:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-19T20:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-19T20:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.2
110262,Severn Beach Pocket,2023-06-19T20:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-19T20:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.78
110262,Severn Beach Pocket,2023-06-19T20:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-19T20:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.62
110262,Severn Beach Pocket,2023-06-19T20:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.28
110262,Severn Beach Pocket,2023-06-19T20:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.95
110262,Severn Beach Pocket,2023-06-19T20:00:00.000+00:00,feeder,21.0,N Current (RMS),A,27.8
110262,Severn Beach Pocket,2023-06-19T20:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-19T20:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-19T20:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-19T20:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.41
110262,Severn Beach Pocket,2023-06-19T20:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.41
110262,Severn Beach Pocket,2023-06-19T20:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.82
110262,Severn Beach Pocket,2023-06-19T20:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.01
110262,Severn Beach Pocket,2023-06-19T20:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.42
110262,Severn Beach Pocket,2023-06-19T20:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.5
110262,Severn Beach Pocket,2023-06-19T20:00:00.000+00:00,feeder,11.0,N Current (RMS),A,7.7
110262,Severn Beach Pocket,2023-06-19T20:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,48.3
110262,Severn Beach Pocket,2023-06-19T20:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,56.8
110262,Severn Beach Pocket,2023-06-19T20:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.7
110262,Severn Beach Pocket,2023-06-19T20:00:00.000+00:00,transformer,,Temperature,C,31.6
110262,Severn Beach Pocket,2023-06-19T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
110262,Severn Beach Pocket,2023-06-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
110262,Severn Beach Pocket,2023-06-19T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
110262,Severn Beach Pocket,2023-06-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
110262,Severn Beach Pocket,2023-06-19T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
110262,Severn Beach Pocket,2023-06-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
110262,Severn Beach Pocket,2023-06-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.19
110262,Severn Beach Pocket,2023-06-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.15
110262,Severn Beach Pocket,2023-06-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.07
110262,Severn Beach Pocket,2023-06-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,20.34
110262,Severn Beach Pocket,2023-06-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,16.78
110262,Severn Beach Pocket,2023-06-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,32.73
110262,Severn Beach Pocket,2023-06-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,89.2
110262,Severn Beach Pocket,2023-06-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
110262,Severn Beach Pocket,2023-06-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
110262,Severn Beach Pocket,2023-06-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.2
110262,Severn Beach Pocket,2023-06-19T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.81
110262,Severn Beach Pocket,2023-06-19T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
110262,Severn Beach Pocket,2023-06-19T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.06
110262,Severn Beach Pocket,2023-06-19T19:50:00.000+00:00,feeder,,L3 Active Power,kW,16.93
110262,Severn Beach Pocket,2023-06-19T19:50:00.000+00:00,feeder,,L2 Active Power,kW,17.96
110262,Severn Beach Pocket,2023-06-19T19:50:00.000+00:00,feeder,,L1 Active Power,kW,14.39
110262,Severn Beach Pocket,2023-06-19T19:50:00.000+00:00,feeder,,N Current (RMS),A,48.2
110262,Severn Beach Pocket,2023-06-19T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,74.4
110262,Severn Beach Pocket,2023-06-19T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,76.9
110262,Severn Beach Pocket,2023-06-19T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,61.7
110262,Severn Beach Pocket,2023-06-19T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
110262,Severn Beach Pocket,2023-06-19T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-19T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-19T19:50:00.000+00:00,feeder,,L3 Active Power,kW,1.53
110262,Severn Beach Pocket,2023-06-19T19:50:00.000+00:00,feeder,,L2 Active Power,kW,1.54
110262,Severn Beach Pocket,2023-06-19T19:50:00.000+00:00,feeder,,L1 Active Power,kW,1.41
110262,Severn Beach Pocket,2023-06-19T19:50:00.000+00:00,feeder,,N Current (RMS),A,7.1
110262,Severn Beach Pocket,2023-06-19T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.8
110262,Severn Beach Pocket,2023-06-19T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.1
110262,Severn Beach Pocket,2023-06-19T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.4
110262,Severn Beach Pocket,2023-06-19T19:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-19T19:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-06-19T19:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-19T19:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.85
110262,Severn Beach Pocket,2023-06-19T19:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.63
110262,Severn Beach Pocket,2023-06-19T19:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.15
110262,Severn Beach Pocket,2023-06-19T19:50:00.000+00:00,feeder,41.0,N Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-19T19:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-19T19:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-19T19:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-19T19:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.04
110262,Severn Beach Pocket,2023-06-19T19:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-19T19:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.3
110262,Severn Beach Pocket,2023-06-19T19:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.58
110262,Severn Beach Pocket,2023-06-19T19:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.59
110262,Severn Beach Pocket,2023-06-19T19:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.58
110262,Severn Beach Pocket,2023-06-19T19:50:00.000+00:00,feeder,31.0,N Current (RMS),A,18.3
110262,Severn Beach Pocket,2023-06-19T19:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-19T19:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-19T19:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.6
110262,Severn Beach Pocket,2023-06-19T19:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-19T19:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.8
110262,Severn Beach Pocket,2023-06-19T19:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.48
110262,Severn Beach Pocket,2023-06-19T19:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.63
110262,Severn Beach Pocket,2023-06-19T19:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.28
110262,Severn Beach Pocket,2023-06-19T19:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.21
110262,Severn Beach Pocket,2023-06-19T19:50:00.000+00:00,feeder,21.0,N Current (RMS),A,38.1
110262,Severn Beach Pocket,2023-06-19T19:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-19T19:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-19T19:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.9
110262,Severn Beach Pocket,2023-06-19T19:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-15.47
110262,Severn Beach Pocket,2023-06-19T19:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,14.17
110262,Severn Beach Pocket,2023-06-19T19:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.95
110262,Severn Beach Pocket,2023-06-19T19:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.71
110262,Severn Beach Pocket,2023-06-19T19:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-12.83
110262,Severn Beach Pocket,2023-06-19T19:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.83
110262,Severn Beach Pocket,2023-06-19T19:50:00.000+00:00,feeder,11.0,N Current (RMS),A,9.4
110262,Severn Beach Pocket,2023-06-19T19:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,67.3
110262,Severn Beach Pocket,2023-06-19T19:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,83.7
110262,Severn Beach Pocket,2023-06-19T19:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,65.4
110262,Severn Beach Pocket,2023-06-19T19:50:00.000+00:00,transformer,,Temperature,C,31.7
110262,Severn Beach Pocket,2023-06-19T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
110262,Severn Beach Pocket,2023-06-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
110262,Severn Beach Pocket,2023-06-19T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
110262,Severn Beach Pocket,2023-06-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
110262,Severn Beach Pocket,2023-06-19T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
110262,Severn Beach Pocket,2023-06-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
110262,Severn Beach Pocket,2023-06-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.27
110262,Severn Beach Pocket,2023-06-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.13
110262,Severn Beach Pocket,2023-06-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.17
110262,Severn Beach Pocket,2023-06-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,18.81
110262,Severn Beach Pocket,2023-06-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,7.61
110262,Severn Beach Pocket,2023-06-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,36.57
110262,Severn Beach Pocket,2023-06-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,86.9
110262,Severn Beach Pocket,2023-06-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
110262,Severn Beach Pocket,2023-06-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
110262,Severn Beach Pocket,2023-06-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.5
110262,Severn Beach Pocket,2023-06-19T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.85
110262,Severn Beach Pocket,2023-06-19T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
110262,Severn Beach Pocket,2023-06-19T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.06
110262,Severn Beach Pocket,2023-06-19T19:40:00.000+00:00,feeder,,L3 Active Power,kW,20.21
110262,Severn Beach Pocket,2023-06-19T19:40:00.000+00:00,feeder,,L2 Active Power,kW,23.89
110262,Severn Beach Pocket,2023-06-19T19:40:00.000+00:00,feeder,,L1 Active Power,kW,14.35
110262,Severn Beach Pocket,2023-06-19T19:40:00.000+00:00,feeder,,N Current (RMS),A,63.8
110262,Severn Beach Pocket,2023-06-19T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,87.0
110262,Severn Beach Pocket,2023-06-19T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,101.6
110262,Severn Beach Pocket,2023-06-19T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,62.6
110262,Severn Beach Pocket,2023-06-19T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
110262,Severn Beach Pocket,2023-06-19T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-19T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-19T19:40:00.000+00:00,feeder,,L3 Active Power,kW,1.71
110262,Severn Beach Pocket,2023-06-19T19:40:00.000+00:00,feeder,,L2 Active Power,kW,1.59
110262,Severn Beach Pocket,2023-06-19T19:40:00.000+00:00,feeder,,L1 Active Power,kW,1.53
110262,Severn Beach Pocket,2023-06-19T19:40:00.000+00:00,feeder,,N Current (RMS),A,7.7
110262,Severn Beach Pocket,2023-06-19T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.8
110262,Severn Beach Pocket,2023-06-19T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.2
110262,Severn Beach Pocket,2023-06-19T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.7
110262,Severn Beach Pocket,2023-06-19T19:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-19T19:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-19T19:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-19T19:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.81
110262,Severn Beach Pocket,2023-06-19T19:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.63
110262,Severn Beach Pocket,2023-06-19T19:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.29
110262,Severn Beach Pocket,2023-06-19T19:40:00.000+00:00,feeder,41.0,N Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-19T19:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-19T19:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-19T19:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.9
110262,Severn Beach Pocket,2023-06-19T19:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-19T19:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-19T19:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.23
110262,Severn Beach Pocket,2023-06-19T19:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.48
110262,Severn Beach Pocket,2023-06-19T19:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.75
110262,Severn Beach Pocket,2023-06-19T19:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.21
110262,Severn Beach Pocket,2023-06-19T19:40:00.000+00:00,feeder,31.0,N Current (RMS),A,12.4
110262,Severn Beach Pocket,2023-06-19T19:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-19T19:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-19T19:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.4
110262,Severn Beach Pocket,2023-06-19T19:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-19T19:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.74
110262,Severn Beach Pocket,2023-06-19T19:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.43
110262,Severn Beach Pocket,2023-06-19T19:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.56
110262,Severn Beach Pocket,2023-06-19T19:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.24
110262,Severn Beach Pocket,2023-06-19T19:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.95
110262,Severn Beach Pocket,2023-06-19T19:40:00.000+00:00,feeder,21.0,N Current (RMS),A,26.7
110262,Severn Beach Pocket,2023-06-19T19:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-19T19:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-19T19:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-19T19:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.7
110262,Severn Beach Pocket,2023-06-19T19:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.15
110262,Severn Beach Pocket,2023-06-19T19:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.82
110262,Severn Beach Pocket,2023-06-19T19:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.17
110262,Severn Beach Pocket,2023-06-19T19:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.08
110262,Severn Beach Pocket,2023-06-19T19:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.6
110262,Severn Beach Pocket,2023-06-19T19:40:00.000+00:00,feeder,11.0,N Current (RMS),A,8.1
110262,Severn Beach Pocket,2023-06-19T19:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,49.1
110262,Severn Beach Pocket,2023-06-19T19:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,54.6
110262,Severn Beach Pocket,2023-06-19T19:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.2
110262,Severn Beach Pocket,2023-06-19T19:40:00.000+00:00,transformer,,Temperature,C,31.8
110262,Severn Beach Pocket,2023-06-19T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
110262,Severn Beach Pocket,2023-06-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
110262,Severn Beach Pocket,2023-06-19T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
110262,Severn Beach Pocket,2023-06-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
110262,Severn Beach Pocket,2023-06-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
110262,Severn Beach Pocket,2023-06-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
110262,Severn Beach Pocket,2023-06-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.77
110262,Severn Beach Pocket,2023-06-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.8
110262,Severn Beach Pocket,2023-06-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.11
110262,Severn Beach Pocket,2023-06-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,21.61
110262,Severn Beach Pocket,2023-06-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,18.55
110262,Severn Beach Pocket,2023-06-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,32.92
110262,Severn Beach Pocket,2023-06-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,97.1
110262,Severn Beach Pocket,2023-06-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
110262,Severn Beach Pocket,2023-06-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
110262,Severn Beach Pocket,2023-06-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
110262,Severn Beach Pocket,2023-06-19T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.04
110262,Severn Beach Pocket,2023-06-19T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
110262,Severn Beach Pocket,2023-06-19T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.99
110262,Severn Beach Pocket,2023-06-19T19:30:00.000+00:00,feeder,,L3 Active Power,kW,17.97
110262,Severn Beach Pocket,2023-06-19T19:30:00.000+00:00,feeder,,L2 Active Power,kW,21.46
110262,Severn Beach Pocket,2023-06-19T19:30:00.000+00:00,feeder,,L1 Active Power,kW,13.91
110262,Severn Beach Pocket,2023-06-19T19:30:00.000+00:00,feeder,,N Current (RMS),A,64.0
110262,Severn Beach Pocket,2023-06-19T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,77.9
110262,Severn Beach Pocket,2023-06-19T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,93.1
110262,Severn Beach Pocket,2023-06-19T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,62.5
110262,Severn Beach Pocket,2023-06-19T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
110262,Severn Beach Pocket,2023-06-19T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-19T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-06-19T19:30:00.000+00:00,feeder,,L3 Active Power,kW,1.57
110262,Severn Beach Pocket,2023-06-19T19:30:00.000+00:00,feeder,,L2 Active Power,kW,1.75
110262,Severn Beach Pocket,2023-06-19T19:30:00.000+00:00,feeder,,L1 Active Power,kW,1.81
110262,Severn Beach Pocket,2023-06-19T19:30:00.000+00:00,feeder,,N Current (RMS),A,8.0
110262,Severn Beach Pocket,2023-06-19T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.1
110262,Severn Beach Pocket,2023-06-19T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.8
110262,Severn Beach Pocket,2023-06-19T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.2
110262,Severn Beach Pocket,2023-06-19T19:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-19T19:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-19T19:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-19T19:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.84
110262,Severn Beach Pocket,2023-06-19T19:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.65
110262,Severn Beach Pocket,2023-06-19T19:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.31
110262,Severn Beach Pocket,2023-06-19T19:30:00.000+00:00,feeder,41.0,N Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-19T19:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-19T19:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-19T19:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-06-19T19:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-19T19:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-06-19T19:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-19T19:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.49
110262,Severn Beach Pocket,2023-06-19T19:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.12
110262,Severn Beach Pocket,2023-06-19T19:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.07
110262,Severn Beach Pocket,2023-06-19T19:30:00.000+00:00,feeder,31.0,N Current (RMS),A,28.4
110262,Severn Beach Pocket,2023-06-19T19:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-19T19:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.4
110262,Severn Beach Pocket,2023-06-19T19:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.9
110262,Severn Beach Pocket,2023-06-19T19:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-19T19:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.72
110262,Severn Beach Pocket,2023-06-19T19:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-19T19:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.45
110262,Severn Beach Pocket,2023-06-19T19:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.16
110262,Severn Beach Pocket,2023-06-19T19:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.09
110262,Severn Beach Pocket,2023-06-19T19:30:00.000+00:00,feeder,21.0,N Current (RMS),A,28.6
110262,Severn Beach Pocket,2023-06-19T19:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-19T19:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-19T19:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-19T19:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-16.68
110262,Severn Beach Pocket,2023-06-19T19:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.57
110262,Severn Beach Pocket,2023-06-19T19:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,6.51
110262,Severn Beach Pocket,2023-06-19T19:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.4
110262,Severn Beach Pocket,2023-06-19T19:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-12.04
110262,Severn Beach Pocket,2023-06-19T19:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.28
110262,Severn Beach Pocket,2023-06-19T19:30:00.000+00:00,feeder,11.0,N Current (RMS),A,7.6
110262,Severn Beach Pocket,2023-06-19T19:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,70.6
110262,Severn Beach Pocket,2023-06-19T19:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,74.7
110262,Severn Beach Pocket,2023-06-19T19:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,69.8
110262,Severn Beach Pocket,2023-06-19T19:30:00.000+00:00,transformer,,Temperature,C,31.9
110262,Severn Beach Pocket,2023-06-19T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
110262,Severn Beach Pocket,2023-06-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
110262,Severn Beach Pocket,2023-06-19T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
110262,Severn Beach Pocket,2023-06-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
110262,Severn Beach Pocket,2023-06-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
110262,Severn Beach Pocket,2023-06-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
110262,Severn Beach Pocket,2023-06-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.06
110262,Severn Beach Pocket,2023-06-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.05
110262,Severn Beach Pocket,2023-06-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.84
110262,Severn Beach Pocket,2023-06-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,18.91
110262,Severn Beach Pocket,2023-06-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,13.79
110262,Severn Beach Pocket,2023-06-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,40.49
110262,Severn Beach Pocket,2023-06-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,98.5
110262,Severn Beach Pocket,2023-06-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
110262,Severn Beach Pocket,2023-06-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
110262,Severn Beach Pocket,2023-06-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.9
110262,Severn Beach Pocket,2023-06-19T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.62
110262,Severn Beach Pocket,2023-06-19T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
110262,Severn Beach Pocket,2023-06-19T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.84
110262,Severn Beach Pocket,2023-06-19T19:20:00.000+00:00,feeder,,L3 Active Power,kW,19.13
110262,Severn Beach Pocket,2023-06-19T19:20:00.000+00:00,feeder,,L2 Active Power,kW,20.29
110262,Severn Beach Pocket,2023-06-19T19:20:00.000+00:00,feeder,,L1 Active Power,kW,18.05
110262,Severn Beach Pocket,2023-06-19T19:20:00.000+00:00,feeder,,N Current (RMS),A,51.0
110262,Severn Beach Pocket,2023-06-19T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,82.3
110262,Severn Beach Pocket,2023-06-19T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,85.6
110262,Severn Beach Pocket,2023-06-19T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,78.5
110262,Severn Beach Pocket,2023-06-19T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
110262,Severn Beach Pocket,2023-06-19T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-19T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-19T19:20:00.000+00:00,feeder,,L3 Active Power,kW,1.98
110262,Severn Beach Pocket,2023-06-19T19:20:00.000+00:00,feeder,,L2 Active Power,kW,1.66
110262,Severn Beach Pocket,2023-06-19T19:20:00.000+00:00,feeder,,L1 Active Power,kW,2.71
110262,Severn Beach Pocket,2023-06-19T19:20:00.000+00:00,feeder,,N Current (RMS),A,8.2
110262,Severn Beach Pocket,2023-06-19T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.4
110262,Severn Beach Pocket,2023-06-19T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.6
110262,Severn Beach Pocket,2023-06-19T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.1
110262,Severn Beach Pocket,2023-06-19T19:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.16
110262,Severn Beach Pocket,2023-06-19T19:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-19T19:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.37
110262,Severn Beach Pocket,2023-06-19T19:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.15
110262,Severn Beach Pocket,2023-06-19T19:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.67
110262,Severn Beach Pocket,2023-06-19T19:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.26
110262,Severn Beach Pocket,2023-06-19T19:20:00.000+00:00,feeder,41.0,N Current (RMS),A,6.2
110262,Severn Beach Pocket,2023-06-19T19:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-19T19:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-19T19:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-19T19:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.02
110262,Severn Beach Pocket,2023-06-19T19:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-19T19:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.48
110262,Severn Beach Pocket,2023-06-19T19:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.67
110262,Severn Beach Pocket,2023-06-19T19:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.89
110262,Severn Beach Pocket,2023-06-19T19:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.62
110262,Severn Beach Pocket,2023-06-19T19:20:00.000+00:00,feeder,31.0,N Current (RMS),A,25.1
110262,Severn Beach Pocket,2023-06-19T19:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-19T19:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-19T19:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.8
110262,Severn Beach Pocket,2023-06-19T19:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-19T19:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.71
110262,Severn Beach Pocket,2023-06-19T19:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-19T19:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.48
110262,Severn Beach Pocket,2023-06-19T19:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.15
110262,Severn Beach Pocket,2023-06-19T19:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.36
110262,Severn Beach Pocket,2023-06-19T19:20:00.000+00:00,feeder,21.0,N Current (RMS),A,27.3
110262,Severn Beach Pocket,2023-06-19T19:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-19T19:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-19T19:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.4
110262,Severn Beach Pocket,2023-06-19T19:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-14.83
110262,Severn Beach Pocket,2023-06-19T19:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.52
110262,Severn Beach Pocket,2023-06-19T19:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.98
110262,Severn Beach Pocket,2023-06-19T19:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.5
110262,Severn Beach Pocket,2023-06-19T19:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.38
110262,Severn Beach Pocket,2023-06-19T19:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.43
110262,Severn Beach Pocket,2023-06-19T19:20:00.000+00:00,feeder,11.0,N Current (RMS),A,8.4
110262,Severn Beach Pocket,2023-06-19T19:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,63.1
110262,Severn Beach Pocket,2023-06-19T19:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,61.9
110262,Severn Beach Pocket,2023-06-19T19:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.6
110262,Severn Beach Pocket,2023-06-19T19:20:00.000+00:00,transformer,,Temperature,C,31.9
110262,Severn Beach Pocket,2023-06-19T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
110262,Severn Beach Pocket,2023-06-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
110262,Severn Beach Pocket,2023-06-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
110262,Severn Beach Pocket,2023-06-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
110262,Severn Beach Pocket,2023-06-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
110262,Severn Beach Pocket,2023-06-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
110262,Severn Beach Pocket,2023-06-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.18
110262,Severn Beach Pocket,2023-06-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.94
110262,Severn Beach Pocket,2023-06-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.93
110262,Severn Beach Pocket,2023-06-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,19.92
110262,Severn Beach Pocket,2023-06-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,13.97
110262,Severn Beach Pocket,2023-06-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,43.43
110262,Severn Beach Pocket,2023-06-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,89.0
110262,Severn Beach Pocket,2023-06-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
110262,Severn Beach Pocket,2023-06-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
110262,Severn Beach Pocket,2023-06-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.7
110262,Severn Beach Pocket,2023-06-19T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.92
110262,Severn Beach Pocket,2023-06-19T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
110262,Severn Beach Pocket,2023-06-19T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.91
110262,Severn Beach Pocket,2023-06-19T19:10:00.000+00:00,feeder,,L3 Active Power,kW,18.01
110262,Severn Beach Pocket,2023-06-19T19:10:00.000+00:00,feeder,,L2 Active Power,kW,24.25
110262,Severn Beach Pocket,2023-06-19T19:10:00.000+00:00,feeder,,L1 Active Power,kW,18.27
110262,Severn Beach Pocket,2023-06-19T19:10:00.000+00:00,feeder,,N Current (RMS),A,53.2
110262,Severn Beach Pocket,2023-06-19T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,78.2
110262,Severn Beach Pocket,2023-06-19T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,102.9
110262,Severn Beach Pocket,2023-06-19T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,79.5
110262,Severn Beach Pocket,2023-06-19T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
110262,Severn Beach Pocket,2023-06-19T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-19T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-19T19:10:00.000+00:00,feeder,,L3 Active Power,kW,1.94
110262,Severn Beach Pocket,2023-06-19T19:10:00.000+00:00,feeder,,L2 Active Power,kW,1.92
110262,Severn Beach Pocket,2023-06-19T19:10:00.000+00:00,feeder,,L1 Active Power,kW,1.86
110262,Severn Beach Pocket,2023-06-19T19:10:00.000+00:00,feeder,,N Current (RMS),A,7.8
110262,Severn Beach Pocket,2023-06-19T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.1
110262,Severn Beach Pocket,2023-06-19T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.6
110262,Severn Beach Pocket,2023-06-19T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,8.8
110262,Severn Beach Pocket,2023-06-19T19:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.31
110262,Severn Beach Pocket,2023-06-19T19:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-19T19:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.51
110262,Severn Beach Pocket,2023-06-19T19:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.15
110262,Severn Beach Pocket,2023-06-19T19:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.53
110262,Severn Beach Pocket,2023-06-19T19:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.16
110262,Severn Beach Pocket,2023-06-19T19:10:00.000+00:00,feeder,41.0,N Current (RMS),A,7.8
110262,Severn Beach Pocket,2023-06-19T19:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-19T19:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-19T19:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-06-19T19:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.09
110262,Severn Beach Pocket,2023-06-19T19:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-06-19T19:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-19T19:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.79
110262,Severn Beach Pocket,2023-06-19T19:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.78
110262,Severn Beach Pocket,2023-06-19T19:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.49
110262,Severn Beach Pocket,2023-06-19T19:10:00.000+00:00,feeder,31.0,N Current (RMS),A,33.5
110262,Severn Beach Pocket,2023-06-19T19:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-19T19:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-19T19:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,37.0
110262,Severn Beach Pocket,2023-06-19T19:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-19T19:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.72
110262,Severn Beach Pocket,2023-06-19T19:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-19T19:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.43
110262,Severn Beach Pocket,2023-06-19T19:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.16
110262,Severn Beach Pocket,2023-06-19T19:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.21
110262,Severn Beach Pocket,2023-06-19T19:10:00.000+00:00,feeder,21.0,N Current (RMS),A,27.0
110262,Severn Beach Pocket,2023-06-19T19:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-19T19:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-19T19:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.1
110262,Severn Beach Pocket,2023-06-19T19:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-16.0
110262,Severn Beach Pocket,2023-06-19T19:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.9
110262,Severn Beach Pocket,2023-06-19T19:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.37
110262,Severn Beach Pocket,2023-06-19T19:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.6
110262,Severn Beach Pocket,2023-06-19T19:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.06
110262,Severn Beach Pocket,2023-06-19T19:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.89
110262,Severn Beach Pocket,2023-06-19T19:10:00.000+00:00,feeder,11.0,N Current (RMS),A,11.9
110262,Severn Beach Pocket,2023-06-19T19:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,67.9
110262,Severn Beach Pocket,2023-06-19T19:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,62.9
110262,Severn Beach Pocket,2023-06-19T19:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,73.4
110262,Severn Beach Pocket,2023-06-19T19:10:00.000+00:00,transformer,,Temperature,C,32.1
110262,Severn Beach Pocket,2023-06-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
110262,Severn Beach Pocket,2023-06-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
110262,Severn Beach Pocket,2023-06-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
110262,Severn Beach Pocket,2023-06-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
110262,Severn Beach Pocket,2023-06-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
110262,Severn Beach Pocket,2023-06-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
110262,Severn Beach Pocket,2023-06-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.37
110262,Severn Beach Pocket,2023-06-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.82
110262,Severn Beach Pocket,2023-06-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.13
110262,Severn Beach Pocket,2023-06-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,18.72
110262,Severn Beach Pocket,2023-06-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,18.27
110262,Severn Beach Pocket,2023-06-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,48.88
110262,Severn Beach Pocket,2023-06-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,89.7
110262,Severn Beach Pocket,2023-06-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
110262,Severn Beach Pocket,2023-06-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
110262,Severn Beach Pocket,2023-06-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,204.6
110262,Severn Beach Pocket,2023-06-19T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.52
110262,Severn Beach Pocket,2023-06-19T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
110262,Severn Beach Pocket,2023-06-19T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.94
110262,Severn Beach Pocket,2023-06-19T19:00:00.000+00:00,feeder,,L3 Active Power,kW,19.22
110262,Severn Beach Pocket,2023-06-19T19:00:00.000+00:00,feeder,,L2 Active Power,kW,16.74
110262,Severn Beach Pocket,2023-06-19T19:00:00.000+00:00,feeder,,L1 Active Power,kW,11.41
110262,Severn Beach Pocket,2023-06-19T19:00:00.000+00:00,feeder,,N Current (RMS),A,56.7
110262,Severn Beach Pocket,2023-06-19T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,83.3
110262,Severn Beach Pocket,2023-06-19T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,71.2
110262,Severn Beach Pocket,2023-06-19T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,50.2
110262,Severn Beach Pocket,2023-06-19T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
110262,Severn Beach Pocket,2023-06-19T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-19T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-19T19:00:00.000+00:00,feeder,,L3 Active Power,kW,2.68
110262,Severn Beach Pocket,2023-06-19T19:00:00.000+00:00,feeder,,L2 Active Power,kW,1.94
110262,Severn Beach Pocket,2023-06-19T19:00:00.000+00:00,feeder,,L1 Active Power,kW,2.41
110262,Severn Beach Pocket,2023-06-19T19:00:00.000+00:00,feeder,,N Current (RMS),A,10.2
110262,Severn Beach Pocket,2023-06-19T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.8
110262,Severn Beach Pocket,2023-06-19T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.6
110262,Severn Beach Pocket,2023-06-19T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.0
110262,Severn Beach Pocket,2023-06-19T19:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.11
110262,Severn Beach Pocket,2023-06-19T19:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-19T19:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.56
110262,Severn Beach Pocket,2023-06-19T19:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.22
110262,Severn Beach Pocket,2023-06-19T19:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.12
110262,Severn Beach Pocket,2023-06-19T19:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.26
110262,Severn Beach Pocket,2023-06-19T19:00:00.000+00:00,feeder,41.0,N Current (RMS),A,17.4
110262,Severn Beach Pocket,2023-06-19T19:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.2
110262,Severn Beach Pocket,2023-06-19T19:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.8
110262,Severn Beach Pocket,2023-06-19T19:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-19T19:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.1
110262,Severn Beach Pocket,2023-06-19T19:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-19T19:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-19T19:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.72
110262,Severn Beach Pocket,2023-06-19T19:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.97
110262,Severn Beach Pocket,2023-06-19T19:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.23
110262,Severn Beach Pocket,2023-06-19T19:00:00.000+00:00,feeder,31.0,N Current (RMS),A,30.6
110262,Severn Beach Pocket,2023-06-19T19:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-19T19:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-19T19:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.7
110262,Severn Beach Pocket,2023-06-19T19:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-19T19:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.43
110262,Severn Beach Pocket,2023-06-19T19:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-19T19:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.25
110262,Severn Beach Pocket,2023-06-19T19:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.6
110262,Severn Beach Pocket,2023-06-19T19:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.19
110262,Severn Beach Pocket,2023-06-19T19:00:00.000+00:00,feeder,21.0,N Current (RMS),A,32.1
110262,Severn Beach Pocket,2023-06-19T19:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.7
110262,Severn Beach Pocket,2023-06-19T19:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.9
110262,Severn Beach Pocket,2023-06-19T19:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-06-19T19:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-18.85
110262,Severn Beach Pocket,2023-06-19T19:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.47
110262,Severn Beach Pocket,2023-06-19T19:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.39
110262,Severn Beach Pocket,2023-06-19T19:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.14
110262,Severn Beach Pocket,2023-06-19T19:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-12.7
110262,Severn Beach Pocket,2023-06-19T19:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.47
110262,Severn Beach Pocket,2023-06-19T19:00:00.000+00:00,feeder,11.0,N Current (RMS),A,8.0
110262,Severn Beach Pocket,2023-06-19T19:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,80.5
110262,Severn Beach Pocket,2023-06-19T19:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,78.8
110262,Severn Beach Pocket,2023-06-19T19:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,73.8
110262,Severn Beach Pocket,2023-06-19T19:00:00.000+00:00,transformer,,Temperature,C,32.1
110262,Severn Beach Pocket,2023-06-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
110262,Severn Beach Pocket,2023-06-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
110262,Severn Beach Pocket,2023-06-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
110262,Severn Beach Pocket,2023-06-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
110262,Severn Beach Pocket,2023-06-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
110262,Severn Beach Pocket,2023-06-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
110262,Severn Beach Pocket,2023-06-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.13
110262,Severn Beach Pocket,2023-06-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.67
110262,Severn Beach Pocket,2023-06-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.39
110262,Severn Beach Pocket,2023-06-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,22.94
110262,Severn Beach Pocket,2023-06-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,9.47
110262,Severn Beach Pocket,2023-06-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,40.98
110262,Severn Beach Pocket,2023-06-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,93.4
110262,Severn Beach Pocket,2023-06-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.1
110262,Severn Beach Pocket,2023-06-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
110262,Severn Beach Pocket,2023-06-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.8
110262,Severn Beach Pocket,2023-06-19T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.09
110262,Severn Beach Pocket,2023-06-19T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
110262,Severn Beach Pocket,2023-06-19T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.73
110262,Severn Beach Pocket,2023-06-19T18:50:00.000+00:00,feeder,,L3 Active Power,kW,24.38
110262,Severn Beach Pocket,2023-06-19T18:50:00.000+00:00,feeder,,L2 Active Power,kW,19.3
110262,Severn Beach Pocket,2023-06-19T18:50:00.000+00:00,feeder,,L1 Active Power,kW,11.57
110262,Severn Beach Pocket,2023-06-19T18:50:00.000+00:00,feeder,,N Current (RMS),A,69.4
110262,Severn Beach Pocket,2023-06-19T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,105.7
110262,Severn Beach Pocket,2023-06-19T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,82.0
110262,Severn Beach Pocket,2023-06-19T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,50.5
110262,Severn Beach Pocket,2023-06-19T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
