Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-19T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-19T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-19T18:50:00.000+00:00,feeder,,L3 Active Power,kW,2.98
110262,Severn Beach Pocket,2023-06-19T18:50:00.000+00:00,feeder,,L2 Active Power,kW,4.22
110262,Severn Beach Pocket,2023-06-19T18:50:00.000+00:00,feeder,,L1 Active Power,kW,1.58
110262,Severn Beach Pocket,2023-06-19T18:50:00.000+00:00,feeder,,N Current (RMS),A,16.8
110262,Severn Beach Pocket,2023-06-19T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.7
110262,Severn Beach Pocket,2023-06-19T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.0
110262,Severn Beach Pocket,2023-06-19T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,7.2
110262,Severn Beach Pocket,2023-06-19T18:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.28
110262,Severn Beach Pocket,2023-06-19T18:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-19T18:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.38
110262,Severn Beach Pocket,2023-06-19T18:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.86
110262,Severn Beach Pocket,2023-06-19T18:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.64
110262,Severn Beach Pocket,2023-06-19T18:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.35
110262,Severn Beach Pocket,2023-06-19T18:50:00.000+00:00,feeder,41.0,N Current (RMS),A,7.1
110262,Severn Beach Pocket,2023-06-19T18:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-19T18:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-19T18:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,6.3
110262,Severn Beach Pocket,2023-06-19T18:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.17
110262,Severn Beach Pocket,2023-06-19T18:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-19T18:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-19T18:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.75
110262,Severn Beach Pocket,2023-06-19T18:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.12
110262,Severn Beach Pocket,2023-06-19T18:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.29
110262,Severn Beach Pocket,2023-06-19T18:50:00.000+00:00,feeder,31.0,N Current (RMS),A,35.6
110262,Severn Beach Pocket,2023-06-19T18:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-19T18:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-19T18:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,40.0
110262,Severn Beach Pocket,2023-06-19T18:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-19T18:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.68
110262,Severn Beach Pocket,2023-06-19T18:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-19T18:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.49
110262,Severn Beach Pocket,2023-06-19T18:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.16
110262,Severn Beach Pocket,2023-06-19T18:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.65
110262,Severn Beach Pocket,2023-06-19T18:50:00.000+00:00,feeder,21.0,N Current (RMS),A,42.0
110262,Severn Beach Pocket,2023-06-19T18:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-19T18:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-19T18:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.1
110262,Severn Beach Pocket,2023-06-19T18:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-16.95
110262,Severn Beach Pocket,2023-06-19T18:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.97
110262,Severn Beach Pocket,2023-06-19T18:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.07
110262,Severn Beach Pocket,2023-06-19T18:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.31
110262,Severn Beach Pocket,2023-06-19T18:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.43
110262,Severn Beach Pocket,2023-06-19T18:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.64
110262,Severn Beach Pocket,2023-06-19T18:50:00.000+00:00,feeder,11.0,N Current (RMS),A,10.2
110262,Severn Beach Pocket,2023-06-19T18:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,74.2
110262,Severn Beach Pocket,2023-06-19T18:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,70.1
110262,Severn Beach Pocket,2023-06-19T18:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.0
110262,Severn Beach Pocket,2023-06-19T18:50:00.000+00:00,transformer,,Temperature,C,32.2
110262,Severn Beach Pocket,2023-06-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
110262,Severn Beach Pocket,2023-06-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
110262,Severn Beach Pocket,2023-06-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
110262,Severn Beach Pocket,2023-06-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
110262,Severn Beach Pocket,2023-06-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
110262,Severn Beach Pocket,2023-06-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
110262,Severn Beach Pocket,2023-06-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.53
110262,Severn Beach Pocket,2023-06-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.23
110262,Severn Beach Pocket,2023-06-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
110262,Severn Beach Pocket,2023-06-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,25.15
110262,Severn Beach Pocket,2023-06-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,14.69
110262,Severn Beach Pocket,2023-06-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,38.08
110262,Severn Beach Pocket,2023-06-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,96.9
110262,Severn Beach Pocket,2023-06-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.7
110262,Severn Beach Pocket,2023-06-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
110262,Severn Beach Pocket,2023-06-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.2
110262,Severn Beach Pocket,2023-06-19T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.4
110262,Severn Beach Pocket,2023-06-19T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
110262,Severn Beach Pocket,2023-06-19T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.31
110262,Severn Beach Pocket,2023-06-19T18:40:00.000+00:00,feeder,,L3 Active Power,kW,27.2
110262,Severn Beach Pocket,2023-06-19T18:40:00.000+00:00,feeder,,L2 Active Power,kW,32.52
110262,Severn Beach Pocket,2023-06-19T18:40:00.000+00:00,feeder,,L1 Active Power,kW,13.06
110262,Severn Beach Pocket,2023-06-19T18:40:00.000+00:00,feeder,,N Current (RMS),A,80.8
110262,Severn Beach Pocket,2023-06-19T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,115.4
110262,Severn Beach Pocket,2023-06-19T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,135.3
110262,Severn Beach Pocket,2023-06-19T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,56.6
110262,Severn Beach Pocket,2023-06-19T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
110262,Severn Beach Pocket,2023-06-19T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-19T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-19T18:40:00.000+00:00,feeder,,L3 Active Power,kW,4.04
110262,Severn Beach Pocket,2023-06-19T18:40:00.000+00:00,feeder,,L2 Active Power,kW,1.53
110262,Severn Beach Pocket,2023-06-19T18:40:00.000+00:00,feeder,,L1 Active Power,kW,1.66
110262,Severn Beach Pocket,2023-06-19T18:40:00.000+00:00,feeder,,N Current (RMS),A,12.3
110262,Severn Beach Pocket,2023-06-19T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
110262,Severn Beach Pocket,2023-06-19T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.1
110262,Severn Beach Pocket,2023-06-19T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,7.5
110262,Severn Beach Pocket,2023-06-19T18:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.35
110262,Severn Beach Pocket,2023-06-19T18:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-19T18:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.38
110262,Severn Beach Pocket,2023-06-19T18:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.86
110262,Severn Beach Pocket,2023-06-19T18:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.62
110262,Severn Beach Pocket,2023-06-19T18:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.21
110262,Severn Beach Pocket,2023-06-19T18:40:00.000+00:00,feeder,41.0,N Current (RMS),A,8.9
110262,Severn Beach Pocket,2023-06-19T18:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.9
110262,Severn Beach Pocket,2023-06-19T18:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-19T18:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-19T18:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.2
110262,Severn Beach Pocket,2023-06-19T18:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-19T18:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-06-19T18:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.76
110262,Severn Beach Pocket,2023-06-19T18:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.03
110262,Severn Beach Pocket,2023-06-19T18:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.13
110262,Severn Beach Pocket,2023-06-19T18:40:00.000+00:00,feeder,31.0,N Current (RMS),A,23.7
110262,Severn Beach Pocket,2023-06-19T18:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-19T18:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-19T18:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.3
110262,Severn Beach Pocket,2023-06-19T18:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-19T18:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.64
110262,Severn Beach Pocket,2023-06-19T18:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-06-19T18:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.37
110262,Severn Beach Pocket,2023-06-19T18:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.11
110262,Severn Beach Pocket,2023-06-19T18:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.89
110262,Severn Beach Pocket,2023-06-19T18:40:00.000+00:00,feeder,21.0,N Current (RMS),A,38.8
110262,Severn Beach Pocket,2023-06-19T18:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-19T18:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-19T18:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-19T18:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-19.03
110262,Severn Beach Pocket,2023-06-19T18:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.74
110262,Severn Beach Pocket,2023-06-19T18:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.98
110262,Severn Beach Pocket,2023-06-19T18:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.1
110262,Severn Beach Pocket,2023-06-19T18:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.04
110262,Severn Beach Pocket,2023-06-19T18:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.56
110262,Severn Beach Pocket,2023-06-19T18:40:00.000+00:00,feeder,11.0,N Current (RMS),A,7.1
110262,Severn Beach Pocket,2023-06-19T18:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,82.0
110262,Severn Beach Pocket,2023-06-19T18:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,62.3
110262,Severn Beach Pocket,2023-06-19T18:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,63.7
110262,Severn Beach Pocket,2023-06-19T18:40:00.000+00:00,transformer,,Temperature,C,32.3
110262,Severn Beach Pocket,2023-06-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
110262,Severn Beach Pocket,2023-06-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
110262,Severn Beach Pocket,2023-06-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
110262,Severn Beach Pocket,2023-06-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
110262,Severn Beach Pocket,2023-06-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
110262,Severn Beach Pocket,2023-06-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
110262,Severn Beach Pocket,2023-06-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.78
110262,Severn Beach Pocket,2023-06-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.97
110262,Severn Beach Pocket,2023-06-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
110262,Severn Beach Pocket,2023-06-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,29.14
110262,Severn Beach Pocket,2023-06-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,26.55
110262,Severn Beach Pocket,2023-06-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,37.52
110262,Severn Beach Pocket,2023-06-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,110.0
110262,Severn Beach Pocket,2023-06-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.0
110262,Severn Beach Pocket,2023-06-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
110262,Severn Beach Pocket,2023-06-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.3
110262,Severn Beach Pocket,2023-06-19T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.03
110262,Severn Beach Pocket,2023-06-19T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
110262,Severn Beach Pocket,2023-06-19T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.32
110262,Severn Beach Pocket,2023-06-19T18:30:00.000+00:00,feeder,,L3 Active Power,kW,19.12
110262,Severn Beach Pocket,2023-06-19T18:30:00.000+00:00,feeder,,L2 Active Power,kW,21.72
110262,Severn Beach Pocket,2023-06-19T18:30:00.000+00:00,feeder,,L1 Active Power,kW,12.96
110262,Severn Beach Pocket,2023-06-19T18:30:00.000+00:00,feeder,,N Current (RMS),A,54.7
110262,Severn Beach Pocket,2023-06-19T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,82.4
110262,Severn Beach Pocket,2023-06-19T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,91.4
110262,Severn Beach Pocket,2023-06-19T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,56.6
110262,Severn Beach Pocket,2023-06-19T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
110262,Severn Beach Pocket,2023-06-19T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-19T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-19T18:30:00.000+00:00,feeder,,L3 Active Power,kW,4.84
110262,Severn Beach Pocket,2023-06-19T18:30:00.000+00:00,feeder,,L2 Active Power,kW,1.7
110262,Severn Beach Pocket,2023-06-19T18:30:00.000+00:00,feeder,,L1 Active Power,kW,1.76
110262,Severn Beach Pocket,2023-06-19T18:30:00.000+00:00,feeder,,N Current (RMS),A,15.3
110262,Severn Beach Pocket,2023-06-19T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.6
110262,Severn Beach Pocket,2023-06-19T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.7
110262,Severn Beach Pocket,2023-06-19T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.0
110262,Severn Beach Pocket,2023-06-19T18:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-19T18:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-19T18:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.71
110262,Severn Beach Pocket,2023-06-19T18:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.74
110262,Severn Beach Pocket,2023-06-19T18:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.13
110262,Severn Beach Pocket,2023-06-19T18:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.67
110262,Severn Beach Pocket,2023-06-19T18:30:00.000+00:00,feeder,41.0,N Current (RMS),A,32.7
110262,Severn Beach Pocket,2023-06-19T18:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-19T18:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.6
110262,Severn Beach Pocket,2023-06-19T18:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,8.6
110262,Severn Beach Pocket,2023-06-19T18:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.29
110262,Severn Beach Pocket,2023-06-19T18:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-19T18:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-19T18:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.99
110262,Severn Beach Pocket,2023-06-19T18:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.31
110262,Severn Beach Pocket,2023-06-19T18:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.54
110262,Severn Beach Pocket,2023-06-19T18:30:00.000+00:00,feeder,31.0,N Current (RMS),A,27.5
110262,Severn Beach Pocket,2023-06-19T18:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.1
110262,Severn Beach Pocket,2023-06-19T18:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.1
110262,Severn Beach Pocket,2023-06-19T18:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.9
110262,Severn Beach Pocket,2023-06-19T18:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-19T18:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.69
110262,Severn Beach Pocket,2023-06-19T18:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.37
110262,Severn Beach Pocket,2023-06-19T18:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.4
110262,Severn Beach Pocket,2023-06-19T18:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.19
110262,Severn Beach Pocket,2023-06-19T18:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.93
110262,Severn Beach Pocket,2023-06-19T18:30:00.000+00:00,feeder,21.0,N Current (RMS),A,38.3
110262,Severn Beach Pocket,2023-06-19T18:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-19T18:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-19T18:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-19T18:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-21.86
110262,Severn Beach Pocket,2023-06-19T18:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.83
110262,Severn Beach Pocket,2023-06-19T18:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,6.89
110262,Severn Beach Pocket,2023-06-19T18:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.34
110262,Severn Beach Pocket,2023-06-19T18:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.57
110262,Severn Beach Pocket,2023-06-19T18:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.34
110262,Severn Beach Pocket,2023-06-19T18:30:00.000+00:00,feeder,11.0,N Current (RMS),A,10.8
110262,Severn Beach Pocket,2023-06-19T18:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,93.1
110262,Severn Beach Pocket,2023-06-19T18:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,72.8
110262,Severn Beach Pocket,2023-06-19T18:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,75.2
110262,Severn Beach Pocket,2023-06-19T18:30:00.000+00:00,transformer,,Temperature,C,32.3
110262,Severn Beach Pocket,2023-06-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
110262,Severn Beach Pocket,2023-06-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
110262,Severn Beach Pocket,2023-06-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
110262,Severn Beach Pocket,2023-06-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
110262,Severn Beach Pocket,2023-06-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
110262,Severn Beach Pocket,2023-06-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
110262,Severn Beach Pocket,2023-06-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.35
110262,Severn Beach Pocket,2023-06-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.23
110262,Severn Beach Pocket,2023-06-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.14
110262,Severn Beach Pocket,2023-06-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,23.76
110262,Severn Beach Pocket,2023-06-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,21.09
110262,Severn Beach Pocket,2023-06-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,40.2
110262,Severn Beach Pocket,2023-06-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,109.3
110262,Severn Beach Pocket,2023-06-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.3
110262,Severn Beach Pocket,2023-06-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
110262,Severn Beach Pocket,2023-06-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.6
110262,Severn Beach Pocket,2023-06-19T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.91
110262,Severn Beach Pocket,2023-06-19T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
110262,Severn Beach Pocket,2023-06-19T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.86
110262,Severn Beach Pocket,2023-06-19T18:20:00.000+00:00,feeder,,L3 Active Power,kW,22.31
110262,Severn Beach Pocket,2023-06-19T18:20:00.000+00:00,feeder,,L2 Active Power,kW,21.78
110262,Severn Beach Pocket,2023-06-19T18:20:00.000+00:00,feeder,,L1 Active Power,kW,9.85
110262,Severn Beach Pocket,2023-06-19T18:20:00.000+00:00,feeder,,N Current (RMS),A,68.4
110262,Severn Beach Pocket,2023-06-19T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,95.6
110262,Severn Beach Pocket,2023-06-19T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,92.1
110262,Severn Beach Pocket,2023-06-19T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,44.3
110262,Severn Beach Pocket,2023-06-19T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
110262,Severn Beach Pocket,2023-06-19T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-19T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.17
110262,Severn Beach Pocket,2023-06-19T18:20:00.000+00:00,feeder,,L3 Active Power,kW,6.02
110262,Severn Beach Pocket,2023-06-19T18:20:00.000+00:00,feeder,,L2 Active Power,kW,3.73
110262,Severn Beach Pocket,2023-06-19T18:20:00.000+00:00,feeder,,L1 Active Power,kW,4.11
110262,Severn Beach Pocket,2023-06-19T18:20:00.000+00:00,feeder,,N Current (RMS),A,16.8
110262,Severn Beach Pocket,2023-06-19T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.4
110262,Severn Beach Pocket,2023-06-19T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.3
110262,Severn Beach Pocket,2023-06-19T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.1
110262,Severn Beach Pocket,2023-06-19T18:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-19T18:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-19T18:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.48
110262,Severn Beach Pocket,2023-06-19T18:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.68
110262,Severn Beach Pocket,2023-06-19T18:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.73
110262,Severn Beach Pocket,2023-06-19T18:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.09
110262,Severn Beach Pocket,2023-06-19T18:20:00.000+00:00,feeder,41.0,N Current (RMS),A,15.3
110262,Severn Beach Pocket,2023-06-19T18:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-19T18:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.4
110262,Severn Beach Pocket,2023-06-19T18:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,10.7
110262,Severn Beach Pocket,2023-06-19T18:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.37
110262,Severn Beach Pocket,2023-06-19T18:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-19T18:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.01
110262,Severn Beach Pocket,2023-06-19T18:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.69
110262,Severn Beach Pocket,2023-06-19T18:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.74
110262,Severn Beach Pocket,2023-06-19T18:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.83
110262,Severn Beach Pocket,2023-06-19T18:20:00.000+00:00,feeder,31.0,N Current (RMS),A,19.3
110262,Severn Beach Pocket,2023-06-19T18:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.1
110262,Severn Beach Pocket,2023-06-19T18:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.1
110262,Severn Beach Pocket,2023-06-19T18:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.4
110262,Severn Beach Pocket,2023-06-19T18:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-19T18:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.41
110262,Severn Beach Pocket,2023-06-19T18:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-19T18:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.26
110262,Severn Beach Pocket,2023-06-19T18:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.6
110262,Severn Beach Pocket,2023-06-19T18:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.02
110262,Severn Beach Pocket,2023-06-19T18:20:00.000+00:00,feeder,21.0,N Current (RMS),A,33.4
110262,Severn Beach Pocket,2023-06-19T18:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.5
110262,Severn Beach Pocket,2023-06-19T18:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.5
110262,Severn Beach Pocket,2023-06-19T18:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-19T18:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-17.28
110262,Severn Beach Pocket,2023-06-19T18:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.94
110262,Severn Beach Pocket,2023-06-19T18:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.78
110262,Severn Beach Pocket,2023-06-19T18:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.64
110262,Severn Beach Pocket,2023-06-19T18:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.85
110262,Severn Beach Pocket,2023-06-19T18:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.83
110262,Severn Beach Pocket,2023-06-19T18:20:00.000+00:00,feeder,11.0,N Current (RMS),A,8.2
110262,Severn Beach Pocket,2023-06-19T18:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,73.6
110262,Severn Beach Pocket,2023-06-19T18:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,57.5
110262,Severn Beach Pocket,2023-06-19T18:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,60.4
110262,Severn Beach Pocket,2023-06-19T18:20:00.000+00:00,transformer,,Temperature,C,32.3
110262,Severn Beach Pocket,2023-06-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
110262,Severn Beach Pocket,2023-06-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
110262,Severn Beach Pocket,2023-06-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
110262,Severn Beach Pocket,2023-06-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
110262,Severn Beach Pocket,2023-06-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
110262,Severn Beach Pocket,2023-06-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
110262,Severn Beach Pocket,2023-06-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.65
110262,Severn Beach Pocket,2023-06-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.86
110262,Severn Beach Pocket,2023-06-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.42
110262,Severn Beach Pocket,2023-06-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,31.31
110262,Severn Beach Pocket,2023-06-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,23.52
110262,Severn Beach Pocket,2023-06-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,34.73
110262,Severn Beach Pocket,2023-06-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,115.8
110262,Severn Beach Pocket,2023-06-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.6
110262,Severn Beach Pocket,2023-06-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
110262,Severn Beach Pocket,2023-06-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.4
110262,Severn Beach Pocket,2023-06-19T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.11
110262,Severn Beach Pocket,2023-06-19T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
110262,Severn Beach Pocket,2023-06-19T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.85
110262,Severn Beach Pocket,2023-06-19T18:10:00.000+00:00,feeder,,L3 Active Power,kW,27.34
110262,Severn Beach Pocket,2023-06-19T18:10:00.000+00:00,feeder,,L2 Active Power,kW,21.16
110262,Severn Beach Pocket,2023-06-19T18:10:00.000+00:00,feeder,,L1 Active Power,kW,12.05
110262,Severn Beach Pocket,2023-06-19T18:10:00.000+00:00,feeder,,N Current (RMS),A,71.8
110262,Severn Beach Pocket,2023-06-19T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,116.0
110262,Severn Beach Pocket,2023-06-19T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,89.7
110262,Severn Beach Pocket,2023-06-19T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,52.9
110262,Severn Beach Pocket,2023-06-19T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
110262,Severn Beach Pocket,2023-06-19T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-06-19T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-19T18:10:00.000+00:00,feeder,,L3 Active Power,kW,2.42
110262,Severn Beach Pocket,2023-06-19T18:10:00.000+00:00,feeder,,L2 Active Power,kW,2.79
110262,Severn Beach Pocket,2023-06-19T18:10:00.000+00:00,feeder,,L1 Active Power,kW,2.29
110262,Severn Beach Pocket,2023-06-19T18:10:00.000+00:00,feeder,,N Current (RMS),A,9.7
110262,Severn Beach Pocket,2023-06-19T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.9
110262,Severn Beach Pocket,2023-06-19T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
110262,Severn Beach Pocket,2023-06-19T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.6
110262,Severn Beach Pocket,2023-06-19T18:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-19T18:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-19T18:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.36
110262,Severn Beach Pocket,2023-06-19T18:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.73
110262,Severn Beach Pocket,2023-06-19T18:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.44
110262,Severn Beach Pocket,2023-06-19T18:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.24
110262,Severn Beach Pocket,2023-06-19T18:10:00.000+00:00,feeder,41.0,N Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-19T18:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-19T18:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-19T18:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-19T18:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.22
110262,Severn Beach Pocket,2023-06-19T18:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-19T18:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.12
110262,Severn Beach Pocket,2023-06-19T18:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.41
110262,Severn Beach Pocket,2023-06-19T18:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.44
110262,Severn Beach Pocket,2023-06-19T18:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.8
110262,Severn Beach Pocket,2023-06-19T18:10:00.000+00:00,feeder,31.0,N Current (RMS),A,19.8
110262,Severn Beach Pocket,2023-06-19T18:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.9
110262,Severn Beach Pocket,2023-06-19T18:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.6
110262,Severn Beach Pocket,2023-06-19T18:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.0
110262,Severn Beach Pocket,2023-06-19T18:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-19T18:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.7
110262,Severn Beach Pocket,2023-06-19T18:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-19T18:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.47
110262,Severn Beach Pocket,2023-06-19T18:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.19
110262,Severn Beach Pocket,2023-06-19T18:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.87
110262,Severn Beach Pocket,2023-06-19T18:10:00.000+00:00,feeder,21.0,N Current (RMS),A,30.4
110262,Severn Beach Pocket,2023-06-19T18:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-19T18:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-19T18:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-19T18:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-16.25
110262,Severn Beach Pocket,2023-06-19T18:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.94
110262,Severn Beach Pocket,2023-06-19T18:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.24
110262,Severn Beach Pocket,2023-06-19T18:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.51
110262,Severn Beach Pocket,2023-06-19T18:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.76
110262,Severn Beach Pocket,2023-06-19T18:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.36
110262,Severn Beach Pocket,2023-06-19T18:10:00.000+00:00,feeder,11.0,N Current (RMS),A,7.7
110262,Severn Beach Pocket,2023-06-19T18:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,70.7
110262,Severn Beach Pocket,2023-06-19T18:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,64.8
110262,Severn Beach Pocket,2023-06-19T18:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,69.9
110262,Severn Beach Pocket,2023-06-19T18:10:00.000+00:00,transformer,,Temperature,C,32.3
110262,Severn Beach Pocket,2023-06-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
110262,Severn Beach Pocket,2023-06-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
110262,Severn Beach Pocket,2023-06-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
110262,Severn Beach Pocket,2023-06-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
110262,Severn Beach Pocket,2023-06-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
110262,Severn Beach Pocket,2023-06-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
110262,Severn Beach Pocket,2023-06-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.15
110262,Severn Beach Pocket,2023-06-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.62
110262,Severn Beach Pocket,2023-06-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
110262,Severn Beach Pocket,2023-06-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,28.86
110262,Severn Beach Pocket,2023-06-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,17.88
110262,Severn Beach Pocket,2023-06-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,35.61
110262,Severn Beach Pocket,2023-06-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,105.6
110262,Severn Beach Pocket,2023-06-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.7
110262,Severn Beach Pocket,2023-06-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
110262,Severn Beach Pocket,2023-06-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.0
110262,Severn Beach Pocket,2023-06-19T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.4
110262,Severn Beach Pocket,2023-06-19T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
110262,Severn Beach Pocket,2023-06-19T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.46
110262,Severn Beach Pocket,2023-06-19T18:00:00.000+00:00,feeder,,L3 Active Power,kW,28.61
110262,Severn Beach Pocket,2023-06-19T18:00:00.000+00:00,feeder,,L2 Active Power,kW,19.42
110262,Severn Beach Pocket,2023-06-19T18:00:00.000+00:00,feeder,,L1 Active Power,kW,11.96
110262,Severn Beach Pocket,2023-06-19T18:00:00.000+00:00,feeder,,N Current (RMS),A,76.2
110262,Severn Beach Pocket,2023-06-19T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,120.5
110262,Severn Beach Pocket,2023-06-19T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,82.3
110262,Severn Beach Pocket,2023-06-19T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,52.7
110262,Severn Beach Pocket,2023-06-19T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
110262,Severn Beach Pocket,2023-06-19T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
110262,Severn Beach Pocket,2023-06-19T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-19T18:00:00.000+00:00,feeder,,L3 Active Power,kW,3.54
110262,Severn Beach Pocket,2023-06-19T18:00:00.000+00:00,feeder,,L2 Active Power,kW,2.83
110262,Severn Beach Pocket,2023-06-19T18:00:00.000+00:00,feeder,,L1 Active Power,kW,2.27
110262,Severn Beach Pocket,2023-06-19T18:00:00.000+00:00,feeder,,N Current (RMS),A,11.2
110262,Severn Beach Pocket,2023-06-19T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.8
110262,Severn Beach Pocket,2023-06-19T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
110262,Severn Beach Pocket,2023-06-19T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.5
110262,Severn Beach Pocket,2023-06-19T18:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-19T18:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-19T18:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-19T18:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.17
110262,Severn Beach Pocket,2023-06-19T18:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.51
110262,Severn Beach Pocket,2023-06-19T18:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.42
110262,Severn Beach Pocket,2023-06-19T18:00:00.000+00:00,feeder,41.0,N Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-19T18:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,5.9
110262,Severn Beach Pocket,2023-06-19T18:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-19T18:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,6.3
110262,Severn Beach Pocket,2023-06-19T18:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.1
110262,Severn Beach Pocket,2023-06-19T18:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.36
110262,Severn Beach Pocket,2023-06-19T18:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.09
110262,Severn Beach Pocket,2023-06-19T18:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.61
110262,Severn Beach Pocket,2023-06-19T18:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.62
110262,Severn Beach Pocket,2023-06-19T18:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.65
110262,Severn Beach Pocket,2023-06-19T18:00:00.000+00:00,feeder,31.0,N Current (RMS),A,9.9
110262,Severn Beach Pocket,2023-06-19T18:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-19T18:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-19T18:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.4
110262,Severn Beach Pocket,2023-06-19T18:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-19T18:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.14
110262,Severn Beach Pocket,2023-06-19T18:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-19T18:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.89
110262,Severn Beach Pocket,2023-06-19T18:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.46
110262,Severn Beach Pocket,2023-06-19T18:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.38
110262,Severn Beach Pocket,2023-06-19T18:00:00.000+00:00,feeder,21.0,N Current (RMS),A,33.0
110262,Severn Beach Pocket,2023-06-19T18:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-19T18:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-19T18:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.5
110262,Severn Beach Pocket,2023-06-19T18:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-20.81
110262,Severn Beach Pocket,2023-06-19T18:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.46
110262,Severn Beach Pocket,2023-06-19T18:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.66
110262,Severn Beach Pocket,2023-06-19T18:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.76
110262,Severn Beach Pocket,2023-06-19T18:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.85
110262,Severn Beach Pocket,2023-06-19T18:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.9
110262,Severn Beach Pocket,2023-06-19T18:00:00.000+00:00,feeder,11.0,N Current (RMS),A,9.5
110262,Severn Beach Pocket,2023-06-19T18:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,88.7
110262,Severn Beach Pocket,2023-06-19T18:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,68.1
110262,Severn Beach Pocket,2023-06-19T18:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,83.4
110262,Severn Beach Pocket,2023-06-19T18:00:00.000+00:00,transformer,,Temperature,C,32.4
110262,Severn Beach Pocket,2023-06-19T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
110262,Severn Beach Pocket,2023-06-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
110262,Severn Beach Pocket,2023-06-19T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
110262,Severn Beach Pocket,2023-06-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
110262,Severn Beach Pocket,2023-06-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
110262,Severn Beach Pocket,2023-06-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
110262,Severn Beach Pocket,2023-06-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.3
110262,Severn Beach Pocket,2023-06-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.08
110262,Severn Beach Pocket,2023-06-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.67
110262,Severn Beach Pocket,2023-06-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,30.06
110262,Severn Beach Pocket,2023-06-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,12.08
110262,Severn Beach Pocket,2023-06-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,38.58
110262,Severn Beach Pocket,2023-06-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,103.7
110262,Severn Beach Pocket,2023-06-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.6
110262,Severn Beach Pocket,2023-06-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
110262,Severn Beach Pocket,2023-06-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.7
110262,Severn Beach Pocket,2023-06-19T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.82
110262,Severn Beach Pocket,2023-06-19T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
110262,Severn Beach Pocket,2023-06-19T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.58
110262,Severn Beach Pocket,2023-06-19T17:50:00.000+00:00,feeder,,L3 Active Power,kW,26.92
110262,Severn Beach Pocket,2023-06-19T17:50:00.000+00:00,feeder,,L2 Active Power,kW,21.28
110262,Severn Beach Pocket,2023-06-19T17:50:00.000+00:00,feeder,,L1 Active Power,kW,8.69
110262,Severn Beach Pocket,2023-06-19T17:50:00.000+00:00,feeder,,N Current (RMS),A,84.2
110262,Severn Beach Pocket,2023-06-19T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,116.7
110262,Severn Beach Pocket,2023-06-19T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,90.3
110262,Severn Beach Pocket,2023-06-19T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,39.4
110262,Severn Beach Pocket,2023-06-19T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
110262,Severn Beach Pocket,2023-06-19T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-06-19T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-19T17:50:00.000+00:00,feeder,,L3 Active Power,kW,4.29
110262,Severn Beach Pocket,2023-06-19T17:50:00.000+00:00,feeder,,L2 Active Power,kW,2.03
110262,Severn Beach Pocket,2023-06-19T17:50:00.000+00:00,feeder,,L1 Active Power,kW,1.43
110262,Severn Beach Pocket,2023-06-19T17:50:00.000+00:00,feeder,,N Current (RMS),A,15.4
110262,Severn Beach Pocket,2023-06-19T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.7
110262,Severn Beach Pocket,2023-06-19T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.1
110262,Severn Beach Pocket,2023-06-19T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.5
110262,Severn Beach Pocket,2023-06-19T17:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.02
110262,Severn Beach Pocket,2023-06-19T17:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-19T17:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.66
110262,Severn Beach Pocket,2023-06-19T17:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.15
110262,Severn Beach Pocket,2023-06-19T17:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.05
110262,Severn Beach Pocket,2023-06-19T17:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.62
110262,Severn Beach Pocket,2023-06-19T17:50:00.000+00:00,feeder,41.0,N Current (RMS),A,31.1
110262,Severn Beach Pocket,2023-06-19T17:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-19T17:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.7
110262,Severn Beach Pocket,2023-06-19T17:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,7.7
110262,Severn Beach Pocket,2023-06-19T17:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.09
110262,Severn Beach Pocket,2023-06-19T17:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.35
110262,Severn Beach Pocket,2023-06-19T17:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-19T17:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.55
110262,Severn Beach Pocket,2023-06-19T17:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.56
110262,Severn Beach Pocket,2023-06-19T17:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.09
110262,Severn Beach Pocket,2023-06-19T17:50:00.000+00:00,feeder,31.0,N Current (RMS),A,12.1
110262,Severn Beach Pocket,2023-06-19T17:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-19T17:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-19T17:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.9
110262,Severn Beach Pocket,2023-06-19T17:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.03
110262,Severn Beach Pocket,2023-06-19T17:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.52
110262,Severn Beach Pocket,2023-06-19T17:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-19T17:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.34
110262,Severn Beach Pocket,2023-06-19T17:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.82
110262,Severn Beach Pocket,2023-06-19T17:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.3
110262,Severn Beach Pocket,2023-06-19T17:50:00.000+00:00,feeder,21.0,N Current (RMS),A,30.2
110262,Severn Beach Pocket,2023-06-19T17:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.5
110262,Severn Beach Pocket,2023-06-19T17:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.0
110262,Severn Beach Pocket,2023-06-19T17:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.8
110262,Severn Beach Pocket,2023-06-19T17:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-22.49
110262,Severn Beach Pocket,2023-06-19T17:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.55
110262,Severn Beach Pocket,2023-06-19T17:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,9.37
110262,Severn Beach Pocket,2023-06-19T17:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.1
110262,Severn Beach Pocket,2023-06-19T17:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-16.74
110262,Severn Beach Pocket,2023-06-19T17:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,22.65
110262,Severn Beach Pocket,2023-06-19T17:50:00.000+00:00,feeder,11.0,N Current (RMS),A,33.6
110262,Severn Beach Pocket,2023-06-19T17:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,93.5
110262,Severn Beach Pocket,2023-06-19T17:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,90.8
110262,Severn Beach Pocket,2023-06-19T17:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,102.1
110262,Severn Beach Pocket,2023-06-19T17:50:00.000+00:00,transformer,,Temperature,C,32.3
110262,Severn Beach Pocket,2023-06-19T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
