Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
110262,Severn Beach Pocket,2023-06-19T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
110262,Severn Beach Pocket,2023-06-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
110262,Severn Beach Pocket,2023-06-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
110262,Severn Beach Pocket,2023-06-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
110262,Severn Beach Pocket,2023-06-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.94
110262,Severn Beach Pocket,2023-06-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.97
110262,Severn Beach Pocket,2023-06-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.63
110262,Severn Beach Pocket,2023-06-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,34.34
110262,Severn Beach Pocket,2023-06-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,13.36
110262,Severn Beach Pocket,2023-06-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,38.78
110262,Severn Beach Pocket,2023-06-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,132.4
110262,Severn Beach Pocket,2023-06-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,180.6
110262,Severn Beach Pocket,2023-06-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
110262,Severn Beach Pocket,2023-06-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.3
110262,Severn Beach Pocket,2023-06-19T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.64
110262,Severn Beach Pocket,2023-06-19T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
110262,Severn Beach Pocket,2023-06-19T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
110262,Severn Beach Pocket,2023-06-19T17:40:00.000+00:00,feeder,,L3 Active Power,kW,24.02
110262,Severn Beach Pocket,2023-06-19T17:40:00.000+00:00,feeder,,L2 Active Power,kW,24.04
110262,Severn Beach Pocket,2023-06-19T17:40:00.000+00:00,feeder,,L1 Active Power,kW,9.71
110262,Severn Beach Pocket,2023-06-19T17:40:00.000+00:00,feeder,,N Current (RMS),A,72.6
110262,Severn Beach Pocket,2023-06-19T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,101.6
110262,Severn Beach Pocket,2023-06-19T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,101.8
110262,Severn Beach Pocket,2023-06-19T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,43.8
110262,Severn Beach Pocket,2023-06-19T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
110262,Severn Beach Pocket,2023-06-19T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-19T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-19T17:40:00.000+00:00,feeder,,L3 Active Power,kW,5.75
110262,Severn Beach Pocket,2023-06-19T17:40:00.000+00:00,feeder,,L2 Active Power,kW,2.57
110262,Severn Beach Pocket,2023-06-19T17:40:00.000+00:00,feeder,,L1 Active Power,kW,1.57
110262,Severn Beach Pocket,2023-06-19T17:40:00.000+00:00,feeder,,N Current (RMS),A,19.3
110262,Severn Beach Pocket,2023-06-19T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.1
110262,Severn Beach Pocket,2023-06-19T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.4
110262,Severn Beach Pocket,2023-06-19T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,7.1
110262,Severn Beach Pocket,2023-06-19T17:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.05
110262,Severn Beach Pocket,2023-06-19T17:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-19T17:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.79
110262,Severn Beach Pocket,2023-06-19T17:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.42
110262,Severn Beach Pocket,2023-06-19T17:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.1
110262,Severn Beach Pocket,2023-06-19T17:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.96
110262,Severn Beach Pocket,2023-06-19T17:40:00.000+00:00,feeder,41.0,N Current (RMS),A,34.1
110262,Severn Beach Pocket,2023-06-19T17:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.5
110262,Severn Beach Pocket,2023-06-19T17:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,39.8
110262,Severn Beach Pocket,2023-06-19T17:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,9.2
110262,Severn Beach Pocket,2023-06-19T17:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.08
110262,Severn Beach Pocket,2023-06-19T17:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-19T17:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.1
110262,Severn Beach Pocket,2023-06-19T17:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.57
110262,Severn Beach Pocket,2023-06-19T17:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.45
110262,Severn Beach Pocket,2023-06-19T17:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.37
110262,Severn Beach Pocket,2023-06-19T17:40:00.000+00:00,feeder,31.0,N Current (RMS),A,13.4
110262,Severn Beach Pocket,2023-06-19T17:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-19T17:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-19T17:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.0
110262,Severn Beach Pocket,2023-06-19T17:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-19T17:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.57
110262,Severn Beach Pocket,2023-06-19T17:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-19T17:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.49
110262,Severn Beach Pocket,2023-06-19T17:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.81
110262,Severn Beach Pocket,2023-06-19T17:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.48
110262,Severn Beach Pocket,2023-06-19T17:40:00.000+00:00,feeder,21.0,N Current (RMS),A,40.5
110262,Severn Beach Pocket,2023-06-19T17:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.0
110262,Severn Beach Pocket,2023-06-19T17:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.1
110262,Severn Beach Pocket,2023-06-19T17:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.4
110262,Severn Beach Pocket,2023-06-19T17:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-18.34
110262,Severn Beach Pocket,2023-06-19T17:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,16.47
110262,Severn Beach Pocket,2023-06-19T17:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,6.72
110262,Severn Beach Pocket,2023-06-19T17:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.19
110262,Severn Beach Pocket,2023-06-19T17:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-15.12
110262,Severn Beach Pocket,2023-06-19T17:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.45
110262,Severn Beach Pocket,2023-06-19T17:40:00.000+00:00,feeder,11.0,N Current (RMS),A,22.4
110262,Severn Beach Pocket,2023-06-19T17:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,78.0
110262,Severn Beach Pocket,2023-06-19T17:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,94.5
110262,Severn Beach Pocket,2023-06-19T17:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,84.7
110262,Severn Beach Pocket,2023-06-19T17:40:00.000+00:00,transformer,,Temperature,C,32.3
110262,Severn Beach Pocket,2023-06-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
110262,Severn Beach Pocket,2023-06-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
110262,Severn Beach Pocket,2023-06-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
110262,Severn Beach Pocket,2023-06-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
110262,Severn Beach Pocket,2023-06-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
110262,Severn Beach Pocket,2023-06-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
110262,Severn Beach Pocket,2023-06-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.69
110262,Severn Beach Pocket,2023-06-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.8
110262,Severn Beach Pocket,2023-06-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.4
110262,Severn Beach Pocket,2023-06-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,32.05
110262,Severn Beach Pocket,2023-06-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,20.22
110262,Severn Beach Pocket,2023-06-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,36.55
110262,Severn Beach Pocket,2023-06-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,128.3
110262,Severn Beach Pocket,2023-06-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.3
110262,Severn Beach Pocket,2023-06-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
110262,Severn Beach Pocket,2023-06-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.7
110262,Severn Beach Pocket,2023-06-19T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
110262,Severn Beach Pocket,2023-06-19T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
110262,Severn Beach Pocket,2023-06-19T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
110262,Severn Beach Pocket,2023-06-19T17:30:00.000+00:00,feeder,,L3 Active Power,kW,22.05
110262,Severn Beach Pocket,2023-06-19T17:30:00.000+00:00,feeder,,L2 Active Power,kW,17.86
110262,Severn Beach Pocket,2023-06-19T17:30:00.000+00:00,feeder,,L1 Active Power,kW,11.54
110262,Severn Beach Pocket,2023-06-19T17:30:00.000+00:00,feeder,,N Current (RMS),A,60.1
110262,Severn Beach Pocket,2023-06-19T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,94.9
110262,Severn Beach Pocket,2023-06-19T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,76.6
110262,Severn Beach Pocket,2023-06-19T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,50.4
110262,Severn Beach Pocket,2023-06-19T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
110262,Severn Beach Pocket,2023-06-19T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-19T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-19T17:30:00.000+00:00,feeder,,L3 Active Power,kW,6.13
110262,Severn Beach Pocket,2023-06-19T17:30:00.000+00:00,feeder,,L2 Active Power,kW,2.61
110262,Severn Beach Pocket,2023-06-19T17:30:00.000+00:00,feeder,,L1 Active Power,kW,1.49
110262,Severn Beach Pocket,2023-06-19T17:30:00.000+00:00,feeder,,N Current (RMS),A,20.2
110262,Severn Beach Pocket,2023-06-19T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.5
110262,Severn Beach Pocket,2023-06-19T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.4
110262,Severn Beach Pocket,2023-06-19T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,6.6
110262,Severn Beach Pocket,2023-06-19T17:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.43
110262,Severn Beach Pocket,2023-06-19T17:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-19T17:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.42
110262,Severn Beach Pocket,2023-06-19T17:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.75
110262,Severn Beach Pocket,2023-06-19T17:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.54
110262,Severn Beach Pocket,2023-06-19T17:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.93
110262,Severn Beach Pocket,2023-06-19T17:30:00.000+00:00,feeder,41.0,N Current (RMS),A,7.1
110262,Severn Beach Pocket,2023-06-19T17:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-19T17:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-19T17:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,8.9
110262,Severn Beach Pocket,2023-06-19T17:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.13
110262,Severn Beach Pocket,2023-06-19T17:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-19T17:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.06
110262,Severn Beach Pocket,2023-06-19T17:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.65
110262,Severn Beach Pocket,2023-06-19T17:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.21
110262,Severn Beach Pocket,2023-06-19T17:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.47
110262,Severn Beach Pocket,2023-06-19T17:30:00.000+00:00,feeder,31.0,N Current (RMS),A,13.2
110262,Severn Beach Pocket,2023-06-19T17:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-19T17:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.9
110262,Severn Beach Pocket,2023-06-19T17:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.2
110262,Severn Beach Pocket,2023-06-19T17:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-19T17:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.74
110262,Severn Beach Pocket,2023-06-19T17:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-19T17:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.65
110262,Severn Beach Pocket,2023-06-19T17:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.84
110262,Severn Beach Pocket,2023-06-19T17:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.58
110262,Severn Beach Pocket,2023-06-19T17:30:00.000+00:00,feeder,21.0,N Current (RMS),A,35.0
110262,Severn Beach Pocket,2023-06-19T17:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.5
110262,Severn Beach Pocket,2023-06-19T17:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.6
110262,Severn Beach Pocket,2023-06-19T17:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.7
110262,Severn Beach Pocket,2023-06-19T17:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-16.7
110262,Severn Beach Pocket,2023-06-19T17:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.95
110262,Severn Beach Pocket,2023-06-19T17:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.04
110262,Severn Beach Pocket,2023-06-19T17:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.12
110262,Severn Beach Pocket,2023-06-19T17:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.39
110262,Severn Beach Pocket,2023-06-19T17:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.34
110262,Severn Beach Pocket,2023-06-19T17:30:00.000+00:00,feeder,11.0,N Current (RMS),A,8.2
110262,Severn Beach Pocket,2023-06-19T17:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,71.7
110262,Severn Beach Pocket,2023-06-19T17:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,64.7
110262,Severn Beach Pocket,2023-06-19T17:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.0
110262,Severn Beach Pocket,2023-06-19T17:30:00.000+00:00,transformer,,Temperature,C,32.2
110262,Severn Beach Pocket,2023-06-19T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
110262,Severn Beach Pocket,2023-06-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
110262,Severn Beach Pocket,2023-06-19T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
110262,Severn Beach Pocket,2023-06-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
110262,Severn Beach Pocket,2023-06-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
110262,Severn Beach Pocket,2023-06-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
110262,Severn Beach Pocket,2023-06-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.04
110262,Severn Beach Pocket,2023-06-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.52
110262,Severn Beach Pocket,2023-06-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.33
110262,Severn Beach Pocket,2023-06-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,27.11
110262,Severn Beach Pocket,2023-06-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,11.98
110262,Severn Beach Pocket,2023-06-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,33.36
110262,Severn Beach Pocket,2023-06-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,103.3
110262,Severn Beach Pocket,2023-06-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.8
110262,Severn Beach Pocket,2023-06-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
110262,Severn Beach Pocket,2023-06-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.2
110262,Severn Beach Pocket,2023-06-19T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
110262,Severn Beach Pocket,2023-06-19T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
110262,Severn Beach Pocket,2023-06-19T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.56
110262,Severn Beach Pocket,2023-06-19T17:20:00.000+00:00,feeder,,L3 Active Power,kW,19.65
110262,Severn Beach Pocket,2023-06-19T17:20:00.000+00:00,feeder,,L2 Active Power,kW,22.95
110262,Severn Beach Pocket,2023-06-19T17:20:00.000+00:00,feeder,,L1 Active Power,kW,13.17
110262,Severn Beach Pocket,2023-06-19T17:20:00.000+00:00,feeder,,N Current (RMS),A,53.4
110262,Severn Beach Pocket,2023-06-19T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,84.4
110262,Severn Beach Pocket,2023-06-19T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,96.4
110262,Severn Beach Pocket,2023-06-19T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,57.3
110262,Severn Beach Pocket,2023-06-19T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
110262,Severn Beach Pocket,2023-06-19T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-19T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-19T17:20:00.000+00:00,feeder,,L3 Active Power,kW,3.21
110262,Severn Beach Pocket,2023-06-19T17:20:00.000+00:00,feeder,,L2 Active Power,kW,2.31
110262,Severn Beach Pocket,2023-06-19T17:20:00.000+00:00,feeder,,L1 Active Power,kW,1.58
110262,Severn Beach Pocket,2023-06-19T17:20:00.000+00:00,feeder,,N Current (RMS),A,10.4
110262,Severn Beach Pocket,2023-06-19T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.7
110262,Severn Beach Pocket,2023-06-19T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.2
110262,Severn Beach Pocket,2023-06-19T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,7.0
110262,Severn Beach Pocket,2023-06-19T17:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-19T17:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-19T17:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-19T17:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.43
110262,Severn Beach Pocket,2023-06-19T17:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.46
110262,Severn Beach Pocket,2023-06-19T17:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.82
110262,Severn Beach Pocket,2023-06-19T17:20:00.000+00:00,feeder,41.0,N Current (RMS),A,11.7
110262,Severn Beach Pocket,2023-06-19T17:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.5
110262,Severn Beach Pocket,2023-06-19T17:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-19T17:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,12.5
110262,Severn Beach Pocket,2023-06-19T17:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.17
110262,Severn Beach Pocket,2023-06-19T17:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-19T17:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-19T17:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.74
110262,Severn Beach Pocket,2023-06-19T17:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.81
110262,Severn Beach Pocket,2023-06-19T17:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.4
110262,Severn Beach Pocket,2023-06-19T17:20:00.000+00:00,feeder,31.0,N Current (RMS),A,12.1
110262,Severn Beach Pocket,2023-06-19T17:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-19T17:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-19T17:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.4
110262,Severn Beach Pocket,2023-06-19T17:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-19T17:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.21
110262,Severn Beach Pocket,2023-06-19T17:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-19T17:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.03
110262,Severn Beach Pocket,2023-06-19T17:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.05
110262,Severn Beach Pocket,2023-06-19T17:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.38
110262,Severn Beach Pocket,2023-06-19T17:20:00.000+00:00,feeder,21.0,N Current (RMS),A,37.6
110262,Severn Beach Pocket,2023-06-19T17:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.5
110262,Severn Beach Pocket,2023-06-19T17:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.1
110262,Severn Beach Pocket,2023-06-19T17:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.9
110262,Severn Beach Pocket,2023-06-19T17:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-23.42
110262,Severn Beach Pocket,2023-06-19T17:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,15.59
110262,Severn Beach Pocket,2023-06-19T17:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,6.19
110262,Severn Beach Pocket,2023-06-19T17:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.7
110262,Severn Beach Pocket,2023-06-19T17:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-13.77
110262,Severn Beach Pocket,2023-06-19T17:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.5
110262,Severn Beach Pocket,2023-06-19T17:20:00.000+00:00,feeder,11.0,N Current (RMS),A,7.3
110262,Severn Beach Pocket,2023-06-19T17:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,102.6
110262,Severn Beach Pocket,2023-06-19T17:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,87.7
110262,Severn Beach Pocket,2023-06-19T17:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,86.4
110262,Severn Beach Pocket,2023-06-19T17:20:00.000+00:00,transformer,,Temperature,C,32.1
110262,Severn Beach Pocket,2023-06-19T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
110262,Severn Beach Pocket,2023-06-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
110262,Severn Beach Pocket,2023-06-19T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
110262,Severn Beach Pocket,2023-06-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
110262,Severn Beach Pocket,2023-06-19T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
110262,Severn Beach Pocket,2023-06-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
110262,Severn Beach Pocket,2023-06-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.46
110262,Severn Beach Pocket,2023-06-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.23
110262,Severn Beach Pocket,2023-06-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.01
110262,Severn Beach Pocket,2023-06-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,20.36
110262,Severn Beach Pocket,2023-06-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,11.71
110262,Severn Beach Pocket,2023-06-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,41.85
110262,Severn Beach Pocket,2023-06-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,90.8
110262,Severn Beach Pocket,2023-06-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.7
110262,Severn Beach Pocket,2023-06-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
110262,Severn Beach Pocket,2023-06-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,177.3
110262,Severn Beach Pocket,2023-06-19T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.21
110262,Severn Beach Pocket,2023-06-19T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
110262,Severn Beach Pocket,2023-06-19T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.5
110262,Severn Beach Pocket,2023-06-19T17:10:00.000+00:00,feeder,,L3 Active Power,kW,23.46
110262,Severn Beach Pocket,2023-06-19T17:10:00.000+00:00,feeder,,L2 Active Power,kW,20.72
110262,Severn Beach Pocket,2023-06-19T17:10:00.000+00:00,feeder,,L1 Active Power,kW,14.49
110262,Severn Beach Pocket,2023-06-19T17:10:00.000+00:00,feeder,,N Current (RMS),A,56.2
110262,Severn Beach Pocket,2023-06-19T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,100.0
110262,Severn Beach Pocket,2023-06-19T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,88.2
110262,Severn Beach Pocket,2023-06-19T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,62.6
110262,Severn Beach Pocket,2023-06-19T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
110262,Severn Beach Pocket,2023-06-19T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-19T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
110262,Severn Beach Pocket,2023-06-19T17:10:00.000+00:00,feeder,,L3 Active Power,kW,1.88
110262,Severn Beach Pocket,2023-06-19T17:10:00.000+00:00,feeder,,L2 Active Power,kW,3.01
110262,Severn Beach Pocket,2023-06-19T17:10:00.000+00:00,feeder,,L1 Active Power,kW,3.15
110262,Severn Beach Pocket,2023-06-19T17:10:00.000+00:00,feeder,,N Current (RMS),A,10.8
110262,Severn Beach Pocket,2023-06-19T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.9
110262,Severn Beach Pocket,2023-06-19T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.9
110262,Severn Beach Pocket,2023-06-19T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.7
110262,Severn Beach Pocket,2023-06-19T17:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-06-19T17:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-19T17:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-19T17:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.65
110262,Severn Beach Pocket,2023-06-19T17:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.92
110262,Severn Beach Pocket,2023-06-19T17:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.99
110262,Severn Beach Pocket,2023-06-19T17:10:00.000+00:00,feeder,41.0,N Current (RMS),A,15.1
110262,Severn Beach Pocket,2023-06-19T17:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.6
110262,Severn Beach Pocket,2023-06-19T17:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-19T17:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,13.0
110262,Severn Beach Pocket,2023-06-19T17:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.14
110262,Severn Beach Pocket,2023-06-19T17:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-19T17:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-19T17:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.74
110262,Severn Beach Pocket,2023-06-19T17:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.6
110262,Severn Beach Pocket,2023-06-19T17:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.22
110262,Severn Beach Pocket,2023-06-19T17:10:00.000+00:00,feeder,31.0,N Current (RMS),A,10.9
110262,Severn Beach Pocket,2023-06-19T17:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-19T17:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.3
110262,Severn Beach Pocket,2023-06-19T17:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.7
110262,Severn Beach Pocket,2023-06-19T17:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-19T17:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.25
110262,Severn Beach Pocket,2023-06-19T17:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-19T17:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.01
110262,Severn Beach Pocket,2023-06-19T17:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.5
110262,Severn Beach Pocket,2023-06-19T17:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.65
110262,Severn Beach Pocket,2023-06-19T17:10:00.000+00:00,feeder,21.0,N Current (RMS),A,32.2
110262,Severn Beach Pocket,2023-06-19T17:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-19T17:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.7
110262,Severn Beach Pocket,2023-06-19T17:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.4
110262,Severn Beach Pocket,2023-06-19T17:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-18.22
110262,Severn Beach Pocket,2023-06-19T17:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.85
110262,Severn Beach Pocket,2023-06-19T17:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.21
110262,Severn Beach Pocket,2023-06-19T17:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.19
110262,Severn Beach Pocket,2023-06-19T17:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.28
110262,Severn Beach Pocket,2023-06-19T17:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.59
110262,Severn Beach Pocket,2023-06-19T17:10:00.000+00:00,feeder,11.0,N Current (RMS),A,20.3
110262,Severn Beach Pocket,2023-06-19T17:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,79.2
110262,Severn Beach Pocket,2023-06-19T17:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,64.4
110262,Severn Beach Pocket,2023-06-19T17:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,76.2
110262,Severn Beach Pocket,2023-06-19T17:10:00.000+00:00,transformer,,Temperature,C,32.1
110262,Severn Beach Pocket,2023-06-19T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
110262,Severn Beach Pocket,2023-06-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
110262,Severn Beach Pocket,2023-06-19T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
110262,Severn Beach Pocket,2023-06-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
110262,Severn Beach Pocket,2023-06-19T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
110262,Severn Beach Pocket,2023-06-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
110262,Severn Beach Pocket,2023-06-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.05
110262,Severn Beach Pocket,2023-06-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.37
110262,Severn Beach Pocket,2023-06-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.22
110262,Severn Beach Pocket,2023-06-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,26.55
110262,Severn Beach Pocket,2023-06-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,16.47
110262,Severn Beach Pocket,2023-06-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,43.09
110262,Severn Beach Pocket,2023-06-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,91.5
110262,Severn Beach Pocket,2023-06-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.5
110262,Severn Beach Pocket,2023-06-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
110262,Severn Beach Pocket,2023-06-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,181.2
110262,Severn Beach Pocket,2023-06-19T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.66
110262,Severn Beach Pocket,2023-06-19T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
110262,Severn Beach Pocket,2023-06-19T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
110262,Severn Beach Pocket,2023-06-19T17:00:00.000+00:00,feeder,,L3 Active Power,kW,19.09
110262,Severn Beach Pocket,2023-06-19T17:00:00.000+00:00,feeder,,L2 Active Power,kW,21.48
110262,Severn Beach Pocket,2023-06-19T17:00:00.000+00:00,feeder,,L1 Active Power,kW,17.87
110262,Severn Beach Pocket,2023-06-19T17:00:00.000+00:00,feeder,,N Current (RMS),A,43.1
110262,Severn Beach Pocket,2023-06-19T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,82.0
110262,Severn Beach Pocket,2023-06-19T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,91.0
110262,Severn Beach Pocket,2023-06-19T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,75.8
110262,Severn Beach Pocket,2023-06-19T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
110262,Severn Beach Pocket,2023-06-19T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
110262,Severn Beach Pocket,2023-06-19T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-06-19T17:00:00.000+00:00,feeder,,L3 Active Power,kW,2.09
110262,Severn Beach Pocket,2023-06-19T17:00:00.000+00:00,feeder,,L2 Active Power,kW,6.09
110262,Severn Beach Pocket,2023-06-19T17:00:00.000+00:00,feeder,,L1 Active Power,kW,4.58
110262,Severn Beach Pocket,2023-06-19T17:00:00.000+00:00,feeder,,N Current (RMS),A,19.3
110262,Severn Beach Pocket,2023-06-19T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.2
110262,Severn Beach Pocket,2023-06-19T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.6
110262,Severn Beach Pocket,2023-06-19T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.4
110262,Severn Beach Pocket,2023-06-19T17:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.2
110262,Severn Beach Pocket,2023-06-19T17:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.35
110262,Severn Beach Pocket,2023-06-19T17:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-19T17:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.76
110262,Severn Beach Pocket,2023-06-19T17:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.75
110262,Severn Beach Pocket,2023-06-19T17:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.8
110262,Severn Beach Pocket,2023-06-19T17:00:00.000+00:00,feeder,41.0,N Current (RMS),A,19.8
110262,Severn Beach Pocket,2023-06-19T17:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,24.9
110262,Severn Beach Pocket,2023-06-19T17:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,7.5
110262,Severn Beach Pocket,2023-06-19T17:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,8.6
110262,Severn Beach Pocket,2023-06-19T17:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.27
110262,Severn Beach Pocket,2023-06-19T17:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-19T17:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.1
110262,Severn Beach Pocket,2023-06-19T17:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.74
110262,Severn Beach Pocket,2023-06-19T17:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.84
110262,Severn Beach Pocket,2023-06-19T17:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.64
110262,Severn Beach Pocket,2023-06-19T17:00:00.000+00:00,feeder,31.0,N Current (RMS),A,41.6
110262,Severn Beach Pocket,2023-06-19T17:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-19T17:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.9
110262,Severn Beach Pocket,2023-06-19T17:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,46.3
110262,Severn Beach Pocket,2023-06-19T17:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-19T17:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.85
110262,Severn Beach Pocket,2023-06-19T17:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-19T17:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.66
110262,Severn Beach Pocket,2023-06-19T17:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.28
110262,Severn Beach Pocket,2023-06-19T17:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.17
110262,Severn Beach Pocket,2023-06-19T17:00:00.000+00:00,feeder,21.0,N Current (RMS),A,40.8
110262,Severn Beach Pocket,2023-06-19T17:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-19T17:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-19T17:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.8
110262,Severn Beach Pocket,2023-06-19T17:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.55
110262,Severn Beach Pocket,2023-06-19T17:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,15.13
110262,Severn Beach Pocket,2023-06-19T17:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.46
110262,Severn Beach Pocket,2023-06-19T17:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.36
110262,Severn Beach Pocket,2023-06-19T17:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.92
110262,Severn Beach Pocket,2023-06-19T17:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.81
110262,Severn Beach Pocket,2023-06-19T17:00:00.000+00:00,feeder,11.0,N Current (RMS),A,18.0
110262,Severn Beach Pocket,2023-06-19T17:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,53.0
110262,Severn Beach Pocket,2023-06-19T17:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,81.5
110262,Severn Beach Pocket,2023-06-19T17:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,67.8
110262,Severn Beach Pocket,2023-06-19T17:00:00.000+00:00,transformer,,Temperature,C,32.1
110262,Severn Beach Pocket,2023-06-19T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
110262,Severn Beach Pocket,2023-06-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
110262,Severn Beach Pocket,2023-06-19T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
110262,Severn Beach Pocket,2023-06-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
110262,Severn Beach Pocket,2023-06-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
110262,Severn Beach Pocket,2023-06-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
110262,Severn Beach Pocket,2023-06-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.31
110262,Severn Beach Pocket,2023-06-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.7
110262,Severn Beach Pocket,2023-06-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.93
110262,Severn Beach Pocket,2023-06-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,25.97
110262,Severn Beach Pocket,2023-06-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,18.97
110262,Severn Beach Pocket,2023-06-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,52.87
110262,Severn Beach Pocket,2023-06-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,89.9
110262,Severn Beach Pocket,2023-06-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
110262,Severn Beach Pocket,2023-06-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
110262,Severn Beach Pocket,2023-06-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,220.9
110262,Severn Beach Pocket,2023-06-19T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.48
110262,Severn Beach Pocket,2023-06-19T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
110262,Severn Beach Pocket,2023-06-19T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.52
110262,Severn Beach Pocket,2023-06-19T16:50:00.000+00:00,feeder,,L3 Active Power,kW,19.65
110262,Severn Beach Pocket,2023-06-19T16:50:00.000+00:00,feeder,,L2 Active Power,kW,22.21
110262,Severn Beach Pocket,2023-06-19T16:50:00.000+00:00,feeder,,L1 Active Power,kW,14.28
110262,Severn Beach Pocket,2023-06-19T16:50:00.000+00:00,feeder,,N Current (RMS),A,52.9
110262,Severn Beach Pocket,2023-06-19T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,84.7
110262,Severn Beach Pocket,2023-06-19T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,93.8
110262,Severn Beach Pocket,2023-06-19T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,62.2
110262,Severn Beach Pocket,2023-06-19T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
110262,Severn Beach Pocket,2023-06-19T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-19T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
110262,Severn Beach Pocket,2023-06-19T16:50:00.000+00:00,feeder,,L3 Active Power,kW,1.7
110262,Severn Beach Pocket,2023-06-19T16:50:00.000+00:00,feeder,,L2 Active Power,kW,3.66
110262,Severn Beach Pocket,2023-06-19T16:50:00.000+00:00,feeder,,L1 Active Power,kW,4.65
110262,Severn Beach Pocket,2023-06-19T16:50:00.000+00:00,feeder,,N Current (RMS),A,15.6
110262,Severn Beach Pocket,2023-06-19T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.2
110262,Severn Beach Pocket,2023-06-19T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.6
110262,Severn Beach Pocket,2023-06-19T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.7
110262,Severn Beach Pocket,2023-06-19T16:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-19T16:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.37
110262,Severn Beach Pocket,2023-06-19T16:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-19T16:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.67
110262,Severn Beach Pocket,2023-06-19T16:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.5
110262,Severn Beach Pocket,2023-06-19T16:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.46
110262,Severn Beach Pocket,2023-06-19T16:50:00.000+00:00,feeder,41.0,N Current (RMS),A,8.8
110262,Severn Beach Pocket,2023-06-19T16:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.9
110262,Severn Beach Pocket,2023-06-19T16:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,6.5
110262,Severn Beach Pocket,2023-06-19T16:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,6.5
110262,Severn Beach Pocket,2023-06-19T16:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.26
110262,Severn Beach Pocket,2023-06-19T16:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-19T16:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-19T16:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.74
110262,Severn Beach Pocket,2023-06-19T16:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.98
110262,Severn Beach Pocket,2023-06-19T16:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.5
110262,Severn Beach Pocket,2023-06-19T16:50:00.000+00:00,feeder,31.0,N Current (RMS),A,12.5
110262,Severn Beach Pocket,2023-06-19T16:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-19T16:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.7
110262,Severn Beach Pocket,2023-06-19T16:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.8
110262,Severn Beach Pocket,2023-06-19T16:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-19T16:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.76
110262,Severn Beach Pocket,2023-06-19T16:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-19T16:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.51
110262,Severn Beach Pocket,2023-06-19T16:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.18
110262,Severn Beach Pocket,2023-06-19T16:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.16
110262,Severn Beach Pocket,2023-06-19T16:50:00.000+00:00,feeder,21.0,N Current (RMS),A,31.2
110262,Severn Beach Pocket,2023-06-19T16:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-19T16:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-19T16:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.1
110262,Severn Beach Pocket,2023-06-19T16:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-14.5
110262,Severn Beach Pocket,2023-06-19T16:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,14.83
110262,Severn Beach Pocket,2023-06-19T16:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.78
110262,Severn Beach Pocket,2023-06-19T16:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.94
110262,Severn Beach Pocket,2023-06-19T16:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.47
110262,Severn Beach Pocket,2023-06-19T16:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.0
110262,Severn Beach Pocket,2023-06-19T16:50:00.000+00:00,feeder,11.0,N Current (RMS),A,16.4
110262,Severn Beach Pocket,2023-06-19T16:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,62.4
110262,Severn Beach Pocket,2023-06-19T16:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,79.8
110262,Severn Beach Pocket,2023-06-19T16:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,82.5
110262,Severn Beach Pocket,2023-06-19T16:50:00.000+00:00,transformer,,Temperature,C,32.1
110262,Severn Beach Pocket,2023-06-19T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
110262,Severn Beach Pocket,2023-06-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
110262,Severn Beach Pocket,2023-06-19T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
110262,Severn Beach Pocket,2023-06-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
110262,Severn Beach Pocket,2023-06-19T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
110262,Severn Beach Pocket,2023-06-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
110262,Severn Beach Pocket,2023-06-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.53
110262,Severn Beach Pocket,2023-06-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.33
110262,Severn Beach Pocket,2023-06-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.92
110262,Severn Beach Pocket,2023-06-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,22.32
110262,Severn Beach Pocket,2023-06-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,18.69
110262,Severn Beach Pocket,2023-06-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,46.04
110262,Severn Beach Pocket,2023-06-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,82.5
110262,Severn Beach Pocket,2023-06-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
110262,Severn Beach Pocket,2023-06-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
110262,Severn Beach Pocket,2023-06-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,193.9
110262,Severn Beach Pocket,2023-06-19T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.97
110262,Severn Beach Pocket,2023-06-19T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
110262,Severn Beach Pocket,2023-06-19T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.67
110262,Severn Beach Pocket,2023-06-19T16:40:00.000+00:00,feeder,,L3 Active Power,kW,17.42
110262,Severn Beach Pocket,2023-06-19T16:40:00.000+00:00,feeder,,L2 Active Power,kW,17.68
110262,Severn Beach Pocket,2023-06-19T16:40:00.000+00:00,feeder,,L1 Active Power,kW,11.76
110262,Severn Beach Pocket,2023-06-19T16:40:00.000+00:00,feeder,,N Current (RMS),A,50.3
110262,Severn Beach Pocket,2023-06-19T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,76.2
110262,Severn Beach Pocket,2023-06-19T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,76.0
110262,Severn Beach Pocket,2023-06-19T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,52.0
110262,Severn Beach Pocket,2023-06-19T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
110262,Severn Beach Pocket,2023-06-19T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-19T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.24
110262,Severn Beach Pocket,2023-06-19T16:40:00.000+00:00,feeder,,L3 Active Power,kW,1.75
110262,Severn Beach Pocket,2023-06-19T16:40:00.000+00:00,feeder,,L2 Active Power,kW,2.14
110262,Severn Beach Pocket,2023-06-19T16:40:00.000+00:00,feeder,,L1 Active Power,kW,5.51
110262,Severn Beach Pocket,2023-06-19T16:40:00.000+00:00,feeder,,N Current (RMS),A,18.4
110262,Severn Beach Pocket,2023-06-19T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.4
110262,Severn Beach Pocket,2023-06-19T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.6
110262,Severn Beach Pocket,2023-06-19T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.5
110262,Severn Beach Pocket,2023-06-19T16:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-19T16:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-19T16:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-19T16:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.44
110262,Severn Beach Pocket,2023-06-19T16:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.94
110262,Severn Beach Pocket,2023-06-19T16:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.6
110262,Severn Beach Pocket,2023-06-19T16:40:00.000+00:00,feeder,41.0,N Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-19T16:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.3
110262,Severn Beach Pocket,2023-06-19T16:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,8.3
110262,Severn Beach Pocket,2023-06-19T16:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,7.0
110262,Severn Beach Pocket,2023-06-19T16:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.47
110262,Severn Beach Pocket,2023-06-19T16:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-06-19T16:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-19T16:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.9
110262,Severn Beach Pocket,2023-06-19T16:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.31
110262,Severn Beach Pocket,2023-06-19T16:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.41
110262,Severn Beach Pocket,2023-06-19T16:40:00.000+00:00,feeder,31.0,N Current (RMS),A,12.4
