Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-19T16:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-19T16:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.2
110262,Severn Beach Pocket,2023-06-19T16:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.5
110262,Severn Beach Pocket,2023-06-19T16:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-19T16:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.13
110262,Severn Beach Pocket,2023-06-19T16:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.37
110262,Severn Beach Pocket,2023-06-19T16:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.82
110262,Severn Beach Pocket,2023-06-19T16:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.36
110262,Severn Beach Pocket,2023-06-19T16:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.45
110262,Severn Beach Pocket,2023-06-19T16:40:00.000+00:00,feeder,21.0,N Current (RMS),A,31.1
110262,Severn Beach Pocket,2023-06-19T16:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-19T16:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.3
110262,Severn Beach Pocket,2023-06-19T16:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.1
110262,Severn Beach Pocket,2023-06-19T16:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-16.31
110262,Severn Beach Pocket,2023-06-19T16:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.33
110262,Severn Beach Pocket,2023-06-19T16:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.87
110262,Severn Beach Pocket,2023-06-19T16:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.89
110262,Severn Beach Pocket,2023-06-19T16:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.65
110262,Severn Beach Pocket,2023-06-19T16:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,21.42
110262,Severn Beach Pocket,2023-06-19T16:40:00.000+00:00,feeder,11.0,N Current (RMS),A,12.2
110262,Severn Beach Pocket,2023-06-19T16:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,69.2
110262,Severn Beach Pocket,2023-06-19T16:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,65.8
110262,Severn Beach Pocket,2023-06-19T16:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,93.3
110262,Severn Beach Pocket,2023-06-19T16:40:00.000+00:00,transformer,,Temperature,C,32.1
110262,Severn Beach Pocket,2023-06-19T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
110262,Severn Beach Pocket,2023-06-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
110262,Severn Beach Pocket,2023-06-19T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
110262,Severn Beach Pocket,2023-06-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
110262,Severn Beach Pocket,2023-06-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
110262,Severn Beach Pocket,2023-06-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
110262,Severn Beach Pocket,2023-06-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.54
110262,Severn Beach Pocket,2023-06-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.57
110262,Severn Beach Pocket,2023-06-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.8
110262,Severn Beach Pocket,2023-06-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,20.44
110262,Severn Beach Pocket,2023-06-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,15.05
110262,Severn Beach Pocket,2023-06-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,45.17
110262,Severn Beach Pocket,2023-06-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,85.1
110262,Severn Beach Pocket,2023-06-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
110262,Severn Beach Pocket,2023-06-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
110262,Severn Beach Pocket,2023-06-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,190.2
110262,Severn Beach Pocket,2023-06-19T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.65
110262,Severn Beach Pocket,2023-06-19T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
110262,Severn Beach Pocket,2023-06-19T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.78
110262,Severn Beach Pocket,2023-06-19T16:30:00.000+00:00,feeder,,L3 Active Power,kW,15.66
110262,Severn Beach Pocket,2023-06-19T16:30:00.000+00:00,feeder,,L2 Active Power,kW,19.89
110262,Severn Beach Pocket,2023-06-19T16:30:00.000+00:00,feeder,,L1 Active Power,kW,8.47
110262,Severn Beach Pocket,2023-06-19T16:30:00.000+00:00,feeder,,N Current (RMS),A,57.9
110262,Severn Beach Pocket,2023-06-19T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,69.0
110262,Severn Beach Pocket,2023-06-19T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,84.5
110262,Severn Beach Pocket,2023-06-19T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,39.0
110262,Severn Beach Pocket,2023-06-19T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
110262,Severn Beach Pocket,2023-06-19T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-19T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-19T16:30:00.000+00:00,feeder,,L3 Active Power,kW,1.62
110262,Severn Beach Pocket,2023-06-19T16:30:00.000+00:00,feeder,,L2 Active Power,kW,1.63
110262,Severn Beach Pocket,2023-06-19T16:30:00.000+00:00,feeder,,L1 Active Power,kW,4.55
110262,Severn Beach Pocket,2023-06-19T16:30:00.000+00:00,feeder,,N Current (RMS),A,13.6
110262,Severn Beach Pocket,2023-06-19T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.8
110262,Severn Beach Pocket,2023-06-19T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.2
110262,Severn Beach Pocket,2023-06-19T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.8
110262,Severn Beach Pocket,2023-06-19T16:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-19T16:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-19T16:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-19T16:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.56
110262,Severn Beach Pocket,2023-06-19T16:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.55
110262,Severn Beach Pocket,2023-06-19T16:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.64
110262,Severn Beach Pocket,2023-06-19T16:30:00.000+00:00,feeder,41.0,N Current (RMS),A,6.6
110262,Severn Beach Pocket,2023-06-19T16:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.9
110262,Severn Beach Pocket,2023-06-19T16:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,7.6
110262,Severn Beach Pocket,2023-06-19T16:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,7.1
110262,Severn Beach Pocket,2023-06-19T16:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.35
110262,Severn Beach Pocket,2023-06-19T16:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-06-19T16:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-19T16:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.36
110262,Severn Beach Pocket,2023-06-19T16:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.64
110262,Severn Beach Pocket,2023-06-19T16:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.11
110262,Severn Beach Pocket,2023-06-19T16:30:00.000+00:00,feeder,31.0,N Current (RMS),A,9.2
110262,Severn Beach Pocket,2023-06-19T16:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.5
110262,Severn Beach Pocket,2023-06-19T16:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.1
110262,Severn Beach Pocket,2023-06-19T16:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.5
110262,Severn Beach Pocket,2023-06-19T16:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-19T16:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.09
110262,Severn Beach Pocket,2023-06-19T16:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-06-19T16:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.85
110262,Severn Beach Pocket,2023-06-19T16:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.32
110262,Severn Beach Pocket,2023-06-19T16:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.1
110262,Severn Beach Pocket,2023-06-19T16:30:00.000+00:00,feeder,21.0,N Current (RMS),A,26.4
110262,Severn Beach Pocket,2023-06-19T16:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-19T16:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.3
110262,Severn Beach Pocket,2023-06-19T16:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.7
110262,Severn Beach Pocket,2023-06-19T16:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-14.55
110262,Severn Beach Pocket,2023-06-19T16:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.22
110262,Severn Beach Pocket,2023-06-19T16:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.14
110262,Severn Beach Pocket,2023-06-19T16:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.58
110262,Severn Beach Pocket,2023-06-19T16:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.93
110262,Severn Beach Pocket,2023-06-19T16:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.55
110262,Severn Beach Pocket,2023-06-19T16:30:00.000+00:00,feeder,11.0,N Current (RMS),A,22.5
110262,Severn Beach Pocket,2023-06-19T16:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,61.2
110262,Severn Beach Pocket,2023-06-19T16:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,60.5
110262,Severn Beach Pocket,2023-06-19T16:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,79.0
110262,Severn Beach Pocket,2023-06-19T16:30:00.000+00:00,transformer,,Temperature,C,31.9
110262,Severn Beach Pocket,2023-06-19T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
110262,Severn Beach Pocket,2023-06-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
110262,Severn Beach Pocket,2023-06-19T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
110262,Severn Beach Pocket,2023-06-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
110262,Severn Beach Pocket,2023-06-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
110262,Severn Beach Pocket,2023-06-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
110262,Severn Beach Pocket,2023-06-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.72
110262,Severn Beach Pocket,2023-06-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.33
110262,Severn Beach Pocket,2023-06-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.06
110262,Severn Beach Pocket,2023-06-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,19.48
110262,Severn Beach Pocket,2023-06-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,16.47
110262,Severn Beach Pocket,2023-06-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,40.42
110262,Severn Beach Pocket,2023-06-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,78.7
110262,Severn Beach Pocket,2023-06-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
110262,Severn Beach Pocket,2023-06-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
110262,Severn Beach Pocket,2023-06-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.6
110262,Severn Beach Pocket,2023-06-19T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.34
110262,Severn Beach Pocket,2023-06-19T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.39
110262,Severn Beach Pocket,2023-06-19T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.77
110262,Severn Beach Pocket,2023-06-19T16:20:00.000+00:00,feeder,,L3 Active Power,kW,19.97
110262,Severn Beach Pocket,2023-06-19T16:20:00.000+00:00,feeder,,L2 Active Power,kW,17.48
110262,Severn Beach Pocket,2023-06-19T16:20:00.000+00:00,feeder,,L1 Active Power,kW,10.61
110262,Severn Beach Pocket,2023-06-19T16:20:00.000+00:00,feeder,,N Current (RMS),A,54.5
110262,Severn Beach Pocket,2023-06-19T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,85.7
110262,Severn Beach Pocket,2023-06-19T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,74.8
110262,Severn Beach Pocket,2023-06-19T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,48.5
110262,Severn Beach Pocket,2023-06-19T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
110262,Severn Beach Pocket,2023-06-19T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-06-19T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-19T16:20:00.000+00:00,feeder,,L3 Active Power,kW,1.87
110262,Severn Beach Pocket,2023-06-19T16:20:00.000+00:00,feeder,,L2 Active Power,kW,1.61
110262,Severn Beach Pocket,2023-06-19T16:20:00.000+00:00,feeder,,L1 Active Power,kW,4.48
110262,Severn Beach Pocket,2023-06-19T16:20:00.000+00:00,feeder,,N Current (RMS),A,15.8
110262,Severn Beach Pocket,2023-06-19T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.8
110262,Severn Beach Pocket,2023-06-19T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.1
110262,Severn Beach Pocket,2023-06-19T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.5
110262,Severn Beach Pocket,2023-06-19T16:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-19T16:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-19T16:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-19T16:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.97
110262,Severn Beach Pocket,2023-06-19T16:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.59
110262,Severn Beach Pocket,2023-06-19T16:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.58
110262,Severn Beach Pocket,2023-06-19T16:20:00.000+00:00,feeder,41.0,N Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-19T16:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-19T16:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-19T16:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,6.9
110262,Severn Beach Pocket,2023-06-19T16:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.4
110262,Severn Beach Pocket,2023-06-19T16:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.37
110262,Severn Beach Pocket,2023-06-19T16:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-19T16:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.11
110262,Severn Beach Pocket,2023-06-19T16:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.87
110262,Severn Beach Pocket,2023-06-19T16:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.81
110262,Severn Beach Pocket,2023-06-19T16:20:00.000+00:00,feeder,31.0,N Current (RMS),A,12.8
110262,Severn Beach Pocket,2023-06-19T16:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.5
110262,Severn Beach Pocket,2023-06-19T16:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-19T16:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.0
110262,Severn Beach Pocket,2023-06-19T16:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-19T16:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.66
110262,Severn Beach Pocket,2023-06-19T16:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-19T16:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.31
110262,Severn Beach Pocket,2023-06-19T16:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.01
110262,Severn Beach Pocket,2023-06-19T16:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.14
110262,Severn Beach Pocket,2023-06-19T16:20:00.000+00:00,feeder,21.0,N Current (RMS),A,27.6
110262,Severn Beach Pocket,2023-06-19T16:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.9
110262,Severn Beach Pocket,2023-06-19T16:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-19T16:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.6
110262,Severn Beach Pocket,2023-06-19T16:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-20.58
110262,Severn Beach Pocket,2023-06-19T16:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.33
110262,Severn Beach Pocket,2023-06-19T16:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.23
110262,Severn Beach Pocket,2023-06-19T16:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.04
110262,Severn Beach Pocket,2023-06-19T16:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.89
110262,Severn Beach Pocket,2023-06-19T16:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,24.05
110262,Severn Beach Pocket,2023-06-19T16:20:00.000+00:00,feeder,11.0,N Current (RMS),A,24.7
110262,Severn Beach Pocket,2023-06-19T16:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,86.8
110262,Severn Beach Pocket,2023-06-19T16:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,71.0
110262,Severn Beach Pocket,2023-06-19T16:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,102.8
110262,Severn Beach Pocket,2023-06-19T16:20:00.000+00:00,transformer,,Temperature,C,31.7
110262,Severn Beach Pocket,2023-06-19T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
110262,Severn Beach Pocket,2023-06-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
110262,Severn Beach Pocket,2023-06-19T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
110262,Severn Beach Pocket,2023-06-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
110262,Severn Beach Pocket,2023-06-19T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
110262,Severn Beach Pocket,2023-06-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
110262,Severn Beach Pocket,2023-06-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.5
110262,Severn Beach Pocket,2023-06-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.09
110262,Severn Beach Pocket,2023-06-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.1
110262,Severn Beach Pocket,2023-06-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,23.19
110262,Severn Beach Pocket,2023-06-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,9.64
110262,Severn Beach Pocket,2023-06-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,46.67
110262,Severn Beach Pocket,2023-06-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,80.3
110262,Severn Beach Pocket,2023-06-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.6
110262,Severn Beach Pocket,2023-06-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
110262,Severn Beach Pocket,2023-06-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,196.1
110262,Severn Beach Pocket,2023-06-19T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.15
110262,Severn Beach Pocket,2023-06-19T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
110262,Severn Beach Pocket,2023-06-19T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.41
110262,Severn Beach Pocket,2023-06-19T16:10:00.000+00:00,feeder,,L3 Active Power,kW,21.33
110262,Severn Beach Pocket,2023-06-19T16:10:00.000+00:00,feeder,,L2 Active Power,kW,18.84
110262,Severn Beach Pocket,2023-06-19T16:10:00.000+00:00,feeder,,L1 Active Power,kW,15.32
110262,Severn Beach Pocket,2023-06-19T16:10:00.000+00:00,feeder,,N Current (RMS),A,52.2
110262,Severn Beach Pocket,2023-06-19T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,91.0
110262,Severn Beach Pocket,2023-06-19T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,80.2
110262,Severn Beach Pocket,2023-06-19T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,68.9
110262,Severn Beach Pocket,2023-06-19T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
110262,Severn Beach Pocket,2023-06-19T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-19T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-19T16:10:00.000+00:00,feeder,,L3 Active Power,kW,1.91
110262,Severn Beach Pocket,2023-06-19T16:10:00.000+00:00,feeder,,L2 Active Power,kW,3.21
110262,Severn Beach Pocket,2023-06-19T16:10:00.000+00:00,feeder,,L1 Active Power,kW,2.01
110262,Severn Beach Pocket,2023-06-19T16:10:00.000+00:00,feeder,,N Current (RMS),A,17.0
110262,Severn Beach Pocket,2023-06-19T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.0
110262,Severn Beach Pocket,2023-06-19T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.6
110262,Severn Beach Pocket,2023-06-19T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.9
110262,Severn Beach Pocket,2023-06-19T16:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-06-19T16:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-19T16:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-19T16:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.0
110262,Severn Beach Pocket,2023-06-19T16:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.55
110262,Severn Beach Pocket,2023-06-19T16:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.45
110262,Severn Beach Pocket,2023-06-19T16:10:00.000+00:00,feeder,41.0,N Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-19T16:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-19T16:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-19T16:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,6.5
110262,Severn Beach Pocket,2023-06-19T16:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.38
110262,Severn Beach Pocket,2023-06-19T16:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.45
110262,Severn Beach Pocket,2023-06-19T16:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.21
110262,Severn Beach Pocket,2023-06-19T16:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.86
110262,Severn Beach Pocket,2023-06-19T16:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.2
110262,Severn Beach Pocket,2023-06-19T16:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.92
110262,Severn Beach Pocket,2023-06-19T16:10:00.000+00:00,feeder,31.0,N Current (RMS),A,11.9
110262,Severn Beach Pocket,2023-06-19T16:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-19T16:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.6
110262,Severn Beach Pocket,2023-06-19T16:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.0
110262,Severn Beach Pocket,2023-06-19T16:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-19T16:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.66
110262,Severn Beach Pocket,2023-06-19T16:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-19T16:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.33
110262,Severn Beach Pocket,2023-06-19T16:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.03
110262,Severn Beach Pocket,2023-06-19T16:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.22
110262,Severn Beach Pocket,2023-06-19T16:10:00.000+00:00,feeder,21.0,N Current (RMS),A,32.9
110262,Severn Beach Pocket,2023-06-19T16:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.9
110262,Severn Beach Pocket,2023-06-19T16:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-19T16:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.1
110262,Severn Beach Pocket,2023-06-19T16:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-16.88
110262,Severn Beach Pocket,2023-06-19T16:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,14.05
110262,Severn Beach Pocket,2023-06-19T16:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.16
110262,Severn Beach Pocket,2023-06-19T16:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.57
110262,Severn Beach Pocket,2023-06-19T16:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.15
110262,Severn Beach Pocket,2023-06-19T16:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,24.83
110262,Severn Beach Pocket,2023-06-19T16:10:00.000+00:00,feeder,11.0,N Current (RMS),A,24.2
110262,Severn Beach Pocket,2023-06-19T16:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,72.1
110262,Severn Beach Pocket,2023-06-19T16:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,76.4
110262,Severn Beach Pocket,2023-06-19T16:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,104.7
110262,Severn Beach Pocket,2023-06-19T16:10:00.000+00:00,transformer,,Temperature,C,31.6
110262,Severn Beach Pocket,2023-06-19T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
110262,Severn Beach Pocket,2023-06-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
110262,Severn Beach Pocket,2023-06-19T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
110262,Severn Beach Pocket,2023-06-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
110262,Severn Beach Pocket,2023-06-19T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
110262,Severn Beach Pocket,2023-06-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
110262,Severn Beach Pocket,2023-06-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.64
110262,Severn Beach Pocket,2023-06-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.75
110262,Severn Beach Pocket,2023-06-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.46
110262,Severn Beach Pocket,2023-06-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,22.86
110262,Severn Beach Pocket,2023-06-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,12.61
110262,Severn Beach Pocket,2023-06-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,50.75
110262,Severn Beach Pocket,2023-06-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,93.9
110262,Severn Beach Pocket,2023-06-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
110262,Severn Beach Pocket,2023-06-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
110262,Severn Beach Pocket,2023-06-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,213.3
110262,Severn Beach Pocket,2023-06-19T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.06
110262,Severn Beach Pocket,2023-06-19T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
110262,Severn Beach Pocket,2023-06-19T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.49
110262,Severn Beach Pocket,2023-06-19T16:00:00.000+00:00,feeder,,L3 Active Power,kW,21.26
110262,Severn Beach Pocket,2023-06-19T16:00:00.000+00:00,feeder,,L2 Active Power,kW,24.96
110262,Severn Beach Pocket,2023-06-19T16:00:00.000+00:00,feeder,,L1 Active Power,kW,10.22
110262,Severn Beach Pocket,2023-06-19T16:00:00.000+00:00,feeder,,N Current (RMS),A,66.4
110262,Severn Beach Pocket,2023-06-19T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,90.3
110262,Severn Beach Pocket,2023-06-19T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,104.2
110262,Severn Beach Pocket,2023-06-19T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,46.3
110262,Severn Beach Pocket,2023-06-19T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
110262,Severn Beach Pocket,2023-06-19T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-19T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-19T16:00:00.000+00:00,feeder,,L3 Active Power,kW,1.75
110262,Severn Beach Pocket,2023-06-19T16:00:00.000+00:00,feeder,,L2 Active Power,kW,6.1
110262,Severn Beach Pocket,2023-06-19T16:00:00.000+00:00,feeder,,L1 Active Power,kW,1.52
110262,Severn Beach Pocket,2023-06-19T16:00:00.000+00:00,feeder,,N Current (RMS),A,26.3
110262,Severn Beach Pocket,2023-06-19T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.8
110262,Severn Beach Pocket,2023-06-19T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,27.9
110262,Severn Beach Pocket,2023-06-19T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,7.9
110262,Severn Beach Pocket,2023-06-19T16:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.42
110262,Severn Beach Pocket,2023-06-19T16:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-19T16:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-19T16:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.0
110262,Severn Beach Pocket,2023-06-19T16:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.45
110262,Severn Beach Pocket,2023-06-19T16:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.75
110262,Severn Beach Pocket,2023-06-19T16:00:00.000+00:00,feeder,41.0,N Current (RMS),A,7.0
110262,Severn Beach Pocket,2023-06-19T16:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-19T16:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-19T16:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,8.2
110262,Severn Beach Pocket,2023-06-19T16:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.37
110262,Severn Beach Pocket,2023-06-19T16:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-19T16:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.2
110262,Severn Beach Pocket,2023-06-19T16:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.6
110262,Severn Beach Pocket,2023-06-19T16:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.08
110262,Severn Beach Pocket,2023-06-19T16:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.43
110262,Severn Beach Pocket,2023-06-19T16:00:00.000+00:00,feeder,31.0,N Current (RMS),A,15.8
110262,Severn Beach Pocket,2023-06-19T16:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.2
110262,Severn Beach Pocket,2023-06-19T16:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.5
110262,Severn Beach Pocket,2023-06-19T16:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.1
110262,Severn Beach Pocket,2023-06-19T16:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-19T16:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.62
110262,Severn Beach Pocket,2023-06-19T16:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.01
110262,Severn Beach Pocket,2023-06-19T16:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.29
110262,Severn Beach Pocket,2023-06-19T16:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.01
110262,Severn Beach Pocket,2023-06-19T16:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.35
110262,Severn Beach Pocket,2023-06-19T16:00:00.000+00:00,feeder,21.0,N Current (RMS),A,30.6
110262,Severn Beach Pocket,2023-06-19T16:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.9
110262,Severn Beach Pocket,2023-06-19T16:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-19T16:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.8
110262,Severn Beach Pocket,2023-06-19T16:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-17.66
110262,Severn Beach Pocket,2023-06-19T16:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,14.73
110262,Severn Beach Pocket,2023-06-19T16:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.51
110262,Severn Beach Pocket,2023-06-19T16:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.36
110262,Severn Beach Pocket,2023-06-19T16:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.34
110262,Severn Beach Pocket,2023-06-19T16:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,24.23
110262,Severn Beach Pocket,2023-06-19T16:00:00.000+00:00,feeder,11.0,N Current (RMS),A,25.8
110262,Severn Beach Pocket,2023-06-19T16:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,75.3
110262,Severn Beach Pocket,2023-06-19T16:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,79.2
110262,Severn Beach Pocket,2023-06-19T16:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,103.6
110262,Severn Beach Pocket,2023-06-19T16:00:00.000+00:00,transformer,,Temperature,C,31.4
110262,Severn Beach Pocket,2023-06-19T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
110262,Severn Beach Pocket,2023-06-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
110262,Severn Beach Pocket,2023-06-19T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
110262,Severn Beach Pocket,2023-06-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
110262,Severn Beach Pocket,2023-06-19T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
110262,Severn Beach Pocket,2023-06-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
110262,Severn Beach Pocket,2023-06-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.64
110262,Severn Beach Pocket,2023-06-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.93
110262,Severn Beach Pocket,2023-06-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.95
110262,Severn Beach Pocket,2023-06-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,23.55
110262,Severn Beach Pocket,2023-06-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,21.27
110262,Severn Beach Pocket,2023-06-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,46.49
110262,Severn Beach Pocket,2023-06-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,81.0
110262,Severn Beach Pocket,2023-06-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.6
110262,Severn Beach Pocket,2023-06-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
110262,Severn Beach Pocket,2023-06-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,194.2
110262,Severn Beach Pocket,2023-06-19T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.77
110262,Severn Beach Pocket,2023-06-19T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
110262,Severn Beach Pocket,2023-06-19T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.21
110262,Severn Beach Pocket,2023-06-19T15:50:00.000+00:00,feeder,,L3 Active Power,kW,18.94
110262,Severn Beach Pocket,2023-06-19T15:50:00.000+00:00,feeder,,L2 Active Power,kW,17.77
110262,Severn Beach Pocket,2023-06-19T15:50:00.000+00:00,feeder,,L1 Active Power,kW,14.61
110262,Severn Beach Pocket,2023-06-19T15:50:00.000+00:00,feeder,,N Current (RMS),A,46.3
110262,Severn Beach Pocket,2023-06-19T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,81.4
110262,Severn Beach Pocket,2023-06-19T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,78.0
110262,Severn Beach Pocket,2023-06-19T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,63.4
110262,Severn Beach Pocket,2023-06-19T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
110262,Severn Beach Pocket,2023-06-19T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-19T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-19T15:50:00.000+00:00,feeder,,L3 Active Power,kW,2.86
110262,Severn Beach Pocket,2023-06-19T15:50:00.000+00:00,feeder,,L2 Active Power,kW,1.85
110262,Severn Beach Pocket,2023-06-19T15:50:00.000+00:00,feeder,,L1 Active Power,kW,2.45
110262,Severn Beach Pocket,2023-06-19T15:50:00.000+00:00,feeder,,N Current (RMS),A,8.0
110262,Severn Beach Pocket,2023-06-19T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.0
110262,Severn Beach Pocket,2023-06-19T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.3
110262,Severn Beach Pocket,2023-06-19T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.6
110262,Severn Beach Pocket,2023-06-19T15:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-19T15:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-19T15:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-19T15:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.4
110262,Severn Beach Pocket,2023-06-19T15:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.4
110262,Severn Beach Pocket,2023-06-19T15:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.54
110262,Severn Beach Pocket,2023-06-19T15:50:00.000+00:00,feeder,41.0,N Current (RMS),A,8.9
110262,Severn Beach Pocket,2023-06-19T15:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.6
110262,Severn Beach Pocket,2023-06-19T15:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-19T15:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,7.0
110262,Severn Beach Pocket,2023-06-19T15:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.15
110262,Severn Beach Pocket,2023-06-19T15:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-19T15:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.37
110262,Severn Beach Pocket,2023-06-19T15:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.73
110262,Severn Beach Pocket,2023-06-19T15:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.12
110262,Severn Beach Pocket,2023-06-19T15:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.2
110262,Severn Beach Pocket,2023-06-19T15:50:00.000+00:00,feeder,31.0,N Current (RMS),A,19.0
110262,Severn Beach Pocket,2023-06-19T15:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-19T15:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.5
110262,Severn Beach Pocket,2023-06-19T15:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.4
110262,Severn Beach Pocket,2023-06-19T15:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-19T15:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.74
110262,Severn Beach Pocket,2023-06-19T15:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.18
110262,Severn Beach Pocket,2023-06-19T15:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.51
110262,Severn Beach Pocket,2023-06-19T15:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.12
110262,Severn Beach Pocket,2023-06-19T15:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.08
110262,Severn Beach Pocket,2023-06-19T15:50:00.000+00:00,feeder,21.0,N Current (RMS),A,32.8
110262,Severn Beach Pocket,2023-06-19T15:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-19T15:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-19T15:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.5
110262,Severn Beach Pocket,2023-06-19T15:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-16.4
110262,Severn Beach Pocket,2023-06-19T15:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,14.97
110262,Severn Beach Pocket,2023-06-19T15:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.39
110262,Severn Beach Pocket,2023-06-19T15:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.6
110262,Severn Beach Pocket,2023-06-19T15:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.02
110262,Severn Beach Pocket,2023-06-19T15:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.33
110262,Severn Beach Pocket,2023-06-19T15:50:00.000+00:00,feeder,11.0,N Current (RMS),A,26.0
110262,Severn Beach Pocket,2023-06-19T15:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,69.8
110262,Severn Beach Pocket,2023-06-19T15:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,76.0
110262,Severn Beach Pocket,2023-06-19T15:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,74.0
110262,Severn Beach Pocket,2023-06-19T15:50:00.000+00:00,transformer,,Temperature,C,31.3
110262,Severn Beach Pocket,2023-06-19T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
110262,Severn Beach Pocket,2023-06-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
110262,Severn Beach Pocket,2023-06-19T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
110262,Severn Beach Pocket,2023-06-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
110262,Severn Beach Pocket,2023-06-19T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
110262,Severn Beach Pocket,2023-06-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
110262,Severn Beach Pocket,2023-06-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.95
110262,Severn Beach Pocket,2023-06-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.55
110262,Severn Beach Pocket,2023-06-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.44
110262,Severn Beach Pocket,2023-06-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,21.82
110262,Severn Beach Pocket,2023-06-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,11.01
110262,Severn Beach Pocket,2023-06-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,46.21
110262,Severn Beach Pocket,2023-06-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,83.0
110262,Severn Beach Pocket,2023-06-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
110262,Severn Beach Pocket,2023-06-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
110262,Severn Beach Pocket,2023-06-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,193.4
110262,Severn Beach Pocket,2023-06-19T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.19
110262,Severn Beach Pocket,2023-06-19T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.67
110262,Severn Beach Pocket,2023-06-19T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
110262,Severn Beach Pocket,2023-06-19T15:40:00.000+00:00,feeder,,L3 Active Power,kW,17.42
110262,Severn Beach Pocket,2023-06-19T15:40:00.000+00:00,feeder,,L2 Active Power,kW,14.52
110262,Severn Beach Pocket,2023-06-19T15:40:00.000+00:00,feeder,,L1 Active Power,kW,14.78
110262,Severn Beach Pocket,2023-06-19T15:40:00.000+00:00,feeder,,N Current (RMS),A,40.6
110262,Severn Beach Pocket,2023-06-19T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,75.9
110262,Severn Beach Pocket,2023-06-19T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,63.6
110262,Severn Beach Pocket,2023-06-19T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,63.2
110262,Severn Beach Pocket,2023-06-19T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
110262,Severn Beach Pocket,2023-06-19T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-19T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
110262,Severn Beach Pocket,2023-06-19T15:40:00.000+00:00,feeder,,L3 Active Power,kW,2.72
110262,Severn Beach Pocket,2023-06-19T15:40:00.000+00:00,feeder,,L2 Active Power,kW,2.49
110262,Severn Beach Pocket,2023-06-19T15:40:00.000+00:00,feeder,,L1 Active Power,kW,1.24
110262,Severn Beach Pocket,2023-06-19T15:40:00.000+00:00,feeder,,N Current (RMS),A,11.4
110262,Severn Beach Pocket,2023-06-19T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.9
110262,Severn Beach Pocket,2023-06-19T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.4
110262,Severn Beach Pocket,2023-06-19T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.3
110262,Severn Beach Pocket,2023-06-19T15:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-19T15:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-19T15:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-06-19T15:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.99
110262,Severn Beach Pocket,2023-06-19T15:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.43
110262,Severn Beach Pocket,2023-06-19T15:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.55
110262,Severn Beach Pocket,2023-06-19T15:40:00.000+00:00,feeder,41.0,N Current (RMS),A,8.6
110262,Severn Beach Pocket,2023-06-19T15:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.6
110262,Severn Beach Pocket,2023-06-19T15:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-19T15:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,6.9
110262,Severn Beach Pocket,2023-06-19T15:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.1
110262,Severn Beach Pocket,2023-06-19T15:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-19T15:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.64
110262,Severn Beach Pocket,2023-06-19T15:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.79
110262,Severn Beach Pocket,2023-06-19T15:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.73
110262,Severn Beach Pocket,2023-06-19T15:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.2
110262,Severn Beach Pocket,2023-06-19T15:40:00.000+00:00,feeder,31.0,N Current (RMS),A,12.2
110262,Severn Beach Pocket,2023-06-19T15:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-19T15:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-19T15:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.8
110262,Severn Beach Pocket,2023-06-19T15:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-19T15:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.76
110262,Severn Beach Pocket,2023-06-19T15:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-19T15:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.5
110262,Severn Beach Pocket,2023-06-19T15:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.13
110262,Severn Beach Pocket,2023-06-19T15:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.94
110262,Severn Beach Pocket,2023-06-19T15:40:00.000+00:00,feeder,21.0,N Current (RMS),A,31.2
110262,Severn Beach Pocket,2023-06-19T15:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-19T15:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-19T15:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.8
110262,Severn Beach Pocket,2023-06-19T15:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-22.0
110262,Severn Beach Pocket,2023-06-19T15:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.81
110262,Severn Beach Pocket,2023-06-19T15:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.66
110262,Severn Beach Pocket,2023-06-19T15:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.55
110262,Severn Beach Pocket,2023-06-19T15:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-12.35
110262,Severn Beach Pocket,2023-06-19T15:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.51
110262,Severn Beach Pocket,2023-06-19T15:40:00.000+00:00,feeder,11.0,N Current (RMS),A,23.1
110262,Severn Beach Pocket,2023-06-19T15:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,93.7
110262,Severn Beach Pocket,2023-06-19T15:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,78.8
110262,Severn Beach Pocket,2023-06-19T15:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,81.1
110262,Severn Beach Pocket,2023-06-19T15:40:00.000+00:00,transformer,,Temperature,C,31.2
110262,Severn Beach Pocket,2023-06-19T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
110262,Severn Beach Pocket,2023-06-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
110262,Severn Beach Pocket,2023-06-19T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
110262,Severn Beach Pocket,2023-06-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
110262,Severn Beach Pocket,2023-06-19T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
110262,Severn Beach Pocket,2023-06-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
110262,Severn Beach Pocket,2023-06-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.01
110262,Severn Beach Pocket,2023-06-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.43
110262,Severn Beach Pocket,2023-06-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.44
110262,Severn Beach Pocket,2023-06-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,18.87
110262,Severn Beach Pocket,2023-06-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,5.67
110262,Severn Beach Pocket,2023-06-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,43.22
110262,Severn Beach Pocket,2023-06-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,80.0
110262,Severn Beach Pocket,2023-06-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.2
110262,Severn Beach Pocket,2023-06-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
110262,Severn Beach Pocket,2023-06-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,183.5
110262,Severn Beach Pocket,2023-06-19T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.31
110262,Severn Beach Pocket,2023-06-19T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.68
110262,Severn Beach Pocket,2023-06-19T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.78
110262,Severn Beach Pocket,2023-06-19T15:30:00.000+00:00,feeder,,L3 Active Power,kW,15.97
110262,Severn Beach Pocket,2023-06-19T15:30:00.000+00:00,feeder,,L2 Active Power,kW,12.71
110262,Severn Beach Pocket,2023-06-19T15:30:00.000+00:00,feeder,,L1 Active Power,kW,12.14
110262,Severn Beach Pocket,2023-06-19T15:30:00.000+00:00,feeder,,N Current (RMS),A,39.9
110262,Severn Beach Pocket,2023-06-19T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,69.5
110262,Severn Beach Pocket,2023-06-19T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,55.9
110262,Severn Beach Pocket,2023-06-19T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,53.6
110262,Severn Beach Pocket,2023-06-19T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
110262,Severn Beach Pocket,2023-06-19T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
