Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-19T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-19T15:30:00.000+00:00,feeder,,L3 Active Power,kW,1.34
110262,Severn Beach Pocket,2023-06-19T15:30:00.000+00:00,feeder,,L2 Active Power,kW,1.14
110262,Severn Beach Pocket,2023-06-19T15:30:00.000+00:00,feeder,,L1 Active Power,kW,1.12
110262,Severn Beach Pocket,2023-06-19T15:30:00.000+00:00,feeder,,N Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-19T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.6
110262,Severn Beach Pocket,2023-06-19T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-19T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-19T15:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-06-19T15:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-19T15:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-19T15:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.28
110262,Severn Beach Pocket,2023-06-19T15:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.84
110262,Severn Beach Pocket,2023-06-19T15:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.43
110262,Severn Beach Pocket,2023-06-19T15:30:00.000+00:00,feeder,41.0,N Current (RMS),A,8.8
110262,Severn Beach Pocket,2023-06-19T15:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.5
110262,Severn Beach Pocket,2023-06-19T15:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-19T15:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,6.4
110262,Severn Beach Pocket,2023-06-19T15:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.13
110262,Severn Beach Pocket,2023-06-19T15:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-19T15:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.47
110262,Severn Beach Pocket,2023-06-19T15:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.37
110262,Severn Beach Pocket,2023-06-19T15:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.63
110262,Severn Beach Pocket,2023-06-19T15:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.64
110262,Severn Beach Pocket,2023-06-19T15:30:00.000+00:00,feeder,31.0,N Current (RMS),A,10.6
110262,Severn Beach Pocket,2023-06-19T15:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.5
110262,Severn Beach Pocket,2023-06-19T15:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-19T15:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.6
110262,Severn Beach Pocket,2023-06-19T15:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-19T15:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.23
110262,Severn Beach Pocket,2023-06-19T15:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-06-19T15:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.97
110262,Severn Beach Pocket,2023-06-19T15:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.42
110262,Severn Beach Pocket,2023-06-19T15:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.38
110262,Severn Beach Pocket,2023-06-19T15:30:00.000+00:00,feeder,21.0,N Current (RMS),A,29.4
110262,Severn Beach Pocket,2023-06-19T15:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.9
110262,Severn Beach Pocket,2023-06-19T15:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.0
110262,Severn Beach Pocket,2023-06-19T15:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.7
110262,Severn Beach Pocket,2023-06-19T15:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-18.61
110262,Severn Beach Pocket,2023-06-19T15:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.62
110262,Severn Beach Pocket,2023-06-19T15:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.88
110262,Severn Beach Pocket,2023-06-19T15:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.49
110262,Severn Beach Pocket,2023-06-19T15:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.92
110262,Severn Beach Pocket,2023-06-19T15:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.08
110262,Severn Beach Pocket,2023-06-19T15:30:00.000+00:00,feeder,11.0,N Current (RMS),A,17.8
110262,Severn Beach Pocket,2023-06-19T15:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,79.1
110262,Severn Beach Pocket,2023-06-19T15:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,61.6
110262,Severn Beach Pocket,2023-06-19T15:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,78.5
110262,Severn Beach Pocket,2023-06-19T15:30:00.000+00:00,transformer,,Temperature,C,31.1
110262,Severn Beach Pocket,2023-06-19T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
110262,Severn Beach Pocket,2023-06-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
110262,Severn Beach Pocket,2023-06-19T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
110262,Severn Beach Pocket,2023-06-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
110262,Severn Beach Pocket,2023-06-19T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
110262,Severn Beach Pocket,2023-06-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
110262,Severn Beach Pocket,2023-06-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.55
110262,Severn Beach Pocket,2023-06-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.46
110262,Severn Beach Pocket,2023-06-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.02
110262,Severn Beach Pocket,2023-06-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,17.45
110262,Severn Beach Pocket,2023-06-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,5.98
110262,Severn Beach Pocket,2023-06-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,37.8
110262,Severn Beach Pocket,2023-06-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,75.5
110262,Severn Beach Pocket,2023-06-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
110262,Severn Beach Pocket,2023-06-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
110262,Severn Beach Pocket,2023-06-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.8
110262,Severn Beach Pocket,2023-06-19T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.64
110262,Severn Beach Pocket,2023-06-19T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
110262,Severn Beach Pocket,2023-06-19T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
110262,Severn Beach Pocket,2023-06-19T15:20:00.000+00:00,feeder,,L3 Active Power,kW,15.39
110262,Severn Beach Pocket,2023-06-19T15:20:00.000+00:00,feeder,,L2 Active Power,kW,17.76
110262,Severn Beach Pocket,2023-06-19T15:20:00.000+00:00,feeder,,L1 Active Power,kW,13.9
110262,Severn Beach Pocket,2023-06-19T15:20:00.000+00:00,feeder,,N Current (RMS),A,45.0
110262,Severn Beach Pocket,2023-06-19T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,67.7
110262,Severn Beach Pocket,2023-06-19T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,77.7
110262,Severn Beach Pocket,2023-06-19T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,60.1
110262,Severn Beach Pocket,2023-06-19T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
110262,Severn Beach Pocket,2023-06-19T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-19T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-19T15:20:00.000+00:00,feeder,,L3 Active Power,kW,1.51
110262,Severn Beach Pocket,2023-06-19T15:20:00.000+00:00,feeder,,L2 Active Power,kW,5.97
110262,Severn Beach Pocket,2023-06-19T15:20:00.000+00:00,feeder,,L1 Active Power,kW,1.69
110262,Severn Beach Pocket,2023-06-19T15:20:00.000+00:00,feeder,,N Current (RMS),A,22.4
110262,Severn Beach Pocket,2023-06-19T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.4
110262,Severn Beach Pocket,2023-06-19T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,26.4
110262,Severn Beach Pocket,2023-06-19T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,7.7
110262,Severn Beach Pocket,2023-06-19T15:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-19T15:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-19T15:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-19T15:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.23
110262,Severn Beach Pocket,2023-06-19T15:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.44
110262,Severn Beach Pocket,2023-06-19T15:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.43
110262,Severn Beach Pocket,2023-06-19T15:20:00.000+00:00,feeder,41.0,N Current (RMS),A,11.7
110262,Severn Beach Pocket,2023-06-19T15:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.3
110262,Severn Beach Pocket,2023-06-19T15:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-19T15:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,6.4
110262,Severn Beach Pocket,2023-06-19T15:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.15
110262,Severn Beach Pocket,2023-06-19T15:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-19T15:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.17
110262,Severn Beach Pocket,2023-06-19T15:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.97
110262,Severn Beach Pocket,2023-06-19T15:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.66
110262,Severn Beach Pocket,2023-06-19T15:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.47
110262,Severn Beach Pocket,2023-06-19T15:20:00.000+00:00,feeder,31.0,N Current (RMS),A,10.7
110262,Severn Beach Pocket,2023-06-19T15:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-19T15:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-19T15:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.2
110262,Severn Beach Pocket,2023-06-19T15:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-19T15:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.53
110262,Severn Beach Pocket,2023-06-19T15:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-19T15:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.15
110262,Severn Beach Pocket,2023-06-19T15:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.03
110262,Severn Beach Pocket,2023-06-19T15:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.05
110262,Severn Beach Pocket,2023-06-19T15:20:00.000+00:00,feeder,21.0,N Current (RMS),A,28.7
110262,Severn Beach Pocket,2023-06-19T15:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.5
110262,Severn Beach Pocket,2023-06-19T15:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-19T15:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.4
110262,Severn Beach Pocket,2023-06-19T15:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-22.54
110262,Severn Beach Pocket,2023-06-19T15:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.0
110262,Severn Beach Pocket,2023-06-19T15:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,7.22
110262,Severn Beach Pocket,2023-06-19T15:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.76
110262,Severn Beach Pocket,2023-06-19T15:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.79
110262,Severn Beach Pocket,2023-06-19T15:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,21.05
110262,Severn Beach Pocket,2023-06-19T15:20:00.000+00:00,feeder,11.0,N Current (RMS),A,10.1
110262,Severn Beach Pocket,2023-06-19T15:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,95.4
110262,Severn Beach Pocket,2023-06-19T15:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,72.3
110262,Severn Beach Pocket,2023-06-19T15:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,93.3
110262,Severn Beach Pocket,2023-06-19T15:20:00.000+00:00,transformer,,Temperature,C,31.0
110262,Severn Beach Pocket,2023-06-19T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
110262,Severn Beach Pocket,2023-06-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
110262,Severn Beach Pocket,2023-06-19T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
110262,Severn Beach Pocket,2023-06-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
110262,Severn Beach Pocket,2023-06-19T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
110262,Severn Beach Pocket,2023-06-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
110262,Severn Beach Pocket,2023-06-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.89
110262,Severn Beach Pocket,2023-06-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.65
110262,Severn Beach Pocket,2023-06-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.5
110262,Severn Beach Pocket,2023-06-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,17.5
110262,Severn Beach Pocket,2023-06-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
110262,Severn Beach Pocket,2023-06-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,41.6
110262,Severn Beach Pocket,2023-06-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,85.0
110262,Severn Beach Pocket,2023-06-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.6
110262,Severn Beach Pocket,2023-06-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
110262,Severn Beach Pocket,2023-06-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,177.1
110262,Severn Beach Pocket,2023-06-19T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.05
110262,Severn Beach Pocket,2023-06-19T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
110262,Severn Beach Pocket,2023-06-19T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
110262,Severn Beach Pocket,2023-06-19T15:10:00.000+00:00,feeder,,L3 Active Power,kW,15.08
110262,Severn Beach Pocket,2023-06-19T15:10:00.000+00:00,feeder,,L2 Active Power,kW,15.94
110262,Severn Beach Pocket,2023-06-19T15:10:00.000+00:00,feeder,,L1 Active Power,kW,13.24
110262,Severn Beach Pocket,2023-06-19T15:10:00.000+00:00,feeder,,N Current (RMS),A,40.6
110262,Severn Beach Pocket,2023-06-19T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,66.6
110262,Severn Beach Pocket,2023-06-19T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,68.3
110262,Severn Beach Pocket,2023-06-19T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,57.8
110262,Severn Beach Pocket,2023-06-19T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
110262,Severn Beach Pocket,2023-06-19T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-06-19T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-19T15:10:00.000+00:00,feeder,,L3 Active Power,kW,2.14
110262,Severn Beach Pocket,2023-06-19T15:10:00.000+00:00,feeder,,L2 Active Power,kW,2.28
110262,Severn Beach Pocket,2023-06-19T15:10:00.000+00:00,feeder,,L1 Active Power,kW,1.55
110262,Severn Beach Pocket,2023-06-19T15:10:00.000+00:00,feeder,,N Current (RMS),A,12.4
110262,Severn Beach Pocket,2023-06-19T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.4
110262,Severn Beach Pocket,2023-06-19T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
110262,Severn Beach Pocket,2023-06-19T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,8.4
110262,Severn Beach Pocket,2023-06-19T15:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-19T15:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-19T15:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-19T15:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.68
110262,Severn Beach Pocket,2023-06-19T15:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.42
110262,Severn Beach Pocket,2023-06-19T15:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.37
110262,Severn Beach Pocket,2023-06-19T15:10:00.000+00:00,feeder,41.0,N Current (RMS),A,7.6
110262,Severn Beach Pocket,2023-06-19T15:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.0
110262,Severn Beach Pocket,2023-06-19T15:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-19T15:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,6.2
110262,Severn Beach Pocket,2023-06-19T15:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.08
110262,Severn Beach Pocket,2023-06-19T15:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-19T15:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.25
110262,Severn Beach Pocket,2023-06-19T15:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.64
110262,Severn Beach Pocket,2023-06-19T15:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.64
110262,Severn Beach Pocket,2023-06-19T15:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.01
110262,Severn Beach Pocket,2023-06-19T15:10:00.000+00:00,feeder,31.0,N Current (RMS),A,11.5
110262,Severn Beach Pocket,2023-06-19T15:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-19T15:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-19T15:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.4
110262,Severn Beach Pocket,2023-06-19T15:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-19T15:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.56
110262,Severn Beach Pocket,2023-06-19T15:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-19T15:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.36
110262,Severn Beach Pocket,2023-06-19T15:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.12
110262,Severn Beach Pocket,2023-06-19T15:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.67
110262,Severn Beach Pocket,2023-06-19T15:10:00.000+00:00,feeder,21.0,N Current (RMS),A,30.3
110262,Severn Beach Pocket,2023-06-19T15:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-06-19T15:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-19T15:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.3
110262,Severn Beach Pocket,2023-06-19T15:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-15.91
110262,Severn Beach Pocket,2023-06-19T15:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.41
110262,Severn Beach Pocket,2023-06-19T15:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.58
110262,Severn Beach Pocket,2023-06-19T15:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.56
110262,Severn Beach Pocket,2023-06-19T15:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.31
110262,Severn Beach Pocket,2023-06-19T15:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.11
110262,Severn Beach Pocket,2023-06-19T15:10:00.000+00:00,feeder,11.0,N Current (RMS),A,12.4
110262,Severn Beach Pocket,2023-06-19T15:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,66.8
110262,Severn Beach Pocket,2023-06-19T15:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,65.2
110262,Severn Beach Pocket,2023-06-19T15:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,65.5
110262,Severn Beach Pocket,2023-06-19T15:10:00.000+00:00,transformer,,Temperature,C,31.0
110262,Severn Beach Pocket,2023-06-19T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
110262,Severn Beach Pocket,2023-06-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
110262,Severn Beach Pocket,2023-06-19T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
110262,Severn Beach Pocket,2023-06-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
110262,Severn Beach Pocket,2023-06-19T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
110262,Severn Beach Pocket,2023-06-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
110262,Severn Beach Pocket,2023-06-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.56
110262,Severn Beach Pocket,2023-06-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.49
110262,Severn Beach Pocket,2023-06-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.2
110262,Severn Beach Pocket,2023-06-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,17.34
110262,Severn Beach Pocket,2023-06-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,9.85
110262,Severn Beach Pocket,2023-06-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,35.95
110262,Severn Beach Pocket,2023-06-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,75.7
110262,Severn Beach Pocket,2023-06-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
110262,Severn Beach Pocket,2023-06-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
110262,Severn Beach Pocket,2023-06-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.4
110262,Severn Beach Pocket,2023-06-19T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.33
110262,Severn Beach Pocket,2023-06-19T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
110262,Severn Beach Pocket,2023-06-19T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
110262,Severn Beach Pocket,2023-06-19T15:00:00.000+00:00,feeder,,L3 Active Power,kW,14.13
110262,Severn Beach Pocket,2023-06-19T15:00:00.000+00:00,feeder,,L2 Active Power,kW,15.58
110262,Severn Beach Pocket,2023-06-19T15:00:00.000+00:00,feeder,,L1 Active Power,kW,14.69
110262,Severn Beach Pocket,2023-06-19T15:00:00.000+00:00,feeder,,N Current (RMS),A,36.0
110262,Severn Beach Pocket,2023-06-19T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,62.3
110262,Severn Beach Pocket,2023-06-19T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,66.9
110262,Severn Beach Pocket,2023-06-19T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,62.9
110262,Severn Beach Pocket,2023-06-19T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
110262,Severn Beach Pocket,2023-06-19T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
110262,Severn Beach Pocket,2023-06-19T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
110262,Severn Beach Pocket,2023-06-19T15:00:00.000+00:00,feeder,,L3 Active Power,kW,2.43
110262,Severn Beach Pocket,2023-06-19T15:00:00.000+00:00,feeder,,L2 Active Power,kW,1.68
110262,Severn Beach Pocket,2023-06-19T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.97
110262,Severn Beach Pocket,2023-06-19T15:00:00.000+00:00,feeder,,N Current (RMS),A,10.3
110262,Severn Beach Pocket,2023-06-19T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.6
110262,Severn Beach Pocket,2023-06-19T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.1
110262,Severn Beach Pocket,2023-06-19T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-19T15:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-19T15:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-19T15:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-19T15:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.03
110262,Severn Beach Pocket,2023-06-19T15:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.32
110262,Severn Beach Pocket,2023-06-19T15:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.24
110262,Severn Beach Pocket,2023-06-19T15:00:00.000+00:00,feeder,41.0,N Current (RMS),A,7.7
110262,Severn Beach Pocket,2023-06-19T15:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.1
110262,Severn Beach Pocket,2023-06-19T15:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-19T15:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-06-19T15:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.15
110262,Severn Beach Pocket,2023-06-19T15:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-19T15:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.22
110262,Severn Beach Pocket,2023-06-19T15:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.59
110262,Severn Beach Pocket,2023-06-19T15:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.91
110262,Severn Beach Pocket,2023-06-19T15:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.88
110262,Severn Beach Pocket,2023-06-19T15:00:00.000+00:00,feeder,31.0,N Current (RMS),A,10.9
110262,Severn Beach Pocket,2023-06-19T15:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-19T15:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-19T15:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.0
110262,Severn Beach Pocket,2023-06-19T15:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-19T15:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.55
110262,Severn Beach Pocket,2023-06-19T15:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-19T15:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.36
110262,Severn Beach Pocket,2023-06-19T15:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.14
110262,Severn Beach Pocket,2023-06-19T15:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.38
110262,Severn Beach Pocket,2023-06-19T15:00:00.000+00:00,feeder,21.0,N Current (RMS),A,35.4
110262,Severn Beach Pocket,2023-06-19T15:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-19T15:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-19T15:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.6
110262,Severn Beach Pocket,2023-06-19T15:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-17.0
110262,Severn Beach Pocket,2023-06-19T15:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.29
110262,Severn Beach Pocket,2023-06-19T15:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.15
110262,Severn Beach Pocket,2023-06-19T15:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.05
110262,Severn Beach Pocket,2023-06-19T15:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.44
110262,Severn Beach Pocket,2023-06-19T15:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.43
110262,Severn Beach Pocket,2023-06-19T15:00:00.000+00:00,feeder,11.0,N Current (RMS),A,14.4
110262,Severn Beach Pocket,2023-06-19T15:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,72.2
110262,Severn Beach Pocket,2023-06-19T15:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.7
110262,Severn Beach Pocket,2023-06-19T15:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.8
110262,Severn Beach Pocket,2023-06-19T15:00:00.000+00:00,transformer,,Temperature,C,31.0
110262,Severn Beach Pocket,2023-06-19T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
110262,Severn Beach Pocket,2023-06-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
110262,Severn Beach Pocket,2023-06-19T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
110262,Severn Beach Pocket,2023-06-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
110262,Severn Beach Pocket,2023-06-19T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
110262,Severn Beach Pocket,2023-06-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
110262,Severn Beach Pocket,2023-06-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.02
110262,Severn Beach Pocket,2023-06-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.17
110262,Severn Beach Pocket,2023-06-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
110262,Severn Beach Pocket,2023-06-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,16.49
110262,Severn Beach Pocket,2023-06-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,11.9
110262,Severn Beach Pocket,2023-06-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,32.58
110262,Severn Beach Pocket,2023-06-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,76.6
110262,Severn Beach Pocket,2023-06-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
110262,Severn Beach Pocket,2023-06-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
110262,Severn Beach Pocket,2023-06-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.7
110262,Severn Beach Pocket,2023-06-19T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.38
110262,Severn Beach Pocket,2023-06-19T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
110262,Severn Beach Pocket,2023-06-19T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.89
110262,Severn Beach Pocket,2023-06-19T14:50:00.000+00:00,feeder,,L3 Active Power,kW,13.25
110262,Severn Beach Pocket,2023-06-19T14:50:00.000+00:00,feeder,,L2 Active Power,kW,17.16
110262,Severn Beach Pocket,2023-06-19T14:50:00.000+00:00,feeder,,L1 Active Power,kW,12.71
110262,Severn Beach Pocket,2023-06-19T14:50:00.000+00:00,feeder,,N Current (RMS),A,40.2
110262,Severn Beach Pocket,2023-06-19T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,59.3
110262,Severn Beach Pocket,2023-06-19T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,73.5
110262,Severn Beach Pocket,2023-06-19T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,55.3
110262,Severn Beach Pocket,2023-06-19T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
110262,Severn Beach Pocket,2023-06-19T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-19T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-19T14:50:00.000+00:00,feeder,,L3 Active Power,kW,2.86
110262,Severn Beach Pocket,2023-06-19T14:50:00.000+00:00,feeder,,L2 Active Power,kW,0.74
110262,Severn Beach Pocket,2023-06-19T14:50:00.000+00:00,feeder,,L1 Active Power,kW,1.35
110262,Severn Beach Pocket,2023-06-19T14:50:00.000+00:00,feeder,,N Current (RMS),A,10.0
110262,Severn Beach Pocket,2023-06-19T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.1
110262,Severn Beach Pocket,2023-06-19T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-19T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.2
110262,Severn Beach Pocket,2023-06-19T14:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-19T14:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-19T14:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-19T14:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.49
110262,Severn Beach Pocket,2023-06-19T14:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.34
110262,Severn Beach Pocket,2023-06-19T14:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.27
110262,Severn Beach Pocket,2023-06-19T14:50:00.000+00:00,feeder,41.0,N Current (RMS),A,7.0
110262,Severn Beach Pocket,2023-06-19T14:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.4
110262,Severn Beach Pocket,2023-06-19T14:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-19T14:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-19T14:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.08
110262,Severn Beach Pocket,2023-06-19T14:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-19T14:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.28
110262,Severn Beach Pocket,2023-06-19T14:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.58
110262,Severn Beach Pocket,2023-06-19T14:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.04
110262,Severn Beach Pocket,2023-06-19T14:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.54
110262,Severn Beach Pocket,2023-06-19T14:50:00.000+00:00,feeder,31.0,N Current (RMS),A,6.6
110262,Severn Beach Pocket,2023-06-19T14:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-19T14:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-19T14:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.7
110262,Severn Beach Pocket,2023-06-19T14:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-19T14:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.6
110262,Severn Beach Pocket,2023-06-19T14:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-19T14:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.31
110262,Severn Beach Pocket,2023-06-19T14:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.12
110262,Severn Beach Pocket,2023-06-19T14:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.62
110262,Severn Beach Pocket,2023-06-19T14:50:00.000+00:00,feeder,21.0,N Current (RMS),A,35.2
110262,Severn Beach Pocket,2023-06-19T14:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-06-19T14:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-19T14:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.5
110262,Severn Beach Pocket,2023-06-19T14:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-20.3
110262,Severn Beach Pocket,2023-06-19T14:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.57
110262,Severn Beach Pocket,2023-06-19T14:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.36
110262,Severn Beach Pocket,2023-06-19T14:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.54
110262,Severn Beach Pocket,2023-06-19T14:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.19
110262,Severn Beach Pocket,2023-06-19T14:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.44
110262,Severn Beach Pocket,2023-06-19T14:50:00.000+00:00,feeder,11.0,N Current (RMS),A,10.6
110262,Severn Beach Pocket,2023-06-19T14:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,88.6
110262,Severn Beach Pocket,2023-06-19T14:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,60.6
110262,Severn Beach Pocket,2023-06-19T14:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,72.2
110262,Severn Beach Pocket,2023-06-19T14:50:00.000+00:00,transformer,,Temperature,C,31.0
110262,Severn Beach Pocket,2023-06-19T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
110262,Severn Beach Pocket,2023-06-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
110262,Severn Beach Pocket,2023-06-19T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
110262,Severn Beach Pocket,2023-06-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
110262,Severn Beach Pocket,2023-06-19T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
110262,Severn Beach Pocket,2023-06-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
110262,Severn Beach Pocket,2023-06-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.54
110262,Severn Beach Pocket,2023-06-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.71
110262,Severn Beach Pocket,2023-06-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.31
110262,Severn Beach Pocket,2023-06-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,13.96
110262,Severn Beach Pocket,2023-06-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,8.96
110262,Severn Beach Pocket,2023-06-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,33.93
110262,Severn Beach Pocket,2023-06-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,78.1
110262,Severn Beach Pocket,2023-06-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
110262,Severn Beach Pocket,2023-06-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
110262,Severn Beach Pocket,2023-06-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.4
110262,Severn Beach Pocket,2023-06-19T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.65
110262,Severn Beach Pocket,2023-06-19T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
110262,Severn Beach Pocket,2023-06-19T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.66
110262,Severn Beach Pocket,2023-06-19T14:40:00.000+00:00,feeder,,L3 Active Power,kW,15.95
110262,Severn Beach Pocket,2023-06-19T14:40:00.000+00:00,feeder,,L2 Active Power,kW,14.94
110262,Severn Beach Pocket,2023-06-19T14:40:00.000+00:00,feeder,,L1 Active Power,kW,13.74
110262,Severn Beach Pocket,2023-06-19T14:40:00.000+00:00,feeder,,N Current (RMS),A,40.0
110262,Severn Beach Pocket,2023-06-19T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,70.4
110262,Severn Beach Pocket,2023-06-19T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,64.9
110262,Severn Beach Pocket,2023-06-19T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,59.2
110262,Severn Beach Pocket,2023-06-19T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
110262,Severn Beach Pocket,2023-06-19T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-19T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-19T14:40:00.000+00:00,feeder,,L3 Active Power,kW,2.7
110262,Severn Beach Pocket,2023-06-19T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.8
110262,Severn Beach Pocket,2023-06-19T14:40:00.000+00:00,feeder,,L1 Active Power,kW,1.3
110262,Severn Beach Pocket,2023-06-19T14:40:00.000+00:00,feeder,,N Current (RMS),A,9.4
110262,Severn Beach Pocket,2023-06-19T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.5
110262,Severn Beach Pocket,2023-06-19T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-19T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-06-19T14:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-19T14:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-19T14:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-19T14:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.79
110262,Severn Beach Pocket,2023-06-19T14:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.3
110262,Severn Beach Pocket,2023-06-19T14:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.59
110262,Severn Beach Pocket,2023-06-19T14:40:00.000+00:00,feeder,41.0,N Current (RMS),A,6.5
110262,Severn Beach Pocket,2023-06-19T14:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-19T14:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-06-19T14:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,7.1
110262,Severn Beach Pocket,2023-06-19T14:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.13
110262,Severn Beach Pocket,2023-06-19T14:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-19T14:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.26
110262,Severn Beach Pocket,2023-06-19T14:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.88
110262,Severn Beach Pocket,2023-06-19T14:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.82
110262,Severn Beach Pocket,2023-06-19T14:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.27
110262,Severn Beach Pocket,2023-06-19T14:40:00.000+00:00,feeder,31.0,N Current (RMS),A,11.1
110262,Severn Beach Pocket,2023-06-19T14:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-19T14:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.3
110262,Severn Beach Pocket,2023-06-19T14:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.9
110262,Severn Beach Pocket,2023-06-19T14:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-19T14:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.57
110262,Severn Beach Pocket,2023-06-19T14:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-19T14:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.23
110262,Severn Beach Pocket,2023-06-19T14:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.06
110262,Severn Beach Pocket,2023-06-19T14:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.2
110262,Severn Beach Pocket,2023-06-19T14:40:00.000+00:00,feeder,21.0,N Current (RMS),A,44.3
110262,Severn Beach Pocket,2023-06-19T14:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.8
110262,Severn Beach Pocket,2023-06-19T14:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-19T14:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-19T14:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-20.0
110262,Severn Beach Pocket,2023-06-19T14:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.54
110262,Severn Beach Pocket,2023-06-19T14:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.49
110262,Severn Beach Pocket,2023-06-19T14:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.4
110262,Severn Beach Pocket,2023-06-19T14:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.37
110262,Severn Beach Pocket,2023-06-19T14:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.51
110262,Severn Beach Pocket,2023-06-19T14:40:00.000+00:00,feeder,11.0,N Current (RMS),A,9.1
110262,Severn Beach Pocket,2023-06-19T14:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,84.9
110262,Severn Beach Pocket,2023-06-19T14:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.5
110262,Severn Beach Pocket,2023-06-19T14:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,65.3
110262,Severn Beach Pocket,2023-06-19T14:40:00.000+00:00,transformer,,Temperature,C,31.0
110262,Severn Beach Pocket,2023-06-19T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
110262,Severn Beach Pocket,2023-06-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
110262,Severn Beach Pocket,2023-06-19T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
110262,Severn Beach Pocket,2023-06-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
110262,Severn Beach Pocket,2023-06-19T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
110262,Severn Beach Pocket,2023-06-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
110262,Severn Beach Pocket,2023-06-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.47
110262,Severn Beach Pocket,2023-06-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.24
110262,Severn Beach Pocket,2023-06-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.74
110262,Severn Beach Pocket,2023-06-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,16.15
110262,Severn Beach Pocket,2023-06-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,11.44
110262,Severn Beach Pocket,2023-06-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,35.62
110262,Severn Beach Pocket,2023-06-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,80.9
110262,Severn Beach Pocket,2023-06-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
110262,Severn Beach Pocket,2023-06-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
110262,Severn Beach Pocket,2023-06-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.5
110262,Severn Beach Pocket,2023-06-19T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.69
110262,Severn Beach Pocket,2023-06-19T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.45
110262,Severn Beach Pocket,2023-06-19T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.66
110262,Severn Beach Pocket,2023-06-19T14:30:00.000+00:00,feeder,,L3 Active Power,kW,13.31
110262,Severn Beach Pocket,2023-06-19T14:30:00.000+00:00,feeder,,L2 Active Power,kW,12.51
110262,Severn Beach Pocket,2023-06-19T14:30:00.000+00:00,feeder,,L1 Active Power,kW,14.96
110262,Severn Beach Pocket,2023-06-19T14:30:00.000+00:00,feeder,,N Current (RMS),A,35.6
110262,Severn Beach Pocket,2023-06-19T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,59.3
110262,Severn Beach Pocket,2023-06-19T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,55.3
110262,Severn Beach Pocket,2023-06-19T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,64.5
110262,Severn Beach Pocket,2023-06-19T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
110262,Severn Beach Pocket,2023-06-19T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-19T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-19T14:30:00.000+00:00,feeder,,L3 Active Power,kW,1.17
110262,Severn Beach Pocket,2023-06-19T14:30:00.000+00:00,feeder,,L2 Active Power,kW,0.8
110262,Severn Beach Pocket,2023-06-19T14:30:00.000+00:00,feeder,,L1 Active Power,kW,1.07
110262,Severn Beach Pocket,2023-06-19T14:30:00.000+00:00,feeder,,N Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-19T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.6
110262,Severn Beach Pocket,2023-06-19T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-19T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-19T14:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-19T14:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-19T14:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-19T14:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.64
110262,Severn Beach Pocket,2023-06-19T14:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.54
110262,Severn Beach Pocket,2023-06-19T14:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.63
110262,Severn Beach Pocket,2023-06-19T14:30:00.000+00:00,feeder,41.0,N Current (RMS),A,6.4
110262,Severn Beach Pocket,2023-06-19T14:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-19T14:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-19T14:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,7.3
110262,Severn Beach Pocket,2023-06-19T14:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.07
110262,Severn Beach Pocket,2023-06-19T14:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-06-19T14:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.15
110262,Severn Beach Pocket,2023-06-19T14:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.62
110262,Severn Beach Pocket,2023-06-19T14:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.36
110262,Severn Beach Pocket,2023-06-19T14:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.3
110262,Severn Beach Pocket,2023-06-19T14:30:00.000+00:00,feeder,31.0,N Current (RMS),A,8.7
110262,Severn Beach Pocket,2023-06-19T14:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-19T14:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.5
110262,Severn Beach Pocket,2023-06-19T14:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.2
110262,Severn Beach Pocket,2023-06-19T14:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-19T14:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.54
110262,Severn Beach Pocket,2023-06-19T14:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-19T14:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.4
110262,Severn Beach Pocket,2023-06-19T14:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.62
110262,Severn Beach Pocket,2023-06-19T14:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.36
110262,Severn Beach Pocket,2023-06-19T14:30:00.000+00:00,feeder,21.0,N Current (RMS),A,35.4
110262,Severn Beach Pocket,2023-06-19T14:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.3
110262,Severn Beach Pocket,2023-06-19T14:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.2
110262,Severn Beach Pocket,2023-06-19T14:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.2
110262,Severn Beach Pocket,2023-06-19T14:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-18.07
110262,Severn Beach Pocket,2023-06-19T14:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.58
110262,Severn Beach Pocket,2023-06-19T14:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.88
110262,Severn Beach Pocket,2023-06-19T14:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.39
110262,Severn Beach Pocket,2023-06-19T14:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.34
110262,Severn Beach Pocket,2023-06-19T14:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.46
110262,Severn Beach Pocket,2023-06-19T14:30:00.000+00:00,feeder,11.0,N Current (RMS),A,26.6
110262,Severn Beach Pocket,2023-06-19T14:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,76.2
110262,Severn Beach Pocket,2023-06-19T14:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,59.7
110262,Severn Beach Pocket,2023-06-19T14:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.1
110262,Severn Beach Pocket,2023-06-19T14:30:00.000+00:00,transformer,,Temperature,C,31.0
110262,Severn Beach Pocket,2023-06-19T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
110262,Severn Beach Pocket,2023-06-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
110262,Severn Beach Pocket,2023-06-19T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
