Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
110262,Severn Beach Pocket,2023-06-19T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
110262,Severn Beach Pocket,2023-06-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
110262,Severn Beach Pocket,2023-06-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.88
110262,Severn Beach Pocket,2023-06-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.4
110262,Severn Beach Pocket,2023-06-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.94
110262,Severn Beach Pocket,2023-06-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,13.75
110262,Severn Beach Pocket,2023-06-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,5.24
110262,Severn Beach Pocket,2023-06-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,36.78
110262,Severn Beach Pocket,2023-06-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,73.8
110262,Severn Beach Pocket,2023-06-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
110262,Severn Beach Pocket,2023-06-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
110262,Severn Beach Pocket,2023-06-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.1
110262,Severn Beach Pocket,2023-06-19T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.63
110262,Severn Beach Pocket,2023-06-19T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
110262,Severn Beach Pocket,2023-06-19T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.87
110262,Severn Beach Pocket,2023-06-19T14:20:00.000+00:00,feeder,,L3 Active Power,kW,12.79
110262,Severn Beach Pocket,2023-06-19T14:20:00.000+00:00,feeder,,L2 Active Power,kW,11.15
110262,Severn Beach Pocket,2023-06-19T14:20:00.000+00:00,feeder,,L1 Active Power,kW,9.85
110262,Severn Beach Pocket,2023-06-19T14:20:00.000+00:00,feeder,,N Current (RMS),A,36.8
110262,Severn Beach Pocket,2023-06-19T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,57.2
110262,Severn Beach Pocket,2023-06-19T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,49.6
110262,Severn Beach Pocket,2023-06-19T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,43.9
110262,Severn Beach Pocket,2023-06-19T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
110262,Severn Beach Pocket,2023-06-19T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-06-19T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-19T14:20:00.000+00:00,feeder,,L3 Active Power,kW,1.07
110262,Severn Beach Pocket,2023-06-19T14:20:00.000+00:00,feeder,,L2 Active Power,kW,0.8
110262,Severn Beach Pocket,2023-06-19T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.91
110262,Severn Beach Pocket,2023-06-19T14:20:00.000+00:00,feeder,,N Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-19T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.9
110262,Severn Beach Pocket,2023-06-19T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-19T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-19T14:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.44
110262,Severn Beach Pocket,2023-06-19T14:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-19T14:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-19T14:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.56
110262,Severn Beach Pocket,2023-06-19T14:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.57
110262,Severn Beach Pocket,2023-06-19T14:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.68
110262,Severn Beach Pocket,2023-06-19T14:20:00.000+00:00,feeder,41.0,N Current (RMS),A,6.2
110262,Severn Beach Pocket,2023-06-19T14:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-19T14:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-19T14:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,7.5
110262,Severn Beach Pocket,2023-06-19T14:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-19T14:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-19T14:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-19T14:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.72
110262,Severn Beach Pocket,2023-06-19T14:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.95
110262,Severn Beach Pocket,2023-06-19T14:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.58
110262,Severn Beach Pocket,2023-06-19T14:20:00.000+00:00,feeder,31.0,N Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-19T14:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-19T14:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-19T14:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.3
110262,Severn Beach Pocket,2023-06-19T14:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-19T14:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.57
110262,Severn Beach Pocket,2023-06-19T14:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-19T14:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.33
110262,Severn Beach Pocket,2023-06-19T14:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.05
110262,Severn Beach Pocket,2023-06-19T14:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.46
110262,Severn Beach Pocket,2023-06-19T14:20:00.000+00:00,feeder,21.0,N Current (RMS),A,37.7
110262,Severn Beach Pocket,2023-06-19T14:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-19T14:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-19T14:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.9
110262,Severn Beach Pocket,2023-06-19T14:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-19.19
110262,Severn Beach Pocket,2023-06-19T14:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.52
110262,Severn Beach Pocket,2023-06-19T14:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.76
110262,Severn Beach Pocket,2023-06-19T14:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.31
110262,Severn Beach Pocket,2023-06-19T14:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.9
110262,Severn Beach Pocket,2023-06-19T14:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.67
110262,Severn Beach Pocket,2023-06-19T14:20:00.000+00:00,feeder,11.0,N Current (RMS),A,41.4
110262,Severn Beach Pocket,2023-06-19T14:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,80.4
110262,Severn Beach Pocket,2023-06-19T14:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.4
110262,Severn Beach Pocket,2023-06-19T14:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,59.4
110262,Severn Beach Pocket,2023-06-19T14:20:00.000+00:00,transformer,,Temperature,C,31.0
110262,Severn Beach Pocket,2023-06-19T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
110262,Severn Beach Pocket,2023-06-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
110262,Severn Beach Pocket,2023-06-19T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
110262,Severn Beach Pocket,2023-06-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
110262,Severn Beach Pocket,2023-06-19T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
110262,Severn Beach Pocket,2023-06-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
110262,Severn Beach Pocket,2023-06-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.14
110262,Severn Beach Pocket,2023-06-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.14
110262,Severn Beach Pocket,2023-06-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.17
110262,Severn Beach Pocket,2023-06-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,12.16
110262,Severn Beach Pocket,2023-06-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,6.52
110262,Severn Beach Pocket,2023-06-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,37.16
110262,Severn Beach Pocket,2023-06-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,69.6
110262,Severn Beach Pocket,2023-06-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
110262,Severn Beach Pocket,2023-06-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
110262,Severn Beach Pocket,2023-06-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.2
110262,Severn Beach Pocket,2023-06-19T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.91
110262,Severn Beach Pocket,2023-06-19T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
110262,Severn Beach Pocket,2023-06-19T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.77
110262,Severn Beach Pocket,2023-06-19T14:10:00.000+00:00,feeder,,L3 Active Power,kW,16.73
110262,Severn Beach Pocket,2023-06-19T14:10:00.000+00:00,feeder,,L2 Active Power,kW,13.79
110262,Severn Beach Pocket,2023-06-19T14:10:00.000+00:00,feeder,,L1 Active Power,kW,10.59
110262,Severn Beach Pocket,2023-06-19T14:10:00.000+00:00,feeder,,N Current (RMS),A,42.1
110262,Severn Beach Pocket,2023-06-19T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,72.0
110262,Severn Beach Pocket,2023-06-19T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,60.1
110262,Severn Beach Pocket,2023-06-19T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,47.4
110262,Severn Beach Pocket,2023-06-19T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
110262,Severn Beach Pocket,2023-06-19T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
110262,Severn Beach Pocket,2023-06-19T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-19T14:10:00.000+00:00,feeder,,L3 Active Power,kW,1.88
110262,Severn Beach Pocket,2023-06-19T14:10:00.000+00:00,feeder,,L2 Active Power,kW,0.81
110262,Severn Beach Pocket,2023-06-19T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.52
110262,Severn Beach Pocket,2023-06-19T14:10:00.000+00:00,feeder,,N Current (RMS),A,8.8
110262,Severn Beach Pocket,2023-06-19T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.5
110262,Severn Beach Pocket,2023-06-19T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-19T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-19T14:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-19T14:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-19T14:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-19T14:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.86
110262,Severn Beach Pocket,2023-06-19T14:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.56
110262,Severn Beach Pocket,2023-06-19T14:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.89
110262,Severn Beach Pocket,2023-06-19T14:10:00.000+00:00,feeder,41.0,N Current (RMS),A,7.1
110262,Severn Beach Pocket,2023-06-19T14:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-19T14:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-19T14:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,8.3
110262,Severn Beach Pocket,2023-06-19T14:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.05
110262,Severn Beach Pocket,2023-06-19T14:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-19T14:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-19T14:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.66
110262,Severn Beach Pocket,2023-06-19T14:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.85
110262,Severn Beach Pocket,2023-06-19T14:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.16
110262,Severn Beach Pocket,2023-06-19T14:10:00.000+00:00,feeder,31.0,N Current (RMS),A,8.3
110262,Severn Beach Pocket,2023-06-19T14:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-19T14:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-19T14:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.5
110262,Severn Beach Pocket,2023-06-19T14:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-19T14:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.58
110262,Severn Beach Pocket,2023-06-19T14:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.4
110262,Severn Beach Pocket,2023-06-19T14:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.26
110262,Severn Beach Pocket,2023-06-19T14:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.04
110262,Severn Beach Pocket,2023-06-19T14:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.26
110262,Severn Beach Pocket,2023-06-19T14:10:00.000+00:00,feeder,21.0,N Current (RMS),A,35.9
110262,Severn Beach Pocket,2023-06-19T14:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.8
110262,Severn Beach Pocket,2023-06-19T14:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-19T14:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.4
110262,Severn Beach Pocket,2023-06-19T14:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-21.44
110262,Severn Beach Pocket,2023-06-19T14:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.78
110262,Severn Beach Pocket,2023-06-19T14:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,6.44
110262,Severn Beach Pocket,2023-06-19T14:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.08
110262,Severn Beach Pocket,2023-06-19T14:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.96
110262,Severn Beach Pocket,2023-06-19T14:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.55
110262,Severn Beach Pocket,2023-06-19T14:10:00.000+00:00,feeder,11.0,N Current (RMS),A,20.5
110262,Severn Beach Pocket,2023-06-19T14:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,90.7
110262,Severn Beach Pocket,2023-06-19T14:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,60.8
110262,Severn Beach Pocket,2023-06-19T14:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,75.4
110262,Severn Beach Pocket,2023-06-19T14:10:00.000+00:00,transformer,,Temperature,C,31.1
110262,Severn Beach Pocket,2023-06-19T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
110262,Severn Beach Pocket,2023-06-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
110262,Severn Beach Pocket,2023-06-19T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
110262,Severn Beach Pocket,2023-06-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
110262,Severn Beach Pocket,2023-06-19T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
110262,Severn Beach Pocket,2023-06-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
110262,Severn Beach Pocket,2023-06-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.08
110262,Severn Beach Pocket,2023-06-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.93
110262,Severn Beach Pocket,2023-06-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.79
110262,Severn Beach Pocket,2023-06-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,17.32
110262,Severn Beach Pocket,2023-06-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,6.0
110262,Severn Beach Pocket,2023-06-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,33.98
110262,Severn Beach Pocket,2023-06-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,70.7
110262,Severn Beach Pocket,2023-06-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
110262,Severn Beach Pocket,2023-06-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
110262,Severn Beach Pocket,2023-06-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.2
110262,Severn Beach Pocket,2023-06-19T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.95
110262,Severn Beach Pocket,2023-06-19T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
110262,Severn Beach Pocket,2023-06-19T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.95
110262,Severn Beach Pocket,2023-06-19T14:00:00.000+00:00,feeder,,L3 Active Power,kW,14.09
110262,Severn Beach Pocket,2023-06-19T14:00:00.000+00:00,feeder,,L2 Active Power,kW,10.55
110262,Severn Beach Pocket,2023-06-19T14:00:00.000+00:00,feeder,,L1 Active Power,kW,7.84
110262,Severn Beach Pocket,2023-06-19T14:00:00.000+00:00,feeder,,N Current (RMS),A,41.7
110262,Severn Beach Pocket,2023-06-19T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,61.3
110262,Severn Beach Pocket,2023-06-19T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,47.1
110262,Severn Beach Pocket,2023-06-19T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,36.7
110262,Severn Beach Pocket,2023-06-19T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
110262,Severn Beach Pocket,2023-06-19T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
110262,Severn Beach Pocket,2023-06-19T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-19T14:00:00.000+00:00,feeder,,L3 Active Power,kW,3.56
110262,Severn Beach Pocket,2023-06-19T14:00:00.000+00:00,feeder,,L2 Active Power,kW,0.95
110262,Severn Beach Pocket,2023-06-19T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.6
110262,Severn Beach Pocket,2023-06-19T14:00:00.000+00:00,feeder,,N Current (RMS),A,13.4
110262,Severn Beach Pocket,2023-06-19T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.2
110262,Severn Beach Pocket,2023-06-19T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-19T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-19T14:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-19T14:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-19T14:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.01
110262,Severn Beach Pocket,2023-06-19T14:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.3
110262,Severn Beach Pocket,2023-06-19T14:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.49
110262,Severn Beach Pocket,2023-06-19T14:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.99
110262,Severn Beach Pocket,2023-06-19T14:00:00.000+00:00,feeder,41.0,N Current (RMS),A,12.0
110262,Severn Beach Pocket,2023-06-19T14:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.5
110262,Severn Beach Pocket,2023-06-19T14:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-19T14:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,8.6
110262,Severn Beach Pocket,2023-06-19T14:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.09
110262,Severn Beach Pocket,2023-06-19T14:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-19T14:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-19T14:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.23
110262,Severn Beach Pocket,2023-06-19T14:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.77
110262,Severn Beach Pocket,2023-06-19T14:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.18
110262,Severn Beach Pocket,2023-06-19T14:00:00.000+00:00,feeder,31.0,N Current (RMS),A,9.5
110262,Severn Beach Pocket,2023-06-19T14:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.2
110262,Severn Beach Pocket,2023-06-19T14:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-19T14:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.1
110262,Severn Beach Pocket,2023-06-19T14:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-19T14:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.57
110262,Severn Beach Pocket,2023-06-19T14:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-19T14:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.27
110262,Severn Beach Pocket,2023-06-19T14:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.05
110262,Severn Beach Pocket,2023-06-19T14:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.61
110262,Severn Beach Pocket,2023-06-19T14:00:00.000+00:00,feeder,21.0,N Current (RMS),A,33.4
110262,Severn Beach Pocket,2023-06-19T14:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.8
110262,Severn Beach Pocket,2023-06-19T14:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-19T14:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-19T14:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-17.78
110262,Severn Beach Pocket,2023-06-19T14:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.09
110262,Severn Beach Pocket,2023-06-19T14:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.99
110262,Severn Beach Pocket,2023-06-19T14:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.43
110262,Severn Beach Pocket,2023-06-19T14:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.93
110262,Severn Beach Pocket,2023-06-19T14:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.5
110262,Severn Beach Pocket,2023-06-19T14:00:00.000+00:00,feeder,11.0,N Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-06-19T14:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,74.7
110262,Severn Beach Pocket,2023-06-19T14:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.3
110262,Severn Beach Pocket,2023-06-19T14:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,64.5
110262,Severn Beach Pocket,2023-06-19T14:00:00.000+00:00,transformer,,Temperature,C,31.1
110262,Severn Beach Pocket,2023-06-19T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
110262,Severn Beach Pocket,2023-06-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
110262,Severn Beach Pocket,2023-06-19T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
110262,Severn Beach Pocket,2023-06-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
110262,Severn Beach Pocket,2023-06-19T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
110262,Severn Beach Pocket,2023-06-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
110262,Severn Beach Pocket,2023-06-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.34
110262,Severn Beach Pocket,2023-06-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.02
110262,Severn Beach Pocket,2023-06-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.44
110262,Severn Beach Pocket,2023-06-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,19.02
110262,Severn Beach Pocket,2023-06-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,5.77
110262,Severn Beach Pocket,2023-06-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,27.73
110262,Severn Beach Pocket,2023-06-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,76.5
110262,Severn Beach Pocket,2023-06-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
110262,Severn Beach Pocket,2023-06-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
110262,Severn Beach Pocket,2023-06-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
110262,Severn Beach Pocket,2023-06-19T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.11
110262,Severn Beach Pocket,2023-06-19T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
110262,Severn Beach Pocket,2023-06-19T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.53
110262,Severn Beach Pocket,2023-06-19T13:50:00.000+00:00,feeder,,L3 Active Power,kW,12.69
110262,Severn Beach Pocket,2023-06-19T13:50:00.000+00:00,feeder,,L2 Active Power,kW,9.88
110262,Severn Beach Pocket,2023-06-19T13:50:00.000+00:00,feeder,,L1 Active Power,kW,10.56
110262,Severn Beach Pocket,2023-06-19T13:50:00.000+00:00,feeder,,N Current (RMS),A,36.2
110262,Severn Beach Pocket,2023-06-19T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,56.0
110262,Severn Beach Pocket,2023-06-19T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,44.2
110262,Severn Beach Pocket,2023-06-19T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,47.3
110262,Severn Beach Pocket,2023-06-19T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
110262,Severn Beach Pocket,2023-06-19T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-19T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-19T13:50:00.000+00:00,feeder,,L3 Active Power,kW,1.36
110262,Severn Beach Pocket,2023-06-19T13:50:00.000+00:00,feeder,,L2 Active Power,kW,0.95
110262,Severn Beach Pocket,2023-06-19T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.81
110262,Severn Beach Pocket,2023-06-19T13:50:00.000+00:00,feeder,,N Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-19T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.8
110262,Severn Beach Pocket,2023-06-19T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-19T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-19T13:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-19T13:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-19T13:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-19T13:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.97
110262,Severn Beach Pocket,2023-06-19T13:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.53
110262,Severn Beach Pocket,2023-06-19T13:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.84
110262,Severn Beach Pocket,2023-06-19T13:50:00.000+00:00,feeder,41.0,N Current (RMS),A,6.8
110262,Severn Beach Pocket,2023-06-19T13:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,5.9
110262,Severn Beach Pocket,2023-06-19T13:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-19T13:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,8.1
110262,Severn Beach Pocket,2023-06-19T13:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-19T13:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-19T13:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-19T13:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.53
110262,Severn Beach Pocket,2023-06-19T13:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.68
110262,Severn Beach Pocket,2023-06-19T13:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.18
110262,Severn Beach Pocket,2023-06-19T13:50:00.000+00:00,feeder,31.0,N Current (RMS),A,10.2
110262,Severn Beach Pocket,2023-06-19T13:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-19T13:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.0
110262,Severn Beach Pocket,2023-06-19T13:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-06-19T13:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-19T13:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.57
110262,Severn Beach Pocket,2023-06-19T13:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-19T13:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.28
110262,Severn Beach Pocket,2023-06-19T13:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.04
110262,Severn Beach Pocket,2023-06-19T13:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.92
110262,Severn Beach Pocket,2023-06-19T13:50:00.000+00:00,feeder,21.0,N Current (RMS),A,35.2
110262,Severn Beach Pocket,2023-06-19T13:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.9
110262,Severn Beach Pocket,2023-06-19T13:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-19T13:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.2
110262,Severn Beach Pocket,2023-06-19T13:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-17.83
110262,Severn Beach Pocket,2023-06-19T13:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.12
110262,Severn Beach Pocket,2023-06-19T13:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.51
110262,Severn Beach Pocket,2023-06-19T13:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.55
110262,Severn Beach Pocket,2023-06-19T13:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.81
110262,Severn Beach Pocket,2023-06-19T13:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.64
110262,Severn Beach Pocket,2023-06-19T13:50:00.000+00:00,feeder,11.0,N Current (RMS),A,14.6
110262,Severn Beach Pocket,2023-06-19T13:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,75.4
110262,Severn Beach Pocket,2023-06-19T13:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.9
110262,Severn Beach Pocket,2023-06-19T13:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,60.2
110262,Severn Beach Pocket,2023-06-19T13:50:00.000+00:00,transformer,,Temperature,C,31.2
110262,Severn Beach Pocket,2023-06-19T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
110262,Severn Beach Pocket,2023-06-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
110262,Severn Beach Pocket,2023-06-19T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
110262,Severn Beach Pocket,2023-06-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
110262,Severn Beach Pocket,2023-06-19T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
110262,Severn Beach Pocket,2023-06-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
110262,Severn Beach Pocket,2023-06-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.85
110262,Severn Beach Pocket,2023-06-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.54
110262,Severn Beach Pocket,2023-06-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.27
110262,Severn Beach Pocket,2023-06-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,12.28
110262,Severn Beach Pocket,2023-06-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,7.2
110262,Severn Beach Pocket,2023-06-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,29.95
110262,Severn Beach Pocket,2023-06-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,69.6
110262,Severn Beach Pocket,2023-06-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
110262,Severn Beach Pocket,2023-06-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
110262,Severn Beach Pocket,2023-06-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
110262,Severn Beach Pocket,2023-06-19T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.44
110262,Severn Beach Pocket,2023-06-19T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
110262,Severn Beach Pocket,2023-06-19T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.74
110262,Severn Beach Pocket,2023-06-19T13:40:00.000+00:00,feeder,,L3 Active Power,kW,18.39
110262,Severn Beach Pocket,2023-06-19T13:40:00.000+00:00,feeder,,L2 Active Power,kW,13.83
110262,Severn Beach Pocket,2023-06-19T13:40:00.000+00:00,feeder,,L1 Active Power,kW,9.02
110262,Severn Beach Pocket,2023-06-19T13:40:00.000+00:00,feeder,,N Current (RMS),A,52.4
110262,Severn Beach Pocket,2023-06-19T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,78.9
110262,Severn Beach Pocket,2023-06-19T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,59.4
110262,Severn Beach Pocket,2023-06-19T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,40.9
110262,Severn Beach Pocket,2023-06-19T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
110262,Severn Beach Pocket,2023-06-19T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-19T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-19T13:40:00.000+00:00,feeder,,L3 Active Power,kW,1.23
110262,Severn Beach Pocket,2023-06-19T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.89
110262,Severn Beach Pocket,2023-06-19T13:40:00.000+00:00,feeder,,L1 Active Power,kW,1.03
110262,Severn Beach Pocket,2023-06-19T13:40:00.000+00:00,feeder,,N Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-19T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-19T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-19T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-19T13:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-19T13:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-19T13:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-19T13:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.73
110262,Severn Beach Pocket,2023-06-19T13:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.47
110262,Severn Beach Pocket,2023-06-19T13:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.71
110262,Severn Beach Pocket,2023-06-19T13:40:00.000+00:00,feeder,41.0,N Current (RMS),A,6.7
110262,Severn Beach Pocket,2023-06-19T13:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-19T13:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-19T13:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,7.6
110262,Severn Beach Pocket,2023-06-19T13:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.06
110262,Severn Beach Pocket,2023-06-19T13:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-19T13:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-19T13:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.44
110262,Severn Beach Pocket,2023-06-19T13:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.3
110262,Severn Beach Pocket,2023-06-19T13:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.09
110262,Severn Beach Pocket,2023-06-19T13:40:00.000+00:00,feeder,31.0,N Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-06-19T13:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-19T13:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.0
110262,Severn Beach Pocket,2023-06-19T13:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-19T13:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-19T13:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.6
110262,Severn Beach Pocket,2023-06-19T13:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.38
110262,Severn Beach Pocket,2023-06-19T13:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.32
110262,Severn Beach Pocket,2023-06-19T13:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.1
110262,Severn Beach Pocket,2023-06-19T13:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.96
110262,Severn Beach Pocket,2023-06-19T13:40:00.000+00:00,feeder,21.0,N Current (RMS),A,44.9
110262,Severn Beach Pocket,2023-06-19T13:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-06-19T13:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-19T13:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.2
110262,Severn Beach Pocket,2023-06-19T13:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-22.94
110262,Severn Beach Pocket,2023-06-19T13:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.04
110262,Severn Beach Pocket,2023-06-19T13:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,6.15
110262,Severn Beach Pocket,2023-06-19T13:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.22
110262,Severn Beach Pocket,2023-06-19T13:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.29
110262,Severn Beach Pocket,2023-06-19T13:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.24
110262,Severn Beach Pocket,2023-06-19T13:40:00.000+00:00,feeder,11.0,N Current (RMS),A,8.6
110262,Severn Beach Pocket,2023-06-19T13:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,96.9
110262,Severn Beach Pocket,2023-06-19T13:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,64.3
110262,Severn Beach Pocket,2023-06-19T13:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,66.9
110262,Severn Beach Pocket,2023-06-19T13:40:00.000+00:00,transformer,,Temperature,C,31.3
110262,Severn Beach Pocket,2023-06-19T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
110262,Severn Beach Pocket,2023-06-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
110262,Severn Beach Pocket,2023-06-19T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
110262,Severn Beach Pocket,2023-06-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
110262,Severn Beach Pocket,2023-06-19T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
110262,Severn Beach Pocket,2023-06-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
110262,Severn Beach Pocket,2023-06-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.14
110262,Severn Beach Pocket,2023-06-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.4
110262,Severn Beach Pocket,2023-06-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.67
110262,Severn Beach Pocket,2023-06-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,16.88
110262,Severn Beach Pocket,2023-06-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,6.1
110262,Severn Beach Pocket,2023-06-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,28.05
110262,Severn Beach Pocket,2023-06-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,88.7
110262,Severn Beach Pocket,2023-06-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.7
110262,Severn Beach Pocket,2023-06-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
110262,Severn Beach Pocket,2023-06-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
110262,Severn Beach Pocket,2023-06-19T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.44
110262,Severn Beach Pocket,2023-06-19T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
110262,Severn Beach Pocket,2023-06-19T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.05
110262,Severn Beach Pocket,2023-06-19T13:30:00.000+00:00,feeder,,L3 Active Power,kW,11.44
110262,Severn Beach Pocket,2023-06-19T13:30:00.000+00:00,feeder,,L2 Active Power,kW,12.69
110262,Severn Beach Pocket,2023-06-19T13:30:00.000+00:00,feeder,,L1 Active Power,kW,5.44
110262,Severn Beach Pocket,2023-06-19T13:30:00.000+00:00,feeder,,N Current (RMS),A,47.9
110262,Severn Beach Pocket,2023-06-19T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,52.7
110262,Severn Beach Pocket,2023-06-19T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,54.7
110262,Severn Beach Pocket,2023-06-19T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,29.5
110262,Severn Beach Pocket,2023-06-19T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
110262,Severn Beach Pocket,2023-06-19T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-06-19T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-19T13:30:00.000+00:00,feeder,,L3 Active Power,kW,1.09
110262,Severn Beach Pocket,2023-06-19T13:30:00.000+00:00,feeder,,L2 Active Power,kW,0.97
110262,Severn Beach Pocket,2023-06-19T13:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.19
110262,Severn Beach Pocket,2023-06-19T13:30:00.000+00:00,feeder,,N Current (RMS),A,8.3
110262,Severn Beach Pocket,2023-06-19T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-19T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-19T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-19T13:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-19T13:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-06-19T13:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-19T13:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.65
110262,Severn Beach Pocket,2023-06-19T13:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.41
110262,Severn Beach Pocket,2023-06-19T13:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.38
110262,Severn Beach Pocket,2023-06-19T13:30:00.000+00:00,feeder,41.0,N Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-19T13:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-19T13:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-19T13:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-19T13:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.06
110262,Severn Beach Pocket,2023-06-19T13:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-19T13:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-19T13:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.48
110262,Severn Beach Pocket,2023-06-19T13:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.4
110262,Severn Beach Pocket,2023-06-19T13:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.0
110262,Severn Beach Pocket,2023-06-19T13:30:00.000+00:00,feeder,31.0,N Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-19T13:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-19T13:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.3
110262,Severn Beach Pocket,2023-06-19T13:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-19T13:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-19T13:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.59
110262,Severn Beach Pocket,2023-06-19T13:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-06-19T13:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.34
110262,Severn Beach Pocket,2023-06-19T13:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.09
110262,Severn Beach Pocket,2023-06-19T13:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.43
110262,Severn Beach Pocket,2023-06-19T13:30:00.000+00:00,feeder,21.0,N Current (RMS),A,46.6
110262,Severn Beach Pocket,2023-06-19T13:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-19T13:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-19T13:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.1
110262,Severn Beach Pocket,2023-06-19T13:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-20.49
110262,Severn Beach Pocket,2023-06-19T13:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.38
110262,Severn Beach Pocket,2023-06-19T13:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.91
110262,Severn Beach Pocket,2023-06-19T13:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.8
110262,Severn Beach Pocket,2023-06-19T13:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.75
110262,Severn Beach Pocket,2023-06-19T13:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.12
110262,Severn Beach Pocket,2023-06-19T13:30:00.000+00:00,feeder,11.0,N Current (RMS),A,19.9
110262,Severn Beach Pocket,2023-06-19T13:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,86.5
110262,Severn Beach Pocket,2023-06-19T13:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.1
110262,Severn Beach Pocket,2023-06-19T13:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.0
110262,Severn Beach Pocket,2023-06-19T13:30:00.000+00:00,transformer,,Temperature,C,31.2
110262,Severn Beach Pocket,2023-06-19T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
110262,Severn Beach Pocket,2023-06-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
110262,Severn Beach Pocket,2023-06-19T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
110262,Severn Beach Pocket,2023-06-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
110262,Severn Beach Pocket,2023-06-19T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
110262,Severn Beach Pocket,2023-06-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
110262,Severn Beach Pocket,2023-06-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.82
110262,Severn Beach Pocket,2023-06-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.88
110262,Severn Beach Pocket,2023-06-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.26
110262,Severn Beach Pocket,2023-06-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,9.21
110262,Severn Beach Pocket,2023-06-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,7.64
110262,Severn Beach Pocket,2023-06-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,21.17
110262,Severn Beach Pocket,2023-06-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,86.9
110262,Severn Beach Pocket,2023-06-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
110262,Severn Beach Pocket,2023-06-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
110262,Severn Beach Pocket,2023-06-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
110262,Severn Beach Pocket,2023-06-19T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.25
110262,Severn Beach Pocket,2023-06-19T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
110262,Severn Beach Pocket,2023-06-19T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.52
110262,Severn Beach Pocket,2023-06-19T13:20:00.000+00:00,feeder,,L3 Active Power,kW,13.18
110262,Severn Beach Pocket,2023-06-19T13:20:00.000+00:00,feeder,,L2 Active Power,kW,13.26
110262,Severn Beach Pocket,2023-06-19T13:20:00.000+00:00,feeder,,L1 Active Power,kW,6.62
110262,Severn Beach Pocket,2023-06-19T13:20:00.000+00:00,feeder,,N Current (RMS),A,46.6
110262,Severn Beach Pocket,2023-06-19T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,59.2
110262,Severn Beach Pocket,2023-06-19T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,57.9
110262,Severn Beach Pocket,2023-06-19T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,33.0
110262,Severn Beach Pocket,2023-06-19T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
110262,Severn Beach Pocket,2023-06-19T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-19T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-19T13:20:00.000+00:00,feeder,,L3 Active Power,kW,1.24
110262,Severn Beach Pocket,2023-06-19T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.92
110262,Severn Beach Pocket,2023-06-19T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.19
110262,Severn Beach Pocket,2023-06-19T13:20:00.000+00:00,feeder,,N Current (RMS),A,7.2
110262,Severn Beach Pocket,2023-06-19T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.3
110262,Severn Beach Pocket,2023-06-19T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-19T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-19T13:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-19T13:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-19T13:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-19T13:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.73
110262,Severn Beach Pocket,2023-06-19T13:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.37
110262,Severn Beach Pocket,2023-06-19T13:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.3
110262,Severn Beach Pocket,2023-06-19T13:20:00.000+00:00,feeder,41.0,N Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-19T13:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-19T13:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-19T13:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-19T13:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.08
110262,Severn Beach Pocket,2023-06-19T13:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-19T13:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-19T13:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.57
110262,Severn Beach Pocket,2023-06-19T13:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.36
110262,Severn Beach Pocket,2023-06-19T13:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.04
110262,Severn Beach Pocket,2023-06-19T13:20:00.000+00:00,feeder,31.0,N Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-19T13:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-19T13:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.2
110262,Severn Beach Pocket,2023-06-19T13:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.1
