Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-19T13:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-19T13:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.6
110262,Severn Beach Pocket,2023-06-19T13:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-19T13:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.35
110262,Severn Beach Pocket,2023-06-19T13:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.11
110262,Severn Beach Pocket,2023-06-19T13:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.79
110262,Severn Beach Pocket,2023-06-19T13:20:00.000+00:00,feeder,21.0,N Current (RMS),A,38.3
110262,Severn Beach Pocket,2023-06-19T13:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-06-19T13:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-19T13:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-19T13:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-19.62
110262,Severn Beach Pocket,2023-06-19T13:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.27
110262,Severn Beach Pocket,2023-06-19T13:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,6.58
110262,Severn Beach Pocket,2023-06-19T13:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.08
110262,Severn Beach Pocket,2023-06-19T13:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.31
110262,Severn Beach Pocket,2023-06-19T13:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.94
110262,Severn Beach Pocket,2023-06-19T13:20:00.000+00:00,feeder,11.0,N Current (RMS),A,15.1
110262,Severn Beach Pocket,2023-06-19T13:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,83.3
110262,Severn Beach Pocket,2023-06-19T13:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,58.9
110262,Severn Beach Pocket,2023-06-19T13:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,66.9
110262,Severn Beach Pocket,2023-06-19T13:20:00.000+00:00,transformer,,Temperature,C,31.1
110262,Severn Beach Pocket,2023-06-19T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
110262,Severn Beach Pocket,2023-06-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
110262,Severn Beach Pocket,2023-06-19T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
110262,Severn Beach Pocket,2023-06-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
110262,Severn Beach Pocket,2023-06-19T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
110262,Severn Beach Pocket,2023-06-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
110262,Severn Beach Pocket,2023-06-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.53
110262,Severn Beach Pocket,2023-06-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.5
110262,Severn Beach Pocket,2023-06-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.56
110262,Severn Beach Pocket,2023-06-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,14.0
110262,Severn Beach Pocket,2023-06-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,6.5
110262,Severn Beach Pocket,2023-06-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,23.87
110262,Severn Beach Pocket,2023-06-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,81.1
110262,Severn Beach Pocket,2023-06-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
110262,Severn Beach Pocket,2023-06-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
110262,Severn Beach Pocket,2023-06-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
110262,Severn Beach Pocket,2023-06-19T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.46
110262,Severn Beach Pocket,2023-06-19T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
110262,Severn Beach Pocket,2023-06-19T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.66
110262,Severn Beach Pocket,2023-06-19T13:10:00.000+00:00,feeder,,L3 Active Power,kW,11.06
110262,Severn Beach Pocket,2023-06-19T13:10:00.000+00:00,feeder,,L2 Active Power,kW,12.24
110262,Severn Beach Pocket,2023-06-19T13:10:00.000+00:00,feeder,,L1 Active Power,kW,7.21
110262,Severn Beach Pocket,2023-06-19T13:10:00.000+00:00,feeder,,N Current (RMS),A,40.2
110262,Severn Beach Pocket,2023-06-19T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,50.6
110262,Severn Beach Pocket,2023-06-19T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,53.6
110262,Severn Beach Pocket,2023-06-19T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,35.9
110262,Severn Beach Pocket,2023-06-19T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
110262,Severn Beach Pocket,2023-06-19T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-19T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-19T13:10:00.000+00:00,feeder,,L3 Active Power,kW,2.55
110262,Severn Beach Pocket,2023-06-19T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.84
110262,Severn Beach Pocket,2023-06-19T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.23
110262,Severn Beach Pocket,2023-06-19T13:10:00.000+00:00,feeder,,N Current (RMS),A,11.1
110262,Severn Beach Pocket,2023-06-19T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.1
110262,Severn Beach Pocket,2023-06-19T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-19T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-19T13:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-19T13:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-19T13:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-19T13:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.67
110262,Severn Beach Pocket,2023-06-19T13:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.35
110262,Severn Beach Pocket,2023-06-19T13:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.28
110262,Severn Beach Pocket,2023-06-19T13:10:00.000+00:00,feeder,41.0,N Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-19T13:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-19T13:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-19T13:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-06-19T13:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.1
110262,Severn Beach Pocket,2023-06-19T13:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-19T13:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-19T13:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.22
110262,Severn Beach Pocket,2023-06-19T13:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.11
110262,Severn Beach Pocket,2023-06-19T13:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.94
110262,Severn Beach Pocket,2023-06-19T13:10:00.000+00:00,feeder,31.0,N Current (RMS),A,11.8
110262,Severn Beach Pocket,2023-06-19T13:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.1
110262,Severn Beach Pocket,2023-06-19T13:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.9
110262,Severn Beach Pocket,2023-06-19T13:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-19T13:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-19T13:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.6
110262,Severn Beach Pocket,2023-06-19T13:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-19T13:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.43
110262,Severn Beach Pocket,2023-06-19T13:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.12
110262,Severn Beach Pocket,2023-06-19T13:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.56
110262,Severn Beach Pocket,2023-06-19T13:10:00.000+00:00,feeder,21.0,N Current (RMS),A,27.3
110262,Severn Beach Pocket,2023-06-19T13:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-19T13:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-19T13:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.7
110262,Severn Beach Pocket,2023-06-19T13:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-15.62
110262,Severn Beach Pocket,2023-06-19T13:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.59
110262,Severn Beach Pocket,2023-06-19T13:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.04
110262,Severn Beach Pocket,2023-06-19T13:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.7
110262,Severn Beach Pocket,2023-06-19T13:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.66
110262,Severn Beach Pocket,2023-06-19T13:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.04
110262,Severn Beach Pocket,2023-06-19T13:10:00.000+00:00,feeder,11.0,N Current (RMS),A,33.3
110262,Severn Beach Pocket,2023-06-19T13:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,65.0
110262,Severn Beach Pocket,2023-06-19T13:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,57.7
110262,Severn Beach Pocket,2023-06-19T13:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,65.2
110262,Severn Beach Pocket,2023-06-19T13:10:00.000+00:00,transformer,,Temperature,C,31.0
110262,Severn Beach Pocket,2023-06-19T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
110262,Severn Beach Pocket,2023-06-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
110262,Severn Beach Pocket,2023-06-19T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
110262,Severn Beach Pocket,2023-06-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
110262,Severn Beach Pocket,2023-06-19T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
110262,Severn Beach Pocket,2023-06-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
110262,Severn Beach Pocket,2023-06-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.78
110262,Severn Beach Pocket,2023-06-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.62
110262,Severn Beach Pocket,2023-06-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.84
110262,Severn Beach Pocket,2023-06-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,15.23
110262,Severn Beach Pocket,2023-06-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,5.76
110262,Severn Beach Pocket,2023-06-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,29.27
110262,Severn Beach Pocket,2023-06-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,69.2
110262,Severn Beach Pocket,2023-06-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
110262,Severn Beach Pocket,2023-06-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
110262,Severn Beach Pocket,2023-06-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
110262,Severn Beach Pocket,2023-06-19T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.9
110262,Severn Beach Pocket,2023-06-19T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
110262,Severn Beach Pocket,2023-06-19T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.71
110262,Severn Beach Pocket,2023-06-19T13:00:00.000+00:00,feeder,,L3 Active Power,kW,10.26
110262,Severn Beach Pocket,2023-06-19T13:00:00.000+00:00,feeder,,L2 Active Power,kW,9.65
110262,Severn Beach Pocket,2023-06-19T13:00:00.000+00:00,feeder,,L1 Active Power,kW,3.5
110262,Severn Beach Pocket,2023-06-19T13:00:00.000+00:00,feeder,,N Current (RMS),A,46.0
110262,Severn Beach Pocket,2023-06-19T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,48.0
110262,Severn Beach Pocket,2023-06-19T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,43.4
110262,Severn Beach Pocket,2023-06-19T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.1
110262,Severn Beach Pocket,2023-06-19T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
110262,Severn Beach Pocket,2023-06-19T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-19T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-19T13:00:00.000+00:00,feeder,,L3 Active Power,kW,2.64
110262,Severn Beach Pocket,2023-06-19T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.94
110262,Severn Beach Pocket,2023-06-19T13:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.51
110262,Severn Beach Pocket,2023-06-19T13:00:00.000+00:00,feeder,,N Current (RMS),A,13.8
110262,Severn Beach Pocket,2023-06-19T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.5
110262,Severn Beach Pocket,2023-06-19T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-19T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-19T13:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-19T13:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-19T13:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-19T13:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.66
110262,Severn Beach Pocket,2023-06-19T13:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.47
110262,Severn Beach Pocket,2023-06-19T13:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.24
110262,Severn Beach Pocket,2023-06-19T13:00:00.000+00:00,feeder,41.0,N Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-19T13:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-19T13:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-19T13:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-19T13:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.13
110262,Severn Beach Pocket,2023-06-19T13:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-19T13:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-19T13:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.38
110262,Severn Beach Pocket,2023-06-19T13:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.61
110262,Severn Beach Pocket,2023-06-19T13:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.96
110262,Severn Beach Pocket,2023-06-19T13:00:00.000+00:00,feeder,31.0,N Current (RMS),A,19.3
110262,Severn Beach Pocket,2023-06-19T13:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.0
110262,Severn Beach Pocket,2023-06-19T13:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-19T13:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-19T13:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-19T13:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.6
110262,Severn Beach Pocket,2023-06-19T13:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-19T13:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.43
110262,Severn Beach Pocket,2023-06-19T13:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.08
110262,Severn Beach Pocket,2023-06-19T13:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.99
110262,Severn Beach Pocket,2023-06-19T13:00:00.000+00:00,feeder,21.0,N Current (RMS),A,30.2
110262,Severn Beach Pocket,2023-06-19T13:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-19T13:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-19T13:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.4
110262,Severn Beach Pocket,2023-06-19T13:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-17.89
110262,Severn Beach Pocket,2023-06-19T13:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.62
110262,Severn Beach Pocket,2023-06-19T13:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.04
110262,Severn Beach Pocket,2023-06-19T13:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.56
110262,Severn Beach Pocket,2023-06-19T13:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.26
110262,Severn Beach Pocket,2023-06-19T13:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.26
110262,Severn Beach Pocket,2023-06-19T13:00:00.000+00:00,feeder,11.0,N Current (RMS),A,46.4
110262,Severn Beach Pocket,2023-06-19T13:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,74.3
110262,Severn Beach Pocket,2023-06-19T13:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.5
110262,Severn Beach Pocket,2023-06-19T13:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,61.1
110262,Severn Beach Pocket,2023-06-19T13:00:00.000+00:00,transformer,,Temperature,C,30.8
110262,Severn Beach Pocket,2023-06-19T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
110262,Severn Beach Pocket,2023-06-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
110262,Severn Beach Pocket,2023-06-19T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
110262,Severn Beach Pocket,2023-06-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
110262,Severn Beach Pocket,2023-06-19T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
110262,Severn Beach Pocket,2023-06-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
110262,Severn Beach Pocket,2023-06-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.47
110262,Severn Beach Pocket,2023-06-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.66
110262,Severn Beach Pocket,2023-06-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
110262,Severn Beach Pocket,2023-06-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,16.82
110262,Severn Beach Pocket,2023-06-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,4.33
110262,Severn Beach Pocket,2023-06-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,26.44
110262,Severn Beach Pocket,2023-06-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,79.0
110262,Severn Beach Pocket,2023-06-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
110262,Severn Beach Pocket,2023-06-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
110262,Severn Beach Pocket,2023-06-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
110262,Severn Beach Pocket,2023-06-19T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.86
110262,Severn Beach Pocket,2023-06-19T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
110262,Severn Beach Pocket,2023-06-19T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.15
110262,Severn Beach Pocket,2023-06-19T12:50:00.000+00:00,feeder,,L3 Active Power,kW,12.68
110262,Severn Beach Pocket,2023-06-19T12:50:00.000+00:00,feeder,,L2 Active Power,kW,12.64
110262,Severn Beach Pocket,2023-06-19T12:50:00.000+00:00,feeder,,L1 Active Power,kW,5.97
110262,Severn Beach Pocket,2023-06-19T12:50:00.000+00:00,feeder,,N Current (RMS),A,47.4
110262,Severn Beach Pocket,2023-06-19T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,56.9
110262,Severn Beach Pocket,2023-06-19T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,55.1
110262,Severn Beach Pocket,2023-06-19T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,30.5
110262,Severn Beach Pocket,2023-06-19T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
110262,Severn Beach Pocket,2023-06-19T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-19T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-19T12:50:00.000+00:00,feeder,,L3 Active Power,kW,1.27
110262,Severn Beach Pocket,2023-06-19T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.96
110262,Severn Beach Pocket,2023-06-19T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
110262,Severn Beach Pocket,2023-06-19T12:50:00.000+00:00,feeder,,N Current (RMS),A,7.9
110262,Severn Beach Pocket,2023-06-19T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.2
110262,Severn Beach Pocket,2023-06-19T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-19T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-19T12:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-19T12:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-19T12:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-19T12:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.96
110262,Severn Beach Pocket,2023-06-19T12:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.45
110262,Severn Beach Pocket,2023-06-19T12:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.43
110262,Severn Beach Pocket,2023-06-19T12:50:00.000+00:00,feeder,41.0,N Current (RMS),A,6.3
110262,Severn Beach Pocket,2023-06-19T12:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-19T12:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-19T12:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,6.8
110262,Severn Beach Pocket,2023-06-19T12:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.12
110262,Severn Beach Pocket,2023-06-19T12:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-19T12:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-19T12:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.39
110262,Severn Beach Pocket,2023-06-19T12:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.73
110262,Severn Beach Pocket,2023-06-19T12:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.05
110262,Severn Beach Pocket,2023-06-19T12:50:00.000+00:00,feeder,31.0,N Current (RMS),A,8.8
110262,Severn Beach Pocket,2023-06-19T12:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.5
110262,Severn Beach Pocket,2023-06-19T12:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-19T12:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-19T12:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-19T12:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.61
110262,Severn Beach Pocket,2023-06-19T12:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-19T12:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.39
110262,Severn Beach Pocket,2023-06-19T12:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.11
110262,Severn Beach Pocket,2023-06-19T12:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.67
110262,Severn Beach Pocket,2023-06-19T12:50:00.000+00:00,feeder,21.0,N Current (RMS),A,31.4
110262,Severn Beach Pocket,2023-06-19T12:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-19T12:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-19T12:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.4
110262,Severn Beach Pocket,2023-06-19T12:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-19.11
110262,Severn Beach Pocket,2023-06-19T12:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.37
110262,Severn Beach Pocket,2023-06-19T12:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.06
110262,Severn Beach Pocket,2023-06-19T12:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.03
110262,Severn Beach Pocket,2023-06-19T12:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.59
110262,Severn Beach Pocket,2023-06-19T12:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.69
110262,Severn Beach Pocket,2023-06-19T12:50:00.000+00:00,feeder,11.0,N Current (RMS),A,20.2
110262,Severn Beach Pocket,2023-06-19T12:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,80.5
110262,Severn Beach Pocket,2023-06-19T12:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,58.4
110262,Severn Beach Pocket,2023-06-19T12:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,67.8
110262,Severn Beach Pocket,2023-06-19T12:50:00.000+00:00,transformer,,Temperature,C,30.7
110262,Severn Beach Pocket,2023-06-19T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
110262,Severn Beach Pocket,2023-06-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
110262,Severn Beach Pocket,2023-06-19T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
110262,Severn Beach Pocket,2023-06-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
110262,Severn Beach Pocket,2023-06-19T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
110262,Severn Beach Pocket,2023-06-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
110262,Severn Beach Pocket,2023-06-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.55
110262,Severn Beach Pocket,2023-06-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.7
110262,Severn Beach Pocket,2023-06-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.45
110262,Severn Beach Pocket,2023-06-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,14.67
110262,Severn Beach Pocket,2023-06-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,5.08
110262,Severn Beach Pocket,2023-06-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,24.86
110262,Severn Beach Pocket,2023-06-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,78.3
110262,Severn Beach Pocket,2023-06-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
110262,Severn Beach Pocket,2023-06-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
110262,Severn Beach Pocket,2023-06-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
110262,Severn Beach Pocket,2023-06-19T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.16
110262,Severn Beach Pocket,2023-06-19T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
110262,Severn Beach Pocket,2023-06-19T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.55
110262,Severn Beach Pocket,2023-06-19T12:40:00.000+00:00,feeder,,L3 Active Power,kW,13.12
110262,Severn Beach Pocket,2023-06-19T12:40:00.000+00:00,feeder,,L2 Active Power,kW,10.8
110262,Severn Beach Pocket,2023-06-19T12:40:00.000+00:00,feeder,,L1 Active Power,kW,6.41
110262,Severn Beach Pocket,2023-06-19T12:40:00.000+00:00,feeder,,N Current (RMS),A,44.6
110262,Severn Beach Pocket,2023-06-19T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,59.0
110262,Severn Beach Pocket,2023-06-19T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,47.6
110262,Severn Beach Pocket,2023-06-19T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,32.0
110262,Severn Beach Pocket,2023-06-19T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
110262,Severn Beach Pocket,2023-06-19T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-19T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-19T12:40:00.000+00:00,feeder,,L3 Active Power,kW,1.13
110262,Severn Beach Pocket,2023-06-19T12:40:00.000+00:00,feeder,,L2 Active Power,kW,1.01
110262,Severn Beach Pocket,2023-06-19T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.31
110262,Severn Beach Pocket,2023-06-19T12:40:00.000+00:00,feeder,,N Current (RMS),A,6.5
110262,Severn Beach Pocket,2023-06-19T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.9
110262,Severn Beach Pocket,2023-06-19T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-19T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-19T12:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-19T12:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-19T12:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-19T12:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.7
110262,Severn Beach Pocket,2023-06-19T12:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.43
110262,Severn Beach Pocket,2023-06-19T12:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.88
110262,Severn Beach Pocket,2023-06-19T12:40:00.000+00:00,feeder,41.0,N Current (RMS),A,15.5
110262,Severn Beach Pocket,2023-06-19T12:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.4
110262,Severn Beach Pocket,2023-06-19T12:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-19T12:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,17.1
110262,Severn Beach Pocket,2023-06-19T12:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.08
110262,Severn Beach Pocket,2023-06-19T12:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-19T12:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.08
110262,Severn Beach Pocket,2023-06-19T12:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.52
110262,Severn Beach Pocket,2023-06-19T12:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.95
110262,Severn Beach Pocket,2023-06-19T12:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.15
110262,Severn Beach Pocket,2023-06-19T12:40:00.000+00:00,feeder,31.0,N Current (RMS),A,11.6
110262,Severn Beach Pocket,2023-06-19T12:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-19T12:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.2
110262,Severn Beach Pocket,2023-06-19T12:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.9
110262,Severn Beach Pocket,2023-06-19T12:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-19T12:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.62
110262,Severn Beach Pocket,2023-06-19T12:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-06-19T12:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.4
110262,Severn Beach Pocket,2023-06-19T12:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.11
110262,Severn Beach Pocket,2023-06-19T12:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.5
110262,Severn Beach Pocket,2023-06-19T12:40:00.000+00:00,feeder,21.0,N Current (RMS),A,33.8
110262,Severn Beach Pocket,2023-06-19T12:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-19T12:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-19T12:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.3
110262,Severn Beach Pocket,2023-06-19T12:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-18.07
110262,Severn Beach Pocket,2023-06-19T12:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.24
110262,Severn Beach Pocket,2023-06-19T12:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.66
110262,Severn Beach Pocket,2023-06-19T12:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.24
110262,Severn Beach Pocket,2023-06-19T12:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.02
110262,Severn Beach Pocket,2023-06-19T12:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.0
110262,Severn Beach Pocket,2023-06-19T12:40:00.000+00:00,feeder,11.0,N Current (RMS),A,19.5
110262,Severn Beach Pocket,2023-06-19T12:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,75.9
110262,Severn Beach Pocket,2023-06-19T12:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.5
110262,Severn Beach Pocket,2023-06-19T12:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.2
110262,Severn Beach Pocket,2023-06-19T12:40:00.000+00:00,transformer,,Temperature,C,30.6
110262,Severn Beach Pocket,2023-06-19T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
110262,Severn Beach Pocket,2023-06-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
110262,Severn Beach Pocket,2023-06-19T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
110262,Severn Beach Pocket,2023-06-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
110262,Severn Beach Pocket,2023-06-19T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
110262,Severn Beach Pocket,2023-06-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
110262,Severn Beach Pocket,2023-06-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.06
110262,Severn Beach Pocket,2023-06-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.21
110262,Severn Beach Pocket,2023-06-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.02
110262,Severn Beach Pocket,2023-06-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,13.63
110262,Severn Beach Pocket,2023-06-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,6.07
110262,Severn Beach Pocket,2023-06-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,27.25
110262,Severn Beach Pocket,2023-06-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,72.0
110262,Severn Beach Pocket,2023-06-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
110262,Severn Beach Pocket,2023-06-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
110262,Severn Beach Pocket,2023-06-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
110262,Severn Beach Pocket,2023-06-19T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.73
110262,Severn Beach Pocket,2023-06-19T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.61
110262,Severn Beach Pocket,2023-06-19T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.09
110262,Severn Beach Pocket,2023-06-19T12:30:00.000+00:00,feeder,,L3 Active Power,kW,9.2
110262,Severn Beach Pocket,2023-06-19T12:30:00.000+00:00,feeder,,L2 Active Power,kW,9.72
110262,Severn Beach Pocket,2023-06-19T12:30:00.000+00:00,feeder,,L1 Active Power,kW,5.48
110262,Severn Beach Pocket,2023-06-19T12:30:00.000+00:00,feeder,,N Current (RMS),A,38.7
110262,Severn Beach Pocket,2023-06-19T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,44.6
110262,Severn Beach Pocket,2023-06-19T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,44.0
110262,Severn Beach Pocket,2023-06-19T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,32.8
110262,Severn Beach Pocket,2023-06-19T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
110262,Severn Beach Pocket,2023-06-19T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-19T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
110262,Severn Beach Pocket,2023-06-19T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.94
110262,Severn Beach Pocket,2023-06-19T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.99
110262,Severn Beach Pocket,2023-06-19T12:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.16
110262,Severn Beach Pocket,2023-06-19T12:30:00.000+00:00,feeder,,N Current (RMS),A,8.3
110262,Severn Beach Pocket,2023-06-19T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-19T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-19T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-19T12:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-19T12:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-19T12:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-06-19T12:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.42
110262,Severn Beach Pocket,2023-06-19T12:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.33
110262,Severn Beach Pocket,2023-06-19T12:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.21
110262,Severn Beach Pocket,2023-06-19T12:30:00.000+00:00,feeder,41.0,N Current (RMS),A,13.8
110262,Severn Beach Pocket,2023-06-19T12:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.1
110262,Severn Beach Pocket,2023-06-19T12:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-19T12:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,14.3
110262,Severn Beach Pocket,2023-06-19T12:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.17
110262,Severn Beach Pocket,2023-06-19T12:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-19T12:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.13
110262,Severn Beach Pocket,2023-06-19T12:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.66
110262,Severn Beach Pocket,2023-06-19T12:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.71
110262,Severn Beach Pocket,2023-06-19T12:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.33
110262,Severn Beach Pocket,2023-06-19T12:30:00.000+00:00,feeder,31.0,N Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-19T12:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-19T12:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-19T12:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-19T12:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-19T12:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.52
110262,Severn Beach Pocket,2023-06-19T12:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-19T12:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.26
110262,Severn Beach Pocket,2023-06-19T12:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.0
110262,Severn Beach Pocket,2023-06-19T12:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.47
110262,Severn Beach Pocket,2023-06-19T12:30:00.000+00:00,feeder,21.0,N Current (RMS),A,35.8
110262,Severn Beach Pocket,2023-06-19T12:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.9
110262,Severn Beach Pocket,2023-06-19T12:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-19T12:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-19T12:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-18.93
110262,Severn Beach Pocket,2023-06-19T12:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.89
110262,Severn Beach Pocket,2023-06-19T12:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,6.98
110262,Severn Beach Pocket,2023-06-19T12:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.56
110262,Severn Beach Pocket,2023-06-19T12:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.28
110262,Severn Beach Pocket,2023-06-19T12:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.76
110262,Severn Beach Pocket,2023-06-19T12:30:00.000+00:00,feeder,11.0,N Current (RMS),A,20.4
110262,Severn Beach Pocket,2023-06-19T12:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,80.2
110262,Severn Beach Pocket,2023-06-19T12:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,72.6
110262,Severn Beach Pocket,2023-06-19T12:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,66.8
110262,Severn Beach Pocket,2023-06-19T12:30:00.000+00:00,transformer,,Temperature,C,30.4
110262,Severn Beach Pocket,2023-06-19T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
110262,Severn Beach Pocket,2023-06-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
110262,Severn Beach Pocket,2023-06-19T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
110262,Severn Beach Pocket,2023-06-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
110262,Severn Beach Pocket,2023-06-19T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
110262,Severn Beach Pocket,2023-06-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
110262,Severn Beach Pocket,2023-06-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.43
110262,Severn Beach Pocket,2023-06-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.33
110262,Severn Beach Pocket,2023-06-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.74
110262,Severn Beach Pocket,2023-06-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,9.92
110262,Severn Beach Pocket,2023-06-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,0.48
110262,Severn Beach Pocket,2023-06-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,24.09
110262,Severn Beach Pocket,2023-06-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,72.2
110262,Severn Beach Pocket,2023-06-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
110262,Severn Beach Pocket,2023-06-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
110262,Severn Beach Pocket,2023-06-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
110262,Severn Beach Pocket,2023-06-19T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.53
110262,Severn Beach Pocket,2023-06-19T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
110262,Severn Beach Pocket,2023-06-19T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.64
110262,Severn Beach Pocket,2023-06-19T12:20:00.000+00:00,feeder,,L3 Active Power,kW,13.74
110262,Severn Beach Pocket,2023-06-19T12:20:00.000+00:00,feeder,,L2 Active Power,kW,10.42
110262,Severn Beach Pocket,2023-06-19T12:20:00.000+00:00,feeder,,L1 Active Power,kW,6.74
110262,Severn Beach Pocket,2023-06-19T12:20:00.000+00:00,feeder,,N Current (RMS),A,42.7
110262,Severn Beach Pocket,2023-06-19T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,61.6
110262,Severn Beach Pocket,2023-06-19T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,46.4
110262,Severn Beach Pocket,2023-06-19T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,32.9
110262,Severn Beach Pocket,2023-06-19T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
110262,Severn Beach Pocket,2023-06-19T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-19T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-19T12:20:00.000+00:00,feeder,,L3 Active Power,kW,1.05
110262,Severn Beach Pocket,2023-06-19T12:20:00.000+00:00,feeder,,L2 Active Power,kW,0.91
110262,Severn Beach Pocket,2023-06-19T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.17
110262,Severn Beach Pocket,2023-06-19T12:20:00.000+00:00,feeder,,N Current (RMS),A,9.3
110262,Severn Beach Pocket,2023-06-19T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-06-19T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-19T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.8
110262,Severn Beach Pocket,2023-06-19T12:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-19T12:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-19T12:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-19T12:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.34
110262,Severn Beach Pocket,2023-06-19T12:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.3
110262,Severn Beach Pocket,2023-06-19T12:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.06
110262,Severn Beach Pocket,2023-06-19T12:20:00.000+00:00,feeder,41.0,N Current (RMS),A,13.1
110262,Severn Beach Pocket,2023-06-19T12:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.0
110262,Severn Beach Pocket,2023-06-19T12:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-19T12:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,13.9
110262,Severn Beach Pocket,2023-06-19T12:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.17
110262,Severn Beach Pocket,2023-06-19T12:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-19T12:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.15
110262,Severn Beach Pocket,2023-06-19T12:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.68
110262,Severn Beach Pocket,2023-06-19T12:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.79
110262,Severn Beach Pocket,2023-06-19T12:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.45
110262,Severn Beach Pocket,2023-06-19T12:20:00.000+00:00,feeder,31.0,N Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-19T12:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-19T12:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-19T12:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.6
110262,Severn Beach Pocket,2023-06-19T12:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-19T12:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.38
110262,Severn Beach Pocket,2023-06-19T12:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-19T12:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.07
110262,Severn Beach Pocket,2023-06-19T12:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.09
110262,Severn Beach Pocket,2023-06-19T12:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.55
110262,Severn Beach Pocket,2023-06-19T12:20:00.000+00:00,feeder,21.0,N Current (RMS),A,39.7
110262,Severn Beach Pocket,2023-06-19T12:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.4
110262,Severn Beach Pocket,2023-06-19T12:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,1.9
110262,Severn Beach Pocket,2023-06-19T12:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-19T12:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-20.54
110262,Severn Beach Pocket,2023-06-19T12:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.63
110262,Severn Beach Pocket,2023-06-19T12:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.42
110262,Severn Beach Pocket,2023-06-19T12:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.02
110262,Severn Beach Pocket,2023-06-19T12:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.23
110262,Severn Beach Pocket,2023-06-19T12:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.17
110262,Severn Beach Pocket,2023-06-19T12:20:00.000+00:00,feeder,11.0,N Current (RMS),A,18.4
110262,Severn Beach Pocket,2023-06-19T12:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,88.5
110262,Severn Beach Pocket,2023-06-19T12:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,53.6
110262,Severn Beach Pocket,2023-06-19T12:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,66.4
110262,Severn Beach Pocket,2023-06-19T12:20:00.000+00:00,transformer,,Temperature,C,30.2
110262,Severn Beach Pocket,2023-06-19T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
110262,Severn Beach Pocket,2023-06-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
110262,Severn Beach Pocket,2023-06-19T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
110262,Severn Beach Pocket,2023-06-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
110262,Severn Beach Pocket,2023-06-19T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
110262,Severn Beach Pocket,2023-06-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
110262,Severn Beach Pocket,2023-06-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.97
110262,Severn Beach Pocket,2023-06-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.09
110262,Severn Beach Pocket,2023-06-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.44
110262,Severn Beach Pocket,2023-06-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,11.86
110262,Severn Beach Pocket,2023-06-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,4.29
110262,Severn Beach Pocket,2023-06-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,27.14
110262,Severn Beach Pocket,2023-06-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,72.8
110262,Severn Beach Pocket,2023-06-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
110262,Severn Beach Pocket,2023-06-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
110262,Severn Beach Pocket,2023-06-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
110262,Severn Beach Pocket,2023-06-19T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.56
110262,Severn Beach Pocket,2023-06-19T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
110262,Severn Beach Pocket,2023-06-19T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.02
110262,Severn Beach Pocket,2023-06-19T12:10:00.000+00:00,feeder,,L3 Active Power,kW,11.54
110262,Severn Beach Pocket,2023-06-19T12:10:00.000+00:00,feeder,,L2 Active Power,kW,11.6
110262,Severn Beach Pocket,2023-06-19T12:10:00.000+00:00,feeder,,L1 Active Power,kW,7.19
110262,Severn Beach Pocket,2023-06-19T12:10:00.000+00:00,feeder,,N Current (RMS),A,42.2
110262,Severn Beach Pocket,2023-06-19T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,53.2
110262,Severn Beach Pocket,2023-06-19T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,50.7
110262,Severn Beach Pocket,2023-06-19T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,35.2
110262,Severn Beach Pocket,2023-06-19T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
110262,Severn Beach Pocket,2023-06-19T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-19T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-06-19T12:10:00.000+00:00,feeder,,L3 Active Power,kW,1.04
110262,Severn Beach Pocket,2023-06-19T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.97
110262,Severn Beach Pocket,2023-06-19T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.11
