Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-19T12:10:00.000+00:00,feeder,,N Current (RMS),A,7.7
110262,Severn Beach Pocket,2023-06-19T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-19T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-19T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-19T12:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-19T12:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.37
110262,Severn Beach Pocket,2023-06-19T12:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.52
110262,Severn Beach Pocket,2023-06-19T12:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.52
110262,Severn Beach Pocket,2023-06-19T12:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.31
110262,Severn Beach Pocket,2023-06-19T12:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.05
110262,Severn Beach Pocket,2023-06-19T12:10:00.000+00:00,feeder,41.0,N Current (RMS),A,13.1
110262,Severn Beach Pocket,2023-06-19T12:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.7
110262,Severn Beach Pocket,2023-06-19T12:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-19T12:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,9.1
110262,Severn Beach Pocket,2023-06-19T12:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.16
110262,Severn Beach Pocket,2023-06-19T12:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-19T12:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.22
110262,Severn Beach Pocket,2023-06-19T12:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.62
110262,Severn Beach Pocket,2023-06-19T12:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.62
110262,Severn Beach Pocket,2023-06-19T12:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.72
110262,Severn Beach Pocket,2023-06-19T12:10:00.000+00:00,feeder,31.0,N Current (RMS),A,6.2
110262,Severn Beach Pocket,2023-06-19T12:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-19T12:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-19T12:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.8
110262,Severn Beach Pocket,2023-06-19T12:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-19T12:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.4
110262,Severn Beach Pocket,2023-06-19T12:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-19T12:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.11
110262,Severn Beach Pocket,2023-06-19T12:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.08
110262,Severn Beach Pocket,2023-06-19T12:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.04
110262,Severn Beach Pocket,2023-06-19T12:10:00.000+00:00,feeder,21.0,N Current (RMS),A,40.3
110262,Severn Beach Pocket,2023-06-19T12:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.5
110262,Severn Beach Pocket,2023-06-19T12:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,1.9
110262,Severn Beach Pocket,2023-06-19T12:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.2
110262,Severn Beach Pocket,2023-06-19T12:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-23.59
110262,Severn Beach Pocket,2023-06-19T12:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.8
110262,Severn Beach Pocket,2023-06-19T12:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.12
110262,Severn Beach Pocket,2023-06-19T12:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.67
110262,Severn Beach Pocket,2023-06-19T12:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-12.59
110262,Severn Beach Pocket,2023-06-19T12:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.23
110262,Severn Beach Pocket,2023-06-19T12:10:00.000+00:00,feeder,11.0,N Current (RMS),A,17.4
110262,Severn Beach Pocket,2023-06-19T12:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,100.6
110262,Severn Beach Pocket,2023-06-19T12:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,79.5
110262,Severn Beach Pocket,2023-06-19T12:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,72.5
110262,Severn Beach Pocket,2023-06-19T12:10:00.000+00:00,transformer,,Temperature,C,30.2
110262,Severn Beach Pocket,2023-06-19T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
110262,Severn Beach Pocket,2023-06-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
110262,Severn Beach Pocket,2023-06-19T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
110262,Severn Beach Pocket,2023-06-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
110262,Severn Beach Pocket,2023-06-19T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
110262,Severn Beach Pocket,2023-06-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
110262,Severn Beach Pocket,2023-06-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.95
110262,Severn Beach Pocket,2023-06-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.66
110262,Severn Beach Pocket,2023-06-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.63
110262,Severn Beach Pocket,2023-06-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,11.17
110262,Severn Beach Pocket,2023-06-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,0.98
110262,Severn Beach Pocket,2023-06-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,28.34
110262,Severn Beach Pocket,2023-06-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,78.8
110262,Severn Beach Pocket,2023-06-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
110262,Severn Beach Pocket,2023-06-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
110262,Severn Beach Pocket,2023-06-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
110262,Severn Beach Pocket,2023-06-19T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.77
110262,Severn Beach Pocket,2023-06-19T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
110262,Severn Beach Pocket,2023-06-19T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
110262,Severn Beach Pocket,2023-06-19T12:00:00.000+00:00,feeder,,L3 Active Power,kW,9.97
110262,Severn Beach Pocket,2023-06-19T12:00:00.000+00:00,feeder,,L2 Active Power,kW,13.23
110262,Severn Beach Pocket,2023-06-19T12:00:00.000+00:00,feeder,,L1 Active Power,kW,7.33
110262,Severn Beach Pocket,2023-06-19T12:00:00.000+00:00,feeder,,N Current (RMS),A,40.4
110262,Severn Beach Pocket,2023-06-19T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,46.6
110262,Severn Beach Pocket,2023-06-19T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,56.3
110262,Severn Beach Pocket,2023-06-19T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,34.4
110262,Severn Beach Pocket,2023-06-19T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
110262,Severn Beach Pocket,2023-06-19T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-19T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-19T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.96
110262,Severn Beach Pocket,2023-06-19T12:00:00.000+00:00,feeder,,L2 Active Power,kW,1.1
110262,Severn Beach Pocket,2023-06-19T12:00:00.000+00:00,feeder,,L1 Active Power,kW,1.03
110262,Severn Beach Pocket,2023-06-19T12:00:00.000+00:00,feeder,,N Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-06-19T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-19T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-19T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-19T12:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-19T12:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-19T12:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.44
110262,Severn Beach Pocket,2023-06-19T12:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.04
110262,Severn Beach Pocket,2023-06-19T12:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.38
110262,Severn Beach Pocket,2023-06-19T12:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.69
110262,Severn Beach Pocket,2023-06-19T12:00:00.000+00:00,feeder,41.0,N Current (RMS),A,11.7
110262,Severn Beach Pocket,2023-06-19T12:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.2
110262,Severn Beach Pocket,2023-06-19T12:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-19T12:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,11.6
110262,Severn Beach Pocket,2023-06-19T12:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.13
110262,Severn Beach Pocket,2023-06-19T12:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-19T12:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.07
110262,Severn Beach Pocket,2023-06-19T12:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.62
110262,Severn Beach Pocket,2023-06-19T12:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.61
110262,Severn Beach Pocket,2023-06-19T12:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.61
110262,Severn Beach Pocket,2023-06-19T12:00:00.000+00:00,feeder,31.0,N Current (RMS),A,10.8
110262,Severn Beach Pocket,2023-06-19T12:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-19T12:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-19T12:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.8
110262,Severn Beach Pocket,2023-06-19T12:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-19T12:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.41
110262,Severn Beach Pocket,2023-06-19T12:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-19T12:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.09
110262,Severn Beach Pocket,2023-06-19T12:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.04
110262,Severn Beach Pocket,2023-06-19T12:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.92
110262,Severn Beach Pocket,2023-06-19T12:00:00.000+00:00,feeder,21.0,N Current (RMS),A,36.2
110262,Severn Beach Pocket,2023-06-19T12:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.4
110262,Severn Beach Pocket,2023-06-19T12:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-06-19T12:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.8
110262,Severn Beach Pocket,2023-06-19T12:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-22.2
110262,Severn Beach Pocket,2023-06-19T12:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,15.56
110262,Severn Beach Pocket,2023-06-19T12:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,6.01
110262,Severn Beach Pocket,2023-06-19T12:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.34
110262,Severn Beach Pocket,2023-06-19T12:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-12.35
110262,Severn Beach Pocket,2023-06-19T12:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,20.4
110262,Severn Beach Pocket,2023-06-19T12:00:00.000+00:00,feeder,11.0,N Current (RMS),A,12.7
110262,Severn Beach Pocket,2023-06-19T12:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,95.0
110262,Severn Beach Pocket,2023-06-19T12:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,83.5
110262,Severn Beach Pocket,2023-06-19T12:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,89.1
110262,Severn Beach Pocket,2023-06-19T12:00:00.000+00:00,transformer,,Temperature,C,30.3
110262,Severn Beach Pocket,2023-06-19T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
110262,Severn Beach Pocket,2023-06-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
110262,Severn Beach Pocket,2023-06-19T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
110262,Severn Beach Pocket,2023-06-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
110262,Severn Beach Pocket,2023-06-19T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
110262,Severn Beach Pocket,2023-06-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
110262,Severn Beach Pocket,2023-06-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.72
110262,Severn Beach Pocket,2023-06-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.79
110262,Severn Beach Pocket,2023-06-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.33
110262,Severn Beach Pocket,2023-06-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,9.33
110262,Severn Beach Pocket,2023-06-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,3.02
110262,Severn Beach Pocket,2023-06-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,35.98
110262,Severn Beach Pocket,2023-06-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,70.0
110262,Severn Beach Pocket,2023-06-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
110262,Severn Beach Pocket,2023-06-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
110262,Severn Beach Pocket,2023-06-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.0
110262,Severn Beach Pocket,2023-06-19T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.02
110262,Severn Beach Pocket,2023-06-19T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
110262,Severn Beach Pocket,2023-06-19T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.91
110262,Severn Beach Pocket,2023-06-19T11:50:00.000+00:00,feeder,,L3 Active Power,kW,10.59
110262,Severn Beach Pocket,2023-06-19T11:50:00.000+00:00,feeder,,L2 Active Power,kW,14.95
110262,Severn Beach Pocket,2023-06-19T11:50:00.000+00:00,feeder,,L1 Active Power,kW,7.17
110262,Severn Beach Pocket,2023-06-19T11:50:00.000+00:00,feeder,,N Current (RMS),A,44.6
110262,Severn Beach Pocket,2023-06-19T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,48.8
110262,Severn Beach Pocket,2023-06-19T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,63.6
110262,Severn Beach Pocket,2023-06-19T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,34.8
110262,Severn Beach Pocket,2023-06-19T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
110262,Severn Beach Pocket,2023-06-19T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-19T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
110262,Severn Beach Pocket,2023-06-19T11:50:00.000+00:00,feeder,,L3 Active Power,kW,1.06
110262,Severn Beach Pocket,2023-06-19T11:50:00.000+00:00,feeder,,L2 Active Power,kW,1.57
110262,Severn Beach Pocket,2023-06-19T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.82
110262,Severn Beach Pocket,2023-06-19T11:50:00.000+00:00,feeder,,N Current (RMS),A,8.2
110262,Severn Beach Pocket,2023-06-19T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-19T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.7
110262,Severn Beach Pocket,2023-06-19T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-19T11:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-19T11:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-19T11:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-19T11:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.56
110262,Severn Beach Pocket,2023-06-19T11:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.51
110262,Severn Beach Pocket,2023-06-19T11:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.85
110262,Severn Beach Pocket,2023-06-19T11:50:00.000+00:00,feeder,41.0,N Current (RMS),A,11.8
110262,Severn Beach Pocket,2023-06-19T11:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.6
110262,Severn Beach Pocket,2023-06-19T11:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-19T11:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,12.0
110262,Severn Beach Pocket,2023-06-19T11:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.15
110262,Severn Beach Pocket,2023-06-19T11:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.35
110262,Severn Beach Pocket,2023-06-19T11:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.19
110262,Severn Beach Pocket,2023-06-19T11:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.62
110262,Severn Beach Pocket,2023-06-19T11:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.67
110262,Severn Beach Pocket,2023-06-19T11:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.41
110262,Severn Beach Pocket,2023-06-19T11:50:00.000+00:00,feeder,31.0,N Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-06-19T11:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-19T11:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-19T11:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.4
110262,Severn Beach Pocket,2023-06-19T11:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-19T11:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.4
110262,Severn Beach Pocket,2023-06-19T11:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-06-19T11:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.08
110262,Severn Beach Pocket,2023-06-19T11:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.05
110262,Severn Beach Pocket,2023-06-19T11:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.21
110262,Severn Beach Pocket,2023-06-19T11:50:00.000+00:00,feeder,21.0,N Current (RMS),A,31.8
110262,Severn Beach Pocket,2023-06-19T11:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.4
110262,Severn Beach Pocket,2023-06-19T11:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,1.9
110262,Severn Beach Pocket,2023-06-19T11:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.4
110262,Severn Beach Pocket,2023-06-19T11:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-19.3
110262,Severn Beach Pocket,2023-06-19T11:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.73
110262,Severn Beach Pocket,2023-06-19T11:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,6.89
110262,Severn Beach Pocket,2023-06-19T11:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.86
110262,Severn Beach Pocket,2023-06-19T11:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.76
110262,Severn Beach Pocket,2023-06-19T11:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.92
110262,Severn Beach Pocket,2023-06-19T11:50:00.000+00:00,feeder,11.0,N Current (RMS),A,14.2
110262,Severn Beach Pocket,2023-06-19T11:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,82.8
110262,Severn Beach Pocket,2023-06-19T11:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,62.7
110262,Severn Beach Pocket,2023-06-19T11:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,75.3
110262,Severn Beach Pocket,2023-06-19T11:50:00.000+00:00,transformer,,Temperature,C,30.3
110262,Severn Beach Pocket,2023-06-19T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
110262,Severn Beach Pocket,2023-06-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
110262,Severn Beach Pocket,2023-06-19T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
110262,Severn Beach Pocket,2023-06-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
110262,Severn Beach Pocket,2023-06-19T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
110262,Severn Beach Pocket,2023-06-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
110262,Severn Beach Pocket,2023-06-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.12
110262,Severn Beach Pocket,2023-06-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.07
110262,Severn Beach Pocket,2023-06-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.6
110262,Severn Beach Pocket,2023-06-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,12.05
110262,Severn Beach Pocket,2023-06-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,7.98
110262,Severn Beach Pocket,2023-06-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,29.38
110262,Severn Beach Pocket,2023-06-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,73.8
110262,Severn Beach Pocket,2023-06-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
110262,Severn Beach Pocket,2023-06-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
110262,Severn Beach Pocket,2023-06-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
110262,Severn Beach Pocket,2023-06-19T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.78
110262,Severn Beach Pocket,2023-06-19T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
110262,Severn Beach Pocket,2023-06-19T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.19
110262,Severn Beach Pocket,2023-06-19T11:40:00.000+00:00,feeder,,L3 Active Power,kW,10.66
110262,Severn Beach Pocket,2023-06-19T11:40:00.000+00:00,feeder,,L2 Active Power,kW,12.65
110262,Severn Beach Pocket,2023-06-19T11:40:00.000+00:00,feeder,,L1 Active Power,kW,5.32
110262,Severn Beach Pocket,2023-06-19T11:40:00.000+00:00,feeder,,N Current (RMS),A,45.4
110262,Severn Beach Pocket,2023-06-19T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,49.4
110262,Severn Beach Pocket,2023-06-19T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,54.7
110262,Severn Beach Pocket,2023-06-19T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,29.6
110262,Severn Beach Pocket,2023-06-19T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
110262,Severn Beach Pocket,2023-06-19T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-19T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
110262,Severn Beach Pocket,2023-06-19T11:40:00.000+00:00,feeder,,L3 Active Power,kW,1.0
110262,Severn Beach Pocket,2023-06-19T11:40:00.000+00:00,feeder,,L2 Active Power,kW,1.79
110262,Severn Beach Pocket,2023-06-19T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.82
110262,Severn Beach Pocket,2023-06-19T11:40:00.000+00:00,feeder,,N Current (RMS),A,9.3
110262,Severn Beach Pocket,2023-06-19T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-19T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.6
110262,Severn Beach Pocket,2023-06-19T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-19T11:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-19T11:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-19T11:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-19T11:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.24
110262,Severn Beach Pocket,2023-06-19T11:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.51
110262,Severn Beach Pocket,2023-06-19T11:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.17
110262,Severn Beach Pocket,2023-06-19T11:40:00.000+00:00,feeder,41.0,N Current (RMS),A,9.6
110262,Severn Beach Pocket,2023-06-19T11:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.0
110262,Severn Beach Pocket,2023-06-19T11:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-19T11:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,9.6
110262,Severn Beach Pocket,2023-06-19T11:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.21
110262,Severn Beach Pocket,2023-06-19T11:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-19T11:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.28
110262,Severn Beach Pocket,2023-06-19T11:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.69
110262,Severn Beach Pocket,2023-06-19T11:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.84
110262,Severn Beach Pocket,2023-06-19T11:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.87
110262,Severn Beach Pocket,2023-06-19T11:40:00.000+00:00,feeder,31.0,N Current (RMS),A,8.5
110262,Severn Beach Pocket,2023-06-19T11:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-19T11:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-19T11:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.1
110262,Severn Beach Pocket,2023-06-19T11:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-19T11:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.38
110262,Severn Beach Pocket,2023-06-19T11:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-19T11:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.03
110262,Severn Beach Pocket,2023-06-19T11:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.15
110262,Severn Beach Pocket,2023-06-19T11:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.55
110262,Severn Beach Pocket,2023-06-19T11:40:00.000+00:00,feeder,21.0,N Current (RMS),A,35.1
110262,Severn Beach Pocket,2023-06-19T11:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.5
110262,Severn Beach Pocket,2023-06-19T11:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,1.9
110262,Severn Beach Pocket,2023-06-19T11:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-19T11:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-20.97
110262,Severn Beach Pocket,2023-06-19T11:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.63
110262,Severn Beach Pocket,2023-06-19T11:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,7.97
110262,Severn Beach Pocket,2023-06-19T11:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.87
110262,Severn Beach Pocket,2023-06-19T11:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-12.54
110262,Severn Beach Pocket,2023-06-19T11:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.72
110262,Severn Beach Pocket,2023-06-19T11:40:00.000+00:00,feeder,11.0,N Current (RMS),A,18.0
110262,Severn Beach Pocket,2023-06-19T11:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,88.7
110262,Severn Beach Pocket,2023-06-19T11:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,78.2
110262,Severn Beach Pocket,2023-06-19T11:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,78.9
110262,Severn Beach Pocket,2023-06-19T11:40:00.000+00:00,transformer,,Temperature,C,30.2
110262,Severn Beach Pocket,2023-06-19T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
110262,Severn Beach Pocket,2023-06-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
110262,Severn Beach Pocket,2023-06-19T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
110262,Severn Beach Pocket,2023-06-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
110262,Severn Beach Pocket,2023-06-19T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
110262,Severn Beach Pocket,2023-06-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
110262,Severn Beach Pocket,2023-06-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.48
110262,Severn Beach Pocket,2023-06-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.54
110262,Severn Beach Pocket,2023-06-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.74
110262,Severn Beach Pocket,2023-06-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,10.75
110262,Severn Beach Pocket,2023-06-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,3.4
110262,Severn Beach Pocket,2023-06-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,27.45
110262,Severn Beach Pocket,2023-06-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,74.8
110262,Severn Beach Pocket,2023-06-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
110262,Severn Beach Pocket,2023-06-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
110262,Severn Beach Pocket,2023-06-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
110262,Severn Beach Pocket,2023-06-19T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.38
110262,Severn Beach Pocket,2023-06-19T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
110262,Severn Beach Pocket,2023-06-19T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.97
110262,Severn Beach Pocket,2023-06-19T11:30:00.000+00:00,feeder,,L3 Active Power,kW,10.13
110262,Severn Beach Pocket,2023-06-19T11:30:00.000+00:00,feeder,,L2 Active Power,kW,9.97
110262,Severn Beach Pocket,2023-06-19T11:30:00.000+00:00,feeder,,L1 Active Power,kW,6.71
110262,Severn Beach Pocket,2023-06-19T11:30:00.000+00:00,feeder,,N Current (RMS),A,39.3
110262,Severn Beach Pocket,2023-06-19T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,47.1
110262,Severn Beach Pocket,2023-06-19T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,44.1
110262,Severn Beach Pocket,2023-06-19T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,36.0
110262,Severn Beach Pocket,2023-06-19T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
110262,Severn Beach Pocket,2023-06-19T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-19T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
110262,Severn Beach Pocket,2023-06-19T11:30:00.000+00:00,feeder,,L3 Active Power,kW,1.17
110262,Severn Beach Pocket,2023-06-19T11:30:00.000+00:00,feeder,,L2 Active Power,kW,1.48
110262,Severn Beach Pocket,2023-06-19T11:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.6
110262,Severn Beach Pocket,2023-06-19T11:30:00.000+00:00,feeder,,N Current (RMS),A,11.8
110262,Severn Beach Pocket,2023-06-19T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.2
110262,Severn Beach Pocket,2023-06-19T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.0
110262,Severn Beach Pocket,2023-06-19T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-19T11:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-06-19T11:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-19T11:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-19T11:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.78
110262,Severn Beach Pocket,2023-06-19T11:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.47
110262,Severn Beach Pocket,2023-06-19T11:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.64
110262,Severn Beach Pocket,2023-06-19T11:30:00.000+00:00,feeder,41.0,N Current (RMS),A,6.7
110262,Severn Beach Pocket,2023-06-19T11:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-19T11:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-19T11:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,7.5
110262,Severn Beach Pocket,2023-06-19T11:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.2
110262,Severn Beach Pocket,2023-06-19T11:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-19T11:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.22
110262,Severn Beach Pocket,2023-06-19T11:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.62
110262,Severn Beach Pocket,2023-06-19T11:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.51
110262,Severn Beach Pocket,2023-06-19T11:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.98
110262,Severn Beach Pocket,2023-06-19T11:30:00.000+00:00,feeder,31.0,N Current (RMS),A,8.8
110262,Severn Beach Pocket,2023-06-19T11:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-19T11:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-19T11:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.7
110262,Severn Beach Pocket,2023-06-19T11:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-19T11:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.37
110262,Severn Beach Pocket,2023-06-19T11:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-06-19T11:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.18
110262,Severn Beach Pocket,2023-06-19T11:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.16
110262,Severn Beach Pocket,2023-06-19T11:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.66
110262,Severn Beach Pocket,2023-06-19T11:30:00.000+00:00,feeder,21.0,N Current (RMS),A,50.2
110262,Severn Beach Pocket,2023-06-19T11:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.8
110262,Severn Beach Pocket,2023-06-19T11:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,1.9
110262,Severn Beach Pocket,2023-06-19T11:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-19T11:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-17.9
110262,Severn Beach Pocket,2023-06-19T11:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.97
110262,Severn Beach Pocket,2023-06-19T11:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.97
110262,Severn Beach Pocket,2023-06-19T11:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.27
110262,Severn Beach Pocket,2023-06-19T11:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.9
110262,Severn Beach Pocket,2023-06-19T11:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.61
110262,Severn Beach Pocket,2023-06-19T11:30:00.000+00:00,feeder,11.0,N Current (RMS),A,23.4
110262,Severn Beach Pocket,2023-06-19T11:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,75.1
110262,Severn Beach Pocket,2023-06-19T11:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,68.6
110262,Severn Beach Pocket,2023-06-19T11:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.8
110262,Severn Beach Pocket,2023-06-19T11:30:00.000+00:00,transformer,,Temperature,C,30.1
110262,Severn Beach Pocket,2023-06-19T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
110262,Severn Beach Pocket,2023-06-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
110262,Severn Beach Pocket,2023-06-19T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
110262,Severn Beach Pocket,2023-06-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
110262,Severn Beach Pocket,2023-06-19T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
110262,Severn Beach Pocket,2023-06-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
110262,Severn Beach Pocket,2023-06-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.27
110262,Severn Beach Pocket,2023-06-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.3
110262,Severn Beach Pocket,2023-06-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.25
110262,Severn Beach Pocket,2023-06-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,9.61
110262,Severn Beach Pocket,2023-06-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,2.68
110262,Severn Beach Pocket,2023-06-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,20.01
110262,Severn Beach Pocket,2023-06-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,84.1
110262,Severn Beach Pocket,2023-06-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
110262,Severn Beach Pocket,2023-06-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
110262,Severn Beach Pocket,2023-06-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
110262,Severn Beach Pocket,2023-06-19T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.11
110262,Severn Beach Pocket,2023-06-19T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
110262,Severn Beach Pocket,2023-06-19T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.72
110262,Severn Beach Pocket,2023-06-19T11:20:00.000+00:00,feeder,,L3 Active Power,kW,10.64
110262,Severn Beach Pocket,2023-06-19T11:20:00.000+00:00,feeder,,L2 Active Power,kW,11.97
110262,Severn Beach Pocket,2023-06-19T11:20:00.000+00:00,feeder,,L1 Active Power,kW,11.0
110262,Severn Beach Pocket,2023-06-19T11:20:00.000+00:00,feeder,,N Current (RMS),A,37.4
110262,Severn Beach Pocket,2023-06-19T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,48.9
110262,Severn Beach Pocket,2023-06-19T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,52.3
110262,Severn Beach Pocket,2023-06-19T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,50.5
110262,Severn Beach Pocket,2023-06-19T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
110262,Severn Beach Pocket,2023-06-19T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-19T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-19T11:20:00.000+00:00,feeder,,L3 Active Power,kW,1.13
110262,Severn Beach Pocket,2023-06-19T11:20:00.000+00:00,feeder,,L2 Active Power,kW,1.53
110262,Severn Beach Pocket,2023-06-19T11:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.85
110262,Severn Beach Pocket,2023-06-19T11:20:00.000+00:00,feeder,,N Current (RMS),A,11.8
110262,Severn Beach Pocket,2023-06-19T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-06-19T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.6
110262,Severn Beach Pocket,2023-06-19T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-19T11:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-19T11:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-19T11:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-19T11:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.2
110262,Severn Beach Pocket,2023-06-19T11:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.31
110262,Severn Beach Pocket,2023-06-19T11:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.35
110262,Severn Beach Pocket,2023-06-19T11:20:00.000+00:00,feeder,41.0,N Current (RMS),A,10.8
110262,Severn Beach Pocket,2023-06-19T11:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.1
110262,Severn Beach Pocket,2023-06-19T11:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-19T11:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,10.8
110262,Severn Beach Pocket,2023-06-19T11:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.18
110262,Severn Beach Pocket,2023-06-19T11:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-19T11:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.57
110262,Severn Beach Pocket,2023-06-19T11:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.58
110262,Severn Beach Pocket,2023-06-19T11:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.55
110262,Severn Beach Pocket,2023-06-19T11:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.12
110262,Severn Beach Pocket,2023-06-19T11:20:00.000+00:00,feeder,31.0,N Current (RMS),A,9.2
110262,Severn Beach Pocket,2023-06-19T11:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-19T11:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-19T11:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.5
110262,Severn Beach Pocket,2023-06-19T11:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-19T11:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.46
110262,Severn Beach Pocket,2023-06-19T11:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-19T11:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.23
110262,Severn Beach Pocket,2023-06-19T11:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.08
110262,Severn Beach Pocket,2023-06-19T11:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.1
110262,Severn Beach Pocket,2023-06-19T11:20:00.000+00:00,feeder,21.0,N Current (RMS),A,55.4
110262,Severn Beach Pocket,2023-06-19T11:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.9
110262,Severn Beach Pocket,2023-06-19T11:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-19T11:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-19T11:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-23.23
110262,Severn Beach Pocket,2023-06-19T11:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,16.62
110262,Severn Beach Pocket,2023-06-19T11:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.86
110262,Severn Beach Pocket,2023-06-19T11:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.28
110262,Severn Beach Pocket,2023-06-19T11:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-15.18
110262,Severn Beach Pocket,2023-06-19T11:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.15
110262,Severn Beach Pocket,2023-06-19T11:20:00.000+00:00,feeder,11.0,N Current (RMS),A,22.3
110262,Severn Beach Pocket,2023-06-19T11:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,99.0
110262,Severn Beach Pocket,2023-06-19T11:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,95.3
110262,Severn Beach Pocket,2023-06-19T11:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.3
110262,Severn Beach Pocket,2023-06-19T11:20:00.000+00:00,transformer,,Temperature,C,30.0
110262,Severn Beach Pocket,2023-06-19T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
110262,Severn Beach Pocket,2023-06-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
110262,Severn Beach Pocket,2023-06-19T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
110262,Severn Beach Pocket,2023-06-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
110262,Severn Beach Pocket,2023-06-19T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
110262,Severn Beach Pocket,2023-06-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
110262,Severn Beach Pocket,2023-06-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.18
110262,Severn Beach Pocket,2023-06-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.01
110262,Severn Beach Pocket,2023-06-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.65
110262,Severn Beach Pocket,2023-06-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,8.5
110262,Severn Beach Pocket,2023-06-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.73
110262,Severn Beach Pocket,2023-06-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,27.88
110262,Severn Beach Pocket,2023-06-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,76.8
110262,Severn Beach Pocket,2023-06-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
110262,Severn Beach Pocket,2023-06-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
110262,Severn Beach Pocket,2023-06-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
110262,Severn Beach Pocket,2023-06-19T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.97
110262,Severn Beach Pocket,2023-06-19T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-19T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.56
110262,Severn Beach Pocket,2023-06-19T11:10:00.000+00:00,feeder,,L3 Active Power,kW,9.07
110262,Severn Beach Pocket,2023-06-19T11:10:00.000+00:00,feeder,,L2 Active Power,kW,15.78
110262,Severn Beach Pocket,2023-06-19T11:10:00.000+00:00,feeder,,L1 Active Power,kW,9.95
110262,Severn Beach Pocket,2023-06-19T11:10:00.000+00:00,feeder,,N Current (RMS),A,42.7
110262,Severn Beach Pocket,2023-06-19T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,43.1
110262,Severn Beach Pocket,2023-06-19T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,66.9
110262,Severn Beach Pocket,2023-06-19T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,45.9
110262,Severn Beach Pocket,2023-06-19T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
110262,Severn Beach Pocket,2023-06-19T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-19T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-19T11:10:00.000+00:00,feeder,,L3 Active Power,kW,1.34
110262,Severn Beach Pocket,2023-06-19T11:10:00.000+00:00,feeder,,L2 Active Power,kW,1.5
110262,Severn Beach Pocket,2023-06-19T11:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.91
110262,Severn Beach Pocket,2023-06-19T11:10:00.000+00:00,feeder,,N Current (RMS),A,12.2
110262,Severn Beach Pocket,2023-06-19T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.8
110262,Severn Beach Pocket,2023-06-19T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.5
110262,Severn Beach Pocket,2023-06-19T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-19T11:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-19T11:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-19T11:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-19T11:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.71
110262,Severn Beach Pocket,2023-06-19T11:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.36
110262,Severn Beach Pocket,2023-06-19T11:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.07
110262,Severn Beach Pocket,2023-06-19T11:10:00.000+00:00,feeder,41.0,N Current (RMS),A,13.0
110262,Severn Beach Pocket,2023-06-19T11:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-19T11:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-19T11:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,13.4
110262,Severn Beach Pocket,2023-06-19T11:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.16
110262,Severn Beach Pocket,2023-06-19T11:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-19T11:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.3
110262,Severn Beach Pocket,2023-06-19T11:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.63
110262,Severn Beach Pocket,2023-06-19T11:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.54
110262,Severn Beach Pocket,2023-06-19T11:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.72
110262,Severn Beach Pocket,2023-06-19T11:10:00.000+00:00,feeder,31.0,N Current (RMS),A,7.6
110262,Severn Beach Pocket,2023-06-19T11:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-19T11:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-19T11:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.0
110262,Severn Beach Pocket,2023-06-19T11:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-19T11:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.5
110262,Severn Beach Pocket,2023-06-19T11:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-06-19T11:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.26
110262,Severn Beach Pocket,2023-06-19T11:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.05
110262,Severn Beach Pocket,2023-06-19T11:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.22
110262,Severn Beach Pocket,2023-06-19T11:10:00.000+00:00,feeder,21.0,N Current (RMS),A,51.4
110262,Severn Beach Pocket,2023-06-19T11:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.9
110262,Severn Beach Pocket,2023-06-19T11:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-19T11:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-19T11:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-20.69
110262,Severn Beach Pocket,2023-06-19T11:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,17.03
110262,Severn Beach Pocket,2023-06-19T11:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,6.26
110262,Severn Beach Pocket,2023-06-19T11:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.77
110262,Severn Beach Pocket,2023-06-19T11:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-12.67
110262,Severn Beach Pocket,2023-06-19T11:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.89
110262,Severn Beach Pocket,2023-06-19T11:10:00.000+00:00,feeder,11.0,N Current (RMS),A,22.8
110262,Severn Beach Pocket,2023-06-19T11:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,87.5
110262,Severn Beach Pocket,2023-06-19T11:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,89.1
110262,Severn Beach Pocket,2023-06-19T11:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,64.9
110262,Severn Beach Pocket,2023-06-19T11:10:00.000+00:00,transformer,,Temperature,C,29.9
110262,Severn Beach Pocket,2023-06-19T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
110262,Severn Beach Pocket,2023-06-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
110262,Severn Beach Pocket,2023-06-19T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
110262,Severn Beach Pocket,2023-06-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
110262,Severn Beach Pocket,2023-06-19T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
110262,Severn Beach Pocket,2023-06-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
110262,Severn Beach Pocket,2023-06-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.39
