Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.79
110262,Severn Beach Pocket,2023-06-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.81
110262,Severn Beach Pocket,2023-06-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,8.24
110262,Severn Beach Pocket,2023-06-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,5.56
110262,Severn Beach Pocket,2023-06-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,28.93
110262,Severn Beach Pocket,2023-06-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,78.8
110262,Severn Beach Pocket,2023-06-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
110262,Severn Beach Pocket,2023-06-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
110262,Severn Beach Pocket,2023-06-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
110262,Severn Beach Pocket,2023-06-19T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.88
110262,Severn Beach Pocket,2023-06-19T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.38
110262,Severn Beach Pocket,2023-06-19T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.78
110262,Severn Beach Pocket,2023-06-19T11:00:00.000+00:00,feeder,,L3 Active Power,kW,9.28
110262,Severn Beach Pocket,2023-06-19T11:00:00.000+00:00,feeder,,L2 Active Power,kW,17.53
110262,Severn Beach Pocket,2023-06-19T11:00:00.000+00:00,feeder,,L1 Active Power,kW,4.49
110262,Severn Beach Pocket,2023-06-19T11:00:00.000+00:00,feeder,,N Current (RMS),A,57.8
110262,Severn Beach Pocket,2023-06-19T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,44.1
110262,Severn Beach Pocket,2023-06-19T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,73.5
110262,Severn Beach Pocket,2023-06-19T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.8
110262,Severn Beach Pocket,2023-06-19T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
110262,Severn Beach Pocket,2023-06-19T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
110262,Severn Beach Pocket,2023-06-19T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
110262,Severn Beach Pocket,2023-06-19T11:00:00.000+00:00,feeder,,L3 Active Power,kW,1.1
110262,Severn Beach Pocket,2023-06-19T11:00:00.000+00:00,feeder,,L2 Active Power,kW,1.53
110262,Severn Beach Pocket,2023-06-19T11:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.95
110262,Severn Beach Pocket,2023-06-19T11:00:00.000+00:00,feeder,,N Current (RMS),A,12.6
110262,Severn Beach Pocket,2023-06-19T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-19T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.9
110262,Severn Beach Pocket,2023-06-19T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-19T11:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-06-19T11:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-19T11:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-19T11:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.51
110262,Severn Beach Pocket,2023-06-19T11:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.35
110262,Severn Beach Pocket,2023-06-19T11:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.33
110262,Severn Beach Pocket,2023-06-19T11:00:00.000+00:00,feeder,41.0,N Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-19T11:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-19T11:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-19T11:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-19T11:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.14
110262,Severn Beach Pocket,2023-06-19T11:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-19T11:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.43
110262,Severn Beach Pocket,2023-06-19T11:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.57
110262,Severn Beach Pocket,2023-06-19T11:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.69
110262,Severn Beach Pocket,2023-06-19T11:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.31
110262,Severn Beach Pocket,2023-06-19T11:00:00.000+00:00,feeder,31.0,N Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-19T11:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-19T11:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-19T11:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.1
110262,Severn Beach Pocket,2023-06-19T11:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-19T11:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.48
110262,Severn Beach Pocket,2023-06-19T11:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.02
110262,Severn Beach Pocket,2023-06-19T11:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.25
110262,Severn Beach Pocket,2023-06-19T11:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.04
110262,Severn Beach Pocket,2023-06-19T11:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.2
110262,Severn Beach Pocket,2023-06-19T11:00:00.000+00:00,feeder,21.0,N Current (RMS),A,50.2
110262,Severn Beach Pocket,2023-06-19T11:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.9
110262,Severn Beach Pocket,2023-06-19T11:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-19T11:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.5
110262,Severn Beach Pocket,2023-06-19T11:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-21.1
110262,Severn Beach Pocket,2023-06-19T11:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,15.15
110262,Severn Beach Pocket,2023-06-19T11:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,6.84
110262,Severn Beach Pocket,2023-06-19T11:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.21
110262,Severn Beach Pocket,2023-06-19T11:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-13.37
110262,Severn Beach Pocket,2023-06-19T11:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.24
110262,Severn Beach Pocket,2023-06-19T11:00:00.000+00:00,feeder,11.0,N Current (RMS),A,24.4
110262,Severn Beach Pocket,2023-06-19T11:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,90.2
110262,Severn Beach Pocket,2023-06-19T11:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,86.1
110262,Severn Beach Pocket,2023-06-19T11:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,60.8
110262,Severn Beach Pocket,2023-06-19T11:00:00.000+00:00,transformer,,Temperature,C,29.7
110262,Severn Beach Pocket,2023-06-19T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
110262,Severn Beach Pocket,2023-06-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
110262,Severn Beach Pocket,2023-06-19T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
110262,Severn Beach Pocket,2023-06-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
110262,Severn Beach Pocket,2023-06-19T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
110262,Severn Beach Pocket,2023-06-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
110262,Severn Beach Pocket,2023-06-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.01
110262,Severn Beach Pocket,2023-06-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.35
110262,Severn Beach Pocket,2023-06-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.41
110262,Severn Beach Pocket,2023-06-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,7.51
110262,Severn Beach Pocket,2023-06-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,6.77
110262,Severn Beach Pocket,2023-06-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,19.62
110262,Severn Beach Pocket,2023-06-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,97.8
110262,Severn Beach Pocket,2023-06-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
110262,Severn Beach Pocket,2023-06-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
110262,Severn Beach Pocket,2023-06-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
110262,Severn Beach Pocket,2023-06-19T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.38
110262,Severn Beach Pocket,2023-06-19T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-19T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
110262,Severn Beach Pocket,2023-06-19T10:50:00.000+00:00,feeder,,L3 Active Power,kW,9.6
110262,Severn Beach Pocket,2023-06-19T10:50:00.000+00:00,feeder,,L2 Active Power,kW,16.8
110262,Severn Beach Pocket,2023-06-19T10:50:00.000+00:00,feeder,,L1 Active Power,kW,6.35
110262,Severn Beach Pocket,2023-06-19T10:50:00.000+00:00,feeder,,N Current (RMS),A,52.1
110262,Severn Beach Pocket,2023-06-19T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,44.9
110262,Severn Beach Pocket,2023-06-19T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,70.8
110262,Severn Beach Pocket,2023-06-19T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,30.8
110262,Severn Beach Pocket,2023-06-19T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
110262,Severn Beach Pocket,2023-06-19T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
110262,Severn Beach Pocket,2023-06-19T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
110262,Severn Beach Pocket,2023-06-19T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.98
110262,Severn Beach Pocket,2023-06-19T10:50:00.000+00:00,feeder,,L2 Active Power,kW,1.69
110262,Severn Beach Pocket,2023-06-19T10:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.39
110262,Severn Beach Pocket,2023-06-19T10:50:00.000+00:00,feeder,,N Current (RMS),A,13.0
110262,Severn Beach Pocket,2023-06-19T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-06-19T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.4
110262,Severn Beach Pocket,2023-06-19T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-19T10:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-19T10:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-19T10:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-19T10:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.72
110262,Severn Beach Pocket,2023-06-19T10:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.36
110262,Severn Beach Pocket,2023-06-19T10:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.23
110262,Severn Beach Pocket,2023-06-19T10:50:00.000+00:00,feeder,41.0,N Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-19T10:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-19T10:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-19T10:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-19T10:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.12
110262,Severn Beach Pocket,2023-06-19T10:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-19T10:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.3
110262,Severn Beach Pocket,2023-06-19T10:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.52
110262,Severn Beach Pocket,2023-06-19T10:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.59
110262,Severn Beach Pocket,2023-06-19T10:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.05
110262,Severn Beach Pocket,2023-06-19T10:50:00.000+00:00,feeder,31.0,N Current (RMS),A,9.4
110262,Severn Beach Pocket,2023-06-19T10:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-19T10:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-19T10:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.0
110262,Severn Beach Pocket,2023-06-19T10:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-19T10:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.48
110262,Severn Beach Pocket,2023-06-19T10:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-19T10:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.3
110262,Severn Beach Pocket,2023-06-19T10:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.03
110262,Severn Beach Pocket,2023-06-19T10:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.92
110262,Severn Beach Pocket,2023-06-19T10:50:00.000+00:00,feeder,21.0,N Current (RMS),A,54.4
110262,Severn Beach Pocket,2023-06-19T10:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.9
110262,Severn Beach Pocket,2023-06-19T10:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-19T10:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-19T10:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-17.34
110262,Severn Beach Pocket,2023-06-19T10:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,17.92
110262,Severn Beach Pocket,2023-06-19T10:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.58
110262,Severn Beach Pocket,2023-06-19T10:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.53
110262,Severn Beach Pocket,2023-06-19T10:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-12.85
110262,Severn Beach Pocket,2023-06-19T10:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.13
110262,Severn Beach Pocket,2023-06-19T10:50:00.000+00:00,feeder,11.0,N Current (RMS),A,23.7
110262,Severn Beach Pocket,2023-06-19T10:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,73.8
110262,Severn Beach Pocket,2023-06-19T10:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,92.9
110262,Severn Beach Pocket,2023-06-19T10:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.9
110262,Severn Beach Pocket,2023-06-19T10:50:00.000+00:00,transformer,,Temperature,C,29.5
110262,Severn Beach Pocket,2023-06-19T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
110262,Severn Beach Pocket,2023-06-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
110262,Severn Beach Pocket,2023-06-19T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
110262,Severn Beach Pocket,2023-06-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
110262,Severn Beach Pocket,2023-06-19T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
110262,Severn Beach Pocket,2023-06-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
110262,Severn Beach Pocket,2023-06-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.67
110262,Severn Beach Pocket,2023-06-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.46
110262,Severn Beach Pocket,2023-06-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.32
110262,Severn Beach Pocket,2023-06-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,8.59
110262,Severn Beach Pocket,2023-06-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,6.63
110262,Severn Beach Pocket,2023-06-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,22.29
110262,Severn Beach Pocket,2023-06-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,88.9
110262,Severn Beach Pocket,2023-06-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
110262,Severn Beach Pocket,2023-06-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
110262,Severn Beach Pocket,2023-06-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
110262,Severn Beach Pocket,2023-06-19T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.5
110262,Severn Beach Pocket,2023-06-19T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
110262,Severn Beach Pocket,2023-06-19T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.4
110262,Severn Beach Pocket,2023-06-19T10:40:00.000+00:00,feeder,,L3 Active Power,kW,8.68
110262,Severn Beach Pocket,2023-06-19T10:40:00.000+00:00,feeder,,L2 Active Power,kW,14.21
110262,Severn Beach Pocket,2023-06-19T10:40:00.000+00:00,feeder,,L1 Active Power,kW,6.09
110262,Severn Beach Pocket,2023-06-19T10:40:00.000+00:00,feeder,,N Current (RMS),A,46.0
110262,Severn Beach Pocket,2023-06-19T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,41.6
110262,Severn Beach Pocket,2023-06-19T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,60.6
110262,Severn Beach Pocket,2023-06-19T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,29.6
110262,Severn Beach Pocket,2023-06-19T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
110262,Severn Beach Pocket,2023-06-19T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-19T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-19T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.81
110262,Severn Beach Pocket,2023-06-19T10:40:00.000+00:00,feeder,,L2 Active Power,kW,1.24
110262,Severn Beach Pocket,2023-06-19T10:40:00.000+00:00,feeder,,L1 Active Power,kW,-1.01
110262,Severn Beach Pocket,2023-06-19T10:40:00.000+00:00,feeder,,N Current (RMS),A,11.6
110262,Severn Beach Pocket,2023-06-19T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-19T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-19T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-19T10:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-19T10:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-19T10:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-19T10:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.67
110262,Severn Beach Pocket,2023-06-19T10:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.46
110262,Severn Beach Pocket,2023-06-19T10:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.21
110262,Severn Beach Pocket,2023-06-19T10:40:00.000+00:00,feeder,41.0,N Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-19T10:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-19T10:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-19T10:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-19T10:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.22
110262,Severn Beach Pocket,2023-06-19T10:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-19T10:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.09
110262,Severn Beach Pocket,2023-06-19T10:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.59
110262,Severn Beach Pocket,2023-06-19T10:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.56
110262,Severn Beach Pocket,2023-06-19T10:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.54
110262,Severn Beach Pocket,2023-06-19T10:40:00.000+00:00,feeder,31.0,N Current (RMS),A,8.5
110262,Severn Beach Pocket,2023-06-19T10:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-19T10:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.5
110262,Severn Beach Pocket,2023-06-19T10:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.8
110262,Severn Beach Pocket,2023-06-19T10:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-19T10:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.5
110262,Severn Beach Pocket,2023-06-19T10:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-19T10:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.31
110262,Severn Beach Pocket,2023-06-19T10:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.0
110262,Severn Beach Pocket,2023-06-19T10:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.11
110262,Severn Beach Pocket,2023-06-19T10:40:00.000+00:00,feeder,21.0,N Current (RMS),A,49.0
110262,Severn Beach Pocket,2023-06-19T10:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.9
110262,Severn Beach Pocket,2023-06-19T10:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-19T10:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-19T10:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-20.77
110262,Severn Beach Pocket,2023-06-19T10:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,15.51
110262,Severn Beach Pocket,2023-06-19T10:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.86
110262,Severn Beach Pocket,2023-06-19T10:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.36
110262,Severn Beach Pocket,2023-06-19T10:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-13.69
110262,Severn Beach Pocket,2023-06-19T10:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.35
110262,Severn Beach Pocket,2023-06-19T10:40:00.000+00:00,feeder,11.0,N Current (RMS),A,22.3
110262,Severn Beach Pocket,2023-06-19T10:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,86.7
110262,Severn Beach Pocket,2023-06-19T10:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,87.8
110262,Severn Beach Pocket,2023-06-19T10:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,63.2
110262,Severn Beach Pocket,2023-06-19T10:40:00.000+00:00,transformer,,Temperature,C,29.3
110262,Severn Beach Pocket,2023-06-19T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
110262,Severn Beach Pocket,2023-06-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
110262,Severn Beach Pocket,2023-06-19T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
110262,Severn Beach Pocket,2023-06-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
110262,Severn Beach Pocket,2023-06-19T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
110262,Severn Beach Pocket,2023-06-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
110262,Severn Beach Pocket,2023-06-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.24
110262,Severn Beach Pocket,2023-06-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.73
110262,Severn Beach Pocket,2023-06-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.15
110262,Severn Beach Pocket,2023-06-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,8.69
110262,Severn Beach Pocket,2023-06-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,3.78
110262,Severn Beach Pocket,2023-06-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,22.29
110262,Severn Beach Pocket,2023-06-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,86.0
110262,Severn Beach Pocket,2023-06-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
110262,Severn Beach Pocket,2023-06-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
110262,Severn Beach Pocket,2023-06-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
110262,Severn Beach Pocket,2023-06-19T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.72
110262,Severn Beach Pocket,2023-06-19T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
110262,Severn Beach Pocket,2023-06-19T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.5
110262,Severn Beach Pocket,2023-06-19T10:30:00.000+00:00,feeder,,L3 Active Power,kW,10.58
110262,Severn Beach Pocket,2023-06-19T10:30:00.000+00:00,feeder,,L2 Active Power,kW,9.35
110262,Severn Beach Pocket,2023-06-19T10:30:00.000+00:00,feeder,,L1 Active Power,kW,5.27
110262,Severn Beach Pocket,2023-06-19T10:30:00.000+00:00,feeder,,N Current (RMS),A,37.6
110262,Severn Beach Pocket,2023-06-19T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,47.3
110262,Severn Beach Pocket,2023-06-19T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,41.6
110262,Severn Beach Pocket,2023-06-19T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.6
110262,Severn Beach Pocket,2023-06-19T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
110262,Severn Beach Pocket,2023-06-19T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-19T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-19T10:30:00.000+00:00,feeder,,L3 Active Power,kW,1.08
110262,Severn Beach Pocket,2023-06-19T10:30:00.000+00:00,feeder,,L2 Active Power,kW,1.2
110262,Severn Beach Pocket,2023-06-19T10:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
110262,Severn Beach Pocket,2023-06-19T10:30:00.000+00:00,feeder,,N Current (RMS),A,10.3
110262,Severn Beach Pocket,2023-06-19T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-06-19T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-06-19T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-19T10:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-19T10:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-19T10:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-19T10:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.79
110262,Severn Beach Pocket,2023-06-19T10:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.48
110262,Severn Beach Pocket,2023-06-19T10:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.19
110262,Severn Beach Pocket,2023-06-19T10:30:00.000+00:00,feeder,41.0,N Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-19T10:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-19T10:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-19T10:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-19T10:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.21
110262,Severn Beach Pocket,2023-06-19T10:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-19T10:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.09
110262,Severn Beach Pocket,2023-06-19T10:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.62
110262,Severn Beach Pocket,2023-06-19T10:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.53
110262,Severn Beach Pocket,2023-06-19T10:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.3
110262,Severn Beach Pocket,2023-06-19T10:30:00.000+00:00,feeder,31.0,N Current (RMS),A,6.6
110262,Severn Beach Pocket,2023-06-19T10:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-19T10:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.3
110262,Severn Beach Pocket,2023-06-19T10:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-06-19T10:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-19T10:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.5
110262,Severn Beach Pocket,2023-06-19T10:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.18
110262,Severn Beach Pocket,2023-06-19T10:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.39
110262,Severn Beach Pocket,2023-06-19T10:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.06
110262,Severn Beach Pocket,2023-06-19T10:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.21
110262,Severn Beach Pocket,2023-06-19T10:30:00.000+00:00,feeder,21.0,N Current (RMS),A,47.9
110262,Severn Beach Pocket,2023-06-19T10:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-19T10:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-19T10:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.3
110262,Severn Beach Pocket,2023-06-19T10:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-17.63
110262,Severn Beach Pocket,2023-06-19T10:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.9
110262,Severn Beach Pocket,2023-06-19T10:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.51
110262,Severn Beach Pocket,2023-06-19T10:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.66
110262,Severn Beach Pocket,2023-06-19T10:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.96
110262,Severn Beach Pocket,2023-06-19T10:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.07
110262,Severn Beach Pocket,2023-06-19T10:30:00.000+00:00,feeder,11.0,N Current (RMS),A,21.3
110262,Severn Beach Pocket,2023-06-19T10:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,73.2
110262,Severn Beach Pocket,2023-06-19T10:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,67.6
110262,Severn Beach Pocket,2023-06-19T10:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.1
110262,Severn Beach Pocket,2023-06-19T10:30:00.000+00:00,transformer,,Temperature,C,29.1
110262,Severn Beach Pocket,2023-06-19T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
110262,Severn Beach Pocket,2023-06-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
110262,Severn Beach Pocket,2023-06-19T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
110262,Severn Beach Pocket,2023-06-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
110262,Severn Beach Pocket,2023-06-19T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
110262,Severn Beach Pocket,2023-06-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
110262,Severn Beach Pocket,2023-06-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.08
110262,Severn Beach Pocket,2023-06-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.83
110262,Severn Beach Pocket,2023-06-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.84
110262,Severn Beach Pocket,2023-06-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,10.8
110262,Severn Beach Pocket,2023-06-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,2.56
110262,Severn Beach Pocket,2023-06-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,19.97
110262,Severn Beach Pocket,2023-06-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,81.4
110262,Severn Beach Pocket,2023-06-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
110262,Severn Beach Pocket,2023-06-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
110262,Severn Beach Pocket,2023-06-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
110262,Severn Beach Pocket,2023-06-19T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.93
110262,Severn Beach Pocket,2023-06-19T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
110262,Severn Beach Pocket,2023-06-19T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
110262,Severn Beach Pocket,2023-06-19T10:20:00.000+00:00,feeder,,L3 Active Power,kW,9.78
110262,Severn Beach Pocket,2023-06-19T10:20:00.000+00:00,feeder,,L2 Active Power,kW,8.7
110262,Severn Beach Pocket,2023-06-19T10:20:00.000+00:00,feeder,,L1 Active Power,kW,12.88
110262,Severn Beach Pocket,2023-06-19T10:20:00.000+00:00,feeder,,N Current (RMS),A,39.6
110262,Severn Beach Pocket,2023-06-19T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,45.6
110262,Severn Beach Pocket,2023-06-19T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,39.4
110262,Severn Beach Pocket,2023-06-19T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,59.0
110262,Severn Beach Pocket,2023-06-19T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
110262,Severn Beach Pocket,2023-06-19T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-19T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-19T10:20:00.000+00:00,feeder,,L3 Active Power,kW,1.36
110262,Severn Beach Pocket,2023-06-19T10:20:00.000+00:00,feeder,,L2 Active Power,kW,1.59
110262,Severn Beach Pocket,2023-06-19T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
110262,Severn Beach Pocket,2023-06-19T10:20:00.000+00:00,feeder,,N Current (RMS),A,10.3
110262,Severn Beach Pocket,2023-06-19T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.0
110262,Severn Beach Pocket,2023-06-19T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.5
110262,Severn Beach Pocket,2023-06-19T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-19T10:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-19T10:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-19T10:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-19T10:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.74
110262,Severn Beach Pocket,2023-06-19T10:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.4
110262,Severn Beach Pocket,2023-06-19T10:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.21
110262,Severn Beach Pocket,2023-06-19T10:20:00.000+00:00,feeder,41.0,N Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-19T10:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-19T10:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-19T10:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-19T10:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.24
110262,Severn Beach Pocket,2023-06-19T10:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-19T10:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.15
110262,Severn Beach Pocket,2023-06-19T10:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.66
110262,Severn Beach Pocket,2023-06-19T10:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.56
110262,Severn Beach Pocket,2023-06-19T10:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.24
110262,Severn Beach Pocket,2023-06-19T10:20:00.000+00:00,feeder,31.0,N Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-19T10:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-19T10:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-19T10:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-19T10:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-19T10:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.51
110262,Severn Beach Pocket,2023-06-19T10:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-06-19T10:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.31
110262,Severn Beach Pocket,2023-06-19T10:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.08
110262,Severn Beach Pocket,2023-06-19T10:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.7
110262,Severn Beach Pocket,2023-06-19T10:20:00.000+00:00,feeder,21.0,N Current (RMS),A,44.1
110262,Severn Beach Pocket,2023-06-19T10:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.8
110262,Severn Beach Pocket,2023-06-19T10:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-19T10:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-19T10:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-19.82
110262,Severn Beach Pocket,2023-06-19T10:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.57
110262,Severn Beach Pocket,2023-06-19T10:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.25
110262,Severn Beach Pocket,2023-06-19T10:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.47
110262,Severn Beach Pocket,2023-06-19T10:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.89
110262,Severn Beach Pocket,2023-06-19T10:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.46
110262,Severn Beach Pocket,2023-06-19T10:20:00.000+00:00,feeder,11.0,N Current (RMS),A,10.5
110262,Severn Beach Pocket,2023-06-19T10:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,84.0
110262,Severn Beach Pocket,2023-06-19T10:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,67.8
110262,Severn Beach Pocket,2023-06-19T10:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.4
110262,Severn Beach Pocket,2023-06-19T10:20:00.000+00:00,transformer,,Temperature,C,29.0
110262,Severn Beach Pocket,2023-06-19T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
110262,Severn Beach Pocket,2023-06-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
110262,Severn Beach Pocket,2023-06-19T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
110262,Severn Beach Pocket,2023-06-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
110262,Severn Beach Pocket,2023-06-19T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
110262,Severn Beach Pocket,2023-06-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
110262,Severn Beach Pocket,2023-06-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.36
110262,Severn Beach Pocket,2023-06-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.22
110262,Severn Beach Pocket,2023-06-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.67
110262,Severn Beach Pocket,2023-06-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,9.38
110262,Severn Beach Pocket,2023-06-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,1.28
110262,Severn Beach Pocket,2023-06-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,28.52
110262,Severn Beach Pocket,2023-06-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,68.7
110262,Severn Beach Pocket,2023-06-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
110262,Severn Beach Pocket,2023-06-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
110262,Severn Beach Pocket,2023-06-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
110262,Severn Beach Pocket,2023-06-19T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.76
110262,Severn Beach Pocket,2023-06-19T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
110262,Severn Beach Pocket,2023-06-19T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.46
110262,Severn Beach Pocket,2023-06-19T10:10:00.000+00:00,feeder,,L3 Active Power,kW,11.82
110262,Severn Beach Pocket,2023-06-19T10:10:00.000+00:00,feeder,,L2 Active Power,kW,8.15
110262,Severn Beach Pocket,2023-06-19T10:10:00.000+00:00,feeder,,L1 Active Power,kW,13.14
110262,Severn Beach Pocket,2023-06-19T10:10:00.000+00:00,feeder,,N Current (RMS),A,38.3
110262,Severn Beach Pocket,2023-06-19T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,53.5
110262,Severn Beach Pocket,2023-06-19T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,37.8
110262,Severn Beach Pocket,2023-06-19T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,59.7
110262,Severn Beach Pocket,2023-06-19T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
110262,Severn Beach Pocket,2023-06-19T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-19T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-06-19T10:10:00.000+00:00,feeder,,L3 Active Power,kW,1.04
110262,Severn Beach Pocket,2023-06-19T10:10:00.000+00:00,feeder,,L2 Active Power,kW,1.16
110262,Severn Beach Pocket,2023-06-19T10:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.12
110262,Severn Beach Pocket,2023-06-19T10:10:00.000+00:00,feeder,,N Current (RMS),A,8.7
110262,Severn Beach Pocket,2023-06-19T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-06-19T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-19T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-19T10:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-19T10:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-19T10:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-19T10:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.57
110262,Severn Beach Pocket,2023-06-19T10:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.74
110262,Severn Beach Pocket,2023-06-19T10:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.14
110262,Severn Beach Pocket,2023-06-19T10:10:00.000+00:00,feeder,41.0,N Current (RMS),A,15.1
110262,Severn Beach Pocket,2023-06-19T10:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-19T10:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.7
110262,Severn Beach Pocket,2023-06-19T10:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-19T10:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.14
110262,Severn Beach Pocket,2023-06-19T10:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-19T10:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.32
110262,Severn Beach Pocket,2023-06-19T10:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.62
110262,Severn Beach Pocket,2023-06-19T10:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.74
110262,Severn Beach Pocket,2023-06-19T10:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.3
110262,Severn Beach Pocket,2023-06-19T10:10:00.000+00:00,feeder,31.0,N Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-19T10:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-19T10:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-19T10:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.9
110262,Severn Beach Pocket,2023-06-19T10:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-19T10:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.52
110262,Severn Beach Pocket,2023-06-19T10:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-19T10:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.32
110262,Severn Beach Pocket,2023-06-19T10:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.09
110262,Severn Beach Pocket,2023-06-19T10:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.76
110262,Severn Beach Pocket,2023-06-19T10:10:00.000+00:00,feeder,21.0,N Current (RMS),A,43.1
110262,Severn Beach Pocket,2023-06-19T10:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.8
110262,Severn Beach Pocket,2023-06-19T10:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-19T10:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-19T10:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-20.95
110262,Severn Beach Pocket,2023-06-19T10:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.3
110262,Severn Beach Pocket,2023-06-19T10:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.41
110262,Severn Beach Pocket,2023-06-19T10:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.39
110262,Severn Beach Pocket,2023-06-19T10:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.54
110262,Severn Beach Pocket,2023-06-19T10:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.25
110262,Severn Beach Pocket,2023-06-19T10:10:00.000+00:00,feeder,11.0,N Current (RMS),A,15.1
110262,Severn Beach Pocket,2023-06-19T10:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,87.6
110262,Severn Beach Pocket,2023-06-19T10:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,69.7
110262,Severn Beach Pocket,2023-06-19T10:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,61.0
110262,Severn Beach Pocket,2023-06-19T10:10:00.000+00:00,transformer,,Temperature,C,29.0
110262,Severn Beach Pocket,2023-06-19T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
110262,Severn Beach Pocket,2023-06-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
110262,Severn Beach Pocket,2023-06-19T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
110262,Severn Beach Pocket,2023-06-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
110262,Severn Beach Pocket,2023-06-19T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
110262,Severn Beach Pocket,2023-06-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
110262,Severn Beach Pocket,2023-06-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.59
110262,Severn Beach Pocket,2023-06-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.29
110262,Severn Beach Pocket,2023-06-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.82
110262,Severn Beach Pocket,2023-06-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,10.97
110262,Severn Beach Pocket,2023-06-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,1.15
110262,Severn Beach Pocket,2023-06-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,29.47
110262,Severn Beach Pocket,2023-06-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,71.0
110262,Severn Beach Pocket,2023-06-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
110262,Severn Beach Pocket,2023-06-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
110262,Severn Beach Pocket,2023-06-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
110262,Severn Beach Pocket,2023-06-19T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.46
110262,Severn Beach Pocket,2023-06-19T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
110262,Severn Beach Pocket,2023-06-19T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.71
110262,Severn Beach Pocket,2023-06-19T10:00:00.000+00:00,feeder,,L3 Active Power,kW,12.87
110262,Severn Beach Pocket,2023-06-19T10:00:00.000+00:00,feeder,,L2 Active Power,kW,10.52
110262,Severn Beach Pocket,2023-06-19T10:00:00.000+00:00,feeder,,L1 Active Power,kW,8.43
110262,Severn Beach Pocket,2023-06-19T10:00:00.000+00:00,feeder,,N Current (RMS),A,39.7
110262,Severn Beach Pocket,2023-06-19T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,57.0
110262,Severn Beach Pocket,2023-06-19T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,48.6
110262,Severn Beach Pocket,2023-06-19T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,38.6
110262,Severn Beach Pocket,2023-06-19T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
110262,Severn Beach Pocket,2023-06-19T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-19T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
110262,Severn Beach Pocket,2023-06-19T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.84
110262,Severn Beach Pocket,2023-06-19T10:00:00.000+00:00,feeder,,L2 Active Power,kW,1.3
110262,Severn Beach Pocket,2023-06-19T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.4
110262,Severn Beach Pocket,2023-06-19T10:00:00.000+00:00,feeder,,N Current (RMS),A,8.8
110262,Severn Beach Pocket,2023-06-19T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-19T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.9
110262,Severn Beach Pocket,2023-06-19T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-19T10:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.13
110262,Severn Beach Pocket,2023-06-19T10:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-19T10:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.48
110262,Severn Beach Pocket,2023-06-19T10:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.65
110262,Severn Beach Pocket,2023-06-19T10:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.95
110262,Severn Beach Pocket,2023-06-19T10:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.29
110262,Severn Beach Pocket,2023-06-19T10:00:00.000+00:00,feeder,41.0,N Current (RMS),A,27.0
110262,Severn Beach Pocket,2023-06-19T10:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.8
110262,Severn Beach Pocket,2023-06-19T10:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.4
110262,Severn Beach Pocket,2023-06-19T10:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,6.2
110262,Severn Beach Pocket,2023-06-19T10:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.03
110262,Severn Beach Pocket,2023-06-19T10:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-19T10:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.42
110262,Severn Beach Pocket,2023-06-19T10:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.47
110262,Severn Beach Pocket,2023-06-19T10:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.54
110262,Severn Beach Pocket,2023-06-19T10:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.23
110262,Severn Beach Pocket,2023-06-19T10:00:00.000+00:00,feeder,31.0,N Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-19T10:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-19T10:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-19T10:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-19T10:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-19T10:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.43
110262,Severn Beach Pocket,2023-06-19T10:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-19T10:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.23
