Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-19T10:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.05
110262,Severn Beach Pocket,2023-06-19T10:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.48
110262,Severn Beach Pocket,2023-06-19T10:00:00.000+00:00,feeder,21.0,N Current (RMS),A,28.6
110262,Severn Beach Pocket,2023-06-19T10:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.5
110262,Severn Beach Pocket,2023-06-19T10:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-06-19T10:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-19T10:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-15.98
110262,Severn Beach Pocket,2023-06-19T10:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.51
110262,Severn Beach Pocket,2023-06-19T10:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.6
110262,Severn Beach Pocket,2023-06-19T10:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.72
110262,Severn Beach Pocket,2023-06-19T10:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.29
110262,Severn Beach Pocket,2023-06-19T10:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.03
110262,Severn Beach Pocket,2023-06-19T10:00:00.000+00:00,feeder,11.0,N Current (RMS),A,13.5
110262,Severn Beach Pocket,2023-06-19T10:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,66.6
110262,Severn Beach Pocket,2023-06-19T10:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,56.1
110262,Severn Beach Pocket,2023-06-19T10:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.7
110262,Severn Beach Pocket,2023-06-19T10:00:00.000+00:00,transformer,,Temperature,C,28.9
110262,Severn Beach Pocket,2023-06-19T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
110262,Severn Beach Pocket,2023-06-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
110262,Severn Beach Pocket,2023-06-19T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
110262,Severn Beach Pocket,2023-06-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
110262,Severn Beach Pocket,2023-06-19T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
110262,Severn Beach Pocket,2023-06-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
110262,Severn Beach Pocket,2023-06-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.01
110262,Severn Beach Pocket,2023-06-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.39
110262,Severn Beach Pocket,2023-06-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.24
110262,Severn Beach Pocket,2023-06-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,13.33
110262,Severn Beach Pocket,2023-06-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,9.97
110262,Severn Beach Pocket,2023-06-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,24.86
110262,Severn Beach Pocket,2023-06-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,79.1
110262,Severn Beach Pocket,2023-06-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
110262,Severn Beach Pocket,2023-06-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
110262,Severn Beach Pocket,2023-06-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
110262,Severn Beach Pocket,2023-06-19T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.12
110262,Severn Beach Pocket,2023-06-19T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
110262,Severn Beach Pocket,2023-06-19T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.76
110262,Severn Beach Pocket,2023-06-19T09:50:00.000+00:00,feeder,,L3 Active Power,kW,16.14
110262,Severn Beach Pocket,2023-06-19T09:50:00.000+00:00,feeder,,L2 Active Power,kW,9.62
110262,Severn Beach Pocket,2023-06-19T09:50:00.000+00:00,feeder,,L1 Active Power,kW,8.97
110262,Severn Beach Pocket,2023-06-19T09:50:00.000+00:00,feeder,,N Current (RMS),A,45.2
110262,Severn Beach Pocket,2023-06-19T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,70.1
110262,Severn Beach Pocket,2023-06-19T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,42.5
110262,Severn Beach Pocket,2023-06-19T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,40.2
110262,Severn Beach Pocket,2023-06-19T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
110262,Severn Beach Pocket,2023-06-19T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-19T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-19T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.94
110262,Severn Beach Pocket,2023-06-19T09:50:00.000+00:00,feeder,,L2 Active Power,kW,1.39
110262,Severn Beach Pocket,2023-06-19T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.88
110262,Severn Beach Pocket,2023-06-19T09:50:00.000+00:00,feeder,,N Current (RMS),A,7.2
110262,Severn Beach Pocket,2023-06-19T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-19T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.8
110262,Severn Beach Pocket,2023-06-19T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-19T09:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-19T09:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.38
110262,Severn Beach Pocket,2023-06-19T09:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-19T09:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.56
110262,Severn Beach Pocket,2023-06-19T09:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.36
110262,Severn Beach Pocket,2023-06-19T09:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.96
110262,Severn Beach Pocket,2023-06-19T09:50:00.000+00:00,feeder,41.0,N Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-19T09:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-19T09:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-19T09:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-19T09:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.12
110262,Severn Beach Pocket,2023-06-19T09:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-19T09:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.23
110262,Severn Beach Pocket,2023-06-19T09:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.47
110262,Severn Beach Pocket,2023-06-19T09:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.71
110262,Severn Beach Pocket,2023-06-19T09:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.81
110262,Severn Beach Pocket,2023-06-19T09:50:00.000+00:00,feeder,31.0,N Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-19T09:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-19T09:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-19T09:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-19T09:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-19T09:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.41
110262,Severn Beach Pocket,2023-06-19T09:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-19T09:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.36
110262,Severn Beach Pocket,2023-06-19T09:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.18
110262,Severn Beach Pocket,2023-06-19T09:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.67
110262,Severn Beach Pocket,2023-06-19T09:50:00.000+00:00,feeder,21.0,N Current (RMS),A,38.6
110262,Severn Beach Pocket,2023-06-19T09:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.0
110262,Severn Beach Pocket,2023-06-19T09:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.4
110262,Severn Beach Pocket,2023-06-19T09:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-19T09:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-20.85
110262,Severn Beach Pocket,2023-06-19T09:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.57
110262,Severn Beach Pocket,2023-06-19T09:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.66
110262,Severn Beach Pocket,2023-06-19T09:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.66
110262,Severn Beach Pocket,2023-06-19T09:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.02
110262,Severn Beach Pocket,2023-06-19T09:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.74
110262,Severn Beach Pocket,2023-06-19T09:50:00.000+00:00,feeder,11.0,N Current (RMS),A,16.6
110262,Severn Beach Pocket,2023-06-19T09:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,88.9
110262,Severn Beach Pocket,2023-06-19T09:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,71.0
110262,Severn Beach Pocket,2023-06-19T09:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,67.0
110262,Severn Beach Pocket,2023-06-19T09:50:00.000+00:00,transformer,,Temperature,C,29.0
110262,Severn Beach Pocket,2023-06-19T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
110262,Severn Beach Pocket,2023-06-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
110262,Severn Beach Pocket,2023-06-19T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
110262,Severn Beach Pocket,2023-06-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
110262,Severn Beach Pocket,2023-06-19T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
110262,Severn Beach Pocket,2023-06-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
110262,Severn Beach Pocket,2023-06-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.75
110262,Severn Beach Pocket,2023-06-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.3
110262,Severn Beach Pocket,2023-06-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.34
110262,Severn Beach Pocket,2023-06-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,17.81
110262,Severn Beach Pocket,2023-06-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.13
110262,Severn Beach Pocket,2023-06-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,27.04
110262,Severn Beach Pocket,2023-06-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,82.9
110262,Severn Beach Pocket,2023-06-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
110262,Severn Beach Pocket,2023-06-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
110262,Severn Beach Pocket,2023-06-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
110262,Severn Beach Pocket,2023-06-19T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.17
110262,Severn Beach Pocket,2023-06-19T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
110262,Severn Beach Pocket,2023-06-19T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.94
110262,Severn Beach Pocket,2023-06-19T09:40:00.000+00:00,feeder,,L3 Active Power,kW,12.88
110262,Severn Beach Pocket,2023-06-19T09:40:00.000+00:00,feeder,,L2 Active Power,kW,10.9
110262,Severn Beach Pocket,2023-06-19T09:40:00.000+00:00,feeder,,L1 Active Power,kW,9.11
110262,Severn Beach Pocket,2023-06-19T09:40:00.000+00:00,feeder,,N Current (RMS),A,37.2
110262,Severn Beach Pocket,2023-06-19T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,56.9
110262,Severn Beach Pocket,2023-06-19T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,47.5
110262,Severn Beach Pocket,2023-06-19T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,41.4
110262,Severn Beach Pocket,2023-06-19T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
110262,Severn Beach Pocket,2023-06-19T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-19T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
110262,Severn Beach Pocket,2023-06-19T09:40:00.000+00:00,feeder,,L3 Active Power,kW,1.09
110262,Severn Beach Pocket,2023-06-19T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.9
110262,Severn Beach Pocket,2023-06-19T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.95
110262,Severn Beach Pocket,2023-06-19T09:40:00.000+00:00,feeder,,N Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-19T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-19T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-19T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-19T09:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.06
110262,Severn Beach Pocket,2023-06-19T09:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-19T09:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-19T09:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.82
110262,Severn Beach Pocket,2023-06-19T09:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.41
110262,Severn Beach Pocket,2023-06-19T09:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.91
110262,Severn Beach Pocket,2023-06-19T09:40:00.000+00:00,feeder,41.0,N Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-19T09:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-19T09:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-19T09:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-19T09:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.18
110262,Severn Beach Pocket,2023-06-19T09:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-19T09:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-19T09:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.58
110262,Severn Beach Pocket,2023-06-19T09:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.5
110262,Severn Beach Pocket,2023-06-19T09:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.24
110262,Severn Beach Pocket,2023-06-19T09:40:00.000+00:00,feeder,31.0,N Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-19T09:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-19T09:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-19T09:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.7
110262,Severn Beach Pocket,2023-06-19T09:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-19T09:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.44
110262,Severn Beach Pocket,2023-06-19T09:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-19T09:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.2
110262,Severn Beach Pocket,2023-06-19T09:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.05
110262,Severn Beach Pocket,2023-06-19T09:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.62
110262,Severn Beach Pocket,2023-06-19T09:40:00.000+00:00,feeder,21.0,N Current (RMS),A,32.9
110262,Severn Beach Pocket,2023-06-19T09:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.5
110262,Severn Beach Pocket,2023-06-19T09:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-19T09:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-19T09:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-18.57
110262,Severn Beach Pocket,2023-06-19T09:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.37
110262,Severn Beach Pocket,2023-06-19T09:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.71
110262,Severn Beach Pocket,2023-06-19T09:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.95
110262,Severn Beach Pocket,2023-06-19T09:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.58
110262,Severn Beach Pocket,2023-06-19T09:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.75
110262,Severn Beach Pocket,2023-06-19T09:40:00.000+00:00,feeder,11.0,N Current (RMS),A,8.2
110262,Severn Beach Pocket,2023-06-19T09:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,78.0
110262,Severn Beach Pocket,2023-06-19T09:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,56.4
110262,Severn Beach Pocket,2023-06-19T09:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,67.4
110262,Severn Beach Pocket,2023-06-19T09:40:00.000+00:00,transformer,,Temperature,C,29.0
110262,Severn Beach Pocket,2023-06-19T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
110262,Severn Beach Pocket,2023-06-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
110262,Severn Beach Pocket,2023-06-19T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
110262,Severn Beach Pocket,2023-06-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
110262,Severn Beach Pocket,2023-06-19T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
110262,Severn Beach Pocket,2023-06-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
110262,Severn Beach Pocket,2023-06-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.12
110262,Severn Beach Pocket,2023-06-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.19
110262,Severn Beach Pocket,2023-06-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.28
110262,Severn Beach Pocket,2023-06-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,12.64
110262,Severn Beach Pocket,2023-06-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,4.08
110262,Severn Beach Pocket,2023-06-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,28.59
110262,Severn Beach Pocket,2023-06-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,68.0
110262,Severn Beach Pocket,2023-06-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
110262,Severn Beach Pocket,2023-06-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
110262,Severn Beach Pocket,2023-06-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
110262,Severn Beach Pocket,2023-06-19T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.82
110262,Severn Beach Pocket,2023-06-19T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
110262,Severn Beach Pocket,2023-06-19T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.31
110262,Severn Beach Pocket,2023-06-19T09:30:00.000+00:00,feeder,,L3 Active Power,kW,11.82
110262,Severn Beach Pocket,2023-06-19T09:30:00.000+00:00,feeder,,L2 Active Power,kW,10.51
110262,Severn Beach Pocket,2023-06-19T09:30:00.000+00:00,feeder,,L1 Active Power,kW,7.65
110262,Severn Beach Pocket,2023-06-19T09:30:00.000+00:00,feeder,,N Current (RMS),A,37.2
110262,Severn Beach Pocket,2023-06-19T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,52.4
110262,Severn Beach Pocket,2023-06-19T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,46.5
110262,Severn Beach Pocket,2023-06-19T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,36.1
110262,Severn Beach Pocket,2023-06-19T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
110262,Severn Beach Pocket,2023-06-19T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-19T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.17
110262,Severn Beach Pocket,2023-06-19T09:30:00.000+00:00,feeder,,L3 Active Power,kW,1.65
110262,Severn Beach Pocket,2023-06-19T09:30:00.000+00:00,feeder,,L2 Active Power,kW,1.97
110262,Severn Beach Pocket,2023-06-19T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.19
110262,Severn Beach Pocket,2023-06-19T09:30:00.000+00:00,feeder,,N Current (RMS),A,10.9
110262,Severn Beach Pocket,2023-06-19T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.1
110262,Severn Beach Pocket,2023-06-19T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.9
110262,Severn Beach Pocket,2023-06-19T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-19T09:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.13
110262,Severn Beach Pocket,2023-06-19T09:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-19T09:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.37
110262,Severn Beach Pocket,2023-06-19T09:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.76
110262,Severn Beach Pocket,2023-06-19T09:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.44
110262,Severn Beach Pocket,2023-06-19T09:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.87
110262,Severn Beach Pocket,2023-06-19T09:30:00.000+00:00,feeder,41.0,N Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-19T09:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-19T09:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-19T09:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-19T09:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.24
110262,Severn Beach Pocket,2023-06-19T09:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-19T09:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-19T09:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.55
110262,Severn Beach Pocket,2023-06-19T09:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.24
110262,Severn Beach Pocket,2023-06-19T09:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.76
110262,Severn Beach Pocket,2023-06-19T09:30:00.000+00:00,feeder,31.0,N Current (RMS),A,6.2
110262,Severn Beach Pocket,2023-06-19T09:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-19T09:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.8
110262,Severn Beach Pocket,2023-06-19T09:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-19T09:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-19T09:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.43
110262,Severn Beach Pocket,2023-06-19T09:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-19T09:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.2
110262,Severn Beach Pocket,2023-06-19T09:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.03
110262,Severn Beach Pocket,2023-06-19T09:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.67
110262,Severn Beach Pocket,2023-06-19T09:30:00.000+00:00,feeder,21.0,N Current (RMS),A,41.8
110262,Severn Beach Pocket,2023-06-19T09:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.6
110262,Severn Beach Pocket,2023-06-19T09:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-06-19T09:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-19T09:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-19.57
110262,Severn Beach Pocket,2023-06-19T09:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.53
110262,Severn Beach Pocket,2023-06-19T09:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.57
110262,Severn Beach Pocket,2023-06-19T09:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.55
110262,Severn Beach Pocket,2023-06-19T09:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.81
110262,Severn Beach Pocket,2023-06-19T09:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.05
110262,Severn Beach Pocket,2023-06-19T09:30:00.000+00:00,feeder,11.0,N Current (RMS),A,12.0
110262,Severn Beach Pocket,2023-06-19T09:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,81.7
110262,Severn Beach Pocket,2023-06-19T09:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,58.4
110262,Severn Beach Pocket,2023-06-19T09:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.0
110262,Severn Beach Pocket,2023-06-19T09:30:00.000+00:00,transformer,,Temperature,C,28.9
110262,Severn Beach Pocket,2023-06-19T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
110262,Severn Beach Pocket,2023-06-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
110262,Severn Beach Pocket,2023-06-19T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
110262,Severn Beach Pocket,2023-06-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
110262,Severn Beach Pocket,2023-06-19T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
110262,Severn Beach Pocket,2023-06-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
110262,Severn Beach Pocket,2023-06-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.74
110262,Severn Beach Pocket,2023-06-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.42
110262,Severn Beach Pocket,2023-06-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
110262,Severn Beach Pocket,2023-06-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,11.44
110262,Severn Beach Pocket,2023-06-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,6.33
110262,Severn Beach Pocket,2023-06-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,23.21
110262,Severn Beach Pocket,2023-06-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,83.5
110262,Severn Beach Pocket,2023-06-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
110262,Severn Beach Pocket,2023-06-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
110262,Severn Beach Pocket,2023-06-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
110262,Severn Beach Pocket,2023-06-19T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.02
110262,Severn Beach Pocket,2023-06-19T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
110262,Severn Beach Pocket,2023-06-19T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.55
110262,Severn Beach Pocket,2023-06-19T09:20:00.000+00:00,feeder,,L3 Active Power,kW,13.14
110262,Severn Beach Pocket,2023-06-19T09:20:00.000+00:00,feeder,,L2 Active Power,kW,8.93
110262,Severn Beach Pocket,2023-06-19T09:20:00.000+00:00,feeder,,L1 Active Power,kW,8.33
110262,Severn Beach Pocket,2023-06-19T09:20:00.000+00:00,feeder,,N Current (RMS),A,38.5
110262,Severn Beach Pocket,2023-06-19T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,58.2
110262,Severn Beach Pocket,2023-06-19T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,40.9
110262,Severn Beach Pocket,2023-06-19T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,37.7
110262,Severn Beach Pocket,2023-06-19T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
110262,Severn Beach Pocket,2023-06-19T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-19T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.15
110262,Severn Beach Pocket,2023-06-19T09:20:00.000+00:00,feeder,,L3 Active Power,kW,1.46
110262,Severn Beach Pocket,2023-06-19T09:20:00.000+00:00,feeder,,L2 Active Power,kW,1.14
110262,Severn Beach Pocket,2023-06-19T09:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.22
110262,Severn Beach Pocket,2023-06-19T09:20:00.000+00:00,feeder,,N Current (RMS),A,10.2
110262,Severn Beach Pocket,2023-06-19T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.2
110262,Severn Beach Pocket,2023-06-19T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-19T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-19T09:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-19T09:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-19T09:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-06-19T09:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.66
110262,Severn Beach Pocket,2023-06-19T09:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.54
110262,Severn Beach Pocket,2023-06-19T09:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.06
110262,Severn Beach Pocket,2023-06-19T09:20:00.000+00:00,feeder,41.0,N Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-19T09:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-19T09:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-19T09:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-19T09:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.19
110262,Severn Beach Pocket,2023-06-19T09:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-19T09:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-19T09:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.48
110262,Severn Beach Pocket,2023-06-19T09:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.77
110262,Severn Beach Pocket,2023-06-19T09:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.84
110262,Severn Beach Pocket,2023-06-19T09:20:00.000+00:00,feeder,31.0,N Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-19T09:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-19T09:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-19T09:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-19T09:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-19T09:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.45
110262,Severn Beach Pocket,2023-06-19T09:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-19T09:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.24
110262,Severn Beach Pocket,2023-06-19T09:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.01
110262,Severn Beach Pocket,2023-06-19T09:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.6
110262,Severn Beach Pocket,2023-06-19T09:20:00.000+00:00,feeder,21.0,N Current (RMS),A,46.2
110262,Severn Beach Pocket,2023-06-19T09:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.7
110262,Severn Beach Pocket,2023-06-19T09:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-19T09:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-19T09:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-21.48
110262,Severn Beach Pocket,2023-06-19T09:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,15.88
110262,Severn Beach Pocket,2023-06-19T09:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,6.03
110262,Severn Beach Pocket,2023-06-19T09:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.74
110262,Severn Beach Pocket,2023-06-19T09:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-13.92
110262,Severn Beach Pocket,2023-06-19T09:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.64
110262,Severn Beach Pocket,2023-06-19T09:20:00.000+00:00,feeder,11.0,N Current (RMS),A,11.2
110262,Severn Beach Pocket,2023-06-19T09:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,89.8
110262,Severn Beach Pocket,2023-06-19T09:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,88.8
110262,Severn Beach Pocket,2023-06-19T09:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,68.0
110262,Severn Beach Pocket,2023-06-19T09:20:00.000+00:00,transformer,,Temperature,C,28.8
110262,Severn Beach Pocket,2023-06-19T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
110262,Severn Beach Pocket,2023-06-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
110262,Severn Beach Pocket,2023-06-19T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
110262,Severn Beach Pocket,2023-06-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
110262,Severn Beach Pocket,2023-06-19T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
110262,Severn Beach Pocket,2023-06-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
110262,Severn Beach Pocket,2023-06-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.2
110262,Severn Beach Pocket,2023-06-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.61
110262,Severn Beach Pocket,2023-06-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.98
110262,Severn Beach Pocket,2023-06-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,13.25
110262,Severn Beach Pocket,2023-06-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.55
110262,Severn Beach Pocket,2023-06-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,25.25
110262,Severn Beach Pocket,2023-06-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,85.7
110262,Severn Beach Pocket,2023-06-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
110262,Severn Beach Pocket,2023-06-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
110262,Severn Beach Pocket,2023-06-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
110262,Severn Beach Pocket,2023-06-19T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.86
110262,Severn Beach Pocket,2023-06-19T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
110262,Severn Beach Pocket,2023-06-19T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.55
110262,Severn Beach Pocket,2023-06-19T09:10:00.000+00:00,feeder,,L3 Active Power,kW,8.87
110262,Severn Beach Pocket,2023-06-19T09:10:00.000+00:00,feeder,,L2 Active Power,kW,12.25
110262,Severn Beach Pocket,2023-06-19T09:10:00.000+00:00,feeder,,L1 Active Power,kW,10.19
110262,Severn Beach Pocket,2023-06-19T09:10:00.000+00:00,feeder,,N Current (RMS),A,36.9
110262,Severn Beach Pocket,2023-06-19T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,43.4
110262,Severn Beach Pocket,2023-06-19T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,53.3
110262,Severn Beach Pocket,2023-06-19T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,46.1
110262,Severn Beach Pocket,2023-06-19T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
110262,Severn Beach Pocket,2023-06-19T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-19T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.18
110262,Severn Beach Pocket,2023-06-19T09:10:00.000+00:00,feeder,,L3 Active Power,kW,1.0
110262,Severn Beach Pocket,2023-06-19T09:10:00.000+00:00,feeder,,L2 Active Power,kW,1.92
110262,Severn Beach Pocket,2023-06-19T09:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.28
110262,Severn Beach Pocket,2023-06-19T09:10:00.000+00:00,feeder,,N Current (RMS),A,12.4
110262,Severn Beach Pocket,2023-06-19T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-19T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.4
110262,Severn Beach Pocket,2023-06-19T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-19T09:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.11
110262,Severn Beach Pocket,2023-06-19T09:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-19T09:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-19T09:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.8
110262,Severn Beach Pocket,2023-06-19T09:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.08
110262,Severn Beach Pocket,2023-06-19T09:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.18
110262,Severn Beach Pocket,2023-06-19T09:10:00.000+00:00,feeder,41.0,N Current (RMS),A,6.5
110262,Severn Beach Pocket,2023-06-19T09:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-19T09:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,6.7
110262,Severn Beach Pocket,2023-06-19T09:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-19T09:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.07
110262,Severn Beach Pocket,2023-06-19T09:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-19T09:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-19T09:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.47
110262,Severn Beach Pocket,2023-06-19T09:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.51
110262,Severn Beach Pocket,2023-06-19T09:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.7
110262,Severn Beach Pocket,2023-06-19T09:10:00.000+00:00,feeder,31.0,N Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-19T09:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-19T09:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-19T09:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-19T09:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-19T09:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.43
110262,Severn Beach Pocket,2023-06-19T09:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-19T09:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.18
110262,Severn Beach Pocket,2023-06-19T09:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.03
110262,Severn Beach Pocket,2023-06-19T09:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.37
110262,Severn Beach Pocket,2023-06-19T09:10:00.000+00:00,feeder,21.0,N Current (RMS),A,31.8
110262,Severn Beach Pocket,2023-06-19T09:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.4
110262,Severn Beach Pocket,2023-06-19T09:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-06-19T09:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.8
110262,Severn Beach Pocket,2023-06-19T09:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-16.26
110262,Severn Beach Pocket,2023-06-19T09:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.6
110262,Severn Beach Pocket,2023-06-19T09:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.72
110262,Severn Beach Pocket,2023-06-19T09:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.9
110262,Severn Beach Pocket,2023-06-19T09:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.55
110262,Severn Beach Pocket,2023-06-19T09:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.79
110262,Severn Beach Pocket,2023-06-19T09:10:00.000+00:00,feeder,11.0,N Current (RMS),A,11.4
110262,Severn Beach Pocket,2023-06-19T09:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,68.7
110262,Severn Beach Pocket,2023-06-19T09:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,60.6
110262,Severn Beach Pocket,2023-06-19T09:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,65.9
110262,Severn Beach Pocket,2023-06-19T09:10:00.000+00:00,transformer,,Temperature,C,28.7
110262,Severn Beach Pocket,2023-06-19T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
110262,Severn Beach Pocket,2023-06-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
110262,Severn Beach Pocket,2023-06-19T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
110262,Severn Beach Pocket,2023-06-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
110262,Severn Beach Pocket,2023-06-19T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
110262,Severn Beach Pocket,2023-06-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
110262,Severn Beach Pocket,2023-06-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.62
110262,Severn Beach Pocket,2023-06-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.09
110262,Severn Beach Pocket,2023-06-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.87
110262,Severn Beach Pocket,2023-06-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,8.42
110262,Severn Beach Pocket,2023-06-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,7.18
110262,Severn Beach Pocket,2023-06-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,27.95
110262,Severn Beach Pocket,2023-06-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,72.0
110262,Severn Beach Pocket,2023-06-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
110262,Severn Beach Pocket,2023-06-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
110262,Severn Beach Pocket,2023-06-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
110262,Severn Beach Pocket,2023-06-19T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.01
110262,Severn Beach Pocket,2023-06-19T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
110262,Severn Beach Pocket,2023-06-19T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.65
110262,Severn Beach Pocket,2023-06-19T09:00:00.000+00:00,feeder,,L3 Active Power,kW,8.42
110262,Severn Beach Pocket,2023-06-19T09:00:00.000+00:00,feeder,,L2 Active Power,kW,11.73
110262,Severn Beach Pocket,2023-06-19T09:00:00.000+00:00,feeder,,L1 Active Power,kW,7.34
110262,Severn Beach Pocket,2023-06-19T09:00:00.000+00:00,feeder,,N Current (RMS),A,40.2
110262,Severn Beach Pocket,2023-06-19T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,42.1
110262,Severn Beach Pocket,2023-06-19T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,51.8
110262,Severn Beach Pocket,2023-06-19T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,35.5
110262,Severn Beach Pocket,2023-06-19T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
110262,Severn Beach Pocket,2023-06-19T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-19T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.37
110262,Severn Beach Pocket,2023-06-19T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.81
110262,Severn Beach Pocket,2023-06-19T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.99
110262,Severn Beach Pocket,2023-06-19T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.66
110262,Severn Beach Pocket,2023-06-19T09:00:00.000+00:00,feeder,,N Current (RMS),A,7.7
110262,Severn Beach Pocket,2023-06-19T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-19T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-19T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.9
110262,Severn Beach Pocket,2023-06-19T09:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.1
110262,Severn Beach Pocket,2023-06-19T09:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-19T09:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.43
110262,Severn Beach Pocket,2023-06-19T09:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.38
110262,Severn Beach Pocket,2023-06-19T09:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.06
110262,Severn Beach Pocket,2023-06-19T09:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.16
110262,Severn Beach Pocket,2023-06-19T09:00:00.000+00:00,feeder,41.0,N Current (RMS),A,9.1
110262,Severn Beach Pocket,2023-06-19T09:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.8
110262,Severn Beach Pocket,2023-06-19T09:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,7.0
110262,Severn Beach Pocket,2023-06-19T09:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-06-19T09:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.14
110262,Severn Beach Pocket,2023-06-19T09:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-19T09:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-19T09:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.46
110262,Severn Beach Pocket,2023-06-19T09:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.18
110262,Severn Beach Pocket,2023-06-19T09:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.7
110262,Severn Beach Pocket,2023-06-19T09:00:00.000+00:00,feeder,31.0,N Current (RMS),A,29.3
110262,Severn Beach Pocket,2023-06-19T09:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-19T09:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,32.1
110262,Severn Beach Pocket,2023-06-19T09:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-19T09:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-19T09:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.44
110262,Severn Beach Pocket,2023-06-19T09:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-19T09:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.16
110262,Severn Beach Pocket,2023-06-19T09:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.05
110262,Severn Beach Pocket,2023-06-19T09:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.57
110262,Severn Beach Pocket,2023-06-19T09:00:00.000+00:00,feeder,21.0,N Current (RMS),A,35.3
110262,Severn Beach Pocket,2023-06-19T09:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.6
110262,Severn Beach Pocket,2023-06-19T09:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-19T09:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-19T09:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-19.69
110262,Severn Beach Pocket,2023-06-19T09:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.72
110262,Severn Beach Pocket,2023-06-19T09:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.82
110262,Severn Beach Pocket,2023-06-19T09:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.25
110262,Severn Beach Pocket,2023-06-19T09:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.03
110262,Severn Beach Pocket,2023-06-19T09:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.65
110262,Severn Beach Pocket,2023-06-19T09:00:00.000+00:00,feeder,11.0,N Current (RMS),A,20.3
110262,Severn Beach Pocket,2023-06-19T09:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,86.8
110262,Severn Beach Pocket,2023-06-19T09:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,72.4
110262,Severn Beach Pocket,2023-06-19T09:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,69.2
110262,Severn Beach Pocket,2023-06-19T09:00:00.000+00:00,transformer,,Temperature,C,28.6
110262,Severn Beach Pocket,2023-06-19T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
110262,Severn Beach Pocket,2023-06-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
110262,Severn Beach Pocket,2023-06-19T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
110262,Severn Beach Pocket,2023-06-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
110262,Severn Beach Pocket,2023-06-19T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
110262,Severn Beach Pocket,2023-06-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
110262,Severn Beach Pocket,2023-06-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.28
110262,Severn Beach Pocket,2023-06-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.09
110262,Severn Beach Pocket,2023-06-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.75
110262,Severn Beach Pocket,2023-06-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,8.0
110262,Severn Beach Pocket,2023-06-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,8.88
110262,Severn Beach Pocket,2023-06-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,26.09
110262,Severn Beach Pocket,2023-06-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,97.8
110262,Severn Beach Pocket,2023-06-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
110262,Severn Beach Pocket,2023-06-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
110262,Severn Beach Pocket,2023-06-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
110262,Severn Beach Pocket,2023-06-19T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.72
110262,Severn Beach Pocket,2023-06-19T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
110262,Severn Beach Pocket,2023-06-19T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
110262,Severn Beach Pocket,2023-06-19T08:50:00.000+00:00,feeder,,L3 Active Power,kW,10.44
110262,Severn Beach Pocket,2023-06-19T08:50:00.000+00:00,feeder,,L2 Active Power,kW,12.93
110262,Severn Beach Pocket,2023-06-19T08:50:00.000+00:00,feeder,,L1 Active Power,kW,5.48
110262,Severn Beach Pocket,2023-06-19T08:50:00.000+00:00,feeder,,N Current (RMS),A,47.0
110262,Severn Beach Pocket,2023-06-19T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,49.4
110262,Severn Beach Pocket,2023-06-19T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,56.2
110262,Severn Beach Pocket,2023-06-19T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.1
110262,Severn Beach Pocket,2023-06-19T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
110262,Severn Beach Pocket,2023-06-19T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-19T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.4
110262,Severn Beach Pocket,2023-06-19T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.85
110262,Severn Beach Pocket,2023-06-19T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.85
110262,Severn Beach Pocket,2023-06-19T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.75
110262,Severn Beach Pocket,2023-06-19T08:50:00.000+00:00,feeder,,N Current (RMS),A,8.0
110262,Severn Beach Pocket,2023-06-19T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-19T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-19T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.5
