Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-19T08:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.1
110262,Severn Beach Pocket,2023-06-19T08:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-19T08:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.35
110262,Severn Beach Pocket,2023-06-19T08:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.09
110262,Severn Beach Pocket,2023-06-19T08:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.46
110262,Severn Beach Pocket,2023-06-19T08:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.18
110262,Severn Beach Pocket,2023-06-19T08:50:00.000+00:00,feeder,41.0,N Current (RMS),A,15.7
110262,Severn Beach Pocket,2023-06-19T08:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.0
110262,Severn Beach Pocket,2023-06-19T08:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-19T08:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-06-19T08:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.2
110262,Severn Beach Pocket,2023-06-19T08:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-19T08:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-19T08:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.48
110262,Severn Beach Pocket,2023-06-19T08:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.49
110262,Severn Beach Pocket,2023-06-19T08:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.99
110262,Severn Beach Pocket,2023-06-19T08:50:00.000+00:00,feeder,31.0,N Current (RMS),A,9.3
110262,Severn Beach Pocket,2023-06-19T08:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-19T08:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.7
110262,Severn Beach Pocket,2023-06-19T08:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.9
110262,Severn Beach Pocket,2023-06-19T08:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-19T08:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.51
110262,Severn Beach Pocket,2023-06-19T08:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-19T08:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.33
110262,Severn Beach Pocket,2023-06-19T08:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.09
110262,Severn Beach Pocket,2023-06-19T08:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.54
110262,Severn Beach Pocket,2023-06-19T08:50:00.000+00:00,feeder,21.0,N Current (RMS),A,41.0
110262,Severn Beach Pocket,2023-06-19T08:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.9
110262,Severn Beach Pocket,2023-06-19T08:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-19T08:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-19T08:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-16.85
110262,Severn Beach Pocket,2023-06-19T08:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,14.24
110262,Severn Beach Pocket,2023-06-19T08:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.87
110262,Severn Beach Pocket,2023-06-19T08:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.36
110262,Severn Beach Pocket,2023-06-19T08:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.89
110262,Severn Beach Pocket,2023-06-19T08:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.81
110262,Severn Beach Pocket,2023-06-19T08:50:00.000+00:00,feeder,11.0,N Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-19T08:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,71.1
110262,Severn Beach Pocket,2023-06-19T08:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,78.1
110262,Severn Beach Pocket,2023-06-19T08:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.7
110262,Severn Beach Pocket,2023-06-19T08:50:00.000+00:00,transformer,,Temperature,C,28.5
110262,Severn Beach Pocket,2023-06-19T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
110262,Severn Beach Pocket,2023-06-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
110262,Severn Beach Pocket,2023-06-19T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
110262,Severn Beach Pocket,2023-06-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
110262,Severn Beach Pocket,2023-06-19T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
110262,Severn Beach Pocket,2023-06-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
110262,Severn Beach Pocket,2023-06-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.06
110262,Severn Beach Pocket,2023-06-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.21
110262,Severn Beach Pocket,2023-06-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.3
110262,Severn Beach Pocket,2023-06-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,12.84
110262,Severn Beach Pocket,2023-06-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,3.76
110262,Severn Beach Pocket,2023-06-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,22.75
110262,Severn Beach Pocket,2023-06-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,84.8
110262,Severn Beach Pocket,2023-06-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
110262,Severn Beach Pocket,2023-06-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
110262,Severn Beach Pocket,2023-06-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
110262,Severn Beach Pocket,2023-06-19T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.71
110262,Severn Beach Pocket,2023-06-19T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
110262,Severn Beach Pocket,2023-06-19T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.3
110262,Severn Beach Pocket,2023-06-19T08:40:00.000+00:00,feeder,,L3 Active Power,kW,9.23
110262,Severn Beach Pocket,2023-06-19T08:40:00.000+00:00,feeder,,L2 Active Power,kW,12.61
110262,Severn Beach Pocket,2023-06-19T08:40:00.000+00:00,feeder,,L1 Active Power,kW,7.04
110262,Severn Beach Pocket,2023-06-19T08:40:00.000+00:00,feeder,,N Current (RMS),A,41.3
110262,Severn Beach Pocket,2023-06-19T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,44.2
110262,Severn Beach Pocket,2023-06-19T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,55.5
110262,Severn Beach Pocket,2023-06-19T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,32.6
110262,Severn Beach Pocket,2023-06-19T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
110262,Severn Beach Pocket,2023-06-19T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-19T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-19T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.75
110262,Severn Beach Pocket,2023-06-19T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.96
110262,Severn Beach Pocket,2023-06-19T08:40:00.000+00:00,feeder,,L1 Active Power,kW,1.1
110262,Severn Beach Pocket,2023-06-19T08:40:00.000+00:00,feeder,,N Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-19T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-19T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-19T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-19T08:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.15
110262,Severn Beach Pocket,2023-06-19T08:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-19T08:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-19T08:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.94
110262,Severn Beach Pocket,2023-06-19T08:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.46
110262,Severn Beach Pocket,2023-06-19T08:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.24
110262,Severn Beach Pocket,2023-06-19T08:40:00.000+00:00,feeder,41.0,N Current (RMS),A,14.6
110262,Severn Beach Pocket,2023-06-19T08:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.3
110262,Severn Beach Pocket,2023-06-19T08:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-19T08:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.9
110262,Severn Beach Pocket,2023-06-19T08:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.26
110262,Severn Beach Pocket,2023-06-19T08:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-19T08:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-19T08:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.56
110262,Severn Beach Pocket,2023-06-19T08:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.56
110262,Severn Beach Pocket,2023-06-19T08:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.53
110262,Severn Beach Pocket,2023-06-19T08:40:00.000+00:00,feeder,31.0,N Current (RMS),A,7.2
110262,Severn Beach Pocket,2023-06-19T08:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-19T08:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-19T08:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.2
110262,Severn Beach Pocket,2023-06-19T08:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-19T08:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.54
110262,Severn Beach Pocket,2023-06-19T08:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-19T08:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.29
110262,Severn Beach Pocket,2023-06-19T08:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.04
110262,Severn Beach Pocket,2023-06-19T08:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.47
110262,Severn Beach Pocket,2023-06-19T08:40:00.000+00:00,feeder,21.0,N Current (RMS),A,31.6
110262,Severn Beach Pocket,2023-06-19T08:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.9
110262,Severn Beach Pocket,2023-06-19T08:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-19T08:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-19T08:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-18.15
110262,Severn Beach Pocket,2023-06-19T08:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.8
110262,Severn Beach Pocket,2023-06-19T08:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.16
110262,Severn Beach Pocket,2023-06-19T08:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.09
110262,Severn Beach Pocket,2023-06-19T08:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.02
110262,Severn Beach Pocket,2023-06-19T08:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.01
110262,Severn Beach Pocket,2023-06-19T08:40:00.000+00:00,feeder,11.0,N Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-19T08:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,76.4
110262,Severn Beach Pocket,2023-06-19T08:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,65.2
110262,Severn Beach Pocket,2023-06-19T08:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,61.0
110262,Severn Beach Pocket,2023-06-19T08:40:00.000+00:00,transformer,,Temperature,C,28.5
110262,Severn Beach Pocket,2023-06-19T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
110262,Severn Beach Pocket,2023-06-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
110262,Severn Beach Pocket,2023-06-19T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
110262,Severn Beach Pocket,2023-06-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
110262,Severn Beach Pocket,2023-06-19T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
110262,Severn Beach Pocket,2023-06-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
110262,Severn Beach Pocket,2023-06-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.31
110262,Severn Beach Pocket,2023-06-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.49
110262,Severn Beach Pocket,2023-06-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.21
110262,Severn Beach Pocket,2023-06-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,11.7
110262,Severn Beach Pocket,2023-06-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,4.53
110262,Severn Beach Pocket,2023-06-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,25.4
110262,Severn Beach Pocket,2023-06-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,74.8
110262,Severn Beach Pocket,2023-06-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
110262,Severn Beach Pocket,2023-06-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
110262,Severn Beach Pocket,2023-06-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
110262,Severn Beach Pocket,2023-06-19T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.03
110262,Severn Beach Pocket,2023-06-19T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
110262,Severn Beach Pocket,2023-06-19T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
110262,Severn Beach Pocket,2023-06-19T08:30:00.000+00:00,feeder,,L3 Active Power,kW,9.37
110262,Severn Beach Pocket,2023-06-19T08:30:00.000+00:00,feeder,,L2 Active Power,kW,8.65
110262,Severn Beach Pocket,2023-06-19T08:30:00.000+00:00,feeder,,L1 Active Power,kW,8.5
110262,Severn Beach Pocket,2023-06-19T08:30:00.000+00:00,feeder,,N Current (RMS),A,35.8
110262,Severn Beach Pocket,2023-06-19T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,45.8
110262,Severn Beach Pocket,2023-06-19T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,39.4
110262,Severn Beach Pocket,2023-06-19T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,39.5
110262,Severn Beach Pocket,2023-06-19T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
110262,Severn Beach Pocket,2023-06-19T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-19T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
110262,Severn Beach Pocket,2023-06-19T08:30:00.000+00:00,feeder,,L3 Active Power,kW,1.03
110262,Severn Beach Pocket,2023-06-19T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.93
110262,Severn Beach Pocket,2023-06-19T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.4
110262,Severn Beach Pocket,2023-06-19T08:30:00.000+00:00,feeder,,N Current (RMS),A,7.1
110262,Severn Beach Pocket,2023-06-19T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-06-19T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-19T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-19T08:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.02
110262,Severn Beach Pocket,2023-06-19T08:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-19T08:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-19T08:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.53
110262,Severn Beach Pocket,2023-06-19T08:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.54
110262,Severn Beach Pocket,2023-06-19T08:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.39
110262,Severn Beach Pocket,2023-06-19T08:30:00.000+00:00,feeder,41.0,N Current (RMS),A,16.4
110262,Severn Beach Pocket,2023-06-19T08:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.1
110262,Severn Beach Pocket,2023-06-19T08:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-19T08:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,6.3
110262,Severn Beach Pocket,2023-06-19T08:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.16
110262,Severn Beach Pocket,2023-06-19T08:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-19T08:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-19T08:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.53
110262,Severn Beach Pocket,2023-06-19T08:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.39
110262,Severn Beach Pocket,2023-06-19T08:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.69
110262,Severn Beach Pocket,2023-06-19T08:30:00.000+00:00,feeder,31.0,N Current (RMS),A,8.1
110262,Severn Beach Pocket,2023-06-19T08:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-19T08:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-19T08:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.0
110262,Severn Beach Pocket,2023-06-19T08:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-19T08:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.55
110262,Severn Beach Pocket,2023-06-19T08:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-19T08:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.23
110262,Severn Beach Pocket,2023-06-19T08:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.05
110262,Severn Beach Pocket,2023-06-19T08:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.54
110262,Severn Beach Pocket,2023-06-19T08:30:00.000+00:00,feeder,21.0,N Current (RMS),A,25.4
110262,Severn Beach Pocket,2023-06-19T08:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.7
110262,Severn Beach Pocket,2023-06-19T08:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-19T08:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-19T08:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-19.8
110262,Severn Beach Pocket,2023-06-19T08:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.55
110262,Severn Beach Pocket,2023-06-19T08:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,6.91
110262,Severn Beach Pocket,2023-06-19T08:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.18
110262,Severn Beach Pocket,2023-06-19T08:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-12.58
110262,Severn Beach Pocket,2023-06-19T08:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.6
110262,Severn Beach Pocket,2023-06-19T08:30:00.000+00:00,feeder,11.0,N Current (RMS),A,9.1
110262,Severn Beach Pocket,2023-06-19T08:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,83.9
110262,Severn Beach Pocket,2023-06-19T08:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,74.1
110262,Severn Beach Pocket,2023-06-19T08:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,80.5
110262,Severn Beach Pocket,2023-06-19T08:30:00.000+00:00,transformer,,Temperature,C,28.4
110262,Severn Beach Pocket,2023-06-19T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
110262,Severn Beach Pocket,2023-06-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
110262,Severn Beach Pocket,2023-06-19T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
110262,Severn Beach Pocket,2023-06-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
110262,Severn Beach Pocket,2023-06-19T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
110262,Severn Beach Pocket,2023-06-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
110262,Severn Beach Pocket,2023-06-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.34
110262,Severn Beach Pocket,2023-06-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.52
110262,Severn Beach Pocket,2023-06-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.25
110262,Severn Beach Pocket,2023-06-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,13.5
110262,Severn Beach Pocket,2023-06-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.11
110262,Severn Beach Pocket,2023-06-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,30.12
110262,Severn Beach Pocket,2023-06-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,67.9
110262,Severn Beach Pocket,2023-06-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
110262,Severn Beach Pocket,2023-06-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
110262,Severn Beach Pocket,2023-06-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
110262,Severn Beach Pocket,2023-06-19T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.32
110262,Severn Beach Pocket,2023-06-19T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
110262,Severn Beach Pocket,2023-06-19T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
110262,Severn Beach Pocket,2023-06-19T08:20:00.000+00:00,feeder,,L3 Active Power,kW,8.67
110262,Severn Beach Pocket,2023-06-19T08:20:00.000+00:00,feeder,,L2 Active Power,kW,8.76
110262,Severn Beach Pocket,2023-06-19T08:20:00.000+00:00,feeder,,L1 Active Power,kW,6.41
110262,Severn Beach Pocket,2023-06-19T08:20:00.000+00:00,feeder,,N Current (RMS),A,38.4
110262,Severn Beach Pocket,2023-06-19T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,43.6
110262,Severn Beach Pocket,2023-06-19T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,40.3
110262,Severn Beach Pocket,2023-06-19T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,30.9
110262,Severn Beach Pocket,2023-06-19T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
110262,Severn Beach Pocket,2023-06-19T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
110262,Severn Beach Pocket,2023-06-19T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
110262,Severn Beach Pocket,2023-06-19T08:20:00.000+00:00,feeder,,L3 Active Power,kW,1.04
110262,Severn Beach Pocket,2023-06-19T08:20:00.000+00:00,feeder,,L2 Active Power,kW,1.97
110262,Severn Beach Pocket,2023-06-19T08:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.71
110262,Severn Beach Pocket,2023-06-19T08:20:00.000+00:00,feeder,,N Current (RMS),A,14.8
110262,Severn Beach Pocket,2023-06-19T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-19T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.8
110262,Severn Beach Pocket,2023-06-19T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-19T08:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.05
110262,Severn Beach Pocket,2023-06-19T08:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-19T08:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-19T08:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.33
110262,Severn Beach Pocket,2023-06-19T08:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.92
110262,Severn Beach Pocket,2023-06-19T08:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.59
110262,Severn Beach Pocket,2023-06-19T08:20:00.000+00:00,feeder,41.0,N Current (RMS),A,13.7
110262,Severn Beach Pocket,2023-06-19T08:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.3
110262,Severn Beach Pocket,2023-06-19T08:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-19T08:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,7.5
110262,Severn Beach Pocket,2023-06-19T08:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.12
110262,Severn Beach Pocket,2023-06-19T08:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-19T08:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-19T08:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.69
110262,Severn Beach Pocket,2023-06-19T08:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.53
110262,Severn Beach Pocket,2023-06-19T08:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.09
110262,Severn Beach Pocket,2023-06-19T08:20:00.000+00:00,feeder,31.0,N Current (RMS),A,28.5
110262,Severn Beach Pocket,2023-06-19T08:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-19T08:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.7
110262,Severn Beach Pocket,2023-06-19T08:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.6
110262,Severn Beach Pocket,2023-06-19T08:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-19T08:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.53
110262,Severn Beach Pocket,2023-06-19T08:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.36
110262,Severn Beach Pocket,2023-06-19T08:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.28
110262,Severn Beach Pocket,2023-06-19T08:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.03
110262,Severn Beach Pocket,2023-06-19T08:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.09
110262,Severn Beach Pocket,2023-06-19T08:20:00.000+00:00,feeder,21.0,N Current (RMS),A,32.2
110262,Severn Beach Pocket,2023-06-19T08:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-06-19T08:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-19T08:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.7
110262,Severn Beach Pocket,2023-06-19T08:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-16.1
110262,Severn Beach Pocket,2023-06-19T08:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.11
110262,Severn Beach Pocket,2023-06-19T08:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.44
110262,Severn Beach Pocket,2023-06-19T08:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.08
110262,Severn Beach Pocket,2023-06-19T08:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.13
110262,Severn Beach Pocket,2023-06-19T08:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.63
110262,Severn Beach Pocket,2023-06-19T08:20:00.000+00:00,feeder,11.0,N Current (RMS),A,11.1
110262,Severn Beach Pocket,2023-06-19T08:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,67.8
110262,Severn Beach Pocket,2023-06-19T08:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,60.6
110262,Severn Beach Pocket,2023-06-19T08:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.4
110262,Severn Beach Pocket,2023-06-19T08:20:00.000+00:00,transformer,,Temperature,C,28.3
110262,Severn Beach Pocket,2023-06-19T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
110262,Severn Beach Pocket,2023-06-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
110262,Severn Beach Pocket,2023-06-19T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
110262,Severn Beach Pocket,2023-06-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
110262,Severn Beach Pocket,2023-06-19T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
110262,Severn Beach Pocket,2023-06-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
110262,Severn Beach Pocket,2023-06-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.03
110262,Severn Beach Pocket,2023-06-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.7
110262,Severn Beach Pocket,2023-06-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.78
110262,Severn Beach Pocket,2023-06-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,10.92
110262,Severn Beach Pocket,2023-06-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,8.02
110262,Severn Beach Pocket,2023-06-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,21.1
110262,Severn Beach Pocket,2023-06-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,91.0
110262,Severn Beach Pocket,2023-06-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
110262,Severn Beach Pocket,2023-06-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
110262,Severn Beach Pocket,2023-06-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
110262,Severn Beach Pocket,2023-06-19T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.3
110262,Severn Beach Pocket,2023-06-19T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
110262,Severn Beach Pocket,2023-06-19T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
110262,Severn Beach Pocket,2023-06-19T08:10:00.000+00:00,feeder,,L3 Active Power,kW,12.5
110262,Severn Beach Pocket,2023-06-19T08:10:00.000+00:00,feeder,,L2 Active Power,kW,12.78
110262,Severn Beach Pocket,2023-06-19T08:10:00.000+00:00,feeder,,L1 Active Power,kW,9.29
110262,Severn Beach Pocket,2023-06-19T08:10:00.000+00:00,feeder,,N Current (RMS),A,40.5
110262,Severn Beach Pocket,2023-06-19T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,57.3
110262,Severn Beach Pocket,2023-06-19T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,55.2
110262,Severn Beach Pocket,2023-06-19T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,41.8
110262,Severn Beach Pocket,2023-06-19T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
110262,Severn Beach Pocket,2023-06-19T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
110262,Severn Beach Pocket,2023-06-19T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
110262,Severn Beach Pocket,2023-06-19T08:10:00.000+00:00,feeder,,L3 Active Power,kW,1.01
110262,Severn Beach Pocket,2023-06-19T08:10:00.000+00:00,feeder,,L2 Active Power,kW,1.22
110262,Severn Beach Pocket,2023-06-19T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.86
110262,Severn Beach Pocket,2023-06-19T08:10:00.000+00:00,feeder,,N Current (RMS),A,6.8
110262,Severn Beach Pocket,2023-06-19T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-19T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.9
110262,Severn Beach Pocket,2023-06-19T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-19T08:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.01
110262,Severn Beach Pocket,2023-06-19T08:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.02
110262,Severn Beach Pocket,2023-06-19T08:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.35
110262,Severn Beach Pocket,2023-06-19T08:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.23
110262,Severn Beach Pocket,2023-06-19T08:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.61
110262,Severn Beach Pocket,2023-06-19T08:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.22
110262,Severn Beach Pocket,2023-06-19T08:10:00.000+00:00,feeder,41.0,N Current (RMS),A,13.2
110262,Severn Beach Pocket,2023-06-19T08:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.2
110262,Severn Beach Pocket,2023-06-19T08:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-19T08:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.9
110262,Severn Beach Pocket,2023-06-19T08:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.17
110262,Severn Beach Pocket,2023-06-19T08:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-19T08:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.05
110262,Severn Beach Pocket,2023-06-19T08:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.81
110262,Severn Beach Pocket,2023-06-19T08:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.46
110262,Severn Beach Pocket,2023-06-19T08:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.81
110262,Severn Beach Pocket,2023-06-19T08:10:00.000+00:00,feeder,31.0,N Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-19T08:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-19T08:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-19T08:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-19T08:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-19T08:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.54
110262,Severn Beach Pocket,2023-06-19T08:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.43
110262,Severn Beach Pocket,2023-06-19T08:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.35
110262,Severn Beach Pocket,2023-06-19T08:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.16
110262,Severn Beach Pocket,2023-06-19T08:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.68
110262,Severn Beach Pocket,2023-06-19T08:10:00.000+00:00,feeder,21.0,N Current (RMS),A,36.3
110262,Severn Beach Pocket,2023-06-19T08:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-06-19T08:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-19T08:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-19T08:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-16.53
110262,Severn Beach Pocket,2023-06-19T08:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.62
110262,Severn Beach Pocket,2023-06-19T08:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.26
110262,Severn Beach Pocket,2023-06-19T08:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.38
110262,Severn Beach Pocket,2023-06-19T08:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.24
110262,Severn Beach Pocket,2023-06-19T08:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.57
110262,Severn Beach Pocket,2023-06-19T08:10:00.000+00:00,feeder,11.0,N Current (RMS),A,40.8
110262,Severn Beach Pocket,2023-06-19T08:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,70.6
110262,Severn Beach Pocket,2023-06-19T08:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,71.0
110262,Severn Beach Pocket,2023-06-19T08:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.0
110262,Severn Beach Pocket,2023-06-19T08:10:00.000+00:00,transformer,,Temperature,C,28.3
110262,Severn Beach Pocket,2023-06-19T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
110262,Severn Beach Pocket,2023-06-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
110262,Severn Beach Pocket,2023-06-19T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
110262,Severn Beach Pocket,2023-06-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
110262,Severn Beach Pocket,2023-06-19T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
110262,Severn Beach Pocket,2023-06-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
110262,Severn Beach Pocket,2023-06-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.34
110262,Severn Beach Pocket,2023-06-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.29
110262,Severn Beach Pocket,2023-06-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.79
110262,Severn Beach Pocket,2023-06-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,14.53
110262,Severn Beach Pocket,2023-06-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,3.66
110262,Severn Beach Pocket,2023-06-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,25.42
110262,Severn Beach Pocket,2023-06-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,93.3
110262,Severn Beach Pocket,2023-06-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
110262,Severn Beach Pocket,2023-06-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
110262,Severn Beach Pocket,2023-06-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
110262,Severn Beach Pocket,2023-06-19T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.13
110262,Severn Beach Pocket,2023-06-19T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
110262,Severn Beach Pocket,2023-06-19T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
110262,Severn Beach Pocket,2023-06-19T08:00:00.000+00:00,feeder,,L3 Active Power,kW,11.32
110262,Severn Beach Pocket,2023-06-19T08:00:00.000+00:00,feeder,,L2 Active Power,kW,14.54
110262,Severn Beach Pocket,2023-06-19T08:00:00.000+00:00,feeder,,L1 Active Power,kW,10.96
110262,Severn Beach Pocket,2023-06-19T08:00:00.000+00:00,feeder,,N Current (RMS),A,40.9
110262,Severn Beach Pocket,2023-06-19T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,53.0
110262,Severn Beach Pocket,2023-06-19T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,62.8
110262,Severn Beach Pocket,2023-06-19T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,48.2
110262,Severn Beach Pocket,2023-06-19T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
110262,Severn Beach Pocket,2023-06-19T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-06-19T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-19T08:00:00.000+00:00,feeder,,L3 Active Power,kW,1.01
110262,Severn Beach Pocket,2023-06-19T08:00:00.000+00:00,feeder,,L2 Active Power,kW,1.02
110262,Severn Beach Pocket,2023-06-19T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.24
110262,Severn Beach Pocket,2023-06-19T08:00:00.000+00:00,feeder,,N Current (RMS),A,7.3
110262,Severn Beach Pocket,2023-06-19T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-19T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-19T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-19T08:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-19T08:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-19T08:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.5
110262,Severn Beach Pocket,2023-06-19T08:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.58
110262,Severn Beach Pocket,2023-06-19T08:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.54
110262,Severn Beach Pocket,2023-06-19T08:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.12
110262,Severn Beach Pocket,2023-06-19T08:00:00.000+00:00,feeder,41.0,N Current (RMS),A,9.5
110262,Severn Beach Pocket,2023-06-19T08:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-19T08:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,10.4
110262,Severn Beach Pocket,2023-06-19T08:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-19T08:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.15
110262,Severn Beach Pocket,2023-06-19T08:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-19T08:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.22
110262,Severn Beach Pocket,2023-06-19T08:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.58
110262,Severn Beach Pocket,2023-06-19T08:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.93
110262,Severn Beach Pocket,2023-06-19T08:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.8
110262,Severn Beach Pocket,2023-06-19T08:00:00.000+00:00,feeder,31.0,N Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-19T08:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-19T08:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-06-19T08:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-19T08:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-19T08:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.53
110262,Severn Beach Pocket,2023-06-19T08:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-19T08:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.33
110262,Severn Beach Pocket,2023-06-19T08:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.16
110262,Severn Beach Pocket,2023-06-19T08:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.54
110262,Severn Beach Pocket,2023-06-19T08:00:00.000+00:00,feeder,21.0,N Current (RMS),A,36.9
110262,Severn Beach Pocket,2023-06-19T08:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-06-19T08:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-19T08:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-19T08:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-17.42
110262,Severn Beach Pocket,2023-06-19T08:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.85
110262,Severn Beach Pocket,2023-06-19T08:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.73
110262,Severn Beach Pocket,2023-06-19T08:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.4
110262,Severn Beach Pocket,2023-06-19T08:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.95
110262,Severn Beach Pocket,2023-06-19T08:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.8
110262,Severn Beach Pocket,2023-06-19T08:00:00.000+00:00,feeder,11.0,N Current (RMS),A,41.5
110262,Severn Beach Pocket,2023-06-19T08:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,74.8
110262,Severn Beach Pocket,2023-06-19T08:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,65.2
110262,Severn Beach Pocket,2023-06-19T08:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.5
110262,Severn Beach Pocket,2023-06-19T08:00:00.000+00:00,transformer,,Temperature,C,28.2
110262,Severn Beach Pocket,2023-06-19T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
110262,Severn Beach Pocket,2023-06-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
110262,Severn Beach Pocket,2023-06-19T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
110262,Severn Beach Pocket,2023-06-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
110262,Severn Beach Pocket,2023-06-19T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
110262,Severn Beach Pocket,2023-06-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
110262,Severn Beach Pocket,2023-06-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.32
110262,Severn Beach Pocket,2023-06-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.88
110262,Severn Beach Pocket,2023-06-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.4
110262,Severn Beach Pocket,2023-06-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,10.43
110262,Severn Beach Pocket,2023-06-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,7.93
110262,Severn Beach Pocket,2023-06-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,25.47
110262,Severn Beach Pocket,2023-06-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,103.2
110262,Severn Beach Pocket,2023-06-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
110262,Severn Beach Pocket,2023-06-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
110262,Severn Beach Pocket,2023-06-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
110262,Severn Beach Pocket,2023-06-19T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.18
110262,Severn Beach Pocket,2023-06-19T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
110262,Severn Beach Pocket,2023-06-19T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.59
110262,Severn Beach Pocket,2023-06-19T07:50:00.000+00:00,feeder,,L3 Active Power,kW,8.67
110262,Severn Beach Pocket,2023-06-19T07:50:00.000+00:00,feeder,,L2 Active Power,kW,9.69
110262,Severn Beach Pocket,2023-06-19T07:50:00.000+00:00,feeder,,L1 Active Power,kW,10.22
110262,Severn Beach Pocket,2023-06-19T07:50:00.000+00:00,feeder,,N Current (RMS),A,32.7
110262,Severn Beach Pocket,2023-06-19T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,42.8
110262,Severn Beach Pocket,2023-06-19T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,43.7
110262,Severn Beach Pocket,2023-06-19T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,45.3
110262,Severn Beach Pocket,2023-06-19T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
110262,Severn Beach Pocket,2023-06-19T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-19T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
110262,Severn Beach Pocket,2023-06-19T07:50:00.000+00:00,feeder,,L3 Active Power,kW,1.01
110262,Severn Beach Pocket,2023-06-19T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.82
110262,Severn Beach Pocket,2023-06-19T07:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
110262,Severn Beach Pocket,2023-06-19T07:50:00.000+00:00,feeder,,N Current (RMS),A,7.8
110262,Severn Beach Pocket,2023-06-19T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-19T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-19T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-19T07:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-19T07:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-19T07:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.38
110262,Severn Beach Pocket,2023-06-19T07:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.56
110262,Severn Beach Pocket,2023-06-19T07:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.56
110262,Severn Beach Pocket,2023-06-19T07:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.51
110262,Severn Beach Pocket,2023-06-19T07:50:00.000+00:00,feeder,41.0,N Current (RMS),A,6.9
110262,Severn Beach Pocket,2023-06-19T07:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-19T07:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,8.1
110262,Severn Beach Pocket,2023-06-19T07:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,7.1
110262,Severn Beach Pocket,2023-06-19T07:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.19
110262,Severn Beach Pocket,2023-06-19T07:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-19T07:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.41
110262,Severn Beach Pocket,2023-06-19T07:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.54
110262,Severn Beach Pocket,2023-06-19T07:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.69
110262,Severn Beach Pocket,2023-06-19T07:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.98
110262,Severn Beach Pocket,2023-06-19T07:50:00.000+00:00,feeder,31.0,N Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-19T07:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-19T07:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-19T07:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-19T07:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-19T07:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.52
110262,Severn Beach Pocket,2023-06-19T07:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-19T07:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.29
110262,Severn Beach Pocket,2023-06-19T07:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.15
110262,Severn Beach Pocket,2023-06-19T07:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.66
110262,Severn Beach Pocket,2023-06-19T07:50:00.000+00:00,feeder,21.0,N Current (RMS),A,43.0
110262,Severn Beach Pocket,2023-06-19T07:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-06-19T07:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-19T07:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-19T07:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-18.49
110262,Severn Beach Pocket,2023-06-19T07:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.13
110262,Severn Beach Pocket,2023-06-19T07:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.62
110262,Severn Beach Pocket,2023-06-19T07:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.81
110262,Severn Beach Pocket,2023-06-19T07:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.46
110262,Severn Beach Pocket,2023-06-19T07:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.31
110262,Severn Beach Pocket,2023-06-19T07:50:00.000+00:00,feeder,11.0,N Current (RMS),A,41.7
110262,Severn Beach Pocket,2023-06-19T07:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,80.6
110262,Severn Beach Pocket,2023-06-19T07:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,55.6
110262,Severn Beach Pocket,2023-06-19T07:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.8
110262,Severn Beach Pocket,2023-06-19T07:50:00.000+00:00,transformer,,Temperature,C,28.1
110262,Severn Beach Pocket,2023-06-19T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
110262,Severn Beach Pocket,2023-06-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
110262,Severn Beach Pocket,2023-06-19T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
110262,Severn Beach Pocket,2023-06-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
110262,Severn Beach Pocket,2023-06-19T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
110262,Severn Beach Pocket,2023-06-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
110262,Severn Beach Pocket,2023-06-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.46
110262,Severn Beach Pocket,2023-06-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.89
110262,Severn Beach Pocket,2023-06-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.85
110262,Severn Beach Pocket,2023-06-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,5.24
110262,Severn Beach Pocket,2023-06-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,4.15
