Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,22.61
110262,Severn Beach Pocket,2023-06-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,106.4
110262,Severn Beach Pocket,2023-06-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
110262,Severn Beach Pocket,2023-06-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
110262,Severn Beach Pocket,2023-06-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
110262,Severn Beach Pocket,2023-06-19T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.47
110262,Severn Beach Pocket,2023-06-19T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
110262,Severn Beach Pocket,2023-06-19T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.69
110262,Severn Beach Pocket,2023-06-19T07:40:00.000+00:00,feeder,,L3 Active Power,kW,10.06
110262,Severn Beach Pocket,2023-06-19T07:40:00.000+00:00,feeder,,L2 Active Power,kW,7.85
110262,Severn Beach Pocket,2023-06-19T07:40:00.000+00:00,feeder,,L1 Active Power,kW,8.04
110262,Severn Beach Pocket,2023-06-19T07:40:00.000+00:00,feeder,,N Current (RMS),A,36.5
110262,Severn Beach Pocket,2023-06-19T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,48.1
110262,Severn Beach Pocket,2023-06-19T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,36.5
110262,Severn Beach Pocket,2023-06-19T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,38.1
110262,Severn Beach Pocket,2023-06-19T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
110262,Severn Beach Pocket,2023-06-19T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-19T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-19T07:40:00.000+00:00,feeder,,L3 Active Power,kW,1.2
110262,Severn Beach Pocket,2023-06-19T07:40:00.000+00:00,feeder,,L2 Active Power,kW,0.68
110262,Severn Beach Pocket,2023-06-19T07:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.41
110262,Severn Beach Pocket,2023-06-19T07:40:00.000+00:00,feeder,,N Current (RMS),A,7.9
110262,Severn Beach Pocket,2023-06-19T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-19T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-19T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-19T07:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-19T07:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.41
110262,Severn Beach Pocket,2023-06-19T07:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-19T07:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.54
110262,Severn Beach Pocket,2023-06-19T07:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.22
110262,Severn Beach Pocket,2023-06-19T07:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.18
110262,Severn Beach Pocket,2023-06-19T07:40:00.000+00:00,feeder,41.0,N Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-19T07:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-19T07:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-19T07:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-19T07:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.21
110262,Severn Beach Pocket,2023-06-19T07:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-19T07:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.22
110262,Severn Beach Pocket,2023-06-19T07:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.15
110262,Severn Beach Pocket,2023-06-19T07:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.44
110262,Severn Beach Pocket,2023-06-19T07:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.92
110262,Severn Beach Pocket,2023-06-19T07:40:00.000+00:00,feeder,31.0,N Current (RMS),A,6.9
110262,Severn Beach Pocket,2023-06-19T07:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.3
110262,Severn Beach Pocket,2023-06-19T07:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-19T07:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-19T07:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-19T07:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.32
110262,Severn Beach Pocket,2023-06-19T07:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.39
110262,Severn Beach Pocket,2023-06-19T07:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.19
110262,Severn Beach Pocket,2023-06-19T07:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.63
110262,Severn Beach Pocket,2023-06-19T07:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.63
110262,Severn Beach Pocket,2023-06-19T07:40:00.000+00:00,feeder,21.0,N Current (RMS),A,40.2
110262,Severn Beach Pocket,2023-06-19T07:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.3
110262,Severn Beach Pocket,2023-06-19T07:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.5
110262,Severn Beach Pocket,2023-06-19T07:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-19T07:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-18.94
110262,Severn Beach Pocket,2023-06-19T07:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.07
110262,Severn Beach Pocket,2023-06-19T07:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.95
110262,Severn Beach Pocket,2023-06-19T07:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.05
110262,Severn Beach Pocket,2023-06-19T07:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.64
110262,Severn Beach Pocket,2023-06-19T07:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.09
110262,Severn Beach Pocket,2023-06-19T07:40:00.000+00:00,feeder,11.0,N Current (RMS),A,40.3
110262,Severn Beach Pocket,2023-06-19T07:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,80.9
110262,Severn Beach Pocket,2023-06-19T07:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,62.9
110262,Severn Beach Pocket,2023-06-19T07:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.8
110262,Severn Beach Pocket,2023-06-19T07:40:00.000+00:00,transformer,,Temperature,C,28.0
110262,Severn Beach Pocket,2023-06-19T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
110262,Severn Beach Pocket,2023-06-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
110262,Severn Beach Pocket,2023-06-19T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
110262,Severn Beach Pocket,2023-06-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
110262,Severn Beach Pocket,2023-06-19T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
110262,Severn Beach Pocket,2023-06-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
110262,Severn Beach Pocket,2023-06-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.26
110262,Severn Beach Pocket,2023-06-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.19
110262,Severn Beach Pocket,2023-06-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.73
110262,Severn Beach Pocket,2023-06-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,11.08
110262,Severn Beach Pocket,2023-06-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.09
110262,Severn Beach Pocket,2023-06-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,19.45
110262,Severn Beach Pocket,2023-06-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,94.8
110262,Severn Beach Pocket,2023-06-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
110262,Severn Beach Pocket,2023-06-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
110262,Severn Beach Pocket,2023-06-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
110262,Severn Beach Pocket,2023-06-19T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.25
110262,Severn Beach Pocket,2023-06-19T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
110262,Severn Beach Pocket,2023-06-19T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.94
110262,Severn Beach Pocket,2023-06-19T07:30:00.000+00:00,feeder,,L3 Active Power,kW,8.37
110262,Severn Beach Pocket,2023-06-19T07:30:00.000+00:00,feeder,,L2 Active Power,kW,7.76
110262,Severn Beach Pocket,2023-06-19T07:30:00.000+00:00,feeder,,L1 Active Power,kW,7.95
110262,Severn Beach Pocket,2023-06-19T07:30:00.000+00:00,feeder,,N Current (RMS),A,32.3
110262,Severn Beach Pocket,2023-06-19T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,41.3
110262,Severn Beach Pocket,2023-06-19T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,36.0
110262,Severn Beach Pocket,2023-06-19T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,37.4
110262,Severn Beach Pocket,2023-06-19T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
110262,Severn Beach Pocket,2023-06-19T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-19T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-19T07:30:00.000+00:00,feeder,,L3 Active Power,kW,1.0
110262,Severn Beach Pocket,2023-06-19T07:30:00.000+00:00,feeder,,L2 Active Power,kW,0.76
110262,Severn Beach Pocket,2023-06-19T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
110262,Severn Beach Pocket,2023-06-19T07:30:00.000+00:00,feeder,,N Current (RMS),A,7.2
110262,Severn Beach Pocket,2023-06-19T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-19T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-19T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-19T07:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-19T07:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-19T07:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.35
110262,Severn Beach Pocket,2023-06-19T07:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.58
110262,Severn Beach Pocket,2023-06-19T07:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.23
110262,Severn Beach Pocket,2023-06-19T07:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.96
110262,Severn Beach Pocket,2023-06-19T07:30:00.000+00:00,feeder,41.0,N Current (RMS),A,7.1
110262,Severn Beach Pocket,2023-06-19T07:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-19T07:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,7.4
110262,Severn Beach Pocket,2023-06-19T07:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-19T07:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.2
110262,Severn Beach Pocket,2023-06-19T07:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.04
110262,Severn Beach Pocket,2023-06-19T07:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.09
110262,Severn Beach Pocket,2023-06-19T07:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.6
110262,Severn Beach Pocket,2023-06-19T07:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.14
110262,Severn Beach Pocket,2023-06-19T07:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.29
110262,Severn Beach Pocket,2023-06-19T07:30:00.000+00:00,feeder,31.0,N Current (RMS),A,7.2
110262,Severn Beach Pocket,2023-06-19T07:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-19T07:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.2
110262,Severn Beach Pocket,2023-06-19T07:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.8
110262,Severn Beach Pocket,2023-06-19T07:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-19T07:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.58
110262,Severn Beach Pocket,2023-06-19T07:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-06-19T07:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.37
110262,Severn Beach Pocket,2023-06-19T07:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.26
110262,Severn Beach Pocket,2023-06-19T07:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.62
110262,Severn Beach Pocket,2023-06-19T07:30:00.000+00:00,feeder,21.0,N Current (RMS),A,37.5
110262,Severn Beach Pocket,2023-06-19T07:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-06-19T07:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-19T07:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-19T07:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-18.54
110262,Severn Beach Pocket,2023-06-19T07:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.42
110262,Severn Beach Pocket,2023-06-19T07:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.69
110262,Severn Beach Pocket,2023-06-19T07:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.67
110262,Severn Beach Pocket,2023-06-19T07:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.61
110262,Severn Beach Pocket,2023-06-19T07:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.94
110262,Severn Beach Pocket,2023-06-19T07:30:00.000+00:00,feeder,11.0,N Current (RMS),A,40.9
110262,Severn Beach Pocket,2023-06-19T07:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,80.4
110262,Severn Beach Pocket,2023-06-19T07:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,56.9
110262,Severn Beach Pocket,2023-06-19T07:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.1
110262,Severn Beach Pocket,2023-06-19T07:30:00.000+00:00,transformer,,Temperature,C,27.9
110262,Severn Beach Pocket,2023-06-19T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
110262,Severn Beach Pocket,2023-06-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
110262,Severn Beach Pocket,2023-06-19T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
110262,Severn Beach Pocket,2023-06-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
110262,Severn Beach Pocket,2023-06-19T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
110262,Severn Beach Pocket,2023-06-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
110262,Severn Beach Pocket,2023-06-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.56
110262,Severn Beach Pocket,2023-06-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.28
110262,Severn Beach Pocket,2023-06-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.03
110262,Severn Beach Pocket,2023-06-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,5.25
110262,Severn Beach Pocket,2023-06-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,2.02
110262,Severn Beach Pocket,2023-06-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,22.78
110262,Severn Beach Pocket,2023-06-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,96.2
110262,Severn Beach Pocket,2023-06-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
110262,Severn Beach Pocket,2023-06-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
110262,Severn Beach Pocket,2023-06-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
110262,Severn Beach Pocket,2023-06-19T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.3
110262,Severn Beach Pocket,2023-06-19T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
110262,Severn Beach Pocket,2023-06-19T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.81
110262,Severn Beach Pocket,2023-06-19T07:20:00.000+00:00,feeder,,L3 Active Power,kW,12.5
110262,Severn Beach Pocket,2023-06-19T07:20:00.000+00:00,feeder,,L2 Active Power,kW,9.96
110262,Severn Beach Pocket,2023-06-19T07:20:00.000+00:00,feeder,,L1 Active Power,kW,8.71
110262,Severn Beach Pocket,2023-06-19T07:20:00.000+00:00,feeder,,N Current (RMS),A,37.5
110262,Severn Beach Pocket,2023-06-19T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,56.1
110262,Severn Beach Pocket,2023-06-19T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,44.1
110262,Severn Beach Pocket,2023-06-19T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,39.4
110262,Severn Beach Pocket,2023-06-19T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
110262,Severn Beach Pocket,2023-06-19T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
110262,Severn Beach Pocket,2023-06-19T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-19T07:20:00.000+00:00,feeder,,L3 Active Power,kW,1.39
110262,Severn Beach Pocket,2023-06-19T07:20:00.000+00:00,feeder,,L2 Active Power,kW,1.07
110262,Severn Beach Pocket,2023-06-19T07:20:00.000+00:00,feeder,,L1 Active Power,kW,1.97
110262,Severn Beach Pocket,2023-06-19T07:20:00.000+00:00,feeder,,N Current (RMS),A,11.2
110262,Severn Beach Pocket,2023-06-19T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.8
110262,Severn Beach Pocket,2023-06-19T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-19T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.9
110262,Severn Beach Pocket,2023-06-19T07:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-19T07:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-19T07:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-19T07:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.83
110262,Severn Beach Pocket,2023-06-19T07:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.42
110262,Severn Beach Pocket,2023-06-19T07:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.72
110262,Severn Beach Pocket,2023-06-19T07:20:00.000+00:00,feeder,41.0,N Current (RMS),A,8.2
110262,Severn Beach Pocket,2023-06-19T07:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-19T07:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-19T07:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,8.6
110262,Severn Beach Pocket,2023-06-19T07:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.32
110262,Severn Beach Pocket,2023-06-19T07:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.21
110262,Severn Beach Pocket,2023-06-19T07:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.09
110262,Severn Beach Pocket,2023-06-19T07:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.67
110262,Severn Beach Pocket,2023-06-19T07:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.32
110262,Severn Beach Pocket,2023-06-19T07:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.42
110262,Severn Beach Pocket,2023-06-19T07:20:00.000+00:00,feeder,31.0,N Current (RMS),A,6.8
110262,Severn Beach Pocket,2023-06-19T07:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-19T07:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.4
110262,Severn Beach Pocket,2023-06-19T07:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.3
110262,Severn Beach Pocket,2023-06-19T07:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-19T07:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.61
110262,Severn Beach Pocket,2023-06-19T07:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-19T07:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.4
110262,Severn Beach Pocket,2023-06-19T07:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.27
110262,Severn Beach Pocket,2023-06-19T07:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.8
110262,Severn Beach Pocket,2023-06-19T07:20:00.000+00:00,feeder,21.0,N Current (RMS),A,40.6
110262,Severn Beach Pocket,2023-06-19T07:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-19T07:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-19T07:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-19T07:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-19.74
110262,Severn Beach Pocket,2023-06-19T07:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.03
110262,Severn Beach Pocket,2023-06-19T07:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.7
110262,Severn Beach Pocket,2023-06-19T07:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.87
110262,Severn Beach Pocket,2023-06-19T07:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.68
110262,Severn Beach Pocket,2023-06-19T07:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.68
110262,Severn Beach Pocket,2023-06-19T07:20:00.000+00:00,feeder,11.0,N Current (RMS),A,42.0
110262,Severn Beach Pocket,2023-06-19T07:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,84.9
110262,Severn Beach Pocket,2023-06-19T07:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,69.7
110262,Severn Beach Pocket,2023-06-19T07:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.7
110262,Severn Beach Pocket,2023-06-19T07:20:00.000+00:00,transformer,,Temperature,C,27.9
110262,Severn Beach Pocket,2023-06-19T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
110262,Severn Beach Pocket,2023-06-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
110262,Severn Beach Pocket,2023-06-19T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
110262,Severn Beach Pocket,2023-06-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
110262,Severn Beach Pocket,2023-06-19T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
110262,Severn Beach Pocket,2023-06-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
110262,Severn Beach Pocket,2023-06-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.48
110262,Severn Beach Pocket,2023-06-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.08
110262,Severn Beach Pocket,2023-06-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.43
110262,Severn Beach Pocket,2023-06-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,10.92
110262,Severn Beach Pocket,2023-06-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,1.82
110262,Severn Beach Pocket,2023-06-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,26.3
110262,Severn Beach Pocket,2023-06-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,92.6
110262,Severn Beach Pocket,2023-06-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
110262,Severn Beach Pocket,2023-06-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
110262,Severn Beach Pocket,2023-06-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
110262,Severn Beach Pocket,2023-06-19T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.12
110262,Severn Beach Pocket,2023-06-19T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
110262,Severn Beach Pocket,2023-06-19T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.78
110262,Severn Beach Pocket,2023-06-19T07:10:00.000+00:00,feeder,,L3 Active Power,kW,11.56
110262,Severn Beach Pocket,2023-06-19T07:10:00.000+00:00,feeder,,L2 Active Power,kW,12.05
110262,Severn Beach Pocket,2023-06-19T07:10:00.000+00:00,feeder,,L1 Active Power,kW,10.74
110262,Severn Beach Pocket,2023-06-19T07:10:00.000+00:00,feeder,,N Current (RMS),A,34.1
110262,Severn Beach Pocket,2023-06-19T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,51.7
110262,Severn Beach Pocket,2023-06-19T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,54.2
110262,Severn Beach Pocket,2023-06-19T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,46.7
110262,Severn Beach Pocket,2023-06-19T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
110262,Severn Beach Pocket,2023-06-19T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
110262,Severn Beach Pocket,2023-06-19T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-19T07:10:00.000+00:00,feeder,,L3 Active Power,kW,1.0
110262,Severn Beach Pocket,2023-06-19T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.66
110262,Severn Beach Pocket,2023-06-19T07:10:00.000+00:00,feeder,,L1 Active Power,kW,3.45
110262,Severn Beach Pocket,2023-06-19T07:10:00.000+00:00,feeder,,N Current (RMS),A,12.1
110262,Severn Beach Pocket,2023-06-19T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-19T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-19T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.8
110262,Severn Beach Pocket,2023-06-19T07:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-19T07:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-19T07:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-19T07:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.61
110262,Severn Beach Pocket,2023-06-19T07:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.59
110262,Severn Beach Pocket,2023-06-19T07:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.11
110262,Severn Beach Pocket,2023-06-19T07:10:00.000+00:00,feeder,41.0,N Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-19T07:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-19T07:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-19T07:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-19T07:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.3
110262,Severn Beach Pocket,2023-06-19T07:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.22
110262,Severn Beach Pocket,2023-06-19T07:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-19T07:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.75
110262,Severn Beach Pocket,2023-06-19T07:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.2
110262,Severn Beach Pocket,2023-06-19T07:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.89
110262,Severn Beach Pocket,2023-06-19T07:10:00.000+00:00,feeder,31.0,N Current (RMS),A,7.4
110262,Severn Beach Pocket,2023-06-19T07:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-19T07:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.1
110262,Severn Beach Pocket,2023-06-19T07:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.7
110262,Severn Beach Pocket,2023-06-19T07:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-19T07:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.6
110262,Severn Beach Pocket,2023-06-19T07:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.47
110262,Severn Beach Pocket,2023-06-19T07:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.44
110262,Severn Beach Pocket,2023-06-19T07:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.29
110262,Severn Beach Pocket,2023-06-19T07:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.31
110262,Severn Beach Pocket,2023-06-19T07:10:00.000+00:00,feeder,21.0,N Current (RMS),A,32.2
110262,Severn Beach Pocket,2023-06-19T07:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-19T07:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-19T07:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.0
110262,Severn Beach Pocket,2023-06-19T07:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-15.76
110262,Severn Beach Pocket,2023-06-19T07:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.21
110262,Severn Beach Pocket,2023-06-19T07:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.83
110262,Severn Beach Pocket,2023-06-19T07:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.63
110262,Severn Beach Pocket,2023-06-19T07:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.09
110262,Severn Beach Pocket,2023-06-19T07:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.58
110262,Severn Beach Pocket,2023-06-19T07:10:00.000+00:00,feeder,11.0,N Current (RMS),A,40.6
110262,Severn Beach Pocket,2023-06-19T07:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,66.7
110262,Severn Beach Pocket,2023-06-19T07:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,57.2
110262,Severn Beach Pocket,2023-06-19T07:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.5
110262,Severn Beach Pocket,2023-06-19T07:10:00.000+00:00,transformer,,Temperature,C,27.8
110262,Severn Beach Pocket,2023-06-19T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
110262,Severn Beach Pocket,2023-06-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
110262,Severn Beach Pocket,2023-06-19T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
110262,Severn Beach Pocket,2023-06-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
110262,Severn Beach Pocket,2023-06-19T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
110262,Severn Beach Pocket,2023-06-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
110262,Severn Beach Pocket,2023-06-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.57
110262,Severn Beach Pocket,2023-06-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.13
110262,Severn Beach Pocket,2023-06-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.1
110262,Severn Beach Pocket,2023-06-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,10.73
110262,Severn Beach Pocket,2023-06-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,5.12
110262,Severn Beach Pocket,2023-06-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,28.09
110262,Severn Beach Pocket,2023-06-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,83.3
110262,Severn Beach Pocket,2023-06-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
110262,Severn Beach Pocket,2023-06-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
110262,Severn Beach Pocket,2023-06-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
110262,Severn Beach Pocket,2023-06-19T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.83
110262,Severn Beach Pocket,2023-06-19T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
110262,Severn Beach Pocket,2023-06-19T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.75
110262,Severn Beach Pocket,2023-06-19T07:00:00.000+00:00,feeder,,L3 Active Power,kW,8.7
110262,Severn Beach Pocket,2023-06-19T07:00:00.000+00:00,feeder,,L2 Active Power,kW,14.69
110262,Severn Beach Pocket,2023-06-19T07:00:00.000+00:00,feeder,,L1 Active Power,kW,8.84
110262,Severn Beach Pocket,2023-06-19T07:00:00.000+00:00,feeder,,N Current (RMS),A,41.1
110262,Severn Beach Pocket,2023-06-19T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,41.2
110262,Severn Beach Pocket,2023-06-19T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,63.9
110262,Severn Beach Pocket,2023-06-19T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,39.0
110262,Severn Beach Pocket,2023-06-19T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
110262,Severn Beach Pocket,2023-06-19T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-19T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-19T07:00:00.000+00:00,feeder,,L3 Active Power,kW,1.45
110262,Severn Beach Pocket,2023-06-19T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.63
110262,Severn Beach Pocket,2023-06-19T07:00:00.000+00:00,feeder,,L1 Active Power,kW,2.6
110262,Severn Beach Pocket,2023-06-19T07:00:00.000+00:00,feeder,,N Current (RMS),A,8.7
110262,Severn Beach Pocket,2023-06-19T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.3
110262,Severn Beach Pocket,2023-06-19T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-19T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.2
110262,Severn Beach Pocket,2023-06-19T07:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-19T07:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-19T07:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-19T07:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.95
110262,Severn Beach Pocket,2023-06-19T07:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.93
110262,Severn Beach Pocket,2023-06-19T07:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.62
110262,Severn Beach Pocket,2023-06-19T07:00:00.000+00:00,feeder,41.0,N Current (RMS),A,12.7
110262,Severn Beach Pocket,2023-06-19T07:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-19T07:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,13.5
110262,Severn Beach Pocket,2023-06-19T07:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,8.4
110262,Severn Beach Pocket,2023-06-19T07:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.37
110262,Severn Beach Pocket,2023-06-19T07:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.19
110262,Severn Beach Pocket,2023-06-19T07:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-19T07:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.43
110262,Severn Beach Pocket,2023-06-19T07:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.66
110262,Severn Beach Pocket,2023-06-19T07:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.17
110262,Severn Beach Pocket,2023-06-19T07:00:00.000+00:00,feeder,31.0,N Current (RMS),A,19.4
110262,Severn Beach Pocket,2023-06-19T07:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.0
110262,Severn Beach Pocket,2023-06-19T07:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.4
110262,Severn Beach Pocket,2023-06-19T07:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.4
110262,Severn Beach Pocket,2023-06-19T07:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-19T07:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.93
110262,Severn Beach Pocket,2023-06-19T07:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.56
110262,Severn Beach Pocket,2023-06-19T07:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.8
110262,Severn Beach Pocket,2023-06-19T07:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.59
110262,Severn Beach Pocket,2023-06-19T07:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.44
110262,Severn Beach Pocket,2023-06-19T07:00:00.000+00:00,feeder,21.0,N Current (RMS),A,36.7
110262,Severn Beach Pocket,2023-06-19T07:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-19T07:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-19T07:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-19T07:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-18.85
110262,Severn Beach Pocket,2023-06-19T07:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.1
110262,Severn Beach Pocket,2023-06-19T07:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,6.23
110262,Severn Beach Pocket,2023-06-19T07:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.86
110262,Severn Beach Pocket,2023-06-19T07:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.39
110262,Severn Beach Pocket,2023-06-19T07:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.3
110262,Severn Beach Pocket,2023-06-19T07:00:00.000+00:00,feeder,11.0,N Current (RMS),A,40.7
110262,Severn Beach Pocket,2023-06-19T07:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,80.5
110262,Severn Beach Pocket,2023-06-19T07:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,61.8
110262,Severn Beach Pocket,2023-06-19T07:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.2
110262,Severn Beach Pocket,2023-06-19T07:00:00.000+00:00,transformer,,Temperature,C,27.6
110262,Severn Beach Pocket,2023-06-19T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
110262,Severn Beach Pocket,2023-06-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
110262,Severn Beach Pocket,2023-06-19T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
110262,Severn Beach Pocket,2023-06-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
110262,Severn Beach Pocket,2023-06-19T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
110262,Severn Beach Pocket,2023-06-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
110262,Severn Beach Pocket,2023-06-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.12
110262,Severn Beach Pocket,2023-06-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.28
110262,Severn Beach Pocket,2023-06-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.53
110262,Severn Beach Pocket,2023-06-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,10.47
110262,Severn Beach Pocket,2023-06-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,8.93
110262,Severn Beach Pocket,2023-06-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,25.98
110262,Severn Beach Pocket,2023-06-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,114.2
110262,Severn Beach Pocket,2023-06-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
110262,Severn Beach Pocket,2023-06-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
110262,Severn Beach Pocket,2023-06-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
110262,Severn Beach Pocket,2023-06-19T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.19
110262,Severn Beach Pocket,2023-06-19T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.6
110262,Severn Beach Pocket,2023-06-19T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.45
110262,Severn Beach Pocket,2023-06-19T06:50:00.000+00:00,feeder,,L3 Active Power,kW,11.12
110262,Severn Beach Pocket,2023-06-19T06:50:00.000+00:00,feeder,,L2 Active Power,kW,13.1
110262,Severn Beach Pocket,2023-06-19T06:50:00.000+00:00,feeder,,L1 Active Power,kW,10.62
110262,Severn Beach Pocket,2023-06-19T06:50:00.000+00:00,feeder,,N Current (RMS),A,33.7
110262,Severn Beach Pocket,2023-06-19T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,50.7
110262,Severn Beach Pocket,2023-06-19T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,56.6
110262,Severn Beach Pocket,2023-06-19T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,46.3
110262,Severn Beach Pocket,2023-06-19T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
110262,Severn Beach Pocket,2023-06-19T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-19T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.16
110262,Severn Beach Pocket,2023-06-19T06:50:00.000+00:00,feeder,,L3 Active Power,kW,1.35
110262,Severn Beach Pocket,2023-06-19T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.73
110262,Severn Beach Pocket,2023-06-19T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.71
110262,Severn Beach Pocket,2023-06-19T06:50:00.000+00:00,feeder,,N Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-06-19T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.9
110262,Severn Beach Pocket,2023-06-19T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-19T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-19T06:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-19T06:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.36
110262,Severn Beach Pocket,2023-06-19T06:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-06-19T06:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.21
110262,Severn Beach Pocket,2023-06-19T06:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.65
110262,Severn Beach Pocket,2023-06-19T06:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.24
110262,Severn Beach Pocket,2023-06-19T06:50:00.000+00:00,feeder,41.0,N Current (RMS),A,8.5
110262,Severn Beach Pocket,2023-06-19T06:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.7
110262,Severn Beach Pocket,2023-06-19T06:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,8.6
110262,Severn Beach Pocket,2023-06-19T06:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-06-19T06:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.32
110262,Severn Beach Pocket,2023-06-19T06:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.28
110262,Severn Beach Pocket,2023-06-19T06:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-06-19T06:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.28
110262,Severn Beach Pocket,2023-06-19T06:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.09
110262,Severn Beach Pocket,2023-06-19T06:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.22
110262,Severn Beach Pocket,2023-06-19T06:50:00.000+00:00,feeder,31.0,N Current (RMS),A,34.8
110262,Severn Beach Pocket,2023-06-19T06:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.5
110262,Severn Beach Pocket,2023-06-19T06:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.9
110262,Severn Beach Pocket,2023-06-19T06:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.4
110262,Severn Beach Pocket,2023-06-19T06:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-19T06:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.49
110262,Severn Beach Pocket,2023-06-19T06:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.36
110262,Severn Beach Pocket,2023-06-19T06:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.31
110262,Severn Beach Pocket,2023-06-19T06:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.24
110262,Severn Beach Pocket,2023-06-19T06:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.6
110262,Severn Beach Pocket,2023-06-19T06:50:00.000+00:00,feeder,21.0,N Current (RMS),A,46.6
110262,Severn Beach Pocket,2023-06-19T06:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.9
110262,Severn Beach Pocket,2023-06-19T06:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-19T06:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-19T06:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-19.49
110262,Severn Beach Pocket,2023-06-19T06:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.24
110262,Severn Beach Pocket,2023-06-19T06:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.42
110262,Severn Beach Pocket,2023-06-19T06:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.62
110262,Severn Beach Pocket,2023-06-19T06:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.32
110262,Severn Beach Pocket,2023-06-19T06:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.12
110262,Severn Beach Pocket,2023-06-19T06:50:00.000+00:00,feeder,11.0,N Current (RMS),A,41.5
110262,Severn Beach Pocket,2023-06-19T06:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,83.9
110262,Severn Beach Pocket,2023-06-19T06:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,52.0
110262,Severn Beach Pocket,2023-06-19T06:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.7
110262,Severn Beach Pocket,2023-06-19T06:50:00.000+00:00,transformer,,Temperature,C,27.6
110262,Severn Beach Pocket,2023-06-19T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
110262,Severn Beach Pocket,2023-06-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
110262,Severn Beach Pocket,2023-06-19T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
110262,Severn Beach Pocket,2023-06-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
110262,Severn Beach Pocket,2023-06-19T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
110262,Severn Beach Pocket,2023-06-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
110262,Severn Beach Pocket,2023-06-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.16
110262,Severn Beach Pocket,2023-06-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.92
110262,Severn Beach Pocket,2023-06-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.73
110262,Severn Beach Pocket,2023-06-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,16.65
110262,Severn Beach Pocket,2023-06-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,10.02
110262,Severn Beach Pocket,2023-06-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,24.5
110262,Severn Beach Pocket,2023-06-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,113.3
110262,Severn Beach Pocket,2023-06-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
110262,Severn Beach Pocket,2023-06-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
110262,Severn Beach Pocket,2023-06-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
110262,Severn Beach Pocket,2023-06-19T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.39
110262,Severn Beach Pocket,2023-06-19T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.88
110262,Severn Beach Pocket,2023-06-19T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.63
110262,Severn Beach Pocket,2023-06-19T06:40:00.000+00:00,feeder,,L3 Active Power,kW,11.22
110262,Severn Beach Pocket,2023-06-19T06:40:00.000+00:00,feeder,,L2 Active Power,kW,12.48
110262,Severn Beach Pocket,2023-06-19T06:40:00.000+00:00,feeder,,L1 Active Power,kW,8.85
110262,Severn Beach Pocket,2023-06-19T06:40:00.000+00:00,feeder,,N Current (RMS),A,38.1
110262,Severn Beach Pocket,2023-06-19T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,52.2
110262,Severn Beach Pocket,2023-06-19T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,54.6
110262,Severn Beach Pocket,2023-06-19T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,40.6
110262,Severn Beach Pocket,2023-06-19T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
110262,Severn Beach Pocket,2023-06-19T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-19T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.25
110262,Severn Beach Pocket,2023-06-19T06:40:00.000+00:00,feeder,,L3 Active Power,kW,1.33
110262,Severn Beach Pocket,2023-06-19T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.81
110262,Severn Beach Pocket,2023-06-19T06:40:00.000+00:00,feeder,,L1 Active Power,kW,2.28
110262,Severn Beach Pocket,2023-06-19T06:40:00.000+00:00,feeder,,N Current (RMS),A,6.6
110262,Severn Beach Pocket,2023-06-19T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.9
110262,Severn Beach Pocket,2023-06-19T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-19T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.1
110262,Severn Beach Pocket,2023-06-19T06:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-19T06:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-19T06:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-19T06:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.89
110262,Severn Beach Pocket,2023-06-19T06:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.31
110262,Severn Beach Pocket,2023-06-19T06:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.14
110262,Severn Beach Pocket,2023-06-19T06:40:00.000+00:00,feeder,41.0,N Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-06-19T06:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-19T06:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-19T06:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-19T06:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.26
110262,Severn Beach Pocket,2023-06-19T06:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.33
110262,Severn Beach Pocket,2023-06-19T06:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.04
110262,Severn Beach Pocket,2023-06-19T06:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.86
110262,Severn Beach Pocket,2023-06-19T06:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.42
110262,Severn Beach Pocket,2023-06-19T06:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.44
110262,Severn Beach Pocket,2023-06-19T06:40:00.000+00:00,feeder,31.0,N Current (RMS),A,21.5
110262,Severn Beach Pocket,2023-06-19T06:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-19T06:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.2
110262,Severn Beach Pocket,2023-06-19T06:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.7
110262,Severn Beach Pocket,2023-06-19T06:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-19T06:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.46
110262,Severn Beach Pocket,2023-06-19T06:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-19T06:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.22
110262,Severn Beach Pocket,2023-06-19T06:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.19
110262,Severn Beach Pocket,2023-06-19T06:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.67
110262,Severn Beach Pocket,2023-06-19T06:40:00.000+00:00,feeder,21.0,N Current (RMS),A,40.7
110262,Severn Beach Pocket,2023-06-19T06:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.7
