Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-19T06:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-19T06:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-19T06:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-18.39
110262,Severn Beach Pocket,2023-06-19T06:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.47
110262,Severn Beach Pocket,2023-06-19T06:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.27
110262,Severn Beach Pocket,2023-06-19T06:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.78
110262,Severn Beach Pocket,2023-06-19T06:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.69
110262,Severn Beach Pocket,2023-06-19T06:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.47
110262,Severn Beach Pocket,2023-06-19T06:40:00.000+00:00,feeder,11.0,N Current (RMS),A,41.4
110262,Severn Beach Pocket,2023-06-19T06:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,77.6
110262,Severn Beach Pocket,2023-06-19T06:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,68.0
110262,Severn Beach Pocket,2023-06-19T06:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.7
110262,Severn Beach Pocket,2023-06-19T06:40:00.000+00:00,transformer,,Temperature,C,27.6
110262,Severn Beach Pocket,2023-06-19T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
110262,Severn Beach Pocket,2023-06-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
110262,Severn Beach Pocket,2023-06-19T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
110262,Severn Beach Pocket,2023-06-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
110262,Severn Beach Pocket,2023-06-19T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
110262,Severn Beach Pocket,2023-06-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
110262,Severn Beach Pocket,2023-06-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.5
110262,Severn Beach Pocket,2023-06-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.0
110262,Severn Beach Pocket,2023-06-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.53
110262,Severn Beach Pocket,2023-06-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,9.74
110262,Severn Beach Pocket,2023-06-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,11.13
110262,Severn Beach Pocket,2023-06-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,27.85
110262,Severn Beach Pocket,2023-06-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,113.1
110262,Severn Beach Pocket,2023-06-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
110262,Severn Beach Pocket,2023-06-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
110262,Severn Beach Pocket,2023-06-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
110262,Severn Beach Pocket,2023-06-19T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.13
110262,Severn Beach Pocket,2023-06-19T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.02
110262,Severn Beach Pocket,2023-06-19T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.75
110262,Severn Beach Pocket,2023-06-19T06:30:00.000+00:00,feeder,,L3 Active Power,kW,14.53
110262,Severn Beach Pocket,2023-06-19T06:30:00.000+00:00,feeder,,L2 Active Power,kW,11.72
110262,Severn Beach Pocket,2023-06-19T06:30:00.000+00:00,feeder,,L1 Active Power,kW,8.64
110262,Severn Beach Pocket,2023-06-19T06:30:00.000+00:00,feeder,,N Current (RMS),A,40.8
110262,Severn Beach Pocket,2023-06-19T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,63.2
110262,Severn Beach Pocket,2023-06-19T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,52.4
110262,Severn Beach Pocket,2023-06-19T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,39.3
110262,Severn Beach Pocket,2023-06-19T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
110262,Severn Beach Pocket,2023-06-19T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
110262,Severn Beach Pocket,2023-06-19T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
110262,Severn Beach Pocket,2023-06-19T06:30:00.000+00:00,feeder,,L3 Active Power,kW,1.0
110262,Severn Beach Pocket,2023-06-19T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.74
110262,Severn Beach Pocket,2023-06-19T06:30:00.000+00:00,feeder,,L1 Active Power,kW,2.91
110262,Severn Beach Pocket,2023-06-19T06:30:00.000+00:00,feeder,,N Current (RMS),A,7.7
110262,Severn Beach Pocket,2023-06-19T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-06-19T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-19T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.1
110262,Severn Beach Pocket,2023-06-19T06:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-06-19T06:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-19T06:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-19T06:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.94
110262,Severn Beach Pocket,2023-06-19T06:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.05
110262,Severn Beach Pocket,2023-06-19T06:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.64
110262,Severn Beach Pocket,2023-06-19T06:30:00.000+00:00,feeder,41.0,N Current (RMS),A,9.9
110262,Severn Beach Pocket,2023-06-19T06:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-19T06:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,10.1
110262,Severn Beach Pocket,2023-06-19T06:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,8.5
110262,Severn Beach Pocket,2023-06-19T06:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.38
110262,Severn Beach Pocket,2023-06-19T06:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-19T06:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-19T06:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.24
110262,Severn Beach Pocket,2023-06-19T06:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.92
110262,Severn Beach Pocket,2023-06-19T06:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.6
110262,Severn Beach Pocket,2023-06-19T06:30:00.000+00:00,feeder,31.0,N Current (RMS),A,9.1
110262,Severn Beach Pocket,2023-06-19T06:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.2
110262,Severn Beach Pocket,2023-06-19T06:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.0
110262,Severn Beach Pocket,2023-06-19T06:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-19T06:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-19T06:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.32
110262,Severn Beach Pocket,2023-06-19T06:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-06-19T06:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.31
110262,Severn Beach Pocket,2023-06-19T06:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.87
110262,Severn Beach Pocket,2023-06-19T06:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.82
110262,Severn Beach Pocket,2023-06-19T06:30:00.000+00:00,feeder,21.0,N Current (RMS),A,45.8
110262,Severn Beach Pocket,2023-06-19T06:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.6
110262,Severn Beach Pocket,2023-06-19T06:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.9
110262,Severn Beach Pocket,2023-06-19T06:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-19T06:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-23.32
110262,Severn Beach Pocket,2023-06-19T06:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.7
110262,Severn Beach Pocket,2023-06-19T06:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.56
110262,Severn Beach Pocket,2023-06-19T06:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.5
110262,Severn Beach Pocket,2023-06-19T06:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.72
110262,Severn Beach Pocket,2023-06-19T06:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.92
110262,Severn Beach Pocket,2023-06-19T06:30:00.000+00:00,feeder,11.0,N Current (RMS),A,41.1
110262,Severn Beach Pocket,2023-06-19T06:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,101.3
110262,Severn Beach Pocket,2023-06-19T06:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,69.2
110262,Severn Beach Pocket,2023-06-19T06:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,63.8
110262,Severn Beach Pocket,2023-06-19T06:30:00.000+00:00,transformer,,Temperature,C,27.6
110262,Severn Beach Pocket,2023-06-19T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
110262,Severn Beach Pocket,2023-06-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
110262,Severn Beach Pocket,2023-06-19T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
110262,Severn Beach Pocket,2023-06-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
110262,Severn Beach Pocket,2023-06-19T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
110262,Severn Beach Pocket,2023-06-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
110262,Severn Beach Pocket,2023-06-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.83
110262,Severn Beach Pocket,2023-06-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.71
110262,Severn Beach Pocket,2023-06-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.29
110262,Severn Beach Pocket,2023-06-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,14.51
110262,Severn Beach Pocket,2023-06-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,3.84
110262,Severn Beach Pocket,2023-06-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,28.54
110262,Severn Beach Pocket,2023-06-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,106.2
110262,Severn Beach Pocket,2023-06-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.8
110262,Severn Beach Pocket,2023-06-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
110262,Severn Beach Pocket,2023-06-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
110262,Severn Beach Pocket,2023-06-19T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.66
110262,Severn Beach Pocket,2023-06-19T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.77
110262,Severn Beach Pocket,2023-06-19T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.35
110262,Severn Beach Pocket,2023-06-19T06:20:00.000+00:00,feeder,,L3 Active Power,kW,17.2
110262,Severn Beach Pocket,2023-06-19T06:20:00.000+00:00,feeder,,L2 Active Power,kW,14.17
110262,Severn Beach Pocket,2023-06-19T06:20:00.000+00:00,feeder,,L1 Active Power,kW,11.99
110262,Severn Beach Pocket,2023-06-19T06:20:00.000+00:00,feeder,,N Current (RMS),A,39.5
110262,Severn Beach Pocket,2023-06-19T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,73.4
110262,Severn Beach Pocket,2023-06-19T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,60.9
110262,Severn Beach Pocket,2023-06-19T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,51.2
110262,Severn Beach Pocket,2023-06-19T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
110262,Severn Beach Pocket,2023-06-19T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
110262,Severn Beach Pocket,2023-06-19T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-19T06:20:00.000+00:00,feeder,,L3 Active Power,kW,6.08
110262,Severn Beach Pocket,2023-06-19T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.68
110262,Severn Beach Pocket,2023-06-19T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.72
110262,Severn Beach Pocket,2023-06-19T06:20:00.000+00:00,feeder,,N Current (RMS),A,32.4
110262,Severn Beach Pocket,2023-06-19T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,34.2
110262,Severn Beach Pocket,2023-06-19T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-19T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-19T06:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-19T06:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-19T06:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-19T06:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.62
110262,Severn Beach Pocket,2023-06-19T06:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.42
110262,Severn Beach Pocket,2023-06-19T06:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.12
110262,Severn Beach Pocket,2023-06-19T06:20:00.000+00:00,feeder,41.0,N Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-19T06:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-19T06:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,6.2
110262,Severn Beach Pocket,2023-06-19T06:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-19T06:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.33
110262,Severn Beach Pocket,2023-06-19T06:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-19T06:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.02
110262,Severn Beach Pocket,2023-06-19T06:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.79
110262,Severn Beach Pocket,2023-06-19T06:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.43
110262,Severn Beach Pocket,2023-06-19T06:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.9
110262,Severn Beach Pocket,2023-06-19T06:20:00.000+00:00,feeder,31.0,N Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-19T06:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-19T06:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-19T06:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-19T06:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-19T06:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.5
110262,Severn Beach Pocket,2023-06-19T06:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-19T06:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.25
110262,Severn Beach Pocket,2023-06-19T06:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.24
110262,Severn Beach Pocket,2023-06-19T06:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.57
110262,Severn Beach Pocket,2023-06-19T06:20:00.000+00:00,feeder,21.0,N Current (RMS),A,32.6
110262,Severn Beach Pocket,2023-06-19T06:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.5
110262,Severn Beach Pocket,2023-06-19T06:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-19T06:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-19T06:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-19.38
110262,Severn Beach Pocket,2023-06-19T06:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.64
110262,Severn Beach Pocket,2023-06-19T06:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.47
110262,Severn Beach Pocket,2023-06-19T06:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-7.5
110262,Severn Beach Pocket,2023-06-19T06:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.9
110262,Severn Beach Pocket,2023-06-19T06:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.85
110262,Severn Beach Pocket,2023-06-19T06:20:00.000+00:00,feeder,11.0,N Current (RMS),A,47.2
110262,Severn Beach Pocket,2023-06-19T06:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,85.7
110262,Severn Beach Pocket,2023-06-19T06:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,66.9
110262,Severn Beach Pocket,2023-06-19T06:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,68.1
110262,Severn Beach Pocket,2023-06-19T06:20:00.000+00:00,transformer,,Temperature,C,27.6
110262,Severn Beach Pocket,2023-06-19T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
110262,Severn Beach Pocket,2023-06-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
110262,Severn Beach Pocket,2023-06-19T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
110262,Severn Beach Pocket,2023-06-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
110262,Severn Beach Pocket,2023-06-19T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
110262,Severn Beach Pocket,2023-06-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
110262,Severn Beach Pocket,2023-06-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.47
110262,Severn Beach Pocket,2023-06-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.04
110262,Severn Beach Pocket,2023-06-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.76
110262,Severn Beach Pocket,2023-06-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,17.45
110262,Severn Beach Pocket,2023-06-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,6.55
110262,Severn Beach Pocket,2023-06-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,31.14
110262,Severn Beach Pocket,2023-06-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,92.7
110262,Severn Beach Pocket,2023-06-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
110262,Severn Beach Pocket,2023-06-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
110262,Severn Beach Pocket,2023-06-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
110262,Severn Beach Pocket,2023-06-19T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.16
110262,Severn Beach Pocket,2023-06-19T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.39
110262,Severn Beach Pocket,2023-06-19T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.96
110262,Severn Beach Pocket,2023-06-19T06:10:00.000+00:00,feeder,,L3 Active Power,kW,16.44
110262,Severn Beach Pocket,2023-06-19T06:10:00.000+00:00,feeder,,L2 Active Power,kW,13.56
110262,Severn Beach Pocket,2023-06-19T06:10:00.000+00:00,feeder,,L1 Active Power,kW,8.7
110262,Severn Beach Pocket,2023-06-19T06:10:00.000+00:00,feeder,,N Current (RMS),A,46.5
110262,Severn Beach Pocket,2023-06-19T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,71.2
110262,Severn Beach Pocket,2023-06-19T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,58.7
110262,Severn Beach Pocket,2023-06-19T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,39.2
110262,Severn Beach Pocket,2023-06-19T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
110262,Severn Beach Pocket,2023-06-19T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-19T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
110262,Severn Beach Pocket,2023-06-19T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.72
110262,Severn Beach Pocket,2023-06-19T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.63
110262,Severn Beach Pocket,2023-06-19T06:10:00.000+00:00,feeder,,L1 Active Power,kW,2.0
110262,Severn Beach Pocket,2023-06-19T06:10:00.000+00:00,feeder,,N Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-19T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-19T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-19T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,8.9
110262,Severn Beach Pocket,2023-06-19T06:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-19T06:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-19T06:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-19T06:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.22
110262,Severn Beach Pocket,2023-06-19T06:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.62
110262,Severn Beach Pocket,2023-06-19T06:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.97
110262,Severn Beach Pocket,2023-06-19T06:10:00.000+00:00,feeder,41.0,N Current (RMS),A,9.1
110262,Severn Beach Pocket,2023-06-19T06:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.5
110262,Severn Beach Pocket,2023-06-19T06:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,6.8
110262,Severn Beach Pocket,2023-06-19T06:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,10.1
110262,Severn Beach Pocket,2023-06-19T06:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.26
110262,Severn Beach Pocket,2023-06-19T06:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-19T06:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.02
110262,Severn Beach Pocket,2023-06-19T06:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.76
110262,Severn Beach Pocket,2023-06-19T06:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.4
110262,Severn Beach Pocket,2023-06-19T06:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.91
110262,Severn Beach Pocket,2023-06-19T06:10:00.000+00:00,feeder,31.0,N Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-19T06:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-19T06:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-19T06:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-19T06:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-19T06:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.55
110262,Severn Beach Pocket,2023-06-19T06:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-19T06:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.3
110262,Severn Beach Pocket,2023-06-19T06:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.23
110262,Severn Beach Pocket,2023-06-19T06:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.74
110262,Severn Beach Pocket,2023-06-19T06:10:00.000+00:00,feeder,21.0,N Current (RMS),A,44.6
110262,Severn Beach Pocket,2023-06-19T06:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.8
110262,Severn Beach Pocket,2023-06-19T06:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-19T06:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-19T06:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-22.36
110262,Severn Beach Pocket,2023-06-19T06:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.69
110262,Severn Beach Pocket,2023-06-19T06:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.69
110262,Severn Beach Pocket,2023-06-19T06:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-7.97
110262,Severn Beach Pocket,2023-06-19T06:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.59
110262,Severn Beach Pocket,2023-06-19T06:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.85
110262,Severn Beach Pocket,2023-06-19T06:10:00.000+00:00,feeder,11.0,N Current (RMS),A,41.5
110262,Severn Beach Pocket,2023-06-19T06:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,98.8
110262,Severn Beach Pocket,2023-06-19T06:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,69.9
110262,Severn Beach Pocket,2023-06-19T06:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,64.6
110262,Severn Beach Pocket,2023-06-19T06:10:00.000+00:00,transformer,,Temperature,C,27.5
110262,Severn Beach Pocket,2023-06-19T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
110262,Severn Beach Pocket,2023-06-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
110262,Severn Beach Pocket,2023-06-19T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
110262,Severn Beach Pocket,2023-06-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
110262,Severn Beach Pocket,2023-06-19T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
110262,Severn Beach Pocket,2023-06-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
110262,Severn Beach Pocket,2023-06-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.35
110262,Severn Beach Pocket,2023-06-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.44
110262,Severn Beach Pocket,2023-06-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.66
110262,Severn Beach Pocket,2023-06-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,11.47
110262,Severn Beach Pocket,2023-06-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,6.39
110262,Severn Beach Pocket,2023-06-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,29.18
110262,Severn Beach Pocket,2023-06-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,105.4
110262,Severn Beach Pocket,2023-06-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
110262,Severn Beach Pocket,2023-06-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
110262,Severn Beach Pocket,2023-06-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
110262,Severn Beach Pocket,2023-06-19T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.85
110262,Severn Beach Pocket,2023-06-19T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
110262,Severn Beach Pocket,2023-06-19T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.13
110262,Severn Beach Pocket,2023-06-19T06:00:00.000+00:00,feeder,,L3 Active Power,kW,11.89
110262,Severn Beach Pocket,2023-06-19T06:00:00.000+00:00,feeder,,L2 Active Power,kW,12.28
110262,Severn Beach Pocket,2023-06-19T06:00:00.000+00:00,feeder,,L1 Active Power,kW,7.21
110262,Severn Beach Pocket,2023-06-19T06:00:00.000+00:00,feeder,,N Current (RMS),A,38.4
110262,Severn Beach Pocket,2023-06-19T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,53.6
110262,Severn Beach Pocket,2023-06-19T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,53.7
110262,Severn Beach Pocket,2023-06-19T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,33.5
110262,Severn Beach Pocket,2023-06-19T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
110262,Severn Beach Pocket,2023-06-19T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-19T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-19T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.8
110262,Severn Beach Pocket,2023-06-19T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.64
110262,Severn Beach Pocket,2023-06-19T06:00:00.000+00:00,feeder,,L1 Active Power,kW,3.51
110262,Severn Beach Pocket,2023-06-19T06:00:00.000+00:00,feeder,,N Current (RMS),A,12.9
110262,Severn Beach Pocket,2023-06-19T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-19T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-19T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.1
110262,Severn Beach Pocket,2023-06-19T06:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-19T06:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-19T06:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-19T06:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.94
110262,Severn Beach Pocket,2023-06-19T06:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.67
110262,Severn Beach Pocket,2023-06-19T06:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.4
110262,Severn Beach Pocket,2023-06-19T06:00:00.000+00:00,feeder,41.0,N Current (RMS),A,9.3
110262,Severn Beach Pocket,2023-06-19T06:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-19T06:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,7.0
110262,Severn Beach Pocket,2023-06-19T06:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,11.9
110262,Severn Beach Pocket,2023-06-19T06:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.18
110262,Severn Beach Pocket,2023-06-19T06:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-19T06:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.01
110262,Severn Beach Pocket,2023-06-19T06:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.05
110262,Severn Beach Pocket,2023-06-19T06:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.34
110262,Severn Beach Pocket,2023-06-19T06:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.1
110262,Severn Beach Pocket,2023-06-19T06:00:00.000+00:00,feeder,31.0,N Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-06-19T06:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-19T06:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-19T06:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-19T06:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-19T06:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.62
110262,Severn Beach Pocket,2023-06-19T06:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-19T06:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.41
110262,Severn Beach Pocket,2023-06-19T06:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.28
110262,Severn Beach Pocket,2023-06-19T06:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.55
110262,Severn Beach Pocket,2023-06-19T06:00:00.000+00:00,feeder,21.0,N Current (RMS),A,29.0
110262,Severn Beach Pocket,2023-06-19T06:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-19T06:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-19T06:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-19T06:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-18.84
110262,Severn Beach Pocket,2023-06-19T06:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,14.79
110262,Severn Beach Pocket,2023-06-19T06:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.78
110262,Severn Beach Pocket,2023-06-19T06:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.68
110262,Severn Beach Pocket,2023-06-19T06:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-12.51
110262,Severn Beach Pocket,2023-06-19T06:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.66
110262,Severn Beach Pocket,2023-06-19T06:00:00.000+00:00,feeder,11.0,N Current (RMS),A,41.7
110262,Severn Beach Pocket,2023-06-19T06:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,83.7
110262,Severn Beach Pocket,2023-06-19T06:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,82.1
110262,Severn Beach Pocket,2023-06-19T06:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,76.2
110262,Severn Beach Pocket,2023-06-19T06:00:00.000+00:00,transformer,,Temperature,C,27.5
110262,Severn Beach Pocket,2023-06-19T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
110262,Severn Beach Pocket,2023-06-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
110262,Severn Beach Pocket,2023-06-19T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
110262,Severn Beach Pocket,2023-06-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
110262,Severn Beach Pocket,2023-06-19T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
110262,Severn Beach Pocket,2023-06-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
110262,Severn Beach Pocket,2023-06-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.32
110262,Severn Beach Pocket,2023-06-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.58
110262,Severn Beach Pocket,2023-06-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.03
110262,Severn Beach Pocket,2023-06-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,10.41
110262,Severn Beach Pocket,2023-06-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,2.14
110262,Severn Beach Pocket,2023-06-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,31.43
110262,Severn Beach Pocket,2023-06-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,78.0
110262,Severn Beach Pocket,2023-06-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
110262,Severn Beach Pocket,2023-06-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
110262,Severn Beach Pocket,2023-06-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.7
110262,Severn Beach Pocket,2023-06-19T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.74
110262,Severn Beach Pocket,2023-06-19T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
110262,Severn Beach Pocket,2023-06-19T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.7
110262,Severn Beach Pocket,2023-06-19T05:50:00.000+00:00,feeder,,L3 Active Power,kW,11.21
110262,Severn Beach Pocket,2023-06-19T05:50:00.000+00:00,feeder,,L2 Active Power,kW,10.07
110262,Severn Beach Pocket,2023-06-19T05:50:00.000+00:00,feeder,,L1 Active Power,kW,7.11
110262,Severn Beach Pocket,2023-06-19T05:50:00.000+00:00,feeder,,N Current (RMS),A,34.8
110262,Severn Beach Pocket,2023-06-19T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,50.8
110262,Severn Beach Pocket,2023-06-19T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,44.9
110262,Severn Beach Pocket,2023-06-19T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,33.0
110262,Severn Beach Pocket,2023-06-19T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
110262,Severn Beach Pocket,2023-06-19T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-19T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
110262,Severn Beach Pocket,2023-06-19T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.71
110262,Severn Beach Pocket,2023-06-19T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.62
110262,Severn Beach Pocket,2023-06-19T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.95
110262,Severn Beach Pocket,2023-06-19T05:50:00.000+00:00,feeder,,N Current (RMS),A,6.9
110262,Severn Beach Pocket,2023-06-19T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-19T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-19T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,7.5
110262,Severn Beach Pocket,2023-06-19T05:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-19T05:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-19T05:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.37
110262,Severn Beach Pocket,2023-06-19T05:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.66
110262,Severn Beach Pocket,2023-06-19T05:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.01
110262,Severn Beach Pocket,2023-06-19T05:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.85
110262,Severn Beach Pocket,2023-06-19T05:50:00.000+00:00,feeder,41.0,N Current (RMS),A,7.6
110262,Severn Beach Pocket,2023-06-19T05:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-19T05:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,9.4
110262,Severn Beach Pocket,2023-06-19T05:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-19T05:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.25
110262,Severn Beach Pocket,2023-06-19T05:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-19T05:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-19T05:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.77
110262,Severn Beach Pocket,2023-06-19T05:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.18
110262,Severn Beach Pocket,2023-06-19T05:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.6
110262,Severn Beach Pocket,2023-06-19T05:50:00.000+00:00,feeder,31.0,N Current (RMS),A,11.4
110262,Severn Beach Pocket,2023-06-19T05:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.9
110262,Severn Beach Pocket,2023-06-19T05:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.5
110262,Severn Beach Pocket,2023-06-19T05:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-19T05:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-19T05:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.81
110262,Severn Beach Pocket,2023-06-19T05:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-19T05:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.73
110262,Severn Beach Pocket,2023-06-19T05:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.42
110262,Severn Beach Pocket,2023-06-19T05:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.48
110262,Severn Beach Pocket,2023-06-19T05:50:00.000+00:00,feeder,21.0,N Current (RMS),A,40.3
110262,Severn Beach Pocket,2023-06-19T05:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-19T05:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-19T05:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-19T05:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-13.44
110262,Severn Beach Pocket,2023-06-19T05:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,15.31
110262,Severn Beach Pocket,2023-06-19T05:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.28
110262,Severn Beach Pocket,2023-06-19T05:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.32
110262,Severn Beach Pocket,2023-06-19T05:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.72
110262,Severn Beach Pocket,2023-06-19T05:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.7
110262,Severn Beach Pocket,2023-06-19T05:50:00.000+00:00,feeder,11.0,N Current (RMS),A,41.2
110262,Severn Beach Pocket,2023-06-19T05:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,58.3
110262,Severn Beach Pocket,2023-06-19T05:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,78.4
110262,Severn Beach Pocket,2023-06-19T05:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.3
110262,Severn Beach Pocket,2023-06-19T05:50:00.000+00:00,transformer,,Temperature,C,27.4
110262,Severn Beach Pocket,2023-06-19T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
110262,Severn Beach Pocket,2023-06-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
110262,Severn Beach Pocket,2023-06-19T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
110262,Severn Beach Pocket,2023-06-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
110262,Severn Beach Pocket,2023-06-19T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
110262,Severn Beach Pocket,2023-06-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
110262,Severn Beach Pocket,2023-06-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.83
110262,Severn Beach Pocket,2023-06-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.44
110262,Severn Beach Pocket,2023-06-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
110262,Severn Beach Pocket,2023-06-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,12.76
110262,Severn Beach Pocket,2023-06-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,1.75
110262,Severn Beach Pocket,2023-06-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,21.7
110262,Severn Beach Pocket,2023-06-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,89.7
110262,Severn Beach Pocket,2023-06-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
110262,Severn Beach Pocket,2023-06-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
110262,Severn Beach Pocket,2023-06-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
110262,Severn Beach Pocket,2023-06-19T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.67
110262,Severn Beach Pocket,2023-06-19T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
110262,Severn Beach Pocket,2023-06-19T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.27
110262,Severn Beach Pocket,2023-06-19T05:40:00.000+00:00,feeder,,L3 Active Power,kW,17.56
110262,Severn Beach Pocket,2023-06-19T05:40:00.000+00:00,feeder,,L2 Active Power,kW,9.37
110262,Severn Beach Pocket,2023-06-19T05:40:00.000+00:00,feeder,,L1 Active Power,kW,9.09
110262,Severn Beach Pocket,2023-06-19T05:40:00.000+00:00,feeder,,N Current (RMS),A,50.7
110262,Severn Beach Pocket,2023-06-19T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,77.7
110262,Severn Beach Pocket,2023-06-19T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,42.1
110262,Severn Beach Pocket,2023-06-19T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,42.0
110262,Severn Beach Pocket,2023-06-19T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
110262,Severn Beach Pocket,2023-06-19T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-06-19T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
110262,Severn Beach Pocket,2023-06-19T05:40:00.000+00:00,feeder,,L3 Active Power,kW,1.07
110262,Severn Beach Pocket,2023-06-19T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.64
110262,Severn Beach Pocket,2023-06-19T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.58
110262,Severn Beach Pocket,2023-06-19T05:40:00.000+00:00,feeder,,N Current (RMS),A,6.7
110262,Severn Beach Pocket,2023-06-19T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.0
110262,Severn Beach Pocket,2023-06-19T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-19T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-19T05:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-19T05:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-19T05:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.44
110262,Severn Beach Pocket,2023-06-19T05:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.75
110262,Severn Beach Pocket,2023-06-19T05:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.05
110262,Severn Beach Pocket,2023-06-19T05:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.87
110262,Severn Beach Pocket,2023-06-19T05:40:00.000+00:00,feeder,41.0,N Current (RMS),A,11.2
110262,Severn Beach Pocket,2023-06-19T05:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-19T05:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,13.5
110262,Severn Beach Pocket,2023-06-19T05:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-19T05:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.31
110262,Severn Beach Pocket,2023-06-19T05:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-19T05:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-19T05:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.82
110262,Severn Beach Pocket,2023-06-19T05:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.83
110262,Severn Beach Pocket,2023-06-19T05:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.62
110262,Severn Beach Pocket,2023-06-19T05:40:00.000+00:00,feeder,31.0,N Current (RMS),A,27.2
110262,Severn Beach Pocket,2023-06-19T05:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-19T05:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.7
110262,Severn Beach Pocket,2023-06-19T05:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.3
110262,Severn Beach Pocket,2023-06-19T05:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-19T05:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.95
110262,Severn Beach Pocket,2023-06-19T05:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.46
110262,Severn Beach Pocket,2023-06-19T05:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.72
110262,Severn Beach Pocket,2023-06-19T05:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.46
110262,Severn Beach Pocket,2023-06-19T05:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.41
110262,Severn Beach Pocket,2023-06-19T05:40:00.000+00:00,feeder,21.0,N Current (RMS),A,29.8
110262,Severn Beach Pocket,2023-06-19T05:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-19T05:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-19T05:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-19T05:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-15.47
110262,Severn Beach Pocket,2023-06-19T05:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.8
110262,Severn Beach Pocket,2023-06-19T05:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.58
110262,Severn Beach Pocket,2023-06-19T05:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.27
110262,Severn Beach Pocket,2023-06-19T05:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.91
110262,Severn Beach Pocket,2023-06-19T05:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.2
110262,Severn Beach Pocket,2023-06-19T05:40:00.000+00:00,feeder,11.0,N Current (RMS),A,41.2
110262,Severn Beach Pocket,2023-06-19T05:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,70.7
110262,Severn Beach Pocket,2023-06-19T05:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,56.8
110262,Severn Beach Pocket,2023-06-19T05:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.5
110262,Severn Beach Pocket,2023-06-19T05:40:00.000+00:00,transformer,,Temperature,C,27.4
110262,Severn Beach Pocket,2023-06-19T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
110262,Severn Beach Pocket,2023-06-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
110262,Severn Beach Pocket,2023-06-19T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
110262,Severn Beach Pocket,2023-06-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
110262,Severn Beach Pocket,2023-06-19T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
110262,Severn Beach Pocket,2023-06-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
110262,Severn Beach Pocket,2023-06-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.68
110262,Severn Beach Pocket,2023-06-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.66
110262,Severn Beach Pocket,2023-06-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.85
110262,Severn Beach Pocket,2023-06-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,15.65
110262,Severn Beach Pocket,2023-06-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,6.52
110262,Severn Beach Pocket,2023-06-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,30.77
110262,Severn Beach Pocket,2023-06-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,81.9
110262,Severn Beach Pocket,2023-06-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
110262,Severn Beach Pocket,2023-06-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
110262,Severn Beach Pocket,2023-06-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.9
110262,Severn Beach Pocket,2023-06-19T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.38
110262,Severn Beach Pocket,2023-06-19T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.67
110262,Severn Beach Pocket,2023-06-19T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.55
110262,Severn Beach Pocket,2023-06-19T05:30:00.000+00:00,feeder,,L3 Active Power,kW,10.85
110262,Severn Beach Pocket,2023-06-19T05:30:00.000+00:00,feeder,,L2 Active Power,kW,9.78
110262,Severn Beach Pocket,2023-06-19T05:30:00.000+00:00,feeder,,L1 Active Power,kW,8.08
110262,Severn Beach Pocket,2023-06-19T05:30:00.000+00:00,feeder,,N Current (RMS),A,31.3
110262,Severn Beach Pocket,2023-06-19T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,49.1
110262,Severn Beach Pocket,2023-06-19T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,43.7
110262,Severn Beach Pocket,2023-06-19T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,37.6
110262,Severn Beach Pocket,2023-06-19T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
110262,Severn Beach Pocket,2023-06-19T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-19T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-19T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.86
110262,Severn Beach Pocket,2023-06-19T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.77
110262,Severn Beach Pocket,2023-06-19T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.7
110262,Severn Beach Pocket,2023-06-19T05:30:00.000+00:00,feeder,,N Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-19T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-19T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-19T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-19T05:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-06-19T05:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-19T05:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.36
110262,Severn Beach Pocket,2023-06-19T05:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.76
