Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-19T05:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.74
110262,Severn Beach Pocket,2023-06-19T05:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.88
110262,Severn Beach Pocket,2023-06-19T05:30:00.000+00:00,feeder,41.0,N Current (RMS),A,9.2
110262,Severn Beach Pocket,2023-06-19T05:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-19T05:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,11.4
110262,Severn Beach Pocket,2023-06-19T05:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-19T05:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.25
110262,Severn Beach Pocket,2023-06-19T05:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-19T05:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-19T05:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.63
110262,Severn Beach Pocket,2023-06-19T05:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.88
110262,Severn Beach Pocket,2023-06-19T05:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.67
110262,Severn Beach Pocket,2023-06-19T05:30:00.000+00:00,feeder,31.0,N Current (RMS),A,13.1
110262,Severn Beach Pocket,2023-06-19T05:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.7
110262,Severn Beach Pocket,2023-06-19T05:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.6
110262,Severn Beach Pocket,2023-06-19T05:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.2
110262,Severn Beach Pocket,2023-06-19T05:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-19T05:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.51
110262,Severn Beach Pocket,2023-06-19T05:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.35
110262,Severn Beach Pocket,2023-06-19T05:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.19
110262,Severn Beach Pocket,2023-06-19T05:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.15
110262,Severn Beach Pocket,2023-06-19T05:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.85
110262,Severn Beach Pocket,2023-06-19T05:30:00.000+00:00,feeder,21.0,N Current (RMS),A,24.0
110262,Severn Beach Pocket,2023-06-19T05:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.5
110262,Severn Beach Pocket,2023-06-19T05:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-19T05:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-19T05:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-13.0
110262,Severn Beach Pocket,2023-06-19T05:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.14
110262,Severn Beach Pocket,2023-06-19T05:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,6.16
110262,Severn Beach Pocket,2023-06-19T05:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.57
110262,Severn Beach Pocket,2023-06-19T05:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.92
110262,Severn Beach Pocket,2023-06-19T05:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.46
110262,Severn Beach Pocket,2023-06-19T05:30:00.000+00:00,feeder,11.0,N Current (RMS),A,43.8
110262,Severn Beach Pocket,2023-06-19T05:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,56.7
110262,Severn Beach Pocket,2023-06-19T05:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,66.0
110262,Severn Beach Pocket,2023-06-19T05:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,74.0
110262,Severn Beach Pocket,2023-06-19T05:30:00.000+00:00,transformer,,Temperature,C,27.3
110262,Severn Beach Pocket,2023-06-19T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
110262,Severn Beach Pocket,2023-06-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
110262,Severn Beach Pocket,2023-06-19T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
110262,Severn Beach Pocket,2023-06-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
110262,Severn Beach Pocket,2023-06-19T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
110262,Severn Beach Pocket,2023-06-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
110262,Severn Beach Pocket,2023-06-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.0
110262,Severn Beach Pocket,2023-06-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.52
110262,Severn Beach Pocket,2023-06-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.6
110262,Severn Beach Pocket,2023-06-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,11.71
110262,Severn Beach Pocket,2023-06-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,7.11
110262,Severn Beach Pocket,2023-06-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,30.63
110262,Severn Beach Pocket,2023-06-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,77.8
110262,Severn Beach Pocket,2023-06-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
110262,Severn Beach Pocket,2023-06-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
110262,Severn Beach Pocket,2023-06-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.2
110262,Severn Beach Pocket,2023-06-19T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.92
110262,Severn Beach Pocket,2023-06-19T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.51
110262,Severn Beach Pocket,2023-06-19T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.56
110262,Severn Beach Pocket,2023-06-19T05:20:00.000+00:00,feeder,,L3 Active Power,kW,11.15
110262,Severn Beach Pocket,2023-06-19T05:20:00.000+00:00,feeder,,L2 Active Power,kW,9.14
110262,Severn Beach Pocket,2023-06-19T05:20:00.000+00:00,feeder,,L1 Active Power,kW,7.5
110262,Severn Beach Pocket,2023-06-19T05:20:00.000+00:00,feeder,,N Current (RMS),A,33.4
110262,Severn Beach Pocket,2023-06-19T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,50.1
110262,Severn Beach Pocket,2023-06-19T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,40.9
110262,Severn Beach Pocket,2023-06-19T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,35.6
110262,Severn Beach Pocket,2023-06-19T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
110262,Severn Beach Pocket,2023-06-19T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
110262,Severn Beach Pocket,2023-06-19T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-19T05:20:00.000+00:00,feeder,,L3 Active Power,kW,2.49
110262,Severn Beach Pocket,2023-06-19T05:20:00.000+00:00,feeder,,L2 Active Power,kW,1.39
110262,Severn Beach Pocket,2023-06-19T05:20:00.000+00:00,feeder,,L1 Active Power,kW,1.31
110262,Severn Beach Pocket,2023-06-19T05:20:00.000+00:00,feeder,,N Current (RMS),A,17.1
110262,Severn Beach Pocket,2023-06-19T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.1
110262,Severn Beach Pocket,2023-06-19T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.7
110262,Severn Beach Pocket,2023-06-19T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,7.3
110262,Severn Beach Pocket,2023-06-19T05:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-19T05:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.4
110262,Severn Beach Pocket,2023-06-19T05:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-19T05:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.74
110262,Severn Beach Pocket,2023-06-19T05:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.36
110262,Severn Beach Pocket,2023-06-19T05:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.39
110262,Severn Beach Pocket,2023-06-19T05:20:00.000+00:00,feeder,41.0,N Current (RMS),A,10.9
110262,Severn Beach Pocket,2023-06-19T05:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-19T05:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,11.0
110262,Severn Beach Pocket,2023-06-19T05:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,7.2
110262,Severn Beach Pocket,2023-06-19T05:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.25
110262,Severn Beach Pocket,2023-06-19T05:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-19T05:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-19T05:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.84
110262,Severn Beach Pocket,2023-06-19T05:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.97
110262,Severn Beach Pocket,2023-06-19T05:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.19
110262,Severn Beach Pocket,2023-06-19T05:20:00.000+00:00,feeder,31.0,N Current (RMS),A,10.4
110262,Severn Beach Pocket,2023-06-19T05:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.8
110262,Severn Beach Pocket,2023-06-19T05:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.8
110262,Severn Beach Pocket,2023-06-19T05:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.8
110262,Severn Beach Pocket,2023-06-19T05:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-19T05:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.46
110262,Severn Beach Pocket,2023-06-19T05:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.42
110262,Severn Beach Pocket,2023-06-19T05:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.26
110262,Severn Beach Pocket,2023-06-19T05:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.13
110262,Severn Beach Pocket,2023-06-19T05:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.86
110262,Severn Beach Pocket,2023-06-19T05:20:00.000+00:00,feeder,21.0,N Current (RMS),A,29.0
110262,Severn Beach Pocket,2023-06-19T05:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.7
110262,Severn Beach Pocket,2023-06-19T05:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-19T05:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-06-19T05:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.65
110262,Severn Beach Pocket,2023-06-19T05:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.45
110262,Severn Beach Pocket,2023-06-19T05:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.31
110262,Severn Beach Pocket,2023-06-19T05:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.58
110262,Severn Beach Pocket,2023-06-19T05:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.95
110262,Severn Beach Pocket,2023-06-19T05:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.97
110262,Severn Beach Pocket,2023-06-19T05:20:00.000+00:00,feeder,11.0,N Current (RMS),A,41.9
110262,Severn Beach Pocket,2023-06-19T05:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,50.5
110262,Severn Beach Pocket,2023-06-19T05:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,63.2
110262,Severn Beach Pocket,2023-06-19T05:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.1
110262,Severn Beach Pocket,2023-06-19T05:20:00.000+00:00,transformer,,Temperature,C,27.3
110262,Severn Beach Pocket,2023-06-19T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
110262,Severn Beach Pocket,2023-06-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
110262,Severn Beach Pocket,2023-06-19T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
110262,Severn Beach Pocket,2023-06-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
110262,Severn Beach Pocket,2023-06-19T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
110262,Severn Beach Pocket,2023-06-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
110262,Severn Beach Pocket,2023-06-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.44
110262,Severn Beach Pocket,2023-06-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.0
110262,Severn Beach Pocket,2023-06-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,15.9
110262,Severn Beach Pocket,2023-06-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,6.77
110262,Severn Beach Pocket,2023-06-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,25.22
110262,Severn Beach Pocket,2023-06-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,76.3
110262,Severn Beach Pocket,2023-06-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
110262,Severn Beach Pocket,2023-06-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
110262,Severn Beach Pocket,2023-06-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
110262,Severn Beach Pocket,2023-06-19T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.01
110262,Severn Beach Pocket,2023-06-19T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
110262,Severn Beach Pocket,2023-06-19T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.58
110262,Severn Beach Pocket,2023-06-19T05:10:00.000+00:00,feeder,,L3 Active Power,kW,9.14
110262,Severn Beach Pocket,2023-06-19T05:10:00.000+00:00,feeder,,L2 Active Power,kW,11.66
110262,Severn Beach Pocket,2023-06-19T05:10:00.000+00:00,feeder,,L1 Active Power,kW,8.52
110262,Severn Beach Pocket,2023-06-19T05:10:00.000+00:00,feeder,,N Current (RMS),A,31.5
110262,Severn Beach Pocket,2023-06-19T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,42.9
110262,Severn Beach Pocket,2023-06-19T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,51.0
110262,Severn Beach Pocket,2023-06-19T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,39.4
110262,Severn Beach Pocket,2023-06-19T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
110262,Severn Beach Pocket,2023-06-19T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-19T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
110262,Severn Beach Pocket,2023-06-19T05:10:00.000+00:00,feeder,,L3 Active Power,kW,6.34
110262,Severn Beach Pocket,2023-06-19T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.66
110262,Severn Beach Pocket,2023-06-19T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.67
110262,Severn Beach Pocket,2023-06-19T05:10:00.000+00:00,feeder,,N Current (RMS),A,31.8
110262,Severn Beach Pocket,2023-06-19T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,33.4
110262,Severn Beach Pocket,2023-06-19T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-19T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-19T05:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-19T05:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-19T05:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.42
110262,Severn Beach Pocket,2023-06-19T05:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.58
110262,Severn Beach Pocket,2023-06-19T05:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.13
110262,Severn Beach Pocket,2023-06-19T05:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.3
110262,Severn Beach Pocket,2023-06-19T05:10:00.000+00:00,feeder,41.0,N Current (RMS),A,16.8
110262,Severn Beach Pocket,2023-06-19T05:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-19T05:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.5
110262,Severn Beach Pocket,2023-06-19T05:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,8.8
110262,Severn Beach Pocket,2023-06-19T05:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.24
110262,Severn Beach Pocket,2023-06-19T05:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-19T05:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-19T05:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.9
110262,Severn Beach Pocket,2023-06-19T05:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.25
110262,Severn Beach Pocket,2023-06-19T05:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.79
110262,Severn Beach Pocket,2023-06-19T05:10:00.000+00:00,feeder,31.0,N Current (RMS),A,13.6
110262,Severn Beach Pocket,2023-06-19T05:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.0
110262,Severn Beach Pocket,2023-06-19T05:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.5
110262,Severn Beach Pocket,2023-06-19T05:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.8
110262,Severn Beach Pocket,2023-06-19T05:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-19T05:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.46
110262,Severn Beach Pocket,2023-06-19T05:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.41
110262,Severn Beach Pocket,2023-06-19T05:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.25
110262,Severn Beach Pocket,2023-06-19T05:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.14
110262,Severn Beach Pocket,2023-06-19T05:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.47
110262,Severn Beach Pocket,2023-06-19T05:10:00.000+00:00,feeder,21.0,N Current (RMS),A,17.0
110262,Severn Beach Pocket,2023-06-19T05:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.5
110262,Severn Beach Pocket,2023-06-19T05:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-19T05:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-19T05:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.78
110262,Severn Beach Pocket,2023-06-19T05:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.08
110262,Severn Beach Pocket,2023-06-19T05:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.31
110262,Severn Beach Pocket,2023-06-19T05:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.1
110262,Severn Beach Pocket,2023-06-19T05:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.79
110262,Severn Beach Pocket,2023-06-19T05:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.89
110262,Severn Beach Pocket,2023-06-19T05:10:00.000+00:00,feeder,11.0,N Current (RMS),A,41.1
110262,Severn Beach Pocket,2023-06-19T05:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,49.5
110262,Severn Beach Pocket,2023-06-19T05:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.3
110262,Severn Beach Pocket,2023-06-19T05:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.7
110262,Severn Beach Pocket,2023-06-19T05:10:00.000+00:00,transformer,,Temperature,C,27.3
110262,Severn Beach Pocket,2023-06-19T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
110262,Severn Beach Pocket,2023-06-19T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
110262,Severn Beach Pocket,2023-06-19T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
110262,Severn Beach Pocket,2023-06-19T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
110262,Severn Beach Pocket,2023-06-19T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
110262,Severn Beach Pocket,2023-06-19T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
110262,Severn Beach Pocket,2023-06-19T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.45
110262,Severn Beach Pocket,2023-06-19T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.71
110262,Severn Beach Pocket,2023-06-19T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
110262,Severn Beach Pocket,2023-06-19T05:10:00.000+00:00,busbar,,L3 Active Power,kW,18.11
110262,Severn Beach Pocket,2023-06-19T05:10:00.000+00:00,busbar,,L2 Active Power,kW,9.76
110262,Severn Beach Pocket,2023-06-19T05:10:00.000+00:00,busbar,,L1 Active Power,kW,26.65
110262,Severn Beach Pocket,2023-06-19T05:10:00.000+00:00,busbar,,N Current (RMS),A,74.5
110262,Severn Beach Pocket,2023-06-19T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
110262,Severn Beach Pocket,2023-06-19T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
110262,Severn Beach Pocket,2023-06-19T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
110262,Severn Beach Pocket,2023-06-19T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.96
110262,Severn Beach Pocket,2023-06-19T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
110262,Severn Beach Pocket,2023-06-19T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.66
110262,Severn Beach Pocket,2023-06-19T05:00:00.000+00:00,feeder,,L3 Active Power,kW,7.32
110262,Severn Beach Pocket,2023-06-19T05:00:00.000+00:00,feeder,,L2 Active Power,kW,11.34
110262,Severn Beach Pocket,2023-06-19T05:00:00.000+00:00,feeder,,L1 Active Power,kW,7.2
110262,Severn Beach Pocket,2023-06-19T05:00:00.000+00:00,feeder,,N Current (RMS),A,32.4
110262,Severn Beach Pocket,2023-06-19T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,35.6
110262,Severn Beach Pocket,2023-06-19T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,49.6
110262,Severn Beach Pocket,2023-06-19T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,34.0
110262,Severn Beach Pocket,2023-06-19T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
110262,Severn Beach Pocket,2023-06-19T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-19T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
110262,Severn Beach Pocket,2023-06-19T05:00:00.000+00:00,feeder,,L3 Active Power,kW,2.23
110262,Severn Beach Pocket,2023-06-19T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.47
110262,Severn Beach Pocket,2023-06-19T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.62
110262,Severn Beach Pocket,2023-06-19T05:00:00.000+00:00,feeder,,N Current (RMS),A,15.4
110262,Severn Beach Pocket,2023-06-19T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.4
110262,Severn Beach Pocket,2023-06-19T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-19T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-19T05:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-19T05:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-19T05:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.39
110262,Severn Beach Pocket,2023-06-19T05:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.76
110262,Severn Beach Pocket,2023-06-19T05:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.58
110262,Severn Beach Pocket,2023-06-19T05:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.82
110262,Severn Beach Pocket,2023-06-19T05:00:00.000+00:00,feeder,41.0,N Current (RMS),A,13.9
110262,Severn Beach Pocket,2023-06-19T05:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-19T05:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.6
110262,Severn Beach Pocket,2023-06-19T05:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,11.5
110262,Severn Beach Pocket,2023-06-19T05:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.28
110262,Severn Beach Pocket,2023-06-19T05:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-19T05:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-19T05:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.08
110262,Severn Beach Pocket,2023-06-19T05:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.09
110262,Severn Beach Pocket,2023-06-19T05:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.45
110262,Severn Beach Pocket,2023-06-19T05:00:00.000+00:00,feeder,31.0,N Current (RMS),A,12.6
110262,Severn Beach Pocket,2023-06-19T05:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.8
110262,Severn Beach Pocket,2023-06-19T05:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.3
110262,Severn Beach Pocket,2023-06-19T05:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-19T05:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-19T05:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.11
110262,Severn Beach Pocket,2023-06-19T05:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-19T05:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.97
110262,Severn Beach Pocket,2023-06-19T05:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.52
110262,Severn Beach Pocket,2023-06-19T05:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.62
110262,Severn Beach Pocket,2023-06-19T05:00:00.000+00:00,feeder,21.0,N Current (RMS),A,16.4
110262,Severn Beach Pocket,2023-06-19T05:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-19T05:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.7
110262,Severn Beach Pocket,2023-06-19T05:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-19T05:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.85
110262,Severn Beach Pocket,2023-06-19T05:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.71
110262,Severn Beach Pocket,2023-06-19T05:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.44
110262,Severn Beach Pocket,2023-06-19T05:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.78
110262,Severn Beach Pocket,2023-06-19T05:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.23
110262,Severn Beach Pocket,2023-06-19T05:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.85
110262,Severn Beach Pocket,2023-06-19T05:00:00.000+00:00,feeder,11.0,N Current (RMS),A,40.2
110262,Severn Beach Pocket,2023-06-19T05:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,49.9
110262,Severn Beach Pocket,2023-06-19T05:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.5
110262,Severn Beach Pocket,2023-06-19T05:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.0
110262,Severn Beach Pocket,2023-06-19T05:00:00.000+00:00,transformer,,Temperature,C,27.3
110262,Severn Beach Pocket,2023-06-19T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
110262,Severn Beach Pocket,2023-06-19T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
110262,Severn Beach Pocket,2023-06-19T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
110262,Severn Beach Pocket,2023-06-19T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
110262,Severn Beach Pocket,2023-06-19T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
110262,Severn Beach Pocket,2023-06-19T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
110262,Severn Beach Pocket,2023-06-19T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.29
110262,Severn Beach Pocket,2023-06-19T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.53
110262,Severn Beach Pocket,2023-06-19T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
110262,Severn Beach Pocket,2023-06-19T05:00:00.000+00:00,busbar,,L3 Active Power,kW,12.59
110262,Severn Beach Pocket,2023-06-19T05:00:00.000+00:00,busbar,,L2 Active Power,kW,7.73
110262,Severn Beach Pocket,2023-06-19T05:00:00.000+00:00,busbar,,L1 Active Power,kW,22.54
110262,Severn Beach Pocket,2023-06-19T05:00:00.000+00:00,busbar,,N Current (RMS),A,77.5
110262,Severn Beach Pocket,2023-06-19T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
110262,Severn Beach Pocket,2023-06-19T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
110262,Severn Beach Pocket,2023-06-19T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
110262,Severn Beach Pocket,2023-06-19T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.7
110262,Severn Beach Pocket,2023-06-19T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
110262,Severn Beach Pocket,2023-06-19T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.34
110262,Severn Beach Pocket,2023-06-19T04:50:00.000+00:00,feeder,,L3 Active Power,kW,7.6
110262,Severn Beach Pocket,2023-06-19T04:50:00.000+00:00,feeder,,L2 Active Power,kW,19.04
110262,Severn Beach Pocket,2023-06-19T04:50:00.000+00:00,feeder,,L1 Active Power,kW,8.93
110262,Severn Beach Pocket,2023-06-19T04:50:00.000+00:00,feeder,,N Current (RMS),A,50.0
110262,Severn Beach Pocket,2023-06-19T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,36.5
110262,Severn Beach Pocket,2023-06-19T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,79.1
110262,Severn Beach Pocket,2023-06-19T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,40.0
110262,Severn Beach Pocket,2023-06-19T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
110262,Severn Beach Pocket,2023-06-19T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-19T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-19T04:50:00.000+00:00,feeder,,L3 Active Power,kW,4.3
110262,Severn Beach Pocket,2023-06-19T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.59
110262,Severn Beach Pocket,2023-06-19T04:50:00.000+00:00,feeder,,L1 Active Power,kW,2.48
110262,Severn Beach Pocket,2023-06-19T04:50:00.000+00:00,feeder,,N Current (RMS),A,23.9
110262,Severn Beach Pocket,2023-06-19T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.1
110262,Severn Beach Pocket,2023-06-19T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-19T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.0
110262,Severn Beach Pocket,2023-06-19T04:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-19T04:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-19T04:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.39
110262,Severn Beach Pocket,2023-06-19T04:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.81
110262,Severn Beach Pocket,2023-06-19T04:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.44
110262,Severn Beach Pocket,2023-06-19T04:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.69
110262,Severn Beach Pocket,2023-06-19T04:50:00.000+00:00,feeder,41.0,N Current (RMS),A,12.9
110262,Severn Beach Pocket,2023-06-19T04:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-19T04:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.2
110262,Severn Beach Pocket,2023-06-19T04:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,9.1
110262,Severn Beach Pocket,2023-06-19T04:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.25
110262,Severn Beach Pocket,2023-06-19T04:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-19T04:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-19T04:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.54
110262,Severn Beach Pocket,2023-06-19T04:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.26
110262,Severn Beach Pocket,2023-06-19T04:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.73
110262,Severn Beach Pocket,2023-06-19T04:50:00.000+00:00,feeder,31.0,N Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-19T04:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-19T04:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.7
110262,Severn Beach Pocket,2023-06-19T04:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-19T04:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-19T04:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.46
110262,Severn Beach Pocket,2023-06-19T04:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-19T04:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.46
110262,Severn Beach Pocket,2023-06-19T04:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.32
110262,Severn Beach Pocket,2023-06-19T04:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.67
110262,Severn Beach Pocket,2023-06-19T04:50:00.000+00:00,feeder,21.0,N Current (RMS),A,21.7
110262,Severn Beach Pocket,2023-06-19T04:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.5
110262,Severn Beach Pocket,2023-06-19T04:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.0
110262,Severn Beach Pocket,2023-06-19T04:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-19T04:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.1
110262,Severn Beach Pocket,2023-06-19T04:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.3
110262,Severn Beach Pocket,2023-06-19T04:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.55
110262,Severn Beach Pocket,2023-06-19T04:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.04
110262,Severn Beach Pocket,2023-06-19T04:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.56
110262,Severn Beach Pocket,2023-06-19T04:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.94
110262,Severn Beach Pocket,2023-06-19T04:50:00.000+00:00,feeder,11.0,N Current (RMS),A,38.0
110262,Severn Beach Pocket,2023-06-19T04:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,45.9
110262,Severn Beach Pocket,2023-06-19T04:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.5
110262,Severn Beach Pocket,2023-06-19T04:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.4
110262,Severn Beach Pocket,2023-06-19T04:50:00.000+00:00,transformer,,Temperature,C,27.4
110262,Severn Beach Pocket,2023-06-19T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
110262,Severn Beach Pocket,2023-06-19T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
110262,Severn Beach Pocket,2023-06-19T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
110262,Severn Beach Pocket,2023-06-19T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
110262,Severn Beach Pocket,2023-06-19T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
110262,Severn Beach Pocket,2023-06-19T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
110262,Severn Beach Pocket,2023-06-19T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.54
110262,Severn Beach Pocket,2023-06-19T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.57
110262,Severn Beach Pocket,2023-06-19T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.34
110262,Severn Beach Pocket,2023-06-19T04:50:00.000+00:00,busbar,,L3 Active Power,kW,14.66
110262,Severn Beach Pocket,2023-06-19T04:50:00.000+00:00,busbar,,L2 Active Power,kW,15.44
110262,Severn Beach Pocket,2023-06-19T04:50:00.000+00:00,busbar,,L1 Active Power,kW,23.45
110262,Severn Beach Pocket,2023-06-19T04:50:00.000+00:00,busbar,,N Current (RMS),A,102.5
110262,Severn Beach Pocket,2023-06-19T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
110262,Severn Beach Pocket,2023-06-19T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
110262,Severn Beach Pocket,2023-06-19T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
110262,Severn Beach Pocket,2023-06-19T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.63
110262,Severn Beach Pocket,2023-06-19T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
110262,Severn Beach Pocket,2023-06-19T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.56
110262,Severn Beach Pocket,2023-06-19T04:40:00.000+00:00,feeder,,L3 Active Power,kW,8.07
110262,Severn Beach Pocket,2023-06-19T04:40:00.000+00:00,feeder,,L2 Active Power,kW,21.2
110262,Severn Beach Pocket,2023-06-19T04:40:00.000+00:00,feeder,,L1 Active Power,kW,6.37
110262,Severn Beach Pocket,2023-06-19T04:40:00.000+00:00,feeder,,N Current (RMS),A,61.8
110262,Severn Beach Pocket,2023-06-19T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,38.2
110262,Severn Beach Pocket,2023-06-19T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,88.1
110262,Severn Beach Pocket,2023-06-19T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,30.3
110262,Severn Beach Pocket,2023-06-19T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
110262,Severn Beach Pocket,2023-06-19T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-06-19T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-19T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.94
110262,Severn Beach Pocket,2023-06-19T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.58
110262,Severn Beach Pocket,2023-06-19T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.9
110262,Severn Beach Pocket,2023-06-19T04:40:00.000+00:00,feeder,,N Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-19T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-19T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-19T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-19T04:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-19T04:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-06-19T04:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-19T04:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.72
110262,Severn Beach Pocket,2023-06-19T04:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.6
110262,Severn Beach Pocket,2023-06-19T04:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.78
110262,Severn Beach Pocket,2023-06-19T04:40:00.000+00:00,feeder,41.0,N Current (RMS),A,8.7
110262,Severn Beach Pocket,2023-06-19T04:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-19T04:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-19T04:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,9.5
110262,Severn Beach Pocket,2023-06-19T04:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.25
110262,Severn Beach Pocket,2023-06-19T04:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-19T04:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-06-19T04:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.55
110262,Severn Beach Pocket,2023-06-19T04:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.27
110262,Severn Beach Pocket,2023-06-19T04:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.25
110262,Severn Beach Pocket,2023-06-19T04:40:00.000+00:00,feeder,31.0,N Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-19T04:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-19T04:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.6
110262,Severn Beach Pocket,2023-06-19T04:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.1
110262,Severn Beach Pocket,2023-06-19T04:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-19T04:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.45
110262,Severn Beach Pocket,2023-06-19T04:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-19T04:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.24
110262,Severn Beach Pocket,2023-06-19T04:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.14
110262,Severn Beach Pocket,2023-06-19T04:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.66
110262,Severn Beach Pocket,2023-06-19T04:40:00.000+00:00,feeder,21.0,N Current (RMS),A,21.0
110262,Severn Beach Pocket,2023-06-19T04:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.6
110262,Severn Beach Pocket,2023-06-19T04:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-19T04:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-19T04:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.53
110262,Severn Beach Pocket,2023-06-19T04:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.13
110262,Severn Beach Pocket,2023-06-19T04:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.67
110262,Severn Beach Pocket,2023-06-19T04:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.19
110262,Severn Beach Pocket,2023-06-19T04:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.2
110262,Severn Beach Pocket,2023-06-19T04:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.14
110262,Severn Beach Pocket,2023-06-19T04:40:00.000+00:00,feeder,11.0,N Current (RMS),A,42.5
110262,Severn Beach Pocket,2023-06-19T04:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,55.5
110262,Severn Beach Pocket,2023-06-19T04:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,53.8
110262,Severn Beach Pocket,2023-06-19T04:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.7
110262,Severn Beach Pocket,2023-06-19T04:40:00.000+00:00,transformer,,Temperature,C,27.4
110262,Severn Beach Pocket,2023-06-19T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
110262,Severn Beach Pocket,2023-06-19T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
110262,Severn Beach Pocket,2023-06-19T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
110262,Severn Beach Pocket,2023-06-19T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
110262,Severn Beach Pocket,2023-06-19T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
110262,Severn Beach Pocket,2023-06-19T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
110262,Severn Beach Pocket,2023-06-19T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.07
110262,Severn Beach Pocket,2023-06-19T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.6
110262,Severn Beach Pocket,2023-06-19T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.42
110262,Severn Beach Pocket,2023-06-19T04:40:00.000+00:00,busbar,,L3 Active Power,kW,10.34
110262,Severn Beach Pocket,2023-06-19T04:40:00.000+00:00,busbar,,L2 Active Power,kW,13.31
110262,Severn Beach Pocket,2023-06-19T04:40:00.000+00:00,busbar,,L1 Active Power,kW,21.1
110262,Severn Beach Pocket,2023-06-19T04:40:00.000+00:00,busbar,,N Current (RMS),A,107.8
110262,Severn Beach Pocket,2023-06-19T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
110262,Severn Beach Pocket,2023-06-19T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
110262,Severn Beach Pocket,2023-06-19T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
110262,Severn Beach Pocket,2023-06-19T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.78
110262,Severn Beach Pocket,2023-06-19T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
110262,Severn Beach Pocket,2023-06-19T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.02
110262,Severn Beach Pocket,2023-06-19T04:30:00.000+00:00,feeder,,L3 Active Power,kW,8.98
110262,Severn Beach Pocket,2023-06-19T04:30:00.000+00:00,feeder,,L2 Active Power,kW,18.3
110262,Severn Beach Pocket,2023-06-19T04:30:00.000+00:00,feeder,,L1 Active Power,kW,7.64
110262,Severn Beach Pocket,2023-06-19T04:30:00.000+00:00,feeder,,N Current (RMS),A,55.1
110262,Severn Beach Pocket,2023-06-19T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,43.1
110262,Severn Beach Pocket,2023-06-19T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,79.0
110262,Severn Beach Pocket,2023-06-19T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,34.9
110262,Severn Beach Pocket,2023-06-19T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
110262,Severn Beach Pocket,2023-06-19T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
110262,Severn Beach Pocket,2023-06-19T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-19T04:30:00.000+00:00,feeder,,L3 Active Power,kW,1.38
110262,Severn Beach Pocket,2023-06-19T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.67
110262,Severn Beach Pocket,2023-06-19T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.88
110262,Severn Beach Pocket,2023-06-19T04:30:00.000+00:00,feeder,,N Current (RMS),A,7.2
110262,Severn Beach Pocket,2023-06-19T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.6
110262,Severn Beach Pocket,2023-06-19T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-19T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-19T04:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-19T04:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.37
110262,Severn Beach Pocket,2023-06-19T04:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-19T04:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.79
110262,Severn Beach Pocket,2023-06-19T04:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.3
110262,Severn Beach Pocket,2023-06-19T04:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.83
110262,Severn Beach Pocket,2023-06-19T04:30:00.000+00:00,feeder,41.0,N Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-19T04:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-19T04:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-19T04:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-19T04:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.16
110262,Severn Beach Pocket,2023-06-19T04:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-19T04:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-19T04:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.51
110262,Severn Beach Pocket,2023-06-19T04:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.21
110262,Severn Beach Pocket,2023-06-19T04:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.68
110262,Severn Beach Pocket,2023-06-19T04:30:00.000+00:00,feeder,31.0,N Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-19T04:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-19T04:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.6
110262,Severn Beach Pocket,2023-06-19T04:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-19T04:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-19T04:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.47
110262,Severn Beach Pocket,2023-06-19T04:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-19T04:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.32
110262,Severn Beach Pocket,2023-06-19T04:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.21
110262,Severn Beach Pocket,2023-06-19T04:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.39
110262,Severn Beach Pocket,2023-06-19T04:30:00.000+00:00,feeder,21.0,N Current (RMS),A,21.6
110262,Severn Beach Pocket,2023-06-19T04:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.7
110262,Severn Beach Pocket,2023-06-19T04:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-19T04:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.9
110262,Severn Beach Pocket,2023-06-19T04:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.88
110262,Severn Beach Pocket,2023-06-19T04:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.02
110262,Severn Beach Pocket,2023-06-19T04:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.81
110262,Severn Beach Pocket,2023-06-19T04:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.02
110262,Severn Beach Pocket,2023-06-19T04:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.0
110262,Severn Beach Pocket,2023-06-19T04:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.26
110262,Severn Beach Pocket,2023-06-19T04:30:00.000+00:00,feeder,11.0,N Current (RMS),A,41.6
110262,Severn Beach Pocket,2023-06-19T04:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.2
110262,Severn Beach Pocket,2023-06-19T04:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.4
110262,Severn Beach Pocket,2023-06-19T04:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.7
110262,Severn Beach Pocket,2023-06-19T04:30:00.000+00:00,transformer,,Temperature,C,27.4
110262,Severn Beach Pocket,2023-06-19T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
110262,Severn Beach Pocket,2023-06-19T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
110262,Severn Beach Pocket,2023-06-19T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
110262,Severn Beach Pocket,2023-06-19T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
110262,Severn Beach Pocket,2023-06-19T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
110262,Severn Beach Pocket,2023-06-19T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
110262,Severn Beach Pocket,2023-06-19T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.49
110262,Severn Beach Pocket,2023-06-19T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.11
110262,Severn Beach Pocket,2023-06-19T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
110262,Severn Beach Pocket,2023-06-19T04:30:00.000+00:00,busbar,,L3 Active Power,kW,10.96
110262,Severn Beach Pocket,2023-06-19T04:30:00.000+00:00,busbar,,L2 Active Power,kW,13.27
110262,Severn Beach Pocket,2023-06-19T04:30:00.000+00:00,busbar,,L1 Active Power,kW,20.69
110262,Severn Beach Pocket,2023-06-19T04:30:00.000+00:00,busbar,,N Current (RMS),A,97.7
110262,Severn Beach Pocket,2023-06-19T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
110262,Severn Beach Pocket,2023-06-19T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
