Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-19T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
110262,Severn Beach Pocket,2023-06-19T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.98
110262,Severn Beach Pocket,2023-06-19T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
110262,Severn Beach Pocket,2023-06-19T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.85
110262,Severn Beach Pocket,2023-06-19T04:20:00.000+00:00,feeder,,L3 Active Power,kW,7.31
110262,Severn Beach Pocket,2023-06-19T04:20:00.000+00:00,feeder,,L2 Active Power,kW,12.93
110262,Severn Beach Pocket,2023-06-19T04:20:00.000+00:00,feeder,,L1 Active Power,kW,7.15
110262,Severn Beach Pocket,2023-06-19T04:20:00.000+00:00,feeder,,N Current (RMS),A,35.3
110262,Severn Beach Pocket,2023-06-19T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,36.2
110262,Severn Beach Pocket,2023-06-19T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,55.3
110262,Severn Beach Pocket,2023-06-19T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,32.6
110262,Severn Beach Pocket,2023-06-19T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
110262,Severn Beach Pocket,2023-06-19T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-19T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-19T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.75
110262,Severn Beach Pocket,2023-06-19T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.59
110262,Severn Beach Pocket,2023-06-19T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.91
110262,Severn Beach Pocket,2023-06-19T04:20:00.000+00:00,feeder,,N Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-19T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-06-19T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-19T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-19T04:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.37
110262,Severn Beach Pocket,2023-06-19T04:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.39
110262,Severn Beach Pocket,2023-06-19T04:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-19T04:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.62
110262,Severn Beach Pocket,2023-06-19T04:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.26
110262,Severn Beach Pocket,2023-06-19T04:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.77
110262,Severn Beach Pocket,2023-06-19T04:20:00.000+00:00,feeder,41.0,N Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-19T04:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-19T04:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-19T04:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-19T04:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.18
110262,Severn Beach Pocket,2023-06-19T04:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-06-19T04:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-19T04:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.49
110262,Severn Beach Pocket,2023-06-19T04:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.18
110262,Severn Beach Pocket,2023-06-19T04:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.75
110262,Severn Beach Pocket,2023-06-19T04:20:00.000+00:00,feeder,31.0,N Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-19T04:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-19T04:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.2
110262,Severn Beach Pocket,2023-06-19T04:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-19T04:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-19T04:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.52
110262,Severn Beach Pocket,2023-06-19T04:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-19T04:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.48
110262,Severn Beach Pocket,2023-06-19T04:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.28
110262,Severn Beach Pocket,2023-06-19T04:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.98
110262,Severn Beach Pocket,2023-06-19T04:20:00.000+00:00,feeder,21.0,N Current (RMS),A,45.6
110262,Severn Beach Pocket,2023-06-19T04:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-19T04:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-19T04:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-19T04:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.56
110262,Severn Beach Pocket,2023-06-19T04:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.66
110262,Severn Beach Pocket,2023-06-19T04:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.78
110262,Severn Beach Pocket,2023-06-19T04:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.68
110262,Severn Beach Pocket,2023-06-19T04:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.51
110262,Severn Beach Pocket,2023-06-19T04:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.54
110262,Severn Beach Pocket,2023-06-19T04:20:00.000+00:00,feeder,11.0,N Current (RMS),A,44.0
110262,Severn Beach Pocket,2023-06-19T04:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.9
110262,Severn Beach Pocket,2023-06-19T04:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,69.7
110262,Severn Beach Pocket,2023-06-19T04:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.9
110262,Severn Beach Pocket,2023-06-19T04:20:00.000+00:00,transformer,,Temperature,C,27.4
110262,Severn Beach Pocket,2023-06-19T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.25
110262,Severn Beach Pocket,2023-06-19T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
110262,Severn Beach Pocket,2023-06-19T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.27
110262,Severn Beach Pocket,2023-06-19T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
110262,Severn Beach Pocket,2023-06-19T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.35
110262,Severn Beach Pocket,2023-06-19T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
110262,Severn Beach Pocket,2023-06-19T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.53
110262,Severn Beach Pocket,2023-06-19T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.58
110262,Severn Beach Pocket,2023-06-19T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
110262,Severn Beach Pocket,2023-06-19T04:20:00.000+00:00,busbar,,L3 Active Power,kW,8.98
110262,Severn Beach Pocket,2023-06-19T04:20:00.000+00:00,busbar,,L2 Active Power,kW,4.16
110262,Severn Beach Pocket,2023-06-19T04:20:00.000+00:00,busbar,,L1 Active Power,kW,19.11
110262,Severn Beach Pocket,2023-06-19T04:20:00.000+00:00,busbar,,N Current (RMS),A,77.9
110262,Severn Beach Pocket,2023-06-19T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
110262,Severn Beach Pocket,2023-06-19T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
110262,Severn Beach Pocket,2023-06-19T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
110262,Severn Beach Pocket,2023-06-19T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.99
110262,Severn Beach Pocket,2023-06-19T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.51
110262,Severn Beach Pocket,2023-06-19T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.12
110262,Severn Beach Pocket,2023-06-19T04:10:00.000+00:00,feeder,,L3 Active Power,kW,7.2
110262,Severn Beach Pocket,2023-06-19T04:10:00.000+00:00,feeder,,L2 Active Power,kW,14.48
110262,Severn Beach Pocket,2023-06-19T04:10:00.000+00:00,feeder,,L1 Active Power,kW,6.49
110262,Severn Beach Pocket,2023-06-19T04:10:00.000+00:00,feeder,,N Current (RMS),A,40.5
110262,Severn Beach Pocket,2023-06-19T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,35.7
110262,Severn Beach Pocket,2023-06-19T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,61.7
110262,Severn Beach Pocket,2023-06-19T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,30.1
110262,Severn Beach Pocket,2023-06-19T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
110262,Severn Beach Pocket,2023-06-19T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-19T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-19T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.79
110262,Severn Beach Pocket,2023-06-19T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.57
110262,Severn Beach Pocket,2023-06-19T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.74
110262,Severn Beach Pocket,2023-06-19T04:10:00.000+00:00,feeder,,N Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-19T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-19T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-19T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-19T04:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-19T04:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-19T04:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-19T04:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.69
110262,Severn Beach Pocket,2023-06-19T04:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.3
110262,Severn Beach Pocket,2023-06-19T04:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.73
110262,Severn Beach Pocket,2023-06-19T04:10:00.000+00:00,feeder,41.0,N Current (RMS),A,8.6
110262,Severn Beach Pocket,2023-06-19T04:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-19T04:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-19T04:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,9.2
110262,Severn Beach Pocket,2023-06-19T04:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.23
110262,Severn Beach Pocket,2023-06-19T04:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-19T04:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-19T04:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.58
110262,Severn Beach Pocket,2023-06-19T04:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.26
110262,Severn Beach Pocket,2023-06-19T04:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.8
110262,Severn Beach Pocket,2023-06-19T04:10:00.000+00:00,feeder,31.0,N Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-19T04:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-19T04:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.7
110262,Severn Beach Pocket,2023-06-19T04:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-19T04:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-19T04:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.09
110262,Severn Beach Pocket,2023-06-19T04:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.55
110262,Severn Beach Pocket,2023-06-19T04:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.99
110262,Severn Beach Pocket,2023-06-19T04:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.6
110262,Severn Beach Pocket,2023-06-19T04:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.4
110262,Severn Beach Pocket,2023-06-19T04:10:00.000+00:00,feeder,21.0,N Current (RMS),A,21.8
110262,Severn Beach Pocket,2023-06-19T04:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.6
110262,Severn Beach Pocket,2023-06-19T04:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.5
110262,Severn Beach Pocket,2023-06-19T04:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-19T04:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.47
110262,Severn Beach Pocket,2023-06-19T04:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.81
110262,Severn Beach Pocket,2023-06-19T04:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.56
110262,Severn Beach Pocket,2023-06-19T04:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.02
110262,Severn Beach Pocket,2023-06-19T04:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.17
110262,Severn Beach Pocket,2023-06-19T04:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.61
110262,Severn Beach Pocket,2023-06-19T04:10:00.000+00:00,feeder,11.0,N Current (RMS),A,40.2
110262,Severn Beach Pocket,2023-06-19T04:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,55.5
110262,Severn Beach Pocket,2023-06-19T04:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,53.0
110262,Severn Beach Pocket,2023-06-19T04:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.3
110262,Severn Beach Pocket,2023-06-19T04:10:00.000+00:00,transformer,,Temperature,C,27.4
110262,Severn Beach Pocket,2023-06-19T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
110262,Severn Beach Pocket,2023-06-19T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
110262,Severn Beach Pocket,2023-06-19T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
110262,Severn Beach Pocket,2023-06-19T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
110262,Severn Beach Pocket,2023-06-19T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
110262,Severn Beach Pocket,2023-06-19T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
110262,Severn Beach Pocket,2023-06-19T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.19
110262,Severn Beach Pocket,2023-06-19T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.73
110262,Severn Beach Pocket,2023-06-19T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.51
110262,Severn Beach Pocket,2023-06-19T04:10:00.000+00:00,busbar,,L3 Active Power,kW,10.28
110262,Severn Beach Pocket,2023-06-19T04:10:00.000+00:00,busbar,,L2 Active Power,kW,5.83
110262,Severn Beach Pocket,2023-06-19T04:10:00.000+00:00,busbar,,L1 Active Power,kW,20.77
110262,Severn Beach Pocket,2023-06-19T04:10:00.000+00:00,busbar,,N Current (RMS),A,84.5
110262,Severn Beach Pocket,2023-06-19T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
110262,Severn Beach Pocket,2023-06-19T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
110262,Severn Beach Pocket,2023-06-19T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
110262,Severn Beach Pocket,2023-06-19T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.76
110262,Severn Beach Pocket,2023-06-19T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.51
110262,Severn Beach Pocket,2023-06-19T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.34
110262,Severn Beach Pocket,2023-06-19T04:00:00.000+00:00,feeder,,L3 Active Power,kW,7.43
110262,Severn Beach Pocket,2023-06-19T04:00:00.000+00:00,feeder,,L2 Active Power,kW,15.2
110262,Severn Beach Pocket,2023-06-19T04:00:00.000+00:00,feeder,,L1 Active Power,kW,5.54
110262,Severn Beach Pocket,2023-06-19T04:00:00.000+00:00,feeder,,N Current (RMS),A,44.3
110262,Severn Beach Pocket,2023-06-19T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,36.2
110262,Severn Beach Pocket,2023-06-19T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,64.8
110262,Severn Beach Pocket,2023-06-19T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.9
110262,Severn Beach Pocket,2023-06-19T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
110262,Severn Beach Pocket,2023-06-19T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-19T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-19T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.86
110262,Severn Beach Pocket,2023-06-19T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.69
110262,Severn Beach Pocket,2023-06-19T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.87
110262,Severn Beach Pocket,2023-06-19T04:00:00.000+00:00,feeder,,N Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-19T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-19T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-19T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-19T04:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-19T04:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-19T04:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-19T04:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.69
110262,Severn Beach Pocket,2023-06-19T04:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.37
110262,Severn Beach Pocket,2023-06-19T04:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.98
110262,Severn Beach Pocket,2023-06-19T04:00:00.000+00:00,feeder,41.0,N Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-19T04:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-19T04:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-19T04:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-19T04:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.12
110262,Severn Beach Pocket,2023-06-19T04:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-19T04:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-19T04:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.58
110262,Severn Beach Pocket,2023-06-19T04:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.18
110262,Severn Beach Pocket,2023-06-19T04:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.59
110262,Severn Beach Pocket,2023-06-19T04:00:00.000+00:00,feeder,31.0,N Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-19T04:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-19T04:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.5
110262,Severn Beach Pocket,2023-06-19T04:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-19T04:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-19T04:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.53
110262,Severn Beach Pocket,2023-06-19T04:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.58
110262,Severn Beach Pocket,2023-06-19T04:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.36
110262,Severn Beach Pocket,2023-06-19T04:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.29
110262,Severn Beach Pocket,2023-06-19T04:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.37
110262,Severn Beach Pocket,2023-06-19T04:00:00.000+00:00,feeder,21.0,N Current (RMS),A,18.7
110262,Severn Beach Pocket,2023-06-19T04:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.8
110262,Severn Beach Pocket,2023-06-19T04:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-19T04:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-19T04:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.43
110262,Severn Beach Pocket,2023-06-19T04:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.25
110262,Severn Beach Pocket,2023-06-19T04:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.06
110262,Severn Beach Pocket,2023-06-19T04:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.99
110262,Severn Beach Pocket,2023-06-19T04:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.34
110262,Severn Beach Pocket,2023-06-19T04:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.35
110262,Severn Beach Pocket,2023-06-19T04:00:00.000+00:00,feeder,11.0,N Current (RMS),A,40.9
110262,Severn Beach Pocket,2023-06-19T04:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.5
110262,Severn Beach Pocket,2023-06-19T04:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.9
110262,Severn Beach Pocket,2023-06-19T04:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.3
110262,Severn Beach Pocket,2023-06-19T04:00:00.000+00:00,transformer,,Temperature,C,27.5
110262,Severn Beach Pocket,2023-06-19T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
110262,Severn Beach Pocket,2023-06-19T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
110262,Severn Beach Pocket,2023-06-19T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
110262,Severn Beach Pocket,2023-06-19T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
110262,Severn Beach Pocket,2023-06-19T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
110262,Severn Beach Pocket,2023-06-19T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
110262,Severn Beach Pocket,2023-06-19T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.97
110262,Severn Beach Pocket,2023-06-19T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.69
110262,Severn Beach Pocket,2023-06-19T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.95
110262,Severn Beach Pocket,2023-06-19T04:00:00.000+00:00,busbar,,L3 Active Power,kW,8.93
110262,Severn Beach Pocket,2023-06-19T04:00:00.000+00:00,busbar,,L2 Active Power,kW,8.81
110262,Severn Beach Pocket,2023-06-19T04:00:00.000+00:00,busbar,,L1 Active Power,kW,20.7
110262,Severn Beach Pocket,2023-06-19T04:00:00.000+00:00,busbar,,N Current (RMS),A,81.7
110262,Severn Beach Pocket,2023-06-19T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
110262,Severn Beach Pocket,2023-06-19T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
110262,Severn Beach Pocket,2023-06-19T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
110262,Severn Beach Pocket,2023-06-19T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.67
110262,Severn Beach Pocket,2023-06-19T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
110262,Severn Beach Pocket,2023-06-19T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.3
110262,Severn Beach Pocket,2023-06-19T03:50:00.000+00:00,feeder,,L3 Active Power,kW,8.72
110262,Severn Beach Pocket,2023-06-19T03:50:00.000+00:00,feeder,,L2 Active Power,kW,15.79
110262,Severn Beach Pocket,2023-06-19T03:50:00.000+00:00,feeder,,L1 Active Power,kW,5.81
110262,Severn Beach Pocket,2023-06-19T03:50:00.000+00:00,feeder,,N Current (RMS),A,45.4
110262,Severn Beach Pocket,2023-06-19T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,40.8
110262,Severn Beach Pocket,2023-06-19T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,66.8
110262,Severn Beach Pocket,2023-06-19T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.0
110262,Severn Beach Pocket,2023-06-19T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
110262,Severn Beach Pocket,2023-06-19T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
110262,Severn Beach Pocket,2023-06-19T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-19T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.62
110262,Severn Beach Pocket,2023-06-19T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.7
110262,Severn Beach Pocket,2023-06-19T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.87
110262,Severn Beach Pocket,2023-06-19T03:50:00.000+00:00,feeder,,N Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-19T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-19T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-19T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-19T03:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-19T03:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-19T03:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.06
110262,Severn Beach Pocket,2023-06-19T03:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.69
110262,Severn Beach Pocket,2023-06-19T03:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.39
110262,Severn Beach Pocket,2023-06-19T03:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.06
110262,Severn Beach Pocket,2023-06-19T03:50:00.000+00:00,feeder,41.0,N Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-19T03:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-19T03:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-19T03:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-19T03:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.11
110262,Severn Beach Pocket,2023-06-19T03:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-19T03:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-19T03:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.76
110262,Severn Beach Pocket,2023-06-19T03:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.28
110262,Severn Beach Pocket,2023-06-19T03:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.5
110262,Severn Beach Pocket,2023-06-19T03:50:00.000+00:00,feeder,31.0,N Current (RMS),A,9.5
110262,Severn Beach Pocket,2023-06-19T03:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-19T03:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.8
110262,Severn Beach Pocket,2023-06-19T03:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-19T03:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-19T03:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.53
110262,Severn Beach Pocket,2023-06-19T03:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.44
110262,Severn Beach Pocket,2023-06-19T03:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.37
110262,Severn Beach Pocket,2023-06-19T03:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.28
110262,Severn Beach Pocket,2023-06-19T03:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.58
110262,Severn Beach Pocket,2023-06-19T03:50:00.000+00:00,feeder,21.0,N Current (RMS),A,19.6
110262,Severn Beach Pocket,2023-06-19T03:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.8
110262,Severn Beach Pocket,2023-06-19T03:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-19T03:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-19T03:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.34
110262,Severn Beach Pocket,2023-06-19T03:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.47
110262,Severn Beach Pocket,2023-06-19T03:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.49
110262,Severn Beach Pocket,2023-06-19T03:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.84
110262,Severn Beach Pocket,2023-06-19T03:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.96
110262,Severn Beach Pocket,2023-06-19T03:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.7
110262,Severn Beach Pocket,2023-06-19T03:50:00.000+00:00,feeder,11.0,N Current (RMS),A,41.3
110262,Severn Beach Pocket,2023-06-19T03:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.5
110262,Severn Beach Pocket,2023-06-19T03:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.8
110262,Severn Beach Pocket,2023-06-19T03:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.9
110262,Severn Beach Pocket,2023-06-19T03:50:00.000+00:00,transformer,,Temperature,C,27.5
110262,Severn Beach Pocket,2023-06-19T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.24
110262,Severn Beach Pocket,2023-06-19T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
110262,Severn Beach Pocket,2023-06-19T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.2
110262,Severn Beach Pocket,2023-06-19T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
110262,Severn Beach Pocket,2023-06-19T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.29
110262,Severn Beach Pocket,2023-06-19T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
110262,Severn Beach Pocket,2023-06-19T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.92
110262,Severn Beach Pocket,2023-06-19T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.68
110262,Severn Beach Pocket,2023-06-19T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.47
110262,Severn Beach Pocket,2023-06-19T03:50:00.000+00:00,busbar,,L3 Active Power,kW,10.33
110262,Severn Beach Pocket,2023-06-19T03:50:00.000+00:00,busbar,,L2 Active Power,kW,11.92
110262,Severn Beach Pocket,2023-06-19T03:50:00.000+00:00,busbar,,L1 Active Power,kW,20.53
110262,Severn Beach Pocket,2023-06-19T03:50:00.000+00:00,busbar,,N Current (RMS),A,92.7
110262,Severn Beach Pocket,2023-06-19T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
110262,Severn Beach Pocket,2023-06-19T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
110262,Severn Beach Pocket,2023-06-19T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
110262,Severn Beach Pocket,2023-06-19T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.19
110262,Severn Beach Pocket,2023-06-19T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
110262,Severn Beach Pocket,2023-06-19T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.41
110262,Severn Beach Pocket,2023-06-19T03:40:00.000+00:00,feeder,,L3 Active Power,kW,7.5
110262,Severn Beach Pocket,2023-06-19T03:40:00.000+00:00,feeder,,L2 Active Power,kW,14.62
110262,Severn Beach Pocket,2023-06-19T03:40:00.000+00:00,feeder,,L1 Active Power,kW,5.9
110262,Severn Beach Pocket,2023-06-19T03:40:00.000+00:00,feeder,,N Current (RMS),A,43.2
110262,Severn Beach Pocket,2023-06-19T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,37.0
110262,Severn Beach Pocket,2023-06-19T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,62.3
110262,Severn Beach Pocket,2023-06-19T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,28.6
110262,Severn Beach Pocket,2023-06-19T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
110262,Severn Beach Pocket,2023-06-19T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
110262,Severn Beach Pocket,2023-06-19T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-19T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.71
110262,Severn Beach Pocket,2023-06-19T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.59
110262,Severn Beach Pocket,2023-06-19T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.98
110262,Severn Beach Pocket,2023-06-19T03:40:00.000+00:00,feeder,,N Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-19T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-19T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-19T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-19T03:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-19T03:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-19T03:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-19T03:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.7
110262,Severn Beach Pocket,2023-06-19T03:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.39
110262,Severn Beach Pocket,2023-06-19T03:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.02
110262,Severn Beach Pocket,2023-06-19T03:40:00.000+00:00,feeder,41.0,N Current (RMS),A,9.4
110262,Severn Beach Pocket,2023-06-19T03:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-19T03:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-19T03:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,10.4
110262,Severn Beach Pocket,2023-06-19T03:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.25
110262,Severn Beach Pocket,2023-06-19T03:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-19T03:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-19T03:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.55
110262,Severn Beach Pocket,2023-06-19T03:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.16
110262,Severn Beach Pocket,2023-06-19T03:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.71
110262,Severn Beach Pocket,2023-06-19T03:40:00.000+00:00,feeder,31.0,N Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-19T03:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-19T03:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.6
110262,Severn Beach Pocket,2023-06-19T03:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-19T03:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-19T03:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.16
110262,Severn Beach Pocket,2023-06-19T03:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.46
110262,Severn Beach Pocket,2023-06-19T03:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.11
110262,Severn Beach Pocket,2023-06-19T03:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.65
110262,Severn Beach Pocket,2023-06-19T03:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.44
110262,Severn Beach Pocket,2023-06-19T03:40:00.000+00:00,feeder,21.0,N Current (RMS),A,25.4
110262,Severn Beach Pocket,2023-06-19T03:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.0
110262,Severn Beach Pocket,2023-06-19T03:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.9
110262,Severn Beach Pocket,2023-06-19T03:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-19T03:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.66
110262,Severn Beach Pocket,2023-06-19T03:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.74
110262,Severn Beach Pocket,2023-06-19T03:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.67
110262,Severn Beach Pocket,2023-06-19T03:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.2
110262,Severn Beach Pocket,2023-06-19T03:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.55
110262,Severn Beach Pocket,2023-06-19T03:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.2
110262,Severn Beach Pocket,2023-06-19T03:40:00.000+00:00,feeder,11.0,N Current (RMS),A,39.9
110262,Severn Beach Pocket,2023-06-19T03:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.3
110262,Severn Beach Pocket,2023-06-19T03:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,52.3
110262,Severn Beach Pocket,2023-06-19T03:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.9
110262,Severn Beach Pocket,2023-06-19T03:40:00.000+00:00,transformer,,Temperature,C,27.5
110262,Severn Beach Pocket,2023-06-19T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.34
110262,Severn Beach Pocket,2023-06-19T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
110262,Severn Beach Pocket,2023-06-19T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.31
110262,Severn Beach Pocket,2023-06-19T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
110262,Severn Beach Pocket,2023-06-19T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.38
110262,Severn Beach Pocket,2023-06-19T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
110262,Severn Beach Pocket,2023-06-19T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.64
110262,Severn Beach Pocket,2023-06-19T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.83
110262,Severn Beach Pocket,2023-06-19T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
110262,Severn Beach Pocket,2023-06-19T03:40:00.000+00:00,busbar,,L3 Active Power,kW,10.37
110262,Severn Beach Pocket,2023-06-19T03:40:00.000+00:00,busbar,,L2 Active Power,kW,7.56
110262,Severn Beach Pocket,2023-06-19T03:40:00.000+00:00,busbar,,L1 Active Power,kW,20.26
110262,Severn Beach Pocket,2023-06-19T03:40:00.000+00:00,busbar,,N Current (RMS),A,78.4
110262,Severn Beach Pocket,2023-06-19T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
110262,Severn Beach Pocket,2023-06-19T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
110262,Severn Beach Pocket,2023-06-19T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
110262,Severn Beach Pocket,2023-06-19T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.3
110262,Severn Beach Pocket,2023-06-19T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
110262,Severn Beach Pocket,2023-06-19T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.49
110262,Severn Beach Pocket,2023-06-19T03:30:00.000+00:00,feeder,,L3 Active Power,kW,7.43
110262,Severn Beach Pocket,2023-06-19T03:30:00.000+00:00,feeder,,L2 Active Power,kW,15.47
110262,Severn Beach Pocket,2023-06-19T03:30:00.000+00:00,feeder,,L1 Active Power,kW,7.18
110262,Severn Beach Pocket,2023-06-19T03:30:00.000+00:00,feeder,,N Current (RMS),A,43.4
110262,Severn Beach Pocket,2023-06-19T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,37.0
110262,Severn Beach Pocket,2023-06-19T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,66.0
110262,Severn Beach Pocket,2023-06-19T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,33.6
110262,Severn Beach Pocket,2023-06-19T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
110262,Severn Beach Pocket,2023-06-19T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
110262,Severn Beach Pocket,2023-06-19T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-19T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.65
110262,Severn Beach Pocket,2023-06-19T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.62
110262,Severn Beach Pocket,2023-06-19T03:30:00.000+00:00,feeder,,L1 Active Power,kW,2.51
110262,Severn Beach Pocket,2023-06-19T03:30:00.000+00:00,feeder,,N Current (RMS),A,8.7
110262,Severn Beach Pocket,2023-06-19T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-19T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-19T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.0
110262,Severn Beach Pocket,2023-06-19T03:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-19T03:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-19T03:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-19T03:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.74
110262,Severn Beach Pocket,2023-06-19T03:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.28
110262,Severn Beach Pocket,2023-06-19T03:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.9
110262,Severn Beach Pocket,2023-06-19T03:30:00.000+00:00,feeder,41.0,N Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-19T03:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-19T03:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-19T03:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-19T03:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.24
110262,Severn Beach Pocket,2023-06-19T03:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-19T03:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-19T03:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.93
110262,Severn Beach Pocket,2023-06-19T03:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.16
110262,Severn Beach Pocket,2023-06-19T03:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.74
110262,Severn Beach Pocket,2023-06-19T03:30:00.000+00:00,feeder,31.0,N Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-19T03:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-19T03:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.3
110262,Severn Beach Pocket,2023-06-19T03:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-19T03:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-19T03:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.6
110262,Severn Beach Pocket,2023-06-19T03:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.49
110262,Severn Beach Pocket,2023-06-19T03:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.48
110262,Severn Beach Pocket,2023-06-19T03:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.32
110262,Severn Beach Pocket,2023-06-19T03:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.39
110262,Severn Beach Pocket,2023-06-19T03:30:00.000+00:00,feeder,21.0,N Current (RMS),A,29.8
110262,Severn Beach Pocket,2023-06-19T03:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-19T03:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-19T03:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-19T03:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.62
110262,Severn Beach Pocket,2023-06-19T03:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.43
110262,Severn Beach Pocket,2023-06-19T03:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.9
110262,Severn Beach Pocket,2023-06-19T03:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.12
110262,Severn Beach Pocket,2023-06-19T03:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.65
110262,Severn Beach Pocket,2023-06-19T03:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.72
110262,Severn Beach Pocket,2023-06-19T03:30:00.000+00:00,feeder,11.0,N Current (RMS),A,41.8
110262,Severn Beach Pocket,2023-06-19T03:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,51.0
110262,Severn Beach Pocket,2023-06-19T03:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,66.6
110262,Severn Beach Pocket,2023-06-19T03:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.4
110262,Severn Beach Pocket,2023-06-19T03:30:00.000+00:00,transformer,,Temperature,C,27.5
110262,Severn Beach Pocket,2023-06-19T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.33
110262,Severn Beach Pocket,2023-06-19T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
110262,Severn Beach Pocket,2023-06-19T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.28
110262,Severn Beach Pocket,2023-06-19T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
110262,Severn Beach Pocket,2023-06-19T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.37
110262,Severn Beach Pocket,2023-06-19T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
110262,Severn Beach Pocket,2023-06-19T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.7
110262,Severn Beach Pocket,2023-06-19T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.71
110262,Severn Beach Pocket,2023-06-19T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.64
110262,Severn Beach Pocket,2023-06-19T03:30:00.000+00:00,busbar,,L3 Active Power,kW,10.13
110262,Severn Beach Pocket,2023-06-19T03:30:00.000+00:00,busbar,,L2 Active Power,kW,5.56
110262,Severn Beach Pocket,2023-06-19T03:30:00.000+00:00,busbar,,L1 Active Power,kW,23.44
110262,Severn Beach Pocket,2023-06-19T03:30:00.000+00:00,busbar,,N Current (RMS),A,77.7
110262,Severn Beach Pocket,2023-06-19T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
110262,Severn Beach Pocket,2023-06-19T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
110262,Severn Beach Pocket,2023-06-19T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
110262,Severn Beach Pocket,2023-06-19T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.06
110262,Severn Beach Pocket,2023-06-19T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.48
110262,Severn Beach Pocket,2023-06-19T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.8
110262,Severn Beach Pocket,2023-06-19T03:20:00.000+00:00,feeder,,L3 Active Power,kW,7.31
110262,Severn Beach Pocket,2023-06-19T03:20:00.000+00:00,feeder,,L2 Active Power,kW,12.42
110262,Severn Beach Pocket,2023-06-19T03:20:00.000+00:00,feeder,,L1 Active Power,kW,5.81
110262,Severn Beach Pocket,2023-06-19T03:20:00.000+00:00,feeder,,N Current (RMS),A,34.5
110262,Severn Beach Pocket,2023-06-19T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,36.2
110262,Severn Beach Pocket,2023-06-19T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,53.4
110262,Severn Beach Pocket,2023-06-19T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.8
110262,Severn Beach Pocket,2023-06-19T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
110262,Severn Beach Pocket,2023-06-19T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-19T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
110262,Severn Beach Pocket,2023-06-19T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.8
110262,Severn Beach Pocket,2023-06-19T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.45
110262,Severn Beach Pocket,2023-06-19T03:20:00.000+00:00,feeder,,L1 Active Power,kW,1.02
110262,Severn Beach Pocket,2023-06-19T03:20:00.000+00:00,feeder,,N Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-19T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-19T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-19T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-19T03:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-19T03:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-19T03:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-19T03:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.91
110262,Severn Beach Pocket,2023-06-19T03:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.32
110262,Severn Beach Pocket,2023-06-19T03:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.94
110262,Severn Beach Pocket,2023-06-19T03:20:00.000+00:00,feeder,41.0,N Current (RMS),A,9.3
110262,Severn Beach Pocket,2023-06-19T03:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-19T03:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-19T03:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,10.1
110262,Severn Beach Pocket,2023-06-19T03:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.23
110262,Severn Beach Pocket,2023-06-19T03:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-19T03:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-19T03:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.53
110262,Severn Beach Pocket,2023-06-19T03:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.17
110262,Severn Beach Pocket,2023-06-19T03:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.68
110262,Severn Beach Pocket,2023-06-19T03:20:00.000+00:00,feeder,31.0,N Current (RMS),A,6.3
110262,Severn Beach Pocket,2023-06-19T03:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.6
110262,Severn Beach Pocket,2023-06-19T03:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.4
110262,Severn Beach Pocket,2023-06-19T03:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-19T03:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-19T03:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.55
110262,Severn Beach Pocket,2023-06-19T03:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-19T03:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.48
110262,Severn Beach Pocket,2023-06-19T03:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.31
110262,Severn Beach Pocket,2023-06-19T03:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.93
110262,Severn Beach Pocket,2023-06-19T03:20:00.000+00:00,feeder,21.0,N Current (RMS),A,35.2
110262,Severn Beach Pocket,2023-06-19T03:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-19T03:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-19T03:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-19T03:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.47
110262,Severn Beach Pocket,2023-06-19T03:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.43
