Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-19T03:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.05
110262,Severn Beach Pocket,2023-06-19T03:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.38
110262,Severn Beach Pocket,2023-06-19T03:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.31
110262,Severn Beach Pocket,2023-06-19T03:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.21
110262,Severn Beach Pocket,2023-06-19T03:20:00.000+00:00,feeder,11.0,N Current (RMS),A,41.8
110262,Severn Beach Pocket,2023-06-19T03:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.2
110262,Severn Beach Pocket,2023-06-19T03:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,60.4
110262,Severn Beach Pocket,2023-06-19T03:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.1
110262,Severn Beach Pocket,2023-06-19T03:20:00.000+00:00,transformer,,Temperature,C,27.5
110262,Severn Beach Pocket,2023-06-19T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.48
110262,Severn Beach Pocket,2023-06-19T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
110262,Severn Beach Pocket,2023-06-19T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.42
110262,Severn Beach Pocket,2023-06-19T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
110262,Severn Beach Pocket,2023-06-19T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.51
110262,Severn Beach Pocket,2023-06-19T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
110262,Severn Beach Pocket,2023-06-19T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.36
110262,Severn Beach Pocket,2023-06-19T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.95
110262,Severn Beach Pocket,2023-06-19T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-19T03:20:00.000+00:00,busbar,,L3 Active Power,kW,10.65
110262,Severn Beach Pocket,2023-06-19T03:20:00.000+00:00,busbar,,L2 Active Power,kW,4.75
110262,Severn Beach Pocket,2023-06-19T03:20:00.000+00:00,busbar,,L1 Active Power,kW,20.59
110262,Severn Beach Pocket,2023-06-19T03:20:00.000+00:00,busbar,,N Current (RMS),A,72.4
110262,Severn Beach Pocket,2023-06-19T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
110262,Severn Beach Pocket,2023-06-19T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
110262,Severn Beach Pocket,2023-06-19T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
110262,Severn Beach Pocket,2023-06-19T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.72
110262,Severn Beach Pocket,2023-06-19T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
110262,Severn Beach Pocket,2023-06-19T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.69
110262,Severn Beach Pocket,2023-06-19T03:10:00.000+00:00,feeder,,L3 Active Power,kW,8.6
110262,Severn Beach Pocket,2023-06-19T03:10:00.000+00:00,feeder,,L2 Active Power,kW,15.31
110262,Severn Beach Pocket,2023-06-19T03:10:00.000+00:00,feeder,,L1 Active Power,kW,6.22
110262,Severn Beach Pocket,2023-06-19T03:10:00.000+00:00,feeder,,N Current (RMS),A,42.0
110262,Severn Beach Pocket,2023-06-19T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,40.5
110262,Severn Beach Pocket,2023-06-19T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,65.1
110262,Severn Beach Pocket,2023-06-19T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,30.2
110262,Severn Beach Pocket,2023-06-19T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
110262,Severn Beach Pocket,2023-06-19T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-19T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
110262,Severn Beach Pocket,2023-06-19T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.72
110262,Severn Beach Pocket,2023-06-19T03:10:00.000+00:00,feeder,,L2 Active Power,kW,0.46
110262,Severn Beach Pocket,2023-06-19T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.87
110262,Severn Beach Pocket,2023-06-19T03:10:00.000+00:00,feeder,,N Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-19T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-19T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-19T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-19T03:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-19T03:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-19T03:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-19T03:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.91
110262,Severn Beach Pocket,2023-06-19T03:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.32
110262,Severn Beach Pocket,2023-06-19T03:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.91
110262,Severn Beach Pocket,2023-06-19T03:10:00.000+00:00,feeder,41.0,N Current (RMS),A,8.9
110262,Severn Beach Pocket,2023-06-19T03:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-19T03:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-19T03:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,9.9
110262,Severn Beach Pocket,2023-06-19T03:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.25
110262,Severn Beach Pocket,2023-06-19T03:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-19T03:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-19T03:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.57
110262,Severn Beach Pocket,2023-06-19T03:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.31
110262,Severn Beach Pocket,2023-06-19T03:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.79
110262,Severn Beach Pocket,2023-06-19T03:10:00.000+00:00,feeder,31.0,N Current (RMS),A,8.8
110262,Severn Beach Pocket,2023-06-19T03:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.7
110262,Severn Beach Pocket,2023-06-19T03:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.7
110262,Severn Beach Pocket,2023-06-19T03:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-19T03:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-19T03:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.2
110262,Severn Beach Pocket,2023-06-19T03:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-19T03:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.18
110262,Severn Beach Pocket,2023-06-19T03:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.68
110262,Severn Beach Pocket,2023-06-19T03:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.87
110262,Severn Beach Pocket,2023-06-19T03:10:00.000+00:00,feeder,21.0,N Current (RMS),A,29.9
110262,Severn Beach Pocket,2023-06-19T03:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.3
110262,Severn Beach Pocket,2023-06-19T03:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.1
110262,Severn Beach Pocket,2023-06-19T03:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-19T03:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.46
110262,Severn Beach Pocket,2023-06-19T03:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.4
110262,Severn Beach Pocket,2023-06-19T03:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.92
110262,Severn Beach Pocket,2023-06-19T03:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.44
110262,Severn Beach Pocket,2023-06-19T03:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.67
110262,Severn Beach Pocket,2023-06-19T03:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.41
110262,Severn Beach Pocket,2023-06-19T03:10:00.000+00:00,feeder,11.0,N Current (RMS),A,41.1
110262,Severn Beach Pocket,2023-06-19T03:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.7
110262,Severn Beach Pocket,2023-06-19T03:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.5
110262,Severn Beach Pocket,2023-06-19T03:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.2
110262,Severn Beach Pocket,2023-06-19T03:10:00.000+00:00,transformer,,Temperature,C,27.6
110262,Severn Beach Pocket,2023-06-19T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.34
110262,Severn Beach Pocket,2023-06-19T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
110262,Severn Beach Pocket,2023-06-19T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.31
110262,Severn Beach Pocket,2023-06-19T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
110262,Severn Beach Pocket,2023-06-19T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.38
110262,Severn Beach Pocket,2023-06-19T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
110262,Severn Beach Pocket,2023-06-19T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.05
110262,Severn Beach Pocket,2023-06-19T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.88
110262,Severn Beach Pocket,2023-06-19T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.97
110262,Severn Beach Pocket,2023-06-19T03:10:00.000+00:00,busbar,,L3 Active Power,kW,13.55
110262,Severn Beach Pocket,2023-06-19T03:10:00.000+00:00,busbar,,L2 Active Power,kW,8.04
110262,Severn Beach Pocket,2023-06-19T03:10:00.000+00:00,busbar,,L1 Active Power,kW,18.07
110262,Severn Beach Pocket,2023-06-19T03:10:00.000+00:00,busbar,,N Current (RMS),A,87.0
110262,Severn Beach Pocket,2023-06-19T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
110262,Severn Beach Pocket,2023-06-19T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
110262,Severn Beach Pocket,2023-06-19T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
110262,Severn Beach Pocket,2023-06-19T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.4
110262,Severn Beach Pocket,2023-06-19T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
110262,Severn Beach Pocket,2023-06-19T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.4
110262,Severn Beach Pocket,2023-06-19T03:00:00.000+00:00,feeder,,L3 Active Power,kW,7.65
110262,Severn Beach Pocket,2023-06-19T03:00:00.000+00:00,feeder,,L2 Active Power,kW,15.06
110262,Severn Beach Pocket,2023-06-19T03:00:00.000+00:00,feeder,,L1 Active Power,kW,7.01
110262,Severn Beach Pocket,2023-06-19T03:00:00.000+00:00,feeder,,N Current (RMS),A,42.3
110262,Severn Beach Pocket,2023-06-19T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,38.0
110262,Severn Beach Pocket,2023-06-19T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,64.0
110262,Severn Beach Pocket,2023-06-19T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,32.8
110262,Severn Beach Pocket,2023-06-19T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
110262,Severn Beach Pocket,2023-06-19T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-06-19T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-06-19T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.69
110262,Severn Beach Pocket,2023-06-19T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.72
110262,Severn Beach Pocket,2023-06-19T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.92
110262,Severn Beach Pocket,2023-06-19T03:00:00.000+00:00,feeder,,N Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-19T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-19T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-19T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-19T03:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-19T03:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-19T03:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-19T03:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.79
110262,Severn Beach Pocket,2023-06-19T03:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.35
110262,Severn Beach Pocket,2023-06-19T03:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.6
110262,Severn Beach Pocket,2023-06-19T03:00:00.000+00:00,feeder,41.0,N Current (RMS),A,11.5
110262,Severn Beach Pocket,2023-06-19T03:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-19T03:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-19T03:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,12.5
110262,Severn Beach Pocket,2023-06-19T03:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.18
110262,Severn Beach Pocket,2023-06-19T03:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.05
110262,Severn Beach Pocket,2023-06-19T03:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-06-19T03:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.63
110262,Severn Beach Pocket,2023-06-19T03:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.0
110262,Severn Beach Pocket,2023-06-19T03:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.03
110262,Severn Beach Pocket,2023-06-19T03:00:00.000+00:00,feeder,31.0,N Current (RMS),A,5.9
110262,Severn Beach Pocket,2023-06-19T03:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-19T03:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.9
110262,Severn Beach Pocket,2023-06-19T03:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-19T03:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-19T03:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.53
110262,Severn Beach Pocket,2023-06-19T03:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-19T03:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.47
110262,Severn Beach Pocket,2023-06-19T03:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.28
110262,Severn Beach Pocket,2023-06-19T03:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.75
110262,Severn Beach Pocket,2023-06-19T03:00:00.000+00:00,feeder,21.0,N Current (RMS),A,34.1
110262,Severn Beach Pocket,2023-06-19T03:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-19T03:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-19T03:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-19T03:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.04
110262,Severn Beach Pocket,2023-06-19T03:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.11
110262,Severn Beach Pocket,2023-06-19T03:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.03
110262,Severn Beach Pocket,2023-06-19T03:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.55
110262,Severn Beach Pocket,2023-06-19T03:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.39
110262,Severn Beach Pocket,2023-06-19T03:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.03
110262,Severn Beach Pocket,2023-06-19T03:00:00.000+00:00,feeder,11.0,N Current (RMS),A,42.2
110262,Severn Beach Pocket,2023-06-19T03:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.9
110262,Severn Beach Pocket,2023-06-19T03:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,55.6
110262,Severn Beach Pocket,2023-06-19T03:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.2
110262,Severn Beach Pocket,2023-06-19T03:00:00.000+00:00,transformer,,Temperature,C,27.6
110262,Severn Beach Pocket,2023-06-19T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.4
110262,Severn Beach Pocket,2023-06-19T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
110262,Severn Beach Pocket,2023-06-19T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.34
110262,Severn Beach Pocket,2023-06-19T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
110262,Severn Beach Pocket,2023-06-19T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.44
110262,Severn Beach Pocket,2023-06-19T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
110262,Severn Beach Pocket,2023-06-19T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.32
110262,Severn Beach Pocket,2023-06-19T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.41
110262,Severn Beach Pocket,2023-06-19T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
110262,Severn Beach Pocket,2023-06-19T03:00:00.000+00:00,busbar,,L3 Active Power,kW,9.67
110262,Severn Beach Pocket,2023-06-19T03:00:00.000+00:00,busbar,,L2 Active Power,kW,8.47
110262,Severn Beach Pocket,2023-06-19T03:00:00.000+00:00,busbar,,L1 Active Power,kW,19.34
110262,Severn Beach Pocket,2023-06-19T03:00:00.000+00:00,busbar,,N Current (RMS),A,85.1
110262,Severn Beach Pocket,2023-06-19T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
110262,Severn Beach Pocket,2023-06-19T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
110262,Severn Beach Pocket,2023-06-19T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
110262,Severn Beach Pocket,2023-06-19T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.56
110262,Severn Beach Pocket,2023-06-19T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
110262,Severn Beach Pocket,2023-06-19T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.23
110262,Severn Beach Pocket,2023-06-19T02:50:00.000+00:00,feeder,,L3 Active Power,kW,7.78
110262,Severn Beach Pocket,2023-06-19T02:50:00.000+00:00,feeder,,L2 Active Power,kW,15.75
110262,Severn Beach Pocket,2023-06-19T02:50:00.000+00:00,feeder,,L1 Active Power,kW,7.28
110262,Severn Beach Pocket,2023-06-19T02:50:00.000+00:00,feeder,,N Current (RMS),A,44.6
110262,Severn Beach Pocket,2023-06-19T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,38.7
110262,Severn Beach Pocket,2023-06-19T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,66.7
110262,Severn Beach Pocket,2023-06-19T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,33.4
110262,Severn Beach Pocket,2023-06-19T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
110262,Severn Beach Pocket,2023-06-19T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-19T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
110262,Severn Beach Pocket,2023-06-19T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.71
110262,Severn Beach Pocket,2023-06-19T02:50:00.000+00:00,feeder,,L2 Active Power,kW,0.72
110262,Severn Beach Pocket,2023-06-19T02:50:00.000+00:00,feeder,,L1 Active Power,kW,1.41
110262,Severn Beach Pocket,2023-06-19T02:50:00.000+00:00,feeder,,N Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-06-19T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-19T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-19T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,7.4
110262,Severn Beach Pocket,2023-06-19T02:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-19T02:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-19T02:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-19T02:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.76
110262,Severn Beach Pocket,2023-06-19T02:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.48
110262,Severn Beach Pocket,2023-06-19T02:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.0
110262,Severn Beach Pocket,2023-06-19T02:50:00.000+00:00,feeder,41.0,N Current (RMS),A,14.5
110262,Severn Beach Pocket,2023-06-19T02:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.5
110262,Severn Beach Pocket,2023-06-19T02:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-19T02:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,16.5
110262,Severn Beach Pocket,2023-06-19T02:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.16
110262,Severn Beach Pocket,2023-06-19T02:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-19T02:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-19T02:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.7
110262,Severn Beach Pocket,2023-06-19T02:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.98
110262,Severn Beach Pocket,2023-06-19T02:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.97
110262,Severn Beach Pocket,2023-06-19T02:50:00.000+00:00,feeder,31.0,N Current (RMS),A,13.5
110262,Severn Beach Pocket,2023-06-19T02:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-19T02:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.1
110262,Severn Beach Pocket,2023-06-19T02:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-19T02:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-19T02:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.53
110262,Severn Beach Pocket,2023-06-19T02:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.39
110262,Severn Beach Pocket,2023-06-19T02:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.36
110262,Severn Beach Pocket,2023-06-19T02:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.27
110262,Severn Beach Pocket,2023-06-19T02:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.63
110262,Severn Beach Pocket,2023-06-19T02:50:00.000+00:00,feeder,21.0,N Current (RMS),A,20.2
110262,Severn Beach Pocket,2023-06-19T02:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.9
110262,Severn Beach Pocket,2023-06-19T02:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-19T02:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-19T02:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.88
110262,Severn Beach Pocket,2023-06-19T02:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.87
110262,Severn Beach Pocket,2023-06-19T02:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.96
110262,Severn Beach Pocket,2023-06-19T02:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.13
110262,Severn Beach Pocket,2023-06-19T02:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.95
110262,Severn Beach Pocket,2023-06-19T02:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.4
110262,Severn Beach Pocket,2023-06-19T02:50:00.000+00:00,feeder,11.0,N Current (RMS),A,41.4
110262,Severn Beach Pocket,2023-06-19T02:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.0
110262,Severn Beach Pocket,2023-06-19T02:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.5
110262,Severn Beach Pocket,2023-06-19T02:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.3
110262,Severn Beach Pocket,2023-06-19T02:50:00.000+00:00,transformer,,Temperature,C,27.7
110262,Severn Beach Pocket,2023-06-19T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.43
110262,Severn Beach Pocket,2023-06-19T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
110262,Severn Beach Pocket,2023-06-19T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.36
110262,Severn Beach Pocket,2023-06-19T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
110262,Severn Beach Pocket,2023-06-19T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.42
110262,Severn Beach Pocket,2023-06-19T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
110262,Severn Beach Pocket,2023-06-19T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.38
110262,Severn Beach Pocket,2023-06-19T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.27
110262,Severn Beach Pocket,2023-06-19T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.15
110262,Severn Beach Pocket,2023-06-19T02:50:00.000+00:00,busbar,,L3 Active Power,kW,10.18
110262,Severn Beach Pocket,2023-06-19T02:50:00.000+00:00,busbar,,L2 Active Power,kW,15.71
110262,Severn Beach Pocket,2023-06-19T02:50:00.000+00:00,busbar,,L1 Active Power,kW,22.69
110262,Severn Beach Pocket,2023-06-19T02:50:00.000+00:00,busbar,,N Current (RMS),A,101.4
110262,Severn Beach Pocket,2023-06-19T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
110262,Severn Beach Pocket,2023-06-19T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
110262,Severn Beach Pocket,2023-06-19T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
110262,Severn Beach Pocket,2023-06-19T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.38
110262,Severn Beach Pocket,2023-06-19T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
110262,Severn Beach Pocket,2023-06-19T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.09
110262,Severn Beach Pocket,2023-06-19T02:40:00.000+00:00,feeder,,L3 Active Power,kW,7.77
110262,Severn Beach Pocket,2023-06-19T02:40:00.000+00:00,feeder,,L2 Active Power,kW,16.73
110262,Severn Beach Pocket,2023-06-19T02:40:00.000+00:00,feeder,,L1 Active Power,kW,7.2
110262,Severn Beach Pocket,2023-06-19T02:40:00.000+00:00,feeder,,N Current (RMS),A,47.9
110262,Severn Beach Pocket,2023-06-19T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,38.8
110262,Severn Beach Pocket,2023-06-19T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,70.6
110262,Severn Beach Pocket,2023-06-19T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,32.7
110262,Severn Beach Pocket,2023-06-19T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
110262,Severn Beach Pocket,2023-06-19T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-06-19T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
110262,Severn Beach Pocket,2023-06-19T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.72
110262,Severn Beach Pocket,2023-06-19T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.74
110262,Severn Beach Pocket,2023-06-19T02:40:00.000+00:00,feeder,,L1 Active Power,kW,2.12
110262,Severn Beach Pocket,2023-06-19T02:40:00.000+00:00,feeder,,N Current (RMS),A,8.1
110262,Severn Beach Pocket,2023-06-19T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-19T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-19T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.6
110262,Severn Beach Pocket,2023-06-19T02:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-19T02:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-19T02:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-19T02:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.91
110262,Severn Beach Pocket,2023-06-19T02:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.48
110262,Severn Beach Pocket,2023-06-19T02:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.94
110262,Severn Beach Pocket,2023-06-19T02:40:00.000+00:00,feeder,41.0,N Current (RMS),A,14.5
110262,Severn Beach Pocket,2023-06-19T02:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-19T02:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-19T02:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,16.2
110262,Severn Beach Pocket,2023-06-19T02:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.15
110262,Severn Beach Pocket,2023-06-19T02:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-19T02:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-19T02:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.62
110262,Severn Beach Pocket,2023-06-19T02:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.5
110262,Severn Beach Pocket,2023-06-19T02:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.83
110262,Severn Beach Pocket,2023-06-19T02:40:00.000+00:00,feeder,31.0,N Current (RMS),A,11.0
110262,Severn Beach Pocket,2023-06-19T02:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-19T02:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.4
110262,Severn Beach Pocket,2023-06-19T02:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-19T02:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-19T02:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.55
110262,Severn Beach Pocket,2023-06-19T02:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.47
110262,Severn Beach Pocket,2023-06-19T02:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.33
110262,Severn Beach Pocket,2023-06-19T02:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.26
110262,Severn Beach Pocket,2023-06-19T02:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.47
110262,Severn Beach Pocket,2023-06-19T02:40:00.000+00:00,feeder,21.0,N Current (RMS),A,19.3
110262,Severn Beach Pocket,2023-06-19T02:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.8
110262,Severn Beach Pocket,2023-06-19T02:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-19T02:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-19T02:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.24
110262,Severn Beach Pocket,2023-06-19T02:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.21
110262,Severn Beach Pocket,2023-06-19T02:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,6.62
110262,Severn Beach Pocket,2023-06-19T02:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.37
110262,Severn Beach Pocket,2023-06-19T02:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.65
110262,Severn Beach Pocket,2023-06-19T02:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.06
110262,Severn Beach Pocket,2023-06-19T02:40:00.000+00:00,feeder,11.0,N Current (RMS),A,42.1
110262,Severn Beach Pocket,2023-06-19T02:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,48.3
110262,Severn Beach Pocket,2023-06-19T02:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.8
110262,Severn Beach Pocket,2023-06-19T02:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.3
110262,Severn Beach Pocket,2023-06-19T02:40:00.000+00:00,transformer,,Temperature,C,27.8
110262,Severn Beach Pocket,2023-06-19T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.51
110262,Severn Beach Pocket,2023-06-19T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
110262,Severn Beach Pocket,2023-06-19T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.46
110262,Severn Beach Pocket,2023-06-19T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
110262,Severn Beach Pocket,2023-06-19T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.52
110262,Severn Beach Pocket,2023-06-19T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
110262,Severn Beach Pocket,2023-06-19T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.5
110262,Severn Beach Pocket,2023-06-19T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.28
110262,Severn Beach Pocket,2023-06-19T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.77
110262,Severn Beach Pocket,2023-06-19T02:40:00.000+00:00,busbar,,L3 Active Power,kW,10.71
110262,Severn Beach Pocket,2023-06-19T02:40:00.000+00:00,busbar,,L2 Active Power,kW,13.54
110262,Severn Beach Pocket,2023-06-19T02:40:00.000+00:00,busbar,,L1 Active Power,kW,25.61
110262,Severn Beach Pocket,2023-06-19T02:40:00.000+00:00,busbar,,N Current (RMS),A,102.7
110262,Severn Beach Pocket,2023-06-19T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
110262,Severn Beach Pocket,2023-06-19T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
110262,Severn Beach Pocket,2023-06-19T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
110262,Severn Beach Pocket,2023-06-19T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.6
110262,Severn Beach Pocket,2023-06-19T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
110262,Severn Beach Pocket,2023-06-19T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.42
110262,Severn Beach Pocket,2023-06-19T02:30:00.000+00:00,feeder,,L3 Active Power,kW,7.27
110262,Severn Beach Pocket,2023-06-19T02:30:00.000+00:00,feeder,,L2 Active Power,kW,17.71
110262,Severn Beach Pocket,2023-06-19T02:30:00.000+00:00,feeder,,L1 Active Power,kW,6.72
110262,Severn Beach Pocket,2023-06-19T02:30:00.000+00:00,feeder,,N Current (RMS),A,51.8
110262,Severn Beach Pocket,2023-06-19T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,36.9
110262,Severn Beach Pocket,2023-06-19T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,74.4
110262,Severn Beach Pocket,2023-06-19T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,31.3
110262,Severn Beach Pocket,2023-06-19T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
110262,Severn Beach Pocket,2023-06-19T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-06-19T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
110262,Severn Beach Pocket,2023-06-19T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.86
110262,Severn Beach Pocket,2023-06-19T02:30:00.000+00:00,feeder,,L2 Active Power,kW,0.73
110262,Severn Beach Pocket,2023-06-19T02:30:00.000+00:00,feeder,,L1 Active Power,kW,1.0
110262,Severn Beach Pocket,2023-06-19T02:30:00.000+00:00,feeder,,N Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-19T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-19T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-19T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-19T02:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.35
110262,Severn Beach Pocket,2023-06-19T02:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-19T02:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-19T02:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.7
110262,Severn Beach Pocket,2023-06-19T02:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.28
110262,Severn Beach Pocket,2023-06-19T02:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.01
110262,Severn Beach Pocket,2023-06-19T02:30:00.000+00:00,feeder,41.0,N Current (RMS),A,15.7
110262,Severn Beach Pocket,2023-06-19T02:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-19T02:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-06-19T02:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,16.5
110262,Severn Beach Pocket,2023-06-19T02:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.12
110262,Severn Beach Pocket,2023-06-19T02:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-19T02:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-19T02:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.5
110262,Severn Beach Pocket,2023-06-19T02:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.42
110262,Severn Beach Pocket,2023-06-19T02:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.08
110262,Severn Beach Pocket,2023-06-19T02:30:00.000+00:00,feeder,31.0,N Current (RMS),A,11.4
110262,Severn Beach Pocket,2023-06-19T02:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-19T02:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.0
110262,Severn Beach Pocket,2023-06-19T02:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-19T02:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-19T02:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.5
110262,Severn Beach Pocket,2023-06-19T02:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.35
110262,Severn Beach Pocket,2023-06-19T02:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.29
110262,Severn Beach Pocket,2023-06-19T02:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.18
110262,Severn Beach Pocket,2023-06-19T02:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.46
110262,Severn Beach Pocket,2023-06-19T02:30:00.000+00:00,feeder,21.0,N Current (RMS),A,21.5
110262,Severn Beach Pocket,2023-06-19T02:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.8
110262,Severn Beach Pocket,2023-06-19T02:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-19T02:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-19T02:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.57
110262,Severn Beach Pocket,2023-06-19T02:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.72
110262,Severn Beach Pocket,2023-06-19T02:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.06
110262,Severn Beach Pocket,2023-06-19T02:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.44
110262,Severn Beach Pocket,2023-06-19T02:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-5.94
110262,Severn Beach Pocket,2023-06-19T02:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.99
110262,Severn Beach Pocket,2023-06-19T02:30:00.000+00:00,feeder,11.0,N Current (RMS),A,43.5
110262,Severn Beach Pocket,2023-06-19T02:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.4
110262,Severn Beach Pocket,2023-06-19T02:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.7
110262,Severn Beach Pocket,2023-06-19T02:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.3
110262,Severn Beach Pocket,2023-06-19T02:30:00.000+00:00,transformer,,Temperature,C,27.8
110262,Severn Beach Pocket,2023-06-19T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.32
110262,Severn Beach Pocket,2023-06-19T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
110262,Severn Beach Pocket,2023-06-19T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.27
110262,Severn Beach Pocket,2023-06-19T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
110262,Severn Beach Pocket,2023-06-19T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.34
110262,Severn Beach Pocket,2023-06-19T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
110262,Severn Beach Pocket,2023-06-19T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.33
110262,Severn Beach Pocket,2023-06-19T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.34
110262,Severn Beach Pocket,2023-06-19T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.16
110262,Severn Beach Pocket,2023-06-19T02:30:00.000+00:00,busbar,,L3 Active Power,kW,8.18
110262,Severn Beach Pocket,2023-06-19T02:30:00.000+00:00,busbar,,L2 Active Power,kW,16.01
110262,Severn Beach Pocket,2023-06-19T02:30:00.000+00:00,busbar,,L1 Active Power,kW,22.26
110262,Severn Beach Pocket,2023-06-19T02:30:00.000+00:00,busbar,,N Current (RMS),A,111.1
110262,Severn Beach Pocket,2023-06-19T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
110262,Severn Beach Pocket,2023-06-19T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
110262,Severn Beach Pocket,2023-06-19T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
110262,Severn Beach Pocket,2023-06-19T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.53
110262,Severn Beach Pocket,2023-06-19T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
110262,Severn Beach Pocket,2023-06-19T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.72
110262,Severn Beach Pocket,2023-06-19T02:20:00.000+00:00,feeder,,L3 Active Power,kW,7.25
110262,Severn Beach Pocket,2023-06-19T02:20:00.000+00:00,feeder,,L2 Active Power,kW,14.53
110262,Severn Beach Pocket,2023-06-19T02:20:00.000+00:00,feeder,,L1 Active Power,kW,6.38
110262,Severn Beach Pocket,2023-06-19T02:20:00.000+00:00,feeder,,N Current (RMS),A,43.0
110262,Severn Beach Pocket,2023-06-19T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,36.7
110262,Severn Beach Pocket,2023-06-19T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,62.8
110262,Severn Beach Pocket,2023-06-19T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,30.7
110262,Severn Beach Pocket,2023-06-19T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
110262,Severn Beach Pocket,2023-06-19T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-19T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-19T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.84
110262,Severn Beach Pocket,2023-06-19T02:20:00.000+00:00,feeder,,L2 Active Power,kW,0.6
110262,Severn Beach Pocket,2023-06-19T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.83
110262,Severn Beach Pocket,2023-06-19T02:20:00.000+00:00,feeder,,N Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-19T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-19T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-19T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-19T02:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-06-19T02:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-19T02:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-19T02:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.66
110262,Severn Beach Pocket,2023-06-19T02:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.26
110262,Severn Beach Pocket,2023-06-19T02:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.49
110262,Severn Beach Pocket,2023-06-19T02:20:00.000+00:00,feeder,41.0,N Current (RMS),A,11.2
110262,Severn Beach Pocket,2023-06-19T02:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-19T02:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-19T02:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,12.0
110262,Severn Beach Pocket,2023-06-19T02:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.21
110262,Severn Beach Pocket,2023-06-19T02:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-19T02:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-19T02:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.46
110262,Severn Beach Pocket,2023-06-19T02:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.38
110262,Severn Beach Pocket,2023-06-19T02:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.56
110262,Severn Beach Pocket,2023-06-19T02:20:00.000+00:00,feeder,31.0,N Current (RMS),A,14.0
110262,Severn Beach Pocket,2023-06-19T02:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-19T02:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.0
110262,Severn Beach Pocket,2023-06-19T02:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.3
110262,Severn Beach Pocket,2023-06-19T02:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-19T02:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.5
110262,Severn Beach Pocket,2023-06-19T02:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.59
110262,Severn Beach Pocket,2023-06-19T02:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.52
110262,Severn Beach Pocket,2023-06-19T02:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.33
110262,Severn Beach Pocket,2023-06-19T02:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.3
110262,Severn Beach Pocket,2023-06-19T02:20:00.000+00:00,feeder,21.0,N Current (RMS),A,26.7
110262,Severn Beach Pocket,2023-06-19T02:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.8
110262,Severn Beach Pocket,2023-06-19T02:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.1
110262,Severn Beach Pocket,2023-06-19T02:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-19T02:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.32
110262,Severn Beach Pocket,2023-06-19T02:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.55
110262,Severn Beach Pocket,2023-06-19T02:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.16
110262,Severn Beach Pocket,2023-06-19T02:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.86
110262,Severn Beach Pocket,2023-06-19T02:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-5.16
110262,Severn Beach Pocket,2023-06-19T02:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.76
110262,Severn Beach Pocket,2023-06-19T02:20:00.000+00:00,feeder,11.0,N Current (RMS),A,38.4
110262,Severn Beach Pocket,2023-06-19T02:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,47.7
110262,Severn Beach Pocket,2023-06-19T02:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.7
110262,Severn Beach Pocket,2023-06-19T02:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.3
110262,Severn Beach Pocket,2023-06-19T02:20:00.000+00:00,transformer,,Temperature,C,27.9
110262,Severn Beach Pocket,2023-06-19T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.6
110262,Severn Beach Pocket,2023-06-19T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
110262,Severn Beach Pocket,2023-06-19T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.51
110262,Severn Beach Pocket,2023-06-19T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
110262,Severn Beach Pocket,2023-06-19T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.63
110262,Severn Beach Pocket,2023-06-19T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
110262,Severn Beach Pocket,2023-06-19T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.89
110262,Severn Beach Pocket,2023-06-19T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.41
110262,Severn Beach Pocket,2023-06-19T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
110262,Severn Beach Pocket,2023-06-19T02:20:00.000+00:00,busbar,,L3 Active Power,kW,9.87
110262,Severn Beach Pocket,2023-06-19T02:20:00.000+00:00,busbar,,L2 Active Power,kW,10.28
110262,Severn Beach Pocket,2023-06-19T02:20:00.000+00:00,busbar,,L1 Active Power,kW,19.33
110262,Severn Beach Pocket,2023-06-19T02:20:00.000+00:00,busbar,,N Current (RMS),A,97.5
110262,Severn Beach Pocket,2023-06-19T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
110262,Severn Beach Pocket,2023-06-19T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
110262,Severn Beach Pocket,2023-06-19T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
110262,Severn Beach Pocket,2023-06-19T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.39
110262,Severn Beach Pocket,2023-06-19T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.72
110262,Severn Beach Pocket,2023-06-19T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.61
110262,Severn Beach Pocket,2023-06-19T02:10:00.000+00:00,feeder,,L3 Active Power,kW,7.6
110262,Severn Beach Pocket,2023-06-19T02:10:00.000+00:00,feeder,,L2 Active Power,kW,8.6
110262,Severn Beach Pocket,2023-06-19T02:10:00.000+00:00,feeder,,L1 Active Power,kW,7.01
110262,Severn Beach Pocket,2023-06-19T02:10:00.000+00:00,feeder,,N Current (RMS),A,27.9
110262,Severn Beach Pocket,2023-06-19T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,37.5
110262,Severn Beach Pocket,2023-06-19T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,39.5
110262,Severn Beach Pocket,2023-06-19T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,33.0
110262,Severn Beach Pocket,2023-06-19T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
110262,Severn Beach Pocket,2023-06-19T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-19T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-19T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.72
110262,Severn Beach Pocket,2023-06-19T02:10:00.000+00:00,feeder,,L2 Active Power,kW,0.54
110262,Severn Beach Pocket,2023-06-19T02:10:00.000+00:00,feeder,,L1 Active Power,kW,2.32
110262,Severn Beach Pocket,2023-06-19T02:10:00.000+00:00,feeder,,N Current (RMS),A,8.7
110262,Severn Beach Pocket,2023-06-19T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-19T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-19T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.3
110262,Severn Beach Pocket,2023-06-19T02:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-19T02:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.35
110262,Severn Beach Pocket,2023-06-19T02:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-19T02:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.77
110262,Severn Beach Pocket,2023-06-19T02:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.24
110262,Severn Beach Pocket,2023-06-19T02:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.04
110262,Severn Beach Pocket,2023-06-19T02:10:00.000+00:00,feeder,41.0,N Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-19T02:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.6
