Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-19T02:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-19T02:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-19T02:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.24
110262,Severn Beach Pocket,2023-06-19T02:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-19T02:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-19T02:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.57
110262,Severn Beach Pocket,2023-06-19T02:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.23
110262,Severn Beach Pocket,2023-06-19T02:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.01
110262,Severn Beach Pocket,2023-06-19T02:10:00.000+00:00,feeder,31.0,N Current (RMS),A,14.8
110262,Severn Beach Pocket,2023-06-19T02:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-19T02:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.4
110262,Severn Beach Pocket,2023-06-19T02:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.5
110262,Severn Beach Pocket,2023-06-19T02:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-19T02:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.07
110262,Severn Beach Pocket,2023-06-19T02:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.58
110262,Severn Beach Pocket,2023-06-19T02:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.93
110262,Severn Beach Pocket,2023-06-19T02:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.51
110262,Severn Beach Pocket,2023-06-19T02:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.62
110262,Severn Beach Pocket,2023-06-19T02:10:00.000+00:00,feeder,21.0,N Current (RMS),A,23.2
110262,Severn Beach Pocket,2023-06-19T02:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.6
110262,Severn Beach Pocket,2023-06-19T02:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.4
110262,Severn Beach Pocket,2023-06-19T02:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-19T02:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.24
110262,Severn Beach Pocket,2023-06-19T02:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.47
110262,Severn Beach Pocket,2023-06-19T02:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.17
110262,Severn Beach Pocket,2023-06-19T02:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.48
110262,Severn Beach Pocket,2023-06-19T02:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.1
110262,Severn Beach Pocket,2023-06-19T02:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.04
110262,Severn Beach Pocket,2023-06-19T02:10:00.000+00:00,feeder,11.0,N Current (RMS),A,41.2
110262,Severn Beach Pocket,2023-06-19T02:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,51.0
110262,Severn Beach Pocket,2023-06-19T02:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.9
110262,Severn Beach Pocket,2023-06-19T02:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.9
110262,Severn Beach Pocket,2023-06-19T02:10:00.000+00:00,transformer,,Temperature,C,28.0
110262,Severn Beach Pocket,2023-06-19T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.48
110262,Severn Beach Pocket,2023-06-19T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
110262,Severn Beach Pocket,2023-06-19T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.45
110262,Severn Beach Pocket,2023-06-19T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
110262,Severn Beach Pocket,2023-06-19T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.49
110262,Severn Beach Pocket,2023-06-19T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
110262,Severn Beach Pocket,2023-06-19T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.44
110262,Severn Beach Pocket,2023-06-19T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.18
110262,Severn Beach Pocket,2023-06-19T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
110262,Severn Beach Pocket,2023-06-19T02:10:00.000+00:00,busbar,,L3 Active Power,kW,9.12
110262,Severn Beach Pocket,2023-06-19T02:10:00.000+00:00,busbar,,L2 Active Power,kW,1.99
110262,Severn Beach Pocket,2023-06-19T02:10:00.000+00:00,busbar,,L1 Active Power,kW,23.06
110262,Severn Beach Pocket,2023-06-19T02:10:00.000+00:00,busbar,,N Current (RMS),A,71.0
110262,Severn Beach Pocket,2023-06-19T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
110262,Severn Beach Pocket,2023-06-19T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
110262,Severn Beach Pocket,2023-06-19T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
110262,Severn Beach Pocket,2023-06-19T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.06
110262,Severn Beach Pocket,2023-06-19T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
110262,Severn Beach Pocket,2023-06-19T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.63
110262,Severn Beach Pocket,2023-06-19T02:00:00.000+00:00,feeder,,L3 Active Power,kW,8.54
110262,Severn Beach Pocket,2023-06-19T02:00:00.000+00:00,feeder,,L2 Active Power,kW,9.86
110262,Severn Beach Pocket,2023-06-19T02:00:00.000+00:00,feeder,,L1 Active Power,kW,6.57
110262,Severn Beach Pocket,2023-06-19T02:00:00.000+00:00,feeder,,N Current (RMS),A,32.2
110262,Severn Beach Pocket,2023-06-19T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,40.9
110262,Severn Beach Pocket,2023-06-19T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,44.1
110262,Severn Beach Pocket,2023-06-19T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,31.3
110262,Severn Beach Pocket,2023-06-19T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
110262,Severn Beach Pocket,2023-06-19T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-19T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
110262,Severn Beach Pocket,2023-06-19T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.69
110262,Severn Beach Pocket,2023-06-19T02:00:00.000+00:00,feeder,,L2 Active Power,kW,0.59
110262,Severn Beach Pocket,2023-06-19T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.96
110262,Severn Beach Pocket,2023-06-19T02:00:00.000+00:00,feeder,,N Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-19T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-19T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-19T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-19T02:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-19T02:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.38
110262,Severn Beach Pocket,2023-06-19T02:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-19T02:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.71
110262,Severn Beach Pocket,2023-06-19T02:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.21
110262,Severn Beach Pocket,2023-06-19T02:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.07
110262,Severn Beach Pocket,2023-06-19T02:00:00.000+00:00,feeder,41.0,N Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-19T02:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-19T02:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-19T02:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-19T02:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.23
110262,Severn Beach Pocket,2023-06-19T02:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-19T02:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-19T02:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.54
110262,Severn Beach Pocket,2023-06-19T02:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.37
110262,Severn Beach Pocket,2023-06-19T02:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.83
110262,Severn Beach Pocket,2023-06-19T02:00:00.000+00:00,feeder,31.0,N Current (RMS),A,6.5
110262,Severn Beach Pocket,2023-06-19T02:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-19T02:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.0
110262,Severn Beach Pocket,2023-06-19T02:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-19T02:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-19T02:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.78
110262,Severn Beach Pocket,2023-06-19T02:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.38
110262,Severn Beach Pocket,2023-06-19T02:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.68
110262,Severn Beach Pocket,2023-06-19T02:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.92
110262,Severn Beach Pocket,2023-06-19T02:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.49
110262,Severn Beach Pocket,2023-06-19T02:00:00.000+00:00,feeder,21.0,N Current (RMS),A,28.0
110262,Severn Beach Pocket,2023-06-19T02:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.4
110262,Severn Beach Pocket,2023-06-19T02:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.7
110262,Severn Beach Pocket,2023-06-19T02:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-19T02:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.63
110262,Severn Beach Pocket,2023-06-19T02:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.83
110262,Severn Beach Pocket,2023-06-19T02:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.58
110262,Severn Beach Pocket,2023-06-19T02:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.68
110262,Severn Beach Pocket,2023-06-19T02:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-5.75
110262,Severn Beach Pocket,2023-06-19T02:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.39
110262,Severn Beach Pocket,2023-06-19T02:00:00.000+00:00,feeder,11.0,N Current (RMS),A,40.4
110262,Severn Beach Pocket,2023-06-19T02:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,52.9
110262,Severn Beach Pocket,2023-06-19T02:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.0
110262,Severn Beach Pocket,2023-06-19T02:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.9
110262,Severn Beach Pocket,2023-06-19T02:00:00.000+00:00,transformer,,Temperature,C,28.0
110262,Severn Beach Pocket,2023-06-19T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.42
110262,Severn Beach Pocket,2023-06-19T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
110262,Severn Beach Pocket,2023-06-19T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.37
110262,Severn Beach Pocket,2023-06-19T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
110262,Severn Beach Pocket,2023-06-19T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.43
110262,Severn Beach Pocket,2023-06-19T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
110262,Severn Beach Pocket,2023-06-19T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.59
110262,Severn Beach Pocket,2023-06-19T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.57
110262,Severn Beach Pocket,2023-06-19T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.25
110262,Severn Beach Pocket,2023-06-19T02:00:00.000+00:00,busbar,,L3 Active Power,kW,10.48
110262,Severn Beach Pocket,2023-06-19T02:00:00.000+00:00,busbar,,L2 Active Power,kW,5.36
110262,Severn Beach Pocket,2023-06-19T02:00:00.000+00:00,busbar,,L1 Active Power,kW,18.32
110262,Severn Beach Pocket,2023-06-19T02:00:00.000+00:00,busbar,,N Current (RMS),A,90.8
110262,Severn Beach Pocket,2023-06-19T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
110262,Severn Beach Pocket,2023-06-19T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
110262,Severn Beach Pocket,2023-06-19T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
110262,Severn Beach Pocket,2023-06-19T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.16
110262,Severn Beach Pocket,2023-06-19T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.64
110262,Severn Beach Pocket,2023-06-19T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.67
110262,Severn Beach Pocket,2023-06-19T01:50:00.000+00:00,feeder,,L3 Active Power,kW,8.63
110262,Severn Beach Pocket,2023-06-19T01:50:00.000+00:00,feeder,,L2 Active Power,kW,12.6
110262,Severn Beach Pocket,2023-06-19T01:50:00.000+00:00,feeder,,L1 Active Power,kW,7.12
110262,Severn Beach Pocket,2023-06-19T01:50:00.000+00:00,feeder,,N Current (RMS),A,33.9
110262,Severn Beach Pocket,2023-06-19T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,41.6
110262,Severn Beach Pocket,2023-06-19T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,54.7
110262,Severn Beach Pocket,2023-06-19T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,33.3
110262,Severn Beach Pocket,2023-06-19T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
110262,Severn Beach Pocket,2023-06-19T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
110262,Severn Beach Pocket,2023-06-19T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-19T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.58
110262,Severn Beach Pocket,2023-06-19T01:50:00.000+00:00,feeder,,L2 Active Power,kW,0.68
110262,Severn Beach Pocket,2023-06-19T01:50:00.000+00:00,feeder,,L1 Active Power,kW,2.78
110262,Severn Beach Pocket,2023-06-19T01:50:00.000+00:00,feeder,,N Current (RMS),A,9.3
110262,Severn Beach Pocket,2023-06-19T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-19T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-19T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.9
110262,Severn Beach Pocket,2023-06-19T01:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-19T01:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-19T01:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-19T01:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.86
110262,Severn Beach Pocket,2023-06-19T01:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.35
110262,Severn Beach Pocket,2023-06-19T01:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.02
110262,Severn Beach Pocket,2023-06-19T01:50:00.000+00:00,feeder,41.0,N Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-19T01:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-19T01:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-19T01:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-19T01:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.31
110262,Severn Beach Pocket,2023-06-19T01:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-06-19T01:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-19T01:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.55
110262,Severn Beach Pocket,2023-06-19T01:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.15
110262,Severn Beach Pocket,2023-06-19T01:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.89
110262,Severn Beach Pocket,2023-06-19T01:50:00.000+00:00,feeder,31.0,N Current (RMS),A,7.9
110262,Severn Beach Pocket,2023-06-19T01:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-19T01:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.3
110262,Severn Beach Pocket,2023-06-19T01:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-19T01:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-19T01:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.5
110262,Severn Beach Pocket,2023-06-19T01:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-19T01:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.39
110262,Severn Beach Pocket,2023-06-19T01:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.77
110262,Severn Beach Pocket,2023-06-19T01:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.56
110262,Severn Beach Pocket,2023-06-19T01:50:00.000+00:00,feeder,21.0,N Current (RMS),A,24.7
110262,Severn Beach Pocket,2023-06-19T01:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.4
110262,Severn Beach Pocket,2023-06-19T01:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.5
110262,Severn Beach Pocket,2023-06-19T01:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-19T01:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.06
110262,Severn Beach Pocket,2023-06-19T01:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.17
110262,Severn Beach Pocket,2023-06-19T01:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.44
110262,Severn Beach Pocket,2023-06-19T01:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.17
110262,Severn Beach Pocket,2023-06-19T01:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.81
110262,Severn Beach Pocket,2023-06-19T01:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.39
110262,Severn Beach Pocket,2023-06-19T01:50:00.000+00:00,feeder,11.0,N Current (RMS),A,42.0
110262,Severn Beach Pocket,2023-06-19T01:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,51.2
110262,Severn Beach Pocket,2023-06-19T01:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.5
110262,Severn Beach Pocket,2023-06-19T01:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.6
110262,Severn Beach Pocket,2023-06-19T01:50:00.000+00:00,transformer,,Temperature,C,28.1
110262,Severn Beach Pocket,2023-06-19T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.35
110262,Severn Beach Pocket,2023-06-19T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
110262,Severn Beach Pocket,2023-06-19T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.32
110262,Severn Beach Pocket,2023-06-19T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
110262,Severn Beach Pocket,2023-06-19T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.37
110262,Severn Beach Pocket,2023-06-19T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
110262,Severn Beach Pocket,2023-06-19T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.88
110262,Severn Beach Pocket,2023-06-19T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.76
110262,Severn Beach Pocket,2023-06-19T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.12
110262,Severn Beach Pocket,2023-06-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,11.85
110262,Severn Beach Pocket,2023-06-19T01:50:00.000+00:00,busbar,,L2 Active Power,kW,7.21
110262,Severn Beach Pocket,2023-06-19T01:50:00.000+00:00,busbar,,L1 Active Power,kW,21.77
110262,Severn Beach Pocket,2023-06-19T01:50:00.000+00:00,busbar,,N Current (RMS),A,87.2
110262,Severn Beach Pocket,2023-06-19T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
110262,Severn Beach Pocket,2023-06-19T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
110262,Severn Beach Pocket,2023-06-19T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
110262,Severn Beach Pocket,2023-06-19T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.33
110262,Severn Beach Pocket,2023-06-19T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
110262,Severn Beach Pocket,2023-06-19T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.46
110262,Severn Beach Pocket,2023-06-19T01:40:00.000+00:00,feeder,,L3 Active Power,kW,7.93
110262,Severn Beach Pocket,2023-06-19T01:40:00.000+00:00,feeder,,L2 Active Power,kW,11.43
110262,Severn Beach Pocket,2023-06-19T01:40:00.000+00:00,feeder,,L1 Active Power,kW,6.59
110262,Severn Beach Pocket,2023-06-19T01:40:00.000+00:00,feeder,,N Current (RMS),A,32.7
110262,Severn Beach Pocket,2023-06-19T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,38.6
110262,Severn Beach Pocket,2023-06-19T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,49.6
110262,Severn Beach Pocket,2023-06-19T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,31.0
110262,Severn Beach Pocket,2023-06-19T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
110262,Severn Beach Pocket,2023-06-19T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
110262,Severn Beach Pocket,2023-06-19T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-19T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.62
110262,Severn Beach Pocket,2023-06-19T01:40:00.000+00:00,feeder,,L2 Active Power,kW,0.79
110262,Severn Beach Pocket,2023-06-19T01:40:00.000+00:00,feeder,,L1 Active Power,kW,3.83
110262,Severn Beach Pocket,2023-06-19T01:40:00.000+00:00,feeder,,N Current (RMS),A,10.8
110262,Severn Beach Pocket,2023-06-19T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-19T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-19T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.8
110262,Severn Beach Pocket,2023-06-19T01:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.35
110262,Severn Beach Pocket,2023-06-19T01:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-19T01:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-19T01:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.57
110262,Severn Beach Pocket,2023-06-19T01:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.42
110262,Severn Beach Pocket,2023-06-19T01:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.03
110262,Severn Beach Pocket,2023-06-19T01:40:00.000+00:00,feeder,41.0,N Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-19T01:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-19T01:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-19T01:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-19T01:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.32
110262,Severn Beach Pocket,2023-06-19T01:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-19T01:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-19T01:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.59
110262,Severn Beach Pocket,2023-06-19T01:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.25
110262,Severn Beach Pocket,2023-06-19T01:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.94
110262,Severn Beach Pocket,2023-06-19T01:40:00.000+00:00,feeder,31.0,N Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-19T01:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-19T01:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.4
110262,Severn Beach Pocket,2023-06-19T01:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-19T01:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-19T01:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.19
110262,Severn Beach Pocket,2023-06-19T01:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.45
110262,Severn Beach Pocket,2023-06-19T01:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.28
110262,Severn Beach Pocket,2023-06-19T01:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.74
110262,Severn Beach Pocket,2023-06-19T01:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.46
110262,Severn Beach Pocket,2023-06-19T01:40:00.000+00:00,feeder,21.0,N Current (RMS),A,19.2
110262,Severn Beach Pocket,2023-06-19T01:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.4
110262,Severn Beach Pocket,2023-06-19T01:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.0
110262,Severn Beach Pocket,2023-06-19T01:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-19T01:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.97
110262,Severn Beach Pocket,2023-06-19T01:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.27
110262,Severn Beach Pocket,2023-06-19T01:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.9
110262,Severn Beach Pocket,2023-06-19T01:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.38
110262,Severn Beach Pocket,2023-06-19T01:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-5.92
110262,Severn Beach Pocket,2023-06-19T01:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.77
110262,Severn Beach Pocket,2023-06-19T01:40:00.000+00:00,feeder,11.0,N Current (RMS),A,37.9
110262,Severn Beach Pocket,2023-06-19T01:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.3
110262,Severn Beach Pocket,2023-06-19T01:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.2
110262,Severn Beach Pocket,2023-06-19T01:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.3
110262,Severn Beach Pocket,2023-06-19T01:40:00.000+00:00,transformer,,Temperature,C,28.2
110262,Severn Beach Pocket,2023-06-19T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
110262,Severn Beach Pocket,2023-06-19T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
110262,Severn Beach Pocket,2023-06-19T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
110262,Severn Beach Pocket,2023-06-19T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
110262,Severn Beach Pocket,2023-06-19T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
110262,Severn Beach Pocket,2023-06-19T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
110262,Severn Beach Pocket,2023-06-19T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.24
110262,Severn Beach Pocket,2023-06-19T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.75
110262,Severn Beach Pocket,2023-06-19T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.69
110262,Severn Beach Pocket,2023-06-19T01:40:00.000+00:00,busbar,,L3 Active Power,kW,12.61
110262,Severn Beach Pocket,2023-06-19T01:40:00.000+00:00,busbar,,L2 Active Power,kW,5.23
110262,Severn Beach Pocket,2023-06-19T01:40:00.000+00:00,busbar,,L1 Active Power,kW,20.63
110262,Severn Beach Pocket,2023-06-19T01:40:00.000+00:00,busbar,,N Current (RMS),A,71.5
110262,Severn Beach Pocket,2023-06-19T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
110262,Severn Beach Pocket,2023-06-19T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
110262,Severn Beach Pocket,2023-06-19T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
110262,Severn Beach Pocket,2023-06-19T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.19
110262,Severn Beach Pocket,2023-06-19T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
110262,Severn Beach Pocket,2023-06-19T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.97
110262,Severn Beach Pocket,2023-06-19T01:30:00.000+00:00,feeder,,L3 Active Power,kW,7.95
110262,Severn Beach Pocket,2023-06-19T01:30:00.000+00:00,feeder,,L2 Active Power,kW,11.93
110262,Severn Beach Pocket,2023-06-19T01:30:00.000+00:00,feeder,,L1 Active Power,kW,6.72
110262,Severn Beach Pocket,2023-06-19T01:30:00.000+00:00,feeder,,N Current (RMS),A,32.7
110262,Severn Beach Pocket,2023-06-19T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,38.4
110262,Severn Beach Pocket,2023-06-19T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,51.3
110262,Severn Beach Pocket,2023-06-19T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,32.3
110262,Severn Beach Pocket,2023-06-19T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
110262,Severn Beach Pocket,2023-06-19T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
110262,Severn Beach Pocket,2023-06-19T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-19T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.77
110262,Severn Beach Pocket,2023-06-19T01:30:00.000+00:00,feeder,,L2 Active Power,kW,0.8
110262,Severn Beach Pocket,2023-06-19T01:30:00.000+00:00,feeder,,L1 Active Power,kW,3.89
110262,Severn Beach Pocket,2023-06-19T01:30:00.000+00:00,feeder,,N Current (RMS),A,11.0
110262,Severn Beach Pocket,2023-06-19T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-19T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-19T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.0
110262,Severn Beach Pocket,2023-06-19T01:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-19T01:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-19T01:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-19T01:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.62
110262,Severn Beach Pocket,2023-06-19T01:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.42
110262,Severn Beach Pocket,2023-06-19T01:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.02
110262,Severn Beach Pocket,2023-06-19T01:30:00.000+00:00,feeder,41.0,N Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-19T01:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-19T01:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-19T01:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-19T01:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.3
110262,Severn Beach Pocket,2023-06-19T01:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-19T01:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-19T01:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.63
110262,Severn Beach Pocket,2023-06-19T01:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.26
110262,Severn Beach Pocket,2023-06-19T01:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.8
110262,Severn Beach Pocket,2023-06-19T01:30:00.000+00:00,feeder,31.0,N Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-19T01:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-19T01:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.9
110262,Severn Beach Pocket,2023-06-19T01:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-19T01:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-19T01:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.5
110262,Severn Beach Pocket,2023-06-19T01:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.41
110262,Severn Beach Pocket,2023-06-19T01:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.44
110262,Severn Beach Pocket,2023-06-19T01:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.34
110262,Severn Beach Pocket,2023-06-19T01:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.52
110262,Severn Beach Pocket,2023-06-19T01:30:00.000+00:00,feeder,21.0,N Current (RMS),A,16.5
110262,Severn Beach Pocket,2023-06-19T01:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.5
110262,Severn Beach Pocket,2023-06-19T01:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.1
110262,Severn Beach Pocket,2023-06-19T01:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-19T01:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.59
110262,Severn Beach Pocket,2023-06-19T01:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.42
110262,Severn Beach Pocket,2023-06-19T01:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.99
110262,Severn Beach Pocket,2023-06-19T01:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.41
110262,Severn Beach Pocket,2023-06-19T01:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.7
110262,Severn Beach Pocket,2023-06-19T01:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.21
110262,Severn Beach Pocket,2023-06-19T01:30:00.000+00:00,feeder,11.0,N Current (RMS),A,39.3
110262,Severn Beach Pocket,2023-06-19T01:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,45.4
110262,Severn Beach Pocket,2023-06-19T01:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.8
110262,Severn Beach Pocket,2023-06-19T01:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.0
110262,Severn Beach Pocket,2023-06-19T01:30:00.000+00:00,transformer,,Temperature,C,28.3
110262,Severn Beach Pocket,2023-06-19T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
110262,Severn Beach Pocket,2023-06-19T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
110262,Severn Beach Pocket,2023-06-19T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
110262,Severn Beach Pocket,2023-06-19T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
110262,Severn Beach Pocket,2023-06-19T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
110262,Severn Beach Pocket,2023-06-19T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
110262,Severn Beach Pocket,2023-06-19T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.61
110262,Severn Beach Pocket,2023-06-19T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.28
110262,Severn Beach Pocket,2023-06-19T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.2
110262,Severn Beach Pocket,2023-06-19T01:30:00.000+00:00,busbar,,L3 Active Power,kW,12.01
110262,Severn Beach Pocket,2023-06-19T01:30:00.000+00:00,busbar,,L2 Active Power,kW,4.38
110262,Severn Beach Pocket,2023-06-19T01:30:00.000+00:00,busbar,,L1 Active Power,kW,23.16
110262,Severn Beach Pocket,2023-06-19T01:30:00.000+00:00,busbar,,N Current (RMS),A,73.0
110262,Severn Beach Pocket,2023-06-19T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
110262,Severn Beach Pocket,2023-06-19T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
110262,Severn Beach Pocket,2023-06-19T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
110262,Severn Beach Pocket,2023-06-19T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.44
110262,Severn Beach Pocket,2023-06-19T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
110262,Severn Beach Pocket,2023-06-19T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.76
110262,Severn Beach Pocket,2023-06-19T01:20:00.000+00:00,feeder,,L3 Active Power,kW,7.97
110262,Severn Beach Pocket,2023-06-19T01:20:00.000+00:00,feeder,,L2 Active Power,kW,13.5
110262,Severn Beach Pocket,2023-06-19T01:20:00.000+00:00,feeder,,L1 Active Power,kW,6.89
110262,Severn Beach Pocket,2023-06-19T01:20:00.000+00:00,feeder,,N Current (RMS),A,37.8
110262,Severn Beach Pocket,2023-06-19T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,39.3
110262,Severn Beach Pocket,2023-06-19T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,58.1
110262,Severn Beach Pocket,2023-06-19T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,32.6
110262,Severn Beach Pocket,2023-06-19T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
110262,Severn Beach Pocket,2023-06-19T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
110262,Severn Beach Pocket,2023-06-19T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
110262,Severn Beach Pocket,2023-06-19T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.72
110262,Severn Beach Pocket,2023-06-19T01:20:00.000+00:00,feeder,,L2 Active Power,kW,0.74
110262,Severn Beach Pocket,2023-06-19T01:20:00.000+00:00,feeder,,L1 Active Power,kW,3.13
110262,Severn Beach Pocket,2023-06-19T01:20:00.000+00:00,feeder,,N Current (RMS),A,9.8
110262,Severn Beach Pocket,2023-06-19T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-19T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-19T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.9
110262,Severn Beach Pocket,2023-06-19T01:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-19T01:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-19T01:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-19T01:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.66
110262,Severn Beach Pocket,2023-06-19T01:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.37
110262,Severn Beach Pocket,2023-06-19T01:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.93
110262,Severn Beach Pocket,2023-06-19T01:20:00.000+00:00,feeder,41.0,N Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-19T01:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-19T01:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-19T01:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-19T01:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.27
110262,Severn Beach Pocket,2023-06-19T01:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-19T01:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-19T01:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.55
110262,Severn Beach Pocket,2023-06-19T01:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.23
110262,Severn Beach Pocket,2023-06-19T01:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.98
110262,Severn Beach Pocket,2023-06-19T01:20:00.000+00:00,feeder,31.0,N Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-19T01:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-19T01:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.8
110262,Severn Beach Pocket,2023-06-19T01:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-19T01:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-19T01:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.49
110262,Severn Beach Pocket,2023-06-19T01:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.44
110262,Severn Beach Pocket,2023-06-19T01:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.8
110262,Severn Beach Pocket,2023-06-19T01:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.13
110262,Severn Beach Pocket,2023-06-19T01:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.6
110262,Severn Beach Pocket,2023-06-19T01:20:00.000+00:00,feeder,21.0,N Current (RMS),A,19.1
110262,Severn Beach Pocket,2023-06-19T01:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.3
110262,Severn Beach Pocket,2023-06-19T01:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.6
110262,Severn Beach Pocket,2023-06-19T01:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-19T01:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.69
110262,Severn Beach Pocket,2023-06-19T01:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.42
110262,Severn Beach Pocket,2023-06-19T01:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.22
110262,Severn Beach Pocket,2023-06-19T01:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.35
110262,Severn Beach Pocket,2023-06-19T01:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.7
110262,Severn Beach Pocket,2023-06-19T01:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.25
110262,Severn Beach Pocket,2023-06-19T01:20:00.000+00:00,feeder,11.0,N Current (RMS),A,35.3
110262,Severn Beach Pocket,2023-06-19T01:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.4
110262,Severn Beach Pocket,2023-06-19T01:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.4
110262,Severn Beach Pocket,2023-06-19T01:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.6
110262,Severn Beach Pocket,2023-06-19T01:20:00.000+00:00,transformer,,Temperature,C,28.4
110262,Severn Beach Pocket,2023-06-19T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
110262,Severn Beach Pocket,2023-06-19T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
110262,Severn Beach Pocket,2023-06-19T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
110262,Severn Beach Pocket,2023-06-19T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
110262,Severn Beach Pocket,2023-06-19T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
110262,Severn Beach Pocket,2023-06-19T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
110262,Severn Beach Pocket,2023-06-19T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.86
110262,Severn Beach Pocket,2023-06-19T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.04
110262,Severn Beach Pocket,2023-06-19T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.71
110262,Severn Beach Pocket,2023-06-19T01:20:00.000+00:00,busbar,,L3 Active Power,kW,15.35
110262,Severn Beach Pocket,2023-06-19T01:20:00.000+00:00,busbar,,L2 Active Power,kW,5.01
110262,Severn Beach Pocket,2023-06-19T01:20:00.000+00:00,busbar,,L1 Active Power,kW,20.78
110262,Severn Beach Pocket,2023-06-19T01:20:00.000+00:00,busbar,,N Current (RMS),A,75.6
110262,Severn Beach Pocket,2023-06-19T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
110262,Severn Beach Pocket,2023-06-19T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
110262,Severn Beach Pocket,2023-06-19T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
110262,Severn Beach Pocket,2023-06-19T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.5
110262,Severn Beach Pocket,2023-06-19T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.69
110262,Severn Beach Pocket,2023-06-19T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.43
110262,Severn Beach Pocket,2023-06-19T01:10:00.000+00:00,feeder,,L3 Active Power,kW,7.73
110262,Severn Beach Pocket,2023-06-19T01:10:00.000+00:00,feeder,,L2 Active Power,kW,16.27
110262,Severn Beach Pocket,2023-06-19T01:10:00.000+00:00,feeder,,L1 Active Power,kW,7.1
110262,Severn Beach Pocket,2023-06-19T01:10:00.000+00:00,feeder,,N Current (RMS),A,45.8
110262,Severn Beach Pocket,2023-06-19T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,38.8
110262,Severn Beach Pocket,2023-06-19T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,69.2
110262,Severn Beach Pocket,2023-06-19T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,33.1
110262,Severn Beach Pocket,2023-06-19T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
110262,Severn Beach Pocket,2023-06-19T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
110262,Severn Beach Pocket,2023-06-19T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-19T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.83
110262,Severn Beach Pocket,2023-06-19T01:10:00.000+00:00,feeder,,L2 Active Power,kW,0.83
110262,Severn Beach Pocket,2023-06-19T01:10:00.000+00:00,feeder,,L1 Active Power,kW,0.79
110262,Severn Beach Pocket,2023-06-19T01:10:00.000+00:00,feeder,,N Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-19T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-19T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-19T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-19T01:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-19T01:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.41
110262,Severn Beach Pocket,2023-06-19T01:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-19T01:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.66
110262,Severn Beach Pocket,2023-06-19T01:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.34
110262,Severn Beach Pocket,2023-06-19T01:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.98
110262,Severn Beach Pocket,2023-06-19T01:10:00.000+00:00,feeder,41.0,N Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-19T01:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-19T01:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-19T01:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-19T01:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.31
110262,Severn Beach Pocket,2023-06-19T01:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-19T01:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-19T01:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.58
110262,Severn Beach Pocket,2023-06-19T01:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.07
110262,Severn Beach Pocket,2023-06-19T01:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.91
110262,Severn Beach Pocket,2023-06-19T01:10:00.000+00:00,feeder,31.0,N Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-19T01:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-19T01:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.3
110262,Severn Beach Pocket,2023-06-19T01:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-19T01:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-19T01:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.84
110262,Severn Beach Pocket,2023-06-19T01:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.46
110262,Severn Beach Pocket,2023-06-19T01:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.08
110262,Severn Beach Pocket,2023-06-19T01:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.17
110262,Severn Beach Pocket,2023-06-19T01:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.05
110262,Severn Beach Pocket,2023-06-19T01:10:00.000+00:00,feeder,21.0,N Current (RMS),A,31.3
110262,Severn Beach Pocket,2023-06-19T01:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.5
110262,Severn Beach Pocket,2023-06-19T01:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.1
110262,Severn Beach Pocket,2023-06-19T01:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.3
110262,Severn Beach Pocket,2023-06-19T01:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.45
110262,Severn Beach Pocket,2023-06-19T01:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.47
110262,Severn Beach Pocket,2023-06-19T01:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.68
110262,Severn Beach Pocket,2023-06-19T01:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.39
110262,Severn Beach Pocket,2023-06-19T01:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.87
110262,Severn Beach Pocket,2023-06-19T01:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.24
110262,Severn Beach Pocket,2023-06-19T01:10:00.000+00:00,feeder,11.0,N Current (RMS),A,35.4
110262,Severn Beach Pocket,2023-06-19T01:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,43.8
110262,Severn Beach Pocket,2023-06-19T01:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.2
110262,Severn Beach Pocket,2023-06-19T01:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.6
110262,Severn Beach Pocket,2023-06-19T01:10:00.000+00:00,transformer,,Temperature,C,28.5
110262,Severn Beach Pocket,2023-06-19T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.4
110262,Severn Beach Pocket,2023-06-19T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
110262,Severn Beach Pocket,2023-06-19T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.36
110262,Severn Beach Pocket,2023-06-19T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
110262,Severn Beach Pocket,2023-06-19T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.46
110262,Severn Beach Pocket,2023-06-19T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
110262,Severn Beach Pocket,2023-06-19T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.68
110262,Severn Beach Pocket,2023-06-19T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.08
110262,Severn Beach Pocket,2023-06-19T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
110262,Severn Beach Pocket,2023-06-19T01:10:00.000+00:00,busbar,,L3 Active Power,kW,13.49
110262,Severn Beach Pocket,2023-06-19T01:10:00.000+00:00,busbar,,L2 Active Power,kW,8.46
110262,Severn Beach Pocket,2023-06-19T01:10:00.000+00:00,busbar,,L1 Active Power,kW,17.07
110262,Severn Beach Pocket,2023-06-19T01:10:00.000+00:00,busbar,,N Current (RMS),A,94.5
110262,Severn Beach Pocket,2023-06-19T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
110262,Severn Beach Pocket,2023-06-19T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
110262,Severn Beach Pocket,2023-06-19T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
110262,Severn Beach Pocket,2023-06-19T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.45
110262,Severn Beach Pocket,2023-06-19T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.59
110262,Severn Beach Pocket,2023-06-19T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.13
110262,Severn Beach Pocket,2023-06-19T01:00:00.000+00:00,feeder,,L3 Active Power,kW,7.72
