Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-19T01:00:00.000+00:00,feeder,,L2 Active Power,kW,16.15
110262,Severn Beach Pocket,2023-06-19T01:00:00.000+00:00,feeder,,L1 Active Power,kW,7.65
110262,Severn Beach Pocket,2023-06-19T01:00:00.000+00:00,feeder,,N Current (RMS),A,45.4
110262,Severn Beach Pocket,2023-06-19T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,38.8
110262,Severn Beach Pocket,2023-06-19T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,68.7
110262,Severn Beach Pocket,2023-06-19T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,34.7
110262,Severn Beach Pocket,2023-06-19T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
110262,Severn Beach Pocket,2023-06-19T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
110262,Severn Beach Pocket,2023-06-19T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-19T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.89
110262,Severn Beach Pocket,2023-06-19T01:00:00.000+00:00,feeder,,L2 Active Power,kW,0.72
110262,Severn Beach Pocket,2023-06-19T01:00:00.000+00:00,feeder,,L1 Active Power,kW,0.95
110262,Severn Beach Pocket,2023-06-19T01:00:00.000+00:00,feeder,,N Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-19T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-19T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-19T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-19T01:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-19T01:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-19T01:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-19T01:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.81
110262,Severn Beach Pocket,2023-06-19T01:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.46
110262,Severn Beach Pocket,2023-06-19T01:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.23
110262,Severn Beach Pocket,2023-06-19T01:00:00.000+00:00,feeder,41.0,N Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-19T01:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-19T01:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-19T01:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-19T01:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.27
110262,Severn Beach Pocket,2023-06-19T01:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-19T01:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-19T01:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.61
110262,Severn Beach Pocket,2023-06-19T01:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.8
110262,Severn Beach Pocket,2023-06-19T01:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.99
110262,Severn Beach Pocket,2023-06-19T01:00:00.000+00:00,feeder,31.0,N Current (RMS),A,8.6
110262,Severn Beach Pocket,2023-06-19T01:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-19T01:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.9
110262,Severn Beach Pocket,2023-06-19T01:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-19T01:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-19T01:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.27
110262,Severn Beach Pocket,2023-06-19T01:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.53
110262,Severn Beach Pocket,2023-06-19T01:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.38
110262,Severn Beach Pocket,2023-06-19T01:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.85
110262,Severn Beach Pocket,2023-06-19T01:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.68
110262,Severn Beach Pocket,2023-06-19T01:00:00.000+00:00,feeder,21.0,N Current (RMS),A,20.0
110262,Severn Beach Pocket,2023-06-19T01:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.9
110262,Severn Beach Pocket,2023-06-19T01:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.6
110262,Severn Beach Pocket,2023-06-19T01:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-19T01:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.03
110262,Severn Beach Pocket,2023-06-19T01:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.15
110262,Severn Beach Pocket,2023-06-19T01:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.69
110262,Severn Beach Pocket,2023-06-19T01:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.02
110262,Severn Beach Pocket,2023-06-19T01:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-5.6
110262,Severn Beach Pocket,2023-06-19T01:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.54
110262,Severn Beach Pocket,2023-06-19T01:00:00.000+00:00,feeder,11.0,N Current (RMS),A,37.0
110262,Severn Beach Pocket,2023-06-19T01:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.6
110262,Severn Beach Pocket,2023-06-19T01:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.8
110262,Severn Beach Pocket,2023-06-19T01:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.4
110262,Severn Beach Pocket,2023-06-19T01:00:00.000+00:00,transformer,,Temperature,C,28.5
110262,Severn Beach Pocket,2023-06-19T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.39
110262,Severn Beach Pocket,2023-06-19T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
110262,Severn Beach Pocket,2023-06-19T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.34
110262,Severn Beach Pocket,2023-06-19T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
110262,Severn Beach Pocket,2023-06-19T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.38
110262,Severn Beach Pocket,2023-06-19T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
110262,Severn Beach Pocket,2023-06-19T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.06
110262,Severn Beach Pocket,2023-06-19T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.29
110262,Severn Beach Pocket,2023-06-19T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
110262,Severn Beach Pocket,2023-06-19T01:00:00.000+00:00,busbar,,L3 Active Power,kW,13.43
110262,Severn Beach Pocket,2023-06-19T01:00:00.000+00:00,busbar,,L2 Active Power,kW,12.67
110262,Severn Beach Pocket,2023-06-19T01:00:00.000+00:00,busbar,,L1 Active Power,kW,20.03
110262,Severn Beach Pocket,2023-06-19T01:00:00.000+00:00,busbar,,N Current (RMS),A,98.3
110262,Severn Beach Pocket,2023-06-19T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
110262,Severn Beach Pocket,2023-06-19T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
110262,Severn Beach Pocket,2023-06-19T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
110262,Severn Beach Pocket,2023-06-19T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.44
110262,Severn Beach Pocket,2023-06-19T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
110262,Severn Beach Pocket,2023-06-19T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.91
110262,Severn Beach Pocket,2023-06-19T00:50:00.000+00:00,feeder,,L3 Active Power,kW,8.06
110262,Severn Beach Pocket,2023-06-19T00:50:00.000+00:00,feeder,,L2 Active Power,kW,15.03
110262,Severn Beach Pocket,2023-06-19T00:50:00.000+00:00,feeder,,L1 Active Power,kW,7.81
110262,Severn Beach Pocket,2023-06-19T00:50:00.000+00:00,feeder,,N Current (RMS),A,42.6
110262,Severn Beach Pocket,2023-06-19T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,40.0
110262,Severn Beach Pocket,2023-06-19T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,64.1
110262,Severn Beach Pocket,2023-06-19T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,35.0
110262,Severn Beach Pocket,2023-06-19T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
110262,Severn Beach Pocket,2023-06-19T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
110262,Severn Beach Pocket,2023-06-19T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
110262,Severn Beach Pocket,2023-06-19T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.92
110262,Severn Beach Pocket,2023-06-19T00:50:00.000+00:00,feeder,,L2 Active Power,kW,0.82
110262,Severn Beach Pocket,2023-06-19T00:50:00.000+00:00,feeder,,L1 Active Power,kW,1.07
110262,Severn Beach Pocket,2023-06-19T00:50:00.000+00:00,feeder,,N Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-19T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-19T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-19T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-19T00:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-19T00:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-19T00:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-19T00:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.7
110262,Severn Beach Pocket,2023-06-19T00:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.49
110262,Severn Beach Pocket,2023-06-19T00:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.43
110262,Severn Beach Pocket,2023-06-19T00:50:00.000+00:00,feeder,41.0,N Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-19T00:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-19T00:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-19T00:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,6.4
110262,Severn Beach Pocket,2023-06-19T00:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.26
110262,Severn Beach Pocket,2023-06-19T00:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-19T00:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-19T00:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.59
110262,Severn Beach Pocket,2023-06-19T00:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.0
110262,Severn Beach Pocket,2023-06-19T00:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.81
110262,Severn Beach Pocket,2023-06-19T00:50:00.000+00:00,feeder,31.0,N Current (RMS),A,8.8
110262,Severn Beach Pocket,2023-06-19T00:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-19T00:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.4
110262,Severn Beach Pocket,2023-06-19T00:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-19T00:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-19T00:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.27
110262,Severn Beach Pocket,2023-06-19T00:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.46
110262,Severn Beach Pocket,2023-06-19T00:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.37
110262,Severn Beach Pocket,2023-06-19T00:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.85
110262,Severn Beach Pocket,2023-06-19T00:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.72
110262,Severn Beach Pocket,2023-06-19T00:50:00.000+00:00,feeder,21.0,N Current (RMS),A,21.4
110262,Severn Beach Pocket,2023-06-19T00:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.8
110262,Severn Beach Pocket,2023-06-19T00:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.6
110262,Severn Beach Pocket,2023-06-19T00:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-19T00:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.71
110262,Severn Beach Pocket,2023-06-19T00:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.64
110262,Severn Beach Pocket,2023-06-19T00:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.95
110262,Severn Beach Pocket,2023-06-19T00:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.47
110262,Severn Beach Pocket,2023-06-19T00:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.18
110262,Severn Beach Pocket,2023-06-19T00:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.78
110262,Severn Beach Pocket,2023-06-19T00:50:00.000+00:00,feeder,11.0,N Current (RMS),A,36.8
110262,Severn Beach Pocket,2023-06-19T00:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.6
110262,Severn Beach Pocket,2023-06-19T00:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.7
110262,Severn Beach Pocket,2023-06-19T00:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.8
110262,Severn Beach Pocket,2023-06-19T00:50:00.000+00:00,transformer,,Temperature,C,28.6
110262,Severn Beach Pocket,2023-06-19T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.34
110262,Severn Beach Pocket,2023-06-19T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
110262,Severn Beach Pocket,2023-06-19T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.3
110262,Severn Beach Pocket,2023-06-19T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
110262,Severn Beach Pocket,2023-06-19T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.33
110262,Severn Beach Pocket,2023-06-19T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
110262,Severn Beach Pocket,2023-06-19T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.82
110262,Severn Beach Pocket,2023-06-19T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.14
110262,Severn Beach Pocket,2023-06-19T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.36
110262,Severn Beach Pocket,2023-06-19T00:50:00.000+00:00,busbar,,L3 Active Power,kW,13.17
110262,Severn Beach Pocket,2023-06-19T00:50:00.000+00:00,busbar,,L2 Active Power,kW,10.32
110262,Severn Beach Pocket,2023-06-19T00:50:00.000+00:00,busbar,,L1 Active Power,kW,20.62
110262,Severn Beach Pocket,2023-06-19T00:50:00.000+00:00,busbar,,N Current (RMS),A,95.2
110262,Severn Beach Pocket,2023-06-19T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
110262,Severn Beach Pocket,2023-06-19T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
110262,Severn Beach Pocket,2023-06-19T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
110262,Severn Beach Pocket,2023-06-19T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.7
110262,Severn Beach Pocket,2023-06-19T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
110262,Severn Beach Pocket,2023-06-19T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.39
110262,Severn Beach Pocket,2023-06-19T00:40:00.000+00:00,feeder,,L3 Active Power,kW,8.41
110262,Severn Beach Pocket,2023-06-19T00:40:00.000+00:00,feeder,,L2 Active Power,kW,13.09
110262,Severn Beach Pocket,2023-06-19T00:40:00.000+00:00,feeder,,L1 Active Power,kW,7.3
110262,Severn Beach Pocket,2023-06-19T00:40:00.000+00:00,feeder,,N Current (RMS),A,39.0
110262,Severn Beach Pocket,2023-06-19T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,41.6
110262,Severn Beach Pocket,2023-06-19T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,56.5
110262,Severn Beach Pocket,2023-06-19T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,33.8
110262,Severn Beach Pocket,2023-06-19T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
110262,Severn Beach Pocket,2023-06-19T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
110262,Severn Beach Pocket,2023-06-19T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
110262,Severn Beach Pocket,2023-06-19T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.99
110262,Severn Beach Pocket,2023-06-19T00:40:00.000+00:00,feeder,,L2 Active Power,kW,0.93
110262,Severn Beach Pocket,2023-06-19T00:40:00.000+00:00,feeder,,L1 Active Power,kW,1.01
110262,Severn Beach Pocket,2023-06-19T00:40:00.000+00:00,feeder,,N Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-19T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-19T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-19T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-19T00:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-19T00:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-19T00:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-19T00:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.74
110262,Severn Beach Pocket,2023-06-19T00:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.43
110262,Severn Beach Pocket,2023-06-19T00:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.38
110262,Severn Beach Pocket,2023-06-19T00:40:00.000+00:00,feeder,41.0,N Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-19T00:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-19T00:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-19T00:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-19T00:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.28
110262,Severn Beach Pocket,2023-06-19T00:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-06-19T00:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-19T00:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.6
110262,Severn Beach Pocket,2023-06-19T00:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.22
110262,Severn Beach Pocket,2023-06-19T00:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.96
110262,Severn Beach Pocket,2023-06-19T00:40:00.000+00:00,feeder,31.0,N Current (RMS),A,9.6
110262,Severn Beach Pocket,2023-06-19T00:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-19T00:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.2
110262,Severn Beach Pocket,2023-06-19T00:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-19T00:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-19T00:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.33
110262,Severn Beach Pocket,2023-06-19T00:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.47
110262,Severn Beach Pocket,2023-06-19T00:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.43
110262,Severn Beach Pocket,2023-06-19T00:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.91
110262,Severn Beach Pocket,2023-06-19T00:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.69
110262,Severn Beach Pocket,2023-06-19T00:40:00.000+00:00,feeder,21.0,N Current (RMS),A,22.9
110262,Severn Beach Pocket,2023-06-19T00:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.1
110262,Severn Beach Pocket,2023-06-19T00:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.9
110262,Severn Beach Pocket,2023-06-19T00:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-19T00:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.98
110262,Severn Beach Pocket,2023-06-19T00:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.16
110262,Severn Beach Pocket,2023-06-19T00:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.22
110262,Severn Beach Pocket,2023-06-19T00:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.4
110262,Severn Beach Pocket,2023-06-19T00:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.55
110262,Severn Beach Pocket,2023-06-19T00:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.46
110262,Severn Beach Pocket,2023-06-19T00:40:00.000+00:00,feeder,11.0,N Current (RMS),A,36.6
110262,Severn Beach Pocket,2023-06-19T00:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,52.6
110262,Severn Beach Pocket,2023-06-19T00:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.5
110262,Severn Beach Pocket,2023-06-19T00:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.4
110262,Severn Beach Pocket,2023-06-19T00:40:00.000+00:00,transformer,,Temperature,C,28.6
110262,Severn Beach Pocket,2023-06-19T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
110262,Severn Beach Pocket,2023-06-19T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
110262,Severn Beach Pocket,2023-06-19T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
110262,Severn Beach Pocket,2023-06-19T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
110262,Severn Beach Pocket,2023-06-19T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
110262,Severn Beach Pocket,2023-06-19T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
110262,Severn Beach Pocket,2023-06-19T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.24
110262,Severn Beach Pocket,2023-06-19T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.08
110262,Severn Beach Pocket,2023-06-19T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.25
110262,Severn Beach Pocket,2023-06-19T00:40:00.000+00:00,busbar,,L3 Active Power,kW,14.57
110262,Severn Beach Pocket,2023-06-19T00:40:00.000+00:00,busbar,,L2 Active Power,kW,8.21
110262,Severn Beach Pocket,2023-06-19T00:40:00.000+00:00,busbar,,L1 Active Power,kW,20.8
110262,Severn Beach Pocket,2023-06-19T00:40:00.000+00:00,busbar,,N Current (RMS),A,97.5
110262,Severn Beach Pocket,2023-06-19T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
110262,Severn Beach Pocket,2023-06-19T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
110262,Severn Beach Pocket,2023-06-19T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
110262,Severn Beach Pocket,2023-06-19T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.66
110262,Severn Beach Pocket,2023-06-19T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
110262,Severn Beach Pocket,2023-06-19T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.64
110262,Severn Beach Pocket,2023-06-19T00:30:00.000+00:00,feeder,,L3 Active Power,kW,8.88
110262,Severn Beach Pocket,2023-06-19T00:30:00.000+00:00,feeder,,L2 Active Power,kW,12.89
110262,Severn Beach Pocket,2023-06-19T00:30:00.000+00:00,feeder,,L1 Active Power,kW,7.23
110262,Severn Beach Pocket,2023-06-19T00:30:00.000+00:00,feeder,,N Current (RMS),A,38.4
110262,Severn Beach Pocket,2023-06-19T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,43.1
110262,Severn Beach Pocket,2023-06-19T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,55.2
110262,Severn Beach Pocket,2023-06-19T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,33.9
110262,Severn Beach Pocket,2023-06-19T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
110262,Severn Beach Pocket,2023-06-19T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
110262,Severn Beach Pocket,2023-06-19T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
110262,Severn Beach Pocket,2023-06-19T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.86
110262,Severn Beach Pocket,2023-06-19T00:30:00.000+00:00,feeder,,L2 Active Power,kW,0.84
110262,Severn Beach Pocket,2023-06-19T00:30:00.000+00:00,feeder,,L1 Active Power,kW,1.06
110262,Severn Beach Pocket,2023-06-19T00:30:00.000+00:00,feeder,,N Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-19T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-19T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-19T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-19T00:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-19T00:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-19T00:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-19T00:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.73
110262,Severn Beach Pocket,2023-06-19T00:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.54
110262,Severn Beach Pocket,2023-06-19T00:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.39
110262,Severn Beach Pocket,2023-06-19T00:30:00.000+00:00,feeder,41.0,N Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-19T00:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-19T00:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-19T00:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-19T00:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.23
110262,Severn Beach Pocket,2023-06-19T00:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-19T00:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-19T00:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.54
110262,Severn Beach Pocket,2023-06-19T00:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.88
110262,Severn Beach Pocket,2023-06-19T00:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.07
110262,Severn Beach Pocket,2023-06-19T00:30:00.000+00:00,feeder,31.0,N Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-19T00:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-19T00:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.9
110262,Severn Beach Pocket,2023-06-19T00:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-19T00:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-19T00:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.36
110262,Severn Beach Pocket,2023-06-19T00:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.44
110262,Severn Beach Pocket,2023-06-19T00:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.51
110262,Severn Beach Pocket,2023-06-19T00:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.95
110262,Severn Beach Pocket,2023-06-19T00:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.75
110262,Severn Beach Pocket,2023-06-19T00:30:00.000+00:00,feeder,21.0,N Current (RMS),A,20.9
110262,Severn Beach Pocket,2023-06-19T00:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.3
110262,Severn Beach Pocket,2023-06-19T00:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.0
110262,Severn Beach Pocket,2023-06-19T00:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-19T00:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.84
110262,Severn Beach Pocket,2023-06-19T00:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.4
110262,Severn Beach Pocket,2023-06-19T00:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.6
110262,Severn Beach Pocket,2023-06-19T00:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.19
110262,Severn Beach Pocket,2023-06-19T00:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-5.95
110262,Severn Beach Pocket,2023-06-19T00:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.88
110262,Severn Beach Pocket,2023-06-19T00:30:00.000+00:00,feeder,11.0,N Current (RMS),A,35.6
110262,Severn Beach Pocket,2023-06-19T00:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.9
110262,Severn Beach Pocket,2023-06-19T00:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.4
110262,Severn Beach Pocket,2023-06-19T00:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.2
110262,Severn Beach Pocket,2023-06-19T00:30:00.000+00:00,transformer,,Temperature,C,28.7
110262,Severn Beach Pocket,2023-06-19T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
110262,Severn Beach Pocket,2023-06-19T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
110262,Severn Beach Pocket,2023-06-19T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
110262,Severn Beach Pocket,2023-06-19T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
110262,Severn Beach Pocket,2023-06-19T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
110262,Severn Beach Pocket,2023-06-19T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
110262,Severn Beach Pocket,2023-06-19T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.12
110262,Severn Beach Pocket,2023-06-19T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.75
110262,Severn Beach Pocket,2023-06-19T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
110262,Severn Beach Pocket,2023-06-19T00:30:00.000+00:00,busbar,,L3 Active Power,kW,14.33
110262,Severn Beach Pocket,2023-06-19T00:30:00.000+00:00,busbar,,L2 Active Power,kW,7.25
110262,Severn Beach Pocket,2023-06-19T00:30:00.000+00:00,busbar,,L1 Active Power,kW,19.38
110262,Severn Beach Pocket,2023-06-19T00:30:00.000+00:00,busbar,,N Current (RMS),A,87.0
110262,Severn Beach Pocket,2023-06-19T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
110262,Severn Beach Pocket,2023-06-19T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
110262,Severn Beach Pocket,2023-06-19T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
110262,Severn Beach Pocket,2023-06-19T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.98
110262,Severn Beach Pocket,2023-06-19T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
110262,Severn Beach Pocket,2023-06-19T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.91
110262,Severn Beach Pocket,2023-06-19T00:20:00.000+00:00,feeder,,L3 Active Power,kW,8.55
110262,Severn Beach Pocket,2023-06-19T00:20:00.000+00:00,feeder,,L2 Active Power,kW,14.17
110262,Severn Beach Pocket,2023-06-19T00:20:00.000+00:00,feeder,,L1 Active Power,kW,7.42
110262,Severn Beach Pocket,2023-06-19T00:20:00.000+00:00,feeder,,N Current (RMS),A,41.9
110262,Severn Beach Pocket,2023-06-19T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,42.5
110262,Severn Beach Pocket,2023-06-19T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,60.2
110262,Severn Beach Pocket,2023-06-19T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,35.0
110262,Severn Beach Pocket,2023-06-19T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
110262,Severn Beach Pocket,2023-06-19T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
110262,Severn Beach Pocket,2023-06-19T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-19T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.91
110262,Severn Beach Pocket,2023-06-19T00:20:00.000+00:00,feeder,,L2 Active Power,kW,0.9
110262,Severn Beach Pocket,2023-06-19T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.99
110262,Severn Beach Pocket,2023-06-19T00:20:00.000+00:00,feeder,,N Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-19T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-19T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-19T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-19T00:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-19T00:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-19T00:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-19T00:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.62
110262,Severn Beach Pocket,2023-06-19T00:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.51
110262,Severn Beach Pocket,2023-06-19T00:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.45
110262,Severn Beach Pocket,2023-06-19T00:20:00.000+00:00,feeder,41.0,N Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-19T00:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-19T00:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-19T00:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,6.4
110262,Severn Beach Pocket,2023-06-19T00:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.23
110262,Severn Beach Pocket,2023-06-19T00:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-19T00:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-19T00:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.61
110262,Severn Beach Pocket,2023-06-19T00:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.37
110262,Severn Beach Pocket,2023-06-19T00:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.96
110262,Severn Beach Pocket,2023-06-19T00:20:00.000+00:00,feeder,31.0,N Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-19T00:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-19T00:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.8
110262,Severn Beach Pocket,2023-06-19T00:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-19T00:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-19T00:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.6
110262,Severn Beach Pocket,2023-06-19T00:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.36
110262,Severn Beach Pocket,2023-06-19T00:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.48
110262,Severn Beach Pocket,2023-06-19T00:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.35
110262,Severn Beach Pocket,2023-06-19T00:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.75
110262,Severn Beach Pocket,2023-06-19T00:20:00.000+00:00,feeder,21.0,N Current (RMS),A,20.9
110262,Severn Beach Pocket,2023-06-19T00:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-19T00:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-19T00:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-19T00:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.9
110262,Severn Beach Pocket,2023-06-19T00:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.1
110262,Severn Beach Pocket,2023-06-19T00:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.59
110262,Severn Beach Pocket,2023-06-19T00:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.81
110262,Severn Beach Pocket,2023-06-19T00:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.82
110262,Severn Beach Pocket,2023-06-19T00:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.59
110262,Severn Beach Pocket,2023-06-19T00:20:00.000+00:00,feeder,11.0,N Current (RMS),A,42.3
110262,Severn Beach Pocket,2023-06-19T00:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.8
110262,Severn Beach Pocket,2023-06-19T00:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.6
110262,Severn Beach Pocket,2023-06-19T00:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.5
110262,Severn Beach Pocket,2023-06-19T00:20:00.000+00:00,transformer,,Temperature,C,28.8
110262,Severn Beach Pocket,2023-06-19T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.23
110262,Severn Beach Pocket,2023-06-19T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
110262,Severn Beach Pocket,2023-06-19T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.19
110262,Severn Beach Pocket,2023-06-19T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
110262,Severn Beach Pocket,2023-06-19T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.23
110262,Severn Beach Pocket,2023-06-19T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
110262,Severn Beach Pocket,2023-06-19T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.71
110262,Severn Beach Pocket,2023-06-19T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.67
110262,Severn Beach Pocket,2023-06-19T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.99
110262,Severn Beach Pocket,2023-06-19T00:20:00.000+00:00,busbar,,L3 Active Power,kW,10.37
110262,Severn Beach Pocket,2023-06-19T00:20:00.000+00:00,busbar,,L2 Active Power,kW,8.77
110262,Severn Beach Pocket,2023-06-19T00:20:00.000+00:00,busbar,,L1 Active Power,kW,20.16
110262,Severn Beach Pocket,2023-06-19T00:20:00.000+00:00,busbar,,N Current (RMS),A,92.0
110262,Severn Beach Pocket,2023-06-19T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
110262,Severn Beach Pocket,2023-06-19T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
110262,Severn Beach Pocket,2023-06-19T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
110262,Severn Beach Pocket,2023-06-19T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.63
110262,Severn Beach Pocket,2023-06-19T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
110262,Severn Beach Pocket,2023-06-19T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.56
110262,Severn Beach Pocket,2023-06-19T00:10:00.000+00:00,feeder,,L3 Active Power,kW,8.97
110262,Severn Beach Pocket,2023-06-19T00:10:00.000+00:00,feeder,,L2 Active Power,kW,14.35
110262,Severn Beach Pocket,2023-06-19T00:10:00.000+00:00,feeder,,L1 Active Power,kW,8.69
110262,Severn Beach Pocket,2023-06-19T00:10:00.000+00:00,feeder,,N Current (RMS),A,40.0
110262,Severn Beach Pocket,2023-06-19T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,43.9
110262,Severn Beach Pocket,2023-06-19T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,61.1
110262,Severn Beach Pocket,2023-06-19T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,39.4
110262,Severn Beach Pocket,2023-06-19T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
110262,Severn Beach Pocket,2023-06-19T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
110262,Severn Beach Pocket,2023-06-19T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
110262,Severn Beach Pocket,2023-06-19T00:10:00.000+00:00,feeder,,L3 Active Power,kW,1.02
110262,Severn Beach Pocket,2023-06-19T00:10:00.000+00:00,feeder,,L2 Active Power,kW,0.92
110262,Severn Beach Pocket,2023-06-19T00:10:00.000+00:00,feeder,,L1 Active Power,kW,1.03
110262,Severn Beach Pocket,2023-06-19T00:10:00.000+00:00,feeder,,N Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-19T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-19T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-19T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-19T00:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-19T00:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-19T00:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-19T00:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.7
110262,Severn Beach Pocket,2023-06-19T00:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.4
110262,Severn Beach Pocket,2023-06-19T00:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.49
110262,Severn Beach Pocket,2023-06-19T00:10:00.000+00:00,feeder,41.0,N Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-19T00:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-19T00:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-19T00:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,6.5
110262,Severn Beach Pocket,2023-06-19T00:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.26
110262,Severn Beach Pocket,2023-06-19T00:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-19T00:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-19T00:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.67
110262,Severn Beach Pocket,2023-06-19T00:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.32
110262,Severn Beach Pocket,2023-06-19T00:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.57
110262,Severn Beach Pocket,2023-06-19T00:10:00.000+00:00,feeder,31.0,N Current (RMS),A,7.6
110262,Severn Beach Pocket,2023-06-19T00:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-19T00:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-06-19T00:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.5
110262,Severn Beach Pocket,2023-06-19T00:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-19T00:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.75
110262,Severn Beach Pocket,2023-06-19T00:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-19T00:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.63
110262,Severn Beach Pocket,2023-06-19T00:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.37
110262,Severn Beach Pocket,2023-06-19T00:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.7
110262,Severn Beach Pocket,2023-06-19T00:10:00.000+00:00,feeder,21.0,N Current (RMS),A,19.8
110262,Severn Beach Pocket,2023-06-19T00:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-19T00:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-19T00:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-19T00:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.58
110262,Severn Beach Pocket,2023-06-19T00:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.15
110262,Severn Beach Pocket,2023-06-19T00:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.42
110262,Severn Beach Pocket,2023-06-19T00:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.7
110262,Severn Beach Pocket,2023-06-19T00:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-5.82
110262,Severn Beach Pocket,2023-06-19T00:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.96
110262,Severn Beach Pocket,2023-06-19T00:10:00.000+00:00,feeder,11.0,N Current (RMS),A,43.2
110262,Severn Beach Pocket,2023-06-19T00:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.0
110262,Severn Beach Pocket,2023-06-19T00:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.2
110262,Severn Beach Pocket,2023-06-19T00:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.0
110262,Severn Beach Pocket,2023-06-19T00:10:00.000+00:00,transformer,,Temperature,C,28.9
110262,Severn Beach Pocket,2023-06-19T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.57
110262,Severn Beach Pocket,2023-06-19T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
110262,Severn Beach Pocket,2023-06-19T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.53
110262,Severn Beach Pocket,2023-06-19T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
110262,Severn Beach Pocket,2023-06-19T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.58
110262,Severn Beach Pocket,2023-06-19T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
110262,Severn Beach Pocket,2023-06-19T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.85
110262,Severn Beach Pocket,2023-06-19T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.01
110262,Severn Beach Pocket,2023-06-19T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
110262,Severn Beach Pocket,2023-06-19T00:10:00.000+00:00,busbar,,L3 Active Power,kW,11.3
110262,Severn Beach Pocket,2023-06-19T00:10:00.000+00:00,busbar,,L2 Active Power,kW,9.8
110262,Severn Beach Pocket,2023-06-19T00:10:00.000+00:00,busbar,,L1 Active Power,kW,23.43
110262,Severn Beach Pocket,2023-06-19T00:10:00.000+00:00,busbar,,N Current (RMS),A,80.4
110262,Severn Beach Pocket,2023-06-19T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
110262,Severn Beach Pocket,2023-06-19T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
110262,Severn Beach Pocket,2023-06-19T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
110262,Severn Beach Pocket,2023-06-19T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.52
110262,Severn Beach Pocket,2023-06-19T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
110262,Severn Beach Pocket,2023-06-19T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.6
110262,Severn Beach Pocket,2023-06-19T00:00:00.000+00:00,feeder,,L3 Active Power,kW,9.25
110262,Severn Beach Pocket,2023-06-19T00:00:00.000+00:00,feeder,,L2 Active Power,kW,15.51
110262,Severn Beach Pocket,2023-06-19T00:00:00.000+00:00,feeder,,L1 Active Power,kW,8.23
110262,Severn Beach Pocket,2023-06-19T00:00:00.000+00:00,feeder,,N Current (RMS),A,43.0
110262,Severn Beach Pocket,2023-06-19T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,44.6
110262,Severn Beach Pocket,2023-06-19T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,66.0
110262,Severn Beach Pocket,2023-06-19T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,37.4
110262,Severn Beach Pocket,2023-06-19T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
110262,Severn Beach Pocket,2023-06-19T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
110262,Severn Beach Pocket,2023-06-19T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
110262,Severn Beach Pocket,2023-06-19T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.91
110262,Severn Beach Pocket,2023-06-19T00:00:00.000+00:00,feeder,,L2 Active Power,kW,0.85
110262,Severn Beach Pocket,2023-06-19T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.99
110262,Severn Beach Pocket,2023-06-19T00:00:00.000+00:00,feeder,,N Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-19T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-19T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-19T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-19T00:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.38
110262,Severn Beach Pocket,2023-06-19T00:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-19T00:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-06-19T00:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.56
110262,Severn Beach Pocket,2023-06-19T00:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.41
110262,Severn Beach Pocket,2023-06-19T00:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.61
110262,Severn Beach Pocket,2023-06-19T00:00:00.000+00:00,feeder,41.0,N Current (RMS),A,5.9
110262,Severn Beach Pocket,2023-06-19T00:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-19T00:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-19T00:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,7.0
110262,Severn Beach Pocket,2023-06-19T00:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.36
110262,Severn Beach Pocket,2023-06-19T00:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-19T00:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-19T00:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.81
110262,Severn Beach Pocket,2023-06-19T00:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.34
110262,Severn Beach Pocket,2023-06-19T00:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.99
110262,Severn Beach Pocket,2023-06-19T00:00:00.000+00:00,feeder,31.0,N Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-19T00:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-19T00:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.8
110262,Severn Beach Pocket,2023-06-19T00:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-19T00:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-19T00:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.81
110262,Severn Beach Pocket,2023-06-19T00:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-19T00:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.77
110262,Severn Beach Pocket,2023-06-19T00:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.4
110262,Severn Beach Pocket,2023-06-19T00:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.98
110262,Severn Beach Pocket,2023-06-19T00:00:00.000+00:00,feeder,21.0,N Current (RMS),A,31.8
110262,Severn Beach Pocket,2023-06-19T00:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-19T00:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-19T00:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-06-19T00:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.0
110262,Severn Beach Pocket,2023-06-19T00:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.48
110262,Severn Beach Pocket,2023-06-19T00:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.2
110262,Severn Beach Pocket,2023-06-19T00:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.5
110262,Severn Beach Pocket,2023-06-19T00:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.64
110262,Severn Beach Pocket,2023-06-19T00:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.22
110262,Severn Beach Pocket,2023-06-19T00:00:00.000+00:00,feeder,11.0,N Current (RMS),A,43.1
