Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-19T00:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.1
110262,Severn Beach Pocket,2023-06-19T00:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.7
110262,Severn Beach Pocket,2023-06-19T00:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.1
110262,Severn Beach Pocket,2023-06-19T00:00:00.000+00:00,transformer,,Temperature,C,29.0
110262,Severn Beach Pocket,2023-06-19T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.54
110262,Severn Beach Pocket,2023-06-19T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
110262,Severn Beach Pocket,2023-06-19T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.52
110262,Severn Beach Pocket,2023-06-19T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
110262,Severn Beach Pocket,2023-06-19T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.63
110262,Severn Beach Pocket,2023-06-19T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
110262,Severn Beach Pocket,2023-06-19T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.33
110262,Severn Beach Pocket,2023-06-19T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.93
110262,Severn Beach Pocket,2023-06-19T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
110262,Severn Beach Pocket,2023-06-19T00:00:00.000+00:00,busbar,,L3 Active Power,kW,11.8
110262,Severn Beach Pocket,2023-06-19T00:00:00.000+00:00,busbar,,L2 Active Power,kW,10.07
110262,Severn Beach Pocket,2023-06-19T00:00:00.000+00:00,busbar,,L1 Active Power,kW,20.02
110262,Severn Beach Pocket,2023-06-19T00:00:00.000+00:00,busbar,,N Current (RMS),A,89.6
110262,Severn Beach Pocket,2023-06-19T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
110262,Severn Beach Pocket,2023-06-19T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
110262,Severn Beach Pocket,2023-06-19T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
110262,Severn Beach Pocket,2023-06-20T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.53
110262,Severn Beach Pocket,2023-06-20T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.92
110262,Severn Beach Pocket,2023-06-20T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.35
110262,Severn Beach Pocket,2023-06-20T23:50:00.000+00:00,feeder,,L3 Active Power,kW,8.78
110262,Severn Beach Pocket,2023-06-20T23:50:00.000+00:00,feeder,,L2 Active Power,kW,12.88
110262,Severn Beach Pocket,2023-06-20T23:50:00.000+00:00,feeder,,L1 Active Power,kW,7.16
110262,Severn Beach Pocket,2023-06-20T23:50:00.000+00:00,feeder,,N Current (RMS),A,40.7
110262,Severn Beach Pocket,2023-06-20T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,42.7
110262,Severn Beach Pocket,2023-06-20T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,56.9
110262,Severn Beach Pocket,2023-06-20T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,33.4
110262,Severn Beach Pocket,2023-06-20T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
110262,Severn Beach Pocket,2023-06-20T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-20T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-20T23:50:00.000+00:00,feeder,,L3 Active Power,kW,0.86
110262,Severn Beach Pocket,2023-06-20T23:50:00.000+00:00,feeder,,L2 Active Power,kW,0.7
110262,Severn Beach Pocket,2023-06-20T23:50:00.000+00:00,feeder,,L1 Active Power,kW,1.13
110262,Severn Beach Pocket,2023-06-20T23:50:00.000+00:00,feeder,,N Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-20T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-20T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-20T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-20T23:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-06-20T23:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-20T23:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.43
110262,Severn Beach Pocket,2023-06-20T23:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.84
110262,Severn Beach Pocket,2023-06-20T23:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.61
110262,Severn Beach Pocket,2023-06-20T23:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.72
110262,Severn Beach Pocket,2023-06-20T23:50:00.000+00:00,feeder,41.0,N Current (RMS),A,6.6
110262,Severn Beach Pocket,2023-06-20T23:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-20T23:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,8.2
110262,Severn Beach Pocket,2023-06-20T23:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-20T23:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.19
110262,Severn Beach Pocket,2023-06-20T23:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-20T23:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-20T23:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.68
110262,Severn Beach Pocket,2023-06-20T23:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.23
110262,Severn Beach Pocket,2023-06-20T23:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.2
110262,Severn Beach Pocket,2023-06-20T23:50:00.000+00:00,feeder,31.0,N Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-20T23:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-20T23:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.5
110262,Severn Beach Pocket,2023-06-20T23:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-20T23:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-20T23:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.43
110262,Severn Beach Pocket,2023-06-20T23:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-20T23:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.25
110262,Severn Beach Pocket,2023-06-20T23:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.17
110262,Severn Beach Pocket,2023-06-20T23:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.51
110262,Severn Beach Pocket,2023-06-20T23:50:00.000+00:00,feeder,21.0,N Current (RMS),A,20.6
110262,Severn Beach Pocket,2023-06-20T23:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.5
110262,Severn Beach Pocket,2023-06-20T23:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-20T23:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-20T23:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.88
110262,Severn Beach Pocket,2023-06-20T23:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.19
110262,Severn Beach Pocket,2023-06-20T23:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.24
110262,Severn Beach Pocket,2023-06-20T23:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.24
110262,Severn Beach Pocket,2023-06-20T23:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.0
110262,Severn Beach Pocket,2023-06-20T23:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.96
110262,Severn Beach Pocket,2023-06-20T23:50:00.000+00:00,feeder,11.0,N Current (RMS),A,42.1
110262,Severn Beach Pocket,2023-06-20T23:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.6
110262,Severn Beach Pocket,2023-06-20T23:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.8
110262,Severn Beach Pocket,2023-06-20T23:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.6
110262,Severn Beach Pocket,2023-06-20T23:50:00.000+00:00,transformer,,Temperature,C,28.8
110262,Severn Beach Pocket,2023-06-20T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
110262,Severn Beach Pocket,2023-06-20T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
110262,Severn Beach Pocket,2023-06-20T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
110262,Severn Beach Pocket,2023-06-20T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
110262,Severn Beach Pocket,2023-06-20T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
110262,Severn Beach Pocket,2023-06-20T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
110262,Severn Beach Pocket,2023-06-20T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.81
110262,Severn Beach Pocket,2023-06-20T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.1
110262,Severn Beach Pocket,2023-06-20T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-20T23:50:00.000+00:00,busbar,,L3 Active Power,kW,11.16
110262,Severn Beach Pocket,2023-06-20T23:50:00.000+00:00,busbar,,L2 Active Power,kW,9.25
110262,Severn Beach Pocket,2023-06-20T23:50:00.000+00:00,busbar,,L1 Active Power,kW,22.67
110262,Severn Beach Pocket,2023-06-20T23:50:00.000+00:00,busbar,,N Current (RMS),A,84.7
110262,Severn Beach Pocket,2023-06-20T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
110262,Severn Beach Pocket,2023-06-20T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
110262,Severn Beach Pocket,2023-06-20T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
110262,Severn Beach Pocket,2023-06-20T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.56
110262,Severn Beach Pocket,2023-06-20T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.25
110262,Severn Beach Pocket,2023-06-20T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.26
110262,Severn Beach Pocket,2023-06-20T23:40:00.000+00:00,feeder,,L3 Active Power,kW,9.29
110262,Severn Beach Pocket,2023-06-20T23:40:00.000+00:00,feeder,,L2 Active Power,kW,15.16
110262,Severn Beach Pocket,2023-06-20T23:40:00.000+00:00,feeder,,L1 Active Power,kW,8.0
110262,Severn Beach Pocket,2023-06-20T23:40:00.000+00:00,feeder,,N Current (RMS),A,44.6
110262,Severn Beach Pocket,2023-06-20T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,44.6
110262,Severn Beach Pocket,2023-06-20T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,65.5
110262,Severn Beach Pocket,2023-06-20T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,36.5
110262,Severn Beach Pocket,2023-06-20T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
110262,Severn Beach Pocket,2023-06-20T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-20T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-06-20T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.72
110262,Severn Beach Pocket,2023-06-20T23:40:00.000+00:00,feeder,,L2 Active Power,kW,0.76
110262,Severn Beach Pocket,2023-06-20T23:40:00.000+00:00,feeder,,L1 Active Power,kW,1.18
110262,Severn Beach Pocket,2023-06-20T23:40:00.000+00:00,feeder,,N Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-20T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-20T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-20T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-20T23:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.05
110262,Severn Beach Pocket,2023-06-20T23:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-20T23:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.66
110262,Severn Beach Pocket,2023-06-20T23:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.81
110262,Severn Beach Pocket,2023-06-20T23:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.08
110262,Severn Beach Pocket,2023-06-20T23:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.96
110262,Severn Beach Pocket,2023-06-20T23:40:00.000+00:00,feeder,41.0,N Current (RMS),A,33.4
110262,Severn Beach Pocket,2023-06-20T23:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-20T23:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.4
110262,Severn Beach Pocket,2023-06-20T23:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-20T23:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.2
110262,Severn Beach Pocket,2023-06-20T23:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-20T23:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-20T23:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.07
110262,Severn Beach Pocket,2023-06-20T23:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.04
110262,Severn Beach Pocket,2023-06-20T23:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.0
110262,Severn Beach Pocket,2023-06-20T23:40:00.000+00:00,feeder,31.0,N Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-06-20T23:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-06-20T23:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.7
110262,Severn Beach Pocket,2023-06-20T23:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-20T23:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.02
110262,Severn Beach Pocket,2023-06-20T23:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.46
110262,Severn Beach Pocket,2023-06-20T23:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-20T23:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.31
110262,Severn Beach Pocket,2023-06-20T23:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.29
110262,Severn Beach Pocket,2023-06-20T23:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.52
110262,Severn Beach Pocket,2023-06-20T23:40:00.000+00:00,feeder,21.0,N Current (RMS),A,19.5
110262,Severn Beach Pocket,2023-06-20T23:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.6
110262,Severn Beach Pocket,2023-06-20T23:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-20T23:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-20T23:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.87
110262,Severn Beach Pocket,2023-06-20T23:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.66
110262,Severn Beach Pocket,2023-06-20T23:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.94
110262,Severn Beach Pocket,2023-06-20T23:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.32
110262,Severn Beach Pocket,2023-06-20T23:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.15
110262,Severn Beach Pocket,2023-06-20T23:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.18
110262,Severn Beach Pocket,2023-06-20T23:40:00.000+00:00,feeder,11.0,N Current (RMS),A,42.6
110262,Severn Beach Pocket,2023-06-20T23:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,50.5
110262,Severn Beach Pocket,2023-06-20T23:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,56.1
110262,Severn Beach Pocket,2023-06-20T23:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,61.4
110262,Severn Beach Pocket,2023-06-20T23:40:00.000+00:00,transformer,,Temperature,C,28.9
110262,Severn Beach Pocket,2023-06-20T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
110262,Severn Beach Pocket,2023-06-20T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
110262,Severn Beach Pocket,2023-06-20T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
110262,Severn Beach Pocket,2023-06-20T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
110262,Severn Beach Pocket,2023-06-20T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
110262,Severn Beach Pocket,2023-06-20T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
110262,Severn Beach Pocket,2023-06-20T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.74
110262,Severn Beach Pocket,2023-06-20T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.38
110262,Severn Beach Pocket,2023-06-20T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.61
110262,Severn Beach Pocket,2023-06-20T23:40:00.000+00:00,busbar,,L3 Active Power,kW,12.53
110262,Severn Beach Pocket,2023-06-20T23:40:00.000+00:00,busbar,,L2 Active Power,kW,14.61
110262,Severn Beach Pocket,2023-06-20T23:40:00.000+00:00,busbar,,L1 Active Power,kW,24.84
110262,Severn Beach Pocket,2023-06-20T23:40:00.000+00:00,busbar,,N Current (RMS),A,112.7
110262,Severn Beach Pocket,2023-06-20T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
110262,Severn Beach Pocket,2023-06-20T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
110262,Severn Beach Pocket,2023-06-20T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
110262,Severn Beach Pocket,2023-06-20T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.56
110262,Severn Beach Pocket,2023-06-20T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.86
110262,Severn Beach Pocket,2023-06-20T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.11
110262,Severn Beach Pocket,2023-06-20T23:30:00.000+00:00,feeder,,L3 Active Power,kW,9.49
110262,Severn Beach Pocket,2023-06-20T23:30:00.000+00:00,feeder,,L2 Active Power,kW,15.22
110262,Severn Beach Pocket,2023-06-20T23:30:00.000+00:00,feeder,,L1 Active Power,kW,8.29
110262,Severn Beach Pocket,2023-06-20T23:30:00.000+00:00,feeder,,N Current (RMS),A,45.4
110262,Severn Beach Pocket,2023-06-20T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,45.4
110262,Severn Beach Pocket,2023-06-20T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,66.0
110262,Severn Beach Pocket,2023-06-20T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,37.5
110262,Severn Beach Pocket,2023-06-20T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
110262,Severn Beach Pocket,2023-06-20T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-06-20T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-20T23:30:00.000+00:00,feeder,,L3 Active Power,kW,1.41
110262,Severn Beach Pocket,2023-06-20T23:30:00.000+00:00,feeder,,L2 Active Power,kW,0.87
110262,Severn Beach Pocket,2023-06-20T23:30:00.000+00:00,feeder,,L1 Active Power,kW,1.0
110262,Severn Beach Pocket,2023-06-20T23:30:00.000+00:00,feeder,,N Current (RMS),A,7.0
110262,Severn Beach Pocket,2023-06-20T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.9
110262,Severn Beach Pocket,2023-06-20T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-20T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-20T23:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-20T23:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-20T23:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-20T23:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.6
110262,Severn Beach Pocket,2023-06-20T23:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.98
110262,Severn Beach Pocket,2023-06-20T23:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.0
110262,Severn Beach Pocket,2023-06-20T23:30:00.000+00:00,feeder,41.0,N Current (RMS),A,19.5
110262,Severn Beach Pocket,2023-06-20T23:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-20T23:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.3
110262,Severn Beach Pocket,2023-06-20T23:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-20T23:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.22
110262,Severn Beach Pocket,2023-06-20T23:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-20T23:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-20T23:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.38
110262,Severn Beach Pocket,2023-06-20T23:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.31
110262,Severn Beach Pocket,2023-06-20T23:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.96
110262,Severn Beach Pocket,2023-06-20T23:30:00.000+00:00,feeder,31.0,N Current (RMS),A,10.7
110262,Severn Beach Pocket,2023-06-20T23:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.4
110262,Severn Beach Pocket,2023-06-20T23:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-20T23:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-20T23:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-20T23:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.5
110262,Severn Beach Pocket,2023-06-20T23:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-20T23:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.39
110262,Severn Beach Pocket,2023-06-20T23:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.31
110262,Severn Beach Pocket,2023-06-20T23:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.75
110262,Severn Beach Pocket,2023-06-20T23:30:00.000+00:00,feeder,21.0,N Current (RMS),A,22.7
110262,Severn Beach Pocket,2023-06-20T23:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.9
110262,Severn Beach Pocket,2023-06-20T23:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-20T23:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-20T23:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.78
110262,Severn Beach Pocket,2023-06-20T23:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.87
110262,Severn Beach Pocket,2023-06-20T23:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.88
110262,Severn Beach Pocket,2023-06-20T23:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.44
110262,Severn Beach Pocket,2023-06-20T23:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.89
110262,Severn Beach Pocket,2023-06-20T23:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.25
110262,Severn Beach Pocket,2023-06-20T23:30:00.000+00:00,feeder,11.0,N Current (RMS),A,42.8
110262,Severn Beach Pocket,2023-06-20T23:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.8
110262,Severn Beach Pocket,2023-06-20T23:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.2
110262,Severn Beach Pocket,2023-06-20T23:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.4
110262,Severn Beach Pocket,2023-06-20T23:30:00.000+00:00,transformer,,Temperature,C,29.0
110262,Severn Beach Pocket,2023-06-20T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
110262,Severn Beach Pocket,2023-06-20T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
110262,Severn Beach Pocket,2023-06-20T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
110262,Severn Beach Pocket,2023-06-20T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
110262,Severn Beach Pocket,2023-06-20T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
110262,Severn Beach Pocket,2023-06-20T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
110262,Severn Beach Pocket,2023-06-20T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.9
110262,Severn Beach Pocket,2023-06-20T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.12
110262,Severn Beach Pocket,2023-06-20T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.1
110262,Severn Beach Pocket,2023-06-20T23:30:00.000+00:00,busbar,,L3 Active Power,kW,13.83
110262,Severn Beach Pocket,2023-06-20T23:30:00.000+00:00,busbar,,L2 Active Power,kW,11.17
110262,Severn Beach Pocket,2023-06-20T23:30:00.000+00:00,busbar,,L1 Active Power,kW,23.24
110262,Severn Beach Pocket,2023-06-20T23:30:00.000+00:00,busbar,,N Current (RMS),A,95.2
110262,Severn Beach Pocket,2023-06-20T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
110262,Severn Beach Pocket,2023-06-20T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
110262,Severn Beach Pocket,2023-06-20T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
110262,Severn Beach Pocket,2023-06-20T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.22
110262,Severn Beach Pocket,2023-06-20T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.84
110262,Severn Beach Pocket,2023-06-20T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.56
110262,Severn Beach Pocket,2023-06-20T23:20:00.000+00:00,feeder,,L3 Active Power,kW,10.59
110262,Severn Beach Pocket,2023-06-20T23:20:00.000+00:00,feeder,,L2 Active Power,kW,15.1
110262,Severn Beach Pocket,2023-06-20T23:20:00.000+00:00,feeder,,L1 Active Power,kW,7.51
110262,Severn Beach Pocket,2023-06-20T23:20:00.000+00:00,feeder,,N Current (RMS),A,44.3
110262,Severn Beach Pocket,2023-06-20T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,49.5
110262,Severn Beach Pocket,2023-06-20T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,65.4
110262,Severn Beach Pocket,2023-06-20T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,35.1
110262,Severn Beach Pocket,2023-06-20T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
110262,Severn Beach Pocket,2023-06-20T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
110262,Severn Beach Pocket,2023-06-20T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-20T23:20:00.000+00:00,feeder,,L3 Active Power,kW,2.32
110262,Severn Beach Pocket,2023-06-20T23:20:00.000+00:00,feeder,,L2 Active Power,kW,0.84
110262,Severn Beach Pocket,2023-06-20T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.87
110262,Severn Beach Pocket,2023-06-20T23:20:00.000+00:00,feeder,,N Current (RMS),A,9.4
110262,Severn Beach Pocket,2023-06-20T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.2
110262,Severn Beach Pocket,2023-06-20T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-20T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-20T23:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-20T23:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-20T23:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-20T23:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.52
110262,Severn Beach Pocket,2023-06-20T23:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.49
110262,Severn Beach Pocket,2023-06-20T23:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.89
110262,Severn Beach Pocket,2023-06-20T23:20:00.000+00:00,feeder,41.0,N Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-20T23:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-20T23:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-20T23:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-20T23:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.18
110262,Severn Beach Pocket,2023-06-20T23:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-20T23:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-20T23:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.44
110262,Severn Beach Pocket,2023-06-20T23:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.31
110262,Severn Beach Pocket,2023-06-20T23:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.99
110262,Severn Beach Pocket,2023-06-20T23:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.4
110262,Severn Beach Pocket,2023-06-20T23:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.5
110262,Severn Beach Pocket,2023-06-20T23:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.9
110262,Severn Beach Pocket,2023-06-20T23:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-20T23:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-20T23:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.52
110262,Severn Beach Pocket,2023-06-20T23:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-20T23:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.37
110262,Severn Beach Pocket,2023-06-20T23:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.29
110262,Severn Beach Pocket,2023-06-20T23:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.75
110262,Severn Beach Pocket,2023-06-20T23:20:00.000+00:00,feeder,21.0,N Current (RMS),A,24.1
110262,Severn Beach Pocket,2023-06-20T23:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.8
110262,Severn Beach Pocket,2023-06-20T23:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-20T23:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-20T23:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.75
110262,Severn Beach Pocket,2023-06-20T23:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.3
110262,Severn Beach Pocket,2023-06-20T23:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.56
110262,Severn Beach Pocket,2023-06-20T23:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.2
110262,Severn Beach Pocket,2023-06-20T23:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.84
110262,Severn Beach Pocket,2023-06-20T23:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.91
110262,Severn Beach Pocket,2023-06-20T23:20:00.000+00:00,feeder,11.0,N Current (RMS),A,42.2
110262,Severn Beach Pocket,2023-06-20T23:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,55.0
110262,Severn Beach Pocket,2023-06-20T23:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,59.0
110262,Severn Beach Pocket,2023-06-20T23:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,60.9
110262,Severn Beach Pocket,2023-06-20T23:20:00.000+00:00,transformer,,Temperature,C,29.1
110262,Severn Beach Pocket,2023-06-20T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
110262,Severn Beach Pocket,2023-06-20T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
110262,Severn Beach Pocket,2023-06-20T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
110262,Severn Beach Pocket,2023-06-20T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
110262,Severn Beach Pocket,2023-06-20T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
110262,Severn Beach Pocket,2023-06-20T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
110262,Severn Beach Pocket,2023-06-20T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.69
110262,Severn Beach Pocket,2023-06-20T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.54
110262,Severn Beach Pocket,2023-06-20T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.27
110262,Severn Beach Pocket,2023-06-20T23:20:00.000+00:00,busbar,,L3 Active Power,kW,16.04
110262,Severn Beach Pocket,2023-06-20T23:20:00.000+00:00,busbar,,L2 Active Power,kW,6.6
110262,Severn Beach Pocket,2023-06-20T23:20:00.000+00:00,busbar,,L1 Active Power,kW,23.92
110262,Severn Beach Pocket,2023-06-20T23:20:00.000+00:00,busbar,,N Current (RMS),A,87.2
110262,Severn Beach Pocket,2023-06-20T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
110262,Severn Beach Pocket,2023-06-20T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
110262,Severn Beach Pocket,2023-06-20T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
110262,Severn Beach Pocket,2023-06-20T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.38
110262,Severn Beach Pocket,2023-06-20T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
110262,Severn Beach Pocket,2023-06-20T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.43
110262,Severn Beach Pocket,2023-06-20T23:10:00.000+00:00,feeder,,L3 Active Power,kW,11.09
110262,Severn Beach Pocket,2023-06-20T23:10:00.000+00:00,feeder,,L2 Active Power,kW,17.2
110262,Severn Beach Pocket,2023-06-20T23:10:00.000+00:00,feeder,,L1 Active Power,kW,7.94
110262,Severn Beach Pocket,2023-06-20T23:10:00.000+00:00,feeder,,N Current (RMS),A,49.8
110262,Severn Beach Pocket,2023-06-20T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,51.5
110262,Severn Beach Pocket,2023-06-20T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,73.2
110262,Severn Beach Pocket,2023-06-20T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,36.5
110262,Severn Beach Pocket,2023-06-20T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
110262,Severn Beach Pocket,2023-06-20T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
110262,Severn Beach Pocket,2023-06-20T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-06-20T23:10:00.000+00:00,feeder,,L3 Active Power,kW,0.82
110262,Severn Beach Pocket,2023-06-20T23:10:00.000+00:00,feeder,,L2 Active Power,kW,0.97
110262,Severn Beach Pocket,2023-06-20T23:10:00.000+00:00,feeder,,L1 Active Power,kW,1.07
110262,Severn Beach Pocket,2023-06-20T23:10:00.000+00:00,feeder,,N Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-20T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-20T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-20T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-20T23:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-20T23:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-20T23:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-20T23:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.66
110262,Severn Beach Pocket,2023-06-20T23:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.62
110262,Severn Beach Pocket,2023-06-20T23:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.81
110262,Severn Beach Pocket,2023-06-20T23:10:00.000+00:00,feeder,41.0,N Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-20T23:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-20T23:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-20T23:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-20T23:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.18
110262,Severn Beach Pocket,2023-06-20T23:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-20T23:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-20T23:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.0
110262,Severn Beach Pocket,2023-06-20T23:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.23
110262,Severn Beach Pocket,2023-06-20T23:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.03
110262,Severn Beach Pocket,2023-06-20T23:10:00.000+00:00,feeder,31.0,N Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-20T23:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-20T23:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.7
110262,Severn Beach Pocket,2023-06-20T23:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-20T23:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-20T23:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.64
110262,Severn Beach Pocket,2023-06-20T23:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.41
110262,Severn Beach Pocket,2023-06-20T23:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.52
110262,Severn Beach Pocket,2023-06-20T23:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.34
110262,Severn Beach Pocket,2023-06-20T23:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.68
110262,Severn Beach Pocket,2023-06-20T23:10:00.000+00:00,feeder,21.0,N Current (RMS),A,26.6
110262,Severn Beach Pocket,2023-06-20T23:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-20T23:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-20T23:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-20T23:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.13
110262,Severn Beach Pocket,2023-06-20T23:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.74
110262,Severn Beach Pocket,2023-06-20T23:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.32
110262,Severn Beach Pocket,2023-06-20T23:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.12
110262,Severn Beach Pocket,2023-06-20T23:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.07
110262,Severn Beach Pocket,2023-06-20T23:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.61
110262,Severn Beach Pocket,2023-06-20T23:10:00.000+00:00,feeder,11.0,N Current (RMS),A,41.6
110262,Severn Beach Pocket,2023-06-20T23:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,46.4
110262,Severn Beach Pocket,2023-06-20T23:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.3
110262,Severn Beach Pocket,2023-06-20T23:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.2
110262,Severn Beach Pocket,2023-06-20T23:10:00.000+00:00,transformer,,Temperature,C,29.1
110262,Severn Beach Pocket,2023-06-20T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
110262,Severn Beach Pocket,2023-06-20T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
110262,Severn Beach Pocket,2023-06-20T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
110262,Severn Beach Pocket,2023-06-20T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
110262,Severn Beach Pocket,2023-06-20T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
110262,Severn Beach Pocket,2023-06-20T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
110262,Severn Beach Pocket,2023-06-20T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.12
110262,Severn Beach Pocket,2023-06-20T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.67
110262,Severn Beach Pocket,2023-06-20T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.11
110262,Severn Beach Pocket,2023-06-20T23:10:00.000+00:00,busbar,,L3 Active Power,kW,12.98
110262,Severn Beach Pocket,2023-06-20T23:10:00.000+00:00,busbar,,L2 Active Power,kW,10.61
110262,Severn Beach Pocket,2023-06-20T23:10:00.000+00:00,busbar,,L1 Active Power,kW,20.14
110262,Severn Beach Pocket,2023-06-20T23:10:00.000+00:00,busbar,,N Current (RMS),A,102.1
110262,Severn Beach Pocket,2023-06-20T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
110262,Severn Beach Pocket,2023-06-20T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
110262,Severn Beach Pocket,2023-06-20T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
110262,Severn Beach Pocket,2023-06-20T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.62
110262,Severn Beach Pocket,2023-06-20T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
110262,Severn Beach Pocket,2023-06-20T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.18
110262,Severn Beach Pocket,2023-06-20T23:00:00.000+00:00,feeder,,L3 Active Power,kW,10.37
110262,Severn Beach Pocket,2023-06-20T23:00:00.000+00:00,feeder,,L2 Active Power,kW,18.37
110262,Severn Beach Pocket,2023-06-20T23:00:00.000+00:00,feeder,,L1 Active Power,kW,8.65
110262,Severn Beach Pocket,2023-06-20T23:00:00.000+00:00,feeder,,N Current (RMS),A,54.1
110262,Severn Beach Pocket,2023-06-20T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,49.5
110262,Severn Beach Pocket,2023-06-20T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,78.3
110262,Severn Beach Pocket,2023-06-20T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,39.0
110262,Severn Beach Pocket,2023-06-20T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
110262,Severn Beach Pocket,2023-06-20T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
110262,Severn Beach Pocket,2023-06-20T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.21
110262,Severn Beach Pocket,2023-06-20T23:00:00.000+00:00,feeder,,L3 Active Power,kW,0.96
110262,Severn Beach Pocket,2023-06-20T23:00:00.000+00:00,feeder,,L2 Active Power,kW,1.0
110262,Severn Beach Pocket,2023-06-20T23:00:00.000+00:00,feeder,,L1 Active Power,kW,1.16
110262,Severn Beach Pocket,2023-06-20T23:00:00.000+00:00,feeder,,N Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-20T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-20T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-20T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-20T23:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-20T23:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-20T23:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-20T23:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.67
110262,Severn Beach Pocket,2023-06-20T23:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.59
110262,Severn Beach Pocket,2023-06-20T23:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.73
110262,Severn Beach Pocket,2023-06-20T23:00:00.000+00:00,feeder,41.0,N Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-20T23:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-20T23:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-20T23:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-20T23:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.2
110262,Severn Beach Pocket,2023-06-20T23:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-20T23:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-20T23:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.62
110262,Severn Beach Pocket,2023-06-20T23:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.41
110262,Severn Beach Pocket,2023-06-20T23:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.99
110262,Severn Beach Pocket,2023-06-20T23:00:00.000+00:00,feeder,31.0,N Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-20T23:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-20T23:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-06-20T23:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-20T23:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-20T23:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.07
110262,Severn Beach Pocket,2023-06-20T23:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.44
110262,Severn Beach Pocket,2023-06-20T23:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.95
110262,Severn Beach Pocket,2023-06-20T23:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.53
110262,Severn Beach Pocket,2023-06-20T23:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.01
110262,Severn Beach Pocket,2023-06-20T23:00:00.000+00:00,feeder,21.0,N Current (RMS),A,30.3
110262,Severn Beach Pocket,2023-06-20T23:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-20T23:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-20T23:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.2
110262,Severn Beach Pocket,2023-06-20T23:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-14.8
110262,Severn Beach Pocket,2023-06-20T23:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.89
110262,Severn Beach Pocket,2023-06-20T23:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.14
110262,Severn Beach Pocket,2023-06-20T23:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.01
110262,Severn Beach Pocket,2023-06-20T23:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.48
110262,Severn Beach Pocket,2023-06-20T23:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.25
110262,Severn Beach Pocket,2023-06-20T23:00:00.000+00:00,feeder,11.0,N Current (RMS),A,40.0
110262,Severn Beach Pocket,2023-06-20T23:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,64.6
110262,Severn Beach Pocket,2023-06-20T23:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,57.2
110262,Severn Beach Pocket,2023-06-20T23:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.4
110262,Severn Beach Pocket,2023-06-20T23:00:00.000+00:00,transformer,,Temperature,C,29.2
110262,Severn Beach Pocket,2023-06-20T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.18
110262,Severn Beach Pocket,2023-06-20T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
110262,Severn Beach Pocket,2023-06-20T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
110262,Severn Beach Pocket,2023-06-20T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
110262,Severn Beach Pocket,2023-06-20T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
110262,Severn Beach Pocket,2023-06-20T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
110262,Severn Beach Pocket,2023-06-20T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.01
110262,Severn Beach Pocket,2023-06-20T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.29
110262,Severn Beach Pocket,2023-06-20T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.29
110262,Severn Beach Pocket,2023-06-20T23:00:00.000+00:00,busbar,,L3 Active Power,kW,13.56
110262,Severn Beach Pocket,2023-06-20T23:00:00.000+00:00,busbar,,L2 Active Power,kW,10.36
110262,Severn Beach Pocket,2023-06-20T23:00:00.000+00:00,busbar,,L1 Active Power,kW,22.78
110262,Severn Beach Pocket,2023-06-20T23:00:00.000+00:00,busbar,,N Current (RMS),A,110.2
110262,Severn Beach Pocket,2023-06-20T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
110262,Severn Beach Pocket,2023-06-20T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
110262,Severn Beach Pocket,2023-06-20T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
110262,Severn Beach Pocket,2023-06-20T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.25
110262,Severn Beach Pocket,2023-06-20T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
110262,Severn Beach Pocket,2023-06-20T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.95
110262,Severn Beach Pocket,2023-06-20T22:50:00.000+00:00,feeder,,L3 Active Power,kW,12.67
110262,Severn Beach Pocket,2023-06-20T22:50:00.000+00:00,feeder,,L2 Active Power,kW,13.75
110262,Severn Beach Pocket,2023-06-20T22:50:00.000+00:00,feeder,,L1 Active Power,kW,9.57
110262,Severn Beach Pocket,2023-06-20T22:50:00.000+00:00,feeder,,N Current (RMS),A,42.5
110262,Severn Beach Pocket,2023-06-20T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,57.4
110262,Severn Beach Pocket,2023-06-20T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,59.6
110262,Severn Beach Pocket,2023-06-20T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,42.3
110262,Severn Beach Pocket,2023-06-20T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
110262,Severn Beach Pocket,2023-06-20T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-20T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
110262,Severn Beach Pocket,2023-06-20T22:50:00.000+00:00,feeder,,L3 Active Power,kW,1.02
110262,Severn Beach Pocket,2023-06-20T22:50:00.000+00:00,feeder,,L2 Active Power,kW,0.92
110262,Severn Beach Pocket,2023-06-20T22:50:00.000+00:00,feeder,,L1 Active Power,kW,1.06
110262,Severn Beach Pocket,2023-06-20T22:50:00.000+00:00,feeder,,N Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-20T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-20T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-20T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-20T22:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-20T22:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-20T22:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-20T22:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.71
110262,Severn Beach Pocket,2023-06-20T22:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.42
110262,Severn Beach Pocket,2023-06-20T22:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.77
110262,Severn Beach Pocket,2023-06-20T22:50:00.000+00:00,feeder,41.0,N Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-20T22:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-20T22:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-20T22:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-20T22:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.18
110262,Severn Beach Pocket,2023-06-20T22:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-20T22:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.19
