Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-20T22:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.73
110262,Severn Beach Pocket,2023-06-20T22:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.55
110262,Severn Beach Pocket,2023-06-20T22:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.23
110262,Severn Beach Pocket,2023-06-20T22:50:00.000+00:00,feeder,31.0,N Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-20T22:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-20T22:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-20T22:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-20T22:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-20T22:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.05
110262,Severn Beach Pocket,2023-06-20T22:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-20T22:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.93
110262,Severn Beach Pocket,2023-06-20T22:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.54
110262,Severn Beach Pocket,2023-06-20T22:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.76
110262,Severn Beach Pocket,2023-06-20T22:50:00.000+00:00,feeder,21.0,N Current (RMS),A,23.6
110262,Severn Beach Pocket,2023-06-20T22:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-20T22:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-20T22:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-20T22:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.93
110262,Severn Beach Pocket,2023-06-20T22:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.14
110262,Severn Beach Pocket,2023-06-20T22:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.78
110262,Severn Beach Pocket,2023-06-20T22:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.88
110262,Severn Beach Pocket,2023-06-20T22:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.28
110262,Severn Beach Pocket,2023-06-20T22:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.21
110262,Severn Beach Pocket,2023-06-20T22:50:00.000+00:00,feeder,11.0,N Current (RMS),A,40.3
110262,Severn Beach Pocket,2023-06-20T22:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,49.6
110262,Severn Beach Pocket,2023-06-20T22:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.2
110262,Severn Beach Pocket,2023-06-20T22:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.8
110262,Severn Beach Pocket,2023-06-20T22:50:00.000+00:00,transformer,,Temperature,C,29.3
110262,Severn Beach Pocket,2023-06-20T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.18
110262,Severn Beach Pocket,2023-06-20T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
110262,Severn Beach Pocket,2023-06-20T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
110262,Severn Beach Pocket,2023-06-20T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
110262,Severn Beach Pocket,2023-06-20T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
110262,Severn Beach Pocket,2023-06-20T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
110262,Severn Beach Pocket,2023-06-20T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.75
110262,Severn Beach Pocket,2023-06-20T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.68
110262,Severn Beach Pocket,2023-06-20T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.12
110262,Severn Beach Pocket,2023-06-20T22:50:00.000+00:00,busbar,,L3 Active Power,kW,15.18
110262,Severn Beach Pocket,2023-06-20T22:50:00.000+00:00,busbar,,L2 Active Power,kW,8.83
110262,Severn Beach Pocket,2023-06-20T22:50:00.000+00:00,busbar,,L1 Active Power,kW,22.6
110262,Severn Beach Pocket,2023-06-20T22:50:00.000+00:00,busbar,,N Current (RMS),A,92.7
110262,Severn Beach Pocket,2023-06-20T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
110262,Severn Beach Pocket,2023-06-20T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
110262,Severn Beach Pocket,2023-06-20T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
110262,Severn Beach Pocket,2023-06-20T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.63
110262,Severn Beach Pocket,2023-06-20T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
110262,Severn Beach Pocket,2023-06-20T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.21
110262,Severn Beach Pocket,2023-06-20T22:40:00.000+00:00,feeder,,L3 Active Power,kW,12.28
110262,Severn Beach Pocket,2023-06-20T22:40:00.000+00:00,feeder,,L2 Active Power,kW,12.8
110262,Severn Beach Pocket,2023-06-20T22:40:00.000+00:00,feeder,,L1 Active Power,kW,11.15
110262,Severn Beach Pocket,2023-06-20T22:40:00.000+00:00,feeder,,N Current (RMS),A,40.2
110262,Severn Beach Pocket,2023-06-20T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,56.3
110262,Severn Beach Pocket,2023-06-20T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,56.1
110262,Severn Beach Pocket,2023-06-20T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,48.8
110262,Severn Beach Pocket,2023-06-20T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
110262,Severn Beach Pocket,2023-06-20T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-20T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-20T22:40:00.000+00:00,feeder,,L3 Active Power,kW,1.14
110262,Severn Beach Pocket,2023-06-20T22:40:00.000+00:00,feeder,,L2 Active Power,kW,0.85
110262,Severn Beach Pocket,2023-06-20T22:40:00.000+00:00,feeder,,L1 Active Power,kW,0.93
110262,Severn Beach Pocket,2023-06-20T22:40:00.000+00:00,feeder,,N Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-20T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-20T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-20T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-20T22:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-20T22:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-20T22:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-20T22:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.63
110262,Severn Beach Pocket,2023-06-20T22:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.32
110262,Severn Beach Pocket,2023-06-20T22:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.86
110262,Severn Beach Pocket,2023-06-20T22:40:00.000+00:00,feeder,41.0,N Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-20T22:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-20T22:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-20T22:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-20T22:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.15
110262,Severn Beach Pocket,2023-06-20T22:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-20T22:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-20T22:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.76
110262,Severn Beach Pocket,2023-06-20T22:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.44
110262,Severn Beach Pocket,2023-06-20T22:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.07
110262,Severn Beach Pocket,2023-06-20T22:40:00.000+00:00,feeder,31.0,N Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-20T22:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-20T22:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-20T22:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-20T22:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-20T22:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.0
110262,Severn Beach Pocket,2023-06-20T22:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.41
110262,Severn Beach Pocket,2023-06-20T22:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.83
110262,Severn Beach Pocket,2023-06-20T22:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.47
110262,Severn Beach Pocket,2023-06-20T22:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.71
110262,Severn Beach Pocket,2023-06-20T22:40:00.000+00:00,feeder,21.0,N Current (RMS),A,24.6
110262,Severn Beach Pocket,2023-06-20T22:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-20T22:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-20T22:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-20T22:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-14.97
110262,Severn Beach Pocket,2023-06-20T22:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.26
110262,Severn Beach Pocket,2023-06-20T22:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.73
110262,Severn Beach Pocket,2023-06-20T22:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.49
110262,Severn Beach Pocket,2023-06-20T22:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.5
110262,Severn Beach Pocket,2023-06-20T22:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.09
110262,Severn Beach Pocket,2023-06-20T22:40:00.000+00:00,feeder,11.0,N Current (RMS),A,40.8
110262,Severn Beach Pocket,2023-06-20T22:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,63.8
110262,Severn Beach Pocket,2023-06-20T22:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,53.9
110262,Severn Beach Pocket,2023-06-20T22:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.3
110262,Severn Beach Pocket,2023-06-20T22:40:00.000+00:00,transformer,,Temperature,C,29.4
110262,Severn Beach Pocket,2023-06-20T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
110262,Severn Beach Pocket,2023-06-20T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
110262,Severn Beach Pocket,2023-06-20T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
110262,Severn Beach Pocket,2023-06-20T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
110262,Severn Beach Pocket,2023-06-20T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
110262,Severn Beach Pocket,2023-06-20T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
110262,Severn Beach Pocket,2023-06-20T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.53
110262,Severn Beach Pocket,2023-06-20T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.63
110262,Severn Beach Pocket,2023-06-20T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.57
110262,Severn Beach Pocket,2023-06-20T22:40:00.000+00:00,busbar,,L3 Active Power,kW,15.15
110262,Severn Beach Pocket,2023-06-20T22:40:00.000+00:00,busbar,,L2 Active Power,kW,4.44
110262,Severn Beach Pocket,2023-06-20T22:40:00.000+00:00,busbar,,L1 Active Power,kW,25.81
110262,Severn Beach Pocket,2023-06-20T22:40:00.000+00:00,busbar,,N Current (RMS),A,89.0
110262,Severn Beach Pocket,2023-06-20T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
110262,Severn Beach Pocket,2023-06-20T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
110262,Severn Beach Pocket,2023-06-20T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
110262,Severn Beach Pocket,2023-06-20T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.9
110262,Severn Beach Pocket,2023-06-20T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.51
110262,Severn Beach Pocket,2023-06-20T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.23
110262,Severn Beach Pocket,2023-06-20T22:30:00.000+00:00,feeder,,L3 Active Power,kW,11.83
110262,Severn Beach Pocket,2023-06-20T22:30:00.000+00:00,feeder,,L2 Active Power,kW,16.38
110262,Severn Beach Pocket,2023-06-20T22:30:00.000+00:00,feeder,,L1 Active Power,kW,11.73
110262,Severn Beach Pocket,2023-06-20T22:30:00.000+00:00,feeder,,N Current (RMS),A,45.8
110262,Severn Beach Pocket,2023-06-20T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,55.4
110262,Severn Beach Pocket,2023-06-20T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,70.6
110262,Severn Beach Pocket,2023-06-20T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,51.2
110262,Severn Beach Pocket,2023-06-20T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
110262,Severn Beach Pocket,2023-06-20T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-20T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
110262,Severn Beach Pocket,2023-06-20T22:30:00.000+00:00,feeder,,L3 Active Power,kW,1.12
110262,Severn Beach Pocket,2023-06-20T22:30:00.000+00:00,feeder,,L2 Active Power,kW,0.79
110262,Severn Beach Pocket,2023-06-20T22:30:00.000+00:00,feeder,,L1 Active Power,kW,0.97
110262,Severn Beach Pocket,2023-06-20T22:30:00.000+00:00,feeder,,N Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-20T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-06-20T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-20T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-20T22:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-20T22:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-20T22:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.35
110262,Severn Beach Pocket,2023-06-20T22:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.69
110262,Severn Beach Pocket,2023-06-20T22:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.39
110262,Severn Beach Pocket,2023-06-20T22:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.78
110262,Severn Beach Pocket,2023-06-20T22:30:00.000+00:00,feeder,41.0,N Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-20T22:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-20T22:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-20T22:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-20T22:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.12
110262,Severn Beach Pocket,2023-06-20T22:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-20T22:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-20T22:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.64
110262,Severn Beach Pocket,2023-06-20T22:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.47
110262,Severn Beach Pocket,2023-06-20T22:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.11
110262,Severn Beach Pocket,2023-06-20T22:30:00.000+00:00,feeder,31.0,N Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-20T22:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-20T22:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-20T22:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-20T22:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-20T22:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.98
110262,Severn Beach Pocket,2023-06-20T22:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.46
110262,Severn Beach Pocket,2023-06-20T22:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.84
110262,Severn Beach Pocket,2023-06-20T22:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.46
110262,Severn Beach Pocket,2023-06-20T22:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.57
110262,Severn Beach Pocket,2023-06-20T22:30:00.000+00:00,feeder,21.0,N Current (RMS),A,24.3
110262,Severn Beach Pocket,2023-06-20T22:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-20T22:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-20T22:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-20T22:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.74
110262,Severn Beach Pocket,2023-06-20T22:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.37
110262,Severn Beach Pocket,2023-06-20T22:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.35
110262,Severn Beach Pocket,2023-06-20T22:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.56
110262,Severn Beach Pocket,2023-06-20T22:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.81
110262,Severn Beach Pocket,2023-06-20T22:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.5
110262,Severn Beach Pocket,2023-06-20T22:30:00.000+00:00,feeder,11.0,N Current (RMS),A,41.1
110262,Severn Beach Pocket,2023-06-20T22:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,49.3
110262,Severn Beach Pocket,2023-06-20T22:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.4
110262,Severn Beach Pocket,2023-06-20T22:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.6
110262,Severn Beach Pocket,2023-06-20T22:30:00.000+00:00,transformer,,Temperature,C,29.4
110262,Severn Beach Pocket,2023-06-20T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
110262,Severn Beach Pocket,2023-06-20T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
110262,Severn Beach Pocket,2023-06-20T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
110262,Severn Beach Pocket,2023-06-20T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
110262,Severn Beach Pocket,2023-06-20T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
110262,Severn Beach Pocket,2023-06-20T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
110262,Severn Beach Pocket,2023-06-20T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.52
110262,Severn Beach Pocket,2023-06-20T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.32
110262,Severn Beach Pocket,2023-06-20T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
110262,Severn Beach Pocket,2023-06-20T22:30:00.000+00:00,busbar,,L3 Active Power,kW,13.55
110262,Severn Beach Pocket,2023-06-20T22:30:00.000+00:00,busbar,,L2 Active Power,kW,10.76
110262,Severn Beach Pocket,2023-06-20T22:30:00.000+00:00,busbar,,L1 Active Power,kW,23.67
110262,Severn Beach Pocket,2023-06-20T22:30:00.000+00:00,busbar,,N Current (RMS),A,99.0
110262,Severn Beach Pocket,2023-06-20T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
110262,Severn Beach Pocket,2023-06-20T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
110262,Severn Beach Pocket,2023-06-20T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
110262,Severn Beach Pocket,2023-06-20T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.2
110262,Severn Beach Pocket,2023-06-20T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.67
110262,Severn Beach Pocket,2023-06-20T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.15
110262,Severn Beach Pocket,2023-06-20T22:20:00.000+00:00,feeder,,L3 Active Power,kW,12.8
110262,Severn Beach Pocket,2023-06-20T22:20:00.000+00:00,feeder,,L2 Active Power,kW,17.56
110262,Severn Beach Pocket,2023-06-20T22:20:00.000+00:00,feeder,,L1 Active Power,kW,11.29
110262,Severn Beach Pocket,2023-06-20T22:20:00.000+00:00,feeder,,N Current (RMS),A,50.2
110262,Severn Beach Pocket,2023-06-20T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,59.5
110262,Severn Beach Pocket,2023-06-20T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,75.1
110262,Severn Beach Pocket,2023-06-20T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,49.6
110262,Severn Beach Pocket,2023-06-20T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
110262,Severn Beach Pocket,2023-06-20T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-20T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
110262,Severn Beach Pocket,2023-06-20T22:20:00.000+00:00,feeder,,L3 Active Power,kW,1.3
110262,Severn Beach Pocket,2023-06-20T22:20:00.000+00:00,feeder,,L2 Active Power,kW,0.9
110262,Severn Beach Pocket,2023-06-20T22:20:00.000+00:00,feeder,,L1 Active Power,kW,1.13
110262,Severn Beach Pocket,2023-06-20T22:20:00.000+00:00,feeder,,N Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-20T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.7
110262,Severn Beach Pocket,2023-06-20T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-20T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-20T22:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-20T22:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-20T22:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.43
110262,Severn Beach Pocket,2023-06-20T22:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.59
110262,Severn Beach Pocket,2023-06-20T22:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.46
110262,Severn Beach Pocket,2023-06-20T22:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.81
110262,Severn Beach Pocket,2023-06-20T22:20:00.000+00:00,feeder,41.0,N Current (RMS),A,8.4
110262,Severn Beach Pocket,2023-06-20T22:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.0
110262,Severn Beach Pocket,2023-06-20T22:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-20T22:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-20T22:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.17
110262,Severn Beach Pocket,2023-06-20T22:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-20T22:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-20T22:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.71
110262,Severn Beach Pocket,2023-06-20T22:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.36
110262,Severn Beach Pocket,2023-06-20T22:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.54
110262,Severn Beach Pocket,2023-06-20T22:20:00.000+00:00,feeder,31.0,N Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-20T22:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-20T22:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-06-20T22:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.3
110262,Severn Beach Pocket,2023-06-20T22:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-20T22:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.09
110262,Severn Beach Pocket,2023-06-20T22:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-20T22:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.91
110262,Severn Beach Pocket,2023-06-20T22:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.5
110262,Severn Beach Pocket,2023-06-20T22:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.63
110262,Severn Beach Pocket,2023-06-20T22:20:00.000+00:00,feeder,21.0,N Current (RMS),A,24.4
110262,Severn Beach Pocket,2023-06-20T22:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-20T22:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-20T22:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-20T22:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.35
110262,Severn Beach Pocket,2023-06-20T22:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.04
110262,Severn Beach Pocket,2023-06-20T22:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.17
110262,Severn Beach Pocket,2023-06-20T22:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.59
110262,Severn Beach Pocket,2023-06-20T22:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.87
110262,Severn Beach Pocket,2023-06-20T22:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.54
110262,Severn Beach Pocket,2023-06-20T22:20:00.000+00:00,feeder,11.0,N Current (RMS),A,41.9
110262,Severn Beach Pocket,2023-06-20T22:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,53.9
110262,Severn Beach Pocket,2023-06-20T22:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,60.7
110262,Severn Beach Pocket,2023-06-20T22:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.3
110262,Severn Beach Pocket,2023-06-20T22:20:00.000+00:00,transformer,,Temperature,C,29.5
110262,Severn Beach Pocket,2023-06-20T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.23
110262,Severn Beach Pocket,2023-06-20T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
110262,Severn Beach Pocket,2023-06-20T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.2
110262,Severn Beach Pocket,2023-06-20T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
110262,Severn Beach Pocket,2023-06-20T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.23
110262,Severn Beach Pocket,2023-06-20T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
110262,Severn Beach Pocket,2023-06-20T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.46
110262,Severn Beach Pocket,2023-06-20T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.92
110262,Severn Beach Pocket,2023-06-20T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.2
110262,Severn Beach Pocket,2023-06-20T22:20:00.000+00:00,busbar,,L3 Active Power,kW,15.71
110262,Severn Beach Pocket,2023-06-20T22:20:00.000+00:00,busbar,,L2 Active Power,kW,8.9
110262,Severn Beach Pocket,2023-06-20T22:20:00.000+00:00,busbar,,L1 Active Power,kW,26.94
110262,Severn Beach Pocket,2023-06-20T22:20:00.000+00:00,busbar,,N Current (RMS),A,97.7
110262,Severn Beach Pocket,2023-06-20T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
110262,Severn Beach Pocket,2023-06-20T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
110262,Severn Beach Pocket,2023-06-20T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
110262,Severn Beach Pocket,2023-06-20T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.28
110262,Severn Beach Pocket,2023-06-20T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.3
110262,Severn Beach Pocket,2023-06-20T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.25
110262,Severn Beach Pocket,2023-06-20T22:10:00.000+00:00,feeder,,L3 Active Power,kW,13.07
110262,Severn Beach Pocket,2023-06-20T22:10:00.000+00:00,feeder,,L2 Active Power,kW,16.9
110262,Severn Beach Pocket,2023-06-20T22:10:00.000+00:00,feeder,,L1 Active Power,kW,11.52
110262,Severn Beach Pocket,2023-06-20T22:10:00.000+00:00,feeder,,N Current (RMS),A,49.0
110262,Severn Beach Pocket,2023-06-20T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,60.8
110262,Severn Beach Pocket,2023-06-20T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,73.8
110262,Severn Beach Pocket,2023-06-20T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,50.7
110262,Severn Beach Pocket,2023-06-20T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
110262,Severn Beach Pocket,2023-06-20T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
110262,Severn Beach Pocket,2023-06-20T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-06-20T22:10:00.000+00:00,feeder,,L3 Active Power,kW,1.17
110262,Severn Beach Pocket,2023-06-20T22:10:00.000+00:00,feeder,,L2 Active Power,kW,1.02
110262,Severn Beach Pocket,2023-06-20T22:10:00.000+00:00,feeder,,L1 Active Power,kW,1.27
110262,Severn Beach Pocket,2023-06-20T22:10:00.000+00:00,feeder,,N Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-20T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.2
110262,Severn Beach Pocket,2023-06-20T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-20T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-20T22:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-20T22:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-20T22:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.38
110262,Severn Beach Pocket,2023-06-20T22:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.64
110262,Severn Beach Pocket,2023-06-20T22:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.54
110262,Severn Beach Pocket,2023-06-20T22:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.89
110262,Severn Beach Pocket,2023-06-20T22:10:00.000+00:00,feeder,41.0,N Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-20T22:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-20T22:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-20T22:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-20T22:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.28
110262,Severn Beach Pocket,2023-06-20T22:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-20T22:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-20T22:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.83
110262,Severn Beach Pocket,2023-06-20T22:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.44
110262,Severn Beach Pocket,2023-06-20T22:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.66
110262,Severn Beach Pocket,2023-06-20T22:10:00.000+00:00,feeder,31.0,N Current (RMS),A,7.2
110262,Severn Beach Pocket,2023-06-20T22:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-20T22:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-20T22:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.3
110262,Severn Beach Pocket,2023-06-20T22:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-20T22:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.57
110262,Severn Beach Pocket,2023-06-20T22:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-20T22:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.41
110262,Severn Beach Pocket,2023-06-20T22:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.79
110262,Severn Beach Pocket,2023-06-20T22:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.75
110262,Severn Beach Pocket,2023-06-20T22:10:00.000+00:00,feeder,21.0,N Current (RMS),A,20.4
110262,Severn Beach Pocket,2023-06-20T22:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.0
110262,Severn Beach Pocket,2023-06-20T22:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.3
110262,Severn Beach Pocket,2023-06-20T22:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-20T22:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.37
110262,Severn Beach Pocket,2023-06-20T22:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.53
110262,Severn Beach Pocket,2023-06-20T22:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.79
110262,Severn Beach Pocket,2023-06-20T22:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.75
110262,Severn Beach Pocket,2023-06-20T22:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.41
110262,Severn Beach Pocket,2023-06-20T22:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.41
110262,Severn Beach Pocket,2023-06-20T22:10:00.000+00:00,feeder,11.0,N Current (RMS),A,41.7
110262,Severn Beach Pocket,2023-06-20T22:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,53.2
110262,Severn Beach Pocket,2023-06-20T22:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,54.5
110262,Severn Beach Pocket,2023-06-20T22:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.7
110262,Severn Beach Pocket,2023-06-20T22:10:00.000+00:00,transformer,,Temperature,C,29.5
110262,Severn Beach Pocket,2023-06-20T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.28
110262,Severn Beach Pocket,2023-06-20T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
110262,Severn Beach Pocket,2023-06-20T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.23
110262,Severn Beach Pocket,2023-06-20T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
110262,Severn Beach Pocket,2023-06-20T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
110262,Severn Beach Pocket,2023-06-20T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
110262,Severn Beach Pocket,2023-06-20T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.37
110262,Severn Beach Pocket,2023-06-20T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.4
110262,Severn Beach Pocket,2023-06-20T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.67
110262,Severn Beach Pocket,2023-06-20T22:10:00.000+00:00,busbar,,L3 Active Power,kW,15.37
110262,Severn Beach Pocket,2023-06-20T22:10:00.000+00:00,busbar,,L2 Active Power,kW,9.7
110262,Severn Beach Pocket,2023-06-20T22:10:00.000+00:00,busbar,,L1 Active Power,kW,28.5
110262,Severn Beach Pocket,2023-06-20T22:10:00.000+00:00,busbar,,N Current (RMS),A,99.9
110262,Severn Beach Pocket,2023-06-20T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
110262,Severn Beach Pocket,2023-06-20T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
110262,Severn Beach Pocket,2023-06-20T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
110262,Severn Beach Pocket,2023-06-20T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.49
110262,Severn Beach Pocket,2023-06-20T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.46
110262,Severn Beach Pocket,2023-06-20T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.1
110262,Severn Beach Pocket,2023-06-20T22:00:00.000+00:00,feeder,,L3 Active Power,kW,21.39
110262,Severn Beach Pocket,2023-06-20T22:00:00.000+00:00,feeder,,L2 Active Power,kW,18.7
110262,Severn Beach Pocket,2023-06-20T22:00:00.000+00:00,feeder,,L1 Active Power,kW,12.91
110262,Severn Beach Pocket,2023-06-20T22:00:00.000+00:00,feeder,,N Current (RMS),A,55.5
110262,Severn Beach Pocket,2023-06-20T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,93.1
110262,Severn Beach Pocket,2023-06-20T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,80.8
110262,Severn Beach Pocket,2023-06-20T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,56.3
110262,Severn Beach Pocket,2023-06-20T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
110262,Severn Beach Pocket,2023-06-20T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
110262,Severn Beach Pocket,2023-06-20T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-20T22:00:00.000+00:00,feeder,,L3 Active Power,kW,5.18
110262,Severn Beach Pocket,2023-06-20T22:00:00.000+00:00,feeder,,L2 Active Power,kW,0.84
110262,Severn Beach Pocket,2023-06-20T22:00:00.000+00:00,feeder,,L1 Active Power,kW,1.27
110262,Severn Beach Pocket,2023-06-20T22:00:00.000+00:00,feeder,,N Current (RMS),A,28.5
110262,Severn Beach Pocket,2023-06-20T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,31.1
110262,Severn Beach Pocket,2023-06-20T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-20T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-06-20T22:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-20T22:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-20T22:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-20T22:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.67
110262,Severn Beach Pocket,2023-06-20T22:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.5
110262,Severn Beach Pocket,2023-06-20T22:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.96
110262,Severn Beach Pocket,2023-06-20T22:00:00.000+00:00,feeder,41.0,N Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-20T22:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-20T22:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-20T22:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-20T22:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.35
110262,Severn Beach Pocket,2023-06-20T22:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-20T22:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.4
110262,Severn Beach Pocket,2023-06-20T22:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.87
110262,Severn Beach Pocket,2023-06-20T22:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.49
110262,Severn Beach Pocket,2023-06-20T22:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.5
110262,Severn Beach Pocket,2023-06-20T22:00:00.000+00:00,feeder,31.0,N Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-20T22:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-20T22:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-20T22:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.0
110262,Severn Beach Pocket,2023-06-20T22:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-20T22:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.11
110262,Severn Beach Pocket,2023-06-20T22:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-20T22:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.88
110262,Severn Beach Pocket,2023-06-20T22:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.49
110262,Severn Beach Pocket,2023-06-20T22:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.69
110262,Severn Beach Pocket,2023-06-20T22:00:00.000+00:00,feeder,21.0,N Current (RMS),A,22.2
110262,Severn Beach Pocket,2023-06-20T22:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-20T22:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-20T22:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-20T22:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-15.0
110262,Severn Beach Pocket,2023-06-20T22:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.0
110262,Severn Beach Pocket,2023-06-20T22:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,6.71
110262,Severn Beach Pocket,2023-06-20T22:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.56
110262,Severn Beach Pocket,2023-06-20T22:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.94
110262,Severn Beach Pocket,2023-06-20T22:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.18
110262,Severn Beach Pocket,2023-06-20T22:00:00.000+00:00,feeder,11.0,N Current (RMS),A,42.2
110262,Severn Beach Pocket,2023-06-20T22:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,64.7
110262,Severn Beach Pocket,2023-06-20T22:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,61.5
110262,Severn Beach Pocket,2023-06-20T22:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,67.6
110262,Severn Beach Pocket,2023-06-20T22:00:00.000+00:00,transformer,,Temperature,C,29.5
110262,Severn Beach Pocket,2023-06-20T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
110262,Severn Beach Pocket,2023-06-20T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
110262,Severn Beach Pocket,2023-06-20T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
110262,Severn Beach Pocket,2023-06-20T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
110262,Severn Beach Pocket,2023-06-20T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
110262,Severn Beach Pocket,2023-06-20T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
110262,Severn Beach Pocket,2023-06-20T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.04
110262,Severn Beach Pocket,2023-06-20T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.09
110262,Severn Beach Pocket,2023-06-20T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.42
110262,Severn Beach Pocket,2023-06-20T22:00:00.000+00:00,busbar,,L3 Active Power,kW,27.43
110262,Severn Beach Pocket,2023-06-20T22:00:00.000+00:00,busbar,,L2 Active Power,kW,10.09
110262,Severn Beach Pocket,2023-06-20T22:00:00.000+00:00,busbar,,L1 Active Power,kW,31.52
110262,Severn Beach Pocket,2023-06-20T22:00:00.000+00:00,busbar,,N Current (RMS),A,102.5
110262,Severn Beach Pocket,2023-06-20T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.7
110262,Severn Beach Pocket,2023-06-20T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
110262,Severn Beach Pocket,2023-06-20T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.6
110262,Severn Beach Pocket,2023-06-20T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.67
110262,Severn Beach Pocket,2023-06-20T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.28
110262,Severn Beach Pocket,2023-06-20T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.25
110262,Severn Beach Pocket,2023-06-20T21:50:00.000+00:00,feeder,,L3 Active Power,kW,16.22
110262,Severn Beach Pocket,2023-06-20T21:50:00.000+00:00,feeder,,L2 Active Power,kW,15.05
110262,Severn Beach Pocket,2023-06-20T21:50:00.000+00:00,feeder,,L1 Active Power,kW,13.63
110262,Severn Beach Pocket,2023-06-20T21:50:00.000+00:00,feeder,,N Current (RMS),A,47.8
110262,Severn Beach Pocket,2023-06-20T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,74.4
110262,Severn Beach Pocket,2023-06-20T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,66.2
110262,Severn Beach Pocket,2023-06-20T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,59.1
110262,Severn Beach Pocket,2023-06-20T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
110262,Severn Beach Pocket,2023-06-20T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-06-20T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-20T21:50:00.000+00:00,feeder,,L3 Active Power,kW,2.32
110262,Severn Beach Pocket,2023-06-20T21:50:00.000+00:00,feeder,,L2 Active Power,kW,0.87
110262,Severn Beach Pocket,2023-06-20T21:50:00.000+00:00,feeder,,L1 Active Power,kW,1.4
110262,Severn Beach Pocket,2023-06-20T21:50:00.000+00:00,feeder,,N Current (RMS),A,14.6
110262,Severn Beach Pocket,2023-06-20T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.5
110262,Severn Beach Pocket,2023-06-20T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-20T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.2
110262,Severn Beach Pocket,2023-06-20T21:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-20T21:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.35
110262,Severn Beach Pocket,2023-06-20T21:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-20T21:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.72
110262,Severn Beach Pocket,2023-06-20T21:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.49
110262,Severn Beach Pocket,2023-06-20T21:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.93
110262,Severn Beach Pocket,2023-06-20T21:50:00.000+00:00,feeder,41.0,N Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-20T21:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-20T21:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-20T21:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-20T21:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.31
110262,Severn Beach Pocket,2023-06-20T21:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-20T21:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.38
110262,Severn Beach Pocket,2023-06-20T21:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.73
110262,Severn Beach Pocket,2023-06-20T21:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.37
110262,Severn Beach Pocket,2023-06-20T21:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.63
110262,Severn Beach Pocket,2023-06-20T21:50:00.000+00:00,feeder,31.0,N Current (RMS),A,6.3
110262,Severn Beach Pocket,2023-06-20T21:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-20T21:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.9
110262,Severn Beach Pocket,2023-06-20T21:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.5
110262,Severn Beach Pocket,2023-06-20T21:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-20T21:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.91
110262,Severn Beach Pocket,2023-06-20T21:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-20T21:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.77
110262,Severn Beach Pocket,2023-06-20T21:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.41
110262,Severn Beach Pocket,2023-06-20T21:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.11
110262,Severn Beach Pocket,2023-06-20T21:50:00.000+00:00,feeder,21.0,N Current (RMS),A,28.0
110262,Severn Beach Pocket,2023-06-20T21:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-20T21:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-20T21:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.3
110262,Severn Beach Pocket,2023-06-20T21:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.74
110262,Severn Beach Pocket,2023-06-20T21:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.68
110262,Severn Beach Pocket,2023-06-20T21:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.84
110262,Severn Beach Pocket,2023-06-20T21:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.88
110262,Severn Beach Pocket,2023-06-20T21:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.22
110262,Severn Beach Pocket,2023-06-20T21:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.93
110262,Severn Beach Pocket,2023-06-20T21:50:00.000+00:00,feeder,11.0,N Current (RMS),A,42.0
110262,Severn Beach Pocket,2023-06-20T21:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,49.9
110262,Severn Beach Pocket,2023-06-20T21:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,59.8
110262,Severn Beach Pocket,2023-06-20T21:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.3
110262,Severn Beach Pocket,2023-06-20T21:50:00.000+00:00,transformer,,Temperature,C,29.6
110262,Severn Beach Pocket,2023-06-20T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
110262,Severn Beach Pocket,2023-06-20T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
110262,Severn Beach Pocket,2023-06-20T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
110262,Severn Beach Pocket,2023-06-20T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
110262,Severn Beach Pocket,2023-06-20T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
110262,Severn Beach Pocket,2023-06-20T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
110262,Severn Beach Pocket,2023-06-20T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.05
110262,Severn Beach Pocket,2023-06-20T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.82
110262,Severn Beach Pocket,2023-06-20T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
110262,Severn Beach Pocket,2023-06-20T21:50:00.000+00:00,busbar,,L3 Active Power,kW,18.88
110262,Severn Beach Pocket,2023-06-20T21:50:00.000+00:00,busbar,,L2 Active Power,kW,7.15
110262,Severn Beach Pocket,2023-06-20T21:50:00.000+00:00,busbar,,L1 Active Power,kW,29.63
110262,Severn Beach Pocket,2023-06-20T21:50:00.000+00:00,busbar,,N Current (RMS),A,89.2
110262,Severn Beach Pocket,2023-06-20T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
110262,Severn Beach Pocket,2023-06-20T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
110262,Severn Beach Pocket,2023-06-20T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
110262,Severn Beach Pocket,2023-06-20T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.66
110262,Severn Beach Pocket,2023-06-20T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.24
110262,Severn Beach Pocket,2023-06-20T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.36
110262,Severn Beach Pocket,2023-06-20T21:40:00.000+00:00,feeder,,L3 Active Power,kW,14.16
110262,Severn Beach Pocket,2023-06-20T21:40:00.000+00:00,feeder,,L2 Active Power,kW,16.11
110262,Severn Beach Pocket,2023-06-20T21:40:00.000+00:00,feeder,,L1 Active Power,kW,13.45
110262,Severn Beach Pocket,2023-06-20T21:40:00.000+00:00,feeder,,N Current (RMS),A,46.5
110262,Severn Beach Pocket,2023-06-20T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,64.8
110262,Severn Beach Pocket,2023-06-20T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,70.5
