Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-20T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,58.9
110262,Severn Beach Pocket,2023-06-20T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
110262,Severn Beach Pocket,2023-06-20T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
110262,Severn Beach Pocket,2023-06-20T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-20T21:40:00.000+00:00,feeder,,L3 Active Power,kW,1.26
110262,Severn Beach Pocket,2023-06-20T21:40:00.000+00:00,feeder,,L2 Active Power,kW,2.0
110262,Severn Beach Pocket,2023-06-20T21:40:00.000+00:00,feeder,,L1 Active Power,kW,1.2
110262,Severn Beach Pocket,2023-06-20T21:40:00.000+00:00,feeder,,N Current (RMS),A,12.3
110262,Severn Beach Pocket,2023-06-20T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.7
110262,Severn Beach Pocket,2023-06-20T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
110262,Severn Beach Pocket,2023-06-20T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-20T21:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-20T21:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-20T21:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-20T21:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.68
110262,Severn Beach Pocket,2023-06-20T21:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.44
110262,Severn Beach Pocket,2023-06-20T21:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.77
110262,Severn Beach Pocket,2023-06-20T21:40:00.000+00:00,feeder,41.0,N Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-20T21:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-20T21:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-20T21:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-20T21:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.29
110262,Severn Beach Pocket,2023-06-20T21:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-20T21:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.39
110262,Severn Beach Pocket,2023-06-20T21:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.69
110262,Severn Beach Pocket,2023-06-20T21:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.32
110262,Severn Beach Pocket,2023-06-20T21:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.7
110262,Severn Beach Pocket,2023-06-20T21:40:00.000+00:00,feeder,31.0,N Current (RMS),A,8.8
110262,Severn Beach Pocket,2023-06-20T21:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-20T21:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.8
110262,Severn Beach Pocket,2023-06-20T21:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.7
110262,Severn Beach Pocket,2023-06-20T21:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-20T21:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.76
110262,Severn Beach Pocket,2023-06-20T21:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-20T21:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.58
110262,Severn Beach Pocket,2023-06-20T21:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.35
110262,Severn Beach Pocket,2023-06-20T21:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.79
110262,Severn Beach Pocket,2023-06-20T21:40:00.000+00:00,feeder,21.0,N Current (RMS),A,27.9
110262,Severn Beach Pocket,2023-06-20T21:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-20T21:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-20T21:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-20T21:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-15.17
110262,Severn Beach Pocket,2023-06-20T21:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.19
110262,Severn Beach Pocket,2023-06-20T21:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.27
110262,Severn Beach Pocket,2023-06-20T21:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.38
110262,Severn Beach Pocket,2023-06-20T21:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.9
110262,Severn Beach Pocket,2023-06-20T21:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.33
110262,Severn Beach Pocket,2023-06-20T21:40:00.000+00:00,feeder,11.0,N Current (RMS),A,43.6
110262,Severn Beach Pocket,2023-06-20T21:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,65.2
110262,Severn Beach Pocket,2023-06-20T21:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,62.1
110262,Severn Beach Pocket,2023-06-20T21:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,59.3
110262,Severn Beach Pocket,2023-06-20T21:40:00.000+00:00,transformer,,Temperature,C,29.6
110262,Severn Beach Pocket,2023-06-20T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
110262,Severn Beach Pocket,2023-06-20T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
110262,Severn Beach Pocket,2023-06-20T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
110262,Severn Beach Pocket,2023-06-20T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
110262,Severn Beach Pocket,2023-06-20T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
110262,Severn Beach Pocket,2023-06-20T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
110262,Severn Beach Pocket,2023-06-20T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.68
110262,Severn Beach Pocket,2023-06-20T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.25
110262,Severn Beach Pocket,2023-06-20T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.79
110262,Severn Beach Pocket,2023-06-20T21:40:00.000+00:00,busbar,,L3 Active Power,kW,16.0
110262,Severn Beach Pocket,2023-06-20T21:40:00.000+00:00,busbar,,L2 Active Power,kW,8.62
110262,Severn Beach Pocket,2023-06-20T21:40:00.000+00:00,busbar,,L1 Active Power,kW,30.25
110262,Severn Beach Pocket,2023-06-20T21:40:00.000+00:00,busbar,,N Current (RMS),A,100.8
110262,Severn Beach Pocket,2023-06-20T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
110262,Severn Beach Pocket,2023-06-20T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
110262,Severn Beach Pocket,2023-06-20T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
110262,Severn Beach Pocket,2023-06-20T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.82
110262,Severn Beach Pocket,2023-06-20T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.54
110262,Severn Beach Pocket,2023-06-20T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.34
110262,Severn Beach Pocket,2023-06-20T21:30:00.000+00:00,feeder,,L3 Active Power,kW,17.13
110262,Severn Beach Pocket,2023-06-20T21:30:00.000+00:00,feeder,,L2 Active Power,kW,15.21
110262,Severn Beach Pocket,2023-06-20T21:30:00.000+00:00,feeder,,L1 Active Power,kW,13.43
110262,Severn Beach Pocket,2023-06-20T21:30:00.000+00:00,feeder,,N Current (RMS),A,48.9
110262,Severn Beach Pocket,2023-06-20T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,76.4
110262,Severn Beach Pocket,2023-06-20T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,66.8
110262,Severn Beach Pocket,2023-06-20T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,58.8
110262,Severn Beach Pocket,2023-06-20T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
110262,Severn Beach Pocket,2023-06-20T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-20T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-20T21:30:00.000+00:00,feeder,,L3 Active Power,kW,1.87
110262,Severn Beach Pocket,2023-06-20T21:30:00.000+00:00,feeder,,L2 Active Power,kW,1.55
110262,Severn Beach Pocket,2023-06-20T21:30:00.000+00:00,feeder,,L1 Active Power,kW,1.21
110262,Severn Beach Pocket,2023-06-20T21:30:00.000+00:00,feeder,,N Current (RMS),A,10.4
110262,Severn Beach Pocket,2023-06-20T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.6
110262,Severn Beach Pocket,2023-06-20T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.6
110262,Severn Beach Pocket,2023-06-20T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-20T21:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-20T21:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-20T21:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.36
110262,Severn Beach Pocket,2023-06-20T21:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.69
110262,Severn Beach Pocket,2023-06-20T21:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.41
110262,Severn Beach Pocket,2023-06-20T21:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.81
110262,Severn Beach Pocket,2023-06-20T21:30:00.000+00:00,feeder,41.0,N Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-20T21:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-20T21:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-20T21:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-20T21:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.19
110262,Severn Beach Pocket,2023-06-20T21:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-20T21:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-20T21:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.7
110262,Severn Beach Pocket,2023-06-20T21:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.55
110262,Severn Beach Pocket,2023-06-20T21:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.68
110262,Severn Beach Pocket,2023-06-20T21:30:00.000+00:00,feeder,31.0,N Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-20T21:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-20T21:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-20T21:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.5
110262,Severn Beach Pocket,2023-06-20T21:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-20T21:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.68
110262,Severn Beach Pocket,2023-06-20T21:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-20T21:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.5
110262,Severn Beach Pocket,2023-06-20T21:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.34
110262,Severn Beach Pocket,2023-06-20T21:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.78
110262,Severn Beach Pocket,2023-06-20T21:30:00.000+00:00,feeder,21.0,N Current (RMS),A,26.0
110262,Severn Beach Pocket,2023-06-20T21:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-20T21:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-20T21:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-20T21:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-14.59
110262,Severn Beach Pocket,2023-06-20T21:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.09
110262,Severn Beach Pocket,2023-06-20T21:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.67
110262,Severn Beach Pocket,2023-06-20T21:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.26
110262,Severn Beach Pocket,2023-06-20T21:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.65
110262,Severn Beach Pocket,2023-06-20T21:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.75
110262,Severn Beach Pocket,2023-06-20T21:30:00.000+00:00,feeder,11.0,N Current (RMS),A,43.2
110262,Severn Beach Pocket,2023-06-20T21:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,63.4
110262,Severn Beach Pocket,2023-06-20T21:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,61.1
110262,Severn Beach Pocket,2023-06-20T21:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,60.9
110262,Severn Beach Pocket,2023-06-20T21:30:00.000+00:00,transformer,,Temperature,C,29.8
110262,Severn Beach Pocket,2023-06-20T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
110262,Severn Beach Pocket,2023-06-20T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
110262,Severn Beach Pocket,2023-06-20T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
110262,Severn Beach Pocket,2023-06-20T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
110262,Severn Beach Pocket,2023-06-20T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
110262,Severn Beach Pocket,2023-06-20T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
110262,Severn Beach Pocket,2023-06-20T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.25
110262,Severn Beach Pocket,2023-06-20T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.69
110262,Severn Beach Pocket,2023-06-20T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.37
110262,Severn Beach Pocket,2023-06-20T21:30:00.000+00:00,busbar,,L3 Active Power,kW,19.63
110262,Severn Beach Pocket,2023-06-20T21:30:00.000+00:00,busbar,,L2 Active Power,kW,7.73
110262,Severn Beach Pocket,2023-06-20T21:30:00.000+00:00,busbar,,L1 Active Power,kW,30.66
110262,Severn Beach Pocket,2023-06-20T21:30:00.000+00:00,busbar,,N Current (RMS),A,96.2
110262,Severn Beach Pocket,2023-06-20T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
110262,Severn Beach Pocket,2023-06-20T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
110262,Severn Beach Pocket,2023-06-20T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.7
110262,Severn Beach Pocket,2023-06-20T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.82
110262,Severn Beach Pocket,2023-06-20T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
110262,Severn Beach Pocket,2023-06-20T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.43
110262,Severn Beach Pocket,2023-06-20T21:20:00.000+00:00,feeder,,L3 Active Power,kW,15.87
110262,Severn Beach Pocket,2023-06-20T21:20:00.000+00:00,feeder,,L2 Active Power,kW,21.44
110262,Severn Beach Pocket,2023-06-20T21:20:00.000+00:00,feeder,,L1 Active Power,kW,13.37
110262,Severn Beach Pocket,2023-06-20T21:20:00.000+00:00,feeder,,N Current (RMS),A,55.1
110262,Severn Beach Pocket,2023-06-20T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,71.0
110262,Severn Beach Pocket,2023-06-20T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,90.5
110262,Severn Beach Pocket,2023-06-20T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,57.8
110262,Severn Beach Pocket,2023-06-20T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
110262,Severn Beach Pocket,2023-06-20T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-06-20T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-20T21:20:00.000+00:00,feeder,,L3 Active Power,kW,3.15
110262,Severn Beach Pocket,2023-06-20T21:20:00.000+00:00,feeder,,L2 Active Power,kW,1.06
110262,Severn Beach Pocket,2023-06-20T21:20:00.000+00:00,feeder,,L1 Active Power,kW,1.4
110262,Severn Beach Pocket,2023-06-20T21:20:00.000+00:00,feeder,,N Current (RMS),A,9.8
110262,Severn Beach Pocket,2023-06-20T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.8
110262,Severn Beach Pocket,2023-06-20T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-20T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.2
110262,Severn Beach Pocket,2023-06-20T21:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-20T21:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-20T21:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.42
110262,Severn Beach Pocket,2023-06-20T21:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.8
110262,Severn Beach Pocket,2023-06-20T21:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.47
110262,Severn Beach Pocket,2023-06-20T21:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.79
110262,Severn Beach Pocket,2023-06-20T21:20:00.000+00:00,feeder,41.0,N Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-20T21:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-20T21:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-20T21:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-20T21:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.25
110262,Severn Beach Pocket,2023-06-20T21:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-20T21:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.02
110262,Severn Beach Pocket,2023-06-20T21:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.79
110262,Severn Beach Pocket,2023-06-20T21:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.42
110262,Severn Beach Pocket,2023-06-20T21:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.76
110262,Severn Beach Pocket,2023-06-20T21:20:00.000+00:00,feeder,31.0,N Current (RMS),A,6.4
110262,Severn Beach Pocket,2023-06-20T21:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-20T21:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-20T21:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.6
110262,Severn Beach Pocket,2023-06-20T21:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-20T21:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.56
110262,Severn Beach Pocket,2023-06-20T21:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.38
110262,Severn Beach Pocket,2023-06-20T21:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.42
110262,Severn Beach Pocket,2023-06-20T21:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.31
110262,Severn Beach Pocket,2023-06-20T21:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.8
110262,Severn Beach Pocket,2023-06-20T21:20:00.000+00:00,feeder,21.0,N Current (RMS),A,28.2
110262,Severn Beach Pocket,2023-06-20T21:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-20T21:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-20T21:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-20T21:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.42
110262,Severn Beach Pocket,2023-06-20T21:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.11
110262,Severn Beach Pocket,2023-06-20T21:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.84
110262,Severn Beach Pocket,2023-06-20T21:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.02
110262,Severn Beach Pocket,2023-06-20T21:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.13
110262,Severn Beach Pocket,2023-06-20T21:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.62
110262,Severn Beach Pocket,2023-06-20T21:20:00.000+00:00,feeder,11.0,N Current (RMS),A,42.4
110262,Severn Beach Pocket,2023-06-20T21:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,52.1
110262,Severn Beach Pocket,2023-06-20T21:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,54.8
110262,Severn Beach Pocket,2023-06-20T21:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.2
110262,Severn Beach Pocket,2023-06-20T21:20:00.000+00:00,transformer,,Temperature,C,30.0
110262,Severn Beach Pocket,2023-06-20T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
110262,Severn Beach Pocket,2023-06-20T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
110262,Severn Beach Pocket,2023-06-20T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
110262,Severn Beach Pocket,2023-06-20T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
110262,Severn Beach Pocket,2023-06-20T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
110262,Severn Beach Pocket,2023-06-20T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
110262,Severn Beach Pocket,2023-06-20T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.87
110262,Severn Beach Pocket,2023-06-20T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.79
110262,Severn Beach Pocket,2023-06-20T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
110262,Severn Beach Pocket,2023-06-20T21:20:00.000+00:00,busbar,,L3 Active Power,kW,19.03
110262,Severn Beach Pocket,2023-06-20T21:20:00.000+00:00,busbar,,L2 Active Power,kW,14.96
110262,Severn Beach Pocket,2023-06-20T21:20:00.000+00:00,busbar,,L1 Active Power,kW,28.74
110262,Severn Beach Pocket,2023-06-20T21:20:00.000+00:00,busbar,,N Current (RMS),A,107.1
110262,Severn Beach Pocket,2023-06-20T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
110262,Severn Beach Pocket,2023-06-20T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
110262,Severn Beach Pocket,2023-06-20T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
110262,Severn Beach Pocket,2023-06-20T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.65
110262,Severn Beach Pocket,2023-06-20T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.55
110262,Severn Beach Pocket,2023-06-20T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.13
110262,Severn Beach Pocket,2023-06-20T21:10:00.000+00:00,feeder,,L3 Active Power,kW,17.95
110262,Severn Beach Pocket,2023-06-20T21:10:00.000+00:00,feeder,,L2 Active Power,kW,18.31
110262,Severn Beach Pocket,2023-06-20T21:10:00.000+00:00,feeder,,L1 Active Power,kW,12.74
110262,Severn Beach Pocket,2023-06-20T21:10:00.000+00:00,feeder,,N Current (RMS),A,51.2
110262,Severn Beach Pocket,2023-06-20T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,78.8
110262,Severn Beach Pocket,2023-06-20T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,78.1
110262,Severn Beach Pocket,2023-06-20T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,55.1
110262,Severn Beach Pocket,2023-06-20T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
110262,Severn Beach Pocket,2023-06-20T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
110262,Severn Beach Pocket,2023-06-20T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-20T21:10:00.000+00:00,feeder,,L3 Active Power,kW,3.34
110262,Severn Beach Pocket,2023-06-20T21:10:00.000+00:00,feeder,,L2 Active Power,kW,1.05
110262,Severn Beach Pocket,2023-06-20T21:10:00.000+00:00,feeder,,L1 Active Power,kW,1.45
110262,Severn Beach Pocket,2023-06-20T21:10:00.000+00:00,feeder,,N Current (RMS),A,10.6
110262,Severn Beach Pocket,2023-06-20T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
110262,Severn Beach Pocket,2023-06-20T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-20T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,6.4
110262,Severn Beach Pocket,2023-06-20T21:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-20T21:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-20T21:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-20T21:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.8
110262,Severn Beach Pocket,2023-06-20T21:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.57
110262,Severn Beach Pocket,2023-06-20T21:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.59
110262,Severn Beach Pocket,2023-06-20T21:10:00.000+00:00,feeder,41.0,N Current (RMS),A,7.0
110262,Severn Beach Pocket,2023-06-20T21:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-20T21:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-20T21:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,7.8
110262,Severn Beach Pocket,2023-06-20T21:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.33
110262,Severn Beach Pocket,2023-06-20T21:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-20T21:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.03
110262,Severn Beach Pocket,2023-06-20T21:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.9
110262,Severn Beach Pocket,2023-06-20T21:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.41
110262,Severn Beach Pocket,2023-06-20T21:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.8
110262,Severn Beach Pocket,2023-06-20T21:10:00.000+00:00,feeder,31.0,N Current (RMS),A,6.9
110262,Severn Beach Pocket,2023-06-20T21:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-20T21:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-20T21:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.8
110262,Severn Beach Pocket,2023-06-20T21:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-20T21:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.62
110262,Severn Beach Pocket,2023-06-20T21:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.42
110262,Severn Beach Pocket,2023-06-20T21:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.45
110262,Severn Beach Pocket,2023-06-20T21:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.34
110262,Severn Beach Pocket,2023-06-20T21:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.72
110262,Severn Beach Pocket,2023-06-20T21:10:00.000+00:00,feeder,21.0,N Current (RMS),A,28.9
110262,Severn Beach Pocket,2023-06-20T21:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-20T21:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-20T21:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-20T21:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-16.32
110262,Severn Beach Pocket,2023-06-20T21:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.81
110262,Severn Beach Pocket,2023-06-20T21:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.27
110262,Severn Beach Pocket,2023-06-20T21:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.85
110262,Severn Beach Pocket,2023-06-20T21:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.61
110262,Severn Beach Pocket,2023-06-20T21:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.53
110262,Severn Beach Pocket,2023-06-20T21:10:00.000+00:00,feeder,11.0,N Current (RMS),A,42.8
110262,Severn Beach Pocket,2023-06-20T21:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,69.0
110262,Severn Beach Pocket,2023-06-20T21:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,65.6
110262,Severn Beach Pocket,2023-06-20T21:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,62.0
110262,Severn Beach Pocket,2023-06-20T21:10:00.000+00:00,transformer,,Temperature,C,30.1
110262,Severn Beach Pocket,2023-06-20T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
110262,Severn Beach Pocket,2023-06-20T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
110262,Severn Beach Pocket,2023-06-20T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
110262,Severn Beach Pocket,2023-06-20T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
110262,Severn Beach Pocket,2023-06-20T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
110262,Severn Beach Pocket,2023-06-20T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
110262,Severn Beach Pocket,2023-06-20T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.55
110262,Severn Beach Pocket,2023-06-20T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.43
110262,Severn Beach Pocket,2023-06-20T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.29
110262,Severn Beach Pocket,2023-06-20T21:10:00.000+00:00,busbar,,L3 Active Power,kW,21.59
110262,Severn Beach Pocket,2023-06-20T21:10:00.000+00:00,busbar,,L2 Active Power,kW,9.38
110262,Severn Beach Pocket,2023-06-20T21:10:00.000+00:00,busbar,,L1 Active Power,kW,31.84
110262,Severn Beach Pocket,2023-06-20T21:10:00.000+00:00,busbar,,N Current (RMS),A,100.9
110262,Severn Beach Pocket,2023-06-20T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
110262,Severn Beach Pocket,2023-06-20T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
110262,Severn Beach Pocket,2023-06-20T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
110262,Severn Beach Pocket,2023-06-20T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.88
110262,Severn Beach Pocket,2023-06-20T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.51
110262,Severn Beach Pocket,2023-06-20T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.9
110262,Severn Beach Pocket,2023-06-20T21:00:00.000+00:00,feeder,,L3 Active Power,kW,17.9
110262,Severn Beach Pocket,2023-06-20T21:00:00.000+00:00,feeder,,L2 Active Power,kW,19.07
110262,Severn Beach Pocket,2023-06-20T21:00:00.000+00:00,feeder,,L1 Active Power,kW,15.62
110262,Severn Beach Pocket,2023-06-20T21:00:00.000+00:00,feeder,,N Current (RMS),A,54.0
110262,Severn Beach Pocket,2023-06-20T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,82.1
110262,Severn Beach Pocket,2023-06-20T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,81.4
110262,Severn Beach Pocket,2023-06-20T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,66.8
110262,Severn Beach Pocket,2023-06-20T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
110262,Severn Beach Pocket,2023-06-20T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-20T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-20T21:00:00.000+00:00,feeder,,L3 Active Power,kW,4.35
110262,Severn Beach Pocket,2023-06-20T21:00:00.000+00:00,feeder,,L2 Active Power,kW,0.98
110262,Severn Beach Pocket,2023-06-20T21:00:00.000+00:00,feeder,,L1 Active Power,kW,1.72
110262,Severn Beach Pocket,2023-06-20T21:00:00.000+00:00,feeder,,N Current (RMS),A,13.4
110262,Severn Beach Pocket,2023-06-20T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.2
110262,Severn Beach Pocket,2023-06-20T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-20T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,7.8
110262,Severn Beach Pocket,2023-06-20T21:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-20T21:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-20T21:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-20T21:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.82
110262,Severn Beach Pocket,2023-06-20T21:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.66
110262,Severn Beach Pocket,2023-06-20T21:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.78
110262,Severn Beach Pocket,2023-06-20T21:00:00.000+00:00,feeder,41.0,N Current (RMS),A,7.5
110262,Severn Beach Pocket,2023-06-20T21:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-20T21:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-20T21:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,8.4
110262,Severn Beach Pocket,2023-06-20T21:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.27
110262,Severn Beach Pocket,2023-06-20T21:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-20T21:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.04
110262,Severn Beach Pocket,2023-06-20T21:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.76
110262,Severn Beach Pocket,2023-06-20T21:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.5
110262,Severn Beach Pocket,2023-06-20T21:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.92
110262,Severn Beach Pocket,2023-06-20T21:00:00.000+00:00,feeder,31.0,N Current (RMS),A,6.6
110262,Severn Beach Pocket,2023-06-20T21:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-20T21:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-20T21:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.3
110262,Severn Beach Pocket,2023-06-20T21:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-06-20T21:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.85
110262,Severn Beach Pocket,2023-06-20T21:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.37
110262,Severn Beach Pocket,2023-06-20T21:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.74
110262,Severn Beach Pocket,2023-06-20T21:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.54
110262,Severn Beach Pocket,2023-06-20T21:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.66
110262,Severn Beach Pocket,2023-06-20T21:00:00.000+00:00,feeder,21.0,N Current (RMS),A,31.6
110262,Severn Beach Pocket,2023-06-20T21:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-20T21:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-20T21:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-20T21:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-16.06
110262,Severn Beach Pocket,2023-06-20T21:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.1
110262,Severn Beach Pocket,2023-06-20T21:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.09
110262,Severn Beach Pocket,2023-06-20T21:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.95
110262,Severn Beach Pocket,2023-06-20T21:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-12.02
110262,Severn Beach Pocket,2023-06-20T21:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.78
110262,Severn Beach Pocket,2023-06-20T21:00:00.000+00:00,feeder,11.0,N Current (RMS),A,42.6
110262,Severn Beach Pocket,2023-06-20T21:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,69.3
110262,Severn Beach Pocket,2023-06-20T21:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,74.7
110262,Severn Beach Pocket,2023-06-20T21:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,63.1
110262,Severn Beach Pocket,2023-06-20T21:00:00.000+00:00,transformer,,Temperature,C,30.2
110262,Severn Beach Pocket,2023-06-20T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
110262,Severn Beach Pocket,2023-06-20T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
110262,Severn Beach Pocket,2023-06-20T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
110262,Severn Beach Pocket,2023-06-20T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
110262,Severn Beach Pocket,2023-06-20T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
110262,Severn Beach Pocket,2023-06-20T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
110262,Severn Beach Pocket,2023-06-20T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.39
110262,Severn Beach Pocket,2023-06-20T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.1
110262,Severn Beach Pocket,2023-06-20T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.58
110262,Severn Beach Pocket,2023-06-20T21:00:00.000+00:00,busbar,,L3 Active Power,kW,22.63
110262,Severn Beach Pocket,2023-06-20T21:00:00.000+00:00,busbar,,L2 Active Power,kW,8.66
110262,Severn Beach Pocket,2023-06-20T21:00:00.000+00:00,busbar,,L1 Active Power,kW,35.48
110262,Severn Beach Pocket,2023-06-20T21:00:00.000+00:00,busbar,,N Current (RMS),A,97.8
110262,Severn Beach Pocket,2023-06-20T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.9
110262,Severn Beach Pocket,2023-06-20T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
110262,Severn Beach Pocket,2023-06-20T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.3
110262,Severn Beach Pocket,2023-06-20T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.7
110262,Severn Beach Pocket,2023-06-20T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
110262,Severn Beach Pocket,2023-06-20T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.61
110262,Severn Beach Pocket,2023-06-20T20:50:00.000+00:00,feeder,,L3 Active Power,kW,14.6
110262,Severn Beach Pocket,2023-06-20T20:50:00.000+00:00,feeder,,L2 Active Power,kW,20.31
110262,Severn Beach Pocket,2023-06-20T20:50:00.000+00:00,feeder,,L1 Active Power,kW,17.21
110262,Severn Beach Pocket,2023-06-20T20:50:00.000+00:00,feeder,,N Current (RMS),A,49.6
110262,Severn Beach Pocket,2023-06-20T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,65.6
110262,Severn Beach Pocket,2023-06-20T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,86.2
110262,Severn Beach Pocket,2023-06-20T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,72.8
110262,Severn Beach Pocket,2023-06-20T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
110262,Severn Beach Pocket,2023-06-20T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
110262,Severn Beach Pocket,2023-06-20T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-20T20:50:00.000+00:00,feeder,,L3 Active Power,kW,4.07
110262,Severn Beach Pocket,2023-06-20T20:50:00.000+00:00,feeder,,L2 Active Power,kW,1.24
110262,Severn Beach Pocket,2023-06-20T20:50:00.000+00:00,feeder,,L1 Active Power,kW,3.63
110262,Severn Beach Pocket,2023-06-20T20:50:00.000+00:00,feeder,,N Current (RMS),A,25.2
110262,Severn Beach Pocket,2023-06-20T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.2
110262,Severn Beach Pocket,2023-06-20T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-20T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.3
110262,Severn Beach Pocket,2023-06-20T20:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.36
110262,Severn Beach Pocket,2023-06-20T20:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-20T20:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-20T20:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.61
110262,Severn Beach Pocket,2023-06-20T20:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.62
110262,Severn Beach Pocket,2023-06-20T20:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.14
110262,Severn Beach Pocket,2023-06-20T20:50:00.000+00:00,feeder,41.0,N Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-20T20:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-20T20:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-20T20:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-20T20:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.31
110262,Severn Beach Pocket,2023-06-20T20:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-20T20:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.13
110262,Severn Beach Pocket,2023-06-20T20:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.82
110262,Severn Beach Pocket,2023-06-20T20:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.9
110262,Severn Beach Pocket,2023-06-20T20:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.94
110262,Severn Beach Pocket,2023-06-20T20:50:00.000+00:00,feeder,31.0,N Current (RMS),A,7.2
110262,Severn Beach Pocket,2023-06-20T20:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-20T20:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-20T20:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.4
110262,Severn Beach Pocket,2023-06-20T20:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-20T20:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.8
110262,Severn Beach Pocket,2023-06-20T20:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.37
110262,Severn Beach Pocket,2023-06-20T20:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.69
110262,Severn Beach Pocket,2023-06-20T20:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.46
110262,Severn Beach Pocket,2023-06-20T20:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.72
110262,Severn Beach Pocket,2023-06-20T20:50:00.000+00:00,feeder,21.0,N Current (RMS),A,36.3
110262,Severn Beach Pocket,2023-06-20T20:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-20T20:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-20T20:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-20T20:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-14.28
110262,Severn Beach Pocket,2023-06-20T20:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.21
110262,Severn Beach Pocket,2023-06-20T20:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.88
110262,Severn Beach Pocket,2023-06-20T20:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.34
110262,Severn Beach Pocket,2023-06-20T20:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.81
110262,Severn Beach Pocket,2023-06-20T20:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.34
110262,Severn Beach Pocket,2023-06-20T20:50:00.000+00:00,feeder,11.0,N Current (RMS),A,43.1
110262,Severn Beach Pocket,2023-06-20T20:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,61.0
110262,Severn Beach Pocket,2023-06-20T20:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,63.6
110262,Severn Beach Pocket,2023-06-20T20:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.0
110262,Severn Beach Pocket,2023-06-20T20:50:00.000+00:00,transformer,,Temperature,C,30.3
110262,Severn Beach Pocket,2023-06-20T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
110262,Severn Beach Pocket,2023-06-20T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
110262,Severn Beach Pocket,2023-06-20T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
110262,Severn Beach Pocket,2023-06-20T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
110262,Severn Beach Pocket,2023-06-20T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
110262,Severn Beach Pocket,2023-06-20T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
110262,Severn Beach Pocket,2023-06-20T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.68
110262,Severn Beach Pocket,2023-06-20T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.38
110262,Severn Beach Pocket,2023-06-20T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.7
110262,Severn Beach Pocket,2023-06-20T20:50:00.000+00:00,busbar,,L3 Active Power,kW,17.45
110262,Severn Beach Pocket,2023-06-20T20:50:00.000+00:00,busbar,,L2 Active Power,kW,13.8
110262,Severn Beach Pocket,2023-06-20T20:50:00.000+00:00,busbar,,L1 Active Power,kW,34.99
110262,Severn Beach Pocket,2023-06-20T20:50:00.000+00:00,busbar,,N Current (RMS),A,106.4
110262,Severn Beach Pocket,2023-06-20T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
110262,Severn Beach Pocket,2023-06-20T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
110262,Severn Beach Pocket,2023-06-20T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.1
110262,Severn Beach Pocket,2023-06-20T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.29
110262,Severn Beach Pocket,2023-06-20T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
110262,Severn Beach Pocket,2023-06-20T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.67
110262,Severn Beach Pocket,2023-06-20T20:40:00.000+00:00,feeder,,L3 Active Power,kW,22.74
110262,Severn Beach Pocket,2023-06-20T20:40:00.000+00:00,feeder,,L2 Active Power,kW,17.98
110262,Severn Beach Pocket,2023-06-20T20:40:00.000+00:00,feeder,,L1 Active Power,kW,16.82
110262,Severn Beach Pocket,2023-06-20T20:40:00.000+00:00,feeder,,N Current (RMS),A,56.4
110262,Severn Beach Pocket,2023-06-20T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,99.3
110262,Severn Beach Pocket,2023-06-20T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,77.4
110262,Severn Beach Pocket,2023-06-20T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,71.8
110262,Severn Beach Pocket,2023-06-20T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
110262,Severn Beach Pocket,2023-06-20T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-20T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-20T20:40:00.000+00:00,feeder,,L3 Active Power,kW,1.31
110262,Severn Beach Pocket,2023-06-20T20:40:00.000+00:00,feeder,,L2 Active Power,kW,1.25
110262,Severn Beach Pocket,2023-06-20T20:40:00.000+00:00,feeder,,L1 Active Power,kW,1.52
110262,Severn Beach Pocket,2023-06-20T20:40:00.000+00:00,feeder,,N Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-20T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.4
110262,Severn Beach Pocket,2023-06-20T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-20T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.7
110262,Severn Beach Pocket,2023-06-20T20:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.35
110262,Severn Beach Pocket,2023-06-20T20:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-20T20:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-20T20:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.65
110262,Severn Beach Pocket,2023-06-20T20:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.7
110262,Severn Beach Pocket,2023-06-20T20:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.74
110262,Severn Beach Pocket,2023-06-20T20:40:00.000+00:00,feeder,41.0,N Current (RMS),A,7.6
110262,Severn Beach Pocket,2023-06-20T20:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-20T20:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-20T20:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,8.6
110262,Severn Beach Pocket,2023-06-20T20:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.25
110262,Severn Beach Pocket,2023-06-20T20:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-20T20:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.12
110262,Severn Beach Pocket,2023-06-20T20:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.86
110262,Severn Beach Pocket,2023-06-20T20:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.42
110262,Severn Beach Pocket,2023-06-20T20:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.68
110262,Severn Beach Pocket,2023-06-20T20:40:00.000+00:00,feeder,31.0,N Current (RMS),A,9.8
110262,Severn Beach Pocket,2023-06-20T20:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-20T20:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.1
110262,Severn Beach Pocket,2023-06-20T20:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.9
110262,Severn Beach Pocket,2023-06-20T20:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-20T20:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.84
110262,Severn Beach Pocket,2023-06-20T20:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.5
110262,Severn Beach Pocket,2023-06-20T20:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.64
110262,Severn Beach Pocket,2023-06-20T20:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.44
110262,Severn Beach Pocket,2023-06-20T20:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.95
110262,Severn Beach Pocket,2023-06-20T20:40:00.000+00:00,feeder,21.0,N Current (RMS),A,29.6
110262,Severn Beach Pocket,2023-06-20T20:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-20T20:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-20T20:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-20T20:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-16.08
110262,Severn Beach Pocket,2023-06-20T20:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.29
110262,Severn Beach Pocket,2023-06-20T20:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,6.81
110262,Severn Beach Pocket,2023-06-20T20:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.12
110262,Severn Beach Pocket,2023-06-20T20:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-12.06
110262,Severn Beach Pocket,2023-06-20T20:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.04
110262,Severn Beach Pocket,2023-06-20T20:40:00.000+00:00,feeder,11.0,N Current (RMS),A,42.0
110262,Severn Beach Pocket,2023-06-20T20:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,70.9
110262,Severn Beach Pocket,2023-06-20T20:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,77.3
110262,Severn Beach Pocket,2023-06-20T20:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,69.8
110262,Severn Beach Pocket,2023-06-20T20:40:00.000+00:00,transformer,,Temperature,C,30.3
