Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-20T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.19
110262,Severn Beach Pocket,2023-06-20T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
110262,Severn Beach Pocket,2023-06-20T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.19
110262,Severn Beach Pocket,2023-06-20T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
110262,Severn Beach Pocket,2023-06-20T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.21
110262,Severn Beach Pocket,2023-06-20T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
110262,Severn Beach Pocket,2023-06-20T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.08
110262,Severn Beach Pocket,2023-06-20T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.44
110262,Severn Beach Pocket,2023-06-20T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.47
110262,Severn Beach Pocket,2023-06-20T20:40:00.000+00:00,busbar,,L3 Active Power,kW,23.07
110262,Severn Beach Pocket,2023-06-20T20:40:00.000+00:00,busbar,,L2 Active Power,kW,8.85
110262,Severn Beach Pocket,2023-06-20T20:40:00.000+00:00,busbar,,L1 Active Power,kW,38.75
110262,Severn Beach Pocket,2023-06-20T20:40:00.000+00:00,busbar,,N Current (RMS),A,97.0
110262,Severn Beach Pocket,2023-06-20T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
110262,Severn Beach Pocket,2023-06-20T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
110262,Severn Beach Pocket,2023-06-20T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.3
110262,Severn Beach Pocket,2023-06-20T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.2
110262,Severn Beach Pocket,2023-06-20T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
110262,Severn Beach Pocket,2023-06-20T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.09
110262,Severn Beach Pocket,2023-06-20T20:30:00.000+00:00,feeder,,L3 Active Power,kW,27.46
110262,Severn Beach Pocket,2023-06-20T20:30:00.000+00:00,feeder,,L2 Active Power,kW,20.43
110262,Severn Beach Pocket,2023-06-20T20:30:00.000+00:00,feeder,,L1 Active Power,kW,18.17
110262,Severn Beach Pocket,2023-06-20T20:30:00.000+00:00,feeder,,N Current (RMS),A,63.3
110262,Severn Beach Pocket,2023-06-20T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,117.2
110262,Severn Beach Pocket,2023-06-20T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,88.1
110262,Severn Beach Pocket,2023-06-20T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,77.3
110262,Severn Beach Pocket,2023-06-20T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
110262,Severn Beach Pocket,2023-06-20T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-20T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
110262,Severn Beach Pocket,2023-06-20T20:30:00.000+00:00,feeder,,L3 Active Power,kW,1.15
110262,Severn Beach Pocket,2023-06-20T20:30:00.000+00:00,feeder,,L2 Active Power,kW,1.36
110262,Severn Beach Pocket,2023-06-20T20:30:00.000+00:00,feeder,,L1 Active Power,kW,2.03
110262,Severn Beach Pocket,2023-06-20T20:30:00.000+00:00,feeder,,N Current (RMS),A,7.6
110262,Severn Beach Pocket,2023-06-20T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-20T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.4
110262,Severn Beach Pocket,2023-06-20T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.1
110262,Severn Beach Pocket,2023-06-20T20:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-20T20:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-20T20:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-20T20:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.98
110262,Severn Beach Pocket,2023-06-20T20:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.74
110262,Severn Beach Pocket,2023-06-20T20:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.34
110262,Severn Beach Pocket,2023-06-20T20:30:00.000+00:00,feeder,41.0,N Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-06-20T20:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-20T20:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-20T20:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-20T20:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.23
110262,Severn Beach Pocket,2023-06-20T20:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-20T20:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.08
110262,Severn Beach Pocket,2023-06-20T20:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.86
110262,Severn Beach Pocket,2023-06-20T20:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.62
110262,Severn Beach Pocket,2023-06-20T20:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.75
110262,Severn Beach Pocket,2023-06-20T20:30:00.000+00:00,feeder,31.0,N Current (RMS),A,9.8
110262,Severn Beach Pocket,2023-06-20T20:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-20T20:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-20T20:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.2
110262,Severn Beach Pocket,2023-06-20T20:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-20T20:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.79
110262,Severn Beach Pocket,2023-06-20T20:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-20T20:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.56
110262,Severn Beach Pocket,2023-06-20T20:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.41
110262,Severn Beach Pocket,2023-06-20T20:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.74
110262,Severn Beach Pocket,2023-06-20T20:30:00.000+00:00,feeder,21.0,N Current (RMS),A,29.7
110262,Severn Beach Pocket,2023-06-20T20:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-20T20:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-20T20:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-20T20:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-18.68
110262,Severn Beach Pocket,2023-06-20T20:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.32
110262,Severn Beach Pocket,2023-06-20T20:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,6.62
110262,Severn Beach Pocket,2023-06-20T20:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.84
110262,Severn Beach Pocket,2023-06-20T20:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-12.13
110262,Severn Beach Pocket,2023-06-20T20:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.65
110262,Severn Beach Pocket,2023-06-20T20:30:00.000+00:00,feeder,11.0,N Current (RMS),A,45.1
110262,Severn Beach Pocket,2023-06-20T20:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,80.9
110262,Severn Beach Pocket,2023-06-20T20:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,74.6
110262,Severn Beach Pocket,2023-06-20T20:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,73.0
110262,Severn Beach Pocket,2023-06-20T20:30:00.000+00:00,transformer,,Temperature,C,30.4
110262,Severn Beach Pocket,2023-06-20T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
110262,Severn Beach Pocket,2023-06-20T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
110262,Severn Beach Pocket,2023-06-20T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
110262,Severn Beach Pocket,2023-06-20T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
110262,Severn Beach Pocket,2023-06-20T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
110262,Severn Beach Pocket,2023-06-20T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
110262,Severn Beach Pocket,2023-06-20T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.39
110262,Severn Beach Pocket,2023-06-20T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.24
110262,Severn Beach Pocket,2023-06-20T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.73
110262,Severn Beach Pocket,2023-06-20T20:30:00.000+00:00,busbar,,L3 Active Power,kW,27.17
110262,Severn Beach Pocket,2023-06-20T20:30:00.000+00:00,busbar,,L2 Active Power,kW,10.6
110262,Severn Beach Pocket,2023-06-20T20:30:00.000+00:00,busbar,,L1 Active Power,kW,40.68
110262,Severn Beach Pocket,2023-06-20T20:30:00.000+00:00,busbar,,N Current (RMS),A,102.6
110262,Severn Beach Pocket,2023-06-20T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.4
110262,Severn Beach Pocket,2023-06-20T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
110262,Severn Beach Pocket,2023-06-20T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.2
110262,Severn Beach Pocket,2023-06-20T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.48
110262,Severn Beach Pocket,2023-06-20T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.6
110262,Severn Beach Pocket,2023-06-20T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.59
110262,Severn Beach Pocket,2023-06-20T20:20:00.000+00:00,feeder,,L3 Active Power,kW,22.59
110262,Severn Beach Pocket,2023-06-20T20:20:00.000+00:00,feeder,,L2 Active Power,kW,20.01
110262,Severn Beach Pocket,2023-06-20T20:20:00.000+00:00,feeder,,L1 Active Power,kW,14.95
110262,Severn Beach Pocket,2023-06-20T20:20:00.000+00:00,feeder,,N Current (RMS),A,61.1
110262,Severn Beach Pocket,2023-06-20T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,98.9
110262,Severn Beach Pocket,2023-06-20T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,86.1
110262,Severn Beach Pocket,2023-06-20T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,65.6
110262,Severn Beach Pocket,2023-06-20T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
110262,Severn Beach Pocket,2023-06-20T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-20T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-20T20:20:00.000+00:00,feeder,,L3 Active Power,kW,1.1
110262,Severn Beach Pocket,2023-06-20T20:20:00.000+00:00,feeder,,L2 Active Power,kW,1.55
110262,Severn Beach Pocket,2023-06-20T20:20:00.000+00:00,feeder,,L1 Active Power,kW,1.5
110262,Severn Beach Pocket,2023-06-20T20:20:00.000+00:00,feeder,,N Current (RMS),A,6.3
110262,Severn Beach Pocket,2023-06-20T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-20T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.0
110262,Severn Beach Pocket,2023-06-20T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.6
110262,Severn Beach Pocket,2023-06-20T20:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.06
110262,Severn Beach Pocket,2023-06-20T20:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-20T20:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-20T20:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.97
110262,Severn Beach Pocket,2023-06-20T20:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.74
110262,Severn Beach Pocket,2023-06-20T20:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.29
110262,Severn Beach Pocket,2023-06-20T20:20:00.000+00:00,feeder,41.0,N Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-20T20:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-20T20:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-20T20:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-06-20T20:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.19
110262,Severn Beach Pocket,2023-06-20T20:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-20T20:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.08
110262,Severn Beach Pocket,2023-06-20T20:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.86
110262,Severn Beach Pocket,2023-06-20T20:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.56
110262,Severn Beach Pocket,2023-06-20T20:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.78
110262,Severn Beach Pocket,2023-06-20T20:20:00.000+00:00,feeder,31.0,N Current (RMS),A,10.2
110262,Severn Beach Pocket,2023-06-20T20:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-20T20:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-20T20:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.3
110262,Severn Beach Pocket,2023-06-20T20:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-20T20:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.74
110262,Severn Beach Pocket,2023-06-20T20:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-20T20:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.54
110262,Severn Beach Pocket,2023-06-20T20:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.39
110262,Severn Beach Pocket,2023-06-20T20:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.89
110262,Severn Beach Pocket,2023-06-20T20:20:00.000+00:00,feeder,21.0,N Current (RMS),A,28.8
110262,Severn Beach Pocket,2023-06-20T20:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-20T20:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-20T20:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-20T20:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-15.13
110262,Severn Beach Pocket,2023-06-20T20:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.36
110262,Severn Beach Pocket,2023-06-20T20:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.58
110262,Severn Beach Pocket,2023-06-20T20:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.47
110262,Severn Beach Pocket,2023-06-20T20:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.65
110262,Severn Beach Pocket,2023-06-20T20:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.02
110262,Severn Beach Pocket,2023-06-20T20:20:00.000+00:00,feeder,11.0,N Current (RMS),A,53.8
110262,Severn Beach Pocket,2023-06-20T20:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,65.6
110262,Severn Beach Pocket,2023-06-20T20:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.9
110262,Severn Beach Pocket,2023-06-20T20:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.8
110262,Severn Beach Pocket,2023-06-20T20:20:00.000+00:00,transformer,,Temperature,C,30.4
110262,Severn Beach Pocket,2023-06-20T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
110262,Severn Beach Pocket,2023-06-20T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
110262,Severn Beach Pocket,2023-06-20T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
110262,Severn Beach Pocket,2023-06-20T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
110262,Severn Beach Pocket,2023-06-20T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
110262,Severn Beach Pocket,2023-06-20T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
110262,Severn Beach Pocket,2023-06-20T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.1
110262,Severn Beach Pocket,2023-06-20T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.94
110262,Severn Beach Pocket,2023-06-20T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
110262,Severn Beach Pocket,2023-06-20T20:20:00.000+00:00,busbar,,L3 Active Power,kW,21.59
110262,Severn Beach Pocket,2023-06-20T20:20:00.000+00:00,busbar,,L2 Active Power,kW,15.83
110262,Severn Beach Pocket,2023-06-20T20:20:00.000+00:00,busbar,,L1 Active Power,kW,34.43
110262,Severn Beach Pocket,2023-06-20T20:20:00.000+00:00,busbar,,N Current (RMS),A,113.6
110262,Severn Beach Pocket,2023-06-20T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
110262,Severn Beach Pocket,2023-06-20T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
110262,Severn Beach Pocket,2023-06-20T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.1
110262,Severn Beach Pocket,2023-06-20T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.24
110262,Severn Beach Pocket,2023-06-20T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.76
110262,Severn Beach Pocket,2023-06-20T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.67
110262,Severn Beach Pocket,2023-06-20T20:10:00.000+00:00,feeder,,L3 Active Power,kW,19.84
110262,Severn Beach Pocket,2023-06-20T20:10:00.000+00:00,feeder,,L2 Active Power,kW,16.35
110262,Severn Beach Pocket,2023-06-20T20:10:00.000+00:00,feeder,,L1 Active Power,kW,15.27
110262,Severn Beach Pocket,2023-06-20T20:10:00.000+00:00,feeder,,N Current (RMS),A,50.5
110262,Severn Beach Pocket,2023-06-20T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,86.1
110262,Severn Beach Pocket,2023-06-20T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,71.4
110262,Severn Beach Pocket,2023-06-20T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,65.9
110262,Severn Beach Pocket,2023-06-20T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
110262,Severn Beach Pocket,2023-06-20T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-06-20T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-20T20:10:00.000+00:00,feeder,,L3 Active Power,kW,0.89
110262,Severn Beach Pocket,2023-06-20T20:10:00.000+00:00,feeder,,L2 Active Power,kW,1.93
110262,Severn Beach Pocket,2023-06-20T20:10:00.000+00:00,feeder,,L1 Active Power,kW,1.62
110262,Severn Beach Pocket,2023-06-20T20:10:00.000+00:00,feeder,,N Current (RMS),A,8.2
110262,Severn Beach Pocket,2023-06-20T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-20T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.0
110262,Severn Beach Pocket,2023-06-20T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,7.0
110262,Severn Beach Pocket,2023-06-20T20:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-20T20:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-20T20:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.4
110262,Severn Beach Pocket,2023-06-20T20:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.08
110262,Severn Beach Pocket,2023-06-20T20:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.93
110262,Severn Beach Pocket,2023-06-20T20:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.19
110262,Severn Beach Pocket,2023-06-20T20:10:00.000+00:00,feeder,41.0,N Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-20T20:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-06-20T20:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-20T20:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-20T20:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.33
110262,Severn Beach Pocket,2023-06-20T20:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-20T20:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.05
110262,Severn Beach Pocket,2023-06-20T20:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.21
110262,Severn Beach Pocket,2023-06-20T20:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.59
110262,Severn Beach Pocket,2023-06-20T20:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.55
110262,Severn Beach Pocket,2023-06-20T20:10:00.000+00:00,feeder,31.0,N Current (RMS),A,13.5
110262,Severn Beach Pocket,2023-06-20T20:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.9
110262,Severn Beach Pocket,2023-06-20T20:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-20T20:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.0
110262,Severn Beach Pocket,2023-06-20T20:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-20T20:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.01
110262,Severn Beach Pocket,2023-06-20T20:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-20T20:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.78
110262,Severn Beach Pocket,2023-06-20T20:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.45
110262,Severn Beach Pocket,2023-06-20T20:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.83
110262,Severn Beach Pocket,2023-06-20T20:10:00.000+00:00,feeder,21.0,N Current (RMS),A,32.5
110262,Severn Beach Pocket,2023-06-20T20:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-20T20:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-20T20:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-20T20:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-19.48
110262,Severn Beach Pocket,2023-06-20T20:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.59
110262,Severn Beach Pocket,2023-06-20T20:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.78
110262,Severn Beach Pocket,2023-06-20T20:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.03
110262,Severn Beach Pocket,2023-06-20T20:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.12
110262,Severn Beach Pocket,2023-06-20T20:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.8
110262,Severn Beach Pocket,2023-06-20T20:10:00.000+00:00,feeder,11.0,N Current (RMS),A,64.4
110262,Severn Beach Pocket,2023-06-20T20:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,85.2
110262,Severn Beach Pocket,2023-06-20T20:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,65.4
110262,Severn Beach Pocket,2023-06-20T20:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,59.8
110262,Severn Beach Pocket,2023-06-20T20:10:00.000+00:00,transformer,,Temperature,C,30.5
110262,Severn Beach Pocket,2023-06-20T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
110262,Severn Beach Pocket,2023-06-20T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
110262,Severn Beach Pocket,2023-06-20T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
110262,Severn Beach Pocket,2023-06-20T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
110262,Severn Beach Pocket,2023-06-20T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
110262,Severn Beach Pocket,2023-06-20T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
110262,Severn Beach Pocket,2023-06-20T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.48
110262,Severn Beach Pocket,2023-06-20T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.52
110262,Severn Beach Pocket,2023-06-20T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.35
110262,Severn Beach Pocket,2023-06-20T20:10:00.000+00:00,busbar,,L3 Active Power,kW,19.77
110262,Severn Beach Pocket,2023-06-20T20:10:00.000+00:00,busbar,,L2 Active Power,kW,8.22
110262,Severn Beach Pocket,2023-06-20T20:10:00.000+00:00,busbar,,L1 Active Power,kW,35.26
110262,Severn Beach Pocket,2023-06-20T20:10:00.000+00:00,busbar,,N Current (RMS),A,116.7
110262,Severn Beach Pocket,2023-06-20T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.1
110262,Severn Beach Pocket,2023-06-20T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
110262,Severn Beach Pocket,2023-06-20T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.7
110262,Severn Beach Pocket,2023-06-20T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.57
110262,Severn Beach Pocket,2023-06-20T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
110262,Severn Beach Pocket,2023-06-20T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.41
110262,Severn Beach Pocket,2023-06-20T20:00:00.000+00:00,feeder,,L3 Active Power,kW,22.38
110262,Severn Beach Pocket,2023-06-20T20:00:00.000+00:00,feeder,,L2 Active Power,kW,18.38
110262,Severn Beach Pocket,2023-06-20T20:00:00.000+00:00,feeder,,L1 Active Power,kW,19.53
110262,Severn Beach Pocket,2023-06-20T20:00:00.000+00:00,feeder,,N Current (RMS),A,51.0
110262,Severn Beach Pocket,2023-06-20T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,96.0
110262,Severn Beach Pocket,2023-06-20T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,80.8
110262,Severn Beach Pocket,2023-06-20T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,83.6
110262,Severn Beach Pocket,2023-06-20T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
110262,Severn Beach Pocket,2023-06-20T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-06-20T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-20T20:00:00.000+00:00,feeder,,L3 Active Power,kW,1.15
110262,Severn Beach Pocket,2023-06-20T20:00:00.000+00:00,feeder,,L2 Active Power,kW,1.92
110262,Severn Beach Pocket,2023-06-20T20:00:00.000+00:00,feeder,,L1 Active Power,kW,1.54
110262,Severn Beach Pocket,2023-06-20T20:00:00.000+00:00,feeder,,N Current (RMS),A,8.6
110262,Severn Beach Pocket,2023-06-20T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.3
110262,Severn Beach Pocket,2023-06-20T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.6
110262,Severn Beach Pocket,2023-06-20T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,6.8
110262,Severn Beach Pocket,2023-06-20T20:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.36
110262,Severn Beach Pocket,2023-06-20T20:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-20T20:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.39
110262,Severn Beach Pocket,2023-06-20T20:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.75
110262,Severn Beach Pocket,2023-06-20T20:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.93
110262,Severn Beach Pocket,2023-06-20T20:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.14
110262,Severn Beach Pocket,2023-06-20T20:00:00.000+00:00,feeder,41.0,N Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-20T20:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-20T20:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-20T20:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-20T20:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.26
110262,Severn Beach Pocket,2023-06-20T20:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-20T20:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.32
110262,Severn Beach Pocket,2023-06-20T20:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.9
110262,Severn Beach Pocket,2023-06-20T20:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.37
110262,Severn Beach Pocket,2023-06-20T20:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.97
110262,Severn Beach Pocket,2023-06-20T20:00:00.000+00:00,feeder,31.0,N Current (RMS),A,22.4
110262,Severn Beach Pocket,2023-06-20T20:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-20T20:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.9
110262,Severn Beach Pocket,2023-06-20T20:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.1
110262,Severn Beach Pocket,2023-06-20T20:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-20T20:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.73
110262,Severn Beach Pocket,2023-06-20T20:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-20T20:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.44
110262,Severn Beach Pocket,2023-06-20T20:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.11
110262,Severn Beach Pocket,2023-06-20T20:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.71
110262,Severn Beach Pocket,2023-06-20T20:00:00.000+00:00,feeder,21.0,N Current (RMS),A,30.5
110262,Severn Beach Pocket,2023-06-20T20:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-20T20:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-20T20:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-20T20:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-18.53
110262,Severn Beach Pocket,2023-06-20T20:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.06
110262,Severn Beach Pocket,2023-06-20T20:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.89
110262,Severn Beach Pocket,2023-06-20T20:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.39
110262,Severn Beach Pocket,2023-06-20T20:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.9
110262,Severn Beach Pocket,2023-06-20T20:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.28
110262,Severn Beach Pocket,2023-06-20T20:00:00.000+00:00,feeder,11.0,N Current (RMS),A,7.0
110262,Severn Beach Pocket,2023-06-20T20:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,81.2
110262,Severn Beach Pocket,2023-06-20T20:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,73.2
110262,Severn Beach Pocket,2023-06-20T20:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,67.9
110262,Severn Beach Pocket,2023-06-20T20:00:00.000+00:00,transformer,,Temperature,C,30.5
110262,Severn Beach Pocket,2023-06-20T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
110262,Severn Beach Pocket,2023-06-20T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
110262,Severn Beach Pocket,2023-06-20T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
110262,Severn Beach Pocket,2023-06-20T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
110262,Severn Beach Pocket,2023-06-20T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
110262,Severn Beach Pocket,2023-06-20T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
110262,Severn Beach Pocket,2023-06-20T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.18
110262,Severn Beach Pocket,2023-06-20T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.15
110262,Severn Beach Pocket,2023-06-20T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.97
110262,Severn Beach Pocket,2023-06-20T20:00:00.000+00:00,busbar,,L3 Active Power,kW,22.21
110262,Severn Beach Pocket,2023-06-20T20:00:00.000+00:00,busbar,,L2 Active Power,kW,10.6
110262,Severn Beach Pocket,2023-06-20T20:00:00.000+00:00,busbar,,L1 Active Power,kW,43.18
110262,Severn Beach Pocket,2023-06-20T20:00:00.000+00:00,busbar,,N Current (RMS),A,84.5
110262,Severn Beach Pocket,2023-06-20T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
110262,Severn Beach Pocket,2023-06-20T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
110262,Severn Beach Pocket,2023-06-20T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.5
110262,Severn Beach Pocket,2023-06-20T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.13
110262,Severn Beach Pocket,2023-06-20T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
110262,Severn Beach Pocket,2023-06-20T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.02
110262,Severn Beach Pocket,2023-06-20T19:50:00.000+00:00,feeder,,L3 Active Power,kW,21.55
110262,Severn Beach Pocket,2023-06-20T19:50:00.000+00:00,feeder,,L2 Active Power,kW,16.97
110262,Severn Beach Pocket,2023-06-20T19:50:00.000+00:00,feeder,,L1 Active Power,kW,15.25
110262,Severn Beach Pocket,2023-06-20T19:50:00.000+00:00,feeder,,N Current (RMS),A,51.3
110262,Severn Beach Pocket,2023-06-20T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,93.6
110262,Severn Beach Pocket,2023-06-20T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,73.4
110262,Severn Beach Pocket,2023-06-20T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,65.2
110262,Severn Beach Pocket,2023-06-20T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
110262,Severn Beach Pocket,2023-06-20T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-20T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-20T19:50:00.000+00:00,feeder,,L3 Active Power,kW,1.27
110262,Severn Beach Pocket,2023-06-20T19:50:00.000+00:00,feeder,,L2 Active Power,kW,1.21
110262,Severn Beach Pocket,2023-06-20T19:50:00.000+00:00,feeder,,L1 Active Power,kW,1.48
110262,Severn Beach Pocket,2023-06-20T19:50:00.000+00:00,feeder,,N Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-20T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.7
110262,Severn Beach Pocket,2023-06-20T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-20T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.6
110262,Severn Beach Pocket,2023-06-20T19:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.39
110262,Severn Beach Pocket,2023-06-20T19:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-20T19:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-20T19:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.35
110262,Severn Beach Pocket,2023-06-20T19:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.93
110262,Severn Beach Pocket,2023-06-20T19:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.14
110262,Severn Beach Pocket,2023-06-20T19:50:00.000+00:00,feeder,41.0,N Current (RMS),A,7.1
110262,Severn Beach Pocket,2023-06-20T19:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.1
110262,Severn Beach Pocket,2023-06-20T19:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-20T19:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-20T19:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.26
110262,Severn Beach Pocket,2023-06-20T19:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-20T19:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.32
110262,Severn Beach Pocket,2023-06-20T19:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.18
110262,Severn Beach Pocket,2023-06-20T19:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.89
110262,Severn Beach Pocket,2023-06-20T19:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.29
110262,Severn Beach Pocket,2023-06-20T19:50:00.000+00:00,feeder,31.0,N Current (RMS),A,33.1
110262,Severn Beach Pocket,2023-06-20T19:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.2
110262,Severn Beach Pocket,2023-06-20T19:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-20T19:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,37.6
110262,Severn Beach Pocket,2023-06-20T19:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-20T19:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.73
110262,Severn Beach Pocket,2023-06-20T19:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-20T19:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.51
110262,Severn Beach Pocket,2023-06-20T19:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.17
110262,Severn Beach Pocket,2023-06-20T19:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.8
110262,Severn Beach Pocket,2023-06-20T19:50:00.000+00:00,feeder,21.0,N Current (RMS),A,30.6
110262,Severn Beach Pocket,2023-06-20T19:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-20T19:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-20T19:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-20T19:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-14.65
110262,Severn Beach Pocket,2023-06-20T19:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.63
110262,Severn Beach Pocket,2023-06-20T19:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.69
110262,Severn Beach Pocket,2023-06-20T19:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.82
110262,Severn Beach Pocket,2023-06-20T19:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.15
110262,Severn Beach Pocket,2023-06-20T19:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.03
110262,Severn Beach Pocket,2023-06-20T19:50:00.000+00:00,feeder,11.0,N Current (RMS),A,7.0
110262,Severn Beach Pocket,2023-06-20T19:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,65.9
110262,Severn Beach Pocket,2023-06-20T19:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,59.6
110262,Severn Beach Pocket,2023-06-20T19:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.0
110262,Severn Beach Pocket,2023-06-20T19:50:00.000+00:00,transformer,,Temperature,C,30.6
110262,Severn Beach Pocket,2023-06-20T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
110262,Severn Beach Pocket,2023-06-20T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
110262,Severn Beach Pocket,2023-06-20T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
110262,Severn Beach Pocket,2023-06-20T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
110262,Severn Beach Pocket,2023-06-20T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
110262,Severn Beach Pocket,2023-06-20T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
110262,Severn Beach Pocket,2023-06-20T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.76
110262,Severn Beach Pocket,2023-06-20T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.77
110262,Severn Beach Pocket,2023-06-20T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.4
110262,Severn Beach Pocket,2023-06-20T19:50:00.000+00:00,busbar,,L3 Active Power,kW,22.03
110262,Severn Beach Pocket,2023-06-20T19:50:00.000+00:00,busbar,,L2 Active Power,kW,10.68
110262,Severn Beach Pocket,2023-06-20T19:50:00.000+00:00,busbar,,L1 Active Power,kW,38.99
110262,Severn Beach Pocket,2023-06-20T19:50:00.000+00:00,busbar,,N Current (RMS),A,83.4
110262,Severn Beach Pocket,2023-06-20T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.6
110262,Severn Beach Pocket,2023-06-20T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
110262,Severn Beach Pocket,2023-06-20T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.4
110262,Severn Beach Pocket,2023-06-20T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.84
110262,Severn Beach Pocket,2023-06-20T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
110262,Severn Beach Pocket,2023-06-20T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.56
110262,Severn Beach Pocket,2023-06-20T19:40:00.000+00:00,feeder,,L3 Active Power,kW,18.28
110262,Severn Beach Pocket,2023-06-20T19:40:00.000+00:00,feeder,,L2 Active Power,kW,17.84
110262,Severn Beach Pocket,2023-06-20T19:40:00.000+00:00,feeder,,L1 Active Power,kW,17.64
110262,Severn Beach Pocket,2023-06-20T19:40:00.000+00:00,feeder,,N Current (RMS),A,42.7
110262,Severn Beach Pocket,2023-06-20T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,80.1
110262,Severn Beach Pocket,2023-06-20T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,75.4
110262,Severn Beach Pocket,2023-06-20T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,73.9
110262,Severn Beach Pocket,2023-06-20T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
110262,Severn Beach Pocket,2023-06-20T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-20T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-20T19:40:00.000+00:00,feeder,,L3 Active Power,kW,1.16
110262,Severn Beach Pocket,2023-06-20T19:40:00.000+00:00,feeder,,L2 Active Power,kW,1.33
110262,Severn Beach Pocket,2023-06-20T19:40:00.000+00:00,feeder,,L1 Active Power,kW,1.54
110262,Severn Beach Pocket,2023-06-20T19:40:00.000+00:00,feeder,,N Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-06-20T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-20T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-20T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.7
110262,Severn Beach Pocket,2023-06-20T19:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-20T19:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-20T19:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.4
110262,Severn Beach Pocket,2023-06-20T19:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.82
110262,Severn Beach Pocket,2023-06-20T19:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.91
110262,Severn Beach Pocket,2023-06-20T19:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.11
110262,Severn Beach Pocket,2023-06-20T19:40:00.000+00:00,feeder,41.0,N Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-20T19:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-20T19:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-20T19:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-20T19:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.26
110262,Severn Beach Pocket,2023-06-20T19:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-20T19:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.29
110262,Severn Beach Pocket,2023-06-20T19:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.14
110262,Severn Beach Pocket,2023-06-20T19:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.75
110262,Severn Beach Pocket,2023-06-20T19:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.23
110262,Severn Beach Pocket,2023-06-20T19:40:00.000+00:00,feeder,31.0,N Current (RMS),A,18.6
110262,Severn Beach Pocket,2023-06-20T19:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-06-20T19:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-20T19:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.3
110262,Severn Beach Pocket,2023-06-20T19:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-20T19:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.75
110262,Severn Beach Pocket,2023-06-20T19:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-20T19:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.51
110262,Severn Beach Pocket,2023-06-20T19:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.18
110262,Severn Beach Pocket,2023-06-20T19:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.64
110262,Severn Beach Pocket,2023-06-20T19:40:00.000+00:00,feeder,21.0,N Current (RMS),A,32.9
110262,Severn Beach Pocket,2023-06-20T19:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-20T19:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-20T19:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-20T19:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-17.83
110262,Severn Beach Pocket,2023-06-20T19:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.8
110262,Severn Beach Pocket,2023-06-20T19:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.75
110262,Severn Beach Pocket,2023-06-20T19:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.89
110262,Severn Beach Pocket,2023-06-20T19:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-12.5
110262,Severn Beach Pocket,2023-06-20T19:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.11
110262,Severn Beach Pocket,2023-06-20T19:40:00.000+00:00,feeder,11.0,N Current (RMS),A,10.2
110262,Severn Beach Pocket,2023-06-20T19:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,78.0
110262,Severn Beach Pocket,2023-06-20T19:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,76.7
110262,Severn Beach Pocket,2023-06-20T19:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,61.8
110262,Severn Beach Pocket,2023-06-20T19:40:00.000+00:00,transformer,,Temperature,C,30.7
110262,Severn Beach Pocket,2023-06-20T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
110262,Severn Beach Pocket,2023-06-20T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
110262,Severn Beach Pocket,2023-06-20T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
110262,Severn Beach Pocket,2023-06-20T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
110262,Severn Beach Pocket,2023-06-20T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
110262,Severn Beach Pocket,2023-06-20T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
110262,Severn Beach Pocket,2023-06-20T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.42
110262,Severn Beach Pocket,2023-06-20T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.02
110262,Severn Beach Pocket,2023-06-20T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.68
110262,Severn Beach Pocket,2023-06-20T19:40:00.000+00:00,busbar,,L3 Active Power,kW,18.02
110262,Severn Beach Pocket,2023-06-20T19:40:00.000+00:00,busbar,,L2 Active Power,kW,8.13
110262,Severn Beach Pocket,2023-06-20T19:40:00.000+00:00,busbar,,L1 Active Power,kW,38.26
110262,Severn Beach Pocket,2023-06-20T19:40:00.000+00:00,busbar,,N Current (RMS),A,82.1
110262,Severn Beach Pocket,2023-06-20T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.3
110262,Severn Beach Pocket,2023-06-20T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
110262,Severn Beach Pocket,2023-06-20T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.0
110262,Severn Beach Pocket,2023-06-20T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.4
110262,Severn Beach Pocket,2023-06-20T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
110262,Severn Beach Pocket,2023-06-20T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
110262,Severn Beach Pocket,2023-06-20T19:30:00.000+00:00,feeder,,L3 Active Power,kW,16.54
110262,Severn Beach Pocket,2023-06-20T19:30:00.000+00:00,feeder,,L2 Active Power,kW,15.88
110262,Severn Beach Pocket,2023-06-20T19:30:00.000+00:00,feeder,,L1 Active Power,kW,16.81
110262,Severn Beach Pocket,2023-06-20T19:30:00.000+00:00,feeder,,N Current (RMS),A,41.5
110262,Severn Beach Pocket,2023-06-20T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,72.6
110262,Severn Beach Pocket,2023-06-20T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,68.1
110262,Severn Beach Pocket,2023-06-20T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,70.5
110262,Severn Beach Pocket,2023-06-20T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
110262,Severn Beach Pocket,2023-06-20T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-20T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-20T19:30:00.000+00:00,feeder,,L3 Active Power,kW,1.03
110262,Severn Beach Pocket,2023-06-20T19:30:00.000+00:00,feeder,,L2 Active Power,kW,1.36
110262,Severn Beach Pocket,2023-06-20T19:30:00.000+00:00,feeder,,L1 Active Power,kW,1.57
110262,Severn Beach Pocket,2023-06-20T19:30:00.000+00:00,feeder,,N Current (RMS),A,6.2
110262,Severn Beach Pocket,2023-06-20T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-06-20T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.2
110262,Severn Beach Pocket,2023-06-20T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,6.9
110262,Severn Beach Pocket,2023-06-20T19:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-20T19:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.38
110262,Severn Beach Pocket,2023-06-20T19:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.51
110262,Severn Beach Pocket,2023-06-20T19:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.91
110262,Severn Beach Pocket,2023-06-20T19:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.87
110262,Severn Beach Pocket,2023-06-20T19:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.25
110262,Severn Beach Pocket,2023-06-20T19:30:00.000+00:00,feeder,41.0,N Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-06-20T19:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-20T19:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-20T19:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-06-20T19:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.1
110262,Severn Beach Pocket,2023-06-20T19:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-20T19:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.19
110262,Severn Beach Pocket,2023-06-20T19:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.79
110262,Severn Beach Pocket,2023-06-20T19:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.97
110262,Severn Beach Pocket,2023-06-20T19:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.54
110262,Severn Beach Pocket,2023-06-20T19:30:00.000+00:00,feeder,31.0,N Current (RMS),A,16.5
