Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-20T19:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-20T19:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-20T19:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.7
110262,Severn Beach Pocket,2023-06-20T19:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-20T19:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.09
110262,Severn Beach Pocket,2023-06-20T19:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.44
110262,Severn Beach Pocket,2023-06-20T19:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.96
110262,Severn Beach Pocket,2023-06-20T19:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.96
110262,Severn Beach Pocket,2023-06-20T19:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.59
110262,Severn Beach Pocket,2023-06-20T19:30:00.000+00:00,feeder,21.0,N Current (RMS),A,24.6
110262,Severn Beach Pocket,2023-06-20T19:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.4
110262,Severn Beach Pocket,2023-06-20T19:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.0
110262,Severn Beach Pocket,2023-06-20T19:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-20T19:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-15.33
110262,Severn Beach Pocket,2023-06-20T19:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.31
110262,Severn Beach Pocket,2023-06-20T19:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,6.09
110262,Severn Beach Pocket,2023-06-20T19:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.88
110262,Severn Beach Pocket,2023-06-20T19:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.38
110262,Severn Beach Pocket,2023-06-20T19:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.53
110262,Severn Beach Pocket,2023-06-20T19:30:00.000+00:00,feeder,11.0,N Current (RMS),A,15.5
110262,Severn Beach Pocket,2023-06-20T19:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,65.3
110262,Severn Beach Pocket,2023-06-20T19:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,68.9
110262,Severn Beach Pocket,2023-06-20T19:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,67.2
110262,Severn Beach Pocket,2023-06-20T19:30:00.000+00:00,transformer,,Temperature,C,30.8
110262,Severn Beach Pocket,2023-06-20T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
110262,Severn Beach Pocket,2023-06-20T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
110262,Severn Beach Pocket,2023-06-20T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
110262,Severn Beach Pocket,2023-06-20T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
110262,Severn Beach Pocket,2023-06-20T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
110262,Severn Beach Pocket,2023-06-20T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
110262,Severn Beach Pocket,2023-06-20T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.61
110262,Severn Beach Pocket,2023-06-20T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.53
110262,Severn Beach Pocket,2023-06-20T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.09
110262,Severn Beach Pocket,2023-06-20T19:30:00.000+00:00,busbar,,L3 Active Power,kW,19.36
110262,Severn Beach Pocket,2023-06-20T19:30:00.000+00:00,busbar,,L2 Active Power,kW,6.72
110262,Severn Beach Pocket,2023-06-20T19:30:00.000+00:00,busbar,,L1 Active Power,kW,39.3
110262,Severn Beach Pocket,2023-06-20T19:30:00.000+00:00,busbar,,N Current (RMS),A,80.5
110262,Severn Beach Pocket,2023-06-20T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.9
110262,Severn Beach Pocket,2023-06-20T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
110262,Severn Beach Pocket,2023-06-20T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.9
110262,Severn Beach Pocket,2023-06-20T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.37
110262,Severn Beach Pocket,2023-06-20T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
110262,Severn Beach Pocket,2023-06-20T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.3
110262,Severn Beach Pocket,2023-06-20T19:20:00.000+00:00,feeder,,L3 Active Power,kW,18.89
110262,Severn Beach Pocket,2023-06-20T19:20:00.000+00:00,feeder,,L2 Active Power,kW,16.77
110262,Severn Beach Pocket,2023-06-20T19:20:00.000+00:00,feeder,,L1 Active Power,kW,19.76
110262,Severn Beach Pocket,2023-06-20T19:20:00.000+00:00,feeder,,N Current (RMS),A,42.4
110262,Severn Beach Pocket,2023-06-20T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,81.9
110262,Severn Beach Pocket,2023-06-20T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,71.8
110262,Severn Beach Pocket,2023-06-20T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,82.4
110262,Severn Beach Pocket,2023-06-20T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
110262,Severn Beach Pocket,2023-06-20T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-20T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-20T19:20:00.000+00:00,feeder,,L3 Active Power,kW,2.5
110262,Severn Beach Pocket,2023-06-20T19:20:00.000+00:00,feeder,,L2 Active Power,kW,1.32
110262,Severn Beach Pocket,2023-06-20T19:20:00.000+00:00,feeder,,L1 Active Power,kW,1.48
110262,Severn Beach Pocket,2023-06-20T19:20:00.000+00:00,feeder,,N Current (RMS),A,8.8
110262,Severn Beach Pocket,2023-06-20T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.8
110262,Severn Beach Pocket,2023-06-20T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-20T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.7
110262,Severn Beach Pocket,2023-06-20T19:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-20T19:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.35
110262,Severn Beach Pocket,2023-06-20T19:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.53
110262,Severn Beach Pocket,2023-06-20T19:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.12
110262,Severn Beach Pocket,2023-06-20T19:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.24
110262,Severn Beach Pocket,2023-06-20T19:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.24
110262,Severn Beach Pocket,2023-06-20T19:20:00.000+00:00,feeder,41.0,N Current (RMS),A,9.3
110262,Severn Beach Pocket,2023-06-20T19:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.8
110262,Severn Beach Pocket,2023-06-20T19:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,6.9
110262,Severn Beach Pocket,2023-06-20T19:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-06-20T19:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.07
110262,Severn Beach Pocket,2023-06-20T19:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-20T19:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-20T19:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.93
110262,Severn Beach Pocket,2023-06-20T19:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.94
110262,Severn Beach Pocket,2023-06-20T19:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.5
110262,Severn Beach Pocket,2023-06-20T19:20:00.000+00:00,feeder,31.0,N Current (RMS),A,38.1
110262,Severn Beach Pocket,2023-06-20T19:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-20T19:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-20T19:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,42.4
110262,Severn Beach Pocket,2023-06-20T19:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-20T19:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.75
110262,Severn Beach Pocket,2023-06-20T19:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.41
110262,Severn Beach Pocket,2023-06-20T19:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.48
110262,Severn Beach Pocket,2023-06-20T19:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.14
110262,Severn Beach Pocket,2023-06-20T19:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.37
110262,Severn Beach Pocket,2023-06-20T19:20:00.000+00:00,feeder,21.0,N Current (RMS),A,32.1
110262,Severn Beach Pocket,2023-06-20T19:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-20T19:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-20T19:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.3
110262,Severn Beach Pocket,2023-06-20T19:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-16.98
110262,Severn Beach Pocket,2023-06-20T19:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.46
110262,Severn Beach Pocket,2023-06-20T19:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.96
110262,Severn Beach Pocket,2023-06-20T19:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.65
110262,Severn Beach Pocket,2023-06-20T19:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.62
110262,Severn Beach Pocket,2023-06-20T19:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.53
110262,Severn Beach Pocket,2023-06-20T19:20:00.000+00:00,feeder,11.0,N Current (RMS),A,9.6
110262,Severn Beach Pocket,2023-06-20T19:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,73.2
110262,Severn Beach Pocket,2023-06-20T19:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,66.1
110262,Severn Beach Pocket,2023-06-20T19:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.2
110262,Severn Beach Pocket,2023-06-20T19:20:00.000+00:00,transformer,,Temperature,C,30.8
110262,Severn Beach Pocket,2023-06-20T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
110262,Severn Beach Pocket,2023-06-20T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
110262,Severn Beach Pocket,2023-06-20T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
110262,Severn Beach Pocket,2023-06-20T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
110262,Severn Beach Pocket,2023-06-20T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
110262,Severn Beach Pocket,2023-06-20T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
110262,Severn Beach Pocket,2023-06-20T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.14
110262,Severn Beach Pocket,2023-06-20T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.55
110262,Severn Beach Pocket,2023-06-20T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.23
110262,Severn Beach Pocket,2023-06-20T19:20:00.000+00:00,busbar,,L3 Active Power,kW,21.28
110262,Severn Beach Pocket,2023-06-20T19:20:00.000+00:00,busbar,,L2 Active Power,kW,9.51
110262,Severn Beach Pocket,2023-06-20T19:20:00.000+00:00,busbar,,L1 Active Power,kW,45.88
110262,Severn Beach Pocket,2023-06-20T19:20:00.000+00:00,busbar,,N Current (RMS),A,81.6
110262,Severn Beach Pocket,2023-06-20T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
110262,Severn Beach Pocket,2023-06-20T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
110262,Severn Beach Pocket,2023-06-20T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,191.7
110262,Severn Beach Pocket,2023-06-20T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.7
110262,Severn Beach Pocket,2023-06-20T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
110262,Severn Beach Pocket,2023-06-20T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
110262,Severn Beach Pocket,2023-06-20T19:10:00.000+00:00,feeder,,L3 Active Power,kW,16.29
110262,Severn Beach Pocket,2023-06-20T19:10:00.000+00:00,feeder,,L2 Active Power,kW,17.64
110262,Severn Beach Pocket,2023-06-20T19:10:00.000+00:00,feeder,,L1 Active Power,kW,24.26
110262,Severn Beach Pocket,2023-06-20T19:10:00.000+00:00,feeder,,N Current (RMS),A,50.4
110262,Severn Beach Pocket,2023-06-20T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,72.1
110262,Severn Beach Pocket,2023-06-20T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,75.8
110262,Severn Beach Pocket,2023-06-20T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,100.9
110262,Severn Beach Pocket,2023-06-20T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
110262,Severn Beach Pocket,2023-06-20T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
110262,Severn Beach Pocket,2023-06-20T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-20T19:10:00.000+00:00,feeder,,L3 Active Power,kW,2.97
110262,Severn Beach Pocket,2023-06-20T19:10:00.000+00:00,feeder,,L2 Active Power,kW,1.44
110262,Severn Beach Pocket,2023-06-20T19:10:00.000+00:00,feeder,,L1 Active Power,kW,1.33
110262,Severn Beach Pocket,2023-06-20T19:10:00.000+00:00,feeder,,N Current (RMS),A,10.2
110262,Severn Beach Pocket,2023-06-20T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.3
110262,Severn Beach Pocket,2023-06-20T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.7
110262,Severn Beach Pocket,2023-06-20T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.9
110262,Severn Beach Pocket,2023-06-20T19:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-20T19:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.42
110262,Severn Beach Pocket,2023-06-20T19:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.48
110262,Severn Beach Pocket,2023-06-20T19:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.06
110262,Severn Beach Pocket,2023-06-20T19:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.77
110262,Severn Beach Pocket,2023-06-20T19:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.08
110262,Severn Beach Pocket,2023-06-20T19:10:00.000+00:00,feeder,41.0,N Current (RMS),A,11.2
110262,Severn Beach Pocket,2023-06-20T19:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.8
110262,Severn Beach Pocket,2023-06-20T19:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-20T19:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-20T19:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.2
110262,Severn Beach Pocket,2023-06-20T19:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-20T19:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-20T19:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.11
110262,Severn Beach Pocket,2023-06-20T19:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.01
110262,Severn Beach Pocket,2023-06-20T19:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.76
110262,Severn Beach Pocket,2023-06-20T19:10:00.000+00:00,feeder,31.0,N Current (RMS),A,13.3
110262,Severn Beach Pocket,2023-06-20T19:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.9
110262,Severn Beach Pocket,2023-06-20T19:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-20T19:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.3
110262,Severn Beach Pocket,2023-06-20T19:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-20T19:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.33
110262,Severn Beach Pocket,2023-06-20T19:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-20T19:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.11
110262,Severn Beach Pocket,2023-06-20T19:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.47
110262,Severn Beach Pocket,2023-06-20T19:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.61
110262,Severn Beach Pocket,2023-06-20T19:10:00.000+00:00,feeder,21.0,N Current (RMS),A,36.9
110262,Severn Beach Pocket,2023-06-20T19:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.3
110262,Severn Beach Pocket,2023-06-20T19:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.2
110262,Severn Beach Pocket,2023-06-20T19:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-20T19:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-19.16
110262,Severn Beach Pocket,2023-06-20T19:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.05
110262,Severn Beach Pocket,2023-06-20T19:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,6.02
110262,Severn Beach Pocket,2023-06-20T19:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.33
110262,Severn Beach Pocket,2023-06-20T19:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.83
110262,Severn Beach Pocket,2023-06-20T19:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.12
110262,Severn Beach Pocket,2023-06-20T19:10:00.000+00:00,feeder,11.0,N Current (RMS),A,6.9
110262,Severn Beach Pocket,2023-06-20T19:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,81.3
110262,Severn Beach Pocket,2023-06-20T19:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,75.4
110262,Severn Beach Pocket,2023-06-20T19:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,63.2
110262,Severn Beach Pocket,2023-06-20T19:10:00.000+00:00,transformer,,Temperature,C,30.9
110262,Severn Beach Pocket,2023-06-20T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
110262,Severn Beach Pocket,2023-06-20T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
110262,Severn Beach Pocket,2023-06-20T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
110262,Severn Beach Pocket,2023-06-20T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
110262,Severn Beach Pocket,2023-06-20T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
110262,Severn Beach Pocket,2023-06-20T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
110262,Severn Beach Pocket,2023-06-20T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.54
110262,Severn Beach Pocket,2023-06-20T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.5
110262,Severn Beach Pocket,2023-06-20T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.84
110262,Severn Beach Pocket,2023-06-20T19:10:00.000+00:00,busbar,,L3 Active Power,kW,23.2
110262,Severn Beach Pocket,2023-06-20T19:10:00.000+00:00,busbar,,L2 Active Power,kW,8.56
110262,Severn Beach Pocket,2023-06-20T19:10:00.000+00:00,busbar,,L1 Active Power,kW,43.16
110262,Severn Beach Pocket,2023-06-20T19:10:00.000+00:00,busbar,,N Current (RMS),A,84.3
110262,Severn Beach Pocket,2023-06-20T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.3
110262,Severn Beach Pocket,2023-06-20T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
110262,Severn Beach Pocket,2023-06-20T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,181.0
110262,Severn Beach Pocket,2023-06-20T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.98
110262,Severn Beach Pocket,2023-06-20T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
110262,Severn Beach Pocket,2023-06-20T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.42
110262,Severn Beach Pocket,2023-06-20T19:00:00.000+00:00,feeder,,L3 Active Power,kW,26.19
110262,Severn Beach Pocket,2023-06-20T19:00:00.000+00:00,feeder,,L2 Active Power,kW,28.51
110262,Severn Beach Pocket,2023-06-20T19:00:00.000+00:00,feeder,,L1 Active Power,kW,19.43
110262,Severn Beach Pocket,2023-06-20T19:00:00.000+00:00,feeder,,N Current (RMS),A,65.1
110262,Severn Beach Pocket,2023-06-20T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,112.3
110262,Severn Beach Pocket,2023-06-20T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,120.2
110262,Severn Beach Pocket,2023-06-20T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,82.5
110262,Severn Beach Pocket,2023-06-20T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
110262,Severn Beach Pocket,2023-06-20T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
110262,Severn Beach Pocket,2023-06-20T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-20T19:00:00.000+00:00,feeder,,L3 Active Power,kW,1.39
110262,Severn Beach Pocket,2023-06-20T19:00:00.000+00:00,feeder,,L2 Active Power,kW,1.5
110262,Severn Beach Pocket,2023-06-20T19:00:00.000+00:00,feeder,,L1 Active Power,kW,1.54
110262,Severn Beach Pocket,2023-06-20T19:00:00.000+00:00,feeder,,N Current (RMS),A,6.5
110262,Severn Beach Pocket,2023-06-20T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.9
110262,Severn Beach Pocket,2023-06-20T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.9
110262,Severn Beach Pocket,2023-06-20T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,7.0
110262,Severn Beach Pocket,2023-06-20T19:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-06-20T19:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.37
110262,Severn Beach Pocket,2023-06-20T19:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.57
110262,Severn Beach Pocket,2023-06-20T19:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.35
110262,Severn Beach Pocket,2023-06-20T19:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.76
110262,Severn Beach Pocket,2023-06-20T19:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.06
110262,Severn Beach Pocket,2023-06-20T19:00:00.000+00:00,feeder,41.0,N Current (RMS),A,16.8
110262,Severn Beach Pocket,2023-06-20T19:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.6
110262,Severn Beach Pocket,2023-06-20T19:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-20T19:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-20T19:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.09
110262,Severn Beach Pocket,2023-06-20T19:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-20T19:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-20T19:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.31
110262,Severn Beach Pocket,2023-06-20T19:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.96
110262,Severn Beach Pocket,2023-06-20T19:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.1
110262,Severn Beach Pocket,2023-06-20T19:00:00.000+00:00,feeder,31.0,N Current (RMS),A,27.0
110262,Severn Beach Pocket,2023-06-20T19:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.1
110262,Severn Beach Pocket,2023-06-20T19:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-20T19:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.2
110262,Severn Beach Pocket,2023-06-20T19:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-20T19:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.97
110262,Severn Beach Pocket,2023-06-20T19:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.37
110262,Severn Beach Pocket,2023-06-20T19:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.81
110262,Severn Beach Pocket,2023-06-20T19:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.88
110262,Severn Beach Pocket,2023-06-20T19:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.57
110262,Severn Beach Pocket,2023-06-20T19:00:00.000+00:00,feeder,21.0,N Current (RMS),A,37.3
110262,Severn Beach Pocket,2023-06-20T19:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.5
110262,Severn Beach Pocket,2023-06-20T19:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.0
110262,Severn Beach Pocket,2023-06-20T19:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-20T19:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-20.56
110262,Severn Beach Pocket,2023-06-20T19:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.11
110262,Severn Beach Pocket,2023-06-20T19:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,6.04
110262,Severn Beach Pocket,2023-06-20T19:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.82
110262,Severn Beach Pocket,2023-06-20T19:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-12.84
110262,Severn Beach Pocket,2023-06-20T19:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.78
110262,Severn Beach Pocket,2023-06-20T19:00:00.000+00:00,feeder,11.0,N Current (RMS),A,14.3
110262,Severn Beach Pocket,2023-06-20T19:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,88.0
110262,Severn Beach Pocket,2023-06-20T19:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,79.3
110262,Severn Beach Pocket,2023-06-20T19:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,69.5
110262,Severn Beach Pocket,2023-06-20T19:00:00.000+00:00,transformer,,Temperature,C,30.9
110262,Severn Beach Pocket,2023-06-20T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
110262,Severn Beach Pocket,2023-06-20T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
110262,Severn Beach Pocket,2023-06-20T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
110262,Severn Beach Pocket,2023-06-20T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
110262,Severn Beach Pocket,2023-06-20T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
110262,Severn Beach Pocket,2023-06-20T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
110262,Severn Beach Pocket,2023-06-20T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.31
110262,Severn Beach Pocket,2023-06-20T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.4
110262,Severn Beach Pocket,2023-06-20T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.45
110262,Severn Beach Pocket,2023-06-20T19:00:00.000+00:00,busbar,,L3 Active Power,kW,32.24
110262,Severn Beach Pocket,2023-06-20T19:00:00.000+00:00,busbar,,L2 Active Power,kW,18.01
110262,Severn Beach Pocket,2023-06-20T19:00:00.000+00:00,busbar,,L1 Active Power,kW,43.48
110262,Severn Beach Pocket,2023-06-20T19:00:00.000+00:00,busbar,,N Current (RMS),A,105.0
110262,Severn Beach Pocket,2023-06-20T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.0
110262,Severn Beach Pocket,2023-06-20T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
110262,Severn Beach Pocket,2023-06-20T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,182.7
110262,Severn Beach Pocket,2023-06-20T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.67
110262,Severn Beach Pocket,2023-06-20T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
110262,Severn Beach Pocket,2023-06-20T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.6
110262,Severn Beach Pocket,2023-06-20T18:50:00.000+00:00,feeder,,L3 Active Power,kW,23.13
110262,Severn Beach Pocket,2023-06-20T18:50:00.000+00:00,feeder,,L2 Active Power,kW,23.78
110262,Severn Beach Pocket,2023-06-20T18:50:00.000+00:00,feeder,,L1 Active Power,kW,21.19
110262,Severn Beach Pocket,2023-06-20T18:50:00.000+00:00,feeder,,N Current (RMS),A,50.1
110262,Severn Beach Pocket,2023-06-20T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,98.1
110262,Severn Beach Pocket,2023-06-20T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,102.2
110262,Severn Beach Pocket,2023-06-20T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,89.0
110262,Severn Beach Pocket,2023-06-20T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
110262,Severn Beach Pocket,2023-06-20T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-20T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-20T18:50:00.000+00:00,feeder,,L3 Active Power,kW,1.55
110262,Severn Beach Pocket,2023-06-20T18:50:00.000+00:00,feeder,,L2 Active Power,kW,1.44
110262,Severn Beach Pocket,2023-06-20T18:50:00.000+00:00,feeder,,L1 Active Power,kW,1.48
110262,Severn Beach Pocket,2023-06-20T18:50:00.000+00:00,feeder,,N Current (RMS),A,6.3
110262,Severn Beach Pocket,2023-06-20T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.5
110262,Severn Beach Pocket,2023-06-20T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.7
110262,Severn Beach Pocket,2023-06-20T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.5
110262,Severn Beach Pocket,2023-06-20T18:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-20T18:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.39
110262,Severn Beach Pocket,2023-06-20T18:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.43
110262,Severn Beach Pocket,2023-06-20T18:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.28
110262,Severn Beach Pocket,2023-06-20T18:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.86
110262,Severn Beach Pocket,2023-06-20T18:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.24
110262,Severn Beach Pocket,2023-06-20T18:50:00.000+00:00,feeder,41.0,N Current (RMS),A,35.2
110262,Severn Beach Pocket,2023-06-20T18:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,36.9
110262,Severn Beach Pocket,2023-06-20T18:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-20T18:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.9
110262,Severn Beach Pocket,2023-06-20T18:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.04
110262,Severn Beach Pocket,2023-06-20T18:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-20T18:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-20T18:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.59
110262,Severn Beach Pocket,2023-06-20T18:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.2
110262,Severn Beach Pocket,2023-06-20T18:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.85
110262,Severn Beach Pocket,2023-06-20T18:50:00.000+00:00,feeder,31.0,N Current (RMS),A,24.8
110262,Severn Beach Pocket,2023-06-20T18:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-20T18:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-06-20T18:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.7
110262,Severn Beach Pocket,2023-06-20T18:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-20T18:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.12
110262,Severn Beach Pocket,2023-06-20T18:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-06-20T18:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.89
110262,Severn Beach Pocket,2023-06-20T18:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.36
110262,Severn Beach Pocket,2023-06-20T18:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.5
110262,Severn Beach Pocket,2023-06-20T18:50:00.000+00:00,feeder,21.0,N Current (RMS),A,36.9
110262,Severn Beach Pocket,2023-06-20T18:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.0
110262,Severn Beach Pocket,2023-06-20T18:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.0
110262,Severn Beach Pocket,2023-06-20T18:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-20T18:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-16.93
110262,Severn Beach Pocket,2023-06-20T18:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.72
110262,Severn Beach Pocket,2023-06-20T18:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.97
110262,Severn Beach Pocket,2023-06-20T18:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.84
110262,Severn Beach Pocket,2023-06-20T18:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-12.63
110262,Severn Beach Pocket,2023-06-20T18:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.98
110262,Severn Beach Pocket,2023-06-20T18:50:00.000+00:00,feeder,11.0,N Current (RMS),A,10.6
110262,Severn Beach Pocket,2023-06-20T18:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,73.1
110262,Severn Beach Pocket,2023-06-20T18:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,80.4
110262,Severn Beach Pocket,2023-06-20T18:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,63.1
110262,Severn Beach Pocket,2023-06-20T18:50:00.000+00:00,transformer,,Temperature,C,31.0
110262,Severn Beach Pocket,2023-06-20T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
110262,Severn Beach Pocket,2023-06-20T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
110262,Severn Beach Pocket,2023-06-20T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
110262,Severn Beach Pocket,2023-06-20T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
110262,Severn Beach Pocket,2023-06-20T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
110262,Severn Beach Pocket,2023-06-20T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
110262,Severn Beach Pocket,2023-06-20T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.59
110262,Severn Beach Pocket,2023-06-20T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.96
110262,Severn Beach Pocket,2023-06-20T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.49
110262,Severn Beach Pocket,2023-06-20T18:50:00.000+00:00,busbar,,L3 Active Power,kW,31.6
110262,Severn Beach Pocket,2023-06-20T18:50:00.000+00:00,busbar,,L2 Active Power,kW,14.29
110262,Severn Beach Pocket,2023-06-20T18:50:00.000+00:00,busbar,,L1 Active Power,kW,45.25
110262,Severn Beach Pocket,2023-06-20T18:50:00.000+00:00,busbar,,N Current (RMS),A,95.6
110262,Severn Beach Pocket,2023-06-20T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.4
110262,Severn Beach Pocket,2023-06-20T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
110262,Severn Beach Pocket,2023-06-20T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,189.4
110262,Severn Beach Pocket,2023-06-20T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.96
110262,Severn Beach Pocket,2023-06-20T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
110262,Severn Beach Pocket,2023-06-20T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.72
110262,Severn Beach Pocket,2023-06-20T18:40:00.000+00:00,feeder,,L3 Active Power,kW,24.49
110262,Severn Beach Pocket,2023-06-20T18:40:00.000+00:00,feeder,,L2 Active Power,kW,19.89
110262,Severn Beach Pocket,2023-06-20T18:40:00.000+00:00,feeder,,L1 Active Power,kW,21.48
110262,Severn Beach Pocket,2023-06-20T18:40:00.000+00:00,feeder,,N Current (RMS),A,47.6
110262,Severn Beach Pocket,2023-06-20T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,105.0
110262,Severn Beach Pocket,2023-06-20T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,84.6
110262,Severn Beach Pocket,2023-06-20T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,90.0
110262,Severn Beach Pocket,2023-06-20T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
110262,Severn Beach Pocket,2023-06-20T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-06-20T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-20T18:40:00.000+00:00,feeder,,L3 Active Power,kW,1.89
110262,Severn Beach Pocket,2023-06-20T18:40:00.000+00:00,feeder,,L2 Active Power,kW,1.56
110262,Severn Beach Pocket,2023-06-20T18:40:00.000+00:00,feeder,,L1 Active Power,kW,1.46
110262,Severn Beach Pocket,2023-06-20T18:40:00.000+00:00,feeder,,N Current (RMS),A,7.7
110262,Severn Beach Pocket,2023-06-20T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.3
110262,Severn Beach Pocket,2023-06-20T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.3
110262,Severn Beach Pocket,2023-06-20T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.6
110262,Severn Beach Pocket,2023-06-20T18:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-20T18:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-20T18:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.38
110262,Severn Beach Pocket,2023-06-20T18:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.12
110262,Severn Beach Pocket,2023-06-20T18:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.8
110262,Severn Beach Pocket,2023-06-20T18:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.2
110262,Severn Beach Pocket,2023-06-20T18:40:00.000+00:00,feeder,41.0,N Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-06-20T18:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-20T18:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-20T18:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-20T18:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.13
110262,Severn Beach Pocket,2023-06-20T18:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-20T18:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-20T18:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.77
110262,Severn Beach Pocket,2023-06-20T18:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.95
110262,Severn Beach Pocket,2023-06-20T18:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.85
110262,Severn Beach Pocket,2023-06-20T18:40:00.000+00:00,feeder,31.0,N Current (RMS),A,14.1
110262,Severn Beach Pocket,2023-06-20T18:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-20T18:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.4
110262,Severn Beach Pocket,2023-06-20T18:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.6
110262,Severn Beach Pocket,2023-06-20T18:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-20T18:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.77
110262,Severn Beach Pocket,2023-06-20T18:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-20T18:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.56
110262,Severn Beach Pocket,2023-06-20T18:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.15
110262,Severn Beach Pocket,2023-06-20T18:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.64
110262,Severn Beach Pocket,2023-06-20T18:40:00.000+00:00,feeder,21.0,N Current (RMS),A,30.8
110262,Severn Beach Pocket,2023-06-20T18:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-20T18:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-20T18:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-20T18:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-14.49
110262,Severn Beach Pocket,2023-06-20T18:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.25
110262,Severn Beach Pocket,2023-06-20T18:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.74
110262,Severn Beach Pocket,2023-06-20T18:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.93
110262,Severn Beach Pocket,2023-06-20T18:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.61
110262,Severn Beach Pocket,2023-06-20T18:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.6
110262,Severn Beach Pocket,2023-06-20T18:40:00.000+00:00,feeder,11.0,N Current (RMS),A,9.0
110262,Severn Beach Pocket,2023-06-20T18:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,62.4
110262,Severn Beach Pocket,2023-06-20T18:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,57.9
110262,Severn Beach Pocket,2023-06-20T18:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.5
110262,Severn Beach Pocket,2023-06-20T18:40:00.000+00:00,transformer,,Temperature,C,31.0
110262,Severn Beach Pocket,2023-06-20T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
110262,Severn Beach Pocket,2023-06-20T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
110262,Severn Beach Pocket,2023-06-20T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
110262,Severn Beach Pocket,2023-06-20T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
110262,Severn Beach Pocket,2023-06-20T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
110262,Severn Beach Pocket,2023-06-20T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
110262,Severn Beach Pocket,2023-06-20T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.28
110262,Severn Beach Pocket,2023-06-20T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.2
110262,Severn Beach Pocket,2023-06-20T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
110262,Severn Beach Pocket,2023-06-20T18:40:00.000+00:00,busbar,,L3 Active Power,kW,25.91
110262,Severn Beach Pocket,2023-06-20T18:40:00.000+00:00,busbar,,L2 Active Power,kW,14.45
110262,Severn Beach Pocket,2023-06-20T18:40:00.000+00:00,busbar,,L1 Active Power,kW,40.22
110262,Severn Beach Pocket,2023-06-20T18:40:00.000+00:00,busbar,,N Current (RMS),A,86.8
110262,Severn Beach Pocket,2023-06-20T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.9
110262,Severn Beach Pocket,2023-06-20T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
110262,Severn Beach Pocket,2023-06-20T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.3
110262,Severn Beach Pocket,2023-06-20T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.1
110262,Severn Beach Pocket,2023-06-20T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
110262,Severn Beach Pocket,2023-06-20T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.35
110262,Severn Beach Pocket,2023-06-20T18:30:00.000+00:00,feeder,,L3 Active Power,kW,24.98
110262,Severn Beach Pocket,2023-06-20T18:30:00.000+00:00,feeder,,L2 Active Power,kW,21.31
110262,Severn Beach Pocket,2023-06-20T18:30:00.000+00:00,feeder,,L1 Active Power,kW,18.32
110262,Severn Beach Pocket,2023-06-20T18:30:00.000+00:00,feeder,,N Current (RMS),A,55.1
110262,Severn Beach Pocket,2023-06-20T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,107.5
110262,Severn Beach Pocket,2023-06-20T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,91.2
110262,Severn Beach Pocket,2023-06-20T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,76.9
110262,Severn Beach Pocket,2023-06-20T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
110262,Severn Beach Pocket,2023-06-20T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-06-20T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-20T18:30:00.000+00:00,feeder,,L3 Active Power,kW,2.99
110262,Severn Beach Pocket,2023-06-20T18:30:00.000+00:00,feeder,,L2 Active Power,kW,1.75
110262,Severn Beach Pocket,2023-06-20T18:30:00.000+00:00,feeder,,L1 Active Power,kW,1.53
110262,Severn Beach Pocket,2023-06-20T18:30:00.000+00:00,feeder,,N Current (RMS),A,11.0
110262,Severn Beach Pocket,2023-06-20T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.4
110262,Severn Beach Pocket,2023-06-20T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.0
110262,Severn Beach Pocket,2023-06-20T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.1
110262,Severn Beach Pocket,2023-06-20T18:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-20T18:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.37
110262,Severn Beach Pocket,2023-06-20T18:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.52
110262,Severn Beach Pocket,2023-06-20T18:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.03
110262,Severn Beach Pocket,2023-06-20T18:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.82
110262,Severn Beach Pocket,2023-06-20T18:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.97
110262,Severn Beach Pocket,2023-06-20T18:30:00.000+00:00,feeder,41.0,N Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-20T18:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-20T18:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-20T18:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-20T18:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.12
110262,Severn Beach Pocket,2023-06-20T18:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-20T18:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-20T18:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.84
110262,Severn Beach Pocket,2023-06-20T18:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.18
110262,Severn Beach Pocket,2023-06-20T18:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.8
110262,Severn Beach Pocket,2023-06-20T18:30:00.000+00:00,feeder,31.0,N Current (RMS),A,26.8
110262,Severn Beach Pocket,2023-06-20T18:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-20T18:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.8
110262,Severn Beach Pocket,2023-06-20T18:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.4
110262,Severn Beach Pocket,2023-06-20T18:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-20T18:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.46
110262,Severn Beach Pocket,2023-06-20T18:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-20T18:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.21
110262,Severn Beach Pocket,2023-06-20T18:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.55
110262,Severn Beach Pocket,2023-06-20T18:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.62
110262,Severn Beach Pocket,2023-06-20T18:30:00.000+00:00,feeder,21.0,N Current (RMS),A,28.6
110262,Severn Beach Pocket,2023-06-20T18:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.5
110262,Severn Beach Pocket,2023-06-20T18:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.6
110262,Severn Beach Pocket,2023-06-20T18:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-20T18:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-17.52
110262,Severn Beach Pocket,2023-06-20T18:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.18
110262,Severn Beach Pocket,2023-06-20T18:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,6.94
110262,Severn Beach Pocket,2023-06-20T18:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.68
110262,Severn Beach Pocket,2023-06-20T18:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-13.09
110262,Severn Beach Pocket,2023-06-20T18:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.0
110262,Severn Beach Pocket,2023-06-20T18:30:00.000+00:00,feeder,11.0,N Current (RMS),A,10.4
110262,Severn Beach Pocket,2023-06-20T18:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,74.6
110262,Severn Beach Pocket,2023-06-20T18:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,79.4
110262,Severn Beach Pocket,2023-06-20T18:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,78.2
110262,Severn Beach Pocket,2023-06-20T18:30:00.000+00:00,transformer,,Temperature,C,31.2
110262,Severn Beach Pocket,2023-06-20T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
110262,Severn Beach Pocket,2023-06-20T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
110262,Severn Beach Pocket,2023-06-20T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
110262,Severn Beach Pocket,2023-06-20T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
110262,Severn Beach Pocket,2023-06-20T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
110262,Severn Beach Pocket,2023-06-20T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
110262,Severn Beach Pocket,2023-06-20T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.4
110262,Severn Beach Pocket,2023-06-20T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.17
110262,Severn Beach Pocket,2023-06-20T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.75
110262,Severn Beach Pocket,2023-06-20T18:30:00.000+00:00,busbar,,L3 Active Power,kW,29.37
110262,Severn Beach Pocket,2023-06-20T18:30:00.000+00:00,busbar,,L2 Active Power,kW,16.42
110262,Severn Beach Pocket,2023-06-20T18:30:00.000+00:00,busbar,,L1 Active Power,kW,42.25
110262,Severn Beach Pocket,2023-06-20T18:30:00.000+00:00,busbar,,N Current (RMS),A,93.6
110262,Severn Beach Pocket,2023-06-20T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.4
110262,Severn Beach Pocket,2023-06-20T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
110262,Severn Beach Pocket,2023-06-20T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.7
110262,Severn Beach Pocket,2023-06-20T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.32
110262,Severn Beach Pocket,2023-06-20T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
110262,Severn Beach Pocket,2023-06-20T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.45
110262,Severn Beach Pocket,2023-06-20T18:20:00.000+00:00,feeder,,L3 Active Power,kW,18.44
110262,Severn Beach Pocket,2023-06-20T18:20:00.000+00:00,feeder,,L2 Active Power,kW,27.63
110262,Severn Beach Pocket,2023-06-20T18:20:00.000+00:00,feeder,,L1 Active Power,kW,19.03
110262,Severn Beach Pocket,2023-06-20T18:20:00.000+00:00,feeder,,N Current (RMS),A,57.9
110262,Severn Beach Pocket,2023-06-20T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,82.2
110262,Severn Beach Pocket,2023-06-20T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,116.8
110262,Severn Beach Pocket,2023-06-20T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,80.4
110262,Severn Beach Pocket,2023-06-20T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
110262,Severn Beach Pocket,2023-06-20T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
